Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253642,Canal Way,2023-06-14T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
253642,Canal Way,2023-06-14T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.8
253642,Canal Way,2023-06-14T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
253642,Canal Way,2023-06-14T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
253642,Canal Way,2023-06-14T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
253642,Canal Way,2023-06-14T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.98
253642,Canal Way,2023-06-14T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.73
253642,Canal Way,2023-06-14T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.38
253642,Canal Way,2023-06-14T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
253642,Canal Way,2023-06-14T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
253642,Canal Way,2023-06-14T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
253642,Canal Way,2023-06-14T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.5
253642,Canal Way,2023-06-14T08:50:00.000+00:00,transformer,,Temperature,C,30.8
253642,Canal Way,2023-06-14T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
253642,Canal Way,2023-06-14T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
253642,Canal Way,2023-06-14T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
253642,Canal Way,2023-06-14T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
253642,Canal Way,2023-06-14T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
253642,Canal Way,2023-06-14T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
253642,Canal Way,2023-06-14T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
253642,Canal Way,2023-06-14T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
253642,Canal Way,2023-06-14T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
253642,Canal Way,2023-06-14T08:50:00.000+00:00,busbar,,L3 Active Power,kW,3.86
253642,Canal Way,2023-06-14T08:50:00.000+00:00,busbar,,L2 Active Power,kW,8.62
253642,Canal Way,2023-06-14T08:50:00.000+00:00,busbar,,L1 Active Power,kW,6.52
253642,Canal Way,2023-06-14T08:50:00.000+00:00,busbar,,N Current (RMS),A,38.2
253642,Canal Way,2023-06-14T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
253642,Canal Way,2023-06-14T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
253642,Canal Way,2023-06-14T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
253642,Canal Way,2023-06-14T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
253642,Canal Way,2023-06-14T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
253642,Canal Way,2023-06-14T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
253642,Canal Way,2023-06-14T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.97
253642,Canal Way,2023-06-14T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.85
253642,Canal Way,2023-06-14T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.45
253642,Canal Way,2023-06-14T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
253642,Canal Way,2023-06-14T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
253642,Canal Way,2023-06-14T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
253642,Canal Way,2023-06-14T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
253642,Canal Way,2023-06-14T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.27
253642,Canal Way,2023-06-14T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.69
253642,Canal Way,2023-06-14T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
253642,Canal Way,2023-06-14T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.77
253642,Canal Way,2023-06-14T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.35
253642,Canal Way,2023-06-14T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.6
253642,Canal Way,2023-06-14T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,37.0
253642,Canal Way,2023-06-14T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.0
253642,Canal Way,2023-06-14T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
253642,Canal Way,2023-06-14T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.3
253642,Canal Way,2023-06-14T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
253642,Canal Way,2023-06-14T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
253642,Canal Way,2023-06-14T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
253642,Canal Way,2023-06-14T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.61
253642,Canal Way,2023-06-14T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.76
253642,Canal Way,2023-06-14T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.85
253642,Canal Way,2023-06-14T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
253642,Canal Way,2023-06-14T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
253642,Canal Way,2023-06-14T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
253642,Canal Way,2023-06-14T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
253642,Canal Way,2023-06-14T08:40:00.000+00:00,transformer,,Temperature,C,30.8
253642,Canal Way,2023-06-14T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
253642,Canal Way,2023-06-14T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
253642,Canal Way,2023-06-14T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
253642,Canal Way,2023-06-14T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
253642,Canal Way,2023-06-14T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
253642,Canal Way,2023-06-14T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
253642,Canal Way,2023-06-14T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
253642,Canal Way,2023-06-14T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
253642,Canal Way,2023-06-14T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
253642,Canal Way,2023-06-14T08:40:00.000+00:00,busbar,,L3 Active Power,kW,2.13
253642,Canal Way,2023-06-14T08:40:00.000+00:00,busbar,,L2 Active Power,kW,7.95
253642,Canal Way,2023-06-14T08:40:00.000+00:00,busbar,,L1 Active Power,kW,13.89
253642,Canal Way,2023-06-14T08:40:00.000+00:00,busbar,,N Current (RMS),A,54.4
253642,Canal Way,2023-06-14T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.6
253642,Canal Way,2023-06-14T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
253642,Canal Way,2023-06-14T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
253642,Canal Way,2023-06-14T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
253642,Canal Way,2023-06-14T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
253642,Canal Way,2023-06-14T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
253642,Canal Way,2023-06-14T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.05
253642,Canal Way,2023-06-14T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.65
253642,Canal Way,2023-06-14T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.32
253642,Canal Way,2023-06-14T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
253642,Canal Way,2023-06-14T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
253642,Canal Way,2023-06-14T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
253642,Canal Way,2023-06-14T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
253642,Canal Way,2023-06-14T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.12
253642,Canal Way,2023-06-14T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.56
253642,Canal Way,2023-06-14T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.78
253642,Canal Way,2023-06-14T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.26
253642,Canal Way,2023-06-14T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.53
253642,Canal Way,2023-06-14T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.75
253642,Canal Way,2023-06-14T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.6
253642,Canal Way,2023-06-14T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.0
253642,Canal Way,2023-06-14T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.6
253642,Canal Way,2023-06-14T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.0
253642,Canal Way,2023-06-14T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
253642,Canal Way,2023-06-14T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
253642,Canal Way,2023-06-14T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
253642,Canal Way,2023-06-14T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.74
253642,Canal Way,2023-06-14T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.53
253642,Canal Way,2023-06-14T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
253642,Canal Way,2023-06-14T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
253642,Canal Way,2023-06-14T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
253642,Canal Way,2023-06-14T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
253642,Canal Way,2023-06-14T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.2
253642,Canal Way,2023-06-14T08:30:00.000+00:00,transformer,,Temperature,C,30.8
253642,Canal Way,2023-06-14T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
253642,Canal Way,2023-06-14T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
253642,Canal Way,2023-06-14T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
253642,Canal Way,2023-06-14T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
253642,Canal Way,2023-06-14T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
253642,Canal Way,2023-06-14T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
253642,Canal Way,2023-06-14T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
253642,Canal Way,2023-06-14T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
253642,Canal Way,2023-06-14T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
253642,Canal Way,2023-06-14T08:30:00.000+00:00,busbar,,L3 Active Power,kW,0.58
253642,Canal Way,2023-06-14T08:30:00.000+00:00,busbar,,L2 Active Power,kW,8.7
253642,Canal Way,2023-06-14T08:30:00.000+00:00,busbar,,L1 Active Power,kW,6.58
253642,Canal Way,2023-06-14T08:30:00.000+00:00,busbar,,N Current (RMS),A,46.0
253642,Canal Way,2023-06-14T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.7
253642,Canal Way,2023-06-14T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
253642,Canal Way,2023-06-14T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
253642,Canal Way,2023-06-14T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
253642,Canal Way,2023-06-14T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
253642,Canal Way,2023-06-14T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
253642,Canal Way,2023-06-14T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.43
253642,Canal Way,2023-06-14T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.48
253642,Canal Way,2023-06-14T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.39
253642,Canal Way,2023-06-14T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
253642,Canal Way,2023-06-14T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
253642,Canal Way,2023-06-14T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
253642,Canal Way,2023-06-14T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
253642,Canal Way,2023-06-14T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.14
253642,Canal Way,2023-06-14T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.44
253642,Canal Way,2023-06-14T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
253642,Canal Way,2023-06-14T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.13
253642,Canal Way,2023-06-14T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.12
253642,Canal Way,2023-06-14T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.81
253642,Canal Way,2023-06-14T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.5
253642,Canal Way,2023-06-14T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.1
253642,Canal Way,2023-06-14T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.7
253642,Canal Way,2023-06-14T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.0
253642,Canal Way,2023-06-14T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
253642,Canal Way,2023-06-14T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
253642,Canal Way,2023-06-14T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
253642,Canal Way,2023-06-14T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.54
253642,Canal Way,2023-06-14T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.88
253642,Canal Way,2023-06-14T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.53
253642,Canal Way,2023-06-14T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
253642,Canal Way,2023-06-14T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
253642,Canal Way,2023-06-14T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
253642,Canal Way,2023-06-14T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
253642,Canal Way,2023-06-14T08:20:00.000+00:00,transformer,,Temperature,C,30.8
253642,Canal Way,2023-06-14T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
253642,Canal Way,2023-06-14T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
253642,Canal Way,2023-06-14T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
253642,Canal Way,2023-06-14T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
253642,Canal Way,2023-06-14T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
253642,Canal Way,2023-06-14T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
253642,Canal Way,2023-06-14T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
253642,Canal Way,2023-06-14T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
253642,Canal Way,2023-06-14T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
253642,Canal Way,2023-06-14T08:20:00.000+00:00,busbar,,L3 Active Power,kW,3.02
253642,Canal Way,2023-06-14T08:20:00.000+00:00,busbar,,L2 Active Power,kW,10.48
253642,Canal Way,2023-06-14T08:20:00.000+00:00,busbar,,L1 Active Power,kW,8.74
253642,Canal Way,2023-06-14T08:20:00.000+00:00,busbar,,N Current (RMS),A,42.2
253642,Canal Way,2023-06-14T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
253642,Canal Way,2023-06-14T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
253642,Canal Way,2023-06-14T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
253642,Canal Way,2023-06-14T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.44
253642,Canal Way,2023-06-14T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
253642,Canal Way,2023-06-14T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
253642,Canal Way,2023-06-14T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.6
253642,Canal Way,2023-06-14T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.11
253642,Canal Way,2023-06-14T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.68
253642,Canal Way,2023-06-14T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
253642,Canal Way,2023-06-14T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
253642,Canal Way,2023-06-14T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
253642,Canal Way,2023-06-14T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
253642,Canal Way,2023-06-14T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.38
253642,Canal Way,2023-06-14T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.5
253642,Canal Way,2023-06-14T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.91
253642,Canal Way,2023-06-14T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.06
253642,Canal Way,2023-06-14T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.75
253642,Canal Way,2023-06-14T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.1
253642,Canal Way,2023-06-14T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.6
253642,Canal Way,2023-06-14T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.1
253642,Canal Way,2023-06-14T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.6
253642,Canal Way,2023-06-14T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.4
253642,Canal Way,2023-06-14T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
253642,Canal Way,2023-06-14T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
253642,Canal Way,2023-06-14T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
253642,Canal Way,2023-06-14T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.25
253642,Canal Way,2023-06-14T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.22
253642,Canal Way,2023-06-14T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.64
253642,Canal Way,2023-06-14T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
253642,Canal Way,2023-06-14T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
253642,Canal Way,2023-06-14T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
253642,Canal Way,2023-06-14T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
253642,Canal Way,2023-06-14T08:10:00.000+00:00,transformer,,Temperature,C,30.8
253642,Canal Way,2023-06-14T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
253642,Canal Way,2023-06-14T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.81
253642,Canal Way,2023-06-14T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
253642,Canal Way,2023-06-14T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
253642,Canal Way,2023-06-14T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
253642,Canal Way,2023-06-14T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
253642,Canal Way,2023-06-14T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
253642,Canal Way,2023-06-14T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
253642,Canal Way,2023-06-14T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
253642,Canal Way,2023-06-14T08:10:00.000+00:00,busbar,,L3 Active Power,kW,1.41
253642,Canal Way,2023-06-14T08:10:00.000+00:00,busbar,,L2 Active Power,kW,10.08
253642,Canal Way,2023-06-14T08:10:00.000+00:00,busbar,,L1 Active Power,kW,8.42
253642,Canal Way,2023-06-14T08:10:00.000+00:00,busbar,,N Current (RMS),A,43.8
253642,Canal Way,2023-06-14T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.7
253642,Canal Way,2023-06-14T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
253642,Canal Way,2023-06-14T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
253642,Canal Way,2023-06-14T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.45
253642,Canal Way,2023-06-14T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
253642,Canal Way,2023-06-14T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
253642,Canal Way,2023-06-14T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.93
253642,Canal Way,2023-06-14T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.97
253642,Canal Way,2023-06-14T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.71
253642,Canal Way,2023-06-14T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
253642,Canal Way,2023-06-14T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
253642,Canal Way,2023-06-14T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.1
253642,Canal Way,2023-06-14T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
253642,Canal Way,2023-06-14T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.91
253642,Canal Way,2023-06-14T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.36
253642,Canal Way,2023-06-14T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.3
253642,Canal Way,2023-06-14T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.67
253642,Canal Way,2023-06-14T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.04
253642,Canal Way,2023-06-14T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.87
253642,Canal Way,2023-06-14T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
253642,Canal Way,2023-06-14T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.4
253642,Canal Way,2023-06-14T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.3
253642,Canal Way,2023-06-14T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.6
253642,Canal Way,2023-06-14T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
253642,Canal Way,2023-06-14T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
253642,Canal Way,2023-06-14T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
253642,Canal Way,2023-06-14T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.89
253642,Canal Way,2023-06-14T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.73
253642,Canal Way,2023-06-14T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.76
253642,Canal Way,2023-06-14T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
253642,Canal Way,2023-06-14T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.3
253642,Canal Way,2023-06-14T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
253642,Canal Way,2023-06-14T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
253642,Canal Way,2023-06-14T08:00:00.000+00:00,transformer,,Temperature,C,30.8
253642,Canal Way,2023-06-14T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
253642,Canal Way,2023-06-14T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
253642,Canal Way,2023-06-14T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
253642,Canal Way,2023-06-14T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
253642,Canal Way,2023-06-14T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
253642,Canal Way,2023-06-14T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
253642,Canal Way,2023-06-14T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
253642,Canal Way,2023-06-14T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
253642,Canal Way,2023-06-14T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
253642,Canal Way,2023-06-14T08:00:00.000+00:00,busbar,,L3 Active Power,kW,7.71
253642,Canal Way,2023-06-14T08:00:00.000+00:00,busbar,,L2 Active Power,kW,8.74
253642,Canal Way,2023-06-14T08:00:00.000+00:00,busbar,,L1 Active Power,kW,8.34
253642,Canal Way,2023-06-14T08:00:00.000+00:00,busbar,,N Current (RMS),A,28.6
253642,Canal Way,2023-06-14T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
253642,Canal Way,2023-06-14T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
253642,Canal Way,2023-06-14T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
253642,Canal Way,2023-06-14T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.46
253642,Canal Way,2023-06-14T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
253642,Canal Way,2023-06-14T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
253642,Canal Way,2023-06-14T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.43
253642,Canal Way,2023-06-14T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.41
253642,Canal Way,2023-06-14T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.56
253642,Canal Way,2023-06-14T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
253642,Canal Way,2023-06-14T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
253642,Canal Way,2023-06-14T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
253642,Canal Way,2023-06-14T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
253642,Canal Way,2023-06-14T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
253642,Canal Way,2023-06-14T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.21
253642,Canal Way,2023-06-14T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.27
253642,Canal Way,2023-06-14T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.64
253642,Canal Way,2023-06-14T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.96
253642,Canal Way,2023-06-14T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.59
253642,Canal Way,2023-06-14T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.7
253642,Canal Way,2023-06-14T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.4
253642,Canal Way,2023-06-14T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.6
253642,Canal Way,2023-06-14T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.2
253642,Canal Way,2023-06-14T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
253642,Canal Way,2023-06-14T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
253642,Canal Way,2023-06-14T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
253642,Canal Way,2023-06-14T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.85
253642,Canal Way,2023-06-14T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.09
253642,Canal Way,2023-06-14T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.17
253642,Canal Way,2023-06-14T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
253642,Canal Way,2023-06-14T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.1
253642,Canal Way,2023-06-14T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
253642,Canal Way,2023-06-14T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
253642,Canal Way,2023-06-14T07:50:00.000+00:00,transformer,,Temperature,C,30.8
253642,Canal Way,2023-06-14T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
253642,Canal Way,2023-06-14T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
253642,Canal Way,2023-06-14T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
253642,Canal Way,2023-06-14T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
253642,Canal Way,2023-06-14T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
253642,Canal Way,2023-06-14T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
253642,Canal Way,2023-06-14T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
253642,Canal Way,2023-06-14T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
253642,Canal Way,2023-06-14T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
253642,Canal Way,2023-06-14T07:50:00.000+00:00,busbar,,L3 Active Power,kW,8.21
253642,Canal Way,2023-06-14T07:50:00.000+00:00,busbar,,L2 Active Power,kW,9.46
253642,Canal Way,2023-06-14T07:50:00.000+00:00,busbar,,L1 Active Power,kW,10.32
253642,Canal Way,2023-06-14T07:50:00.000+00:00,busbar,,N Current (RMS),A,42.5
253642,Canal Way,2023-06-14T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
253642,Canal Way,2023-06-14T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
253642,Canal Way,2023-06-14T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
253642,Canal Way,2023-06-14T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.94
253642,Canal Way,2023-06-14T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
253642,Canal Way,2023-06-14T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
253642,Canal Way,2023-06-14T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.61
253642,Canal Way,2023-06-14T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.49
253642,Canal Way,2023-06-14T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.74
253642,Canal Way,2023-06-14T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
253642,Canal Way,2023-06-14T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
253642,Canal Way,2023-06-14T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.5
253642,Canal Way,2023-06-14T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
253642,Canal Way,2023-06-14T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
253642,Canal Way,2023-06-14T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.18
253642,Canal Way,2023-06-14T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.35
253642,Canal Way,2023-06-14T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.34
253642,Canal Way,2023-06-14T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.4
253642,Canal Way,2023-06-14T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.39
253642,Canal Way,2023-06-14T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,37.8
253642,Canal Way,2023-06-14T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.4
253642,Canal Way,2023-06-14T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.0
253642,Canal Way,2023-06-14T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.3
253642,Canal Way,2023-06-14T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
253642,Canal Way,2023-06-14T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
253642,Canal Way,2023-06-14T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
253642,Canal Way,2023-06-14T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.82
253642,Canal Way,2023-06-14T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.29
253642,Canal Way,2023-06-14T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.4
253642,Canal Way,2023-06-14T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
253642,Canal Way,2023-06-14T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
253642,Canal Way,2023-06-14T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
253642,Canal Way,2023-06-14T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
253642,Canal Way,2023-06-14T07:40:00.000+00:00,transformer,,Temperature,C,30.9
253642,Canal Way,2023-06-14T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
253642,Canal Way,2023-06-14T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.75
253642,Canal Way,2023-06-14T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
253642,Canal Way,2023-06-14T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
253642,Canal Way,2023-06-14T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
253642,Canal Way,2023-06-14T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
253642,Canal Way,2023-06-14T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
253642,Canal Way,2023-06-14T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
253642,Canal Way,2023-06-14T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
253642,Canal Way,2023-06-14T07:40:00.000+00:00,busbar,,L3 Active Power,kW,6.13
253642,Canal Way,2023-06-14T07:40:00.000+00:00,busbar,,L2 Active Power,kW,18.18
253642,Canal Way,2023-06-14T07:40:00.000+00:00,busbar,,L1 Active Power,kW,12.53
253642,Canal Way,2023-06-14T07:40:00.000+00:00,busbar,,N Current (RMS),A,51.8
253642,Canal Way,2023-06-14T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
253642,Canal Way,2023-06-14T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
253642,Canal Way,2023-06-14T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
253642,Canal Way,2023-06-14T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.99
253642,Canal Way,2023-06-14T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
253642,Canal Way,2023-06-14T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
253642,Canal Way,2023-06-14T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.26
253642,Canal Way,2023-06-14T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.29
253642,Canal Way,2023-06-14T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.75
253642,Canal Way,2023-06-14T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
253642,Canal Way,2023-06-14T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.3
253642,Canal Way,2023-06-14T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.5
253642,Canal Way,2023-06-14T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
253642,Canal Way,2023-06-14T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.92
253642,Canal Way,2023-06-14T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.26
253642,Canal Way,2023-06-14T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.01
253642,Canal Way,2023-06-14T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.35
253642,Canal Way,2023-06-14T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.76
253642,Canal Way,2023-06-14T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.35
253642,Canal Way,2023-06-14T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
253642,Canal Way,2023-06-14T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.6
253642,Canal Way,2023-06-14T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.5
253642,Canal Way,2023-06-14T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.1
253642,Canal Way,2023-06-14T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
253642,Canal Way,2023-06-14T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
253642,Canal Way,2023-06-14T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
253642,Canal Way,2023-06-14T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.71
253642,Canal Way,2023-06-14T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.32
253642,Canal Way,2023-06-14T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.25
253642,Canal Way,2023-06-14T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
253642,Canal Way,2023-06-14T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
253642,Canal Way,2023-06-14T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
253642,Canal Way,2023-06-14T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
253642,Canal Way,2023-06-14T07:30:00.000+00:00,transformer,,Temperature,C,30.9
253642,Canal Way,2023-06-14T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
253642,Canal Way,2023-06-14T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
253642,Canal Way,2023-06-14T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
253642,Canal Way,2023-06-14T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
253642,Canal Way,2023-06-14T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
253642,Canal Way,2023-06-14T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
253642,Canal Way,2023-06-14T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
253642,Canal Way,2023-06-14T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
253642,Canal Way,2023-06-14T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
253642,Canal Way,2023-06-14T07:30:00.000+00:00,busbar,,L3 Active Power,kW,10.91
253642,Canal Way,2023-06-14T07:30:00.000+00:00,busbar,,L2 Active Power,kW,12.37
253642,Canal Way,2023-06-14T07:30:00.000+00:00,busbar,,L1 Active Power,kW,10.35
253642,Canal Way,2023-06-14T07:30:00.000+00:00,busbar,,N Current (RMS),A,28.2
253642,Canal Way,2023-06-14T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
253642,Canal Way,2023-06-14T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
253642,Canal Way,2023-06-14T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
253642,Canal Way,2023-06-14T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.17
253642,Canal Way,2023-06-14T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
253642,Canal Way,2023-06-14T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
253642,Canal Way,2023-06-14T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.26
253642,Canal Way,2023-06-14T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.18
253642,Canal Way,2023-06-14T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.07
253642,Canal Way,2023-06-14T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
253642,Canal Way,2023-06-14T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.5
253642,Canal Way,2023-06-14T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.2
253642,Canal Way,2023-06-14T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
253642,Canal Way,2023-06-14T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.75
253642,Canal Way,2023-06-14T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.26
253642,Canal Way,2023-06-14T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.76
253642,Canal Way,2023-06-14T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.64
253642,Canal Way,2023-06-14T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.4
253642,Canal Way,2023-06-14T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.35
253642,Canal Way,2023-06-14T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
253642,Canal Way,2023-06-14T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.9
253642,Canal Way,2023-06-14T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.4
253642,Canal Way,2023-06-14T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.8
253642,Canal Way,2023-06-14T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
253642,Canal Way,2023-06-14T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
253642,Canal Way,2023-06-14T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
253642,Canal Way,2023-06-14T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.19
253642,Canal Way,2023-06-14T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.52
253642,Canal Way,2023-06-14T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.57
253642,Canal Way,2023-06-14T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
253642,Canal Way,2023-06-14T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
253642,Canal Way,2023-06-14T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
253642,Canal Way,2023-06-14T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
253642,Canal Way,2023-06-14T07:20:00.000+00:00,transformer,,Temperature,C,30.9
253642,Canal Way,2023-06-14T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
253642,Canal Way,2023-06-14T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.46
253642,Canal Way,2023-06-14T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
253642,Canal Way,2023-06-14T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
253642,Canal Way,2023-06-14T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
253642,Canal Way,2023-06-14T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
253642,Canal Way,2023-06-14T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
253642,Canal Way,2023-06-14T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
253642,Canal Way,2023-06-14T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
253642,Canal Way,2023-06-14T07:20:00.000+00:00,busbar,,L3 Active Power,kW,8.72
253642,Canal Way,2023-06-14T07:20:00.000+00:00,busbar,,L2 Active Power,kW,12.1
253642,Canal Way,2023-06-14T07:20:00.000+00:00,busbar,,L1 Active Power,kW,11.99
253642,Canal Way,2023-06-14T07:20:00.000+00:00,busbar,,N Current (RMS),A,37.1
253642,Canal Way,2023-06-14T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
253642,Canal Way,2023-06-14T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
253642,Canal Way,2023-06-14T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
253642,Canal Way,2023-06-14T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.96
253642,Canal Way,2023-06-14T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
253642,Canal Way,2023-06-14T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
253642,Canal Way,2023-06-14T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.46
253642,Canal Way,2023-06-14T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.63
253642,Canal Way,2023-06-14T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.11
253642,Canal Way,2023-06-14T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
253642,Canal Way,2023-06-14T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.4
253642,Canal Way,2023-06-14T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
253642,Canal Way,2023-06-14T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
253642,Canal Way,2023-06-14T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.03
253642,Canal Way,2023-06-14T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.33
253642,Canal Way,2023-06-14T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.29
253642,Canal Way,2023-06-14T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.09
253642,Canal Way,2023-06-14T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.96
253642,Canal Way,2023-06-14T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.86
253642,Canal Way,2023-06-14T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
253642,Canal Way,2023-06-14T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.4
253642,Canal Way,2023-06-14T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.0
253642,Canal Way,2023-06-14T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.8
253642,Canal Way,2023-06-14T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
253642,Canal Way,2023-06-14T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
253642,Canal Way,2023-06-14T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
253642,Canal Way,2023-06-14T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.9
253642,Canal Way,2023-06-14T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.01
253642,Canal Way,2023-06-14T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.51
253642,Canal Way,2023-06-14T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
253642,Canal Way,2023-06-14T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.3
253642,Canal Way,2023-06-14T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
253642,Canal Way,2023-06-14T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
253642,Canal Way,2023-06-14T07:10:00.000+00:00,transformer,,Temperature,C,31.0
253642,Canal Way,2023-06-14T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
253642,Canal Way,2023-06-14T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.79
253642,Canal Way,2023-06-14T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
253642,Canal Way,2023-06-14T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
253642,Canal Way,2023-06-14T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
253642,Canal Way,2023-06-14T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
253642,Canal Way,2023-06-14T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
253642,Canal Way,2023-06-14T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
253642,Canal Way,2023-06-14T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
253642,Canal Way,2023-06-14T07:10:00.000+00:00,busbar,,L3 Active Power,kW,8.64
253642,Canal Way,2023-06-14T07:10:00.000+00:00,busbar,,L2 Active Power,kW,11.59
253642,Canal Way,2023-06-14T07:10:00.000+00:00,busbar,,L1 Active Power,kW,12.48
253642,Canal Way,2023-06-14T07:10:00.000+00:00,busbar,,N Current (RMS),A,34.3
253642,Canal Way,2023-06-14T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
253642,Canal Way,2023-06-14T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
253642,Canal Way,2023-06-14T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
253642,Canal Way,2023-06-14T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.43
253642,Canal Way,2023-06-14T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.07
253642,Canal Way,2023-06-14T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
253642,Canal Way,2023-06-14T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.34
253642,Canal Way,2023-06-14T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.07
253642,Canal Way,2023-06-14T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.54
253642,Canal Way,2023-06-14T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
253642,Canal Way,2023-06-14T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.8
253642,Canal Way,2023-06-14T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
253642,Canal Way,2023-06-14T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
253642,Canal Way,2023-06-14T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.94
253642,Canal Way,2023-06-14T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.46
253642,Canal Way,2023-06-14T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.99
253642,Canal Way,2023-06-14T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.81
253642,Canal Way,2023-06-14T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.01
253642,Canal Way,2023-06-14T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.6
253642,Canal Way,2023-06-14T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.5
253642,Canal Way,2023-06-14T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.2
253642,Canal Way,2023-06-14T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.3
253642,Canal Way,2023-06-14T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.1
253642,Canal Way,2023-06-14T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
253642,Canal Way,2023-06-14T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
253642,Canal Way,2023-06-14T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
253642,Canal Way,2023-06-14T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.18
253642,Canal Way,2023-06-14T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.97
253642,Canal Way,2023-06-14T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.61
253642,Canal Way,2023-06-14T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.5
253642,Canal Way,2023-06-14T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
253642,Canal Way,2023-06-14T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.3
253642,Canal Way,2023-06-14T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
253642,Canal Way,2023-06-14T07:00:00.000+00:00,transformer,,Temperature,C,31.0
253642,Canal Way,2023-06-14T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
253642,Canal Way,2023-06-14T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
253642,Canal Way,2023-06-14T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
253642,Canal Way,2023-06-14T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
253642,Canal Way,2023-06-14T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
253642,Canal Way,2023-06-14T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
253642,Canal Way,2023-06-14T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
253642,Canal Way,2023-06-14T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
253642,Canal Way,2023-06-14T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
253642,Canal Way,2023-06-14T07:00:00.000+00:00,busbar,,L3 Active Power,kW,9.98
253642,Canal Way,2023-06-14T07:00:00.000+00:00,busbar,,L2 Active Power,kW,12.05
253642,Canal Way,2023-06-14T07:00:00.000+00:00,busbar,,L1 Active Power,kW,10.75
253642,Canal Way,2023-06-14T07:00:00.000+00:00,busbar,,N Current (RMS),A,36.0
253642,Canal Way,2023-06-14T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
253642,Canal Way,2023-06-14T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
253642,Canal Way,2023-06-14T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
253642,Canal Way,2023-06-14T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
253642,Canal Way,2023-06-14T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
253642,Canal Way,2023-06-14T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
253642,Canal Way,2023-06-14T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.73
253642,Canal Way,2023-06-14T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.23
253642,Canal Way,2023-06-14T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.91
253642,Canal Way,2023-06-14T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
253642,Canal Way,2023-06-14T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
253642,Canal Way,2023-06-14T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.2
253642,Canal Way,2023-06-14T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
253642,Canal Way,2023-06-14T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.68
253642,Canal Way,2023-06-14T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.41
253642,Canal Way,2023-06-14T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
253642,Canal Way,2023-06-14T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.98
253642,Canal Way,2023-06-14T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.01
253642,Canal Way,2023-06-14T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.53
253642,Canal Way,2023-06-14T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.7
253642,Canal Way,2023-06-14T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.8
253642,Canal Way,2023-06-14T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.1
253642,Canal Way,2023-06-14T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.0
253642,Canal Way,2023-06-14T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
253642,Canal Way,2023-06-14T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
253642,Canal Way,2023-06-14T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
253642,Canal Way,2023-06-14T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.89
253642,Canal Way,2023-06-14T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.5
253642,Canal Way,2023-06-14T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.84
253642,Canal Way,2023-06-14T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.9
