Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253642,Canal Way,2023-06-14T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
253642,Canal Way,2023-06-14T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.9
253642,Canal Way,2023-06-14T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
253642,Canal Way,2023-06-14T06:50:00.000+00:00,transformer,,Temperature,C,31.1
253642,Canal Way,2023-06-14T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
253642,Canal Way,2023-06-14T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.42
253642,Canal Way,2023-06-14T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
253642,Canal Way,2023-06-14T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
253642,Canal Way,2023-06-14T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
253642,Canal Way,2023-06-14T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
253642,Canal Way,2023-06-14T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
253642,Canal Way,2023-06-14T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
253642,Canal Way,2023-06-14T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
253642,Canal Way,2023-06-14T06:50:00.000+00:00,busbar,,L3 Active Power,kW,6.61
253642,Canal Way,2023-06-14T06:50:00.000+00:00,busbar,,L2 Active Power,kW,13.74
253642,Canal Way,2023-06-14T06:50:00.000+00:00,busbar,,L1 Active Power,kW,11.28
253642,Canal Way,2023-06-14T06:50:00.000+00:00,busbar,,N Current (RMS),A,44.9
253642,Canal Way,2023-06-14T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
253642,Canal Way,2023-06-14T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
253642,Canal Way,2023-06-14T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
253642,Canal Way,2023-06-14T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
253642,Canal Way,2023-06-14T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
253642,Canal Way,2023-06-14T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
253642,Canal Way,2023-06-14T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.67
253642,Canal Way,2023-06-14T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.88
253642,Canal Way,2023-06-14T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.64
253642,Canal Way,2023-06-14T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
253642,Canal Way,2023-06-14T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
253642,Canal Way,2023-06-14T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
253642,Canal Way,2023-06-14T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.3
253642,Canal Way,2023-06-14T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.77
253642,Canal Way,2023-06-14T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.45
253642,Canal Way,2023-06-14T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.14
253642,Canal Way,2023-06-14T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.93
253642,Canal Way,2023-06-14T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.59
253642,Canal Way,2023-06-14T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.15
253642,Canal Way,2023-06-14T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.8
253642,Canal Way,2023-06-14T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.4
253642,Canal Way,2023-06-14T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.4
253642,Canal Way,2023-06-14T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.4
253642,Canal Way,2023-06-14T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
253642,Canal Way,2023-06-14T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
253642,Canal Way,2023-06-14T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
253642,Canal Way,2023-06-14T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.75
253642,Canal Way,2023-06-14T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.83
253642,Canal Way,2023-06-14T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.48
253642,Canal Way,2023-06-14T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
253642,Canal Way,2023-06-14T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
253642,Canal Way,2023-06-14T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
253642,Canal Way,2023-06-14T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
253642,Canal Way,2023-06-14T06:40:00.000+00:00,transformer,,Temperature,C,31.1
253642,Canal Way,2023-06-14T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
253642,Canal Way,2023-06-14T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.04
253642,Canal Way,2023-06-14T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
253642,Canal Way,2023-06-14T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
253642,Canal Way,2023-06-14T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
253642,Canal Way,2023-06-14T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
253642,Canal Way,2023-06-14T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
253642,Canal Way,2023-06-14T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
253642,Canal Way,2023-06-14T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
253642,Canal Way,2023-06-14T06:40:00.000+00:00,busbar,,L3 Active Power,kW,8.36
253642,Canal Way,2023-06-14T06:40:00.000+00:00,busbar,,L2 Active Power,kW,11.29
253642,Canal Way,2023-06-14T06:40:00.000+00:00,busbar,,L1 Active Power,kW,14.27
253642,Canal Way,2023-06-14T06:40:00.000+00:00,busbar,,N Current (RMS),A,39.7
253642,Canal Way,2023-06-14T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
253642,Canal Way,2023-06-14T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
253642,Canal Way,2023-06-14T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
253642,Canal Way,2023-06-14T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
253642,Canal Way,2023-06-14T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
253642,Canal Way,2023-06-14T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
253642,Canal Way,2023-06-14T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.29
253642,Canal Way,2023-06-14T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.11
253642,Canal Way,2023-06-14T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.22
253642,Canal Way,2023-06-14T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
253642,Canal Way,2023-06-14T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
253642,Canal Way,2023-06-14T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
253642,Canal Way,2023-06-14T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
253642,Canal Way,2023-06-14T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.84
253642,Canal Way,2023-06-14T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.37
253642,Canal Way,2023-06-14T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.5
253642,Canal Way,2023-06-14T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.16
253642,Canal Way,2023-06-14T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.43
253642,Canal Way,2023-06-14T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.21
253642,Canal Way,2023-06-14T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
253642,Canal Way,2023-06-14T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.1
253642,Canal Way,2023-06-14T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.6
253642,Canal Way,2023-06-14T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.7
253642,Canal Way,2023-06-14T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
253642,Canal Way,2023-06-14T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
253642,Canal Way,2023-06-14T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
253642,Canal Way,2023-06-14T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.5
253642,Canal Way,2023-06-14T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.41
253642,Canal Way,2023-06-14T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.07
253642,Canal Way,2023-06-14T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
253642,Canal Way,2023-06-14T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
253642,Canal Way,2023-06-14T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
253642,Canal Way,2023-06-14T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
253642,Canal Way,2023-06-14T06:30:00.000+00:00,transformer,,Temperature,C,31.2
253642,Canal Way,2023-06-14T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
253642,Canal Way,2023-06-14T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.64
253642,Canal Way,2023-06-14T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
253642,Canal Way,2023-06-14T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
253642,Canal Way,2023-06-14T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
253642,Canal Way,2023-06-14T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
253642,Canal Way,2023-06-14T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
253642,Canal Way,2023-06-14T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
253642,Canal Way,2023-06-14T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
253642,Canal Way,2023-06-14T06:30:00.000+00:00,busbar,,L3 Active Power,kW,5.94
253642,Canal Way,2023-06-14T06:30:00.000+00:00,busbar,,L2 Active Power,kW,11.95
253642,Canal Way,2023-06-14T06:30:00.000+00:00,busbar,,L1 Active Power,kW,11.5
253642,Canal Way,2023-06-14T06:30:00.000+00:00,busbar,,N Current (RMS),A,43.3
253642,Canal Way,2023-06-14T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
253642,Canal Way,2023-06-14T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
253642,Canal Way,2023-06-14T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
253642,Canal Way,2023-06-14T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
253642,Canal Way,2023-06-14T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
253642,Canal Way,2023-06-14T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
253642,Canal Way,2023-06-14T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.32
253642,Canal Way,2023-06-14T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.5
253642,Canal Way,2023-06-14T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.23
253642,Canal Way,2023-06-14T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
253642,Canal Way,2023-06-14T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
253642,Canal Way,2023-06-14T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
253642,Canal Way,2023-06-14T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
253642,Canal Way,2023-06-14T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.01
253642,Canal Way,2023-06-14T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.12
253642,Canal Way,2023-06-14T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.58
253642,Canal Way,2023-06-14T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.82
253642,Canal Way,2023-06-14T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.84
253642,Canal Way,2023-06-14T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.28
253642,Canal Way,2023-06-14T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.1
253642,Canal Way,2023-06-14T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.6
253642,Canal Way,2023-06-14T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.3
253642,Canal Way,2023-06-14T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.8
253642,Canal Way,2023-06-14T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
253642,Canal Way,2023-06-14T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
253642,Canal Way,2023-06-14T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
253642,Canal Way,2023-06-14T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.97
253642,Canal Way,2023-06-14T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.64
253642,Canal Way,2023-06-14T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.87
253642,Canal Way,2023-06-14T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
253642,Canal Way,2023-06-14T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
253642,Canal Way,2023-06-14T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
253642,Canal Way,2023-06-14T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
253642,Canal Way,2023-06-14T06:20:00.000+00:00,transformer,,Temperature,C,31.2
253642,Canal Way,2023-06-14T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
253642,Canal Way,2023-06-14T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.82
253642,Canal Way,2023-06-14T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
253642,Canal Way,2023-06-14T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
253642,Canal Way,2023-06-14T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
253642,Canal Way,2023-06-14T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.95
253642,Canal Way,2023-06-14T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
253642,Canal Way,2023-06-14T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
253642,Canal Way,2023-06-14T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
253642,Canal Way,2023-06-14T06:20:00.000+00:00,busbar,,L3 Active Power,kW,10.11
253642,Canal Way,2023-06-14T06:20:00.000+00:00,busbar,,L2 Active Power,kW,13.98
253642,Canal Way,2023-06-14T06:20:00.000+00:00,busbar,,L1 Active Power,kW,12.37
253642,Canal Way,2023-06-14T06:20:00.000+00:00,busbar,,N Current (RMS),A,41.0
253642,Canal Way,2023-06-14T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
253642,Canal Way,2023-06-14T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
253642,Canal Way,2023-06-14T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
253642,Canal Way,2023-06-14T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
253642,Canal Way,2023-06-14T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
253642,Canal Way,2023-06-14T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
253642,Canal Way,2023-06-14T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.16
253642,Canal Way,2023-06-14T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.33
253642,Canal Way,2023-06-14T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.1
253642,Canal Way,2023-06-14T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
253642,Canal Way,2023-06-14T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
253642,Canal Way,2023-06-14T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
253642,Canal Way,2023-06-14T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
253642,Canal Way,2023-06-14T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.25
253642,Canal Way,2023-06-14T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.18
253642,Canal Way,2023-06-14T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.85
253642,Canal Way,2023-06-14T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.38
253642,Canal Way,2023-06-14T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.24
253642,Canal Way,2023-06-14T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.95
253642,Canal Way,2023-06-14T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
253642,Canal Way,2023-06-14T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.0
253642,Canal Way,2023-06-14T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.0
253642,Canal Way,2023-06-14T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.5
253642,Canal Way,2023-06-14T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
253642,Canal Way,2023-06-14T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
253642,Canal Way,2023-06-14T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
253642,Canal Way,2023-06-14T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.53
253642,Canal Way,2023-06-14T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.55
253642,Canal Way,2023-06-14T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.66
253642,Canal Way,2023-06-14T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
253642,Canal Way,2023-06-14T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
253642,Canal Way,2023-06-14T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
253642,Canal Way,2023-06-14T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
253642,Canal Way,2023-06-14T06:10:00.000+00:00,transformer,,Temperature,C,31.3
253642,Canal Way,2023-06-14T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
253642,Canal Way,2023-06-14T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.45
253642,Canal Way,2023-06-14T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
253642,Canal Way,2023-06-14T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
253642,Canal Way,2023-06-14T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
253642,Canal Way,2023-06-14T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
253642,Canal Way,2023-06-14T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
253642,Canal Way,2023-06-14T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
253642,Canal Way,2023-06-14T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
253642,Canal Way,2023-06-14T06:10:00.000+00:00,busbar,,L3 Active Power,kW,8.08
253642,Canal Way,2023-06-14T06:10:00.000+00:00,busbar,,L2 Active Power,kW,11.12
253642,Canal Way,2023-06-14T06:10:00.000+00:00,busbar,,L1 Active Power,kW,12.72
253642,Canal Way,2023-06-14T06:10:00.000+00:00,busbar,,N Current (RMS),A,39.2
253642,Canal Way,2023-06-14T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
253642,Canal Way,2023-06-14T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
253642,Canal Way,2023-06-14T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
253642,Canal Way,2023-06-14T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
253642,Canal Way,2023-06-14T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
253642,Canal Way,2023-06-14T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
253642,Canal Way,2023-06-14T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.92
253642,Canal Way,2023-06-14T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.14
253642,Canal Way,2023-06-14T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.39
253642,Canal Way,2023-06-14T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
253642,Canal Way,2023-06-14T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
253642,Canal Way,2023-06-14T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
253642,Canal Way,2023-06-14T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
253642,Canal Way,2023-06-14T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.1
253642,Canal Way,2023-06-14T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.31
253642,Canal Way,2023-06-14T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.57
253642,Canal Way,2023-06-14T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.17
253642,Canal Way,2023-06-14T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.85
253642,Canal Way,2023-06-14T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.56
253642,Canal Way,2023-06-14T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.5
253642,Canal Way,2023-06-14T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.1
253642,Canal Way,2023-06-14T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.9
253642,Canal Way,2023-06-14T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.2
253642,Canal Way,2023-06-14T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
253642,Canal Way,2023-06-14T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
253642,Canal Way,2023-06-14T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
253642,Canal Way,2023-06-14T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.5
253642,Canal Way,2023-06-14T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.28
253642,Canal Way,2023-06-14T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.49
253642,Canal Way,2023-06-14T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
253642,Canal Way,2023-06-14T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
253642,Canal Way,2023-06-14T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
253642,Canal Way,2023-06-14T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
253642,Canal Way,2023-06-14T06:00:00.000+00:00,transformer,,Temperature,C,31.4
253642,Canal Way,2023-06-14T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
253642,Canal Way,2023-06-14T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.07
253642,Canal Way,2023-06-14T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
253642,Canal Way,2023-06-14T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
253642,Canal Way,2023-06-14T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
253642,Canal Way,2023-06-14T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
253642,Canal Way,2023-06-14T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
253642,Canal Way,2023-06-14T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
253642,Canal Way,2023-06-14T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
253642,Canal Way,2023-06-14T06:00:00.000+00:00,busbar,,L3 Active Power,kW,4.59
253642,Canal Way,2023-06-14T06:00:00.000+00:00,busbar,,L2 Active Power,kW,13.26
253642,Canal Way,2023-06-14T06:00:00.000+00:00,busbar,,L1 Active Power,kW,14.44
253642,Canal Way,2023-06-14T06:00:00.000+00:00,busbar,,N Current (RMS),A,48.5
253642,Canal Way,2023-06-14T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
253642,Canal Way,2023-06-14T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
253642,Canal Way,2023-06-14T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
253642,Canal Way,2023-06-14T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
253642,Canal Way,2023-06-14T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
253642,Canal Way,2023-06-14T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
253642,Canal Way,2023-06-14T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.32
253642,Canal Way,2023-06-14T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.45
253642,Canal Way,2023-06-14T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.91
253642,Canal Way,2023-06-14T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
253642,Canal Way,2023-06-14T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
253642,Canal Way,2023-06-14T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
253642,Canal Way,2023-06-14T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
253642,Canal Way,2023-06-14T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.19
253642,Canal Way,2023-06-14T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.41
253642,Canal Way,2023-06-14T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
253642,Canal Way,2023-06-14T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.6
253642,Canal Way,2023-06-14T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.27
253642,Canal Way,2023-06-14T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.76
253642,Canal Way,2023-06-14T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,35.6
253642,Canal Way,2023-06-14T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.1
253642,Canal Way,2023-06-14T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.6
253642,Canal Way,2023-06-14T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.4
253642,Canal Way,2023-06-14T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
253642,Canal Way,2023-06-14T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
253642,Canal Way,2023-06-14T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
253642,Canal Way,2023-06-14T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.32
253642,Canal Way,2023-06-14T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.48
253642,Canal Way,2023-06-14T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.12
253642,Canal Way,2023-06-14T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
253642,Canal Way,2023-06-14T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
253642,Canal Way,2023-06-14T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
253642,Canal Way,2023-06-14T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
253642,Canal Way,2023-06-14T05:50:00.000+00:00,transformer,,Temperature,C,31.4
253642,Canal Way,2023-06-14T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
253642,Canal Way,2023-06-14T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
253642,Canal Way,2023-06-14T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
253642,Canal Way,2023-06-14T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
253642,Canal Way,2023-06-14T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
253642,Canal Way,2023-06-14T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
253642,Canal Way,2023-06-14T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
253642,Canal Way,2023-06-14T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
253642,Canal Way,2023-06-14T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
253642,Canal Way,2023-06-14T05:50:00.000+00:00,busbar,,L3 Active Power,kW,5.24
253642,Canal Way,2023-06-14T05:50:00.000+00:00,busbar,,L2 Active Power,kW,11.21
253642,Canal Way,2023-06-14T05:50:00.000+00:00,busbar,,L1 Active Power,kW,17.8
253642,Canal Way,2023-06-14T05:50:00.000+00:00,busbar,,N Current (RMS),A,53.4
253642,Canal Way,2023-06-14T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
253642,Canal Way,2023-06-14T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
253642,Canal Way,2023-06-14T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
253642,Canal Way,2023-06-14T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
253642,Canal Way,2023-06-14T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
253642,Canal Way,2023-06-14T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
253642,Canal Way,2023-06-14T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.64
253642,Canal Way,2023-06-14T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.04
253642,Canal Way,2023-06-14T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.41
253642,Canal Way,2023-06-14T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
253642,Canal Way,2023-06-14T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
253642,Canal Way,2023-06-14T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
253642,Canal Way,2023-06-14T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
253642,Canal Way,2023-06-14T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.87
253642,Canal Way,2023-06-14T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.27
253642,Canal Way,2023-06-14T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.17
253642,Canal Way,2023-06-14T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.87
253642,Canal Way,2023-06-14T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.69
253642,Canal Way,2023-06-14T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.01
253642,Canal Way,2023-06-14T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.1
253642,Canal Way,2023-06-14T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.8
253642,Canal Way,2023-06-14T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.5
253642,Canal Way,2023-06-14T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.3
253642,Canal Way,2023-06-14T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
253642,Canal Way,2023-06-14T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
253642,Canal Way,2023-06-14T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
253642,Canal Way,2023-06-14T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.19
253642,Canal Way,2023-06-14T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.02
253642,Canal Way,2023-06-14T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.59
253642,Canal Way,2023-06-14T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
253642,Canal Way,2023-06-14T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
253642,Canal Way,2023-06-14T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
253642,Canal Way,2023-06-14T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
253642,Canal Way,2023-06-14T05:40:00.000+00:00,transformer,,Temperature,C,31.5
253642,Canal Way,2023-06-14T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
253642,Canal Way,2023-06-14T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.59
253642,Canal Way,2023-06-14T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
253642,Canal Way,2023-06-14T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
253642,Canal Way,2023-06-14T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
253642,Canal Way,2023-06-14T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
253642,Canal Way,2023-06-14T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
253642,Canal Way,2023-06-14T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
253642,Canal Way,2023-06-14T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
253642,Canal Way,2023-06-14T05:40:00.000+00:00,busbar,,L3 Active Power,kW,6.71
253642,Canal Way,2023-06-14T05:40:00.000+00:00,busbar,,L2 Active Power,kW,11.74
253642,Canal Way,2023-06-14T05:40:00.000+00:00,busbar,,L1 Active Power,kW,14.01
253642,Canal Way,2023-06-14T05:40:00.000+00:00,busbar,,N Current (RMS),A,44.6
253642,Canal Way,2023-06-14T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
253642,Canal Way,2023-06-14T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
253642,Canal Way,2023-06-14T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
253642,Canal Way,2023-06-14T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
253642,Canal Way,2023-06-14T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
253642,Canal Way,2023-06-14T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
253642,Canal Way,2023-06-14T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.89
253642,Canal Way,2023-06-14T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.25
253642,Canal Way,2023-06-14T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.49
253642,Canal Way,2023-06-14T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
253642,Canal Way,2023-06-14T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
253642,Canal Way,2023-06-14T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.3
253642,Canal Way,2023-06-14T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
253642,Canal Way,2023-06-14T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.59
253642,Canal Way,2023-06-14T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.49
253642,Canal Way,2023-06-14T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.82
253642,Canal Way,2023-06-14T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.06
253642,Canal Way,2023-06-14T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.12
253642,Canal Way,2023-06-14T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.77
253642,Canal Way,2023-06-14T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.5
253642,Canal Way,2023-06-14T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.3
253642,Canal Way,2023-06-14T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.1
253642,Canal Way,2023-06-14T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.5
253642,Canal Way,2023-06-14T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
253642,Canal Way,2023-06-14T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
253642,Canal Way,2023-06-14T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
253642,Canal Way,2023-06-14T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.17
253642,Canal Way,2023-06-14T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.26
253642,Canal Way,2023-06-14T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.28
253642,Canal Way,2023-06-14T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
253642,Canal Way,2023-06-14T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
253642,Canal Way,2023-06-14T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
253642,Canal Way,2023-06-14T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
253642,Canal Way,2023-06-14T05:30:00.000+00:00,transformer,,Temperature,C,31.6
253642,Canal Way,2023-06-14T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
253642,Canal Way,2023-06-14T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
253642,Canal Way,2023-06-14T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
253642,Canal Way,2023-06-14T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
253642,Canal Way,2023-06-14T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
253642,Canal Way,2023-06-14T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
253642,Canal Way,2023-06-14T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
253642,Canal Way,2023-06-14T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
253642,Canal Way,2023-06-14T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
253642,Canal Way,2023-06-14T05:30:00.000+00:00,busbar,,L3 Active Power,kW,7.12
253642,Canal Way,2023-06-14T05:30:00.000+00:00,busbar,,L2 Active Power,kW,9.63
253642,Canal Way,2023-06-14T05:30:00.000+00:00,busbar,,L1 Active Power,kW,12.54
253642,Canal Way,2023-06-14T05:30:00.000+00:00,busbar,,N Current (RMS),A,40.1
253642,Canal Way,2023-06-14T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
253642,Canal Way,2023-06-14T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
253642,Canal Way,2023-06-14T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
253642,Canal Way,2023-06-14T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
253642,Canal Way,2023-06-14T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
253642,Canal Way,2023-06-14T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
253642,Canal Way,2023-06-14T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.08
253642,Canal Way,2023-06-14T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.71
253642,Canal Way,2023-06-14T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.46
253642,Canal Way,2023-06-14T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
253642,Canal Way,2023-06-14T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
253642,Canal Way,2023-06-14T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
253642,Canal Way,2023-06-14T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
253642,Canal Way,2023-06-14T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.78
253642,Canal Way,2023-06-14T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.55
253642,Canal Way,2023-06-14T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.1
253642,Canal Way,2023-06-14T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.81
253642,Canal Way,2023-06-14T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.17
253642,Canal Way,2023-06-14T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.85
253642,Canal Way,2023-06-14T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
253642,Canal Way,2023-06-14T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.4
253642,Canal Way,2023-06-14T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.9
253642,Canal Way,2023-06-14T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.3
253642,Canal Way,2023-06-14T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
253642,Canal Way,2023-06-14T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
253642,Canal Way,2023-06-14T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
253642,Canal Way,2023-06-14T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
253642,Canal Way,2023-06-14T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.47
253642,Canal Way,2023-06-14T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.33
253642,Canal Way,2023-06-14T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
253642,Canal Way,2023-06-14T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
253642,Canal Way,2023-06-14T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
253642,Canal Way,2023-06-14T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
253642,Canal Way,2023-06-14T05:20:00.000+00:00,transformer,,Temperature,C,31.7
253642,Canal Way,2023-06-14T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
253642,Canal Way,2023-06-14T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
253642,Canal Way,2023-06-14T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
253642,Canal Way,2023-06-14T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
253642,Canal Way,2023-06-14T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
253642,Canal Way,2023-06-14T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
253642,Canal Way,2023-06-14T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
253642,Canal Way,2023-06-14T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
253642,Canal Way,2023-06-14T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
253642,Canal Way,2023-06-14T05:20:00.000+00:00,busbar,,L3 Active Power,kW,7.88
253642,Canal Way,2023-06-14T05:20:00.000+00:00,busbar,,L2 Active Power,kW,8.35
253642,Canal Way,2023-06-14T05:20:00.000+00:00,busbar,,L1 Active Power,kW,9.63
253642,Canal Way,2023-06-14T05:20:00.000+00:00,busbar,,N Current (RMS),A,31.8
253642,Canal Way,2023-06-14T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
253642,Canal Way,2023-06-14T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
253642,Canal Way,2023-06-14T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
253642,Canal Way,2023-06-14T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
253642,Canal Way,2023-06-14T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
253642,Canal Way,2023-06-14T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
253642,Canal Way,2023-06-14T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.14
253642,Canal Way,2023-06-14T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.79
253642,Canal Way,2023-06-14T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.46
253642,Canal Way,2023-06-14T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.4
253642,Canal Way,2023-06-14T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
253642,Canal Way,2023-06-14T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
253642,Canal Way,2023-06-14T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
253642,Canal Way,2023-06-14T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.03
253642,Canal Way,2023-06-14T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.51
253642,Canal Way,2023-06-14T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.49
253642,Canal Way,2023-06-14T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.52
253642,Canal Way,2023-06-14T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.48
253642,Canal Way,2023-06-14T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.61
253642,Canal Way,2023-06-14T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
253642,Canal Way,2023-06-14T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.0
253642,Canal Way,2023-06-14T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.0
253642,Canal Way,2023-06-14T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.8
253642,Canal Way,2023-06-14T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
253642,Canal Way,2023-06-14T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
253642,Canal Way,2023-06-14T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
253642,Canal Way,2023-06-14T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.14
253642,Canal Way,2023-06-14T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.58
253642,Canal Way,2023-06-14T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.77
253642,Canal Way,2023-06-14T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
253642,Canal Way,2023-06-14T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
253642,Canal Way,2023-06-14T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
253642,Canal Way,2023-06-14T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
253642,Canal Way,2023-06-14T05:10:00.000+00:00,transformer,,Temperature,C,31.8
253642,Canal Way,2023-06-14T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
253642,Canal Way,2023-06-14T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
253642,Canal Way,2023-06-14T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
253642,Canal Way,2023-06-14T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
253642,Canal Way,2023-06-14T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
253642,Canal Way,2023-06-14T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
253642,Canal Way,2023-06-14T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
253642,Canal Way,2023-06-14T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
253642,Canal Way,2023-06-14T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
253642,Canal Way,2023-06-14T05:10:00.000+00:00,busbar,,L3 Active Power,kW,6.52
253642,Canal Way,2023-06-14T05:10:00.000+00:00,busbar,,L2 Active Power,kW,9.86
253642,Canal Way,2023-06-14T05:10:00.000+00:00,busbar,,L1 Active Power,kW,10.84
253642,Canal Way,2023-06-14T05:10:00.000+00:00,busbar,,N Current (RMS),A,33.4
253642,Canal Way,2023-06-14T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
253642,Canal Way,2023-06-14T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
253642,Canal Way,2023-06-14T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
253642,Canal Way,2023-06-14T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
253642,Canal Way,2023-06-14T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
253642,Canal Way,2023-06-14T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
253642,Canal Way,2023-06-14T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.97
253642,Canal Way,2023-06-14T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.26
253642,Canal Way,2023-06-14T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.68
253642,Canal Way,2023-06-14T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
253642,Canal Way,2023-06-14T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
253642,Canal Way,2023-06-14T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.3
253642,Canal Way,2023-06-14T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.3
253642,Canal Way,2023-06-14T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.08
253642,Canal Way,2023-06-14T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.25
253642,Canal Way,2023-06-14T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.25
253642,Canal Way,2023-06-14T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.17
253642,Canal Way,2023-06-14T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.77
253642,Canal Way,2023-06-14T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.78
253642,Canal Way,2023-06-14T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.1
253642,Canal Way,2023-06-14T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.3
253642,Canal Way,2023-06-14T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.7
253642,Canal Way,2023-06-14T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.9
253642,Canal Way,2023-06-14T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
253642,Canal Way,2023-06-14T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
253642,Canal Way,2023-06-14T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
253642,Canal Way,2023-06-14T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.27
253642,Canal Way,2023-06-14T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.93
253642,Canal Way,2023-06-14T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.81
253642,Canal Way,2023-06-14T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
253642,Canal Way,2023-06-14T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
253642,Canal Way,2023-06-14T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
253642,Canal Way,2023-06-14T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
253642,Canal Way,2023-06-14T05:00:00.000+00:00,transformer,,Temperature,C,31.8
253642,Canal Way,2023-06-14T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
253642,Canal Way,2023-06-14T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
253642,Canal Way,2023-06-14T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
253642,Canal Way,2023-06-14T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
253642,Canal Way,2023-06-14T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
253642,Canal Way,2023-06-14T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
253642,Canal Way,2023-06-14T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
253642,Canal Way,2023-06-14T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
253642,Canal Way,2023-06-14T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
253642,Canal Way,2023-06-14T05:00:00.000+00:00,busbar,,L3 Active Power,kW,5.41
253642,Canal Way,2023-06-14T05:00:00.000+00:00,busbar,,L2 Active Power,kW,10.96
253642,Canal Way,2023-06-14T05:00:00.000+00:00,busbar,,L1 Active Power,kW,13.27
253642,Canal Way,2023-06-14T05:00:00.000+00:00,busbar,,N Current (RMS),A,39.7
253642,Canal Way,2023-06-14T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
253642,Canal Way,2023-06-14T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
253642,Canal Way,2023-06-14T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
253642,Canal Way,2023-06-14T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
253642,Canal Way,2023-06-14T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
253642,Canal Way,2023-06-14T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
253642,Canal Way,2023-06-14T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.04
253642,Canal Way,2023-06-14T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.15
253642,Canal Way,2023-06-14T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.25
253642,Canal Way,2023-06-14T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.7
253642,Canal Way,2023-06-14T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
253642,Canal Way,2023-06-14T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
253642,Canal Way,2023-06-14T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
253642,Canal Way,2023-06-14T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.08
253642,Canal Way,2023-06-14T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.32
253642,Canal Way,2023-06-14T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.43
253642,Canal Way,2023-06-14T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.99
253642,Canal Way,2023-06-14T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.74
253642,Canal Way,2023-06-14T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.67
253642,Canal Way,2023-06-14T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
253642,Canal Way,2023-06-14T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.5
253642,Canal Way,2023-06-14T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.6
253642,Canal Way,2023-06-14T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.1
253642,Canal Way,2023-06-14T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
253642,Canal Way,2023-06-14T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
253642,Canal Way,2023-06-14T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
253642,Canal Way,2023-06-14T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.56
253642,Canal Way,2023-06-14T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.06
253642,Canal Way,2023-06-14T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.34
253642,Canal Way,2023-06-14T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
253642,Canal Way,2023-06-14T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
253642,Canal Way,2023-06-14T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
253642,Canal Way,2023-06-14T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
253642,Canal Way,2023-06-14T04:50:00.000+00:00,transformer,,Temperature,C,31.9
253642,Canal Way,2023-06-14T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
253642,Canal Way,2023-06-14T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
253642,Canal Way,2023-06-14T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
253642,Canal Way,2023-06-14T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
253642,Canal Way,2023-06-14T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
253642,Canal Way,2023-06-14T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
