Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253642,Canal Way,2023-06-14T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
253642,Canal Way,2023-06-14T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
253642,Canal Way,2023-06-14T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
253642,Canal Way,2023-06-14T04:50:00.000+00:00,busbar,,L3 Active Power,kW,6.59
253642,Canal Way,2023-06-14T04:50:00.000+00:00,busbar,,L2 Active Power,kW,7.96
253642,Canal Way,2023-06-14T04:50:00.000+00:00,busbar,,L1 Active Power,kW,11.27
253642,Canal Way,2023-06-14T04:50:00.000+00:00,busbar,,N Current (RMS),A,31.2
253642,Canal Way,2023-06-14T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
253642,Canal Way,2023-06-14T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
253642,Canal Way,2023-06-14T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
253642,Canal Way,2023-06-14T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
253642,Canal Way,2023-06-14T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
253642,Canal Way,2023-06-14T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
253642,Canal Way,2023-06-14T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.17
253642,Canal Way,2023-06-14T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.04
253642,Canal Way,2023-06-14T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.35
253642,Canal Way,2023-06-14T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.7
253642,Canal Way,2023-06-14T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
253642,Canal Way,2023-06-14T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
253642,Canal Way,2023-06-14T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
253642,Canal Way,2023-06-14T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.34
253642,Canal Way,2023-06-14T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.13
253642,Canal Way,2023-06-14T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.4
253642,Canal Way,2023-06-14T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.84
253642,Canal Way,2023-06-14T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.03
253642,Canal Way,2023-06-14T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.23
253642,Canal Way,2023-06-14T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
253642,Canal Way,2023-06-14T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.9
253642,Canal Way,2023-06-14T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.9
253642,Canal Way,2023-06-14T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.3
253642,Canal Way,2023-06-14T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
253642,Canal Way,2023-06-14T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
253642,Canal Way,2023-06-14T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
253642,Canal Way,2023-06-14T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.0
253642,Canal Way,2023-06-14T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.51
253642,Canal Way,2023-06-14T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.53
253642,Canal Way,2023-06-14T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
253642,Canal Way,2023-06-14T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.4
253642,Canal Way,2023-06-14T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
253642,Canal Way,2023-06-14T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
253642,Canal Way,2023-06-14T04:40:00.000+00:00,transformer,,Temperature,C,32.0
253642,Canal Way,2023-06-14T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
253642,Canal Way,2023-06-14T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
253642,Canal Way,2023-06-14T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
253642,Canal Way,2023-06-14T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
253642,Canal Way,2023-06-14T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
253642,Canal Way,2023-06-14T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
253642,Canal Way,2023-06-14T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
253642,Canal Way,2023-06-14T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
253642,Canal Way,2023-06-14T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
253642,Canal Way,2023-06-14T04:40:00.000+00:00,busbar,,L3 Active Power,kW,6.01
253642,Canal Way,2023-06-14T04:40:00.000+00:00,busbar,,L2 Active Power,kW,8.59
253642,Canal Way,2023-06-14T04:40:00.000+00:00,busbar,,L1 Active Power,kW,10.11
253642,Canal Way,2023-06-14T04:40:00.000+00:00,busbar,,N Current (RMS),A,28.5
253642,Canal Way,2023-06-14T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
253642,Canal Way,2023-06-14T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
253642,Canal Way,2023-06-14T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
253642,Canal Way,2023-06-14T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
253642,Canal Way,2023-06-14T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
253642,Canal Way,2023-06-14T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
253642,Canal Way,2023-06-14T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.39
253642,Canal Way,2023-06-14T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.0
253642,Canal Way,2023-06-14T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.55
253642,Canal Way,2023-06-14T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.5
253642,Canal Way,2023-06-14T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
253642,Canal Way,2023-06-14T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
253642,Canal Way,2023-06-14T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
253642,Canal Way,2023-06-14T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.07
253642,Canal Way,2023-06-14T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.35
253642,Canal Way,2023-06-14T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.12
253642,Canal Way,2023-06-14T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.76
253642,Canal Way,2023-06-14T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.79
253642,Canal Way,2023-06-14T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.69
253642,Canal Way,2023-06-14T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
253642,Canal Way,2023-06-14T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.6
253642,Canal Way,2023-06-14T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
253642,Canal Way,2023-06-14T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.6
253642,Canal Way,2023-06-14T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
253642,Canal Way,2023-06-14T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
253642,Canal Way,2023-06-14T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
253642,Canal Way,2023-06-14T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.25
253642,Canal Way,2023-06-14T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.7
253642,Canal Way,2023-06-14T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.77
253642,Canal Way,2023-06-14T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
253642,Canal Way,2023-06-14T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
253642,Canal Way,2023-06-14T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
253642,Canal Way,2023-06-14T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
253642,Canal Way,2023-06-14T04:30:00.000+00:00,transformer,,Temperature,C,32.1
253642,Canal Way,2023-06-14T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
253642,Canal Way,2023-06-14T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
253642,Canal Way,2023-06-14T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
253642,Canal Way,2023-06-14T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
253642,Canal Way,2023-06-14T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
253642,Canal Way,2023-06-14T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
253642,Canal Way,2023-06-14T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
253642,Canal Way,2023-06-14T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
253642,Canal Way,2023-06-14T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
253642,Canal Way,2023-06-14T04:30:00.000+00:00,busbar,,L3 Active Power,kW,7.4
253642,Canal Way,2023-06-14T04:30:00.000+00:00,busbar,,L2 Active Power,kW,7.5
253642,Canal Way,2023-06-14T04:30:00.000+00:00,busbar,,L1 Active Power,kW,9.02
253642,Canal Way,2023-06-14T04:30:00.000+00:00,busbar,,N Current (RMS),A,24.1
253642,Canal Way,2023-06-14T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
253642,Canal Way,2023-06-14T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
253642,Canal Way,2023-06-14T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
253642,Canal Way,2023-06-14T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
253642,Canal Way,2023-06-14T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
253642,Canal Way,2023-06-14T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
253642,Canal Way,2023-06-14T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.96
253642,Canal Way,2023-06-14T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.1
253642,Canal Way,2023-06-14T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.6
253642,Canal Way,2023-06-14T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.9
253642,Canal Way,2023-06-14T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
253642,Canal Way,2023-06-14T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
253642,Canal Way,2023-06-14T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
253642,Canal Way,2023-06-14T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.32
253642,Canal Way,2023-06-14T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.51
253642,Canal Way,2023-06-14T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.41
253642,Canal Way,2023-06-14T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.22
253642,Canal Way,2023-06-14T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.88
253642,Canal Way,2023-06-14T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.0
253642,Canal Way,2023-06-14T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
253642,Canal Way,2023-06-14T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.7
253642,Canal Way,2023-06-14T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.1
253642,Canal Way,2023-06-14T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.2
253642,Canal Way,2023-06-14T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
253642,Canal Way,2023-06-14T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
253642,Canal Way,2023-06-14T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
253642,Canal Way,2023-06-14T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.19
253642,Canal Way,2023-06-14T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.1
253642,Canal Way,2023-06-14T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.84
253642,Canal Way,2023-06-14T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.9
253642,Canal Way,2023-06-14T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
253642,Canal Way,2023-06-14T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
253642,Canal Way,2023-06-14T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
253642,Canal Way,2023-06-14T04:20:00.000+00:00,transformer,,Temperature,C,32.2
253642,Canal Way,2023-06-14T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
253642,Canal Way,2023-06-14T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
253642,Canal Way,2023-06-14T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
253642,Canal Way,2023-06-14T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
253642,Canal Way,2023-06-14T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
253642,Canal Way,2023-06-14T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
253642,Canal Way,2023-06-14T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
253642,Canal Way,2023-06-14T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
253642,Canal Way,2023-06-14T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
253642,Canal Way,2023-06-14T04:20:00.000+00:00,busbar,,L3 Active Power,kW,7.38
253642,Canal Way,2023-06-14T04:20:00.000+00:00,busbar,,L2 Active Power,kW,7.08
253642,Canal Way,2023-06-14T04:20:00.000+00:00,busbar,,L1 Active Power,kW,8.43
253642,Canal Way,2023-06-14T04:20:00.000+00:00,busbar,,N Current (RMS),A,23.2
253642,Canal Way,2023-06-14T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
253642,Canal Way,2023-06-14T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
253642,Canal Way,2023-06-14T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
253642,Canal Way,2023-06-14T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
253642,Canal Way,2023-06-14T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
253642,Canal Way,2023-06-14T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
253642,Canal Way,2023-06-14T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.98
253642,Canal Way,2023-06-14T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.01
253642,Canal Way,2023-06-14T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.16
253642,Canal Way,2023-06-14T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
253642,Canal Way,2023-06-14T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
253642,Canal Way,2023-06-14T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
253642,Canal Way,2023-06-14T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
253642,Canal Way,2023-06-14T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.32
253642,Canal Way,2023-06-14T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.82
253642,Canal Way,2023-06-14T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.53
253642,Canal Way,2023-06-14T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.7
253642,Canal Way,2023-06-14T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.87
253642,Canal Way,2023-06-14T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.58
253642,Canal Way,2023-06-14T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
253642,Canal Way,2023-06-14T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.6
253642,Canal Way,2023-06-14T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.7
253642,Canal Way,2023-06-14T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.2
253642,Canal Way,2023-06-14T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
253642,Canal Way,2023-06-14T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
253642,Canal Way,2023-06-14T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
253642,Canal Way,2023-06-14T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.92
253642,Canal Way,2023-06-14T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.95
253642,Canal Way,2023-06-14T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.41
253642,Canal Way,2023-06-14T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
253642,Canal Way,2023-06-14T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.4
253642,Canal Way,2023-06-14T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
253642,Canal Way,2023-06-14T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
253642,Canal Way,2023-06-14T04:10:00.000+00:00,transformer,,Temperature,C,32.3
253642,Canal Way,2023-06-14T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
253642,Canal Way,2023-06-14T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
253642,Canal Way,2023-06-14T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
253642,Canal Way,2023-06-14T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
253642,Canal Way,2023-06-14T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
253642,Canal Way,2023-06-14T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
253642,Canal Way,2023-06-14T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
253642,Canal Way,2023-06-14T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
253642,Canal Way,2023-06-14T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
253642,Canal Way,2023-06-14T04:10:00.000+00:00,busbar,,L3 Active Power,kW,6.61
253642,Canal Way,2023-06-14T04:10:00.000+00:00,busbar,,L2 Active Power,kW,7.83
253642,Canal Way,2023-06-14T04:10:00.000+00:00,busbar,,L1 Active Power,kW,11.15
253642,Canal Way,2023-06-14T04:10:00.000+00:00,busbar,,N Current (RMS),A,28.3
253642,Canal Way,2023-06-14T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
253642,Canal Way,2023-06-14T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
253642,Canal Way,2023-06-14T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
253642,Canal Way,2023-06-14T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
253642,Canal Way,2023-06-14T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
253642,Canal Way,2023-06-14T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
253642,Canal Way,2023-06-14T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.31
253642,Canal Way,2023-06-14T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.01
253642,Canal Way,2023-06-14T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.76
253642,Canal Way,2023-06-14T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
253642,Canal Way,2023-06-14T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
253642,Canal Way,2023-06-14T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
253642,Canal Way,2023-06-14T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
253642,Canal Way,2023-06-14T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.22
253642,Canal Way,2023-06-14T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.65
253642,Canal Way,2023-06-14T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.51
253642,Canal Way,2023-06-14T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.03
253642,Canal Way,2023-06-14T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.67
253642,Canal Way,2023-06-14T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.14
253642,Canal Way,2023-06-14T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
253642,Canal Way,2023-06-14T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.5
253642,Canal Way,2023-06-14T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.9
253642,Canal Way,2023-06-14T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.4
253642,Canal Way,2023-06-14T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
253642,Canal Way,2023-06-14T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.36
253642,Canal Way,2023-06-14T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
253642,Canal Way,2023-06-14T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.19
253642,Canal Way,2023-06-14T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.48
253642,Canal Way,2023-06-14T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.92
253642,Canal Way,2023-06-14T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
253642,Canal Way,2023-06-14T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
253642,Canal Way,2023-06-14T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
253642,Canal Way,2023-06-14T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
253642,Canal Way,2023-06-14T04:00:00.000+00:00,transformer,,Temperature,C,32.4
253642,Canal Way,2023-06-14T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
253642,Canal Way,2023-06-14T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
253642,Canal Way,2023-06-14T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
253642,Canal Way,2023-06-14T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
253642,Canal Way,2023-06-14T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
253642,Canal Way,2023-06-14T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
253642,Canal Way,2023-06-14T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
253642,Canal Way,2023-06-14T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
253642,Canal Way,2023-06-14T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
253642,Canal Way,2023-06-14T04:00:00.000+00:00,busbar,,L3 Active Power,kW,6.53
253642,Canal Way,2023-06-14T04:00:00.000+00:00,busbar,,L2 Active Power,kW,7.17
253642,Canal Way,2023-06-14T04:00:00.000+00:00,busbar,,L1 Active Power,kW,11.82
253642,Canal Way,2023-06-14T04:00:00.000+00:00,busbar,,N Current (RMS),A,29.6
253642,Canal Way,2023-06-14T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
253642,Canal Way,2023-06-14T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
253642,Canal Way,2023-06-14T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
253642,Canal Way,2023-06-14T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
253642,Canal Way,2023-06-14T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
253642,Canal Way,2023-06-14T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
253642,Canal Way,2023-06-14T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.18
253642,Canal Way,2023-06-14T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.03
253642,Canal Way,2023-06-14T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.41
253642,Canal Way,2023-06-14T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.0
253642,Canal Way,2023-06-14T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
253642,Canal Way,2023-06-14T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
253642,Canal Way,2023-06-14T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
253642,Canal Way,2023-06-14T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.07
253642,Canal Way,2023-06-14T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.47
253642,Canal Way,2023-06-14T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.47
253642,Canal Way,2023-06-14T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.55
253642,Canal Way,2023-06-14T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.5
253642,Canal Way,2023-06-14T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.71
253642,Canal Way,2023-06-14T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
253642,Canal Way,2023-06-14T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.9
253642,Canal Way,2023-06-14T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.7
253642,Canal Way,2023-06-14T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.7
253642,Canal Way,2023-06-14T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
253642,Canal Way,2023-06-14T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.35
253642,Canal Way,2023-06-14T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
253642,Canal Way,2023-06-14T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.12
253642,Canal Way,2023-06-14T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.15
253642,Canal Way,2023-06-14T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.06
253642,Canal Way,2023-06-14T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.4
253642,Canal Way,2023-06-14T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
253642,Canal Way,2023-06-14T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
253642,Canal Way,2023-06-14T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
253642,Canal Way,2023-06-14T03:50:00.000+00:00,transformer,,Temperature,C,32.5
253642,Canal Way,2023-06-14T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
253642,Canal Way,2023-06-14T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
253642,Canal Way,2023-06-14T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
253642,Canal Way,2023-06-14T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
253642,Canal Way,2023-06-14T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
253642,Canal Way,2023-06-14T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
253642,Canal Way,2023-06-14T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
253642,Canal Way,2023-06-14T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
253642,Canal Way,2023-06-14T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
253642,Canal Way,2023-06-14T03:50:00.000+00:00,busbar,,L3 Active Power,kW,6.86
253642,Canal Way,2023-06-14T03:50:00.000+00:00,busbar,,L2 Active Power,kW,6.69
253642,Canal Way,2023-06-14T03:50:00.000+00:00,busbar,,L1 Active Power,kW,8.18
253642,Canal Way,2023-06-14T03:50:00.000+00:00,busbar,,N Current (RMS),A,22.6
253642,Canal Way,2023-06-14T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
253642,Canal Way,2023-06-14T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
253642,Canal Way,2023-06-14T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
253642,Canal Way,2023-06-14T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
253642,Canal Way,2023-06-14T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
253642,Canal Way,2023-06-14T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
253642,Canal Way,2023-06-14T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.09
253642,Canal Way,2023-06-14T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.16
253642,Canal Way,2023-06-14T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.4
253642,Canal Way,2023-06-14T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.1
253642,Canal Way,2023-06-14T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
253642,Canal Way,2023-06-14T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
253642,Canal Way,2023-06-14T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
253642,Canal Way,2023-06-14T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.9
253642,Canal Way,2023-06-14T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.67
253642,Canal Way,2023-06-14T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.07
253642,Canal Way,2023-06-14T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.12
253642,Canal Way,2023-06-14T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.24
253642,Canal Way,2023-06-14T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.84
253642,Canal Way,2023-06-14T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
253642,Canal Way,2023-06-14T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.7
253642,Canal Way,2023-06-14T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
253642,Canal Way,2023-06-14T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.3
253642,Canal Way,2023-06-14T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
253642,Canal Way,2023-06-14T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
253642,Canal Way,2023-06-14T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
253642,Canal Way,2023-06-14T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.03
253642,Canal Way,2023-06-14T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.86
253642,Canal Way,2023-06-14T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.1
253642,Canal Way,2023-06-14T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.1
253642,Canal Way,2023-06-14T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
253642,Canal Way,2023-06-14T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
253642,Canal Way,2023-06-14T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
253642,Canal Way,2023-06-14T03:40:00.000+00:00,transformer,,Temperature,C,32.6
253642,Canal Way,2023-06-14T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
253642,Canal Way,2023-06-14T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
253642,Canal Way,2023-06-14T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
253642,Canal Way,2023-06-14T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
253642,Canal Way,2023-06-14T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
253642,Canal Way,2023-06-14T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
253642,Canal Way,2023-06-14T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
253642,Canal Way,2023-06-14T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
253642,Canal Way,2023-06-14T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
253642,Canal Way,2023-06-14T03:40:00.000+00:00,busbar,,L3 Active Power,kW,6.25
253642,Canal Way,2023-06-14T03:40:00.000+00:00,busbar,,L2 Active Power,kW,6.25
253642,Canal Way,2023-06-14T03:40:00.000+00:00,busbar,,L1 Active Power,kW,8.35
253642,Canal Way,2023-06-14T03:40:00.000+00:00,busbar,,N Current (RMS),A,22.8
253642,Canal Way,2023-06-14T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
253642,Canal Way,2023-06-14T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
253642,Canal Way,2023-06-14T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
253642,Canal Way,2023-06-14T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
253642,Canal Way,2023-06-14T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
253642,Canal Way,2023-06-14T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
253642,Canal Way,2023-06-14T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.9
253642,Canal Way,2023-06-14T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.12
253642,Canal Way,2023-06-14T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.38
253642,Canal Way,2023-06-14T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
253642,Canal Way,2023-06-14T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
253642,Canal Way,2023-06-14T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
253642,Canal Way,2023-06-14T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
253642,Canal Way,2023-06-14T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.2
253642,Canal Way,2023-06-14T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.51
253642,Canal Way,2023-06-14T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.97
253642,Canal Way,2023-06-14T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.04
253642,Canal Way,2023-06-14T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.79
253642,Canal Way,2023-06-14T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.15
253642,Canal Way,2023-06-14T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
253642,Canal Way,2023-06-14T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.0
253642,Canal Way,2023-06-14T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.8
253642,Canal Way,2023-06-14T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.2
253642,Canal Way,2023-06-14T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
253642,Canal Way,2023-06-14T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.34
253642,Canal Way,2023-06-14T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
253642,Canal Way,2023-06-14T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.34
253642,Canal Way,2023-06-14T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.94
253642,Canal Way,2023-06-14T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.18
253642,Canal Way,2023-06-14T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.7
253642,Canal Way,2023-06-14T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
253642,Canal Way,2023-06-14T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
253642,Canal Way,2023-06-14T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
253642,Canal Way,2023-06-14T03:30:00.000+00:00,transformer,,Temperature,C,32.8
253642,Canal Way,2023-06-14T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
253642,Canal Way,2023-06-14T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
253642,Canal Way,2023-06-14T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
253642,Canal Way,2023-06-14T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
253642,Canal Way,2023-06-14T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
253642,Canal Way,2023-06-14T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
253642,Canal Way,2023-06-14T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
253642,Canal Way,2023-06-14T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
253642,Canal Way,2023-06-14T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
253642,Canal Way,2023-06-14T03:30:00.000+00:00,busbar,,L3 Active Power,kW,7.28
253642,Canal Way,2023-06-14T03:30:00.000+00:00,busbar,,L2 Active Power,kW,6.86
253642,Canal Way,2023-06-14T03:30:00.000+00:00,busbar,,L1 Active Power,kW,8.71
253642,Canal Way,2023-06-14T03:30:00.000+00:00,busbar,,N Current (RMS),A,22.6
253642,Canal Way,2023-06-14T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
253642,Canal Way,2023-06-14T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
253642,Canal Way,2023-06-14T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
253642,Canal Way,2023-06-14T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
253642,Canal Way,2023-06-14T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
253642,Canal Way,2023-06-14T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
253642,Canal Way,2023-06-14T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.93
253642,Canal Way,2023-06-14T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.13
253642,Canal Way,2023-06-14T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.04
253642,Canal Way,2023-06-14T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
253642,Canal Way,2023-06-14T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
253642,Canal Way,2023-06-14T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
253642,Canal Way,2023-06-14T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.5
253642,Canal Way,2023-06-14T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.38
253642,Canal Way,2023-06-14T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.3
253642,Canal Way,2023-06-14T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.17
253642,Canal Way,2023-06-14T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.99
253642,Canal Way,2023-06-14T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.72
253642,Canal Way,2023-06-14T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.09
253642,Canal Way,2023-06-14T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
253642,Canal Way,2023-06-14T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.6
253642,Canal Way,2023-06-14T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.1
253642,Canal Way,2023-06-14T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.4
253642,Canal Way,2023-06-14T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
253642,Canal Way,2023-06-14T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
253642,Canal Way,2023-06-14T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
253642,Canal Way,2023-06-14T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.79
253642,Canal Way,2023-06-14T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.73
253642,Canal Way,2023-06-14T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.24
253642,Canal Way,2023-06-14T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.9
253642,Canal Way,2023-06-14T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
253642,Canal Way,2023-06-14T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
253642,Canal Way,2023-06-14T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
253642,Canal Way,2023-06-14T03:20:00.000+00:00,transformer,,Temperature,C,32.9
253642,Canal Way,2023-06-14T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
253642,Canal Way,2023-06-14T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
253642,Canal Way,2023-06-14T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
253642,Canal Way,2023-06-14T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
253642,Canal Way,2023-06-14T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
253642,Canal Way,2023-06-14T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
253642,Canal Way,2023-06-14T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
253642,Canal Way,2023-06-14T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
253642,Canal Way,2023-06-14T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
253642,Canal Way,2023-06-14T03:20:00.000+00:00,busbar,,L3 Active Power,kW,8.71
253642,Canal Way,2023-06-14T03:20:00.000+00:00,busbar,,L2 Active Power,kW,6.58
253642,Canal Way,2023-06-14T03:20:00.000+00:00,busbar,,L1 Active Power,kW,10.36
253642,Canal Way,2023-06-14T03:20:00.000+00:00,busbar,,N Current (RMS),A,24.8
253642,Canal Way,2023-06-14T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
253642,Canal Way,2023-06-14T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
253642,Canal Way,2023-06-14T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
253642,Canal Way,2023-06-14T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
253642,Canal Way,2023-06-14T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
253642,Canal Way,2023-06-14T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
253642,Canal Way,2023-06-14T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.99
253642,Canal Way,2023-06-14T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.07
253642,Canal Way,2023-06-14T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.5
253642,Canal Way,2023-06-14T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
253642,Canal Way,2023-06-14T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.5
253642,Canal Way,2023-06-14T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
253642,Canal Way,2023-06-14T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
253642,Canal Way,2023-06-14T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.23
253642,Canal Way,2023-06-14T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.16
253642,Canal Way,2023-06-14T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.32
253642,Canal Way,2023-06-14T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.54
253642,Canal Way,2023-06-14T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.59
253642,Canal Way,2023-06-14T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.07
253642,Canal Way,2023-06-14T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
253642,Canal Way,2023-06-14T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.2
253642,Canal Way,2023-06-14T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
253642,Canal Way,2023-06-14T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.5
253642,Canal Way,2023-06-14T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
253642,Canal Way,2023-06-14T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
253642,Canal Way,2023-06-14T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
253642,Canal Way,2023-06-14T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.93
253642,Canal Way,2023-06-14T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.73
253642,Canal Way,2023-06-14T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.11
253642,Canal Way,2023-06-14T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.3
253642,Canal Way,2023-06-14T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
253642,Canal Way,2023-06-14T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
253642,Canal Way,2023-06-14T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
253642,Canal Way,2023-06-14T03:10:00.000+00:00,transformer,,Temperature,C,33.0
253642,Canal Way,2023-06-14T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
253642,Canal Way,2023-06-14T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
253642,Canal Way,2023-06-14T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
253642,Canal Way,2023-06-14T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
253642,Canal Way,2023-06-14T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
253642,Canal Way,2023-06-14T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
253642,Canal Way,2023-06-14T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
253642,Canal Way,2023-06-14T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
253642,Canal Way,2023-06-14T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
253642,Canal Way,2023-06-14T03:10:00.000+00:00,busbar,,L3 Active Power,kW,9.47
253642,Canal Way,2023-06-14T03:10:00.000+00:00,busbar,,L2 Active Power,kW,6.39
253642,Canal Way,2023-06-14T03:10:00.000+00:00,busbar,,L1 Active Power,kW,8.68
253642,Canal Way,2023-06-14T03:10:00.000+00:00,busbar,,N Current (RMS),A,24.1
253642,Canal Way,2023-06-14T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
253642,Canal Way,2023-06-14T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
253642,Canal Way,2023-06-14T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
253642,Canal Way,2023-06-14T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
253642,Canal Way,2023-06-14T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
253642,Canal Way,2023-06-14T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
253642,Canal Way,2023-06-14T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.01
253642,Canal Way,2023-06-14T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.91
253642,Canal Way,2023-06-14T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.61
253642,Canal Way,2023-06-14T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
253642,Canal Way,2023-06-14T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
253642,Canal Way,2023-06-14T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
253642,Canal Way,2023-06-14T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
253642,Canal Way,2023-06-14T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.22
253642,Canal Way,2023-06-14T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.1
253642,Canal Way,2023-06-14T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.38
253642,Canal Way,2023-06-14T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.76
253642,Canal Way,2023-06-14T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.77
253642,Canal Way,2023-06-14T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.9
253642,Canal Way,2023-06-14T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
253642,Canal Way,2023-06-14T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.9
253642,Canal Way,2023-06-14T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
253642,Canal Way,2023-06-14T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.0
253642,Canal Way,2023-06-14T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
253642,Canal Way,2023-06-14T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
253642,Canal Way,2023-06-14T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
253642,Canal Way,2023-06-14T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.93
253642,Canal Way,2023-06-14T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.75
253642,Canal Way,2023-06-14T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.12
253642,Canal Way,2023-06-14T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.2
253642,Canal Way,2023-06-14T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
253642,Canal Way,2023-06-14T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
253642,Canal Way,2023-06-14T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
253642,Canal Way,2023-06-14T03:00:00.000+00:00,transformer,,Temperature,C,33.1
253642,Canal Way,2023-06-14T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
253642,Canal Way,2023-06-14T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
253642,Canal Way,2023-06-14T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
253642,Canal Way,2023-06-14T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
253642,Canal Way,2023-06-14T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
253642,Canal Way,2023-06-14T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
253642,Canal Way,2023-06-14T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
253642,Canal Way,2023-06-14T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
253642,Canal Way,2023-06-14T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
253642,Canal Way,2023-06-14T03:00:00.000+00:00,busbar,,L3 Active Power,kW,9.7
253642,Canal Way,2023-06-14T03:00:00.000+00:00,busbar,,L2 Active Power,kW,7.43
253642,Canal Way,2023-06-14T03:00:00.000+00:00,busbar,,L1 Active Power,kW,8.63
253642,Canal Way,2023-06-14T03:00:00.000+00:00,busbar,,N Current (RMS),A,23.8
253642,Canal Way,2023-06-14T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
253642,Canal Way,2023-06-14T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
253642,Canal Way,2023-06-14T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
253642,Canal Way,2023-06-14T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
253642,Canal Way,2023-06-14T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
253642,Canal Way,2023-06-14T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
253642,Canal Way,2023-06-14T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.82
253642,Canal Way,2023-06-14T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.39
253642,Canal Way,2023-06-14T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.43
253642,Canal Way,2023-06-14T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
253642,Canal Way,2023-06-14T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
253642,Canal Way,2023-06-14T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
253642,Canal Way,2023-06-14T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
253642,Canal Way,2023-06-14T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.14
253642,Canal Way,2023-06-14T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.34
253642,Canal Way,2023-06-14T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.5
253642,Canal Way,2023-06-14T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.35
253642,Canal Way,2023-06-14T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.65
253642,Canal Way,2023-06-14T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.96
253642,Canal Way,2023-06-14T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
253642,Canal Way,2023-06-14T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.0
253642,Canal Way,2023-06-14T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
253642,Canal Way,2023-06-14T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.4
253642,Canal Way,2023-06-14T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
253642,Canal Way,2023-06-14T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
253642,Canal Way,2023-06-14T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
253642,Canal Way,2023-06-14T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.61
253642,Canal Way,2023-06-14T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.86
253642,Canal Way,2023-06-14T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.28
253642,Canal Way,2023-06-14T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.9
253642,Canal Way,2023-06-14T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
253642,Canal Way,2023-06-14T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
253642,Canal Way,2023-06-14T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
253642,Canal Way,2023-06-14T02:50:00.000+00:00,transformer,,Temperature,C,33.2
253642,Canal Way,2023-06-14T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
253642,Canal Way,2023-06-14T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
253642,Canal Way,2023-06-14T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
253642,Canal Way,2023-06-14T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
253642,Canal Way,2023-06-14T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
253642,Canal Way,2023-06-14T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
253642,Canal Way,2023-06-14T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
253642,Canal Way,2023-06-14T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
253642,Canal Way,2023-06-14T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
253642,Canal Way,2023-06-14T02:50:00.000+00:00,busbar,,L3 Active Power,kW,8.78
253642,Canal Way,2023-06-14T02:50:00.000+00:00,busbar,,L2 Active Power,kW,6.91
253642,Canal Way,2023-06-14T02:50:00.000+00:00,busbar,,L1 Active Power,kW,8.67
253642,Canal Way,2023-06-14T02:50:00.000+00:00,busbar,,N Current (RMS),A,23.4
253642,Canal Way,2023-06-14T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
253642,Canal Way,2023-06-14T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
253642,Canal Way,2023-06-14T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
