Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253642,Canal Way,2023-06-14T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
253642,Canal Way,2023-06-14T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
253642,Canal Way,2023-06-14T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
253642,Canal Way,2023-06-14T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.85
253642,Canal Way,2023-06-14T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.24
253642,Canal Way,2023-06-14T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.34
253642,Canal Way,2023-06-14T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
253642,Canal Way,2023-06-14T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
253642,Canal Way,2023-06-14T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.7
253642,Canal Way,2023-06-14T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
253642,Canal Way,2023-06-14T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.35
253642,Canal Way,2023-06-14T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.31
253642,Canal Way,2023-06-14T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.56
253642,Canal Way,2023-06-14T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.18
253642,Canal Way,2023-06-14T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.79
253642,Canal Way,2023-06-14T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.99
253642,Canal Way,2023-06-14T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
253642,Canal Way,2023-06-14T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.0
253642,Canal Way,2023-06-14T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.3
253642,Canal Way,2023-06-14T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.6
253642,Canal Way,2023-06-14T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
253642,Canal Way,2023-06-14T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
253642,Canal Way,2023-06-14T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
253642,Canal Way,2023-06-14T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.32
253642,Canal Way,2023-06-14T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.74
253642,Canal Way,2023-06-14T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.07
253642,Canal Way,2023-06-14T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.6
253642,Canal Way,2023-06-14T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
253642,Canal Way,2023-06-14T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
253642,Canal Way,2023-06-14T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
253642,Canal Way,2023-06-14T02:40:00.000+00:00,transformer,,Temperature,C,33.3
253642,Canal Way,2023-06-14T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
253642,Canal Way,2023-06-14T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
253642,Canal Way,2023-06-14T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
253642,Canal Way,2023-06-14T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
253642,Canal Way,2023-06-14T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
253642,Canal Way,2023-06-14T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
253642,Canal Way,2023-06-14T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
253642,Canal Way,2023-06-14T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
253642,Canal Way,2023-06-14T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
253642,Canal Way,2023-06-14T02:40:00.000+00:00,busbar,,L3 Active Power,kW,8.35
253642,Canal Way,2023-06-14T02:40:00.000+00:00,busbar,,L2 Active Power,kW,6.77
253642,Canal Way,2023-06-14T02:40:00.000+00:00,busbar,,L1 Active Power,kW,8.39
253642,Canal Way,2023-06-14T02:40:00.000+00:00,busbar,,N Current (RMS),A,23.1
253642,Canal Way,2023-06-14T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
253642,Canal Way,2023-06-14T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
253642,Canal Way,2023-06-14T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
253642,Canal Way,2023-06-14T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
253642,Canal Way,2023-06-14T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
253642,Canal Way,2023-06-14T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
253642,Canal Way,2023-06-14T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.89
253642,Canal Way,2023-06-14T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.12
253642,Canal Way,2023-06-14T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.44
253642,Canal Way,2023-06-14T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
253642,Canal Way,2023-06-14T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
253642,Canal Way,2023-06-14T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
253642,Canal Way,2023-06-14T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
253642,Canal Way,2023-06-14T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.47
253642,Canal Way,2023-06-14T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.26
253642,Canal Way,2023-06-14T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.66
253642,Canal Way,2023-06-14T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.1
253642,Canal Way,2023-06-14T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.62
253642,Canal Way,2023-06-14T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.75
253642,Canal Way,2023-06-14T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
253642,Canal Way,2023-06-14T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.0
253642,Canal Way,2023-06-14T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
253642,Canal Way,2023-06-14T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.9
253642,Canal Way,2023-06-14T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
253642,Canal Way,2023-06-14T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
253642,Canal Way,2023-06-14T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
253642,Canal Way,2023-06-14T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.5
253642,Canal Way,2023-06-14T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.69
253642,Canal Way,2023-06-14T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.81
253642,Canal Way,2023-06-14T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.8
253642,Canal Way,2023-06-14T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
253642,Canal Way,2023-06-14T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
253642,Canal Way,2023-06-14T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
253642,Canal Way,2023-06-14T02:30:00.000+00:00,transformer,,Temperature,C,33.4
253642,Canal Way,2023-06-14T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
253642,Canal Way,2023-06-14T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
253642,Canal Way,2023-06-14T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
253642,Canal Way,2023-06-14T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
253642,Canal Way,2023-06-14T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
253642,Canal Way,2023-06-14T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
253642,Canal Way,2023-06-14T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
253642,Canal Way,2023-06-14T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
253642,Canal Way,2023-06-14T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
253642,Canal Way,2023-06-14T02:30:00.000+00:00,busbar,,L3 Active Power,kW,8.49
253642,Canal Way,2023-06-14T02:30:00.000+00:00,busbar,,L2 Active Power,kW,6.43
253642,Canal Way,2023-06-14T02:30:00.000+00:00,busbar,,L1 Active Power,kW,8.01
253642,Canal Way,2023-06-14T02:30:00.000+00:00,busbar,,N Current (RMS),A,23.1
253642,Canal Way,2023-06-14T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
253642,Canal Way,2023-06-14T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
253642,Canal Way,2023-06-14T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
253642,Canal Way,2023-06-14T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
253642,Canal Way,2023-06-14T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
253642,Canal Way,2023-06-14T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
253642,Canal Way,2023-06-14T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.88
253642,Canal Way,2023-06-14T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.88
253642,Canal Way,2023-06-14T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.5
253642,Canal Way,2023-06-14T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
253642,Canal Way,2023-06-14T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
253642,Canal Way,2023-06-14T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
253642,Canal Way,2023-06-14T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
253642,Canal Way,2023-06-14T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.35
253642,Canal Way,2023-06-14T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.46
253642,Canal Way,2023-06-14T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.37
253642,Canal Way,2023-06-14T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.59
253642,Canal Way,2023-06-14T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.23
253642,Canal Way,2023-06-14T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.0
253642,Canal Way,2023-06-14T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
253642,Canal Way,2023-06-14T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.3
253642,Canal Way,2023-06-14T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
253642,Canal Way,2023-06-14T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.4
253642,Canal Way,2023-06-14T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
253642,Canal Way,2023-06-14T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
253642,Canal Way,2023-06-14T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
253642,Canal Way,2023-06-14T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.58
253642,Canal Way,2023-06-14T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.7
253642,Canal Way,2023-06-14T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.07
253642,Canal Way,2023-06-14T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.0
253642,Canal Way,2023-06-14T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
253642,Canal Way,2023-06-14T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
253642,Canal Way,2023-06-14T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
253642,Canal Way,2023-06-14T02:20:00.000+00:00,transformer,,Temperature,C,33.4
253642,Canal Way,2023-06-14T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
253642,Canal Way,2023-06-14T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
253642,Canal Way,2023-06-14T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
253642,Canal Way,2023-06-14T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
253642,Canal Way,2023-06-14T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
253642,Canal Way,2023-06-14T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
253642,Canal Way,2023-06-14T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
253642,Canal Way,2023-06-14T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
253642,Canal Way,2023-06-14T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
253642,Canal Way,2023-06-14T02:20:00.000+00:00,busbar,,L3 Active Power,kW,9.05
253642,Canal Way,2023-06-14T02:20:00.000+00:00,busbar,,L2 Active Power,kW,6.81
253642,Canal Way,2023-06-14T02:20:00.000+00:00,busbar,,L1 Active Power,kW,8.58
253642,Canal Way,2023-06-14T02:20:00.000+00:00,busbar,,N Current (RMS),A,23.9
253642,Canal Way,2023-06-14T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
253642,Canal Way,2023-06-14T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
253642,Canal Way,2023-06-14T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
253642,Canal Way,2023-06-14T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
253642,Canal Way,2023-06-14T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
253642,Canal Way,2023-06-14T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
253642,Canal Way,2023-06-14T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.99
253642,Canal Way,2023-06-14T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.07
253642,Canal Way,2023-06-14T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.28
253642,Canal Way,2023-06-14T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
253642,Canal Way,2023-06-14T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
253642,Canal Way,2023-06-14T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.3
253642,Canal Way,2023-06-14T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
253642,Canal Way,2023-06-14T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.26
253642,Canal Way,2023-06-14T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.42
253642,Canal Way,2023-06-14T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.51
253642,Canal Way,2023-06-14T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.7
253642,Canal Way,2023-06-14T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.28
253642,Canal Way,2023-06-14T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.1
253642,Canal Way,2023-06-14T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
253642,Canal Way,2023-06-14T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.3
253642,Canal Way,2023-06-14T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
253642,Canal Way,2023-06-14T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.9
253642,Canal Way,2023-06-14T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
253642,Canal Way,2023-06-14T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
253642,Canal Way,2023-06-14T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
253642,Canal Way,2023-06-14T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.96
253642,Canal Way,2023-06-14T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.55
253642,Canal Way,2023-06-14T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.45
253642,Canal Way,2023-06-14T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
253642,Canal Way,2023-06-14T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
253642,Canal Way,2023-06-14T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
253642,Canal Way,2023-06-14T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
253642,Canal Way,2023-06-14T02:10:00.000+00:00,transformer,,Temperature,C,33.6
253642,Canal Way,2023-06-14T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
253642,Canal Way,2023-06-14T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
253642,Canal Way,2023-06-14T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
253642,Canal Way,2023-06-14T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
253642,Canal Way,2023-06-14T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
253642,Canal Way,2023-06-14T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
253642,Canal Way,2023-06-14T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
253642,Canal Way,2023-06-14T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
253642,Canal Way,2023-06-14T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
253642,Canal Way,2023-06-14T02:10:00.000+00:00,busbar,,L3 Active Power,kW,9.65
253642,Canal Way,2023-06-14T02:10:00.000+00:00,busbar,,L2 Active Power,kW,6.9
253642,Canal Way,2023-06-14T02:10:00.000+00:00,busbar,,L1 Active Power,kW,8.83
253642,Canal Way,2023-06-14T02:10:00.000+00:00,busbar,,N Current (RMS),A,24.8
253642,Canal Way,2023-06-14T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
253642,Canal Way,2023-06-14T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
253642,Canal Way,2023-06-14T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
253642,Canal Way,2023-06-14T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
253642,Canal Way,2023-06-14T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
253642,Canal Way,2023-06-14T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
253642,Canal Way,2023-06-14T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.98
253642,Canal Way,2023-06-14T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.18
253642,Canal Way,2023-06-14T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.29
253642,Canal Way,2023-06-14T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
253642,Canal Way,2023-06-14T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.5
253642,Canal Way,2023-06-14T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
253642,Canal Way,2023-06-14T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
253642,Canal Way,2023-06-14T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.23
253642,Canal Way,2023-06-14T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.28
253642,Canal Way,2023-06-14T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.55
253642,Canal Way,2023-06-14T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.64
253642,Canal Way,2023-06-14T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.65
253642,Canal Way,2023-06-14T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.23
253642,Canal Way,2023-06-14T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
253642,Canal Way,2023-06-14T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.2
253642,Canal Way,2023-06-14T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.7
253642,Canal Way,2023-06-14T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.4
253642,Canal Way,2023-06-14T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
253642,Canal Way,2023-06-14T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
253642,Canal Way,2023-06-14T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
253642,Canal Way,2023-06-14T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.94
253642,Canal Way,2023-06-14T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.73
253642,Canal Way,2023-06-14T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.29
253642,Canal Way,2023-06-14T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
253642,Canal Way,2023-06-14T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
253642,Canal Way,2023-06-14T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
253642,Canal Way,2023-06-14T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
253642,Canal Way,2023-06-14T02:00:00.000+00:00,transformer,,Temperature,C,33.7
253642,Canal Way,2023-06-14T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
253642,Canal Way,2023-06-14T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
253642,Canal Way,2023-06-14T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
253642,Canal Way,2023-06-14T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
253642,Canal Way,2023-06-14T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
253642,Canal Way,2023-06-14T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
253642,Canal Way,2023-06-14T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
253642,Canal Way,2023-06-14T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
253642,Canal Way,2023-06-14T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
253642,Canal Way,2023-06-14T02:00:00.000+00:00,busbar,,L3 Active Power,kW,9.56
253642,Canal Way,2023-06-14T02:00:00.000+00:00,busbar,,L2 Active Power,kW,6.57
253642,Canal Way,2023-06-14T02:00:00.000+00:00,busbar,,L1 Active Power,kW,8.81
253642,Canal Way,2023-06-14T02:00:00.000+00:00,busbar,,N Current (RMS),A,25.5
253642,Canal Way,2023-06-14T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
253642,Canal Way,2023-06-14T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
253642,Canal Way,2023-06-14T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
253642,Canal Way,2023-06-14T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
253642,Canal Way,2023-06-14T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
253642,Canal Way,2023-06-14T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
253642,Canal Way,2023-06-14T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.79
253642,Canal Way,2023-06-14T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.1
253642,Canal Way,2023-06-14T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.23
253642,Canal Way,2023-06-14T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
253642,Canal Way,2023-06-14T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
253642,Canal Way,2023-06-14T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.3
253642,Canal Way,2023-06-14T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
253642,Canal Way,2023-06-14T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.26
253642,Canal Way,2023-06-14T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.35
253642,Canal Way,2023-06-14T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.2
253642,Canal Way,2023-06-14T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.25
253642,Canal Way,2023-06-14T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.75
253642,Canal Way,2023-06-14T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.46
253642,Canal Way,2023-06-14T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
253642,Canal Way,2023-06-14T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.1
253642,Canal Way,2023-06-14T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
253642,Canal Way,2023-06-14T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.8
253642,Canal Way,2023-06-14T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
253642,Canal Way,2023-06-14T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
253642,Canal Way,2023-06-14T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
253642,Canal Way,2023-06-14T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.86
253642,Canal Way,2023-06-14T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.84
253642,Canal Way,2023-06-14T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.22
253642,Canal Way,2023-06-14T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
253642,Canal Way,2023-06-14T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
253642,Canal Way,2023-06-14T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
253642,Canal Way,2023-06-14T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
253642,Canal Way,2023-06-14T01:50:00.000+00:00,transformer,,Temperature,C,33.8
253642,Canal Way,2023-06-14T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
253642,Canal Way,2023-06-14T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
253642,Canal Way,2023-06-14T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
253642,Canal Way,2023-06-14T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
253642,Canal Way,2023-06-14T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
253642,Canal Way,2023-06-14T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
253642,Canal Way,2023-06-14T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
253642,Canal Way,2023-06-14T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
253642,Canal Way,2023-06-14T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
253642,Canal Way,2023-06-14T01:50:00.000+00:00,busbar,,L3 Active Power,kW,8.91
253642,Canal Way,2023-06-14T01:50:00.000+00:00,busbar,,L2 Active Power,kW,6.69
253642,Canal Way,2023-06-14T01:50:00.000+00:00,busbar,,L1 Active Power,kW,8.92
253642,Canal Way,2023-06-14T01:50:00.000+00:00,busbar,,N Current (RMS),A,24.0
253642,Canal Way,2023-06-14T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
253642,Canal Way,2023-06-14T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
253642,Canal Way,2023-06-14T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
253642,Canal Way,2023-06-14T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
253642,Canal Way,2023-06-14T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
253642,Canal Way,2023-06-14T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
253642,Canal Way,2023-06-14T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.88
253642,Canal Way,2023-06-14T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.08
253642,Canal Way,2023-06-14T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.22
253642,Canal Way,2023-06-14T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
253642,Canal Way,2023-06-14T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
253642,Canal Way,2023-06-14T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.3
253642,Canal Way,2023-06-14T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
253642,Canal Way,2023-06-14T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.45
253642,Canal Way,2023-06-14T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.52
253642,Canal Way,2023-06-14T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.1
253642,Canal Way,2023-06-14T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.2
253642,Canal Way,2023-06-14T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.47
253642,Canal Way,2023-06-14T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.41
253642,Canal Way,2023-06-14T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
253642,Canal Way,2023-06-14T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.3
253642,Canal Way,2023-06-14T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
253642,Canal Way,2023-06-14T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.6
253642,Canal Way,2023-06-14T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
253642,Canal Way,2023-06-14T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
253642,Canal Way,2023-06-14T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
253642,Canal Way,2023-06-14T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.77
253642,Canal Way,2023-06-14T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.87
253642,Canal Way,2023-06-14T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.25
253642,Canal Way,2023-06-14T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.0
253642,Canal Way,2023-06-14T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
253642,Canal Way,2023-06-14T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
253642,Canal Way,2023-06-14T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
253642,Canal Way,2023-06-14T01:40:00.000+00:00,transformer,,Temperature,C,33.9
253642,Canal Way,2023-06-14T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
253642,Canal Way,2023-06-14T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
253642,Canal Way,2023-06-14T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
253642,Canal Way,2023-06-14T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
253642,Canal Way,2023-06-14T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
253642,Canal Way,2023-06-14T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
253642,Canal Way,2023-06-14T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
253642,Canal Way,2023-06-14T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
253642,Canal Way,2023-06-14T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
253642,Canal Way,2023-06-14T01:40:00.000+00:00,busbar,,L3 Active Power,kW,8.85
253642,Canal Way,2023-06-14T01:40:00.000+00:00,busbar,,L2 Active Power,kW,6.42
253642,Canal Way,2023-06-14T01:40:00.000+00:00,busbar,,L1 Active Power,kW,8.88
253642,Canal Way,2023-06-14T01:40:00.000+00:00,busbar,,N Current (RMS),A,24.2
253642,Canal Way,2023-06-14T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
253642,Canal Way,2023-06-14T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
253642,Canal Way,2023-06-14T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
253642,Canal Way,2023-06-14T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
253642,Canal Way,2023-06-14T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.09
253642,Canal Way,2023-06-14T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
253642,Canal Way,2023-06-14T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.96
253642,Canal Way,2023-06-14T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.01
253642,Canal Way,2023-06-14T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.53
253642,Canal Way,2023-06-14T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
253642,Canal Way,2023-06-14T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.5
253642,Canal Way,2023-06-14T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
253642,Canal Way,2023-06-14T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
253642,Canal Way,2023-06-14T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.52
253642,Canal Way,2023-06-14T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.38
253642,Canal Way,2023-06-14T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.07
253642,Canal Way,2023-06-14T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.31
253642,Canal Way,2023-06-14T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.96
253642,Canal Way,2023-06-14T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.26
253642,Canal Way,2023-06-14T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
253642,Canal Way,2023-06-14T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.0
253642,Canal Way,2023-06-14T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
253642,Canal Way,2023-06-14T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.0
253642,Canal Way,2023-06-14T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
253642,Canal Way,2023-06-14T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
253642,Canal Way,2023-06-14T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
253642,Canal Way,2023-06-14T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.07
253642,Canal Way,2023-06-14T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.72
253642,Canal Way,2023-06-14T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.41
253642,Canal Way,2023-06-14T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
253642,Canal Way,2023-06-14T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
253642,Canal Way,2023-06-14T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
253642,Canal Way,2023-06-14T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
253642,Canal Way,2023-06-14T01:30:00.000+00:00,transformer,,Temperature,C,34.0
253642,Canal Way,2023-06-14T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
253642,Canal Way,2023-06-14T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
253642,Canal Way,2023-06-14T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
253642,Canal Way,2023-06-14T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
253642,Canal Way,2023-06-14T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
253642,Canal Way,2023-06-14T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
253642,Canal Way,2023-06-14T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
253642,Canal Way,2023-06-14T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
253642,Canal Way,2023-06-14T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
253642,Canal Way,2023-06-14T01:30:00.000+00:00,busbar,,L3 Active Power,kW,9.35
253642,Canal Way,2023-06-14T01:30:00.000+00:00,busbar,,L2 Active Power,kW,7.68
253642,Canal Way,2023-06-14T01:30:00.000+00:00,busbar,,L1 Active Power,kW,9.2
253642,Canal Way,2023-06-14T01:30:00.000+00:00,busbar,,N Current (RMS),A,25.5
253642,Canal Way,2023-06-14T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
253642,Canal Way,2023-06-14T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
253642,Canal Way,2023-06-14T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
253642,Canal Way,2023-06-14T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
253642,Canal Way,2023-06-14T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.09
253642,Canal Way,2023-06-14T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
253642,Canal Way,2023-06-14T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.02
253642,Canal Way,2023-06-14T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.12
253642,Canal Way,2023-06-14T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.78
253642,Canal Way,2023-06-14T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
253642,Canal Way,2023-06-14T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
253642,Canal Way,2023-06-14T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
253642,Canal Way,2023-06-14T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
253642,Canal Way,2023-06-14T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.59
253642,Canal Way,2023-06-14T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.35
253642,Canal Way,2023-06-14T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.85
253642,Canal Way,2023-06-14T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.97
253642,Canal Way,2023-06-14T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.97
253642,Canal Way,2023-06-14T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.63
253642,Canal Way,2023-06-14T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
253642,Canal Way,2023-06-14T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.1
253642,Canal Way,2023-06-14T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
253642,Canal Way,2023-06-14T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.3
253642,Canal Way,2023-06-14T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
253642,Canal Way,2023-06-14T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
253642,Canal Way,2023-06-14T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
253642,Canal Way,2023-06-14T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.08
253642,Canal Way,2023-06-14T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.58
253642,Canal Way,2023-06-14T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.4
253642,Canal Way,2023-06-14T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
253642,Canal Way,2023-06-14T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
253642,Canal Way,2023-06-14T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
253642,Canal Way,2023-06-14T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
253642,Canal Way,2023-06-14T01:20:00.000+00:00,transformer,,Temperature,C,34.1
253642,Canal Way,2023-06-14T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
253642,Canal Way,2023-06-14T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
253642,Canal Way,2023-06-14T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
253642,Canal Way,2023-06-14T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
253642,Canal Way,2023-06-14T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
253642,Canal Way,2023-06-14T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
253642,Canal Way,2023-06-14T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
253642,Canal Way,2023-06-14T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
253642,Canal Way,2023-06-14T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
253642,Canal Way,2023-06-14T01:20:00.000+00:00,busbar,,L3 Active Power,kW,9.07
253642,Canal Way,2023-06-14T01:20:00.000+00:00,busbar,,L2 Active Power,kW,6.67
253642,Canal Way,2023-06-14T01:20:00.000+00:00,busbar,,L1 Active Power,kW,9.81
253642,Canal Way,2023-06-14T01:20:00.000+00:00,busbar,,N Current (RMS),A,26.4
253642,Canal Way,2023-06-14T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
253642,Canal Way,2023-06-14T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
253642,Canal Way,2023-06-14T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
253642,Canal Way,2023-06-14T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
253642,Canal Way,2023-06-14T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
253642,Canal Way,2023-06-14T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
253642,Canal Way,2023-06-14T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.93
253642,Canal Way,2023-06-14T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.18
253642,Canal Way,2023-06-14T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.0
253642,Canal Way,2023-06-14T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
253642,Canal Way,2023-06-14T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
253642,Canal Way,2023-06-14T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
253642,Canal Way,2023-06-14T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
253642,Canal Way,2023-06-14T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.7
253642,Canal Way,2023-06-14T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.31
253642,Canal Way,2023-06-14T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.15
253642,Canal Way,2023-06-14T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.96
253642,Canal Way,2023-06-14T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.01
253642,Canal Way,2023-06-14T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.46
253642,Canal Way,2023-06-14T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
253642,Canal Way,2023-06-14T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.3
253642,Canal Way,2023-06-14T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
253642,Canal Way,2023-06-14T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.8
253642,Canal Way,2023-06-14T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
253642,Canal Way,2023-06-14T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
253642,Canal Way,2023-06-14T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
253642,Canal Way,2023-06-14T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.79
253642,Canal Way,2023-06-14T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.74
253642,Canal Way,2023-06-14T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.27
253642,Canal Way,2023-06-14T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
253642,Canal Way,2023-06-14T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
253642,Canal Way,2023-06-14T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
253642,Canal Way,2023-06-14T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
253642,Canal Way,2023-06-14T01:10:00.000+00:00,transformer,,Temperature,C,34.2
253642,Canal Way,2023-06-14T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
253642,Canal Way,2023-06-14T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
253642,Canal Way,2023-06-14T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
253642,Canal Way,2023-06-14T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
253642,Canal Way,2023-06-14T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
253642,Canal Way,2023-06-14T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
253642,Canal Way,2023-06-14T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
253642,Canal Way,2023-06-14T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
253642,Canal Way,2023-06-14T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
253642,Canal Way,2023-06-14T01:10:00.000+00:00,busbar,,L3 Active Power,kW,8.68
253642,Canal Way,2023-06-14T01:10:00.000+00:00,busbar,,L2 Active Power,kW,6.93
253642,Canal Way,2023-06-14T01:10:00.000+00:00,busbar,,L1 Active Power,kW,9.74
253642,Canal Way,2023-06-14T01:10:00.000+00:00,busbar,,N Current (RMS),A,25.0
253642,Canal Way,2023-06-14T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
253642,Canal Way,2023-06-14T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
253642,Canal Way,2023-06-14T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
253642,Canal Way,2023-06-14T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
253642,Canal Way,2023-06-14T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
253642,Canal Way,2023-06-14T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
253642,Canal Way,2023-06-14T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.98
253642,Canal Way,2023-06-14T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.11
253642,Canal Way,2023-06-14T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.13
253642,Canal Way,2023-06-14T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
253642,Canal Way,2023-06-14T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
253642,Canal Way,2023-06-14T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
253642,Canal Way,2023-06-14T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
253642,Canal Way,2023-06-14T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.27
253642,Canal Way,2023-06-14T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.32
253642,Canal Way,2023-06-14T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.16
253642,Canal Way,2023-06-14T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.44
253642,Canal Way,2023-06-14T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.93
253642,Canal Way,2023-06-14T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.67
253642,Canal Way,2023-06-14T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
253642,Canal Way,2023-06-14T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.6
253642,Canal Way,2023-06-14T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.8
253642,Canal Way,2023-06-14T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.6
253642,Canal Way,2023-06-14T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
253642,Canal Way,2023-06-14T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
253642,Canal Way,2023-06-14T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
253642,Canal Way,2023-06-14T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.75
253642,Canal Way,2023-06-14T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.43
253642,Canal Way,2023-06-14T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.3
253642,Canal Way,2023-06-14T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
253642,Canal Way,2023-06-14T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
253642,Canal Way,2023-06-14T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
253642,Canal Way,2023-06-14T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
253642,Canal Way,2023-06-14T01:00:00.000+00:00,transformer,,Temperature,C,34.3
253642,Canal Way,2023-06-14T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
253642,Canal Way,2023-06-14T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
253642,Canal Way,2023-06-14T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
253642,Canal Way,2023-06-14T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
253642,Canal Way,2023-06-14T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
253642,Canal Way,2023-06-14T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
253642,Canal Way,2023-06-14T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
253642,Canal Way,2023-06-14T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
253642,Canal Way,2023-06-14T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
253642,Canal Way,2023-06-14T01:00:00.000+00:00,busbar,,L3 Active Power,kW,9.16
253642,Canal Way,2023-06-14T01:00:00.000+00:00,busbar,,L2 Active Power,kW,7.47
253642,Canal Way,2023-06-14T01:00:00.000+00:00,busbar,,L1 Active Power,kW,10.1
253642,Canal Way,2023-06-14T01:00:00.000+00:00,busbar,,N Current (RMS),A,24.8
253642,Canal Way,2023-06-14T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
253642,Canal Way,2023-06-14T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
253642,Canal Way,2023-06-14T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
253642,Canal Way,2023-06-14T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
253642,Canal Way,2023-06-14T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.05
253642,Canal Way,2023-06-14T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
253642,Canal Way,2023-06-14T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.03
253642,Canal Way,2023-06-14T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.27
253642,Canal Way,2023-06-14T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.96
253642,Canal Way,2023-06-14T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
253642,Canal Way,2023-06-14T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
253642,Canal Way,2023-06-14T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.1
253642,Canal Way,2023-06-14T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
253642,Canal Way,2023-06-14T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.27
253642,Canal Way,2023-06-14T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.27
253642,Canal Way,2023-06-14T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.33
253642,Canal Way,2023-06-14T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.46
253642,Canal Way,2023-06-14T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.03
253642,Canal Way,2023-06-14T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.2
253642,Canal Way,2023-06-14T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
253642,Canal Way,2023-06-14T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.9
253642,Canal Way,2023-06-14T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.1
253642,Canal Way,2023-06-14T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.2
253642,Canal Way,2023-06-14T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
253642,Canal Way,2023-06-14T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
253642,Canal Way,2023-06-14T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
253642,Canal Way,2023-06-14T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.76
253642,Canal Way,2023-06-14T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.84
253642,Canal Way,2023-06-14T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.35
253642,Canal Way,2023-06-14T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
253642,Canal Way,2023-06-14T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
253642,Canal Way,2023-06-14T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
253642,Canal Way,2023-06-14T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
253642,Canal Way,2023-06-14T00:50:00.000+00:00,transformer,,Temperature,C,34.4
253642,Canal Way,2023-06-14T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
253642,Canal Way,2023-06-14T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
253642,Canal Way,2023-06-14T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
253642,Canal Way,2023-06-14T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
253642,Canal Way,2023-06-14T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
253642,Canal Way,2023-06-14T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
253642,Canal Way,2023-06-14T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
253642,Canal Way,2023-06-14T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
253642,Canal Way,2023-06-14T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
253642,Canal Way,2023-06-14T00:50:00.000+00:00,busbar,,L3 Active Power,kW,9.25
253642,Canal Way,2023-06-14T00:50:00.000+00:00,busbar,,L2 Active Power,kW,7.15
253642,Canal Way,2023-06-14T00:50:00.000+00:00,busbar,,L1 Active Power,kW,9.52
253642,Canal Way,2023-06-14T00:50:00.000+00:00,busbar,,N Current (RMS),A,25.3
253642,Canal Way,2023-06-14T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
253642,Canal Way,2023-06-14T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
253642,Canal Way,2023-06-14T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
253642,Canal Way,2023-06-14T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
253642,Canal Way,2023-06-14T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.14
253642,Canal Way,2023-06-14T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
253642,Canal Way,2023-06-14T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.95
253642,Canal Way,2023-06-14T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.12
253642,Canal Way,2023-06-14T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.93
253642,Canal Way,2023-06-14T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
253642,Canal Way,2023-06-14T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.5
253642,Canal Way,2023-06-14T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.0
253642,Canal Way,2023-06-14T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
