Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253642,Canal Way,2023-06-14T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.29
253642,Canal Way,2023-06-14T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.49
253642,Canal Way,2023-06-14T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.47
253642,Canal Way,2023-06-14T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.54
253642,Canal Way,2023-06-14T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.28
253642,Canal Way,2023-06-14T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.18
253642,Canal Way,2023-06-14T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
253642,Canal Way,2023-06-14T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.4
253642,Canal Way,2023-06-14T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.9
253642,Canal Way,2023-06-14T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.3
253642,Canal Way,2023-06-14T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
253642,Canal Way,2023-06-14T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.35
253642,Canal Way,2023-06-14T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
253642,Canal Way,2023-06-14T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.94
253642,Canal Way,2023-06-14T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.08
253642,Canal Way,2023-06-14T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.3
253642,Canal Way,2023-06-14T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
253642,Canal Way,2023-06-14T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
253642,Canal Way,2023-06-14T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
253642,Canal Way,2023-06-14T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
253642,Canal Way,2023-06-14T00:40:00.000+00:00,transformer,,Temperature,C,34.5
253642,Canal Way,2023-06-14T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
253642,Canal Way,2023-06-14T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
253642,Canal Way,2023-06-14T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
253642,Canal Way,2023-06-14T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
253642,Canal Way,2023-06-14T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
253642,Canal Way,2023-06-14T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
253642,Canal Way,2023-06-14T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
253642,Canal Way,2023-06-14T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
253642,Canal Way,2023-06-14T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
253642,Canal Way,2023-06-14T00:40:00.000+00:00,busbar,,L3 Active Power,kW,9.43
253642,Canal Way,2023-06-14T00:40:00.000+00:00,busbar,,L2 Active Power,kW,7.48
253642,Canal Way,2023-06-14T00:40:00.000+00:00,busbar,,L1 Active Power,kW,9.41
253642,Canal Way,2023-06-14T00:40:00.000+00:00,busbar,,N Current (RMS),A,26.5
253642,Canal Way,2023-06-14T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
253642,Canal Way,2023-06-14T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
253642,Canal Way,2023-06-14T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
253642,Canal Way,2023-06-14T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
253642,Canal Way,2023-06-14T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
253642,Canal Way,2023-06-14T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
253642,Canal Way,2023-06-14T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.83
253642,Canal Way,2023-06-14T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.04
253642,Canal Way,2023-06-14T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.0
253642,Canal Way,2023-06-14T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
253642,Canal Way,2023-06-14T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
253642,Canal Way,2023-06-14T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
253642,Canal Way,2023-06-14T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
253642,Canal Way,2023-06-14T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.42
253642,Canal Way,2023-06-14T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.52
253642,Canal Way,2023-06-14T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.23
253642,Canal Way,2023-06-14T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.37
253642,Canal Way,2023-06-14T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.73
253642,Canal Way,2023-06-14T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.29
253642,Canal Way,2023-06-14T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
253642,Canal Way,2023-06-14T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.3
253642,Canal Way,2023-06-14T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
253642,Canal Way,2023-06-14T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.5
253642,Canal Way,2023-06-14T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
253642,Canal Way,2023-06-14T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
253642,Canal Way,2023-06-14T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
253642,Canal Way,2023-06-14T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.9
253642,Canal Way,2023-06-14T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.92
253642,Canal Way,2023-06-14T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.3
253642,Canal Way,2023-06-14T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
253642,Canal Way,2023-06-14T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
253642,Canal Way,2023-06-14T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
253642,Canal Way,2023-06-14T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
253642,Canal Way,2023-06-14T00:30:00.000+00:00,transformer,,Temperature,C,34.6
253642,Canal Way,2023-06-14T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
253642,Canal Way,2023-06-14T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
253642,Canal Way,2023-06-14T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
253642,Canal Way,2023-06-14T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
253642,Canal Way,2023-06-14T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
253642,Canal Way,2023-06-14T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
253642,Canal Way,2023-06-14T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
253642,Canal Way,2023-06-14T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
253642,Canal Way,2023-06-14T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
253642,Canal Way,2023-06-14T00:30:00.000+00:00,busbar,,L3 Active Power,kW,9.09
253642,Canal Way,2023-06-14T00:30:00.000+00:00,busbar,,L2 Active Power,kW,6.7
253642,Canal Way,2023-06-14T00:30:00.000+00:00,busbar,,L1 Active Power,kW,9.59
253642,Canal Way,2023-06-14T00:30:00.000+00:00,busbar,,N Current (RMS),A,26.6
253642,Canal Way,2023-06-14T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
253642,Canal Way,2023-06-14T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
253642,Canal Way,2023-06-14T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
253642,Canal Way,2023-06-14T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
253642,Canal Way,2023-06-14T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
253642,Canal Way,2023-06-14T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
253642,Canal Way,2023-06-14T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.96
253642,Canal Way,2023-06-14T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.15
253642,Canal Way,2023-06-14T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.85
253642,Canal Way,2023-06-14T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
253642,Canal Way,2023-06-14T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
253642,Canal Way,2023-06-14T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
253642,Canal Way,2023-06-14T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
253642,Canal Way,2023-06-14T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.14
253642,Canal Way,2023-06-14T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.41
253642,Canal Way,2023-06-14T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.39
253642,Canal Way,2023-06-14T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.75
253642,Canal Way,2023-06-14T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.86
253642,Canal Way,2023-06-14T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.11
253642,Canal Way,2023-06-14T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
253642,Canal Way,2023-06-14T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.0
253642,Canal Way,2023-06-14T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
253642,Canal Way,2023-06-14T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.2
253642,Canal Way,2023-06-14T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
253642,Canal Way,2023-06-14T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
253642,Canal Way,2023-06-14T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
253642,Canal Way,2023-06-14T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.36
253642,Canal Way,2023-06-14T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.88
253642,Canal Way,2023-06-14T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.09
253642,Canal Way,2023-06-14T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
253642,Canal Way,2023-06-14T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
253642,Canal Way,2023-06-14T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
253642,Canal Way,2023-06-14T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
253642,Canal Way,2023-06-14T00:20:00.000+00:00,transformer,,Temperature,C,34.7
253642,Canal Way,2023-06-14T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
253642,Canal Way,2023-06-14T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
253642,Canal Way,2023-06-14T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
253642,Canal Way,2023-06-14T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
253642,Canal Way,2023-06-14T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
253642,Canal Way,2023-06-14T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
253642,Canal Way,2023-06-14T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
253642,Canal Way,2023-06-14T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
253642,Canal Way,2023-06-14T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
253642,Canal Way,2023-06-14T00:20:00.000+00:00,busbar,,L3 Active Power,kW,10.06
253642,Canal Way,2023-06-14T00:20:00.000+00:00,busbar,,L2 Active Power,kW,6.89
253642,Canal Way,2023-06-14T00:20:00.000+00:00,busbar,,L1 Active Power,kW,9.05
253642,Canal Way,2023-06-14T00:20:00.000+00:00,busbar,,N Current (RMS),A,28.9
253642,Canal Way,2023-06-14T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
253642,Canal Way,2023-06-14T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
253642,Canal Way,2023-06-14T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
253642,Canal Way,2023-06-14T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
253642,Canal Way,2023-06-14T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
253642,Canal Way,2023-06-14T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
253642,Canal Way,2023-06-14T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.95
253642,Canal Way,2023-06-14T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.14
253642,Canal Way,2023-06-14T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.88
253642,Canal Way,2023-06-14T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
253642,Canal Way,2023-06-14T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
253642,Canal Way,2023-06-14T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
253642,Canal Way,2023-06-14T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
253642,Canal Way,2023-06-14T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.95
253642,Canal Way,2023-06-14T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.2
253642,Canal Way,2023-06-14T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.44
253642,Canal Way,2023-06-14T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.77
253642,Canal Way,2023-06-14T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.61
253642,Canal Way,2023-06-14T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.39
253642,Canal Way,2023-06-14T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
253642,Canal Way,2023-06-14T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.6
253642,Canal Way,2023-06-14T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.1
253642,Canal Way,2023-06-14T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.3
253642,Canal Way,2023-06-14T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
253642,Canal Way,2023-06-14T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
253642,Canal Way,2023-06-14T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
253642,Canal Way,2023-06-14T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.72
253642,Canal Way,2023-06-14T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.96
253642,Canal Way,2023-06-14T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.36
253642,Canal Way,2023-06-14T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
253642,Canal Way,2023-06-14T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
253642,Canal Way,2023-06-14T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
253642,Canal Way,2023-06-14T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
253642,Canal Way,2023-06-14T00:10:00.000+00:00,transformer,,Temperature,C,34.8
253642,Canal Way,2023-06-14T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
253642,Canal Way,2023-06-14T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
253642,Canal Way,2023-06-14T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
253642,Canal Way,2023-06-14T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
253642,Canal Way,2023-06-14T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
253642,Canal Way,2023-06-14T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
253642,Canal Way,2023-06-14T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
253642,Canal Way,2023-06-14T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
253642,Canal Way,2023-06-14T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
253642,Canal Way,2023-06-14T00:10:00.000+00:00,busbar,,L3 Active Power,kW,9.45
253642,Canal Way,2023-06-14T00:10:00.000+00:00,busbar,,L2 Active Power,kW,7.71
253642,Canal Way,2023-06-14T00:10:00.000+00:00,busbar,,L1 Active Power,kW,9.63
253642,Canal Way,2023-06-14T00:10:00.000+00:00,busbar,,N Current (RMS),A,27.4
253642,Canal Way,2023-06-14T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
253642,Canal Way,2023-06-14T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
253642,Canal Way,2023-06-14T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
253642,Canal Way,2023-06-14T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
253642,Canal Way,2023-06-14T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.08
253642,Canal Way,2023-06-14T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
253642,Canal Way,2023-06-14T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.03
253642,Canal Way,2023-06-14T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.04
253642,Canal Way,2023-06-14T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.47
253642,Canal Way,2023-06-14T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
253642,Canal Way,2023-06-14T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
253642,Canal Way,2023-06-14T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.7
253642,Canal Way,2023-06-14T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
253642,Canal Way,2023-06-14T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.93
253642,Canal Way,2023-06-14T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.19
253642,Canal Way,2023-06-14T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.39
253642,Canal Way,2023-06-14T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.08
253642,Canal Way,2023-06-14T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.73
253642,Canal Way,2023-06-14T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.57
253642,Canal Way,2023-06-14T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
253642,Canal Way,2023-06-14T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.4
253642,Canal Way,2023-06-14T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.7
253642,Canal Way,2023-06-14T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.0
253642,Canal Way,2023-06-14T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
253642,Canal Way,2023-06-14T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
253642,Canal Way,2023-06-14T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
253642,Canal Way,2023-06-14T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.82
253642,Canal Way,2023-06-14T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.79
253642,Canal Way,2023-06-14T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.48
253642,Canal Way,2023-06-14T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
253642,Canal Way,2023-06-14T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
253642,Canal Way,2023-06-14T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
253642,Canal Way,2023-06-14T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
253642,Canal Way,2023-06-14T00:00:00.000+00:00,transformer,,Temperature,C,34.9
253642,Canal Way,2023-06-14T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
253642,Canal Way,2023-06-14T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
253642,Canal Way,2023-06-14T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
253642,Canal Way,2023-06-14T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
253642,Canal Way,2023-06-14T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
253642,Canal Way,2023-06-14T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
253642,Canal Way,2023-06-14T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
253642,Canal Way,2023-06-14T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
253642,Canal Way,2023-06-14T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
253642,Canal Way,2023-06-14T00:00:00.000+00:00,busbar,,L3 Active Power,kW,9.93
253642,Canal Way,2023-06-14T00:00:00.000+00:00,busbar,,L2 Active Power,kW,7.57
253642,Canal Way,2023-06-14T00:00:00.000+00:00,busbar,,L1 Active Power,kW,10.52
253642,Canal Way,2023-06-14T00:00:00.000+00:00,busbar,,N Current (RMS),A,29.2
253642,Canal Way,2023-06-14T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
253642,Canal Way,2023-06-14T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
253642,Canal Way,2023-06-14T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
253642,Canal Way,2023-06-16T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
253642,Canal Way,2023-06-16T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
253642,Canal Way,2023-06-16T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
253642,Canal Way,2023-06-16T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.59
253642,Canal Way,2023-06-16T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.14
253642,Canal Way,2023-06-16T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.07
253642,Canal Way,2023-06-16T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
253642,Canal Way,2023-06-16T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.5
253642,Canal Way,2023-06-16T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
253642,Canal Way,2023-06-16T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
253642,Canal Way,2023-06-16T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.33
253642,Canal Way,2023-06-16T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.22
253642,Canal Way,2023-06-16T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.32
253642,Canal Way,2023-06-16T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.61
253642,Canal Way,2023-06-16T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.77
253642,Canal Way,2023-06-16T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.04
253642,Canal Way,2023-06-16T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
253642,Canal Way,2023-06-16T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.7
253642,Canal Way,2023-06-16T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.9
253642,Canal Way,2023-06-16T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.1
253642,Canal Way,2023-06-16T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
253642,Canal Way,2023-06-16T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
253642,Canal Way,2023-06-16T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
253642,Canal Way,2023-06-16T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.67
253642,Canal Way,2023-06-16T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.36
253642,Canal Way,2023-06-16T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.37
253642,Canal Way,2023-06-16T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
253642,Canal Way,2023-06-16T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
253642,Canal Way,2023-06-16T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
253642,Canal Way,2023-06-16T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
253642,Canal Way,2023-06-16T23:50:00.000+00:00,transformer,,Temperature,C,33.0
253642,Canal Way,2023-06-16T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
253642,Canal Way,2023-06-16T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
253642,Canal Way,2023-06-16T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
253642,Canal Way,2023-06-16T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
253642,Canal Way,2023-06-16T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
253642,Canal Way,2023-06-16T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
253642,Canal Way,2023-06-16T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
253642,Canal Way,2023-06-16T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
253642,Canal Way,2023-06-16T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
253642,Canal Way,2023-06-16T23:50:00.000+00:00,busbar,,L3 Active Power,kW,12.87
253642,Canal Way,2023-06-16T23:50:00.000+00:00,busbar,,L2 Active Power,kW,7.26
253642,Canal Way,2023-06-16T23:50:00.000+00:00,busbar,,L1 Active Power,kW,10.48
253642,Canal Way,2023-06-16T23:50:00.000+00:00,busbar,,N Current (RMS),A,30.2
253642,Canal Way,2023-06-16T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
253642,Canal Way,2023-06-16T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
253642,Canal Way,2023-06-16T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
253642,Canal Way,2023-06-16T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
253642,Canal Way,2023-06-16T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
253642,Canal Way,2023-06-16T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
253642,Canal Way,2023-06-16T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.44
253642,Canal Way,2023-06-16T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.14
253642,Canal Way,2023-06-16T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.1
253642,Canal Way,2023-06-16T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
253642,Canal Way,2023-06-16T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
253642,Canal Way,2023-06-16T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
253642,Canal Way,2023-06-16T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
253642,Canal Way,2023-06-16T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.21
253642,Canal Way,2023-06-16T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.06
253642,Canal Way,2023-06-16T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.39
253642,Canal Way,2023-06-16T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.98
253642,Canal Way,2023-06-16T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.06
253642,Canal Way,2023-06-16T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.76
253642,Canal Way,2023-06-16T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
253642,Canal Way,2023-06-16T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.4
253642,Canal Way,2023-06-16T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.9
253642,Canal Way,2023-06-16T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.3
253642,Canal Way,2023-06-16T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
253642,Canal Way,2023-06-16T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
253642,Canal Way,2023-06-16T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
253642,Canal Way,2023-06-16T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.03
253642,Canal Way,2023-06-16T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.47
253642,Canal Way,2023-06-16T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.24
253642,Canal Way,2023-06-16T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
253642,Canal Way,2023-06-16T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
253642,Canal Way,2023-06-16T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
253642,Canal Way,2023-06-16T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
253642,Canal Way,2023-06-16T23:40:00.000+00:00,transformer,,Temperature,C,33.1
253642,Canal Way,2023-06-16T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
253642,Canal Way,2023-06-16T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
253642,Canal Way,2023-06-16T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
253642,Canal Way,2023-06-16T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
253642,Canal Way,2023-06-16T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
253642,Canal Way,2023-06-16T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
253642,Canal Way,2023-06-16T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
253642,Canal Way,2023-06-16T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
253642,Canal Way,2023-06-16T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
253642,Canal Way,2023-06-16T23:40:00.000+00:00,busbar,,L3 Active Power,kW,13.45
253642,Canal Way,2023-06-16T23:40:00.000+00:00,busbar,,L2 Active Power,kW,7.66
253642,Canal Way,2023-06-16T23:40:00.000+00:00,busbar,,L1 Active Power,kW,10.11
253642,Canal Way,2023-06-16T23:40:00.000+00:00,busbar,,N Current (RMS),A,33.6
253642,Canal Way,2023-06-16T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
253642,Canal Way,2023-06-16T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
253642,Canal Way,2023-06-16T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
253642,Canal Way,2023-06-16T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
253642,Canal Way,2023-06-16T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
253642,Canal Way,2023-06-16T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
253642,Canal Way,2023-06-16T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.33
253642,Canal Way,2023-06-16T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.15
253642,Canal Way,2023-06-16T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.0
253642,Canal Way,2023-06-16T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
253642,Canal Way,2023-06-16T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.1
253642,Canal Way,2023-06-16T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
253642,Canal Way,2023-06-16T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
253642,Canal Way,2023-06-16T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.17
253642,Canal Way,2023-06-16T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.18
253642,Canal Way,2023-06-16T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.8
253642,Canal Way,2023-06-16T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.13
253642,Canal Way,2023-06-16T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.8
253642,Canal Way,2023-06-16T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.45
253642,Canal Way,2023-06-16T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
253642,Canal Way,2023-06-16T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.6
253642,Canal Way,2023-06-16T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
253642,Canal Way,2023-06-16T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.0
253642,Canal Way,2023-06-16T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
253642,Canal Way,2023-06-16T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
253642,Canal Way,2023-06-16T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
253642,Canal Way,2023-06-16T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.66
253642,Canal Way,2023-06-16T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.63
253642,Canal Way,2023-06-16T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.19
253642,Canal Way,2023-06-16T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
253642,Canal Way,2023-06-16T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
253642,Canal Way,2023-06-16T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
253642,Canal Way,2023-06-16T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
253642,Canal Way,2023-06-16T23:30:00.000+00:00,transformer,,Temperature,C,33.1
253642,Canal Way,2023-06-16T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
253642,Canal Way,2023-06-16T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
253642,Canal Way,2023-06-16T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
253642,Canal Way,2023-06-16T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
253642,Canal Way,2023-06-16T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
253642,Canal Way,2023-06-16T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
253642,Canal Way,2023-06-16T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
253642,Canal Way,2023-06-16T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
253642,Canal Way,2023-06-16T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
253642,Canal Way,2023-06-16T23:30:00.000+00:00,busbar,,L3 Active Power,kW,12.12
253642,Canal Way,2023-06-16T23:30:00.000+00:00,busbar,,L2 Active Power,kW,7.58
253642,Canal Way,2023-06-16T23:30:00.000+00:00,busbar,,L1 Active Power,kW,10.64
253642,Canal Way,2023-06-16T23:30:00.000+00:00,busbar,,N Current (RMS),A,33.0
253642,Canal Way,2023-06-16T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
253642,Canal Way,2023-06-16T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
253642,Canal Way,2023-06-16T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
253642,Canal Way,2023-06-16T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
253642,Canal Way,2023-06-16T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
253642,Canal Way,2023-06-16T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
253642,Canal Way,2023-06-16T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.35
253642,Canal Way,2023-06-16T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.21
253642,Canal Way,2023-06-16T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.45
253642,Canal Way,2023-06-16T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
253642,Canal Way,2023-06-16T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
253642,Canal Way,2023-06-16T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.7
253642,Canal Way,2023-06-16T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
253642,Canal Way,2023-06-16T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.31
253642,Canal Way,2023-06-16T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.16
253642,Canal Way,2023-06-16T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.05
253642,Canal Way,2023-06-16T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.07
253642,Canal Way,2023-06-16T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.61
253642,Canal Way,2023-06-16T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.81
253642,Canal Way,2023-06-16T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.1
253642,Canal Way,2023-06-16T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.8
253642,Canal Way,2023-06-16T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
253642,Canal Way,2023-06-16T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.3
253642,Canal Way,2023-06-16T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
253642,Canal Way,2023-06-16T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
253642,Canal Way,2023-06-16T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
253642,Canal Way,2023-06-16T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.53
253642,Canal Way,2023-06-16T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.8
253642,Canal Way,2023-06-16T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.78
253642,Canal Way,2023-06-16T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
253642,Canal Way,2023-06-16T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
253642,Canal Way,2023-06-16T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
253642,Canal Way,2023-06-16T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
253642,Canal Way,2023-06-16T23:20:00.000+00:00,transformer,,Temperature,C,33.2
253642,Canal Way,2023-06-16T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
253642,Canal Way,2023-06-16T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
253642,Canal Way,2023-06-16T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
253642,Canal Way,2023-06-16T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
253642,Canal Way,2023-06-16T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
253642,Canal Way,2023-06-16T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
253642,Canal Way,2023-06-16T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
253642,Canal Way,2023-06-16T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
253642,Canal Way,2023-06-16T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
253642,Canal Way,2023-06-16T23:20:00.000+00:00,busbar,,L3 Active Power,kW,12.95
253642,Canal Way,2023-06-16T23:20:00.000+00:00,busbar,,L2 Active Power,kW,7.62
253642,Canal Way,2023-06-16T23:20:00.000+00:00,busbar,,L1 Active Power,kW,13.04
253642,Canal Way,2023-06-16T23:20:00.000+00:00,busbar,,N Current (RMS),A,36.2
253642,Canal Way,2023-06-16T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
253642,Canal Way,2023-06-16T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
253642,Canal Way,2023-06-16T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
253642,Canal Way,2023-06-16T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
253642,Canal Way,2023-06-16T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
253642,Canal Way,2023-06-16T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
253642,Canal Way,2023-06-16T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.49
253642,Canal Way,2023-06-16T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.14
253642,Canal Way,2023-06-16T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.15
253642,Canal Way,2023-06-16T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
253642,Canal Way,2023-06-16T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
253642,Canal Way,2023-06-16T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.7
253642,Canal Way,2023-06-16T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
253642,Canal Way,2023-06-16T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.45
253642,Canal Way,2023-06-16T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.32
253642,Canal Way,2023-06-16T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.68
253642,Canal Way,2023-06-16T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.36
253642,Canal Way,2023-06-16T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.37
253642,Canal Way,2023-06-16T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.22
253642,Canal Way,2023-06-16T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
253642,Canal Way,2023-06-16T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.1
253642,Canal Way,2023-06-16T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
253642,Canal Way,2023-06-16T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.8
253642,Canal Way,2023-06-16T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
253642,Canal Way,2023-06-16T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
253642,Canal Way,2023-06-16T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
253642,Canal Way,2023-06-16T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.9
253642,Canal Way,2023-06-16T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.36
253642,Canal Way,2023-06-16T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.28
253642,Canal Way,2023-06-16T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
253642,Canal Way,2023-06-16T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
253642,Canal Way,2023-06-16T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
253642,Canal Way,2023-06-16T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
253642,Canal Way,2023-06-16T23:10:00.000+00:00,transformer,,Temperature,C,33.3
253642,Canal Way,2023-06-16T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
253642,Canal Way,2023-06-16T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
253642,Canal Way,2023-06-16T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
253642,Canal Way,2023-06-16T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
253642,Canal Way,2023-06-16T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
253642,Canal Way,2023-06-16T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
253642,Canal Way,2023-06-16T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
253642,Canal Way,2023-06-16T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
253642,Canal Way,2023-06-16T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
253642,Canal Way,2023-06-16T23:10:00.000+00:00,busbar,,L3 Active Power,kW,11.76
253642,Canal Way,2023-06-16T23:10:00.000+00:00,busbar,,L2 Active Power,kW,7.87
253642,Canal Way,2023-06-16T23:10:00.000+00:00,busbar,,L1 Active Power,kW,10.65
253642,Canal Way,2023-06-16T23:10:00.000+00:00,busbar,,N Current (RMS),A,32.1
253642,Canal Way,2023-06-16T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
253642,Canal Way,2023-06-16T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
253642,Canal Way,2023-06-16T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
253642,Canal Way,2023-06-16T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
253642,Canal Way,2023-06-16T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
253642,Canal Way,2023-06-16T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
253642,Canal Way,2023-06-16T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.45
253642,Canal Way,2023-06-16T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.27
253642,Canal Way,2023-06-16T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.35
253642,Canal Way,2023-06-16T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
253642,Canal Way,2023-06-16T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
253642,Canal Way,2023-06-16T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.7
253642,Canal Way,2023-06-16T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
253642,Canal Way,2023-06-16T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.42
253642,Canal Way,2023-06-16T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.3
253642,Canal Way,2023-06-16T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.34
253642,Canal Way,2023-06-16T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.35
253642,Canal Way,2023-06-16T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.18
253642,Canal Way,2023-06-16T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.58
253642,Canal Way,2023-06-16T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
253642,Canal Way,2023-06-16T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.3
253642,Canal Way,2023-06-16T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.4
253642,Canal Way,2023-06-16T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.6
253642,Canal Way,2023-06-16T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
253642,Canal Way,2023-06-16T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
253642,Canal Way,2023-06-16T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
253642,Canal Way,2023-06-16T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.03
253642,Canal Way,2023-06-16T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.87
253642,Canal Way,2023-06-16T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.37
253642,Canal Way,2023-06-16T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
253642,Canal Way,2023-06-16T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
253642,Canal Way,2023-06-16T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
253642,Canal Way,2023-06-16T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
253642,Canal Way,2023-06-16T23:00:00.000+00:00,transformer,,Temperature,C,33.3
253642,Canal Way,2023-06-16T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
253642,Canal Way,2023-06-16T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
253642,Canal Way,2023-06-16T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
253642,Canal Way,2023-06-16T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
253642,Canal Way,2023-06-16T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
253642,Canal Way,2023-06-16T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
253642,Canal Way,2023-06-16T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
253642,Canal Way,2023-06-16T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
253642,Canal Way,2023-06-16T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
253642,Canal Way,2023-06-16T23:00:00.000+00:00,busbar,,L3 Active Power,kW,13.82
253642,Canal Way,2023-06-16T23:00:00.000+00:00,busbar,,L2 Active Power,kW,8.32
253642,Canal Way,2023-06-16T23:00:00.000+00:00,busbar,,L1 Active Power,kW,11.3
253642,Canal Way,2023-06-16T23:00:00.000+00:00,busbar,,N Current (RMS),A,34.6
253642,Canal Way,2023-06-16T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
253642,Canal Way,2023-06-16T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
253642,Canal Way,2023-06-16T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
253642,Canal Way,2023-06-16T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
253642,Canal Way,2023-06-16T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
253642,Canal Way,2023-06-16T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
253642,Canal Way,2023-06-16T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.48
253642,Canal Way,2023-06-16T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.15
253642,Canal Way,2023-06-16T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.3
253642,Canal Way,2023-06-16T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
253642,Canal Way,2023-06-16T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.7
253642,Canal Way,2023-06-16T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
253642,Canal Way,2023-06-16T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
253642,Canal Way,2023-06-16T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.59
253642,Canal Way,2023-06-16T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.4
253642,Canal Way,2023-06-16T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.25
253642,Canal Way,2023-06-16T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.67
253642,Canal Way,2023-06-16T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.53
253642,Canal Way,2023-06-16T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.21
253642,Canal Way,2023-06-16T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
253642,Canal Way,2023-06-16T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.0
253642,Canal Way,2023-06-16T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.7
253642,Canal Way,2023-06-16T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.7
253642,Canal Way,2023-06-16T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
253642,Canal Way,2023-06-16T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
253642,Canal Way,2023-06-16T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
253642,Canal Way,2023-06-16T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.49
253642,Canal Way,2023-06-16T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.79
253642,Canal Way,2023-06-16T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.52
253642,Canal Way,2023-06-16T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
253642,Canal Way,2023-06-16T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
253642,Canal Way,2023-06-16T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
253642,Canal Way,2023-06-16T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
253642,Canal Way,2023-06-16T22:50:00.000+00:00,transformer,,Temperature,C,33.4
253642,Canal Way,2023-06-16T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
253642,Canal Way,2023-06-16T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
253642,Canal Way,2023-06-16T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
253642,Canal Way,2023-06-16T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
253642,Canal Way,2023-06-16T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
253642,Canal Way,2023-06-16T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
253642,Canal Way,2023-06-16T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
253642,Canal Way,2023-06-16T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
253642,Canal Way,2023-06-16T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
253642,Canal Way,2023-06-16T22:50:00.000+00:00,busbar,,L3 Active Power,kW,13.64
253642,Canal Way,2023-06-16T22:50:00.000+00:00,busbar,,L2 Active Power,kW,7.48
253642,Canal Way,2023-06-16T22:50:00.000+00:00,busbar,,L1 Active Power,kW,12.03
253642,Canal Way,2023-06-16T22:50:00.000+00:00,busbar,,N Current (RMS),A,35.1
253642,Canal Way,2023-06-16T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
253642,Canal Way,2023-06-16T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
253642,Canal Way,2023-06-16T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
253642,Canal Way,2023-06-16T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
253642,Canal Way,2023-06-16T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
253642,Canal Way,2023-06-16T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
253642,Canal Way,2023-06-16T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.51
253642,Canal Way,2023-06-16T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.25
253642,Canal Way,2023-06-16T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.42
253642,Canal Way,2023-06-16T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
253642,Canal Way,2023-06-16T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
253642,Canal Way,2023-06-16T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.0
253642,Canal Way,2023-06-16T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
253642,Canal Way,2023-06-16T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.13
253642,Canal Way,2023-06-16T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.45
253642,Canal Way,2023-06-16T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.11
253642,Canal Way,2023-06-16T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.67
253642,Canal Way,2023-06-16T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.46
253642,Canal Way,2023-06-16T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.79
253642,Canal Way,2023-06-16T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
253642,Canal Way,2023-06-16T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.3
253642,Canal Way,2023-06-16T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
253642,Canal Way,2023-06-16T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.9
