Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253642,Canal Way,2023-06-16T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
253642,Canal Way,2023-06-16T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
253642,Canal Way,2023-06-16T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
253642,Canal Way,2023-06-16T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.17
253642,Canal Way,2023-06-16T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.93
253642,Canal Way,2023-06-16T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.67
253642,Canal Way,2023-06-16T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
253642,Canal Way,2023-06-16T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
253642,Canal Way,2023-06-16T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
253642,Canal Way,2023-06-16T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
253642,Canal Way,2023-06-16T22:40:00.000+00:00,transformer,,Temperature,C,33.4
253642,Canal Way,2023-06-16T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
253642,Canal Way,2023-06-16T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
253642,Canal Way,2023-06-16T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
253642,Canal Way,2023-06-16T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
253642,Canal Way,2023-06-16T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
253642,Canal Way,2023-06-16T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
253642,Canal Way,2023-06-16T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
253642,Canal Way,2023-06-16T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
253642,Canal Way,2023-06-16T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
253642,Canal Way,2023-06-16T22:40:00.000+00:00,busbar,,L3 Active Power,kW,14.36
253642,Canal Way,2023-06-16T22:40:00.000+00:00,busbar,,L2 Active Power,kW,7.64
253642,Canal Way,2023-06-16T22:40:00.000+00:00,busbar,,L1 Active Power,kW,12.88
253642,Canal Way,2023-06-16T22:40:00.000+00:00,busbar,,N Current (RMS),A,36.5
253642,Canal Way,2023-06-16T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
253642,Canal Way,2023-06-16T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
253642,Canal Way,2023-06-16T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
253642,Canal Way,2023-06-16T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
253642,Canal Way,2023-06-16T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
253642,Canal Way,2023-06-16T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
253642,Canal Way,2023-06-16T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.51
253642,Canal Way,2023-06-16T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.59
253642,Canal Way,2023-06-16T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.38
253642,Canal Way,2023-06-16T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
253642,Canal Way,2023-06-16T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
253642,Canal Way,2023-06-16T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
253642,Canal Way,2023-06-16T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
253642,Canal Way,2023-06-16T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.18
253642,Canal Way,2023-06-16T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.48
253642,Canal Way,2023-06-16T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.34
253642,Canal Way,2023-06-16T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.75
253642,Canal Way,2023-06-16T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.09
253642,Canal Way,2023-06-16T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.6
253642,Canal Way,2023-06-16T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
253642,Canal Way,2023-06-16T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.8
253642,Canal Way,2023-06-16T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.9
253642,Canal Way,2023-06-16T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.5
253642,Canal Way,2023-06-16T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
253642,Canal Way,2023-06-16T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
253642,Canal Way,2023-06-16T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
253642,Canal Way,2023-06-16T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.84
253642,Canal Way,2023-06-16T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.03
253642,Canal Way,2023-06-16T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.63
253642,Canal Way,2023-06-16T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
253642,Canal Way,2023-06-16T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
253642,Canal Way,2023-06-16T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
253642,Canal Way,2023-06-16T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
253642,Canal Way,2023-06-16T22:30:00.000+00:00,transformer,,Temperature,C,33.5
253642,Canal Way,2023-06-16T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
253642,Canal Way,2023-06-16T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
253642,Canal Way,2023-06-16T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
253642,Canal Way,2023-06-16T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
253642,Canal Way,2023-06-16T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
253642,Canal Way,2023-06-16T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
253642,Canal Way,2023-06-16T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
253642,Canal Way,2023-06-16T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
253642,Canal Way,2023-06-16T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
253642,Canal Way,2023-06-16T22:30:00.000+00:00,busbar,,L3 Active Power,kW,13.1
253642,Canal Way,2023-06-16T22:30:00.000+00:00,busbar,,L2 Active Power,kW,8.71
253642,Canal Way,2023-06-16T22:30:00.000+00:00,busbar,,L1 Active Power,kW,13.61
253642,Canal Way,2023-06-16T22:30:00.000+00:00,busbar,,N Current (RMS),A,35.4
253642,Canal Way,2023-06-16T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
253642,Canal Way,2023-06-16T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
253642,Canal Way,2023-06-16T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
253642,Canal Way,2023-06-16T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
253642,Canal Way,2023-06-16T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
253642,Canal Way,2023-06-16T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
253642,Canal Way,2023-06-16T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.23
253642,Canal Way,2023-06-16T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.38
253642,Canal Way,2023-06-16T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.4
253642,Canal Way,2023-06-16T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
253642,Canal Way,2023-06-16T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.5
253642,Canal Way,2023-06-16T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.3
253642,Canal Way,2023-06-16T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
253642,Canal Way,2023-06-16T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.25
253642,Canal Way,2023-06-16T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.56
253642,Canal Way,2023-06-16T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.49
253642,Canal Way,2023-06-16T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.25
253642,Canal Way,2023-06-16T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.94
253642,Canal Way,2023-06-16T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.23
253642,Canal Way,2023-06-16T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
253642,Canal Way,2023-06-16T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.6
253642,Canal Way,2023-06-16T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.9
253642,Canal Way,2023-06-16T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.0
253642,Canal Way,2023-06-16T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
253642,Canal Way,2023-06-16T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
253642,Canal Way,2023-06-16T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
253642,Canal Way,2023-06-16T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.96
253642,Canal Way,2023-06-16T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.97
253642,Canal Way,2023-06-16T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.36
253642,Canal Way,2023-06-16T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
253642,Canal Way,2023-06-16T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
253642,Canal Way,2023-06-16T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
253642,Canal Way,2023-06-16T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
253642,Canal Way,2023-06-16T22:20:00.000+00:00,transformer,,Temperature,C,33.6
253642,Canal Way,2023-06-16T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
253642,Canal Way,2023-06-16T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
253642,Canal Way,2023-06-16T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
253642,Canal Way,2023-06-16T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
253642,Canal Way,2023-06-16T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
253642,Canal Way,2023-06-16T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
253642,Canal Way,2023-06-16T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
253642,Canal Way,2023-06-16T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
253642,Canal Way,2023-06-16T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
253642,Canal Way,2023-06-16T22:20:00.000+00:00,busbar,,L3 Active Power,kW,13.44
253642,Canal Way,2023-06-16T22:20:00.000+00:00,busbar,,L2 Active Power,kW,9.29
253642,Canal Way,2023-06-16T22:20:00.000+00:00,busbar,,L1 Active Power,kW,13.0
253642,Canal Way,2023-06-16T22:20:00.000+00:00,busbar,,N Current (RMS),A,35.3
253642,Canal Way,2023-06-16T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
253642,Canal Way,2023-06-16T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
253642,Canal Way,2023-06-16T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
253642,Canal Way,2023-06-16T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
253642,Canal Way,2023-06-16T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
253642,Canal Way,2023-06-16T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
253642,Canal Way,2023-06-16T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.3
253642,Canal Way,2023-06-16T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.31
253642,Canal Way,2023-06-16T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.38
253642,Canal Way,2023-06-16T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
253642,Canal Way,2023-06-16T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
253642,Canal Way,2023-06-16T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.5
253642,Canal Way,2023-06-16T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
253642,Canal Way,2023-06-16T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.56
253642,Canal Way,2023-06-16T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.54
253642,Canal Way,2023-06-16T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.67
253642,Canal Way,2023-06-16T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.74
253642,Canal Way,2023-06-16T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.72
253642,Canal Way,2023-06-16T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.18
253642,Canal Way,2023-06-16T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
253642,Canal Way,2023-06-16T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.5
253642,Canal Way,2023-06-16T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.6
253642,Canal Way,2023-06-16T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.8
253642,Canal Way,2023-06-16T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
253642,Canal Way,2023-06-16T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.39
253642,Canal Way,2023-06-16T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
253642,Canal Way,2023-06-16T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.9
253642,Canal Way,2023-06-16T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.77
253642,Canal Way,2023-06-16T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.58
253642,Canal Way,2023-06-16T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
253642,Canal Way,2023-06-16T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
253642,Canal Way,2023-06-16T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
253642,Canal Way,2023-06-16T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
253642,Canal Way,2023-06-16T22:10:00.000+00:00,transformer,,Temperature,C,33.6
253642,Canal Way,2023-06-16T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
253642,Canal Way,2023-06-16T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
253642,Canal Way,2023-06-16T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
253642,Canal Way,2023-06-16T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
253642,Canal Way,2023-06-16T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
253642,Canal Way,2023-06-16T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
253642,Canal Way,2023-06-16T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
253642,Canal Way,2023-06-16T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
253642,Canal Way,2023-06-16T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
253642,Canal Way,2023-06-16T22:10:00.000+00:00,busbar,,L3 Active Power,kW,11.95
253642,Canal Way,2023-06-16T22:10:00.000+00:00,busbar,,L2 Active Power,kW,8.8
253642,Canal Way,2023-06-16T22:10:00.000+00:00,busbar,,L1 Active Power,kW,15.14
253642,Canal Way,2023-06-16T22:10:00.000+00:00,busbar,,N Current (RMS),A,37.1
253642,Canal Way,2023-06-16T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
253642,Canal Way,2023-06-16T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
253642,Canal Way,2023-06-16T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
253642,Canal Way,2023-06-16T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
253642,Canal Way,2023-06-16T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
253642,Canal Way,2023-06-16T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
253642,Canal Way,2023-06-16T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.33
253642,Canal Way,2023-06-16T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.44
253642,Canal Way,2023-06-16T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.4
253642,Canal Way,2023-06-16T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
253642,Canal Way,2023-06-16T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
253642,Canal Way,2023-06-16T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.7
253642,Canal Way,2023-06-16T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
253642,Canal Way,2023-06-16T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.56
253642,Canal Way,2023-06-16T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.39
253642,Canal Way,2023-06-16T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.6
253642,Canal Way,2023-06-16T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.73
253642,Canal Way,2023-06-16T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.67
253642,Canal Way,2023-06-16T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.5
253642,Canal Way,2023-06-16T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.7
253642,Canal Way,2023-06-16T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.1
253642,Canal Way,2023-06-16T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
253642,Canal Way,2023-06-16T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.6
253642,Canal Way,2023-06-16T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
253642,Canal Way,2023-06-16T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.5
253642,Canal Way,2023-06-16T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
253642,Canal Way,2023-06-16T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.01
253642,Canal Way,2023-06-16T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.12
253642,Canal Way,2023-06-16T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.28
253642,Canal Way,2023-06-16T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
253642,Canal Way,2023-06-16T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
253642,Canal Way,2023-06-16T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
253642,Canal Way,2023-06-16T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
253642,Canal Way,2023-06-16T22:00:00.000+00:00,transformer,,Temperature,C,33.6
253642,Canal Way,2023-06-16T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
253642,Canal Way,2023-06-16T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
253642,Canal Way,2023-06-16T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
253642,Canal Way,2023-06-16T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
253642,Canal Way,2023-06-16T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
253642,Canal Way,2023-06-16T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
253642,Canal Way,2023-06-16T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
253642,Canal Way,2023-06-16T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
253642,Canal Way,2023-06-16T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
253642,Canal Way,2023-06-16T22:00:00.000+00:00,busbar,,L3 Active Power,kW,13.07
253642,Canal Way,2023-06-16T22:00:00.000+00:00,busbar,,L2 Active Power,kW,9.23
253642,Canal Way,2023-06-16T22:00:00.000+00:00,busbar,,L1 Active Power,kW,14.18
253642,Canal Way,2023-06-16T22:00:00.000+00:00,busbar,,N Current (RMS),A,36.6
253642,Canal Way,2023-06-16T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
253642,Canal Way,2023-06-16T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
253642,Canal Way,2023-06-16T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
253642,Canal Way,2023-06-16T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
253642,Canal Way,2023-06-16T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
253642,Canal Way,2023-06-16T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
253642,Canal Way,2023-06-16T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.65
253642,Canal Way,2023-06-16T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.35
253642,Canal Way,2023-06-16T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.42
253642,Canal Way,2023-06-16T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
253642,Canal Way,2023-06-16T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.3
253642,Canal Way,2023-06-16T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.5
253642,Canal Way,2023-06-16T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
253642,Canal Way,2023-06-16T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.58
253642,Canal Way,2023-06-16T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.25
253642,Canal Way,2023-06-16T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.31
253642,Canal Way,2023-06-16T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.65
253642,Canal Way,2023-06-16T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.23
253642,Canal Way,2023-06-16T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.84
253642,Canal Way,2023-06-16T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
253642,Canal Way,2023-06-16T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.6
253642,Canal Way,2023-06-16T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.7
253642,Canal Way,2023-06-16T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.4
253642,Canal Way,2023-06-16T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
253642,Canal Way,2023-06-16T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.39
253642,Canal Way,2023-06-16T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
253642,Canal Way,2023-06-16T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.58
253642,Canal Way,2023-06-16T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.76
253642,Canal Way,2023-06-16T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.01
253642,Canal Way,2023-06-16T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
253642,Canal Way,2023-06-16T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
253642,Canal Way,2023-06-16T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
253642,Canal Way,2023-06-16T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
253642,Canal Way,2023-06-16T21:50:00.000+00:00,transformer,,Temperature,C,33.7
253642,Canal Way,2023-06-16T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
253642,Canal Way,2023-06-16T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
253642,Canal Way,2023-06-16T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
253642,Canal Way,2023-06-16T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
253642,Canal Way,2023-06-16T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
253642,Canal Way,2023-06-16T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
253642,Canal Way,2023-06-16T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
253642,Canal Way,2023-06-16T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
253642,Canal Way,2023-06-16T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
253642,Canal Way,2023-06-16T21:50:00.000+00:00,busbar,,L3 Active Power,kW,13.88
253642,Canal Way,2023-06-16T21:50:00.000+00:00,busbar,,L2 Active Power,kW,11.34
253642,Canal Way,2023-06-16T21:50:00.000+00:00,busbar,,L1 Active Power,kW,14.27
253642,Canal Way,2023-06-16T21:50:00.000+00:00,busbar,,N Current (RMS),A,33.9
253642,Canal Way,2023-06-16T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
253642,Canal Way,2023-06-16T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
253642,Canal Way,2023-06-16T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
253642,Canal Way,2023-06-16T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
253642,Canal Way,2023-06-16T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
253642,Canal Way,2023-06-16T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
253642,Canal Way,2023-06-16T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.81
253642,Canal Way,2023-06-16T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.41
253642,Canal Way,2023-06-16T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.23
253642,Canal Way,2023-06-16T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
253642,Canal Way,2023-06-16T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.1
253642,Canal Way,2023-06-16T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.3
253642,Canal Way,2023-06-16T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
253642,Canal Way,2023-06-16T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.53
253642,Canal Way,2023-06-16T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.45
253642,Canal Way,2023-06-16T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.53
253642,Canal Way,2023-06-16T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.02
253642,Canal Way,2023-06-16T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.51
253642,Canal Way,2023-06-16T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.49
253642,Canal Way,2023-06-16T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
253642,Canal Way,2023-06-16T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.0
253642,Canal Way,2023-06-16T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.5
253642,Canal Way,2023-06-16T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.3
253642,Canal Way,2023-06-16T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
253642,Canal Way,2023-06-16T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
253642,Canal Way,2023-06-16T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
253642,Canal Way,2023-06-16T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.19
253642,Canal Way,2023-06-16T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.7
253642,Canal Way,2023-06-16T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.9
253642,Canal Way,2023-06-16T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
253642,Canal Way,2023-06-16T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
253642,Canal Way,2023-06-16T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
253642,Canal Way,2023-06-16T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
253642,Canal Way,2023-06-16T21:40:00.000+00:00,transformer,,Temperature,C,33.8
253642,Canal Way,2023-06-16T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
253642,Canal Way,2023-06-16T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
253642,Canal Way,2023-06-16T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
253642,Canal Way,2023-06-16T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
253642,Canal Way,2023-06-16T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
253642,Canal Way,2023-06-16T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
253642,Canal Way,2023-06-16T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
253642,Canal Way,2023-06-16T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
253642,Canal Way,2023-06-16T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
253642,Canal Way,2023-06-16T21:40:00.000+00:00,busbar,,L3 Active Power,kW,15.02
253642,Canal Way,2023-06-16T21:40:00.000+00:00,busbar,,L2 Active Power,kW,11.62
253642,Canal Way,2023-06-16T21:40:00.000+00:00,busbar,,L1 Active Power,kW,13.61
253642,Canal Way,2023-06-16T21:40:00.000+00:00,busbar,,N Current (RMS),A,37.0
253642,Canal Way,2023-06-16T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
253642,Canal Way,2023-06-16T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
253642,Canal Way,2023-06-16T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
253642,Canal Way,2023-06-16T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
253642,Canal Way,2023-06-16T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
253642,Canal Way,2023-06-16T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
253642,Canal Way,2023-06-16T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.95
253642,Canal Way,2023-06-16T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.32
253642,Canal Way,2023-06-16T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.0
253642,Canal Way,2023-06-16T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
253642,Canal Way,2023-06-16T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
253642,Canal Way,2023-06-16T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.5
253642,Canal Way,2023-06-16T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
253642,Canal Way,2023-06-16T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.32
253642,Canal Way,2023-06-16T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.55
253642,Canal Way,2023-06-16T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.71
253642,Canal Way,2023-06-16T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.39
253642,Canal Way,2023-06-16T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.56
253642,Canal Way,2023-06-16T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.9
253642,Canal Way,2023-06-16T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.2
253642,Canal Way,2023-06-16T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.3
253642,Canal Way,2023-06-16T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.5
253642,Canal Way,2023-06-16T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.1
253642,Canal Way,2023-06-16T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
253642,Canal Way,2023-06-16T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
253642,Canal Way,2023-06-16T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
253642,Canal Way,2023-06-16T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.17
253642,Canal Way,2023-06-16T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.1
253642,Canal Way,2023-06-16T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.74
253642,Canal Way,2023-06-16T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
253642,Canal Way,2023-06-16T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
253642,Canal Way,2023-06-16T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.3
253642,Canal Way,2023-06-16T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
253642,Canal Way,2023-06-16T21:30:00.000+00:00,transformer,,Temperature,C,33.8
253642,Canal Way,2023-06-16T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
253642,Canal Way,2023-06-16T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
253642,Canal Way,2023-06-16T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
253642,Canal Way,2023-06-16T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
253642,Canal Way,2023-06-16T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
253642,Canal Way,2023-06-16T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
253642,Canal Way,2023-06-16T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
253642,Canal Way,2023-06-16T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
253642,Canal Way,2023-06-16T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
253642,Canal Way,2023-06-16T21:30:00.000+00:00,busbar,,L3 Active Power,kW,16.51
253642,Canal Way,2023-06-16T21:30:00.000+00:00,busbar,,L2 Active Power,kW,13.99
253642,Canal Way,2023-06-16T21:30:00.000+00:00,busbar,,L1 Active Power,kW,14.64
253642,Canal Way,2023-06-16T21:30:00.000+00:00,busbar,,N Current (RMS),A,40.2
253642,Canal Way,2023-06-16T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
253642,Canal Way,2023-06-16T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
253642,Canal Way,2023-06-16T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
253642,Canal Way,2023-06-16T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
253642,Canal Way,2023-06-16T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.2
253642,Canal Way,2023-06-16T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
253642,Canal Way,2023-06-16T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.94
253642,Canal Way,2023-06-16T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.25
253642,Canal Way,2023-06-16T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.29
253642,Canal Way,2023-06-16T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
253642,Canal Way,2023-06-16T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
253642,Canal Way,2023-06-16T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
253642,Canal Way,2023-06-16T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.5
253642,Canal Way,2023-06-16T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.45
253642,Canal Way,2023-06-16T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.57
253642,Canal Way,2023-06-16T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.69
253642,Canal Way,2023-06-16T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.84
253642,Canal Way,2023-06-16T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.62
253642,Canal Way,2023-06-16T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.23
253642,Canal Way,2023-06-16T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.8
253642,Canal Way,2023-06-16T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.8
253642,Canal Way,2023-06-16T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.6
253642,Canal Way,2023-06-16T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.2
253642,Canal Way,2023-06-16T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
253642,Canal Way,2023-06-16T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
253642,Canal Way,2023-06-16T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
253642,Canal Way,2023-06-16T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.29
253642,Canal Way,2023-06-16T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.97
253642,Canal Way,2023-06-16T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.77
253642,Canal Way,2023-06-16T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
253642,Canal Way,2023-06-16T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
253642,Canal Way,2023-06-16T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.9
253642,Canal Way,2023-06-16T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
253642,Canal Way,2023-06-16T21:20:00.000+00:00,transformer,,Temperature,C,33.8
253642,Canal Way,2023-06-16T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
253642,Canal Way,2023-06-16T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
253642,Canal Way,2023-06-16T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
253642,Canal Way,2023-06-16T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
253642,Canal Way,2023-06-16T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
253642,Canal Way,2023-06-16T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
253642,Canal Way,2023-06-16T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
253642,Canal Way,2023-06-16T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
253642,Canal Way,2023-06-16T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
253642,Canal Way,2023-06-16T21:20:00.000+00:00,busbar,,L3 Active Power,kW,16.07
253642,Canal Way,2023-06-16T21:20:00.000+00:00,busbar,,L2 Active Power,kW,22.83
253642,Canal Way,2023-06-16T21:20:00.000+00:00,busbar,,L1 Active Power,kW,18.29
253642,Canal Way,2023-06-16T21:20:00.000+00:00,busbar,,N Current (RMS),A,45.5
253642,Canal Way,2023-06-16T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
253642,Canal Way,2023-06-16T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
253642,Canal Way,2023-06-16T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
253642,Canal Way,2023-06-16T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
253642,Canal Way,2023-06-16T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
253642,Canal Way,2023-06-16T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
253642,Canal Way,2023-06-16T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.06
253642,Canal Way,2023-06-16T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.11
253642,Canal Way,2023-06-16T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.06
253642,Canal Way,2023-06-16T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
253642,Canal Way,2023-06-16T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.1
253642,Canal Way,2023-06-16T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
253642,Canal Way,2023-06-16T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
253642,Canal Way,2023-06-16T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.41
253642,Canal Way,2023-06-16T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.62
253642,Canal Way,2023-06-16T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.58
253642,Canal Way,2023-06-16T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.01
253642,Canal Way,2023-06-16T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.89
253642,Canal Way,2023-06-16T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.16
253642,Canal Way,2023-06-16T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.2
253642,Canal Way,2023-06-16T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.8
253642,Canal Way,2023-06-16T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.5
253642,Canal Way,2023-06-16T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.1
253642,Canal Way,2023-06-16T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
253642,Canal Way,2023-06-16T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
253642,Canal Way,2023-06-16T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
253642,Canal Way,2023-06-16T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.19
253642,Canal Way,2023-06-16T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.06
253642,Canal Way,2023-06-16T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.32
253642,Canal Way,2023-06-16T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
253642,Canal Way,2023-06-16T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
253642,Canal Way,2023-06-16T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.9
253642,Canal Way,2023-06-16T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
253642,Canal Way,2023-06-16T21:10:00.000+00:00,transformer,,Temperature,C,33.9
253642,Canal Way,2023-06-16T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
253642,Canal Way,2023-06-16T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
253642,Canal Way,2023-06-16T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
253642,Canal Way,2023-06-16T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
253642,Canal Way,2023-06-16T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
253642,Canal Way,2023-06-16T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
253642,Canal Way,2023-06-16T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
253642,Canal Way,2023-06-16T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
253642,Canal Way,2023-06-16T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
253642,Canal Way,2023-06-16T21:10:00.000+00:00,busbar,,L3 Active Power,kW,15.26
253642,Canal Way,2023-06-16T21:10:00.000+00:00,busbar,,L2 Active Power,kW,15.08
253642,Canal Way,2023-06-16T21:10:00.000+00:00,busbar,,L1 Active Power,kW,17.54
253642,Canal Way,2023-06-16T21:10:00.000+00:00,busbar,,N Current (RMS),A,38.9
253642,Canal Way,2023-06-16T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
253642,Canal Way,2023-06-16T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
253642,Canal Way,2023-06-16T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
253642,Canal Way,2023-06-16T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
253642,Canal Way,2023-06-16T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
253642,Canal Way,2023-06-16T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
253642,Canal Way,2023-06-16T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.74
253642,Canal Way,2023-06-16T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.58
253642,Canal Way,2023-06-16T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.09
253642,Canal Way,2023-06-16T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
253642,Canal Way,2023-06-16T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
253642,Canal Way,2023-06-16T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
253642,Canal Way,2023-06-16T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
253642,Canal Way,2023-06-16T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.32
253642,Canal Way,2023-06-16T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.65
253642,Canal Way,2023-06-16T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.67
253642,Canal Way,2023-06-16T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.12
253642,Canal Way,2023-06-16T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.88
253642,Canal Way,2023-06-16T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.19
253642,Canal Way,2023-06-16T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,33.1
253642,Canal Way,2023-06-16T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.3
253642,Canal Way,2023-06-16T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.5
253642,Canal Way,2023-06-16T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.6
253642,Canal Way,2023-06-16T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
253642,Canal Way,2023-06-16T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
253642,Canal Way,2023-06-16T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
253642,Canal Way,2023-06-16T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.18
253642,Canal Way,2023-06-16T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.83
253642,Canal Way,2023-06-16T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.54
253642,Canal Way,2023-06-16T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
253642,Canal Way,2023-06-16T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
253642,Canal Way,2023-06-16T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
253642,Canal Way,2023-06-16T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
253642,Canal Way,2023-06-16T21:00:00.000+00:00,transformer,,Temperature,C,33.9
253642,Canal Way,2023-06-16T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
253642,Canal Way,2023-06-16T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
253642,Canal Way,2023-06-16T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
253642,Canal Way,2023-06-16T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
253642,Canal Way,2023-06-16T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
253642,Canal Way,2023-06-16T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
253642,Canal Way,2023-06-16T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
253642,Canal Way,2023-06-16T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
253642,Canal Way,2023-06-16T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
253642,Canal Way,2023-06-16T21:00:00.000+00:00,busbar,,L3 Active Power,kW,15.04
253642,Canal Way,2023-06-16T21:00:00.000+00:00,busbar,,L2 Active Power,kW,10.29
253642,Canal Way,2023-06-16T21:00:00.000+00:00,busbar,,L1 Active Power,kW,17.82
253642,Canal Way,2023-06-16T21:00:00.000+00:00,busbar,,N Current (RMS),A,44.0
253642,Canal Way,2023-06-16T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
253642,Canal Way,2023-06-16T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
253642,Canal Way,2023-06-16T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
253642,Canal Way,2023-06-16T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
253642,Canal Way,2023-06-16T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
253642,Canal Way,2023-06-16T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
253642,Canal Way,2023-06-16T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.83
253642,Canal Way,2023-06-16T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.88
253642,Canal Way,2023-06-16T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.13
253642,Canal Way,2023-06-16T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
253642,Canal Way,2023-06-16T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.3
253642,Canal Way,2023-06-16T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
253642,Canal Way,2023-06-16T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
253642,Canal Way,2023-06-16T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.32
253642,Canal Way,2023-06-16T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.49
253642,Canal Way,2023-06-16T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.13
253642,Canal Way,2023-06-16T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.44
253642,Canal Way,2023-06-16T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.8
253642,Canal Way,2023-06-16T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.65
253642,Canal Way,2023-06-16T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.9
253642,Canal Way,2023-06-16T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.4
253642,Canal Way,2023-06-16T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.5
253642,Canal Way,2023-06-16T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.6
253642,Canal Way,2023-06-16T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
253642,Canal Way,2023-06-16T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
253642,Canal Way,2023-06-16T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
253642,Canal Way,2023-06-16T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.99
253642,Canal Way,2023-06-16T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.8
253642,Canal Way,2023-06-16T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.18
253642,Canal Way,2023-06-16T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
253642,Canal Way,2023-06-16T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
253642,Canal Way,2023-06-16T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.6
253642,Canal Way,2023-06-16T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
253642,Canal Way,2023-06-16T20:50:00.000+00:00,transformer,,Temperature,C,34.0
253642,Canal Way,2023-06-16T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
253642,Canal Way,2023-06-16T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
253642,Canal Way,2023-06-16T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
253642,Canal Way,2023-06-16T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
253642,Canal Way,2023-06-16T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
253642,Canal Way,2023-06-16T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
253642,Canal Way,2023-06-16T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
253642,Canal Way,2023-06-16T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
253642,Canal Way,2023-06-16T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
253642,Canal Way,2023-06-16T20:50:00.000+00:00,busbar,,L3 Active Power,kW,17.26
253642,Canal Way,2023-06-16T20:50:00.000+00:00,busbar,,L2 Active Power,kW,14.48
253642,Canal Way,2023-06-16T20:50:00.000+00:00,busbar,,L1 Active Power,kW,17.96
253642,Canal Way,2023-06-16T20:50:00.000+00:00,busbar,,N Current (RMS),A,40.1
253642,Canal Way,2023-06-16T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
253642,Canal Way,2023-06-16T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
253642,Canal Way,2023-06-16T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
253642,Canal Way,2023-06-16T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
253642,Canal Way,2023-06-16T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.05
253642,Canal Way,2023-06-16T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
253642,Canal Way,2023-06-16T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.48
253642,Canal Way,2023-06-16T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.64
253642,Canal Way,2023-06-16T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.19
253642,Canal Way,2023-06-16T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
253642,Canal Way,2023-06-16T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
253642,Canal Way,2023-06-16T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
253642,Canal Way,2023-06-16T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
253642,Canal Way,2023-06-16T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.05
253642,Canal Way,2023-06-16T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.41
253642,Canal Way,2023-06-16T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.06
253642,Canal Way,2023-06-16T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.88
253642,Canal Way,2023-06-16T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.56
253642,Canal Way,2023-06-16T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.99
253642,Canal Way,2023-06-16T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.0
253642,Canal Way,2023-06-16T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.9
253642,Canal Way,2023-06-16T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.4
253642,Canal Way,2023-06-16T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.8
253642,Canal Way,2023-06-16T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
253642,Canal Way,2023-06-16T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
253642,Canal Way,2023-06-16T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
253642,Canal Way,2023-06-16T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.54
253642,Canal Way,2023-06-16T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.95
253642,Canal Way,2023-06-16T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.31
253642,Canal Way,2023-06-16T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
253642,Canal Way,2023-06-16T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
253642,Canal Way,2023-06-16T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.1
