Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253642,Canal Way,2023-06-16T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
253642,Canal Way,2023-06-16T20:40:00.000+00:00,transformer,,Temperature,C,34.0
253642,Canal Way,2023-06-16T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
253642,Canal Way,2023-06-16T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
253642,Canal Way,2023-06-16T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
253642,Canal Way,2023-06-16T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
253642,Canal Way,2023-06-16T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
253642,Canal Way,2023-06-16T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
253642,Canal Way,2023-06-16T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
253642,Canal Way,2023-06-16T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
253642,Canal Way,2023-06-16T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
253642,Canal Way,2023-06-16T20:40:00.000+00:00,busbar,,L3 Active Power,kW,16.9
253642,Canal Way,2023-06-16T20:40:00.000+00:00,busbar,,L2 Active Power,kW,14.15
253642,Canal Way,2023-06-16T20:40:00.000+00:00,busbar,,L1 Active Power,kW,16.49
253642,Canal Way,2023-06-16T20:40:00.000+00:00,busbar,,N Current (RMS),A,39.6
253642,Canal Way,2023-06-16T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
253642,Canal Way,2023-06-16T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
253642,Canal Way,2023-06-16T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
253642,Canal Way,2023-06-16T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
253642,Canal Way,2023-06-16T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.05
253642,Canal Way,2023-06-16T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
253642,Canal Way,2023-06-16T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.16
253642,Canal Way,2023-06-16T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.64
253642,Canal Way,2023-06-16T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.2
253642,Canal Way,2023-06-16T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
253642,Canal Way,2023-06-16T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
253642,Canal Way,2023-06-16T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
253642,Canal Way,2023-06-16T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
253642,Canal Way,2023-06-16T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.85
253642,Canal Way,2023-06-16T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.27
253642,Canal Way,2023-06-16T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.08
253642,Canal Way,2023-06-16T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.97
253642,Canal Way,2023-06-16T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.78
253642,Canal Way,2023-06-16T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.65
253642,Canal Way,2023-06-16T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.9
253642,Canal Way,2023-06-16T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.9
253642,Canal Way,2023-06-16T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.6
253642,Canal Way,2023-06-16T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.4
253642,Canal Way,2023-06-16T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
253642,Canal Way,2023-06-16T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
253642,Canal Way,2023-06-16T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
253642,Canal Way,2023-06-16T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.5
253642,Canal Way,2023-06-16T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.26
253642,Canal Way,2023-06-16T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.02
253642,Canal Way,2023-06-16T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
253642,Canal Way,2023-06-16T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
253642,Canal Way,2023-06-16T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
253642,Canal Way,2023-06-16T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
253642,Canal Way,2023-06-16T20:30:00.000+00:00,transformer,,Temperature,C,34.0
253642,Canal Way,2023-06-16T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
253642,Canal Way,2023-06-16T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
253642,Canal Way,2023-06-16T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
253642,Canal Way,2023-06-16T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
253642,Canal Way,2023-06-16T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
253642,Canal Way,2023-06-16T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
253642,Canal Way,2023-06-16T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
253642,Canal Way,2023-06-16T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
253642,Canal Way,2023-06-16T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
253642,Canal Way,2023-06-16T20:30:00.000+00:00,busbar,,L3 Active Power,kW,16.64
253642,Canal Way,2023-06-16T20:30:00.000+00:00,busbar,,L2 Active Power,kW,12.67
253642,Canal Way,2023-06-16T20:30:00.000+00:00,busbar,,L1 Active Power,kW,17.87
253642,Canal Way,2023-06-16T20:30:00.000+00:00,busbar,,N Current (RMS),A,42.9
253642,Canal Way,2023-06-16T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
253642,Canal Way,2023-06-16T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
253642,Canal Way,2023-06-16T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
253642,Canal Way,2023-06-16T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
253642,Canal Way,2023-06-16T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
253642,Canal Way,2023-06-16T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
253642,Canal Way,2023-06-16T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.47
253642,Canal Way,2023-06-16T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.61
253642,Canal Way,2023-06-16T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.42
253642,Canal Way,2023-06-16T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
253642,Canal Way,2023-06-16T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
253642,Canal Way,2023-06-16T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
253642,Canal Way,2023-06-16T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
253642,Canal Way,2023-06-16T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.89
253642,Canal Way,2023-06-16T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.44
253642,Canal Way,2023-06-16T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.62
253642,Canal Way,2023-06-16T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.5
253642,Canal Way,2023-06-16T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.67
253642,Canal Way,2023-06-16T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.5
253642,Canal Way,2023-06-16T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.6
253642,Canal Way,2023-06-16T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.4
253642,Canal Way,2023-06-16T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.6
253642,Canal Way,2023-06-16T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.0
253642,Canal Way,2023-06-16T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
253642,Canal Way,2023-06-16T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
253642,Canal Way,2023-06-16T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
253642,Canal Way,2023-06-16T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.94
253642,Canal Way,2023-06-16T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.84
253642,Canal Way,2023-06-16T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.52
253642,Canal Way,2023-06-16T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
253642,Canal Way,2023-06-16T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
253642,Canal Way,2023-06-16T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.0
253642,Canal Way,2023-06-16T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.1
253642,Canal Way,2023-06-16T20:20:00.000+00:00,transformer,,Temperature,C,34.0
253642,Canal Way,2023-06-16T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
253642,Canal Way,2023-06-16T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
253642,Canal Way,2023-06-16T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
253642,Canal Way,2023-06-16T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
253642,Canal Way,2023-06-16T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
253642,Canal Way,2023-06-16T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
253642,Canal Way,2023-06-16T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
253642,Canal Way,2023-06-16T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
253642,Canal Way,2023-06-16T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
253642,Canal Way,2023-06-16T20:20:00.000+00:00,busbar,,L3 Active Power,kW,16.91
253642,Canal Way,2023-06-16T20:20:00.000+00:00,busbar,,L2 Active Power,kW,15.12
253642,Canal Way,2023-06-16T20:20:00.000+00:00,busbar,,L1 Active Power,kW,17.44
253642,Canal Way,2023-06-16T20:20:00.000+00:00,busbar,,N Current (RMS),A,38.5
253642,Canal Way,2023-06-16T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
253642,Canal Way,2023-06-16T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
253642,Canal Way,2023-06-16T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
253642,Canal Way,2023-06-16T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
253642,Canal Way,2023-06-16T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
253642,Canal Way,2023-06-16T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
253642,Canal Way,2023-06-16T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.58
253642,Canal Way,2023-06-16T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.51
253642,Canal Way,2023-06-16T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.22
253642,Canal Way,2023-06-16T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
253642,Canal Way,2023-06-16T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
253642,Canal Way,2023-06-16T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.5
253642,Canal Way,2023-06-16T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
253642,Canal Way,2023-06-16T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.77
253642,Canal Way,2023-06-16T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.17
253642,Canal Way,2023-06-16T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.44
253642,Canal Way,2023-06-16T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.18
253642,Canal Way,2023-06-16T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.01
253642,Canal Way,2023-06-16T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.76
253642,Canal Way,2023-06-16T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.3
253642,Canal Way,2023-06-16T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.8
253642,Canal Way,2023-06-16T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.1
253642,Canal Way,2023-06-16T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.0
253642,Canal Way,2023-06-16T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
253642,Canal Way,2023-06-16T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
253642,Canal Way,2023-06-16T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
253642,Canal Way,2023-06-16T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.55
253642,Canal Way,2023-06-16T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.47
253642,Canal Way,2023-06-16T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.17
253642,Canal Way,2023-06-16T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
253642,Canal Way,2023-06-16T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.9
253642,Canal Way,2023-06-16T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.9
253642,Canal Way,2023-06-16T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
253642,Canal Way,2023-06-16T20:10:00.000+00:00,transformer,,Temperature,C,34.0
253642,Canal Way,2023-06-16T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
253642,Canal Way,2023-06-16T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
253642,Canal Way,2023-06-16T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
253642,Canal Way,2023-06-16T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
253642,Canal Way,2023-06-16T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
253642,Canal Way,2023-06-16T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
253642,Canal Way,2023-06-16T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
253642,Canal Way,2023-06-16T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
253642,Canal Way,2023-06-16T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
253642,Canal Way,2023-06-16T20:10:00.000+00:00,busbar,,L3 Active Power,kW,17.32
253642,Canal Way,2023-06-16T20:10:00.000+00:00,busbar,,L2 Active Power,kW,14.0
253642,Canal Way,2023-06-16T20:10:00.000+00:00,busbar,,L1 Active Power,kW,14.15
253642,Canal Way,2023-06-16T20:10:00.000+00:00,busbar,,N Current (RMS),A,39.3
253642,Canal Way,2023-06-16T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
253642,Canal Way,2023-06-16T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
253642,Canal Way,2023-06-16T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
253642,Canal Way,2023-06-16T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
253642,Canal Way,2023-06-16T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
253642,Canal Way,2023-06-16T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
253642,Canal Way,2023-06-16T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.26
253642,Canal Way,2023-06-16T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.67
253642,Canal Way,2023-06-16T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.37
253642,Canal Way,2023-06-16T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
253642,Canal Way,2023-06-16T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
253642,Canal Way,2023-06-16T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.1
253642,Canal Way,2023-06-16T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
253642,Canal Way,2023-06-16T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.3
253642,Canal Way,2023-06-16T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.92
253642,Canal Way,2023-06-16T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.49
253642,Canal Way,2023-06-16T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.31
253642,Canal Way,2023-06-16T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.25
253642,Canal Way,2023-06-16T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.01
253642,Canal Way,2023-06-16T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
253642,Canal Way,2023-06-16T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.0
253642,Canal Way,2023-06-16T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.5
253642,Canal Way,2023-06-16T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.9
253642,Canal Way,2023-06-16T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
253642,Canal Way,2023-06-16T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
253642,Canal Way,2023-06-16T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
253642,Canal Way,2023-06-16T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.49
253642,Canal Way,2023-06-16T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.44
253642,Canal Way,2023-06-16T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.56
253642,Canal Way,2023-06-16T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
253642,Canal Way,2023-06-16T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
253642,Canal Way,2023-06-16T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.3
253642,Canal Way,2023-06-16T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
253642,Canal Way,2023-06-16T20:00:00.000+00:00,transformer,,Temperature,C,34.1
253642,Canal Way,2023-06-16T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
253642,Canal Way,2023-06-16T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
253642,Canal Way,2023-06-16T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
253642,Canal Way,2023-06-16T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
253642,Canal Way,2023-06-16T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
253642,Canal Way,2023-06-16T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
253642,Canal Way,2023-06-16T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
253642,Canal Way,2023-06-16T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
253642,Canal Way,2023-06-16T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
253642,Canal Way,2023-06-16T20:00:00.000+00:00,busbar,,L3 Active Power,kW,15.06
253642,Canal Way,2023-06-16T20:00:00.000+00:00,busbar,,L2 Active Power,kW,15.36
253642,Canal Way,2023-06-16T20:00:00.000+00:00,busbar,,L1 Active Power,kW,13.94
253642,Canal Way,2023-06-16T20:00:00.000+00:00,busbar,,N Current (RMS),A,37.4
253642,Canal Way,2023-06-16T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
253642,Canal Way,2023-06-16T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
253642,Canal Way,2023-06-16T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
253642,Canal Way,2023-06-16T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
253642,Canal Way,2023-06-16T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
253642,Canal Way,2023-06-16T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
253642,Canal Way,2023-06-16T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.3
253642,Canal Way,2023-06-16T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.42
253642,Canal Way,2023-06-16T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.51
253642,Canal Way,2023-06-16T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
253642,Canal Way,2023-06-16T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
253642,Canal Way,2023-06-16T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.7
253642,Canal Way,2023-06-16T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
253642,Canal Way,2023-06-16T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.34
253642,Canal Way,2023-06-16T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
253642,Canal Way,2023-06-16T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.65
253642,Canal Way,2023-06-16T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.2
253642,Canal Way,2023-06-16T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.72
253642,Canal Way,2023-06-16T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.75
253642,Canal Way,2023-06-16T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.6
253642,Canal Way,2023-06-16T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.0
253642,Canal Way,2023-06-16T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.2
253642,Canal Way,2023-06-16T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.9
253642,Canal Way,2023-06-16T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
253642,Canal Way,2023-06-16T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
253642,Canal Way,2023-06-16T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
253642,Canal Way,2023-06-16T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.61
253642,Canal Way,2023-06-16T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.15
253642,Canal Way,2023-06-16T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.81
253642,Canal Way,2023-06-16T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
253642,Canal Way,2023-06-16T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
253642,Canal Way,2023-06-16T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
253642,Canal Way,2023-06-16T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
253642,Canal Way,2023-06-16T19:50:00.000+00:00,transformer,,Temperature,C,34.1
253642,Canal Way,2023-06-16T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
253642,Canal Way,2023-06-16T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
253642,Canal Way,2023-06-16T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
253642,Canal Way,2023-06-16T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
253642,Canal Way,2023-06-16T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
253642,Canal Way,2023-06-16T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
253642,Canal Way,2023-06-16T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
253642,Canal Way,2023-06-16T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
253642,Canal Way,2023-06-16T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
253642,Canal Way,2023-06-16T19:50:00.000+00:00,busbar,,L3 Active Power,kW,14.11
253642,Canal Way,2023-06-16T19:50:00.000+00:00,busbar,,L2 Active Power,kW,14.29
253642,Canal Way,2023-06-16T19:50:00.000+00:00,busbar,,L1 Active Power,kW,16.07
253642,Canal Way,2023-06-16T19:50:00.000+00:00,busbar,,N Current (RMS),A,41.0
253642,Canal Way,2023-06-16T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
253642,Canal Way,2023-06-16T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
253642,Canal Way,2023-06-16T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
253642,Canal Way,2023-06-16T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
253642,Canal Way,2023-06-16T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
253642,Canal Way,2023-06-16T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
253642,Canal Way,2023-06-16T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.02
253642,Canal Way,2023-06-16T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.44
253642,Canal Way,2023-06-16T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.4
253642,Canal Way,2023-06-16T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
253642,Canal Way,2023-06-16T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
253642,Canal Way,2023-06-16T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.9
253642,Canal Way,2023-06-16T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
253642,Canal Way,2023-06-16T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.18
253642,Canal Way,2023-06-16T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.22
253642,Canal Way,2023-06-16T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.68
253642,Canal Way,2023-06-16T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.66
253642,Canal Way,2023-06-16T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.2
253642,Canal Way,2023-06-16T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.25
253642,Canal Way,2023-06-16T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.0
253642,Canal Way,2023-06-16T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.6
253642,Canal Way,2023-06-16T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.7
253642,Canal Way,2023-06-16T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.1
253642,Canal Way,2023-06-16T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
253642,Canal Way,2023-06-16T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
253642,Canal Way,2023-06-16T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
253642,Canal Way,2023-06-16T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.72
253642,Canal Way,2023-06-16T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.41
253642,Canal Way,2023-06-16T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.1
253642,Canal Way,2023-06-16T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
253642,Canal Way,2023-06-16T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
253642,Canal Way,2023-06-16T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
253642,Canal Way,2023-06-16T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
253642,Canal Way,2023-06-16T19:40:00.000+00:00,transformer,,Temperature,C,34.1
253642,Canal Way,2023-06-16T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
253642,Canal Way,2023-06-16T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.34
253642,Canal Way,2023-06-16T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
253642,Canal Way,2023-06-16T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
253642,Canal Way,2023-06-16T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
253642,Canal Way,2023-06-16T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
253642,Canal Way,2023-06-16T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
253642,Canal Way,2023-06-16T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
253642,Canal Way,2023-06-16T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
253642,Canal Way,2023-06-16T19:40:00.000+00:00,busbar,,L3 Active Power,kW,16.39
253642,Canal Way,2023-06-16T19:40:00.000+00:00,busbar,,L2 Active Power,kW,11.04
253642,Canal Way,2023-06-16T19:40:00.000+00:00,busbar,,L1 Active Power,kW,16.75
253642,Canal Way,2023-06-16T19:40:00.000+00:00,busbar,,N Current (RMS),A,43.6
253642,Canal Way,2023-06-16T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
253642,Canal Way,2023-06-16T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
253642,Canal Way,2023-06-16T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
253642,Canal Way,2023-06-16T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
253642,Canal Way,2023-06-16T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.02
253642,Canal Way,2023-06-16T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
253642,Canal Way,2023-06-16T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.04
253642,Canal Way,2023-06-16T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.51
253642,Canal Way,2023-06-16T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.62
253642,Canal Way,2023-06-16T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
253642,Canal Way,2023-06-16T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
253642,Canal Way,2023-06-16T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.1
253642,Canal Way,2023-06-16T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
253642,Canal Way,2023-06-16T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.23
253642,Canal Way,2023-06-16T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.56
253642,Canal Way,2023-06-16T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.88
253642,Canal Way,2023-06-16T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.15
253642,Canal Way,2023-06-16T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.69
253642,Canal Way,2023-06-16T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.25
253642,Canal Way,2023-06-16T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.2
253642,Canal Way,2023-06-16T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.4
253642,Canal Way,2023-06-16T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.6
253642,Canal Way,2023-06-16T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.1
253642,Canal Way,2023-06-16T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
253642,Canal Way,2023-06-16T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
253642,Canal Way,2023-06-16T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
253642,Canal Way,2023-06-16T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.68
253642,Canal Way,2023-06-16T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.22
253642,Canal Way,2023-06-16T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.39
253642,Canal Way,2023-06-16T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
253642,Canal Way,2023-06-16T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
253642,Canal Way,2023-06-16T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
253642,Canal Way,2023-06-16T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
253642,Canal Way,2023-06-16T19:30:00.000+00:00,transformer,,Temperature,C,34.1
253642,Canal Way,2023-06-16T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
253642,Canal Way,2023-06-16T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
253642,Canal Way,2023-06-16T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
253642,Canal Way,2023-06-16T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
253642,Canal Way,2023-06-16T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
253642,Canal Way,2023-06-16T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
253642,Canal Way,2023-06-16T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
253642,Canal Way,2023-06-16T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
253642,Canal Way,2023-06-16T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
253642,Canal Way,2023-06-16T19:30:00.000+00:00,busbar,,L3 Active Power,kW,13.87
253642,Canal Way,2023-06-16T19:30:00.000+00:00,busbar,,L2 Active Power,kW,13.41
253642,Canal Way,2023-06-16T19:30:00.000+00:00,busbar,,L1 Active Power,kW,16.27
253642,Canal Way,2023-06-16T19:30:00.000+00:00,busbar,,N Current (RMS),A,41.6
253642,Canal Way,2023-06-16T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
253642,Canal Way,2023-06-16T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
253642,Canal Way,2023-06-16T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
253642,Canal Way,2023-06-16T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
253642,Canal Way,2023-06-16T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
253642,Canal Way,2023-06-16T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
253642,Canal Way,2023-06-16T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.91
253642,Canal Way,2023-06-16T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.45
253642,Canal Way,2023-06-16T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.63
253642,Canal Way,2023-06-16T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
253642,Canal Way,2023-06-16T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.9
253642,Canal Way,2023-06-16T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.7
253642,Canal Way,2023-06-16T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
253642,Canal Way,2023-06-16T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.97
253642,Canal Way,2023-06-16T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.36
253642,Canal Way,2023-06-16T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.42
253642,Canal Way,2023-06-16T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.88
253642,Canal Way,2023-06-16T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.75
253642,Canal Way,2023-06-16T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.57
253642,Canal Way,2023-06-16T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,35.2
253642,Canal Way,2023-06-16T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.9
253642,Canal Way,2023-06-16T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.4
253642,Canal Way,2023-06-16T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.2
253642,Canal Way,2023-06-16T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
253642,Canal Way,2023-06-16T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
253642,Canal Way,2023-06-16T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
253642,Canal Way,2023-06-16T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.31
253642,Canal Way,2023-06-16T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.3
253642,Canal Way,2023-06-16T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.72
253642,Canal Way,2023-06-16T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
253642,Canal Way,2023-06-16T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
253642,Canal Way,2023-06-16T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
253642,Canal Way,2023-06-16T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
253642,Canal Way,2023-06-16T19:20:00.000+00:00,transformer,,Temperature,C,34.1
253642,Canal Way,2023-06-16T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
253642,Canal Way,2023-06-16T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.32
253642,Canal Way,2023-06-16T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
253642,Canal Way,2023-06-16T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
253642,Canal Way,2023-06-16T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
253642,Canal Way,2023-06-16T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
253642,Canal Way,2023-06-16T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
253642,Canal Way,2023-06-16T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
253642,Canal Way,2023-06-16T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
253642,Canal Way,2023-06-16T19:20:00.000+00:00,busbar,,L3 Active Power,kW,18.09
253642,Canal Way,2023-06-16T19:20:00.000+00:00,busbar,,L2 Active Power,kW,11.51
253642,Canal Way,2023-06-16T19:20:00.000+00:00,busbar,,L1 Active Power,kW,14.92
253642,Canal Way,2023-06-16T19:20:00.000+00:00,busbar,,N Current (RMS),A,45.6
253642,Canal Way,2023-06-16T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
253642,Canal Way,2023-06-16T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
253642,Canal Way,2023-06-16T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
253642,Canal Way,2023-06-16T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
253642,Canal Way,2023-06-16T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
253642,Canal Way,2023-06-16T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
253642,Canal Way,2023-06-16T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.07
253642,Canal Way,2023-06-16T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.11
253642,Canal Way,2023-06-16T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.56
253642,Canal Way,2023-06-16T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
253642,Canal Way,2023-06-16T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
253642,Canal Way,2023-06-16T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
253642,Canal Way,2023-06-16T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
253642,Canal Way,2023-06-16T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.1
253642,Canal Way,2023-06-16T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.44
253642,Canal Way,2023-06-16T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.17
253642,Canal Way,2023-06-16T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.65
253642,Canal Way,2023-06-16T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.72
253642,Canal Way,2023-06-16T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.75
253642,Canal Way,2023-06-16T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
253642,Canal Way,2023-06-16T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.7
253642,Canal Way,2023-06-16T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.5
253642,Canal Way,2023-06-16T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.4
253642,Canal Way,2023-06-16T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
253642,Canal Way,2023-06-16T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
253642,Canal Way,2023-06-16T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
253642,Canal Way,2023-06-16T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.42
253642,Canal Way,2023-06-16T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.32
253642,Canal Way,2023-06-16T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.52
253642,Canal Way,2023-06-16T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
253642,Canal Way,2023-06-16T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
253642,Canal Way,2023-06-16T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
253642,Canal Way,2023-06-16T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
253642,Canal Way,2023-06-16T19:10:00.000+00:00,transformer,,Temperature,C,34.2
253642,Canal Way,2023-06-16T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
253642,Canal Way,2023-06-16T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.61
253642,Canal Way,2023-06-16T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
253642,Canal Way,2023-06-16T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
253642,Canal Way,2023-06-16T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
253642,Canal Way,2023-06-16T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
253642,Canal Way,2023-06-16T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
253642,Canal Way,2023-06-16T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
253642,Canal Way,2023-06-16T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
253642,Canal Way,2023-06-16T19:10:00.000+00:00,busbar,,L3 Active Power,kW,12.14
253642,Canal Way,2023-06-16T19:10:00.000+00:00,busbar,,L2 Active Power,kW,11.15
253642,Canal Way,2023-06-16T19:10:00.000+00:00,busbar,,L1 Active Power,kW,14.82
253642,Canal Way,2023-06-16T19:10:00.000+00:00,busbar,,N Current (RMS),A,38.7
253642,Canal Way,2023-06-16T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
253642,Canal Way,2023-06-16T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
253642,Canal Way,2023-06-16T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
253642,Canal Way,2023-06-16T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
253642,Canal Way,2023-06-16T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
253642,Canal Way,2023-06-16T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
253642,Canal Way,2023-06-16T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.85
253642,Canal Way,2023-06-16T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.77
253642,Canal Way,2023-06-16T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.53
253642,Canal Way,2023-06-16T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
253642,Canal Way,2023-06-16T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
253642,Canal Way,2023-06-16T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
253642,Canal Way,2023-06-16T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
253642,Canal Way,2023-06-16T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.98
253642,Canal Way,2023-06-16T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.01
253642,Canal Way,2023-06-16T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.85
253642,Canal Way,2023-06-16T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.07
253642,Canal Way,2023-06-16T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.28
253642,Canal Way,2023-06-16T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.32
253642,Canal Way,2023-06-16T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.7
253642,Canal Way,2023-06-16T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.4
253642,Canal Way,2023-06-16T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.0
253642,Canal Way,2023-06-16T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.7
253642,Canal Way,2023-06-16T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
253642,Canal Way,2023-06-16T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
253642,Canal Way,2023-06-16T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
253642,Canal Way,2023-06-16T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.4
253642,Canal Way,2023-06-16T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.62
253642,Canal Way,2023-06-16T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.08
253642,Canal Way,2023-06-16T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
253642,Canal Way,2023-06-16T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
253642,Canal Way,2023-06-16T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
253642,Canal Way,2023-06-16T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
253642,Canal Way,2023-06-16T19:00:00.000+00:00,transformer,,Temperature,C,34.2
253642,Canal Way,2023-06-16T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
253642,Canal Way,2023-06-16T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
253642,Canal Way,2023-06-16T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
253642,Canal Way,2023-06-16T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
253642,Canal Way,2023-06-16T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
253642,Canal Way,2023-06-16T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
253642,Canal Way,2023-06-16T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
253642,Canal Way,2023-06-16T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
253642,Canal Way,2023-06-16T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
253642,Canal Way,2023-06-16T19:00:00.000+00:00,busbar,,L3 Active Power,kW,12.31
253642,Canal Way,2023-06-16T19:00:00.000+00:00,busbar,,L2 Active Power,kW,12.66
253642,Canal Way,2023-06-16T19:00:00.000+00:00,busbar,,L1 Active Power,kW,15.93
253642,Canal Way,2023-06-16T19:00:00.000+00:00,busbar,,N Current (RMS),A,38.8
253642,Canal Way,2023-06-16T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
253642,Canal Way,2023-06-16T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
253642,Canal Way,2023-06-16T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
253642,Canal Way,2023-06-16T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
253642,Canal Way,2023-06-16T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
253642,Canal Way,2023-06-16T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
253642,Canal Way,2023-06-16T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.11
253642,Canal Way,2023-06-16T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.89
253642,Canal Way,2023-06-16T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.72
253642,Canal Way,2023-06-16T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
253642,Canal Way,2023-06-16T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
253642,Canal Way,2023-06-16T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.1
253642,Canal Way,2023-06-16T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
253642,Canal Way,2023-06-16T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.08
253642,Canal Way,2023-06-16T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.92
253642,Canal Way,2023-06-16T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.69
253642,Canal Way,2023-06-16T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.34
253642,Canal Way,2023-06-16T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.2
253642,Canal Way,2023-06-16T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.57
253642,Canal Way,2023-06-16T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.4
253642,Canal Way,2023-06-16T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.1
253642,Canal Way,2023-06-16T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.5
253642,Canal Way,2023-06-16T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.1
253642,Canal Way,2023-06-16T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
253642,Canal Way,2023-06-16T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
253642,Canal Way,2023-06-16T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
253642,Canal Way,2023-06-16T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.51
253642,Canal Way,2023-06-16T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.61
253642,Canal Way,2023-06-16T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.08
253642,Canal Way,2023-06-16T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
253642,Canal Way,2023-06-16T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
253642,Canal Way,2023-06-16T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
253642,Canal Way,2023-06-16T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.7
253642,Canal Way,2023-06-16T18:50:00.000+00:00,transformer,,Temperature,C,34.3
253642,Canal Way,2023-06-16T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
253642,Canal Way,2023-06-16T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.01
253642,Canal Way,2023-06-16T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
253642,Canal Way,2023-06-16T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
253642,Canal Way,2023-06-16T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
253642,Canal Way,2023-06-16T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
253642,Canal Way,2023-06-16T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
253642,Canal Way,2023-06-16T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
253642,Canal Way,2023-06-16T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
253642,Canal Way,2023-06-16T18:50:00.000+00:00,busbar,,L3 Active Power,kW,11.96
253642,Canal Way,2023-06-16T18:50:00.000+00:00,busbar,,L2 Active Power,kW,11.71
253642,Canal Way,2023-06-16T18:50:00.000+00:00,busbar,,L1 Active Power,kW,21.37
253642,Canal Way,2023-06-16T18:50:00.000+00:00,busbar,,N Current (RMS),A,51.7
253642,Canal Way,2023-06-16T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
253642,Canal Way,2023-06-16T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
253642,Canal Way,2023-06-16T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
253642,Canal Way,2023-06-16T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
253642,Canal Way,2023-06-16T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
253642,Canal Way,2023-06-16T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
253642,Canal Way,2023-06-16T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.01
253642,Canal Way,2023-06-16T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.57
253642,Canal Way,2023-06-16T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.8
253642,Canal Way,2023-06-16T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
253642,Canal Way,2023-06-16T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
253642,Canal Way,2023-06-16T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
253642,Canal Way,2023-06-16T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.9
253642,Canal Way,2023-06-16T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.97
253642,Canal Way,2023-06-16T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.98
253642,Canal Way,2023-06-16T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.55
253642,Canal Way,2023-06-16T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.33
253642,Canal Way,2023-06-16T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.85
253642,Canal Way,2023-06-16T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.51
253642,Canal Way,2023-06-16T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.1
253642,Canal Way,2023-06-16T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.1
253642,Canal Way,2023-06-16T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.6
253642,Canal Way,2023-06-16T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.6
253642,Canal Way,2023-06-16T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
253642,Canal Way,2023-06-16T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
253642,Canal Way,2023-06-16T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
253642,Canal Way,2023-06-16T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.67
253642,Canal Way,2023-06-16T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.51
253642,Canal Way,2023-06-16T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.64
253642,Canal Way,2023-06-16T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
253642,Canal Way,2023-06-16T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.3
253642,Canal Way,2023-06-16T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
253642,Canal Way,2023-06-16T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
253642,Canal Way,2023-06-16T18:40:00.000+00:00,transformer,,Temperature,C,34.3
253642,Canal Way,2023-06-16T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
253642,Canal Way,2023-06-16T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
253642,Canal Way,2023-06-16T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
253642,Canal Way,2023-06-16T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
253642,Canal Way,2023-06-16T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
253642,Canal Way,2023-06-16T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
253642,Canal Way,2023-06-16T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
