Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253642,Canal Way,2023-06-16T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
253642,Canal Way,2023-06-16T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
253642,Canal Way,2023-06-16T18:40:00.000+00:00,busbar,,L3 Active Power,kW,12.01
253642,Canal Way,2023-06-16T18:40:00.000+00:00,busbar,,L2 Active Power,kW,10.93
253642,Canal Way,2023-06-16T18:40:00.000+00:00,busbar,,L1 Active Power,kW,19.95
253642,Canal Way,2023-06-16T18:40:00.000+00:00,busbar,,N Current (RMS),A,48.8
253642,Canal Way,2023-06-16T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
253642,Canal Way,2023-06-16T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
253642,Canal Way,2023-06-16T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
253642,Canal Way,2023-06-16T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
253642,Canal Way,2023-06-16T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
253642,Canal Way,2023-06-16T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
253642,Canal Way,2023-06-16T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.49
253642,Canal Way,2023-06-16T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.75
253642,Canal Way,2023-06-16T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.2
253642,Canal Way,2023-06-16T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
253642,Canal Way,2023-06-16T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
253642,Canal Way,2023-06-16T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
253642,Canal Way,2023-06-16T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.6
253642,Canal Way,2023-06-16T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.84
253642,Canal Way,2023-06-16T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.02
253642,Canal Way,2023-06-16T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.58
253642,Canal Way,2023-06-16T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.83
253642,Canal Way,2023-06-16T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.66
253642,Canal Way,2023-06-16T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.48
253642,Canal Way,2023-06-16T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.7
253642,Canal Way,2023-06-16T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.4
253642,Canal Way,2023-06-16T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.9
253642,Canal Way,2023-06-16T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.9
253642,Canal Way,2023-06-16T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
253642,Canal Way,2023-06-16T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
253642,Canal Way,2023-06-16T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
253642,Canal Way,2023-06-16T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.59
253642,Canal Way,2023-06-16T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.25
253642,Canal Way,2023-06-16T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.62
253642,Canal Way,2023-06-16T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
253642,Canal Way,2023-06-16T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
253642,Canal Way,2023-06-16T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
253642,Canal Way,2023-06-16T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
253642,Canal Way,2023-06-16T18:30:00.000+00:00,transformer,,Temperature,C,34.3
253642,Canal Way,2023-06-16T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
253642,Canal Way,2023-06-16T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
253642,Canal Way,2023-06-16T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
253642,Canal Way,2023-06-16T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
253642,Canal Way,2023-06-16T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
253642,Canal Way,2023-06-16T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
253642,Canal Way,2023-06-16T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
253642,Canal Way,2023-06-16T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
253642,Canal Way,2023-06-16T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
253642,Canal Way,2023-06-16T18:30:00.000+00:00,busbar,,L3 Active Power,kW,10.9
253642,Canal Way,2023-06-16T18:30:00.000+00:00,busbar,,L2 Active Power,kW,15.65
253642,Canal Way,2023-06-16T18:30:00.000+00:00,busbar,,L1 Active Power,kW,18.3
253642,Canal Way,2023-06-16T18:30:00.000+00:00,busbar,,N Current (RMS),A,49.2
253642,Canal Way,2023-06-16T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
253642,Canal Way,2023-06-16T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
253642,Canal Way,2023-06-16T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
253642,Canal Way,2023-06-16T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
253642,Canal Way,2023-06-16T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
253642,Canal Way,2023-06-16T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
253642,Canal Way,2023-06-16T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.28
253642,Canal Way,2023-06-16T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.93
253642,Canal Way,2023-06-16T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.83
253642,Canal Way,2023-06-16T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
253642,Canal Way,2023-06-16T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
253642,Canal Way,2023-06-16T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
253642,Canal Way,2023-06-16T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.9
253642,Canal Way,2023-06-16T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.03
253642,Canal Way,2023-06-16T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.21
253642,Canal Way,2023-06-16T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.9
253642,Canal Way,2023-06-16T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.84
253642,Canal Way,2023-06-16T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.89
253642,Canal Way,2023-06-16T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.99
253642,Canal Way,2023-06-16T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.8
253642,Canal Way,2023-06-16T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.4
253642,Canal Way,2023-06-16T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.3
253642,Canal Way,2023-06-16T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.2
253642,Canal Way,2023-06-16T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
253642,Canal Way,2023-06-16T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
253642,Canal Way,2023-06-16T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
253642,Canal Way,2023-06-16T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.45
253642,Canal Way,2023-06-16T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.5
253642,Canal Way,2023-06-16T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.91
253642,Canal Way,2023-06-16T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
253642,Canal Way,2023-06-16T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.9
253642,Canal Way,2023-06-16T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
253642,Canal Way,2023-06-16T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
253642,Canal Way,2023-06-16T18:20:00.000+00:00,transformer,,Temperature,C,34.3
253642,Canal Way,2023-06-16T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
253642,Canal Way,2023-06-16T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.44
253642,Canal Way,2023-06-16T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
253642,Canal Way,2023-06-16T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
253642,Canal Way,2023-06-16T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
253642,Canal Way,2023-06-16T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
253642,Canal Way,2023-06-16T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
253642,Canal Way,2023-06-16T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
253642,Canal Way,2023-06-16T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
253642,Canal Way,2023-06-16T18:20:00.000+00:00,busbar,,L3 Active Power,kW,15.57
253642,Canal Way,2023-06-16T18:20:00.000+00:00,busbar,,L2 Active Power,kW,16.31
253642,Canal Way,2023-06-16T18:20:00.000+00:00,busbar,,L1 Active Power,kW,16.73
253642,Canal Way,2023-06-16T18:20:00.000+00:00,busbar,,N Current (RMS),A,39.1
253642,Canal Way,2023-06-16T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
253642,Canal Way,2023-06-16T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
253642,Canal Way,2023-06-16T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
253642,Canal Way,2023-06-16T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
253642,Canal Way,2023-06-16T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
253642,Canal Way,2023-06-16T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
253642,Canal Way,2023-06-16T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.67
253642,Canal Way,2023-06-16T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.43
253642,Canal Way,2023-06-16T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.22
253642,Canal Way,2023-06-16T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
253642,Canal Way,2023-06-16T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
253642,Canal Way,2023-06-16T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.1
253642,Canal Way,2023-06-16T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
253642,Canal Way,2023-06-16T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.87
253642,Canal Way,2023-06-16T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.04
253642,Canal Way,2023-06-16T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.11
253642,Canal Way,2023-06-16T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.34
253642,Canal Way,2023-06-16T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.2
253642,Canal Way,2023-06-16T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.38
253642,Canal Way,2023-06-16T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.7
253642,Canal Way,2023-06-16T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.3
253642,Canal Way,2023-06-16T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.8
253642,Canal Way,2023-06-16T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.8
253642,Canal Way,2023-06-16T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
253642,Canal Way,2023-06-16T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
253642,Canal Way,2023-06-16T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
253642,Canal Way,2023-06-16T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.59
253642,Canal Way,2023-06-16T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.81
253642,Canal Way,2023-06-16T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.21
253642,Canal Way,2023-06-16T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
253642,Canal Way,2023-06-16T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.3
253642,Canal Way,2023-06-16T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
253642,Canal Way,2023-06-16T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
253642,Canal Way,2023-06-16T18:10:00.000+00:00,transformer,,Temperature,C,34.3
253642,Canal Way,2023-06-16T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
253642,Canal Way,2023-06-16T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.44
253642,Canal Way,2023-06-16T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
253642,Canal Way,2023-06-16T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
253642,Canal Way,2023-06-16T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
253642,Canal Way,2023-06-16T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
253642,Canal Way,2023-06-16T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
253642,Canal Way,2023-06-16T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
253642,Canal Way,2023-06-16T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
253642,Canal Way,2023-06-16T18:10:00.000+00:00,busbar,,L3 Active Power,kW,14.6
253642,Canal Way,2023-06-16T18:10:00.000+00:00,busbar,,L2 Active Power,kW,17.45
253642,Canal Way,2023-06-16T18:10:00.000+00:00,busbar,,L1 Active Power,kW,13.82
253642,Canal Way,2023-06-16T18:10:00.000+00:00,busbar,,N Current (RMS),A,45.7
253642,Canal Way,2023-06-16T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
253642,Canal Way,2023-06-16T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
253642,Canal Way,2023-06-16T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
253642,Canal Way,2023-06-16T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
253642,Canal Way,2023-06-16T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
253642,Canal Way,2023-06-16T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
253642,Canal Way,2023-06-16T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.15
253642,Canal Way,2023-06-16T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.13
253642,Canal Way,2023-06-16T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.12
253642,Canal Way,2023-06-16T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
253642,Canal Way,2023-06-16T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
253642,Canal Way,2023-06-16T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
253642,Canal Way,2023-06-16T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.5
253642,Canal Way,2023-06-16T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.68
253642,Canal Way,2023-06-16T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.93
253642,Canal Way,2023-06-16T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.26
253642,Canal Way,2023-06-16T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.04
253642,Canal Way,2023-06-16T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.28
253642,Canal Way,2023-06-16T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.54
253642,Canal Way,2023-06-16T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.9
253642,Canal Way,2023-06-16T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.2
253642,Canal Way,2023-06-16T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.3
253642,Canal Way,2023-06-16T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.1
253642,Canal Way,2023-06-16T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
253642,Canal Way,2023-06-16T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
253642,Canal Way,2023-06-16T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
253642,Canal Way,2023-06-16T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.95
253642,Canal Way,2023-06-16T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.28
253642,Canal Way,2023-06-16T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.7
253642,Canal Way,2023-06-16T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
253642,Canal Way,2023-06-16T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
253642,Canal Way,2023-06-16T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.5
253642,Canal Way,2023-06-16T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
253642,Canal Way,2023-06-16T18:00:00.000+00:00,transformer,,Temperature,C,34.3
253642,Canal Way,2023-06-16T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
253642,Canal Way,2023-06-16T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.5
253642,Canal Way,2023-06-16T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
253642,Canal Way,2023-06-16T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
253642,Canal Way,2023-06-16T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
253642,Canal Way,2023-06-16T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
253642,Canal Way,2023-06-16T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
253642,Canal Way,2023-06-16T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
253642,Canal Way,2023-06-16T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
253642,Canal Way,2023-06-16T18:00:00.000+00:00,busbar,,L3 Active Power,kW,10.14
253642,Canal Way,2023-06-16T18:00:00.000+00:00,busbar,,L2 Active Power,kW,18.69
253642,Canal Way,2023-06-16T18:00:00.000+00:00,busbar,,L1 Active Power,kW,17.37
253642,Canal Way,2023-06-16T18:00:00.000+00:00,busbar,,N Current (RMS),A,51.7
253642,Canal Way,2023-06-16T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
253642,Canal Way,2023-06-16T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
253642,Canal Way,2023-06-16T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
253642,Canal Way,2023-06-16T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.3
253642,Canal Way,2023-06-16T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
253642,Canal Way,2023-06-16T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
253642,Canal Way,2023-06-16T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.36
253642,Canal Way,2023-06-16T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.53
253642,Canal Way,2023-06-16T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.28
253642,Canal Way,2023-06-16T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
253642,Canal Way,2023-06-16T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
253642,Canal Way,2023-06-16T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.1
253642,Canal Way,2023-06-16T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.8
253642,Canal Way,2023-06-16T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.32
253642,Canal Way,2023-06-16T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
253642,Canal Way,2023-06-16T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.06
253642,Canal Way,2023-06-16T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.92
253642,Canal Way,2023-06-16T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.66
253642,Canal Way,2023-06-16T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.21
253642,Canal Way,2023-06-16T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.8
253642,Canal Way,2023-06-16T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.5
253642,Canal Way,2023-06-16T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.8
253642,Canal Way,2023-06-16T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.8
253642,Canal Way,2023-06-16T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
253642,Canal Way,2023-06-16T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
253642,Canal Way,2023-06-16T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
253642,Canal Way,2023-06-16T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.49
253642,Canal Way,2023-06-16T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.39
253642,Canal Way,2023-06-16T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.2
253642,Canal Way,2023-06-16T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
253642,Canal Way,2023-06-16T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
253642,Canal Way,2023-06-16T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.3
253642,Canal Way,2023-06-16T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
253642,Canal Way,2023-06-16T17:50:00.000+00:00,transformer,,Temperature,C,34.3
253642,Canal Way,2023-06-16T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
253642,Canal Way,2023-06-16T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.89
253642,Canal Way,2023-06-16T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
253642,Canal Way,2023-06-16T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
253642,Canal Way,2023-06-16T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
253642,Canal Way,2023-06-16T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
253642,Canal Way,2023-06-16T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
253642,Canal Way,2023-06-16T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
253642,Canal Way,2023-06-16T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
253642,Canal Way,2023-06-16T17:50:00.000+00:00,busbar,,L3 Active Power,kW,11.77
253642,Canal Way,2023-06-16T17:50:00.000+00:00,busbar,,L2 Active Power,kW,18.59
253642,Canal Way,2023-06-16T17:50:00.000+00:00,busbar,,L1 Active Power,kW,19.69
253642,Canal Way,2023-06-16T17:50:00.000+00:00,busbar,,N Current (RMS),A,51.3
253642,Canal Way,2023-06-16T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
253642,Canal Way,2023-06-16T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
253642,Canal Way,2023-06-16T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
253642,Canal Way,2023-06-16T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
253642,Canal Way,2023-06-16T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
253642,Canal Way,2023-06-16T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
253642,Canal Way,2023-06-16T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.59
253642,Canal Way,2023-06-16T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.38
253642,Canal Way,2023-06-16T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.06
253642,Canal Way,2023-06-16T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
253642,Canal Way,2023-06-16T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
253642,Canal Way,2023-06-16T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
253642,Canal Way,2023-06-16T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
253642,Canal Way,2023-06-16T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.15
253642,Canal Way,2023-06-16T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.39
253642,Canal Way,2023-06-16T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.94
253642,Canal Way,2023-06-16T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.44
253642,Canal Way,2023-06-16T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.17
253642,Canal Way,2023-06-16T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.06
253642,Canal Way,2023-06-16T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,36.5
253642,Canal Way,2023-06-16T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.4
253642,Canal Way,2023-06-16T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.7
253642,Canal Way,2023-06-16T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.4
253642,Canal Way,2023-06-16T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
253642,Canal Way,2023-06-16T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
253642,Canal Way,2023-06-16T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
253642,Canal Way,2023-06-16T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.72
253642,Canal Way,2023-06-16T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.45
253642,Canal Way,2023-06-16T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.63
253642,Canal Way,2023-06-16T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
253642,Canal Way,2023-06-16T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
253642,Canal Way,2023-06-16T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
253642,Canal Way,2023-06-16T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
253642,Canal Way,2023-06-16T17:40:00.000+00:00,transformer,,Temperature,C,34.3
253642,Canal Way,2023-06-16T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
253642,Canal Way,2023-06-16T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.35
253642,Canal Way,2023-06-16T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
253642,Canal Way,2023-06-16T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
253642,Canal Way,2023-06-16T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
253642,Canal Way,2023-06-16T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
253642,Canal Way,2023-06-16T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
253642,Canal Way,2023-06-16T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
253642,Canal Way,2023-06-16T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
253642,Canal Way,2023-06-16T17:40:00.000+00:00,busbar,,L3 Active Power,kW,17.75
253642,Canal Way,2023-06-16T17:40:00.000+00:00,busbar,,L2 Active Power,kW,23.0
253642,Canal Way,2023-06-16T17:40:00.000+00:00,busbar,,L1 Active Power,kW,16.75
253642,Canal Way,2023-06-16T17:40:00.000+00:00,busbar,,N Current (RMS),A,51.1
253642,Canal Way,2023-06-16T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
253642,Canal Way,2023-06-16T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
253642,Canal Way,2023-06-16T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
253642,Canal Way,2023-06-16T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.55
253642,Canal Way,2023-06-16T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
253642,Canal Way,2023-06-16T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
253642,Canal Way,2023-06-16T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.69
253642,Canal Way,2023-06-16T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.14
253642,Canal Way,2023-06-16T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.87
253642,Canal Way,2023-06-16T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
253642,Canal Way,2023-06-16T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
253642,Canal Way,2023-06-16T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
253642,Canal Way,2023-06-16T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.1
253642,Canal Way,2023-06-16T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.49
253642,Canal Way,2023-06-16T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
253642,Canal Way,2023-06-16T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.04
253642,Canal Way,2023-06-16T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.91
253642,Canal Way,2023-06-16T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.85
253642,Canal Way,2023-06-16T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.43
253642,Canal Way,2023-06-16T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,33.1
253642,Canal Way,2023-06-16T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.9
253642,Canal Way,2023-06-16T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.5
253642,Canal Way,2023-06-16T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.4
253642,Canal Way,2023-06-16T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
253642,Canal Way,2023-06-16T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
253642,Canal Way,2023-06-16T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
253642,Canal Way,2023-06-16T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.71
253642,Canal Way,2023-06-16T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.51
253642,Canal Way,2023-06-16T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.52
253642,Canal Way,2023-06-16T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
253642,Canal Way,2023-06-16T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
253642,Canal Way,2023-06-16T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
253642,Canal Way,2023-06-16T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
253642,Canal Way,2023-06-16T17:30:00.000+00:00,transformer,,Temperature,C,34.3
253642,Canal Way,2023-06-16T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
253642,Canal Way,2023-06-16T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
253642,Canal Way,2023-06-16T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
253642,Canal Way,2023-06-16T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
253642,Canal Way,2023-06-16T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
253642,Canal Way,2023-06-16T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
253642,Canal Way,2023-06-16T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
253642,Canal Way,2023-06-16T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
253642,Canal Way,2023-06-16T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
253642,Canal Way,2023-06-16T17:30:00.000+00:00,busbar,,L3 Active Power,kW,15.3
253642,Canal Way,2023-06-16T17:30:00.000+00:00,busbar,,L2 Active Power,kW,17.5
253642,Canal Way,2023-06-16T17:30:00.000+00:00,busbar,,L1 Active Power,kW,18.82
253642,Canal Way,2023-06-16T17:30:00.000+00:00,busbar,,N Current (RMS),A,43.2
253642,Canal Way,2023-06-16T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
253642,Canal Way,2023-06-16T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
253642,Canal Way,2023-06-16T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
253642,Canal Way,2023-06-16T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.44
253642,Canal Way,2023-06-16T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
253642,Canal Way,2023-06-16T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
253642,Canal Way,2023-06-16T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.89
253642,Canal Way,2023-06-16T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.61
253642,Canal Way,2023-06-16T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.61
253642,Canal Way,2023-06-16T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
253642,Canal Way,2023-06-16T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
253642,Canal Way,2023-06-16T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
253642,Canal Way,2023-06-16T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.3
253642,Canal Way,2023-06-16T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.34
253642,Canal Way,2023-06-16T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.93
253642,Canal Way,2023-06-16T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.84
253642,Canal Way,2023-06-16T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.38
253642,Canal Way,2023-06-16T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.65
253642,Canal Way,2023-06-16T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.65
253642,Canal Way,2023-06-16T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,36.1
253642,Canal Way,2023-06-16T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.2
253642,Canal Way,2023-06-16T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.6
253642,Canal Way,2023-06-16T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.4
253642,Canal Way,2023-06-16T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
253642,Canal Way,2023-06-16T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
253642,Canal Way,2023-06-16T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
253642,Canal Way,2023-06-16T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.48
253642,Canal Way,2023-06-16T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.64
253642,Canal Way,2023-06-16T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.57
253642,Canal Way,2023-06-16T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
253642,Canal Way,2023-06-16T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
253642,Canal Way,2023-06-16T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
253642,Canal Way,2023-06-16T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.1
253642,Canal Way,2023-06-16T17:20:00.000+00:00,transformer,,Temperature,C,34.3
253642,Canal Way,2023-06-16T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
253642,Canal Way,2023-06-16T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
253642,Canal Way,2023-06-16T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
253642,Canal Way,2023-06-16T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
253642,Canal Way,2023-06-16T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
253642,Canal Way,2023-06-16T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
253642,Canal Way,2023-06-16T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
253642,Canal Way,2023-06-16T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
253642,Canal Way,2023-06-16T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
253642,Canal Way,2023-06-16T17:20:00.000+00:00,busbar,,L3 Active Power,kW,11.75
253642,Canal Way,2023-06-16T17:20:00.000+00:00,busbar,,L2 Active Power,kW,14.9
253642,Canal Way,2023-06-16T17:20:00.000+00:00,busbar,,L1 Active Power,kW,17.83
253642,Canal Way,2023-06-16T17:20:00.000+00:00,busbar,,N Current (RMS),A,45.6
253642,Canal Way,2023-06-16T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
253642,Canal Way,2023-06-16T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
253642,Canal Way,2023-06-16T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
253642,Canal Way,2023-06-16T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
253642,Canal Way,2023-06-16T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
253642,Canal Way,2023-06-16T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
253642,Canal Way,2023-06-16T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.81
253642,Canal Way,2023-06-16T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.58
253642,Canal Way,2023-06-16T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.88
253642,Canal Way,2023-06-16T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
253642,Canal Way,2023-06-16T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.5
253642,Canal Way,2023-06-16T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
253642,Canal Way,2023-06-16T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
253642,Canal Way,2023-06-16T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.34
253642,Canal Way,2023-06-16T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.88
253642,Canal Way,2023-06-16T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.64
253642,Canal Way,2023-06-16T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.98
253642,Canal Way,2023-06-16T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.17
253642,Canal Way,2023-06-16T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.13
253642,Canal Way,2023-06-16T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,38.3
253642,Canal Way,2023-06-16T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
253642,Canal Way,2023-06-16T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.5
253642,Canal Way,2023-06-16T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.6
253642,Canal Way,2023-06-16T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
253642,Canal Way,2023-06-16T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
253642,Canal Way,2023-06-16T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
253642,Canal Way,2023-06-16T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.15
253642,Canal Way,2023-06-16T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.47
253642,Canal Way,2023-06-16T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.67
253642,Canal Way,2023-06-16T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
253642,Canal Way,2023-06-16T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.1
253642,Canal Way,2023-06-16T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.0
253642,Canal Way,2023-06-16T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.9
253642,Canal Way,2023-06-16T17:10:00.000+00:00,transformer,,Temperature,C,34.3
253642,Canal Way,2023-06-16T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
253642,Canal Way,2023-06-16T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
253642,Canal Way,2023-06-16T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
253642,Canal Way,2023-06-16T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
253642,Canal Way,2023-06-16T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
253642,Canal Way,2023-06-16T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
253642,Canal Way,2023-06-16T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
253642,Canal Way,2023-06-16T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
253642,Canal Way,2023-06-16T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
253642,Canal Way,2023-06-16T17:10:00.000+00:00,busbar,,L3 Active Power,kW,9.94
253642,Canal Way,2023-06-16T17:10:00.000+00:00,busbar,,L2 Active Power,kW,18.23
253642,Canal Way,2023-06-16T17:10:00.000+00:00,busbar,,L1 Active Power,kW,16.69
253642,Canal Way,2023-06-16T17:10:00.000+00:00,busbar,,N Current (RMS),A,50.8
253642,Canal Way,2023-06-16T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
253642,Canal Way,2023-06-16T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
253642,Canal Way,2023-06-16T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
253642,Canal Way,2023-06-16T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
253642,Canal Way,2023-06-16T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
253642,Canal Way,2023-06-16T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
253642,Canal Way,2023-06-16T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.28
253642,Canal Way,2023-06-16T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.93
253642,Canal Way,2023-06-16T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.08
253642,Canal Way,2023-06-16T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.5
253642,Canal Way,2023-06-16T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.8
253642,Canal Way,2023-06-16T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
253642,Canal Way,2023-06-16T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
253642,Canal Way,2023-06-16T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.79
253642,Canal Way,2023-06-16T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
253642,Canal Way,2023-06-16T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.73
253642,Canal Way,2023-06-16T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.66
253642,Canal Way,2023-06-16T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.69
253642,Canal Way,2023-06-16T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.15
253642,Canal Way,2023-06-16T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,41.5
253642,Canal Way,2023-06-16T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.0
253642,Canal Way,2023-06-16T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.0
253642,Canal Way,2023-06-16T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.6
253642,Canal Way,2023-06-16T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
253642,Canal Way,2023-06-16T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
253642,Canal Way,2023-06-16T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
253642,Canal Way,2023-06-16T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.39
253642,Canal Way,2023-06-16T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.13
253642,Canal Way,2023-06-16T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.97
253642,Canal Way,2023-06-16T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
253642,Canal Way,2023-06-16T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
253642,Canal Way,2023-06-16T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
253642,Canal Way,2023-06-16T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.3
253642,Canal Way,2023-06-16T17:00:00.000+00:00,transformer,,Temperature,C,34.3
253642,Canal Way,2023-06-16T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
253642,Canal Way,2023-06-16T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
253642,Canal Way,2023-06-16T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
253642,Canal Way,2023-06-16T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
253642,Canal Way,2023-06-16T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
253642,Canal Way,2023-06-16T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
253642,Canal Way,2023-06-16T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
253642,Canal Way,2023-06-16T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
253642,Canal Way,2023-06-16T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
253642,Canal Way,2023-06-16T17:00:00.000+00:00,busbar,,L3 Active Power,kW,12.33
253642,Canal Way,2023-06-16T17:00:00.000+00:00,busbar,,L2 Active Power,kW,16.75
253642,Canal Way,2023-06-16T17:00:00.000+00:00,busbar,,L1 Active Power,kW,17.2
253642,Canal Way,2023-06-16T17:00:00.000+00:00,busbar,,N Current (RMS),A,47.4
253642,Canal Way,2023-06-16T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
253642,Canal Way,2023-06-16T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
253642,Canal Way,2023-06-16T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
253642,Canal Way,2023-06-16T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.35
253642,Canal Way,2023-06-16T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
253642,Canal Way,2023-06-16T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
253642,Canal Way,2023-06-16T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.76
253642,Canal Way,2023-06-16T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.96
253642,Canal Way,2023-06-16T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.88
253642,Canal Way,2023-06-16T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.5
253642,Canal Way,2023-06-16T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.9
253642,Canal Way,2023-06-16T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
253642,Canal Way,2023-06-16T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
253642,Canal Way,2023-06-16T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.88
253642,Canal Way,2023-06-16T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
253642,Canal Way,2023-06-16T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.68
253642,Canal Way,2023-06-16T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.24
253642,Canal Way,2023-06-16T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.1
253642,Canal Way,2023-06-16T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.68
253642,Canal Way,2023-06-16T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,50.1
253642,Canal Way,2023-06-16T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.7
253642,Canal Way,2023-06-16T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.9
253642,Canal Way,2023-06-16T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.0
253642,Canal Way,2023-06-16T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
253642,Canal Way,2023-06-16T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
253642,Canal Way,2023-06-16T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
253642,Canal Way,2023-06-16T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.86
253642,Canal Way,2023-06-16T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.15
253642,Canal Way,2023-06-16T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.92
253642,Canal Way,2023-06-16T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
253642,Canal Way,2023-06-16T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
253642,Canal Way,2023-06-16T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
253642,Canal Way,2023-06-16T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
253642,Canal Way,2023-06-16T16:50:00.000+00:00,transformer,,Temperature,C,34.3
253642,Canal Way,2023-06-16T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
253642,Canal Way,2023-06-16T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
253642,Canal Way,2023-06-16T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
253642,Canal Way,2023-06-16T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
253642,Canal Way,2023-06-16T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
253642,Canal Way,2023-06-16T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
253642,Canal Way,2023-06-16T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
253642,Canal Way,2023-06-16T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
253642,Canal Way,2023-06-16T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
253642,Canal Way,2023-06-16T16:50:00.000+00:00,busbar,,L3 Active Power,kW,11.87
253642,Canal Way,2023-06-16T16:50:00.000+00:00,busbar,,L2 Active Power,kW,19.22
253642,Canal Way,2023-06-16T16:50:00.000+00:00,busbar,,L1 Active Power,kW,14.48
253642,Canal Way,2023-06-16T16:50:00.000+00:00,busbar,,N Current (RMS),A,50.2
253642,Canal Way,2023-06-16T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
253642,Canal Way,2023-06-16T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
253642,Canal Way,2023-06-16T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
253642,Canal Way,2023-06-16T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.41
253642,Canal Way,2023-06-16T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
253642,Canal Way,2023-06-16T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
253642,Canal Way,2023-06-16T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.37
253642,Canal Way,2023-06-16T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.18
253642,Canal Way,2023-06-16T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.13
253642,Canal Way,2023-06-16T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
253642,Canal Way,2023-06-16T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.0
253642,Canal Way,2023-06-16T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
253642,Canal Way,2023-06-16T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
253642,Canal Way,2023-06-16T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.61
253642,Canal Way,2023-06-16T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.86
253642,Canal Way,2023-06-16T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.61
253642,Canal Way,2023-06-16T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.29
253642,Canal Way,2023-06-16T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.01
253642,Canal Way,2023-06-16T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.24
253642,Canal Way,2023-06-16T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,50.3
253642,Canal Way,2023-06-16T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.8
253642,Canal Way,2023-06-16T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.3
253642,Canal Way,2023-06-16T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.7
253642,Canal Way,2023-06-16T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
253642,Canal Way,2023-06-16T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
253642,Canal Way,2023-06-16T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
253642,Canal Way,2023-06-16T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.44
253642,Canal Way,2023-06-16T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.02
253642,Canal Way,2023-06-16T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.34
253642,Canal Way,2023-06-16T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
253642,Canal Way,2023-06-16T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
253642,Canal Way,2023-06-16T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
253642,Canal Way,2023-06-16T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
253642,Canal Way,2023-06-16T16:40:00.000+00:00,transformer,,Temperature,C,34.2
253642,Canal Way,2023-06-16T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
253642,Canal Way,2023-06-16T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
253642,Canal Way,2023-06-16T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
253642,Canal Way,2023-06-16T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
253642,Canal Way,2023-06-16T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
253642,Canal Way,2023-06-16T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
253642,Canal Way,2023-06-16T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
253642,Canal Way,2023-06-16T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
253642,Canal Way,2023-06-16T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
253642,Canal Way,2023-06-16T16:40:00.000+00:00,busbar,,L3 Active Power,kW,12.1
253642,Canal Way,2023-06-16T16:40:00.000+00:00,busbar,,L2 Active Power,kW,21.2
253642,Canal Way,2023-06-16T16:40:00.000+00:00,busbar,,L1 Active Power,kW,15.71
253642,Canal Way,2023-06-16T16:40:00.000+00:00,busbar,,N Current (RMS),A,53.4
253642,Canal Way,2023-06-16T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
253642,Canal Way,2023-06-16T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
253642,Canal Way,2023-06-16T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
