Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253642,Canal Way,2023-06-16T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
253642,Canal Way,2023-06-16T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
253642,Canal Way,2023-06-16T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
253642,Canal Way,2023-06-16T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.49
253642,Canal Way,2023-06-16T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.49
253642,Canal Way,2023-06-16T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.21
253642,Canal Way,2023-06-16T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
253642,Canal Way,2023-06-16T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.9
253642,Canal Way,2023-06-16T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
253642,Canal Way,2023-06-16T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.5
253642,Canal Way,2023-06-16T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.76
253642,Canal Way,2023-06-16T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.77
253642,Canal Way,2023-06-16T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
253642,Canal Way,2023-06-16T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.93
253642,Canal Way,2023-06-16T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.24
253642,Canal Way,2023-06-16T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.26
253642,Canal Way,2023-06-16T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,48.4
253642,Canal Way,2023-06-16T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.5
253642,Canal Way,2023-06-16T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.7
253642,Canal Way,2023-06-16T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.4
253642,Canal Way,2023-06-16T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
253642,Canal Way,2023-06-16T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
253642,Canal Way,2023-06-16T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
253642,Canal Way,2023-06-16T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.09
253642,Canal Way,2023-06-16T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.03
253642,Canal Way,2023-06-16T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.99
253642,Canal Way,2023-06-16T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
253642,Canal Way,2023-06-16T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
253642,Canal Way,2023-06-16T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
253642,Canal Way,2023-06-16T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
253642,Canal Way,2023-06-16T16:30:00.000+00:00,transformer,,Temperature,C,34.1
253642,Canal Way,2023-06-16T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
253642,Canal Way,2023-06-16T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
253642,Canal Way,2023-06-16T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
253642,Canal Way,2023-06-16T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
253642,Canal Way,2023-06-16T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
253642,Canal Way,2023-06-16T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
253642,Canal Way,2023-06-16T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
253642,Canal Way,2023-06-16T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
253642,Canal Way,2023-06-16T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
253642,Canal Way,2023-06-16T16:30:00.000+00:00,busbar,,L3 Active Power,kW,9.5
253642,Canal Way,2023-06-16T16:30:00.000+00:00,busbar,,L2 Active Power,kW,18.76
253642,Canal Way,2023-06-16T16:30:00.000+00:00,busbar,,L1 Active Power,kW,13.46
253642,Canal Way,2023-06-16T16:30:00.000+00:00,busbar,,N Current (RMS),A,51.8
253642,Canal Way,2023-06-16T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
253642,Canal Way,2023-06-16T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
253642,Canal Way,2023-06-16T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
253642,Canal Way,2023-06-16T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.36
253642,Canal Way,2023-06-16T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
253642,Canal Way,2023-06-16T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
253642,Canal Way,2023-06-16T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.59
253642,Canal Way,2023-06-16T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.31
253642,Canal Way,2023-06-16T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.28
253642,Canal Way,2023-06-16T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
253642,Canal Way,2023-06-16T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
253642,Canal Way,2023-06-16T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.0
253642,Canal Way,2023-06-16T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.7
253642,Canal Way,2023-06-16T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.5
253642,Canal Way,2023-06-16T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.96
253642,Canal Way,2023-06-16T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.79
253642,Canal Way,2023-06-16T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.78
253642,Canal Way,2023-06-16T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.25
253642,Canal Way,2023-06-16T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.01
253642,Canal Way,2023-06-16T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.6
253642,Canal Way,2023-06-16T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.2
253642,Canal Way,2023-06-16T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.0
253642,Canal Way,2023-06-16T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.4
253642,Canal Way,2023-06-16T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
253642,Canal Way,2023-06-16T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
253642,Canal Way,2023-06-16T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
253642,Canal Way,2023-06-16T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.48
253642,Canal Way,2023-06-16T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.44
253642,Canal Way,2023-06-16T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.24
253642,Canal Way,2023-06-16T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
253642,Canal Way,2023-06-16T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
253642,Canal Way,2023-06-16T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
253642,Canal Way,2023-06-16T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.3
253642,Canal Way,2023-06-16T16:20:00.000+00:00,transformer,,Temperature,C,34.1
253642,Canal Way,2023-06-16T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
253642,Canal Way,2023-06-16T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
253642,Canal Way,2023-06-16T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
253642,Canal Way,2023-06-16T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
253642,Canal Way,2023-06-16T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
253642,Canal Way,2023-06-16T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
253642,Canal Way,2023-06-16T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
253642,Canal Way,2023-06-16T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
253642,Canal Way,2023-06-16T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
253642,Canal Way,2023-06-16T16:20:00.000+00:00,busbar,,L3 Active Power,kW,10.85
253642,Canal Way,2023-06-16T16:20:00.000+00:00,busbar,,L2 Active Power,kW,16.0
253642,Canal Way,2023-06-16T16:20:00.000+00:00,busbar,,L1 Active Power,kW,17.53
253642,Canal Way,2023-06-16T16:20:00.000+00:00,busbar,,N Current (RMS),A,47.1
253642,Canal Way,2023-06-16T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
253642,Canal Way,2023-06-16T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
253642,Canal Way,2023-06-16T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
253642,Canal Way,2023-06-16T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.42
253642,Canal Way,2023-06-16T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
253642,Canal Way,2023-06-16T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
253642,Canal Way,2023-06-16T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.48
253642,Canal Way,2023-06-16T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.82
253642,Canal Way,2023-06-16T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.33
253642,Canal Way,2023-06-16T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
253642,Canal Way,2023-06-16T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
253642,Canal Way,2023-06-16T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.9
253642,Canal Way,2023-06-16T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
253642,Canal Way,2023-06-16T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.22
253642,Canal Way,2023-06-16T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.09
253642,Canal Way,2023-06-16T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.75
253642,Canal Way,2023-06-16T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.65
253642,Canal Way,2023-06-16T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.62
253642,Canal Way,2023-06-16T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.01
253642,Canal Way,2023-06-16T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,36.9
253642,Canal Way,2023-06-16T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.5
253642,Canal Way,2023-06-16T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.6
253642,Canal Way,2023-06-16T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.5
253642,Canal Way,2023-06-16T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
253642,Canal Way,2023-06-16T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
253642,Canal Way,2023-06-16T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
253642,Canal Way,2023-06-16T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.33
253642,Canal Way,2023-06-16T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.73
253642,Canal Way,2023-06-16T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.05
253642,Canal Way,2023-06-16T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
253642,Canal Way,2023-06-16T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
253642,Canal Way,2023-06-16T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
253642,Canal Way,2023-06-16T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
253642,Canal Way,2023-06-16T16:10:00.000+00:00,transformer,,Temperature,C,34.0
253642,Canal Way,2023-06-16T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
253642,Canal Way,2023-06-16T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
253642,Canal Way,2023-06-16T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
253642,Canal Way,2023-06-16T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
253642,Canal Way,2023-06-16T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
253642,Canal Way,2023-06-16T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
253642,Canal Way,2023-06-16T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
253642,Canal Way,2023-06-16T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
253642,Canal Way,2023-06-16T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
253642,Canal Way,2023-06-16T16:10:00.000+00:00,busbar,,L3 Active Power,kW,7.46
253642,Canal Way,2023-06-16T16:10:00.000+00:00,busbar,,L2 Active Power,kW,15.17
253642,Canal Way,2023-06-16T16:10:00.000+00:00,busbar,,L1 Active Power,kW,16.39
253642,Canal Way,2023-06-16T16:10:00.000+00:00,busbar,,N Current (RMS),A,51.3
253642,Canal Way,2023-06-16T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
253642,Canal Way,2023-06-16T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
253642,Canal Way,2023-06-16T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
253642,Canal Way,2023-06-16T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.37
253642,Canal Way,2023-06-16T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
253642,Canal Way,2023-06-16T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
253642,Canal Way,2023-06-16T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.91
253642,Canal Way,2023-06-16T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.88
253642,Canal Way,2023-06-16T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.22
253642,Canal Way,2023-06-16T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
253642,Canal Way,2023-06-16T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.8
253642,Canal Way,2023-06-16T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
253642,Canal Way,2023-06-16T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
253642,Canal Way,2023-06-16T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.45
253642,Canal Way,2023-06-16T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.91
253642,Canal Way,2023-06-16T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.91
253642,Canal Way,2023-06-16T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.49
253642,Canal Way,2023-06-16T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.22
253642,Canal Way,2023-06-16T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.58
253642,Canal Way,2023-06-16T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,49.6
253642,Canal Way,2023-06-16T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
253642,Canal Way,2023-06-16T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.5
253642,Canal Way,2023-06-16T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.8
253642,Canal Way,2023-06-16T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
253642,Canal Way,2023-06-16T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
253642,Canal Way,2023-06-16T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
253642,Canal Way,2023-06-16T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.62
253642,Canal Way,2023-06-16T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.41
253642,Canal Way,2023-06-16T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.6
253642,Canal Way,2023-06-16T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
253642,Canal Way,2023-06-16T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
253642,Canal Way,2023-06-16T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.1
253642,Canal Way,2023-06-16T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.2
253642,Canal Way,2023-06-16T16:00:00.000+00:00,transformer,,Temperature,C,34.0
253642,Canal Way,2023-06-16T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
253642,Canal Way,2023-06-16T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
253642,Canal Way,2023-06-16T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
253642,Canal Way,2023-06-16T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
253642,Canal Way,2023-06-16T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
253642,Canal Way,2023-06-16T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
253642,Canal Way,2023-06-16T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
253642,Canal Way,2023-06-16T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
253642,Canal Way,2023-06-16T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
253642,Canal Way,2023-06-16T16:00:00.000+00:00,busbar,,L3 Active Power,kW,7.02
253642,Canal Way,2023-06-16T16:00:00.000+00:00,busbar,,L2 Active Power,kW,17.52
253642,Canal Way,2023-06-16T16:00:00.000+00:00,busbar,,L1 Active Power,kW,19.41
253642,Canal Way,2023-06-16T16:00:00.000+00:00,busbar,,N Current (RMS),A,64.3
253642,Canal Way,2023-06-16T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
253642,Canal Way,2023-06-16T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
253642,Canal Way,2023-06-16T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
253642,Canal Way,2023-06-16T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.42
253642,Canal Way,2023-06-16T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.13
253642,Canal Way,2023-06-16T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
253642,Canal Way,2023-06-16T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.39
253642,Canal Way,2023-06-16T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.5
253642,Canal Way,2023-06-16T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.6
253642,Canal Way,2023-06-16T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
253642,Canal Way,2023-06-16T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
253642,Canal Way,2023-06-16T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
253642,Canal Way,2023-06-16T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
253642,Canal Way,2023-06-16T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.5
253642,Canal Way,2023-06-16T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.17
253642,Canal Way,2023-06-16T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.27
253642,Canal Way,2023-06-16T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.72
253642,Canal Way,2023-06-16T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.16
253642,Canal Way,2023-06-16T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.16
253642,Canal Way,2023-06-16T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,47.0
253642,Canal Way,2023-06-16T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.1
253642,Canal Way,2023-06-16T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.7
253642,Canal Way,2023-06-16T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.2
253642,Canal Way,2023-06-16T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
253642,Canal Way,2023-06-16T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.4
253642,Canal Way,2023-06-16T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
253642,Canal Way,2023-06-16T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.69
253642,Canal Way,2023-06-16T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.95
253642,Canal Way,2023-06-16T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.81
253642,Canal Way,2023-06-16T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
253642,Canal Way,2023-06-16T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.9
253642,Canal Way,2023-06-16T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.2
253642,Canal Way,2023-06-16T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.4
253642,Canal Way,2023-06-16T15:50:00.000+00:00,transformer,,Temperature,C,33.9
253642,Canal Way,2023-06-16T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
253642,Canal Way,2023-06-16T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
253642,Canal Way,2023-06-16T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
253642,Canal Way,2023-06-16T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
253642,Canal Way,2023-06-16T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
253642,Canal Way,2023-06-16T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
253642,Canal Way,2023-06-16T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
253642,Canal Way,2023-06-16T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
253642,Canal Way,2023-06-16T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
253642,Canal Way,2023-06-16T15:50:00.000+00:00,busbar,,L3 Active Power,kW,6.81
253642,Canal Way,2023-06-16T15:50:00.000+00:00,busbar,,L2 Active Power,kW,18.62
253642,Canal Way,2023-06-16T15:50:00.000+00:00,busbar,,L1 Active Power,kW,20.58
253642,Canal Way,2023-06-16T15:50:00.000+00:00,busbar,,N Current (RMS),A,66.6
253642,Canal Way,2023-06-16T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
253642,Canal Way,2023-06-16T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
253642,Canal Way,2023-06-16T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
253642,Canal Way,2023-06-16T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
253642,Canal Way,2023-06-16T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
253642,Canal Way,2023-06-16T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
253642,Canal Way,2023-06-16T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.38
253642,Canal Way,2023-06-16T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.65
253642,Canal Way,2023-06-16T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.48
253642,Canal Way,2023-06-16T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
253642,Canal Way,2023-06-16T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
253642,Canal Way,2023-06-16T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
253642,Canal Way,2023-06-16T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
253642,Canal Way,2023-06-16T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.32
253642,Canal Way,2023-06-16T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.89
253642,Canal Way,2023-06-16T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.88
253642,Canal Way,2023-06-16T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.38
253642,Canal Way,2023-06-16T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.47
253642,Canal Way,2023-06-16T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.24
253642,Canal Way,2023-06-16T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,46.8
253642,Canal Way,2023-06-16T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
253642,Canal Way,2023-06-16T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.3
253642,Canal Way,2023-06-16T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.8
253642,Canal Way,2023-06-16T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
253642,Canal Way,2023-06-16T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
253642,Canal Way,2023-06-16T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
253642,Canal Way,2023-06-16T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.32
253642,Canal Way,2023-06-16T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.97
253642,Canal Way,2023-06-16T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.59
253642,Canal Way,2023-06-16T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
253642,Canal Way,2023-06-16T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
253642,Canal Way,2023-06-16T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
253642,Canal Way,2023-06-16T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
253642,Canal Way,2023-06-16T15:40:00.000+00:00,transformer,,Temperature,C,33.8
253642,Canal Way,2023-06-16T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
253642,Canal Way,2023-06-16T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
253642,Canal Way,2023-06-16T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
253642,Canal Way,2023-06-16T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
253642,Canal Way,2023-06-16T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
253642,Canal Way,2023-06-16T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
253642,Canal Way,2023-06-16T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
253642,Canal Way,2023-06-16T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
253642,Canal Way,2023-06-16T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
253642,Canal Way,2023-06-16T15:40:00.000+00:00,busbar,,L3 Active Power,kW,2.32
253642,Canal Way,2023-06-16T15:40:00.000+00:00,busbar,,L2 Active Power,kW,16.1
253642,Canal Way,2023-06-16T15:40:00.000+00:00,busbar,,L1 Active Power,kW,8.3
253642,Canal Way,2023-06-16T15:40:00.000+00:00,busbar,,N Current (RMS),A,62.7
253642,Canal Way,2023-06-16T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
253642,Canal Way,2023-06-16T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
253642,Canal Way,2023-06-16T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
253642,Canal Way,2023-06-16T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
253642,Canal Way,2023-06-16T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
253642,Canal Way,2023-06-16T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
253642,Canal Way,2023-06-16T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.36
253642,Canal Way,2023-06-16T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.75
253642,Canal Way,2023-06-16T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.6
253642,Canal Way,2023-06-16T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.2
253642,Canal Way,2023-06-16T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
253642,Canal Way,2023-06-16T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
253642,Canal Way,2023-06-16T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
253642,Canal Way,2023-06-16T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.1
253642,Canal Way,2023-06-16T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.96
253642,Canal Way,2023-06-16T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.82
253642,Canal Way,2023-06-16T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.34
253642,Canal Way,2023-06-16T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.16
253642,Canal Way,2023-06-16T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.23
253642,Canal Way,2023-06-16T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,39.2
253642,Canal Way,2023-06-16T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.9
253642,Canal Way,2023-06-16T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.0
253642,Canal Way,2023-06-16T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.8
253642,Canal Way,2023-06-16T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
253642,Canal Way,2023-06-16T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
253642,Canal Way,2023-06-16T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
253642,Canal Way,2023-06-16T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.69
253642,Canal Way,2023-06-16T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.75
253642,Canal Way,2023-06-16T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.41
253642,Canal Way,2023-06-16T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,39.1
253642,Canal Way,2023-06-16T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
253642,Canal Way,2023-06-16T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.0
253642,Canal Way,2023-06-16T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.2
253642,Canal Way,2023-06-16T15:30:00.000+00:00,transformer,,Temperature,C,33.8
253642,Canal Way,2023-06-16T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
253642,Canal Way,2023-06-16T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
253642,Canal Way,2023-06-16T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
253642,Canal Way,2023-06-16T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
253642,Canal Way,2023-06-16T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
253642,Canal Way,2023-06-16T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
253642,Canal Way,2023-06-16T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
253642,Canal Way,2023-06-16T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
253642,Canal Way,2023-06-16T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
253642,Canal Way,2023-06-16T15:30:00.000+00:00,busbar,,L3 Active Power,kW,3.71
253642,Canal Way,2023-06-16T15:30:00.000+00:00,busbar,,L2 Active Power,kW,20.67
253642,Canal Way,2023-06-16T15:30:00.000+00:00,busbar,,L1 Active Power,kW,6.24
253642,Canal Way,2023-06-16T15:30:00.000+00:00,busbar,,N Current (RMS),A,73.6
253642,Canal Way,2023-06-16T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
253642,Canal Way,2023-06-16T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
253642,Canal Way,2023-06-16T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
253642,Canal Way,2023-06-16T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
253642,Canal Way,2023-06-16T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
253642,Canal Way,2023-06-16T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
253642,Canal Way,2023-06-16T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.41
253642,Canal Way,2023-06-16T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.82
253642,Canal Way,2023-06-16T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.33
253642,Canal Way,2023-06-16T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.2
253642,Canal Way,2023-06-16T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
253642,Canal Way,2023-06-16T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
253642,Canal Way,2023-06-16T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
253642,Canal Way,2023-06-16T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.43
253642,Canal Way,2023-06-16T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.09
253642,Canal Way,2023-06-16T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.84
253642,Canal Way,2023-06-16T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.35
253642,Canal Way,2023-06-16T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.09
253642,Canal Way,2023-06-16T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.64
253642,Canal Way,2023-06-16T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,37.8
253642,Canal Way,2023-06-16T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.5
253642,Canal Way,2023-06-16T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.6
253642,Canal Way,2023-06-16T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.2
253642,Canal Way,2023-06-16T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
253642,Canal Way,2023-06-16T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.4
253642,Canal Way,2023-06-16T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
253642,Canal Way,2023-06-16T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.23
253642,Canal Way,2023-06-16T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.92
253642,Canal Way,2023-06-16T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.48
253642,Canal Way,2023-06-16T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
253642,Canal Way,2023-06-16T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
253642,Canal Way,2023-06-16T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
253642,Canal Way,2023-06-16T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.2
253642,Canal Way,2023-06-16T15:20:00.000+00:00,transformer,,Temperature,C,33.7
253642,Canal Way,2023-06-16T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
253642,Canal Way,2023-06-16T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
253642,Canal Way,2023-06-16T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
253642,Canal Way,2023-06-16T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
253642,Canal Way,2023-06-16T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
253642,Canal Way,2023-06-16T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
253642,Canal Way,2023-06-16T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
253642,Canal Way,2023-06-16T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
253642,Canal Way,2023-06-16T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
253642,Canal Way,2023-06-16T15:20:00.000+00:00,busbar,,L3 Active Power,kW,2.3
253642,Canal Way,2023-06-16T15:20:00.000+00:00,busbar,,L2 Active Power,kW,12.84
253642,Canal Way,2023-06-16T15:20:00.000+00:00,busbar,,L1 Active Power,kW,6.46
253642,Canal Way,2023-06-16T15:20:00.000+00:00,busbar,,N Current (RMS),A,50.4
253642,Canal Way,2023-06-16T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
253642,Canal Way,2023-06-16T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
253642,Canal Way,2023-06-16T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
253642,Canal Way,2023-06-16T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
253642,Canal Way,2023-06-16T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
253642,Canal Way,2023-06-16T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
253642,Canal Way,2023-06-16T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.99
253642,Canal Way,2023-06-16T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.83
253642,Canal Way,2023-06-16T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.74
253642,Canal Way,2023-06-16T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
253642,Canal Way,2023-06-16T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
253642,Canal Way,2023-06-16T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
253642,Canal Way,2023-06-16T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
253642,Canal Way,2023-06-16T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.7
253642,Canal Way,2023-06-16T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.08
253642,Canal Way,2023-06-16T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.85
253642,Canal Way,2023-06-16T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.75
253642,Canal Way,2023-06-16T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.38
253642,Canal Way,2023-06-16T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.24
253642,Canal Way,2023-06-16T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,39.1
253642,Canal Way,2023-06-16T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.4
253642,Canal Way,2023-06-16T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.1
253642,Canal Way,2023-06-16T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.1
253642,Canal Way,2023-06-16T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
253642,Canal Way,2023-06-16T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
253642,Canal Way,2023-06-16T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
253642,Canal Way,2023-06-16T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.46
253642,Canal Way,2023-06-16T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.27
253642,Canal Way,2023-06-16T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.7
253642,Canal Way,2023-06-16T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
253642,Canal Way,2023-06-16T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
253642,Canal Way,2023-06-16T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
253642,Canal Way,2023-06-16T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
253642,Canal Way,2023-06-16T15:10:00.000+00:00,transformer,,Temperature,C,33.6
253642,Canal Way,2023-06-16T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
253642,Canal Way,2023-06-16T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
253642,Canal Way,2023-06-16T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
253642,Canal Way,2023-06-16T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
253642,Canal Way,2023-06-16T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
253642,Canal Way,2023-06-16T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
253642,Canal Way,2023-06-16T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
253642,Canal Way,2023-06-16T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
253642,Canal Way,2023-06-16T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
253642,Canal Way,2023-06-16T15:10:00.000+00:00,busbar,,L3 Active Power,kW,1.7
253642,Canal Way,2023-06-16T15:10:00.000+00:00,busbar,,L2 Active Power,kW,12.48
253642,Canal Way,2023-06-16T15:10:00.000+00:00,busbar,,L1 Active Power,kW,5.68
253642,Canal Way,2023-06-16T15:10:00.000+00:00,busbar,,N Current (RMS),A,49.5
253642,Canal Way,2023-06-16T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.1
253642,Canal Way,2023-06-16T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
253642,Canal Way,2023-06-16T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
253642,Canal Way,2023-06-16T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
253642,Canal Way,2023-06-16T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
253642,Canal Way,2023-06-16T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
253642,Canal Way,2023-06-16T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.93
253642,Canal Way,2023-06-16T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.33
253642,Canal Way,2023-06-16T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.71
253642,Canal Way,2023-06-16T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.9
253642,Canal Way,2023-06-16T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
253642,Canal Way,2023-06-16T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.0
253642,Canal Way,2023-06-16T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
253642,Canal Way,2023-06-16T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.8
253642,Canal Way,2023-06-16T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.19
253642,Canal Way,2023-06-16T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.03
253642,Canal Way,2023-06-16T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.4
253642,Canal Way,2023-06-16T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.19
253642,Canal Way,2023-06-16T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.47
253642,Canal Way,2023-06-16T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,38.1
253642,Canal Way,2023-06-16T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.7
253642,Canal Way,2023-06-16T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.0
253642,Canal Way,2023-06-16T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.4
253642,Canal Way,2023-06-16T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
253642,Canal Way,2023-06-16T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
253642,Canal Way,2023-06-16T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
253642,Canal Way,2023-06-16T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.31
253642,Canal Way,2023-06-16T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.24
253642,Canal Way,2023-06-16T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.06
253642,Canal Way,2023-06-16T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
253642,Canal Way,2023-06-16T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
253642,Canal Way,2023-06-16T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
253642,Canal Way,2023-06-16T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
253642,Canal Way,2023-06-16T15:00:00.000+00:00,transformer,,Temperature,C,33.6
253642,Canal Way,2023-06-16T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
253642,Canal Way,2023-06-16T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
253642,Canal Way,2023-06-16T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
253642,Canal Way,2023-06-16T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
253642,Canal Way,2023-06-16T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
253642,Canal Way,2023-06-16T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
253642,Canal Way,2023-06-16T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
253642,Canal Way,2023-06-16T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
253642,Canal Way,2023-06-16T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
253642,Canal Way,2023-06-16T15:00:00.000+00:00,busbar,,L3 Active Power,kW,0.84
253642,Canal Way,2023-06-16T15:00:00.000+00:00,busbar,,L2 Active Power,kW,10.75
253642,Canal Way,2023-06-16T15:00:00.000+00:00,busbar,,L1 Active Power,kW,6.24
253642,Canal Way,2023-06-16T15:00:00.000+00:00,busbar,,N Current (RMS),A,47.6
253642,Canal Way,2023-06-16T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.8
253642,Canal Way,2023-06-16T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
253642,Canal Way,2023-06-16T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
253642,Canal Way,2023-06-16T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
253642,Canal Way,2023-06-16T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
253642,Canal Way,2023-06-16T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
253642,Canal Way,2023-06-16T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.93
253642,Canal Way,2023-06-16T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.41
253642,Canal Way,2023-06-16T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.5
253642,Canal Way,2023-06-16T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.3
253642,Canal Way,2023-06-16T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
253642,Canal Way,2023-06-16T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
253642,Canal Way,2023-06-16T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
253642,Canal Way,2023-06-16T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.77
253642,Canal Way,2023-06-16T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.12
253642,Canal Way,2023-06-16T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.98
253642,Canal Way,2023-06-16T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.78
253642,Canal Way,2023-06-16T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.86
253642,Canal Way,2023-06-16T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.34
253642,Canal Way,2023-06-16T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,40.4
253642,Canal Way,2023-06-16T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.3
253642,Canal Way,2023-06-16T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.3
253642,Canal Way,2023-06-16T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.5
253642,Canal Way,2023-06-16T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
253642,Canal Way,2023-06-16T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
253642,Canal Way,2023-06-16T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
253642,Canal Way,2023-06-16T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.1
253642,Canal Way,2023-06-16T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.32
253642,Canal Way,2023-06-16T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.03
253642,Canal Way,2023-06-16T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
253642,Canal Way,2023-06-16T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.5
253642,Canal Way,2023-06-16T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
253642,Canal Way,2023-06-16T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
253642,Canal Way,2023-06-16T14:50:00.000+00:00,transformer,,Temperature,C,33.5
253642,Canal Way,2023-06-16T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
253642,Canal Way,2023-06-16T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
253642,Canal Way,2023-06-16T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
253642,Canal Way,2023-06-16T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
253642,Canal Way,2023-06-16T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
253642,Canal Way,2023-06-16T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
253642,Canal Way,2023-06-16T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
253642,Canal Way,2023-06-16T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
253642,Canal Way,2023-06-16T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
253642,Canal Way,2023-06-16T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.75
253642,Canal Way,2023-06-16T14:50:00.000+00:00,busbar,,L2 Active Power,kW,10.58
253642,Canal Way,2023-06-16T14:50:00.000+00:00,busbar,,L1 Active Power,kW,4.87
253642,Canal Way,2023-06-16T14:50:00.000+00:00,busbar,,N Current (RMS),A,50.8
253642,Canal Way,2023-06-16T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.6
253642,Canal Way,2023-06-16T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
253642,Canal Way,2023-06-16T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
253642,Canal Way,2023-06-16T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
253642,Canal Way,2023-06-16T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
253642,Canal Way,2023-06-16T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
253642,Canal Way,2023-06-16T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.85
253642,Canal Way,2023-06-16T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.47
253642,Canal Way,2023-06-16T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.35
253642,Canal Way,2023-06-16T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
253642,Canal Way,2023-06-16T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
253642,Canal Way,2023-06-16T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.5
253642,Canal Way,2023-06-16T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
253642,Canal Way,2023-06-16T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.97
253642,Canal Way,2023-06-16T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.04
253642,Canal Way,2023-06-16T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.78
253642,Canal Way,2023-06-16T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.83
253642,Canal Way,2023-06-16T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.64
253642,Canal Way,2023-06-16T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.07
253642,Canal Way,2023-06-16T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,39.8
253642,Canal Way,2023-06-16T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.7
253642,Canal Way,2023-06-16T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.9
253642,Canal Way,2023-06-16T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.5
253642,Canal Way,2023-06-16T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
253642,Canal Way,2023-06-16T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
253642,Canal Way,2023-06-16T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
253642,Canal Way,2023-06-16T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.18
253642,Canal Way,2023-06-16T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.19
253642,Canal Way,2023-06-16T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
253642,Canal Way,2023-06-16T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
253642,Canal Way,2023-06-16T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.1
253642,Canal Way,2023-06-16T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
253642,Canal Way,2023-06-16T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
253642,Canal Way,2023-06-16T14:40:00.000+00:00,transformer,,Temperature,C,33.5
253642,Canal Way,2023-06-16T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
253642,Canal Way,2023-06-16T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
253642,Canal Way,2023-06-16T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
253642,Canal Way,2023-06-16T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
253642,Canal Way,2023-06-16T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
253642,Canal Way,2023-06-16T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
253642,Canal Way,2023-06-16T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
253642,Canal Way,2023-06-16T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
253642,Canal Way,2023-06-16T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
253642,Canal Way,2023-06-16T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.81
253642,Canal Way,2023-06-16T14:40:00.000+00:00,busbar,,L2 Active Power,kW,9.3
253642,Canal Way,2023-06-16T14:40:00.000+00:00,busbar,,L1 Active Power,kW,4.44
253642,Canal Way,2023-06-16T14:40:00.000+00:00,busbar,,N Current (RMS),A,50.3
253642,Canal Way,2023-06-16T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
253642,Canal Way,2023-06-16T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
253642,Canal Way,2023-06-16T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
253642,Canal Way,2023-06-16T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
253642,Canal Way,2023-06-16T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
253642,Canal Way,2023-06-16T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
253642,Canal Way,2023-06-16T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.89
253642,Canal Way,2023-06-16T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.73
253642,Canal Way,2023-06-16T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.31
253642,Canal Way,2023-06-16T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
253642,Canal Way,2023-06-16T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
253642,Canal Way,2023-06-16T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.2
