Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253642,Canal Way,2023-06-16T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
253642,Canal Way,2023-06-16T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.04
253642,Canal Way,2023-06-16T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.92
253642,Canal Way,2023-06-16T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.12
253642,Canal Way,2023-06-16T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.86
253642,Canal Way,2023-06-16T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.44
253642,Canal Way,2023-06-16T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.54
253642,Canal Way,2023-06-16T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,42.5
253642,Canal Way,2023-06-16T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.4
253642,Canal Way,2023-06-16T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.6
253642,Canal Way,2023-06-16T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.5
253642,Canal Way,2023-06-16T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
253642,Canal Way,2023-06-16T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.38
253642,Canal Way,2023-06-16T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
253642,Canal Way,2023-06-16T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.88
253642,Canal Way,2023-06-16T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.23
253642,Canal Way,2023-06-16T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.16
253642,Canal Way,2023-06-16T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
253642,Canal Way,2023-06-16T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.1
253642,Canal Way,2023-06-16T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
253642,Canal Way,2023-06-16T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.9
253642,Canal Way,2023-06-16T14:30:00.000+00:00,transformer,,Temperature,C,33.4
253642,Canal Way,2023-06-16T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
253642,Canal Way,2023-06-16T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
253642,Canal Way,2023-06-16T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
253642,Canal Way,2023-06-16T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
253642,Canal Way,2023-06-16T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
253642,Canal Way,2023-06-16T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
253642,Canal Way,2023-06-16T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
253642,Canal Way,2023-06-16T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
253642,Canal Way,2023-06-16T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
253642,Canal Way,2023-06-16T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.08
253642,Canal Way,2023-06-16T14:30:00.000+00:00,busbar,,L2 Active Power,kW,9.39
253642,Canal Way,2023-06-16T14:30:00.000+00:00,busbar,,L1 Active Power,kW,4.69
253642,Canal Way,2023-06-16T14:30:00.000+00:00,busbar,,N Current (RMS),A,52.7
253642,Canal Way,2023-06-16T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
253642,Canal Way,2023-06-16T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
253642,Canal Way,2023-06-16T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
253642,Canal Way,2023-06-16T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
253642,Canal Way,2023-06-16T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
253642,Canal Way,2023-06-16T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
253642,Canal Way,2023-06-16T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.84
253642,Canal Way,2023-06-16T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.81
253642,Canal Way,2023-06-16T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.84
253642,Canal Way,2023-06-16T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
253642,Canal Way,2023-06-16T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
253642,Canal Way,2023-06-16T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
253642,Canal Way,2023-06-16T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
253642,Canal Way,2023-06-16T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.02
253642,Canal Way,2023-06-16T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.34
253642,Canal Way,2023-06-16T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.41
253642,Canal Way,2023-06-16T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.51
253642,Canal Way,2023-06-16T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.34
253642,Canal Way,2023-06-16T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.37
253642,Canal Way,2023-06-16T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,42.5
253642,Canal Way,2023-06-16T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.2
253642,Canal Way,2023-06-16T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
253642,Canal Way,2023-06-16T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
253642,Canal Way,2023-06-16T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
253642,Canal Way,2023-06-16T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.33
253642,Canal Way,2023-06-16T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
253642,Canal Way,2023-06-16T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.82
253642,Canal Way,2023-06-16T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.9
253642,Canal Way,2023-06-16T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.14
253642,Canal Way,2023-06-16T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
253642,Canal Way,2023-06-16T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
253642,Canal Way,2023-06-16T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
253642,Canal Way,2023-06-16T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
253642,Canal Way,2023-06-16T14:20:00.000+00:00,transformer,,Temperature,C,33.4
253642,Canal Way,2023-06-16T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
253642,Canal Way,2023-06-16T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
253642,Canal Way,2023-06-16T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
253642,Canal Way,2023-06-16T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
253642,Canal Way,2023-06-16T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
253642,Canal Way,2023-06-16T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
253642,Canal Way,2023-06-16T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
253642,Canal Way,2023-06-16T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
253642,Canal Way,2023-06-16T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
253642,Canal Way,2023-06-16T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.85
253642,Canal Way,2023-06-16T14:20:00.000+00:00,busbar,,L2 Active Power,kW,9.06
253642,Canal Way,2023-06-16T14:20:00.000+00:00,busbar,,L1 Active Power,kW,4.35
253642,Canal Way,2023-06-16T14:20:00.000+00:00,busbar,,N Current (RMS),A,54.7
253642,Canal Way,2023-06-16T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
253642,Canal Way,2023-06-16T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
253642,Canal Way,2023-06-16T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
253642,Canal Way,2023-06-16T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
253642,Canal Way,2023-06-16T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
253642,Canal Way,2023-06-16T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
253642,Canal Way,2023-06-16T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.26
253642,Canal Way,2023-06-16T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.0
253642,Canal Way,2023-06-16T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.06
253642,Canal Way,2023-06-16T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
253642,Canal Way,2023-06-16T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
253642,Canal Way,2023-06-16T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
253642,Canal Way,2023-06-16T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
253642,Canal Way,2023-06-16T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.01
253642,Canal Way,2023-06-16T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.28
253642,Canal Way,2023-06-16T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.25
253642,Canal Way,2023-06-16T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.79
253642,Canal Way,2023-06-16T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.96
253642,Canal Way,2023-06-16T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.51
253642,Canal Way,2023-06-16T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,37.7
253642,Canal Way,2023-06-16T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.9
253642,Canal Way,2023-06-16T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.2
253642,Canal Way,2023-06-16T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
253642,Canal Way,2023-06-16T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
253642,Canal Way,2023-06-16T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
253642,Canal Way,2023-06-16T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
253642,Canal Way,2023-06-16T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.46
253642,Canal Way,2023-06-16T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.44
253642,Canal Way,2023-06-16T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.21
253642,Canal Way,2023-06-16T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
253642,Canal Way,2023-06-16T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
253642,Canal Way,2023-06-16T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
253642,Canal Way,2023-06-16T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
253642,Canal Way,2023-06-16T14:10:00.000+00:00,transformer,,Temperature,C,33.3
253642,Canal Way,2023-06-16T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
253642,Canal Way,2023-06-16T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
253642,Canal Way,2023-06-16T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
253642,Canal Way,2023-06-16T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
253642,Canal Way,2023-06-16T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
253642,Canal Way,2023-06-16T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
253642,Canal Way,2023-06-16T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
253642,Canal Way,2023-06-16T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
253642,Canal Way,2023-06-16T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
253642,Canal Way,2023-06-16T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.07
253642,Canal Way,2023-06-16T14:10:00.000+00:00,busbar,,L2 Active Power,kW,10.4
253642,Canal Way,2023-06-16T14:10:00.000+00:00,busbar,,L1 Active Power,kW,3.36
253642,Canal Way,2023-06-16T14:10:00.000+00:00,busbar,,N Current (RMS),A,51.1
253642,Canal Way,2023-06-16T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
253642,Canal Way,2023-06-16T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
253642,Canal Way,2023-06-16T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
253642,Canal Way,2023-06-16T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
253642,Canal Way,2023-06-16T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
253642,Canal Way,2023-06-16T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
253642,Canal Way,2023-06-16T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.96
253642,Canal Way,2023-06-16T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.91
253642,Canal Way,2023-06-16T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.89
253642,Canal Way,2023-06-16T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
253642,Canal Way,2023-06-16T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
253642,Canal Way,2023-06-16T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
253642,Canal Way,2023-06-16T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
253642,Canal Way,2023-06-16T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.95
253642,Canal Way,2023-06-16T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.4
253642,Canal Way,2023-06-16T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.97
253642,Canal Way,2023-06-16T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.97
253642,Canal Way,2023-06-16T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.77
253642,Canal Way,2023-06-16T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.38
253642,Canal Way,2023-06-16T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,45.8
253642,Canal Way,2023-06-16T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.3
253642,Canal Way,2023-06-16T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.1
253642,Canal Way,2023-06-16T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
253642,Canal Way,2023-06-16T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
253642,Canal Way,2023-06-16T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
253642,Canal Way,2023-06-16T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
253642,Canal Way,2023-06-16T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.64
253642,Canal Way,2023-06-16T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.59
253642,Canal Way,2023-06-16T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.82
253642,Canal Way,2023-06-16T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
253642,Canal Way,2023-06-16T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
253642,Canal Way,2023-06-16T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
253642,Canal Way,2023-06-16T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
253642,Canal Way,2023-06-16T14:00:00.000+00:00,transformer,,Temperature,C,33.3
253642,Canal Way,2023-06-16T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
253642,Canal Way,2023-06-16T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
253642,Canal Way,2023-06-16T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
253642,Canal Way,2023-06-16T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
253642,Canal Way,2023-06-16T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
253642,Canal Way,2023-06-16T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
253642,Canal Way,2023-06-16T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
253642,Canal Way,2023-06-16T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
253642,Canal Way,2023-06-16T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
253642,Canal Way,2023-06-16T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.38
253642,Canal Way,2023-06-16T14:00:00.000+00:00,busbar,,L2 Active Power,kW,9.27
253642,Canal Way,2023-06-16T14:00:00.000+00:00,busbar,,L1 Active Power,kW,5.09
253642,Canal Way,2023-06-16T14:00:00.000+00:00,busbar,,N Current (RMS),A,60.2
253642,Canal Way,2023-06-16T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
253642,Canal Way,2023-06-16T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
253642,Canal Way,2023-06-16T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
253642,Canal Way,2023-06-16T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
253642,Canal Way,2023-06-16T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
253642,Canal Way,2023-06-16T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
253642,Canal Way,2023-06-16T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.08
253642,Canal Way,2023-06-16T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.93
253642,Canal Way,2023-06-16T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.09
253642,Canal Way,2023-06-16T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
253642,Canal Way,2023-06-16T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
253642,Canal Way,2023-06-16T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
253642,Canal Way,2023-06-16T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
253642,Canal Way,2023-06-16T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.01
253642,Canal Way,2023-06-16T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.01
253642,Canal Way,2023-06-16T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
253642,Canal Way,2023-06-16T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.19
253642,Canal Way,2023-06-16T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.45
253642,Canal Way,2023-06-16T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.09
253642,Canal Way,2023-06-16T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,52.7
253642,Canal Way,2023-06-16T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.6
253642,Canal Way,2023-06-16T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.7
253642,Canal Way,2023-06-16T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.5
253642,Canal Way,2023-06-16T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
253642,Canal Way,2023-06-16T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
253642,Canal Way,2023-06-16T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
253642,Canal Way,2023-06-16T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.64
253642,Canal Way,2023-06-16T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.13
253642,Canal Way,2023-06-16T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.47
253642,Canal Way,2023-06-16T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
253642,Canal Way,2023-06-16T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
253642,Canal Way,2023-06-16T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
253642,Canal Way,2023-06-16T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
253642,Canal Way,2023-06-16T13:50:00.000+00:00,transformer,,Temperature,C,33.2
253642,Canal Way,2023-06-16T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
253642,Canal Way,2023-06-16T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
253642,Canal Way,2023-06-16T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
253642,Canal Way,2023-06-16T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
253642,Canal Way,2023-06-16T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
253642,Canal Way,2023-06-16T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
253642,Canal Way,2023-06-16T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
253642,Canal Way,2023-06-16T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
253642,Canal Way,2023-06-16T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
253642,Canal Way,2023-06-16T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.46
253642,Canal Way,2023-06-16T13:50:00.000+00:00,busbar,,L2 Active Power,kW,11.51
253642,Canal Way,2023-06-16T13:50:00.000+00:00,busbar,,L1 Active Power,kW,5.65
253642,Canal Way,2023-06-16T13:50:00.000+00:00,busbar,,N Current (RMS),A,63.8
253642,Canal Way,2023-06-16T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
253642,Canal Way,2023-06-16T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
253642,Canal Way,2023-06-16T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
253642,Canal Way,2023-06-16T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
253642,Canal Way,2023-06-16T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
253642,Canal Way,2023-06-16T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
253642,Canal Way,2023-06-16T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.12
253642,Canal Way,2023-06-16T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.08
253642,Canal Way,2023-06-16T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.2
253642,Canal Way,2023-06-16T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
253642,Canal Way,2023-06-16T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
253642,Canal Way,2023-06-16T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.5
253642,Canal Way,2023-06-16T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
253642,Canal Way,2023-06-16T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.87
253642,Canal Way,2023-06-16T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
253642,Canal Way,2023-06-16T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.23
253642,Canal Way,2023-06-16T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.48
253642,Canal Way,2023-06-16T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.24
253642,Canal Way,2023-06-16T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.99
253642,Canal Way,2023-06-16T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,50.5
253642,Canal Way,2023-06-16T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.3
253642,Canal Way,2023-06-16T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.3
253642,Canal Way,2023-06-16T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.1
253642,Canal Way,2023-06-16T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
253642,Canal Way,2023-06-16T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
253642,Canal Way,2023-06-16T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
253642,Canal Way,2023-06-16T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.91
253642,Canal Way,2023-06-16T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.16
253642,Canal Way,2023-06-16T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.96
253642,Canal Way,2023-06-16T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
253642,Canal Way,2023-06-16T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
253642,Canal Way,2023-06-16T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
253642,Canal Way,2023-06-16T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
253642,Canal Way,2023-06-16T13:40:00.000+00:00,transformer,,Temperature,C,33.1
253642,Canal Way,2023-06-16T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
253642,Canal Way,2023-06-16T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
253642,Canal Way,2023-06-16T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
253642,Canal Way,2023-06-16T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
253642,Canal Way,2023-06-16T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
253642,Canal Way,2023-06-16T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
253642,Canal Way,2023-06-16T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
253642,Canal Way,2023-06-16T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
253642,Canal Way,2023-06-16T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
253642,Canal Way,2023-06-16T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.45
253642,Canal Way,2023-06-16T13:40:00.000+00:00,busbar,,L2 Active Power,kW,13.49
253642,Canal Way,2023-06-16T13:40:00.000+00:00,busbar,,L1 Active Power,kW,6.15
253642,Canal Way,2023-06-16T13:40:00.000+00:00,busbar,,N Current (RMS),A,61.5
253642,Canal Way,2023-06-16T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.7
253642,Canal Way,2023-06-16T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
253642,Canal Way,2023-06-16T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
253642,Canal Way,2023-06-16T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
253642,Canal Way,2023-06-16T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
253642,Canal Way,2023-06-16T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
253642,Canal Way,2023-06-16T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.18
253642,Canal Way,2023-06-16T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.93
253642,Canal Way,2023-06-16T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.43
253642,Canal Way,2023-06-16T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
253642,Canal Way,2023-06-16T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
253642,Canal Way,2023-06-16T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
253642,Canal Way,2023-06-16T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
253642,Canal Way,2023-06-16T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.77
253642,Canal Way,2023-06-16T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.67
253642,Canal Way,2023-06-16T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.64
253642,Canal Way,2023-06-16T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.4
253642,Canal Way,2023-06-16T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.94
253642,Canal Way,2023-06-16T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.4
253642,Canal Way,2023-06-16T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,45.2
253642,Canal Way,2023-06-16T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.9
253642,Canal Way,2023-06-16T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.4
253642,Canal Way,2023-06-16T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
253642,Canal Way,2023-06-16T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
253642,Canal Way,2023-06-16T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
253642,Canal Way,2023-06-16T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
253642,Canal Way,2023-06-16T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.85
253642,Canal Way,2023-06-16T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.73
253642,Canal Way,2023-06-16T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.04
253642,Canal Way,2023-06-16T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
253642,Canal Way,2023-06-16T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
253642,Canal Way,2023-06-16T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
253642,Canal Way,2023-06-16T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
253642,Canal Way,2023-06-16T13:30:00.000+00:00,transformer,,Temperature,C,33.0
253642,Canal Way,2023-06-16T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
253642,Canal Way,2023-06-16T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
253642,Canal Way,2023-06-16T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
253642,Canal Way,2023-06-16T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
253642,Canal Way,2023-06-16T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
253642,Canal Way,2023-06-16T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
253642,Canal Way,2023-06-16T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
253642,Canal Way,2023-06-16T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
253642,Canal Way,2023-06-16T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
253642,Canal Way,2023-06-16T13:30:00.000+00:00,busbar,,L3 Active Power,kW,2.62
253642,Canal Way,2023-06-16T13:30:00.000+00:00,busbar,,L2 Active Power,kW,15.61
253642,Canal Way,2023-06-16T13:30:00.000+00:00,busbar,,L1 Active Power,kW,3.88
253642,Canal Way,2023-06-16T13:30:00.000+00:00,busbar,,N Current (RMS),A,60.1
253642,Canal Way,2023-06-16T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
253642,Canal Way,2023-06-16T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
253642,Canal Way,2023-06-16T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.7
253642,Canal Way,2023-06-16T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
253642,Canal Way,2023-06-16T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
253642,Canal Way,2023-06-16T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
253642,Canal Way,2023-06-16T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.17
253642,Canal Way,2023-06-16T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.41
253642,Canal Way,2023-06-16T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.54
253642,Canal Way,2023-06-16T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
253642,Canal Way,2023-06-16T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
253642,Canal Way,2023-06-16T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
253642,Canal Way,2023-06-16T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
253642,Canal Way,2023-06-16T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.9
253642,Canal Way,2023-06-16T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.58
253642,Canal Way,2023-06-16T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.74
253642,Canal Way,2023-06-16T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.6
253642,Canal Way,2023-06-16T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.28
253642,Canal Way,2023-06-16T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.44
253642,Canal Way,2023-06-16T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,49.0
253642,Canal Way,2023-06-16T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.3
253642,Canal Way,2023-06-16T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.8
253642,Canal Way,2023-06-16T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.7
253642,Canal Way,2023-06-16T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
253642,Canal Way,2023-06-16T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
253642,Canal Way,2023-06-16T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
253642,Canal Way,2023-06-16T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.6
253642,Canal Way,2023-06-16T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.52
253642,Canal Way,2023-06-16T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.2
253642,Canal Way,2023-06-16T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
253642,Canal Way,2023-06-16T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
253642,Canal Way,2023-06-16T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
253642,Canal Way,2023-06-16T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
253642,Canal Way,2023-06-16T13:20:00.000+00:00,transformer,,Temperature,C,33.0
253642,Canal Way,2023-06-16T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
253642,Canal Way,2023-06-16T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
253642,Canal Way,2023-06-16T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
253642,Canal Way,2023-06-16T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
253642,Canal Way,2023-06-16T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
253642,Canal Way,2023-06-16T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
253642,Canal Way,2023-06-16T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
253642,Canal Way,2023-06-16T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
253642,Canal Way,2023-06-16T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
253642,Canal Way,2023-06-16T13:20:00.000+00:00,busbar,,L3 Active Power,kW,2.17
253642,Canal Way,2023-06-16T13:20:00.000+00:00,busbar,,L2 Active Power,kW,16.21
253642,Canal Way,2023-06-16T13:20:00.000+00:00,busbar,,L1 Active Power,kW,2.18
253642,Canal Way,2023-06-16T13:20:00.000+00:00,busbar,,N Current (RMS),A,65.9
253642,Canal Way,2023-06-16T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
253642,Canal Way,2023-06-16T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
253642,Canal Way,2023-06-16T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
253642,Canal Way,2023-06-16T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
253642,Canal Way,2023-06-16T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
253642,Canal Way,2023-06-16T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
253642,Canal Way,2023-06-16T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.09
253642,Canal Way,2023-06-16T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.4
253642,Canal Way,2023-06-16T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.69
253642,Canal Way,2023-06-16T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
253642,Canal Way,2023-06-16T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
253642,Canal Way,2023-06-16T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.4
253642,Canal Way,2023-06-16T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
253642,Canal Way,2023-06-16T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.74
253642,Canal Way,2023-06-16T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
253642,Canal Way,2023-06-16T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.64
253642,Canal Way,2023-06-16T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.34
253642,Canal Way,2023-06-16T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.38
253642,Canal Way,2023-06-16T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.44
253642,Canal Way,2023-06-16T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,47.1
253642,Canal Way,2023-06-16T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.9
253642,Canal Way,2023-06-16T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.6
253642,Canal Way,2023-06-16T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.5
253642,Canal Way,2023-06-16T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
253642,Canal Way,2023-06-16T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
253642,Canal Way,2023-06-16T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
253642,Canal Way,2023-06-16T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.27
253642,Canal Way,2023-06-16T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.69
253642,Canal Way,2023-06-16T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.72
253642,Canal Way,2023-06-16T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
253642,Canal Way,2023-06-16T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.5
253642,Canal Way,2023-06-16T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
253642,Canal Way,2023-06-16T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
253642,Canal Way,2023-06-16T13:10:00.000+00:00,transformer,,Temperature,C,33.0
253642,Canal Way,2023-06-16T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
253642,Canal Way,2023-06-16T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
253642,Canal Way,2023-06-16T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
253642,Canal Way,2023-06-16T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
253642,Canal Way,2023-06-16T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
253642,Canal Way,2023-06-16T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
253642,Canal Way,2023-06-16T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
253642,Canal Way,2023-06-16T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
253642,Canal Way,2023-06-16T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
253642,Canal Way,2023-06-16T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.99
253642,Canal Way,2023-06-16T13:10:00.000+00:00,busbar,,L2 Active Power,kW,16.47
253642,Canal Way,2023-06-16T13:10:00.000+00:00,busbar,,L1 Active Power,kW,1.96
253642,Canal Way,2023-06-16T13:10:00.000+00:00,busbar,,N Current (RMS),A,74.0
253642,Canal Way,2023-06-16T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.7
253642,Canal Way,2023-06-16T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
253642,Canal Way,2023-06-16T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
253642,Canal Way,2023-06-16T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
253642,Canal Way,2023-06-16T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
253642,Canal Way,2023-06-16T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
253642,Canal Way,2023-06-16T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.24
253642,Canal Way,2023-06-16T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.52
253642,Canal Way,2023-06-16T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.85
253642,Canal Way,2023-06-16T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
253642,Canal Way,2023-06-16T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
253642,Canal Way,2023-06-16T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.1
253642,Canal Way,2023-06-16T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
253642,Canal Way,2023-06-16T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.96
253642,Canal Way,2023-06-16T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.79
253642,Canal Way,2023-06-16T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.25
253642,Canal Way,2023-06-16T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.96
253642,Canal Way,2023-06-16T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.61
253642,Canal Way,2023-06-16T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.26
253642,Canal Way,2023-06-16T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,55.4
253642,Canal Way,2023-06-16T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.8
253642,Canal Way,2023-06-16T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.9
253642,Canal Way,2023-06-16T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
253642,Canal Way,2023-06-16T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
253642,Canal Way,2023-06-16T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
253642,Canal Way,2023-06-16T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
253642,Canal Way,2023-06-16T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.44
253642,Canal Way,2023-06-16T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.01
253642,Canal Way,2023-06-16T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.18
253642,Canal Way,2023-06-16T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
253642,Canal Way,2023-06-16T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
253642,Canal Way,2023-06-16T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
253642,Canal Way,2023-06-16T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
253642,Canal Way,2023-06-16T13:00:00.000+00:00,transformer,,Temperature,C,32.9
253642,Canal Way,2023-06-16T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
253642,Canal Way,2023-06-16T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
253642,Canal Way,2023-06-16T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
253642,Canal Way,2023-06-16T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
253642,Canal Way,2023-06-16T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
253642,Canal Way,2023-06-16T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
253642,Canal Way,2023-06-16T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
253642,Canal Way,2023-06-16T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
253642,Canal Way,2023-06-16T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
253642,Canal Way,2023-06-16T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.16
253642,Canal Way,2023-06-16T13:00:00.000+00:00,busbar,,L2 Active Power,kW,13.15
253642,Canal Way,2023-06-16T13:00:00.000+00:00,busbar,,L1 Active Power,kW,4.3
253642,Canal Way,2023-06-16T13:00:00.000+00:00,busbar,,N Current (RMS),A,73.6
253642,Canal Way,2023-06-16T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
253642,Canal Way,2023-06-16T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
253642,Canal Way,2023-06-16T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
253642,Canal Way,2023-06-16T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
253642,Canal Way,2023-06-16T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
253642,Canal Way,2023-06-16T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
253642,Canal Way,2023-06-16T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.49
253642,Canal Way,2023-06-16T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.12
253642,Canal Way,2023-06-16T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.58
253642,Canal Way,2023-06-16T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
253642,Canal Way,2023-06-16T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
253642,Canal Way,2023-06-16T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
253642,Canal Way,2023-06-16T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
253642,Canal Way,2023-06-16T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.76
253642,Canal Way,2023-06-16T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.89
253642,Canal Way,2023-06-16T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.39
253642,Canal Way,2023-06-16T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.64
253642,Canal Way,2023-06-16T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.29
253642,Canal Way,2023-06-16T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.24
253642,Canal Way,2023-06-16T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,50.3
253642,Canal Way,2023-06-16T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.0
253642,Canal Way,2023-06-16T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.4
253642,Canal Way,2023-06-16T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.7
253642,Canal Way,2023-06-16T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
253642,Canal Way,2023-06-16T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
253642,Canal Way,2023-06-16T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
253642,Canal Way,2023-06-16T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.32
253642,Canal Way,2023-06-16T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.81
253642,Canal Way,2023-06-16T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.51
253642,Canal Way,2023-06-16T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
253642,Canal Way,2023-06-16T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
253642,Canal Way,2023-06-16T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
253642,Canal Way,2023-06-16T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.2
253642,Canal Way,2023-06-16T12:50:00.000+00:00,transformer,,Temperature,C,32.9
253642,Canal Way,2023-06-16T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
253642,Canal Way,2023-06-16T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
253642,Canal Way,2023-06-16T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
253642,Canal Way,2023-06-16T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
253642,Canal Way,2023-06-16T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
253642,Canal Way,2023-06-16T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
253642,Canal Way,2023-06-16T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
253642,Canal Way,2023-06-16T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
253642,Canal Way,2023-06-16T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
253642,Canal Way,2023-06-16T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.46
253642,Canal Way,2023-06-16T12:50:00.000+00:00,busbar,,L2 Active Power,kW,11.22
253642,Canal Way,2023-06-16T12:50:00.000+00:00,busbar,,L1 Active Power,kW,1.31
253642,Canal Way,2023-06-16T12:50:00.000+00:00,busbar,,N Current (RMS),A,64.4
253642,Canal Way,2023-06-16T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
253642,Canal Way,2023-06-16T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
253642,Canal Way,2023-06-16T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
253642,Canal Way,2023-06-16T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
253642,Canal Way,2023-06-16T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
253642,Canal Way,2023-06-16T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
253642,Canal Way,2023-06-16T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.05
253642,Canal Way,2023-06-16T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.81
253642,Canal Way,2023-06-16T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.75
253642,Canal Way,2023-06-16T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
253642,Canal Way,2023-06-16T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
253642,Canal Way,2023-06-16T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
253642,Canal Way,2023-06-16T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
253642,Canal Way,2023-06-16T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.8
253642,Canal Way,2023-06-16T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.88
253642,Canal Way,2023-06-16T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.66
253642,Canal Way,2023-06-16T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.65
253642,Canal Way,2023-06-16T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.91
253642,Canal Way,2023-06-16T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.46
253642,Canal Way,2023-06-16T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,55.3
253642,Canal Way,2023-06-16T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.3
253642,Canal Way,2023-06-16T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.0
253642,Canal Way,2023-06-16T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
253642,Canal Way,2023-06-16T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
253642,Canal Way,2023-06-16T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
253642,Canal Way,2023-06-16T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
253642,Canal Way,2023-06-16T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.6
253642,Canal Way,2023-06-16T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.12
253642,Canal Way,2023-06-16T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.44
253642,Canal Way,2023-06-16T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
253642,Canal Way,2023-06-16T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.3
253642,Canal Way,2023-06-16T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
253642,Canal Way,2023-06-16T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.9
253642,Canal Way,2023-06-16T12:40:00.000+00:00,transformer,,Temperature,C,32.8
253642,Canal Way,2023-06-16T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
253642,Canal Way,2023-06-16T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
253642,Canal Way,2023-06-16T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
253642,Canal Way,2023-06-16T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
253642,Canal Way,2023-06-16T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
253642,Canal Way,2023-06-16T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
253642,Canal Way,2023-06-16T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
253642,Canal Way,2023-06-16T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
253642,Canal Way,2023-06-16T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
253642,Canal Way,2023-06-16T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.99
253642,Canal Way,2023-06-16T12:40:00.000+00:00,busbar,,L2 Active Power,kW,14.83
253642,Canal Way,2023-06-16T12:40:00.000+00:00,busbar,,L1 Active Power,kW,2.77
253642,Canal Way,2023-06-16T12:40:00.000+00:00,busbar,,N Current (RMS),A,71.1
253642,Canal Way,2023-06-16T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.1
253642,Canal Way,2023-06-16T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
253642,Canal Way,2023-06-16T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
253642,Canal Way,2023-06-16T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
253642,Canal Way,2023-06-16T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
253642,Canal Way,2023-06-16T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
253642,Canal Way,2023-06-16T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.23
253642,Canal Way,2023-06-16T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.8
253642,Canal Way,2023-06-16T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.54
253642,Canal Way,2023-06-16T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
253642,Canal Way,2023-06-16T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
253642,Canal Way,2023-06-16T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
253642,Canal Way,2023-06-16T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.9
253642,Canal Way,2023-06-16T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.79
253642,Canal Way,2023-06-16T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
253642,Canal Way,2023-06-16T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.67
253642,Canal Way,2023-06-16T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.95
253642,Canal Way,2023-06-16T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.44
253642,Canal Way,2023-06-16T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
253642,Canal Way,2023-06-16T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,41.9
253642,Canal Way,2023-06-16T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.2
