Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253642,Canal Way,2023-06-16T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.0
253642,Canal Way,2023-06-16T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
253642,Canal Way,2023-06-16T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
253642,Canal Way,2023-06-16T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
253642,Canal Way,2023-06-16T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
253642,Canal Way,2023-06-16T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.62
253642,Canal Way,2023-06-16T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.0
253642,Canal Way,2023-06-16T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.58
253642,Canal Way,2023-06-16T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
253642,Canal Way,2023-06-16T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
253642,Canal Way,2023-06-16T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
253642,Canal Way,2023-06-16T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
253642,Canal Way,2023-06-16T12:30:00.000+00:00,transformer,,Temperature,C,32.8
253642,Canal Way,2023-06-16T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
253642,Canal Way,2023-06-16T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
253642,Canal Way,2023-06-16T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
253642,Canal Way,2023-06-16T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
253642,Canal Way,2023-06-16T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
253642,Canal Way,2023-06-16T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
253642,Canal Way,2023-06-16T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
253642,Canal Way,2023-06-16T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
253642,Canal Way,2023-06-16T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
253642,Canal Way,2023-06-16T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.34
253642,Canal Way,2023-06-16T12:30:00.000+00:00,busbar,,L2 Active Power,kW,12.25
253642,Canal Way,2023-06-16T12:30:00.000+00:00,busbar,,L1 Active Power,kW,2.0
253642,Canal Way,2023-06-16T12:30:00.000+00:00,busbar,,N Current (RMS),A,63.2
253642,Canal Way,2023-06-16T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
253642,Canal Way,2023-06-16T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
253642,Canal Way,2023-06-16T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.3
253642,Canal Way,2023-06-16T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
253642,Canal Way,2023-06-16T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
253642,Canal Way,2023-06-16T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
253642,Canal Way,2023-06-16T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.1
253642,Canal Way,2023-06-16T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.71
253642,Canal Way,2023-06-16T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.37
253642,Canal Way,2023-06-16T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
253642,Canal Way,2023-06-16T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
253642,Canal Way,2023-06-16T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
253642,Canal Way,2023-06-16T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
253642,Canal Way,2023-06-16T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.88
253642,Canal Way,2023-06-16T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.32
253642,Canal Way,2023-06-16T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.4
253642,Canal Way,2023-06-16T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.67
253642,Canal Way,2023-06-16T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.5
253642,Canal Way,2023-06-16T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.15
253642,Canal Way,2023-06-16T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,43.5
253642,Canal Way,2023-06-16T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.6
253642,Canal Way,2023-06-16T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.8
253642,Canal Way,2023-06-16T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.1
253642,Canal Way,2023-06-16T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
253642,Canal Way,2023-06-16T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
253642,Canal Way,2023-06-16T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
253642,Canal Way,2023-06-16T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.48
253642,Canal Way,2023-06-16T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.01
253642,Canal Way,2023-06-16T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.32
253642,Canal Way,2023-06-16T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
253642,Canal Way,2023-06-16T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
253642,Canal Way,2023-06-16T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
253642,Canal Way,2023-06-16T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
253642,Canal Way,2023-06-16T12:20:00.000+00:00,transformer,,Temperature,C,32.7
253642,Canal Way,2023-06-16T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
253642,Canal Way,2023-06-16T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
253642,Canal Way,2023-06-16T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
253642,Canal Way,2023-06-16T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
253642,Canal Way,2023-06-16T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
253642,Canal Way,2023-06-16T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
253642,Canal Way,2023-06-16T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
253642,Canal Way,2023-06-16T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
253642,Canal Way,2023-06-16T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
253642,Canal Way,2023-06-16T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.08
253642,Canal Way,2023-06-16T12:20:00.000+00:00,busbar,,L2 Active Power,kW,11.23
253642,Canal Way,2023-06-16T12:20:00.000+00:00,busbar,,L1 Active Power,kW,1.84
253642,Canal Way,2023-06-16T12:20:00.000+00:00,busbar,,N Current (RMS),A,57.5
253642,Canal Way,2023-06-16T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
253642,Canal Way,2023-06-16T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
253642,Canal Way,2023-06-16T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
253642,Canal Way,2023-06-16T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.39
253642,Canal Way,2023-06-16T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
253642,Canal Way,2023-06-16T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
253642,Canal Way,2023-06-16T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.3
253642,Canal Way,2023-06-16T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.64
253642,Canal Way,2023-06-16T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.87
253642,Canal Way,2023-06-16T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
253642,Canal Way,2023-06-16T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
253642,Canal Way,2023-06-16T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.4
253642,Canal Way,2023-06-16T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
253642,Canal Way,2023-06-16T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.83
253642,Canal Way,2023-06-16T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.24
253642,Canal Way,2023-06-16T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.48
253642,Canal Way,2023-06-16T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.82
253642,Canal Way,2023-06-16T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.95
253642,Canal Way,2023-06-16T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.47
253642,Canal Way,2023-06-16T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,48.1
253642,Canal Way,2023-06-16T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.5
253642,Canal Way,2023-06-16T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.7
253642,Canal Way,2023-06-16T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
253642,Canal Way,2023-06-16T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
253642,Canal Way,2023-06-16T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
253642,Canal Way,2023-06-16T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
253642,Canal Way,2023-06-16T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.23
253642,Canal Way,2023-06-16T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.2
253642,Canal Way,2023-06-16T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.95
253642,Canal Way,2023-06-16T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
253642,Canal Way,2023-06-16T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
253642,Canal Way,2023-06-16T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
253642,Canal Way,2023-06-16T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
253642,Canal Way,2023-06-16T12:10:00.000+00:00,transformer,,Temperature,C,32.6
253642,Canal Way,2023-06-16T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
253642,Canal Way,2023-06-16T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
253642,Canal Way,2023-06-16T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
253642,Canal Way,2023-06-16T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
253642,Canal Way,2023-06-16T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
253642,Canal Way,2023-06-16T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
253642,Canal Way,2023-06-16T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
253642,Canal Way,2023-06-16T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
253642,Canal Way,2023-06-16T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
253642,Canal Way,2023-06-16T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.75
253642,Canal Way,2023-06-16T12:10:00.000+00:00,busbar,,L2 Active Power,kW,14.79
253642,Canal Way,2023-06-16T12:10:00.000+00:00,busbar,,L1 Active Power,kW,7.29
253642,Canal Way,2023-06-16T12:10:00.000+00:00,busbar,,N Current (RMS),A,63.8
253642,Canal Way,2023-06-16T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.1
253642,Canal Way,2023-06-16T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
253642,Canal Way,2023-06-16T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
253642,Canal Way,2023-06-16T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
253642,Canal Way,2023-06-16T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
253642,Canal Way,2023-06-16T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
253642,Canal Way,2023-06-16T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.69
253642,Canal Way,2023-06-16T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.26
253642,Canal Way,2023-06-16T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.04
253642,Canal Way,2023-06-16T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
253642,Canal Way,2023-06-16T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
253642,Canal Way,2023-06-16T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.5
253642,Canal Way,2023-06-16T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.9
253642,Canal Way,2023-06-16T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.7
253642,Canal Way,2023-06-16T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.14
253642,Canal Way,2023-06-16T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.28
253642,Canal Way,2023-06-16T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.23
253642,Canal Way,2023-06-16T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.03
253642,Canal Way,2023-06-16T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.97
253642,Canal Way,2023-06-16T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,48.8
253642,Canal Way,2023-06-16T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.6
253642,Canal Way,2023-06-16T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.3
253642,Canal Way,2023-06-16T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
253642,Canal Way,2023-06-16T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
253642,Canal Way,2023-06-16T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
253642,Canal Way,2023-06-16T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
253642,Canal Way,2023-06-16T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.21
253642,Canal Way,2023-06-16T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.84
253642,Canal Way,2023-06-16T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.44
253642,Canal Way,2023-06-16T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
253642,Canal Way,2023-06-16T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
253642,Canal Way,2023-06-16T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
253642,Canal Way,2023-06-16T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
253642,Canal Way,2023-06-16T12:00:00.000+00:00,transformer,,Temperature,C,32.5
253642,Canal Way,2023-06-16T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
253642,Canal Way,2023-06-16T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
253642,Canal Way,2023-06-16T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
253642,Canal Way,2023-06-16T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
253642,Canal Way,2023-06-16T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
253642,Canal Way,2023-06-16T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
253642,Canal Way,2023-06-16T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
253642,Canal Way,2023-06-16T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
253642,Canal Way,2023-06-16T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
253642,Canal Way,2023-06-16T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.34
253642,Canal Way,2023-06-16T12:00:00.000+00:00,busbar,,L2 Active Power,kW,13.13
253642,Canal Way,2023-06-16T12:00:00.000+00:00,busbar,,L1 Active Power,kW,6.45
253642,Canal Way,2023-06-16T12:00:00.000+00:00,busbar,,N Current (RMS),A,62.1
253642,Canal Way,2023-06-16T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.3
253642,Canal Way,2023-06-16T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
253642,Canal Way,2023-06-16T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
253642,Canal Way,2023-06-16T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.44
253642,Canal Way,2023-06-16T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
253642,Canal Way,2023-06-16T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
253642,Canal Way,2023-06-16T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.96
253642,Canal Way,2023-06-16T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.85
253642,Canal Way,2023-06-16T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.54
253642,Canal Way,2023-06-16T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
253642,Canal Way,2023-06-16T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.0
253642,Canal Way,2023-06-16T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
253642,Canal Way,2023-06-16T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
253642,Canal Way,2023-06-16T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.45
253642,Canal Way,2023-06-16T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.2
253642,Canal Way,2023-06-16T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.57
253642,Canal Way,2023-06-16T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.45
253642,Canal Way,2023-06-16T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.76
253642,Canal Way,2023-06-16T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.14
253642,Canal Way,2023-06-16T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,47.7
253642,Canal Way,2023-06-16T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.0
253642,Canal Way,2023-06-16T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.9
253642,Canal Way,2023-06-16T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.7
253642,Canal Way,2023-06-16T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
253642,Canal Way,2023-06-16T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
253642,Canal Way,2023-06-16T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
253642,Canal Way,2023-06-16T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.66
253642,Canal Way,2023-06-16T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.24
253642,Canal Way,2023-06-16T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.94
253642,Canal Way,2023-06-16T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
253642,Canal Way,2023-06-16T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
253642,Canal Way,2023-06-16T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
253642,Canal Way,2023-06-16T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
253642,Canal Way,2023-06-16T11:50:00.000+00:00,transformer,,Temperature,C,32.5
253642,Canal Way,2023-06-16T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
253642,Canal Way,2023-06-16T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
253642,Canal Way,2023-06-16T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
253642,Canal Way,2023-06-16T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
253642,Canal Way,2023-06-16T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
253642,Canal Way,2023-06-16T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
253642,Canal Way,2023-06-16T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
253642,Canal Way,2023-06-16T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
253642,Canal Way,2023-06-16T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
253642,Canal Way,2023-06-16T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.15
253642,Canal Way,2023-06-16T11:50:00.000+00:00,busbar,,L2 Active Power,kW,12.85
253642,Canal Way,2023-06-16T11:50:00.000+00:00,busbar,,L1 Active Power,kW,4.62
253642,Canal Way,2023-06-16T11:50:00.000+00:00,busbar,,N Current (RMS),A,56.9
253642,Canal Way,2023-06-16T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
253642,Canal Way,2023-06-16T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
253642,Canal Way,2023-06-16T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
253642,Canal Way,2023-06-16T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.56
253642,Canal Way,2023-06-16T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
253642,Canal Way,2023-06-16T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
253642,Canal Way,2023-06-16T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.93
253642,Canal Way,2023-06-16T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.96
253642,Canal Way,2023-06-16T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.61
253642,Canal Way,2023-06-16T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
253642,Canal Way,2023-06-16T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
253642,Canal Way,2023-06-16T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
253642,Canal Way,2023-06-16T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
253642,Canal Way,2023-06-16T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.37
253642,Canal Way,2023-06-16T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.34
253642,Canal Way,2023-06-16T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.12
253642,Canal Way,2023-06-16T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.36
253642,Canal Way,2023-06-16T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.87
253642,Canal Way,2023-06-16T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.62
253642,Canal Way,2023-06-16T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,44.0
253642,Canal Way,2023-06-16T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.7
253642,Canal Way,2023-06-16T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.8
253642,Canal Way,2023-06-16T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
253642,Canal Way,2023-06-16T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
253642,Canal Way,2023-06-16T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
253642,Canal Way,2023-06-16T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
253642,Canal Way,2023-06-16T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.92
253642,Canal Way,2023-06-16T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.01
253642,Canal Way,2023-06-16T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.73
253642,Canal Way,2023-06-16T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
253642,Canal Way,2023-06-16T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
253642,Canal Way,2023-06-16T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
253642,Canal Way,2023-06-16T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
253642,Canal Way,2023-06-16T11:40:00.000+00:00,transformer,,Temperature,C,32.4
253642,Canal Way,2023-06-16T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
253642,Canal Way,2023-06-16T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
253642,Canal Way,2023-06-16T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
253642,Canal Way,2023-06-16T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
253642,Canal Way,2023-06-16T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
253642,Canal Way,2023-06-16T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
253642,Canal Way,2023-06-16T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
253642,Canal Way,2023-06-16T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
253642,Canal Way,2023-06-16T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
253642,Canal Way,2023-06-16T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.36
253642,Canal Way,2023-06-16T11:40:00.000+00:00,busbar,,L2 Active Power,kW,10.84
253642,Canal Way,2023-06-16T11:40:00.000+00:00,busbar,,L1 Active Power,kW,5.97
253642,Canal Way,2023-06-16T11:40:00.000+00:00,busbar,,N Current (RMS),A,53.2
253642,Canal Way,2023-06-16T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.7
253642,Canal Way,2023-06-16T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
253642,Canal Way,2023-06-16T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.3
253642,Canal Way,2023-06-16T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
253642,Canal Way,2023-06-16T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
253642,Canal Way,2023-06-16T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
253642,Canal Way,2023-06-16T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.25
253642,Canal Way,2023-06-16T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.11
253642,Canal Way,2023-06-16T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.64
253642,Canal Way,2023-06-16T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
253642,Canal Way,2023-06-16T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
253642,Canal Way,2023-06-16T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
253642,Canal Way,2023-06-16T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
253642,Canal Way,2023-06-16T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.8
253642,Canal Way,2023-06-16T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.37
253642,Canal Way,2023-06-16T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.21
253642,Canal Way,2023-06-16T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.63
253642,Canal Way,2023-06-16T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.56
253642,Canal Way,2023-06-16T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.9
253642,Canal Way,2023-06-16T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,51.9
253642,Canal Way,2023-06-16T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.8
253642,Canal Way,2023-06-16T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.9
253642,Canal Way,2023-06-16T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.5
253642,Canal Way,2023-06-16T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
253642,Canal Way,2023-06-16T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
253642,Canal Way,2023-06-16T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
253642,Canal Way,2023-06-16T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.91
253642,Canal Way,2023-06-16T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.87
253642,Canal Way,2023-06-16T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.05
253642,Canal Way,2023-06-16T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
253642,Canal Way,2023-06-16T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
253642,Canal Way,2023-06-16T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
253642,Canal Way,2023-06-16T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
253642,Canal Way,2023-06-16T11:30:00.000+00:00,transformer,,Temperature,C,32.3
253642,Canal Way,2023-06-16T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
253642,Canal Way,2023-06-16T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
253642,Canal Way,2023-06-16T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
253642,Canal Way,2023-06-16T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
253642,Canal Way,2023-06-16T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
253642,Canal Way,2023-06-16T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
253642,Canal Way,2023-06-16T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
253642,Canal Way,2023-06-16T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
253642,Canal Way,2023-06-16T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
253642,Canal Way,2023-06-16T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.29
253642,Canal Way,2023-06-16T11:30:00.000+00:00,busbar,,L2 Active Power,kW,12.54
253642,Canal Way,2023-06-16T11:30:00.000+00:00,busbar,,L1 Active Power,kW,3.59
253642,Canal Way,2023-06-16T11:30:00.000+00:00,busbar,,N Current (RMS),A,73.2
253642,Canal Way,2023-06-16T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
253642,Canal Way,2023-06-16T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
253642,Canal Way,2023-06-16T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.1
253642,Canal Way,2023-06-16T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
253642,Canal Way,2023-06-16T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
253642,Canal Way,2023-06-16T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
253642,Canal Way,2023-06-16T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.88
253642,Canal Way,2023-06-16T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.02
253642,Canal Way,2023-06-16T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.71
253642,Canal Way,2023-06-16T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
253642,Canal Way,2023-06-16T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
253642,Canal Way,2023-06-16T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
253642,Canal Way,2023-06-16T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
253642,Canal Way,2023-06-16T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.06
253642,Canal Way,2023-06-16T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.19
253642,Canal Way,2023-06-16T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.28
253642,Canal Way,2023-06-16T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.83
253642,Canal Way,2023-06-16T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.98
253642,Canal Way,2023-06-16T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.18
253642,Canal Way,2023-06-16T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,54.3
253642,Canal Way,2023-06-16T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.5
253642,Canal Way,2023-06-16T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.1
253642,Canal Way,2023-06-16T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.9
253642,Canal Way,2023-06-16T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
253642,Canal Way,2023-06-16T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
253642,Canal Way,2023-06-16T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
253642,Canal Way,2023-06-16T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.25
253642,Canal Way,2023-06-16T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.08
253642,Canal Way,2023-06-16T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.44
253642,Canal Way,2023-06-16T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
253642,Canal Way,2023-06-16T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.1
253642,Canal Way,2023-06-16T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
253642,Canal Way,2023-06-16T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.9
253642,Canal Way,2023-06-16T11:20:00.000+00:00,transformer,,Temperature,C,32.2
253642,Canal Way,2023-06-16T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
253642,Canal Way,2023-06-16T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
253642,Canal Way,2023-06-16T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
253642,Canal Way,2023-06-16T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
253642,Canal Way,2023-06-16T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
253642,Canal Way,2023-06-16T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
253642,Canal Way,2023-06-16T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
253642,Canal Way,2023-06-16T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
253642,Canal Way,2023-06-16T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
253642,Canal Way,2023-06-16T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.21
253642,Canal Way,2023-06-16T11:20:00.000+00:00,busbar,,L2 Active Power,kW,12.08
253642,Canal Way,2023-06-16T11:20:00.000+00:00,busbar,,L1 Active Power,kW,3.46
253642,Canal Way,2023-06-16T11:20:00.000+00:00,busbar,,N Current (RMS),A,71.5
253642,Canal Way,2023-06-16T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
253642,Canal Way,2023-06-16T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
253642,Canal Way,2023-06-16T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
253642,Canal Way,2023-06-16T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
253642,Canal Way,2023-06-16T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
253642,Canal Way,2023-06-16T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
253642,Canal Way,2023-06-16T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.6
253642,Canal Way,2023-06-16T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.95
253642,Canal Way,2023-06-16T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.1
253642,Canal Way,2023-06-16T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
253642,Canal Way,2023-06-16T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
253642,Canal Way,2023-06-16T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
253642,Canal Way,2023-06-16T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
253642,Canal Way,2023-06-16T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.92
253642,Canal Way,2023-06-16T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.53
253642,Canal Way,2023-06-16T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.29
253642,Canal Way,2023-06-16T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.47
253642,Canal Way,2023-06-16T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.48
253642,Canal Way,2023-06-16T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.23
253642,Canal Way,2023-06-16T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,40.5
253642,Canal Way,2023-06-16T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.8
253642,Canal Way,2023-06-16T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.0
253642,Canal Way,2023-06-16T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.9
253642,Canal Way,2023-06-16T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
253642,Canal Way,2023-06-16T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
253642,Canal Way,2023-06-16T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
253642,Canal Way,2023-06-16T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.78
253642,Canal Way,2023-06-16T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.09
253642,Canal Way,2023-06-16T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.27
253642,Canal Way,2023-06-16T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
253642,Canal Way,2023-06-16T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.4
253642,Canal Way,2023-06-16T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
253642,Canal Way,2023-06-16T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
253642,Canal Way,2023-06-16T11:10:00.000+00:00,transformer,,Temperature,C,32.1
253642,Canal Way,2023-06-16T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
253642,Canal Way,2023-06-16T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
253642,Canal Way,2023-06-16T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
253642,Canal Way,2023-06-16T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
253642,Canal Way,2023-06-16T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
253642,Canal Way,2023-06-16T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
253642,Canal Way,2023-06-16T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
253642,Canal Way,2023-06-16T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
253642,Canal Way,2023-06-16T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
253642,Canal Way,2023-06-16T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.65
253642,Canal Way,2023-06-16T11:10:00.000+00:00,busbar,,L2 Active Power,kW,12.52
253642,Canal Way,2023-06-16T11:10:00.000+00:00,busbar,,L1 Active Power,kW,5.06
253642,Canal Way,2023-06-16T11:10:00.000+00:00,busbar,,N Current (RMS),A,60.3
253642,Canal Way,2023-06-16T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.1
253642,Canal Way,2023-06-16T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
253642,Canal Way,2023-06-16T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.7
253642,Canal Way,2023-06-16T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
253642,Canal Way,2023-06-16T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
253642,Canal Way,2023-06-16T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
253642,Canal Way,2023-06-16T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.54
253642,Canal Way,2023-06-16T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.69
253642,Canal Way,2023-06-16T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.08
253642,Canal Way,2023-06-16T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
253642,Canal Way,2023-06-16T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
253642,Canal Way,2023-06-16T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.5
253642,Canal Way,2023-06-16T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
253642,Canal Way,2023-06-16T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.87
253642,Canal Way,2023-06-16T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.6
253642,Canal Way,2023-06-16T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.5
253642,Canal Way,2023-06-16T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.74
253642,Canal Way,2023-06-16T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.03
253642,Canal Way,2023-06-16T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.75
253642,Canal Way,2023-06-16T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.4
253642,Canal Way,2023-06-16T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
253642,Canal Way,2023-06-16T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.0
253642,Canal Way,2023-06-16T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
253642,Canal Way,2023-06-16T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
253642,Canal Way,2023-06-16T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
253642,Canal Way,2023-06-16T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
253642,Canal Way,2023-06-16T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.24
253642,Canal Way,2023-06-16T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.01
253642,Canal Way,2023-06-16T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.34
253642,Canal Way,2023-06-16T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
253642,Canal Way,2023-06-16T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
253642,Canal Way,2023-06-16T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
253642,Canal Way,2023-06-16T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
253642,Canal Way,2023-06-16T11:00:00.000+00:00,transformer,,Temperature,C,32.0
253642,Canal Way,2023-06-16T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
253642,Canal Way,2023-06-16T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
253642,Canal Way,2023-06-16T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
253642,Canal Way,2023-06-16T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
253642,Canal Way,2023-06-16T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
253642,Canal Way,2023-06-16T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
253642,Canal Way,2023-06-16T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
253642,Canal Way,2023-06-16T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
253642,Canal Way,2023-06-16T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
253642,Canal Way,2023-06-16T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.43
253642,Canal Way,2023-06-16T11:00:00.000+00:00,busbar,,L2 Active Power,kW,11.73
253642,Canal Way,2023-06-16T11:00:00.000+00:00,busbar,,L1 Active Power,kW,4.17
253642,Canal Way,2023-06-16T11:00:00.000+00:00,busbar,,N Current (RMS),A,54.3
253642,Canal Way,2023-06-16T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
253642,Canal Way,2023-06-16T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
253642,Canal Way,2023-06-16T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
253642,Canal Way,2023-06-16T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
253642,Canal Way,2023-06-16T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
253642,Canal Way,2023-06-16T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
253642,Canal Way,2023-06-16T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.22
253642,Canal Way,2023-06-16T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.95
253642,Canal Way,2023-06-16T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.38
253642,Canal Way,2023-06-16T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
253642,Canal Way,2023-06-16T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
253642,Canal Way,2023-06-16T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.0
253642,Canal Way,2023-06-16T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
253642,Canal Way,2023-06-16T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.87
253642,Canal Way,2023-06-16T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.04
253642,Canal Way,2023-06-16T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.9
253642,Canal Way,2023-06-16T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.81
253642,Canal Way,2023-06-16T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.52
253642,Canal Way,2023-06-16T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.4
253642,Canal Way,2023-06-16T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,40.6
253642,Canal Way,2023-06-16T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.9
253642,Canal Way,2023-06-16T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.0
253642,Canal Way,2023-06-16T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.5
253642,Canal Way,2023-06-16T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
253642,Canal Way,2023-06-16T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
253642,Canal Way,2023-06-16T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
253642,Canal Way,2023-06-16T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.51
253642,Canal Way,2023-06-16T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.2
253642,Canal Way,2023-06-16T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.29
253642,Canal Way,2023-06-16T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
253642,Canal Way,2023-06-16T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
253642,Canal Way,2023-06-16T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
253642,Canal Way,2023-06-16T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
253642,Canal Way,2023-06-16T10:50:00.000+00:00,transformer,,Temperature,C,32.0
253642,Canal Way,2023-06-16T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
253642,Canal Way,2023-06-16T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
253642,Canal Way,2023-06-16T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
253642,Canal Way,2023-06-16T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
253642,Canal Way,2023-06-16T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
253642,Canal Way,2023-06-16T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
253642,Canal Way,2023-06-16T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
253642,Canal Way,2023-06-16T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
253642,Canal Way,2023-06-16T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
253642,Canal Way,2023-06-16T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.1
253642,Canal Way,2023-06-16T10:50:00.000+00:00,busbar,,L2 Active Power,kW,14.67
253642,Canal Way,2023-06-16T10:50:00.000+00:00,busbar,,L1 Active Power,kW,0.69
253642,Canal Way,2023-06-16T10:50:00.000+00:00,busbar,,N Current (RMS),A,66.5
253642,Canal Way,2023-06-16T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.9
253642,Canal Way,2023-06-16T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
253642,Canal Way,2023-06-16T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.5
253642,Canal Way,2023-06-16T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
253642,Canal Way,2023-06-16T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
253642,Canal Way,2023-06-16T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
253642,Canal Way,2023-06-16T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.53
253642,Canal Way,2023-06-16T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.01
253642,Canal Way,2023-06-16T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.66
253642,Canal Way,2023-06-16T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
253642,Canal Way,2023-06-16T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
253642,Canal Way,2023-06-16T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
253642,Canal Way,2023-06-16T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
253642,Canal Way,2023-06-16T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.88
253642,Canal Way,2023-06-16T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.96
253642,Canal Way,2023-06-16T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.01
253642,Canal Way,2023-06-16T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.63
253642,Canal Way,2023-06-16T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.28
253642,Canal Way,2023-06-16T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.24
253642,Canal Way,2023-06-16T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,40.6
253642,Canal Way,2023-06-16T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.7
253642,Canal Way,2023-06-16T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.8
253642,Canal Way,2023-06-16T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
253642,Canal Way,2023-06-16T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
253642,Canal Way,2023-06-16T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
253642,Canal Way,2023-06-16T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
253642,Canal Way,2023-06-16T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.79
253642,Canal Way,2023-06-16T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.4
253642,Canal Way,2023-06-16T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.17
253642,Canal Way,2023-06-16T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
253642,Canal Way,2023-06-16T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
253642,Canal Way,2023-06-16T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
253642,Canal Way,2023-06-16T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
253642,Canal Way,2023-06-16T10:40:00.000+00:00,transformer,,Temperature,C,31.9
253642,Canal Way,2023-06-16T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
253642,Canal Way,2023-06-16T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
253642,Canal Way,2023-06-16T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
253642,Canal Way,2023-06-16T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
253642,Canal Way,2023-06-16T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
253642,Canal Way,2023-06-16T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
253642,Canal Way,2023-06-16T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
253642,Canal Way,2023-06-16T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
253642,Canal Way,2023-06-16T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
253642,Canal Way,2023-06-16T10:40:00.000+00:00,busbar,,L3 Active Power,kW,1.37
253642,Canal Way,2023-06-16T10:40:00.000+00:00,busbar,,L2 Active Power,kW,12.7
253642,Canal Way,2023-06-16T10:40:00.000+00:00,busbar,,L1 Active Power,kW,2.59
253642,Canal Way,2023-06-16T10:40:00.000+00:00,busbar,,N Current (RMS),A,53.4
253642,Canal Way,2023-06-16T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
253642,Canal Way,2023-06-16T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
253642,Canal Way,2023-06-16T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.7
253642,Canal Way,2023-06-16T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
253642,Canal Way,2023-06-16T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
253642,Canal Way,2023-06-16T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
253642,Canal Way,2023-06-16T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.19
253642,Canal Way,2023-06-16T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.24
253642,Canal Way,2023-06-16T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.25
253642,Canal Way,2023-06-16T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
253642,Canal Way,2023-06-16T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
253642,Canal Way,2023-06-16T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
253642,Canal Way,2023-06-16T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
253642,Canal Way,2023-06-16T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.86
253642,Canal Way,2023-06-16T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
253642,Canal Way,2023-06-16T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.02
253642,Canal Way,2023-06-16T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.06
253642,Canal Way,2023-06-16T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.26
253642,Canal Way,2023-06-16T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.59
253642,Canal Way,2023-06-16T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,39.4
253642,Canal Way,2023-06-16T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.0
253642,Canal Way,2023-06-16T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.7
253642,Canal Way,2023-06-16T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.3
253642,Canal Way,2023-06-16T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
253642,Canal Way,2023-06-16T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
253642,Canal Way,2023-06-16T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
253642,Canal Way,2023-06-16T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.04
253642,Canal Way,2023-06-16T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.66
253642,Canal Way,2023-06-16T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.62
253642,Canal Way,2023-06-16T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
