Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253642,Canal Way,2023-06-16T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.1
253642,Canal Way,2023-06-16T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
253642,Canal Way,2023-06-16T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
253642,Canal Way,2023-06-16T10:30:00.000+00:00,transformer,,Temperature,C,31.9
253642,Canal Way,2023-06-16T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
253642,Canal Way,2023-06-16T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
253642,Canal Way,2023-06-16T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
253642,Canal Way,2023-06-16T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
253642,Canal Way,2023-06-16T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
253642,Canal Way,2023-06-16T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
253642,Canal Way,2023-06-16T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
253642,Canal Way,2023-06-16T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
253642,Canal Way,2023-06-16T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
253642,Canal Way,2023-06-16T10:30:00.000+00:00,busbar,,L3 Active Power,kW,2.21
253642,Canal Way,2023-06-16T10:30:00.000+00:00,busbar,,L2 Active Power,kW,12.17
253642,Canal Way,2023-06-16T10:30:00.000+00:00,busbar,,L1 Active Power,kW,1.29
253642,Canal Way,2023-06-16T10:30:00.000+00:00,busbar,,N Current (RMS),A,50.6
253642,Canal Way,2023-06-16T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.1
253642,Canal Way,2023-06-16T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
253642,Canal Way,2023-06-16T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
253642,Canal Way,2023-06-16T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
253642,Canal Way,2023-06-16T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
253642,Canal Way,2023-06-16T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
253642,Canal Way,2023-06-16T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.08
253642,Canal Way,2023-06-16T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.7
253642,Canal Way,2023-06-16T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.55
253642,Canal Way,2023-06-16T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
253642,Canal Way,2023-06-16T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
253642,Canal Way,2023-06-16T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
253642,Canal Way,2023-06-16T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
253642,Canal Way,2023-06-16T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.05
253642,Canal Way,2023-06-16T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.71
253642,Canal Way,2023-06-16T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.38
253642,Canal Way,2023-06-16T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.69
253642,Canal Way,2023-06-16T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.3
253642,Canal Way,2023-06-16T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.44
253642,Canal Way,2023-06-16T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,39.4
253642,Canal Way,2023-06-16T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
253642,Canal Way,2023-06-16T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.9
253642,Canal Way,2023-06-16T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.1
253642,Canal Way,2023-06-16T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
253642,Canal Way,2023-06-16T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
253642,Canal Way,2023-06-16T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
253642,Canal Way,2023-06-16T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.09
253642,Canal Way,2023-06-16T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.16
253642,Canal Way,2023-06-16T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.18
253642,Canal Way,2023-06-16T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
253642,Canal Way,2023-06-16T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.7
253642,Canal Way,2023-06-16T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
253642,Canal Way,2023-06-16T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
253642,Canal Way,2023-06-16T10:20:00.000+00:00,transformer,,Temperature,C,31.8
253642,Canal Way,2023-06-16T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
253642,Canal Way,2023-06-16T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
253642,Canal Way,2023-06-16T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
253642,Canal Way,2023-06-16T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
253642,Canal Way,2023-06-16T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
253642,Canal Way,2023-06-16T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
253642,Canal Way,2023-06-16T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
253642,Canal Way,2023-06-16T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
253642,Canal Way,2023-06-16T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
253642,Canal Way,2023-06-16T10:20:00.000+00:00,busbar,,L3 Active Power,kW,1.69
253642,Canal Way,2023-06-16T10:20:00.000+00:00,busbar,,L2 Active Power,kW,14.16
253642,Canal Way,2023-06-16T10:20:00.000+00:00,busbar,,L1 Active Power,kW,3.82
253642,Canal Way,2023-06-16T10:20:00.000+00:00,busbar,,N Current (RMS),A,57.8
253642,Canal Way,2023-06-16T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
253642,Canal Way,2023-06-16T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
253642,Canal Way,2023-06-16T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
253642,Canal Way,2023-06-16T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
253642,Canal Way,2023-06-16T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
253642,Canal Way,2023-06-16T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
253642,Canal Way,2023-06-16T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.05
253642,Canal Way,2023-06-16T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.89
253642,Canal Way,2023-06-16T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.59
253642,Canal Way,2023-06-16T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
253642,Canal Way,2023-06-16T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
253642,Canal Way,2023-06-16T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.0
253642,Canal Way,2023-06-16T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
253642,Canal Way,2023-06-16T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.98
253642,Canal Way,2023-06-16T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
253642,Canal Way,2023-06-16T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.38
253642,Canal Way,2023-06-16T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.75
253642,Canal Way,2023-06-16T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.13
253642,Canal Way,2023-06-16T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.97
253642,Canal Way,2023-06-16T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,44.3
253642,Canal Way,2023-06-16T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.7
253642,Canal Way,2023-06-16T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.8
253642,Canal Way,2023-06-16T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
253642,Canal Way,2023-06-16T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
253642,Canal Way,2023-06-16T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
253642,Canal Way,2023-06-16T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
253642,Canal Way,2023-06-16T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.75
253642,Canal Way,2023-06-16T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.74
253642,Canal Way,2023-06-16T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.11
253642,Canal Way,2023-06-16T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
253642,Canal Way,2023-06-16T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
253642,Canal Way,2023-06-16T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
253642,Canal Way,2023-06-16T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.5
253642,Canal Way,2023-06-16T10:10:00.000+00:00,transformer,,Temperature,C,31.7
253642,Canal Way,2023-06-16T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
253642,Canal Way,2023-06-16T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
253642,Canal Way,2023-06-16T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
253642,Canal Way,2023-06-16T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
253642,Canal Way,2023-06-16T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
253642,Canal Way,2023-06-16T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
253642,Canal Way,2023-06-16T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
253642,Canal Way,2023-06-16T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
253642,Canal Way,2023-06-16T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
253642,Canal Way,2023-06-16T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.46
253642,Canal Way,2023-06-16T10:10:00.000+00:00,busbar,,L2 Active Power,kW,15.76
253642,Canal Way,2023-06-16T10:10:00.000+00:00,busbar,,L1 Active Power,kW,2.67
253642,Canal Way,2023-06-16T10:10:00.000+00:00,busbar,,N Current (RMS),A,68.5
253642,Canal Way,2023-06-16T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
253642,Canal Way,2023-06-16T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
253642,Canal Way,2023-06-16T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.7
253642,Canal Way,2023-06-16T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
253642,Canal Way,2023-06-16T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
253642,Canal Way,2023-06-16T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
253642,Canal Way,2023-06-16T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.71
253642,Canal Way,2023-06-16T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.12
253642,Canal Way,2023-06-16T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.48
253642,Canal Way,2023-06-16T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
253642,Canal Way,2023-06-16T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
253642,Canal Way,2023-06-16T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
253642,Canal Way,2023-06-16T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
253642,Canal Way,2023-06-16T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.04
253642,Canal Way,2023-06-16T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
253642,Canal Way,2023-06-16T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.61
253642,Canal Way,2023-06-16T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.42
253642,Canal Way,2023-06-16T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.47
253642,Canal Way,2023-06-16T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.29
253642,Canal Way,2023-06-16T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,36.0
253642,Canal Way,2023-06-16T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.1
253642,Canal Way,2023-06-16T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.9
253642,Canal Way,2023-06-16T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
253642,Canal Way,2023-06-16T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
253642,Canal Way,2023-06-16T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
253642,Canal Way,2023-06-16T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
253642,Canal Way,2023-06-16T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.47
253642,Canal Way,2023-06-16T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.65
253642,Canal Way,2023-06-16T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.12
253642,Canal Way,2023-06-16T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
253642,Canal Way,2023-06-16T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
253642,Canal Way,2023-06-16T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
253642,Canal Way,2023-06-16T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
253642,Canal Way,2023-06-16T10:00:00.000+00:00,transformer,,Temperature,C,31.6
253642,Canal Way,2023-06-16T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
253642,Canal Way,2023-06-16T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
253642,Canal Way,2023-06-16T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
253642,Canal Way,2023-06-16T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
253642,Canal Way,2023-06-16T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
253642,Canal Way,2023-06-16T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
253642,Canal Way,2023-06-16T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
253642,Canal Way,2023-06-16T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
253642,Canal Way,2023-06-16T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
253642,Canal Way,2023-06-16T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.17
253642,Canal Way,2023-06-16T10:00:00.000+00:00,busbar,,L2 Active Power,kW,14.24
253642,Canal Way,2023-06-16T10:00:00.000+00:00,busbar,,L1 Active Power,kW,2.65
253642,Canal Way,2023-06-16T10:00:00.000+00:00,busbar,,N Current (RMS),A,61.8
253642,Canal Way,2023-06-16T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
253642,Canal Way,2023-06-16T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
253642,Canal Way,2023-06-16T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.9
253642,Canal Way,2023-06-16T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
253642,Canal Way,2023-06-16T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
253642,Canal Way,2023-06-16T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
253642,Canal Way,2023-06-16T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.69
253642,Canal Way,2023-06-16T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.18
253642,Canal Way,2023-06-16T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.46
253642,Canal Way,2023-06-16T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
253642,Canal Way,2023-06-16T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
253642,Canal Way,2023-06-16T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
253642,Canal Way,2023-06-16T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
253642,Canal Way,2023-06-16T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.81
253642,Canal Way,2023-06-16T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
253642,Canal Way,2023-06-16T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.44
253642,Canal Way,2023-06-16T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.57
253642,Canal Way,2023-06-16T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.92
253642,Canal Way,2023-06-16T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.49
253642,Canal Way,2023-06-16T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,39.6
253642,Canal Way,2023-06-16T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.5
253642,Canal Way,2023-06-16T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.4
253642,Canal Way,2023-06-16T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
253642,Canal Way,2023-06-16T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
253642,Canal Way,2023-06-16T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
253642,Canal Way,2023-06-16T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
253642,Canal Way,2023-06-16T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.53
253642,Canal Way,2023-06-16T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.3
253642,Canal Way,2023-06-16T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.23
253642,Canal Way,2023-06-16T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
253642,Canal Way,2023-06-16T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
253642,Canal Way,2023-06-16T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
253642,Canal Way,2023-06-16T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
253642,Canal Way,2023-06-16T09:50:00.000+00:00,transformer,,Temperature,C,31.5
253642,Canal Way,2023-06-16T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
253642,Canal Way,2023-06-16T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
253642,Canal Way,2023-06-16T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
253642,Canal Way,2023-06-16T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
253642,Canal Way,2023-06-16T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
253642,Canal Way,2023-06-16T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
253642,Canal Way,2023-06-16T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
253642,Canal Way,2023-06-16T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
253642,Canal Way,2023-06-16T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
253642,Canal Way,2023-06-16T09:50:00.000+00:00,busbar,,L3 Active Power,kW,0.73
253642,Canal Way,2023-06-16T09:50:00.000+00:00,busbar,,L2 Active Power,kW,13.4
253642,Canal Way,2023-06-16T09:50:00.000+00:00,busbar,,L1 Active Power,kW,4.18
253642,Canal Way,2023-06-16T09:50:00.000+00:00,busbar,,N Current (RMS),A,56.4
253642,Canal Way,2023-06-16T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.7
253642,Canal Way,2023-06-16T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
253642,Canal Way,2023-06-16T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.3
253642,Canal Way,2023-06-16T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
253642,Canal Way,2023-06-16T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
253642,Canal Way,2023-06-16T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
253642,Canal Way,2023-06-16T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.48
253642,Canal Way,2023-06-16T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.66
253642,Canal Way,2023-06-16T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.65
253642,Canal Way,2023-06-16T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
253642,Canal Way,2023-06-16T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
253642,Canal Way,2023-06-16T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
253642,Canal Way,2023-06-16T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
253642,Canal Way,2023-06-16T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.61
253642,Canal Way,2023-06-16T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.01
253642,Canal Way,2023-06-16T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.52
253642,Canal Way,2023-06-16T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.1
253642,Canal Way,2023-06-16T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.95
253642,Canal Way,2023-06-16T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.57
253642,Canal Way,2023-06-16T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.5
253642,Canal Way,2023-06-16T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.2
253642,Canal Way,2023-06-16T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.0
253642,Canal Way,2023-06-16T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.8
253642,Canal Way,2023-06-16T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
253642,Canal Way,2023-06-16T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
253642,Canal Way,2023-06-16T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
253642,Canal Way,2023-06-16T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.49
253642,Canal Way,2023-06-16T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.93
253642,Canal Way,2023-06-16T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.18
253642,Canal Way,2023-06-16T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
253642,Canal Way,2023-06-16T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
253642,Canal Way,2023-06-16T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
253642,Canal Way,2023-06-16T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
253642,Canal Way,2023-06-16T09:40:00.000+00:00,transformer,,Temperature,C,31.5
253642,Canal Way,2023-06-16T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
253642,Canal Way,2023-06-16T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
253642,Canal Way,2023-06-16T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
253642,Canal Way,2023-06-16T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
253642,Canal Way,2023-06-16T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
253642,Canal Way,2023-06-16T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
253642,Canal Way,2023-06-16T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
253642,Canal Way,2023-06-16T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
253642,Canal Way,2023-06-16T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
253642,Canal Way,2023-06-16T09:40:00.000+00:00,busbar,,L3 Active Power,kW,1.09
253642,Canal Way,2023-06-16T09:40:00.000+00:00,busbar,,L2 Active Power,kW,9.54
253642,Canal Way,2023-06-16T09:40:00.000+00:00,busbar,,L1 Active Power,kW,4.04
253642,Canal Way,2023-06-16T09:40:00.000+00:00,busbar,,N Current (RMS),A,45.5
253642,Canal Way,2023-06-16T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.3
253642,Canal Way,2023-06-16T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
253642,Canal Way,2023-06-16T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
253642,Canal Way,2023-06-16T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
253642,Canal Way,2023-06-16T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
253642,Canal Way,2023-06-16T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
253642,Canal Way,2023-06-16T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.89
253642,Canal Way,2023-06-16T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.43
253642,Canal Way,2023-06-16T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.97
253642,Canal Way,2023-06-16T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
253642,Canal Way,2023-06-16T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
253642,Canal Way,2023-06-16T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.5
253642,Canal Way,2023-06-16T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
253642,Canal Way,2023-06-16T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.82
253642,Canal Way,2023-06-16T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.03
253642,Canal Way,2023-06-16T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.55
253642,Canal Way,2023-06-16T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.48
253642,Canal Way,2023-06-16T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.19
253642,Canal Way,2023-06-16T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.51
253642,Canal Way,2023-06-16T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,37.8
253642,Canal Way,2023-06-16T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.7
253642,Canal Way,2023-06-16T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.4
253642,Canal Way,2023-06-16T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.6
253642,Canal Way,2023-06-16T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
253642,Canal Way,2023-06-16T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
253642,Canal Way,2023-06-16T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
253642,Canal Way,2023-06-16T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.71
253642,Canal Way,2023-06-16T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.99
253642,Canal Way,2023-06-16T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.12
253642,Canal Way,2023-06-16T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
253642,Canal Way,2023-06-16T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
253642,Canal Way,2023-06-16T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
253642,Canal Way,2023-06-16T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
253642,Canal Way,2023-06-16T09:30:00.000+00:00,transformer,,Temperature,C,31.4
253642,Canal Way,2023-06-16T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
253642,Canal Way,2023-06-16T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
253642,Canal Way,2023-06-16T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
253642,Canal Way,2023-06-16T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
253642,Canal Way,2023-06-16T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
253642,Canal Way,2023-06-16T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
253642,Canal Way,2023-06-16T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
253642,Canal Way,2023-06-16T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
253642,Canal Way,2023-06-16T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
253642,Canal Way,2023-06-16T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.3
253642,Canal Way,2023-06-16T09:30:00.000+00:00,busbar,,L2 Active Power,kW,11.6
253642,Canal Way,2023-06-16T09:30:00.000+00:00,busbar,,L1 Active Power,kW,10.36
253642,Canal Way,2023-06-16T09:30:00.000+00:00,busbar,,N Current (RMS),A,60.1
253642,Canal Way,2023-06-16T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
253642,Canal Way,2023-06-16T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
253642,Canal Way,2023-06-16T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
253642,Canal Way,2023-06-16T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
253642,Canal Way,2023-06-16T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
253642,Canal Way,2023-06-16T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
253642,Canal Way,2023-06-16T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.88
253642,Canal Way,2023-06-16T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.88
253642,Canal Way,2023-06-16T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.92
253642,Canal Way,2023-06-16T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
253642,Canal Way,2023-06-16T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
253642,Canal Way,2023-06-16T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.7
253642,Canal Way,2023-06-16T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.1
253642,Canal Way,2023-06-16T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.69
253642,Canal Way,2023-06-16T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.72
253642,Canal Way,2023-06-16T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.43
253642,Canal Way,2023-06-16T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
253642,Canal Way,2023-06-16T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.38
253642,Canal Way,2023-06-16T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.31
253642,Canal Way,2023-06-16T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,34.3
253642,Canal Way,2023-06-16T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
253642,Canal Way,2023-06-16T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.4
253642,Canal Way,2023-06-16T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
253642,Canal Way,2023-06-16T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
253642,Canal Way,2023-06-16T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
253642,Canal Way,2023-06-16T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
253642,Canal Way,2023-06-16T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.7
253642,Canal Way,2023-06-16T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.47
253642,Canal Way,2023-06-16T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.22
253642,Canal Way,2023-06-16T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
253642,Canal Way,2023-06-16T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
253642,Canal Way,2023-06-16T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
253642,Canal Way,2023-06-16T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.2
253642,Canal Way,2023-06-16T09:20:00.000+00:00,transformer,,Temperature,C,31.4
253642,Canal Way,2023-06-16T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
253642,Canal Way,2023-06-16T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
253642,Canal Way,2023-06-16T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
253642,Canal Way,2023-06-16T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
253642,Canal Way,2023-06-16T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
253642,Canal Way,2023-06-16T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
253642,Canal Way,2023-06-16T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
253642,Canal Way,2023-06-16T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
253642,Canal Way,2023-06-16T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
253642,Canal Way,2023-06-16T09:20:00.000+00:00,busbar,,L3 Active Power,kW,1.18
253642,Canal Way,2023-06-16T09:20:00.000+00:00,busbar,,L2 Active Power,kW,13.73
253642,Canal Way,2023-06-16T09:20:00.000+00:00,busbar,,L1 Active Power,kW,5.01
253642,Canal Way,2023-06-16T09:20:00.000+00:00,busbar,,N Current (RMS),A,55.5
253642,Canal Way,2023-06-16T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
253642,Canal Way,2023-06-16T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
253642,Canal Way,2023-06-16T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
253642,Canal Way,2023-06-16T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
253642,Canal Way,2023-06-16T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
253642,Canal Way,2023-06-16T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
253642,Canal Way,2023-06-16T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.08
253642,Canal Way,2023-06-16T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.93
253642,Canal Way,2023-06-16T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.94
253642,Canal Way,2023-06-16T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
253642,Canal Way,2023-06-16T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
253642,Canal Way,2023-06-16T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
253642,Canal Way,2023-06-16T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
253642,Canal Way,2023-06-16T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.58
253642,Canal Way,2023-06-16T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.9
253642,Canal Way,2023-06-16T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.77
253642,Canal Way,2023-06-16T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
253642,Canal Way,2023-06-16T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.01
253642,Canal Way,2023-06-16T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.05
253642,Canal Way,2023-06-16T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,34.2
253642,Canal Way,2023-06-16T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
253642,Canal Way,2023-06-16T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.6
253642,Canal Way,2023-06-16T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.8
253642,Canal Way,2023-06-16T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
253642,Canal Way,2023-06-16T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
253642,Canal Way,2023-06-16T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
253642,Canal Way,2023-06-16T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.84
253642,Canal Way,2023-06-16T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.52
253642,Canal Way,2023-06-16T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.3
253642,Canal Way,2023-06-16T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
253642,Canal Way,2023-06-16T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
253642,Canal Way,2023-06-16T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
253642,Canal Way,2023-06-16T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
253642,Canal Way,2023-06-16T09:10:00.000+00:00,transformer,,Temperature,C,31.3
253642,Canal Way,2023-06-16T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
253642,Canal Way,2023-06-16T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
253642,Canal Way,2023-06-16T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
253642,Canal Way,2023-06-16T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
253642,Canal Way,2023-06-16T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
253642,Canal Way,2023-06-16T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
253642,Canal Way,2023-06-16T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
253642,Canal Way,2023-06-16T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
253642,Canal Way,2023-06-16T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
253642,Canal Way,2023-06-16T09:10:00.000+00:00,busbar,,L3 Active Power,kW,0.26
253642,Canal Way,2023-06-16T09:10:00.000+00:00,busbar,,L2 Active Power,kW,10.46
253642,Canal Way,2023-06-16T09:10:00.000+00:00,busbar,,L1 Active Power,kW,9.29
253642,Canal Way,2023-06-16T09:10:00.000+00:00,busbar,,N Current (RMS),A,51.2
253642,Canal Way,2023-06-16T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
253642,Canal Way,2023-06-16T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
253642,Canal Way,2023-06-16T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
253642,Canal Way,2023-06-16T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
253642,Canal Way,2023-06-16T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
253642,Canal Way,2023-06-16T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
253642,Canal Way,2023-06-16T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.37
253642,Canal Way,2023-06-16T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.66
253642,Canal Way,2023-06-16T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.88
253642,Canal Way,2023-06-16T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.1
253642,Canal Way,2023-06-16T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
253642,Canal Way,2023-06-16T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.6
253642,Canal Way,2023-06-16T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
253642,Canal Way,2023-06-16T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.47
253642,Canal Way,2023-06-16T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.25
253642,Canal Way,2023-06-16T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.12
253642,Canal Way,2023-06-16T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.94
253642,Canal Way,2023-06-16T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.72
253642,Canal Way,2023-06-16T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.6
253642,Canal Way,2023-06-16T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
253642,Canal Way,2023-06-16T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.3
253642,Canal Way,2023-06-16T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.1
253642,Canal Way,2023-06-16T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.0
253642,Canal Way,2023-06-16T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
253642,Canal Way,2023-06-16T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
253642,Canal Way,2023-06-16T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
253642,Canal Way,2023-06-16T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.44
253642,Canal Way,2023-06-16T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.56
253642,Canal Way,2023-06-16T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.16
253642,Canal Way,2023-06-16T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
253642,Canal Way,2023-06-16T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
253642,Canal Way,2023-06-16T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
253642,Canal Way,2023-06-16T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
253642,Canal Way,2023-06-16T09:00:00.000+00:00,transformer,,Temperature,C,31.2
253642,Canal Way,2023-06-16T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
253642,Canal Way,2023-06-16T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
253642,Canal Way,2023-06-16T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
253642,Canal Way,2023-06-16T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
253642,Canal Way,2023-06-16T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
253642,Canal Way,2023-06-16T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
253642,Canal Way,2023-06-16T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
253642,Canal Way,2023-06-16T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
253642,Canal Way,2023-06-16T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
253642,Canal Way,2023-06-16T09:00:00.000+00:00,busbar,,L3 Active Power,kW,4.87
253642,Canal Way,2023-06-16T09:00:00.000+00:00,busbar,,L2 Active Power,kW,14.95
253642,Canal Way,2023-06-16T09:00:00.000+00:00,busbar,,L1 Active Power,kW,9.64
253642,Canal Way,2023-06-16T09:00:00.000+00:00,busbar,,N Current (RMS),A,49.8
253642,Canal Way,2023-06-16T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
253642,Canal Way,2023-06-16T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
253642,Canal Way,2023-06-16T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
253642,Canal Way,2023-06-16T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
253642,Canal Way,2023-06-16T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
253642,Canal Way,2023-06-16T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
253642,Canal Way,2023-06-16T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.38
253642,Canal Way,2023-06-16T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.11
253642,Canal Way,2023-06-16T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.0
253642,Canal Way,2023-06-16T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
253642,Canal Way,2023-06-16T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
253642,Canal Way,2023-06-16T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
253642,Canal Way,2023-06-16T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.1
253642,Canal Way,2023-06-16T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.3
253642,Canal Way,2023-06-16T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.87
253642,Canal Way,2023-06-16T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.45
253642,Canal Way,2023-06-16T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.16
253642,Canal Way,2023-06-16T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.43
253642,Canal Way,2023-06-16T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.92
253642,Canal Way,2023-06-16T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.5
253642,Canal Way,2023-06-16T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.5
253642,Canal Way,2023-06-16T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.0
253642,Canal Way,2023-06-16T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
253642,Canal Way,2023-06-16T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
253642,Canal Way,2023-06-16T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
253642,Canal Way,2023-06-16T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
253642,Canal Way,2023-06-16T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.26
253642,Canal Way,2023-06-16T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.84
253642,Canal Way,2023-06-16T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.98
253642,Canal Way,2023-06-16T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
253642,Canal Way,2023-06-16T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
253642,Canal Way,2023-06-16T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
253642,Canal Way,2023-06-16T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
253642,Canal Way,2023-06-16T08:50:00.000+00:00,transformer,,Temperature,C,31.1
253642,Canal Way,2023-06-16T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
253642,Canal Way,2023-06-16T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
253642,Canal Way,2023-06-16T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
253642,Canal Way,2023-06-16T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
253642,Canal Way,2023-06-16T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
253642,Canal Way,2023-06-16T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
253642,Canal Way,2023-06-16T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
253642,Canal Way,2023-06-16T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
253642,Canal Way,2023-06-16T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
253642,Canal Way,2023-06-16T08:50:00.000+00:00,busbar,,L3 Active Power,kW,5.28
253642,Canal Way,2023-06-16T08:50:00.000+00:00,busbar,,L2 Active Power,kW,12.38
253642,Canal Way,2023-06-16T08:50:00.000+00:00,busbar,,L1 Active Power,kW,6.9
253642,Canal Way,2023-06-16T08:50:00.000+00:00,busbar,,N Current (RMS),A,42.6
253642,Canal Way,2023-06-16T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
253642,Canal Way,2023-06-16T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
253642,Canal Way,2023-06-16T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
253642,Canal Way,2023-06-16T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
253642,Canal Way,2023-06-16T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
253642,Canal Way,2023-06-16T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
253642,Canal Way,2023-06-16T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.7
253642,Canal Way,2023-06-16T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.8
253642,Canal Way,2023-06-16T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.55
253642,Canal Way,2023-06-16T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
253642,Canal Way,2023-06-16T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
253642,Canal Way,2023-06-16T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
253642,Canal Way,2023-06-16T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.1
253642,Canal Way,2023-06-16T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.67
253642,Canal Way,2023-06-16T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.84
253642,Canal Way,2023-06-16T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.33
253642,Canal Way,2023-06-16T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.8
253642,Canal Way,2023-06-16T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.93
253642,Canal Way,2023-06-16T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.45
253642,Canal Way,2023-06-16T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,48.6
253642,Canal Way,2023-06-16T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.8
253642,Canal Way,2023-06-16T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.1
253642,Canal Way,2023-06-16T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.0
253642,Canal Way,2023-06-16T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
253642,Canal Way,2023-06-16T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
253642,Canal Way,2023-06-16T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
253642,Canal Way,2023-06-16T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.5
253642,Canal Way,2023-06-16T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.11
253642,Canal Way,2023-06-16T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.45
253642,Canal Way,2023-06-16T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
253642,Canal Way,2023-06-16T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
253642,Canal Way,2023-06-16T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
253642,Canal Way,2023-06-16T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
253642,Canal Way,2023-06-16T08:40:00.000+00:00,transformer,,Temperature,C,31.1
253642,Canal Way,2023-06-16T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
253642,Canal Way,2023-06-16T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
253642,Canal Way,2023-06-16T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
253642,Canal Way,2023-06-16T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
253642,Canal Way,2023-06-16T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
253642,Canal Way,2023-06-16T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
253642,Canal Way,2023-06-16T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
253642,Canal Way,2023-06-16T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
253642,Canal Way,2023-06-16T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
253642,Canal Way,2023-06-16T08:40:00.000+00:00,busbar,,L3 Active Power,kW,5.0
253642,Canal Way,2023-06-16T08:40:00.000+00:00,busbar,,L2 Active Power,kW,18.84
253642,Canal Way,2023-06-16T08:40:00.000+00:00,busbar,,L1 Active Power,kW,11.45
253642,Canal Way,2023-06-16T08:40:00.000+00:00,busbar,,N Current (RMS),A,65.9
253642,Canal Way,2023-06-16T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
253642,Canal Way,2023-06-16T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
253642,Canal Way,2023-06-16T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
253642,Canal Way,2023-06-16T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
253642,Canal Way,2023-06-16T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
253642,Canal Way,2023-06-16T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
253642,Canal Way,2023-06-16T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.36
253642,Canal Way,2023-06-16T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.38
253642,Canal Way,2023-06-16T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.0
253642,Canal Way,2023-06-16T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
253642,Canal Way,2023-06-16T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
253642,Canal Way,2023-06-16T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
253642,Canal Way,2023-06-16T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
253642,Canal Way,2023-06-16T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.82
253642,Canal Way,2023-06-16T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
253642,Canal Way,2023-06-16T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.97
253642,Canal Way,2023-06-16T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.88
253642,Canal Way,2023-06-16T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.47
253642,Canal Way,2023-06-16T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.53
253642,Canal Way,2023-06-16T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,39.2
253642,Canal Way,2023-06-16T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.3
253642,Canal Way,2023-06-16T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.4
253642,Canal Way,2023-06-16T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.0
253642,Canal Way,2023-06-16T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
253642,Canal Way,2023-06-16T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
253642,Canal Way,2023-06-16T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
253642,Canal Way,2023-06-16T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.5
253642,Canal Way,2023-06-16T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.94
253642,Canal Way,2023-06-16T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.02
253642,Canal Way,2023-06-16T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
253642,Canal Way,2023-06-16T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
253642,Canal Way,2023-06-16T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
253642,Canal Way,2023-06-16T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
253642,Canal Way,2023-06-16T08:30:00.000+00:00,transformer,,Temperature,C,31.0
253642,Canal Way,2023-06-16T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
253642,Canal Way,2023-06-16T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
253642,Canal Way,2023-06-16T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
253642,Canal Way,2023-06-16T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
253642,Canal Way,2023-06-16T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
253642,Canal Way,2023-06-16T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
