Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253642,Canal Way,2023-06-16T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
253642,Canal Way,2023-06-16T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
253642,Canal Way,2023-06-16T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
253642,Canal Way,2023-06-16T08:30:00.000+00:00,busbar,,L3 Active Power,kW,3.74
253642,Canal Way,2023-06-16T08:30:00.000+00:00,busbar,,L2 Active Power,kW,11.8
253642,Canal Way,2023-06-16T08:30:00.000+00:00,busbar,,L1 Active Power,kW,12.55
253642,Canal Way,2023-06-16T08:30:00.000+00:00,busbar,,N Current (RMS),A,51.4
253642,Canal Way,2023-06-16T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
253642,Canal Way,2023-06-16T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
253642,Canal Way,2023-06-16T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
253642,Canal Way,2023-06-16T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
253642,Canal Way,2023-06-16T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
253642,Canal Way,2023-06-16T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
253642,Canal Way,2023-06-16T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.94
253642,Canal Way,2023-06-16T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.07
253642,Canal Way,2023-06-16T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.14
253642,Canal Way,2023-06-16T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
253642,Canal Way,2023-06-16T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
253642,Canal Way,2023-06-16T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
253642,Canal Way,2023-06-16T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
253642,Canal Way,2023-06-16T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.75
253642,Canal Way,2023-06-16T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.93
253642,Canal Way,2023-06-16T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.97
253642,Canal Way,2023-06-16T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.97
253642,Canal Way,2023-06-16T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.93
253642,Canal Way,2023-06-16T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.31
253642,Canal Way,2023-06-16T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.4
253642,Canal Way,2023-06-16T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.4
253642,Canal Way,2023-06-16T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.8
253642,Canal Way,2023-06-16T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.1
253642,Canal Way,2023-06-16T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
253642,Canal Way,2023-06-16T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
253642,Canal Way,2023-06-16T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
253642,Canal Way,2023-06-16T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.46
253642,Canal Way,2023-06-16T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.46
253642,Canal Way,2023-06-16T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.05
253642,Canal Way,2023-06-16T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
253642,Canal Way,2023-06-16T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
253642,Canal Way,2023-06-16T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
253642,Canal Way,2023-06-16T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
253642,Canal Way,2023-06-16T08:20:00.000+00:00,transformer,,Temperature,C,31.0
253642,Canal Way,2023-06-16T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
253642,Canal Way,2023-06-16T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
253642,Canal Way,2023-06-16T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
253642,Canal Way,2023-06-16T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
253642,Canal Way,2023-06-16T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
253642,Canal Way,2023-06-16T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
253642,Canal Way,2023-06-16T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
253642,Canal Way,2023-06-16T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
253642,Canal Way,2023-06-16T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
253642,Canal Way,2023-06-16T08:20:00.000+00:00,busbar,,L3 Active Power,kW,2.44
253642,Canal Way,2023-06-16T08:20:00.000+00:00,busbar,,L2 Active Power,kW,13.46
253642,Canal Way,2023-06-16T08:20:00.000+00:00,busbar,,L1 Active Power,kW,10.5
253642,Canal Way,2023-06-16T08:20:00.000+00:00,busbar,,N Current (RMS),A,51.8
253642,Canal Way,2023-06-16T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
253642,Canal Way,2023-06-16T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
253642,Canal Way,2023-06-16T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
253642,Canal Way,2023-06-16T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
253642,Canal Way,2023-06-16T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
253642,Canal Way,2023-06-16T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
253642,Canal Way,2023-06-16T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.03
253642,Canal Way,2023-06-16T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.16
253642,Canal Way,2023-06-16T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.38
253642,Canal Way,2023-06-16T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
253642,Canal Way,2023-06-16T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
253642,Canal Way,2023-06-16T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
253642,Canal Way,2023-06-16T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.5
253642,Canal Way,2023-06-16T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.74
253642,Canal Way,2023-06-16T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.83
253642,Canal Way,2023-06-16T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.93
253642,Canal Way,2023-06-16T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.41
253642,Canal Way,2023-06-16T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.82
253642,Canal Way,2023-06-16T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.92
253642,Canal Way,2023-06-16T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
253642,Canal Way,2023-06-16T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.0
253642,Canal Way,2023-06-16T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.4
253642,Canal Way,2023-06-16T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.4
253642,Canal Way,2023-06-16T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
253642,Canal Way,2023-06-16T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
253642,Canal Way,2023-06-16T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
253642,Canal Way,2023-06-16T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.0
253642,Canal Way,2023-06-16T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.89
253642,Canal Way,2023-06-16T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.81
253642,Canal Way,2023-06-16T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
253642,Canal Way,2023-06-16T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
253642,Canal Way,2023-06-16T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
253642,Canal Way,2023-06-16T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
253642,Canal Way,2023-06-16T08:10:00.000+00:00,transformer,,Temperature,C,30.9
253642,Canal Way,2023-06-16T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
253642,Canal Way,2023-06-16T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
253642,Canal Way,2023-06-16T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
253642,Canal Way,2023-06-16T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
253642,Canal Way,2023-06-16T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
253642,Canal Way,2023-06-16T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
253642,Canal Way,2023-06-16T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
253642,Canal Way,2023-06-16T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
253642,Canal Way,2023-06-16T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
253642,Canal Way,2023-06-16T08:10:00.000+00:00,busbar,,L3 Active Power,kW,2.44
253642,Canal Way,2023-06-16T08:10:00.000+00:00,busbar,,L2 Active Power,kW,10.87
253642,Canal Way,2023-06-16T08:10:00.000+00:00,busbar,,L1 Active Power,kW,10.1
253642,Canal Way,2023-06-16T08:10:00.000+00:00,busbar,,N Current (RMS),A,41.1
253642,Canal Way,2023-06-16T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.3
253642,Canal Way,2023-06-16T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
253642,Canal Way,2023-06-16T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
253642,Canal Way,2023-06-16T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
253642,Canal Way,2023-06-16T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
253642,Canal Way,2023-06-16T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
253642,Canal Way,2023-06-16T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.25
253642,Canal Way,2023-06-16T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.84
253642,Canal Way,2023-06-16T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.0
253642,Canal Way,2023-06-16T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
253642,Canal Way,2023-06-16T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
253642,Canal Way,2023-06-16T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
253642,Canal Way,2023-06-16T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
253642,Canal Way,2023-06-16T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.47
253642,Canal Way,2023-06-16T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.72
253642,Canal Way,2023-06-16T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.92
253642,Canal Way,2023-06-16T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.16
253642,Canal Way,2023-06-16T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.34
253642,Canal Way,2023-06-16T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.99
253642,Canal Way,2023-06-16T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
253642,Canal Way,2023-06-16T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.5
253642,Canal Way,2023-06-16T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
253642,Canal Way,2023-06-16T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.0
253642,Canal Way,2023-06-16T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
253642,Canal Way,2023-06-16T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
253642,Canal Way,2023-06-16T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
253642,Canal Way,2023-06-16T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.23
253642,Canal Way,2023-06-16T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.8
253642,Canal Way,2023-06-16T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.34
253642,Canal Way,2023-06-16T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
253642,Canal Way,2023-06-16T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.5
253642,Canal Way,2023-06-16T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
253642,Canal Way,2023-06-16T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
253642,Canal Way,2023-06-16T08:00:00.000+00:00,transformer,,Temperature,C,30.9
253642,Canal Way,2023-06-16T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
253642,Canal Way,2023-06-16T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
253642,Canal Way,2023-06-16T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
253642,Canal Way,2023-06-16T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
253642,Canal Way,2023-06-16T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
253642,Canal Way,2023-06-16T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
253642,Canal Way,2023-06-16T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
253642,Canal Way,2023-06-16T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
253642,Canal Way,2023-06-16T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
253642,Canal Way,2023-06-16T08:00:00.000+00:00,busbar,,L3 Active Power,kW,6.18
253642,Canal Way,2023-06-16T08:00:00.000+00:00,busbar,,L2 Active Power,kW,7.98
253642,Canal Way,2023-06-16T08:00:00.000+00:00,busbar,,L1 Active Power,kW,9.34
253642,Canal Way,2023-06-16T08:00:00.000+00:00,busbar,,N Current (RMS),A,32.9
253642,Canal Way,2023-06-16T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
253642,Canal Way,2023-06-16T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
253642,Canal Way,2023-06-16T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
253642,Canal Way,2023-06-16T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
253642,Canal Way,2023-06-16T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
253642,Canal Way,2023-06-16T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
253642,Canal Way,2023-06-16T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.88
253642,Canal Way,2023-06-16T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.54
253642,Canal Way,2023-06-16T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.71
253642,Canal Way,2023-06-16T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
253642,Canal Way,2023-06-16T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
253642,Canal Way,2023-06-16T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
253642,Canal Way,2023-06-16T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.0
253642,Canal Way,2023-06-16T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.31
253642,Canal Way,2023-06-16T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.8
253642,Canal Way,2023-06-16T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.53
253642,Canal Way,2023-06-16T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.82
253642,Canal Way,2023-06-16T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.05
253642,Canal Way,2023-06-16T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.31
253642,Canal Way,2023-06-16T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
253642,Canal Way,2023-06-16T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.4
253642,Canal Way,2023-06-16T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
253642,Canal Way,2023-06-16T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.8
253642,Canal Way,2023-06-16T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
253642,Canal Way,2023-06-16T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
253642,Canal Way,2023-06-16T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
253642,Canal Way,2023-06-16T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.24
253642,Canal Way,2023-06-16T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.6
253642,Canal Way,2023-06-16T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.26
253642,Canal Way,2023-06-16T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
253642,Canal Way,2023-06-16T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
253642,Canal Way,2023-06-16T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
253642,Canal Way,2023-06-16T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
253642,Canal Way,2023-06-16T07:50:00.000+00:00,transformer,,Temperature,C,30.9
253642,Canal Way,2023-06-16T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
253642,Canal Way,2023-06-16T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
253642,Canal Way,2023-06-16T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
253642,Canal Way,2023-06-16T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
253642,Canal Way,2023-06-16T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
253642,Canal Way,2023-06-16T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
253642,Canal Way,2023-06-16T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
253642,Canal Way,2023-06-16T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
253642,Canal Way,2023-06-16T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
253642,Canal Way,2023-06-16T07:50:00.000+00:00,busbar,,L3 Active Power,kW,6.95
253642,Canal Way,2023-06-16T07:50:00.000+00:00,busbar,,L2 Active Power,kW,10.19
253642,Canal Way,2023-06-16T07:50:00.000+00:00,busbar,,L1 Active Power,kW,14.28
253642,Canal Way,2023-06-16T07:50:00.000+00:00,busbar,,N Current (RMS),A,39.6
253642,Canal Way,2023-06-16T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
253642,Canal Way,2023-06-16T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
253642,Canal Way,2023-06-16T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
253642,Canal Way,2023-06-16T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.44
253642,Canal Way,2023-06-16T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
253642,Canal Way,2023-06-16T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
253642,Canal Way,2023-06-16T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.81
253642,Canal Way,2023-06-16T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.79
253642,Canal Way,2023-06-16T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.59
253642,Canal Way,2023-06-16T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.7
253642,Canal Way,2023-06-16T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
253642,Canal Way,2023-06-16T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
253642,Canal Way,2023-06-16T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.4
253642,Canal Way,2023-06-16T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.59
253642,Canal Way,2023-06-16T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.63
253642,Canal Way,2023-06-16T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.53
253642,Canal Way,2023-06-16T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.92
253642,Canal Way,2023-06-16T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.21
253642,Canal Way,2023-06-16T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.42
253642,Canal Way,2023-06-16T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.3
253642,Canal Way,2023-06-16T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.9
253642,Canal Way,2023-06-16T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.7
253642,Canal Way,2023-06-16T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.1
253642,Canal Way,2023-06-16T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
253642,Canal Way,2023-06-16T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
253642,Canal Way,2023-06-16T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
253642,Canal Way,2023-06-16T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.44
253642,Canal Way,2023-06-16T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.19
253642,Canal Way,2023-06-16T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.29
253642,Canal Way,2023-06-16T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
253642,Canal Way,2023-06-16T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.3
253642,Canal Way,2023-06-16T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
253642,Canal Way,2023-06-16T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.3
253642,Canal Way,2023-06-16T07:40:00.000+00:00,transformer,,Temperature,C,30.9
253642,Canal Way,2023-06-16T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
253642,Canal Way,2023-06-16T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
253642,Canal Way,2023-06-16T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
253642,Canal Way,2023-06-16T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
253642,Canal Way,2023-06-16T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
253642,Canal Way,2023-06-16T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
253642,Canal Way,2023-06-16T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
253642,Canal Way,2023-06-16T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
253642,Canal Way,2023-06-16T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
253642,Canal Way,2023-06-16T07:40:00.000+00:00,busbar,,L3 Active Power,kW,6.18
253642,Canal Way,2023-06-16T07:40:00.000+00:00,busbar,,L2 Active Power,kW,11.19
253642,Canal Way,2023-06-16T07:40:00.000+00:00,busbar,,L1 Active Power,kW,17.29
253642,Canal Way,2023-06-16T07:40:00.000+00:00,busbar,,N Current (RMS),A,49.5
253642,Canal Way,2023-06-16T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
253642,Canal Way,2023-06-16T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
253642,Canal Way,2023-06-16T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
253642,Canal Way,2023-06-16T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.53
253642,Canal Way,2023-06-16T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
253642,Canal Way,2023-06-16T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
253642,Canal Way,2023-06-16T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.31
253642,Canal Way,2023-06-16T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.3
253642,Canal Way,2023-06-16T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.74
253642,Canal Way,2023-06-16T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
253642,Canal Way,2023-06-16T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
253642,Canal Way,2023-06-16T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.2
253642,Canal Way,2023-06-16T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
253642,Canal Way,2023-06-16T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.55
253642,Canal Way,2023-06-16T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
253642,Canal Way,2023-06-16T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.61
253642,Canal Way,2023-06-16T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.77
253642,Canal Way,2023-06-16T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.33
253642,Canal Way,2023-06-16T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.82
253642,Canal Way,2023-06-16T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.1
253642,Canal Way,2023-06-16T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.0
253642,Canal Way,2023-06-16T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.9
253642,Canal Way,2023-06-16T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.8
253642,Canal Way,2023-06-16T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
253642,Canal Way,2023-06-16T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
253642,Canal Way,2023-06-16T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
253642,Canal Way,2023-06-16T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.35
253642,Canal Way,2023-06-16T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.8
253642,Canal Way,2023-06-16T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.89
253642,Canal Way,2023-06-16T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
253642,Canal Way,2023-06-16T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
253642,Canal Way,2023-06-16T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
253642,Canal Way,2023-06-16T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
253642,Canal Way,2023-06-16T07:30:00.000+00:00,transformer,,Temperature,C,30.9
253642,Canal Way,2023-06-16T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
253642,Canal Way,2023-06-16T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
253642,Canal Way,2023-06-16T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
253642,Canal Way,2023-06-16T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
253642,Canal Way,2023-06-16T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
253642,Canal Way,2023-06-16T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
253642,Canal Way,2023-06-16T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
253642,Canal Way,2023-06-16T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
253642,Canal Way,2023-06-16T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
253642,Canal Way,2023-06-16T07:30:00.000+00:00,busbar,,L3 Active Power,kW,5.73
253642,Canal Way,2023-06-16T07:30:00.000+00:00,busbar,,L2 Active Power,kW,15.43
253642,Canal Way,2023-06-16T07:30:00.000+00:00,busbar,,L1 Active Power,kW,12.45
253642,Canal Way,2023-06-16T07:30:00.000+00:00,busbar,,N Current (RMS),A,46.5
253642,Canal Way,2023-06-16T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
253642,Canal Way,2023-06-16T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
253642,Canal Way,2023-06-16T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
253642,Canal Way,2023-06-16T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.43
253642,Canal Way,2023-06-16T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
253642,Canal Way,2023-06-16T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
253642,Canal Way,2023-06-16T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.95
253642,Canal Way,2023-06-16T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.07
253642,Canal Way,2023-06-16T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.97
253642,Canal Way,2023-06-16T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
253642,Canal Way,2023-06-16T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
253642,Canal Way,2023-06-16T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
253642,Canal Way,2023-06-16T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
253642,Canal Way,2023-06-16T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.84
253642,Canal Way,2023-06-16T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.55
253642,Canal Way,2023-06-16T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.66
253642,Canal Way,2023-06-16T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.36
253642,Canal Way,2023-06-16T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.42
253642,Canal Way,2023-06-16T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.85
253642,Canal Way,2023-06-16T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.9
253642,Canal Way,2023-06-16T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.1
253642,Canal Way,2023-06-16T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.4
253642,Canal Way,2023-06-16T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.3
253642,Canal Way,2023-06-16T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
253642,Canal Way,2023-06-16T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
253642,Canal Way,2023-06-16T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
253642,Canal Way,2023-06-16T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.2
253642,Canal Way,2023-06-16T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.01
253642,Canal Way,2023-06-16T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.99
253642,Canal Way,2023-06-16T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
253642,Canal Way,2023-06-16T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
253642,Canal Way,2023-06-16T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
253642,Canal Way,2023-06-16T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
253642,Canal Way,2023-06-16T07:20:00.000+00:00,transformer,,Temperature,C,30.9
253642,Canal Way,2023-06-16T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
253642,Canal Way,2023-06-16T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
253642,Canal Way,2023-06-16T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
253642,Canal Way,2023-06-16T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
253642,Canal Way,2023-06-16T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
253642,Canal Way,2023-06-16T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
253642,Canal Way,2023-06-16T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
253642,Canal Way,2023-06-16T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
253642,Canal Way,2023-06-16T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
253642,Canal Way,2023-06-16T07:20:00.000+00:00,busbar,,L3 Active Power,kW,9.52
253642,Canal Way,2023-06-16T07:20:00.000+00:00,busbar,,L2 Active Power,kW,12.51
253642,Canal Way,2023-06-16T07:20:00.000+00:00,busbar,,L1 Active Power,kW,11.81
253642,Canal Way,2023-06-16T07:20:00.000+00:00,busbar,,N Current (RMS),A,38.7
253642,Canal Way,2023-06-16T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
253642,Canal Way,2023-06-16T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
253642,Canal Way,2023-06-16T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
253642,Canal Way,2023-06-16T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.56
253642,Canal Way,2023-06-16T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
253642,Canal Way,2023-06-16T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
253642,Canal Way,2023-06-16T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.71
253642,Canal Way,2023-06-16T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.94
253642,Canal Way,2023-06-16T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.36
253642,Canal Way,2023-06-16T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
253642,Canal Way,2023-06-16T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
253642,Canal Way,2023-06-16T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
253642,Canal Way,2023-06-16T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.3
253642,Canal Way,2023-06-16T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.13
253642,Canal Way,2023-06-16T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
253642,Canal Way,2023-06-16T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.99
253642,Canal Way,2023-06-16T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.97
253642,Canal Way,2023-06-16T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.68
253642,Canal Way,2023-06-16T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.14
253642,Canal Way,2023-06-16T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
253642,Canal Way,2023-06-16T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.7
253642,Canal Way,2023-06-16T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.0
253642,Canal Way,2023-06-16T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.8
253642,Canal Way,2023-06-16T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
253642,Canal Way,2023-06-16T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
253642,Canal Way,2023-06-16T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
253642,Canal Way,2023-06-16T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.27
253642,Canal Way,2023-06-16T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.93
253642,Canal Way,2023-06-16T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.16
253642,Canal Way,2023-06-16T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
253642,Canal Way,2023-06-16T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
253642,Canal Way,2023-06-16T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
253642,Canal Way,2023-06-16T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
253642,Canal Way,2023-06-16T07:10:00.000+00:00,transformer,,Temperature,C,30.9
253642,Canal Way,2023-06-16T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
253642,Canal Way,2023-06-16T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.1
253642,Canal Way,2023-06-16T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
253642,Canal Way,2023-06-16T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
253642,Canal Way,2023-06-16T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
253642,Canal Way,2023-06-16T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
253642,Canal Way,2023-06-16T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
253642,Canal Way,2023-06-16T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
253642,Canal Way,2023-06-16T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
253642,Canal Way,2023-06-16T07:10:00.000+00:00,busbar,,L3 Active Power,kW,9.94
253642,Canal Way,2023-06-16T07:10:00.000+00:00,busbar,,L2 Active Power,kW,10.55
253642,Canal Way,2023-06-16T07:10:00.000+00:00,busbar,,L1 Active Power,kW,13.66
253642,Canal Way,2023-06-16T07:10:00.000+00:00,busbar,,N Current (RMS),A,33.7
253642,Canal Way,2023-06-16T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
253642,Canal Way,2023-06-16T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
253642,Canal Way,2023-06-16T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
253642,Canal Way,2023-06-16T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.38
253642,Canal Way,2023-06-16T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
253642,Canal Way,2023-06-16T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
253642,Canal Way,2023-06-16T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.06
253642,Canal Way,2023-06-16T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.05
253642,Canal Way,2023-06-16T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.53
253642,Canal Way,2023-06-16T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
253642,Canal Way,2023-06-16T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
253642,Canal Way,2023-06-16T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.7
253642,Canal Way,2023-06-16T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
253642,Canal Way,2023-06-16T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.99
253642,Canal Way,2023-06-16T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
253642,Canal Way,2023-06-16T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.14
253642,Canal Way,2023-06-16T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.67
253642,Canal Way,2023-06-16T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.99
253642,Canal Way,2023-06-16T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.62
253642,Canal Way,2023-06-16T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
253642,Canal Way,2023-06-16T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.8
253642,Canal Way,2023-06-16T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
253642,Canal Way,2023-06-16T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.9
253642,Canal Way,2023-06-16T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
253642,Canal Way,2023-06-16T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
253642,Canal Way,2023-06-16T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
253642,Canal Way,2023-06-16T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.19
253642,Canal Way,2023-06-16T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.79
253642,Canal Way,2023-06-16T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.53
253642,Canal Way,2023-06-16T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
253642,Canal Way,2023-06-16T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
253642,Canal Way,2023-06-16T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
253642,Canal Way,2023-06-16T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
253642,Canal Way,2023-06-16T07:00:00.000+00:00,transformer,,Temperature,C,30.9
253642,Canal Way,2023-06-16T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
253642,Canal Way,2023-06-16T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
253642,Canal Way,2023-06-16T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
253642,Canal Way,2023-06-16T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
253642,Canal Way,2023-06-16T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
253642,Canal Way,2023-06-16T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
253642,Canal Way,2023-06-16T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
253642,Canal Way,2023-06-16T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
253642,Canal Way,2023-06-16T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
253642,Canal Way,2023-06-16T07:00:00.000+00:00,busbar,,L3 Active Power,kW,7.54
253642,Canal Way,2023-06-16T07:00:00.000+00:00,busbar,,L2 Active Power,kW,12.83
253642,Canal Way,2023-06-16T07:00:00.000+00:00,busbar,,L1 Active Power,kW,12.67
253642,Canal Way,2023-06-16T07:00:00.000+00:00,busbar,,N Current (RMS),A,39.6
253642,Canal Way,2023-06-16T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
253642,Canal Way,2023-06-16T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
253642,Canal Way,2023-06-16T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
253642,Canal Way,2023-06-16T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.51
253642,Canal Way,2023-06-16T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
253642,Canal Way,2023-06-16T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
253642,Canal Way,2023-06-16T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.18
253642,Canal Way,2023-06-16T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.73
253642,Canal Way,2023-06-16T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.15
253642,Canal Way,2023-06-16T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
253642,Canal Way,2023-06-16T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.7
253642,Canal Way,2023-06-16T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
253642,Canal Way,2023-06-16T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.5
253642,Canal Way,2023-06-16T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.01
253642,Canal Way,2023-06-16T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.74
253642,Canal Way,2023-06-16T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.89
253642,Canal Way,2023-06-16T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.65
253642,Canal Way,2023-06-16T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.45
253642,Canal Way,2023-06-16T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.34
253642,Canal Way,2023-06-16T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
253642,Canal Way,2023-06-16T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.9
253642,Canal Way,2023-06-16T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.6
253642,Canal Way,2023-06-16T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.2
253642,Canal Way,2023-06-16T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
253642,Canal Way,2023-06-16T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
253642,Canal Way,2023-06-16T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
253642,Canal Way,2023-06-16T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.84
253642,Canal Way,2023-06-16T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.64
253642,Canal Way,2023-06-16T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.21
253642,Canal Way,2023-06-16T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
253642,Canal Way,2023-06-16T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
253642,Canal Way,2023-06-16T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
253642,Canal Way,2023-06-16T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
253642,Canal Way,2023-06-16T06:50:00.000+00:00,transformer,,Temperature,C,30.9
253642,Canal Way,2023-06-16T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
253642,Canal Way,2023-06-16T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
253642,Canal Way,2023-06-16T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
253642,Canal Way,2023-06-16T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
253642,Canal Way,2023-06-16T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
253642,Canal Way,2023-06-16T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
253642,Canal Way,2023-06-16T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
253642,Canal Way,2023-06-16T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
253642,Canal Way,2023-06-16T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
253642,Canal Way,2023-06-16T06:50:00.000+00:00,busbar,,L3 Active Power,kW,7.67
253642,Canal Way,2023-06-16T06:50:00.000+00:00,busbar,,L2 Active Power,kW,15.83
253642,Canal Way,2023-06-16T06:50:00.000+00:00,busbar,,L1 Active Power,kW,13.7
253642,Canal Way,2023-06-16T06:50:00.000+00:00,busbar,,N Current (RMS),A,44.2
253642,Canal Way,2023-06-16T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
253642,Canal Way,2023-06-16T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
253642,Canal Way,2023-06-16T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
253642,Canal Way,2023-06-16T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.4
253642,Canal Way,2023-06-16T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
253642,Canal Way,2023-06-16T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
253642,Canal Way,2023-06-16T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.97
253642,Canal Way,2023-06-16T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.94
253642,Canal Way,2023-06-16T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.45
253642,Canal Way,2023-06-16T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
253642,Canal Way,2023-06-16T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
253642,Canal Way,2023-06-16T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
253642,Canal Way,2023-06-16T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
253642,Canal Way,2023-06-16T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.89
253642,Canal Way,2023-06-16T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.84
253642,Canal Way,2023-06-16T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.21
253642,Canal Way,2023-06-16T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.07
253642,Canal Way,2023-06-16T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.3
253642,Canal Way,2023-06-16T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.46
253642,Canal Way,2023-06-16T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
253642,Canal Way,2023-06-16T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.2
253642,Canal Way,2023-06-16T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.6
253642,Canal Way,2023-06-16T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.2
253642,Canal Way,2023-06-16T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
253642,Canal Way,2023-06-16T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
253642,Canal Way,2023-06-16T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
253642,Canal Way,2023-06-16T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.09
253642,Canal Way,2023-06-16T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.24
253642,Canal Way,2023-06-16T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.45
253642,Canal Way,2023-06-16T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
253642,Canal Way,2023-06-16T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
253642,Canal Way,2023-06-16T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
253642,Canal Way,2023-06-16T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
253642,Canal Way,2023-06-16T06:40:00.000+00:00,transformer,,Temperature,C,30.9
253642,Canal Way,2023-06-16T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
253642,Canal Way,2023-06-16T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
253642,Canal Way,2023-06-16T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
253642,Canal Way,2023-06-16T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
253642,Canal Way,2023-06-16T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
253642,Canal Way,2023-06-16T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
253642,Canal Way,2023-06-16T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
253642,Canal Way,2023-06-16T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
253642,Canal Way,2023-06-16T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
253642,Canal Way,2023-06-16T06:40:00.000+00:00,busbar,,L3 Active Power,kW,5.95
253642,Canal Way,2023-06-16T06:40:00.000+00:00,busbar,,L2 Active Power,kW,10.48
253642,Canal Way,2023-06-16T06:40:00.000+00:00,busbar,,L1 Active Power,kW,16.36
253642,Canal Way,2023-06-16T06:40:00.000+00:00,busbar,,N Current (RMS),A,49.8
253642,Canal Way,2023-06-16T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
253642,Canal Way,2023-06-16T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
253642,Canal Way,2023-06-16T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
253642,Canal Way,2023-06-16T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
253642,Canal Way,2023-06-16T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
253642,Canal Way,2023-06-16T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
253642,Canal Way,2023-06-16T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.99
253642,Canal Way,2023-06-16T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.03
253642,Canal Way,2023-06-16T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.44
253642,Canal Way,2023-06-16T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.3
253642,Canal Way,2023-06-16T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
253642,Canal Way,2023-06-16T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
253642,Canal Way,2023-06-16T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.9
253642,Canal Way,2023-06-16T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.93
253642,Canal Way,2023-06-16T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.89
253642,Canal Way,2023-06-16T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.16
253642,Canal Way,2023-06-16T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.79
253642,Canal Way,2023-06-16T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.69
253642,Canal Way,2023-06-16T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.47
253642,Canal Way,2023-06-16T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
253642,Canal Way,2023-06-16T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.4
253642,Canal Way,2023-06-16T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.4
253642,Canal Way,2023-06-16T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.6
253642,Canal Way,2023-06-16T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
253642,Canal Way,2023-06-16T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
253642,Canal Way,2023-06-16T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
253642,Canal Way,2023-06-16T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.47
253642,Canal Way,2023-06-16T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.49
253642,Canal Way,2023-06-16T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.17
253642,Canal Way,2023-06-16T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
253642,Canal Way,2023-06-16T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
253642,Canal Way,2023-06-16T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
253642,Canal Way,2023-06-16T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
253642,Canal Way,2023-06-16T06:30:00.000+00:00,transformer,,Temperature,C,30.9
253642,Canal Way,2023-06-16T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
253642,Canal Way,2023-06-16T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
253642,Canal Way,2023-06-16T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
253642,Canal Way,2023-06-16T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
253642,Canal Way,2023-06-16T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
253642,Canal Way,2023-06-16T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
253642,Canal Way,2023-06-16T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
253642,Canal Way,2023-06-16T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
253642,Canal Way,2023-06-16T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
253642,Canal Way,2023-06-16T06:30:00.000+00:00,busbar,,L3 Active Power,kW,7.25
253642,Canal Way,2023-06-16T06:30:00.000+00:00,busbar,,L2 Active Power,kW,10.21
253642,Canal Way,2023-06-16T06:30:00.000+00:00,busbar,,L1 Active Power,kW,18.08
253642,Canal Way,2023-06-16T06:30:00.000+00:00,busbar,,N Current (RMS),A,48.7
253642,Canal Way,2023-06-16T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
253642,Canal Way,2023-06-16T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
253642,Canal Way,2023-06-16T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
