Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253642,Canal Way,2023-06-16T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
253642,Canal Way,2023-06-16T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
253642,Canal Way,2023-06-16T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
253642,Canal Way,2023-06-16T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.79
253642,Canal Way,2023-06-16T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.18
253642,Canal Way,2023-06-16T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.63
253642,Canal Way,2023-06-16T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
253642,Canal Way,2023-06-16T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
253642,Canal Way,2023-06-16T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
253642,Canal Way,2023-06-16T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
253642,Canal Way,2023-06-16T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.03
253642,Canal Way,2023-06-16T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.79
253642,Canal Way,2023-06-16T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.29
253642,Canal Way,2023-06-16T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.51
253642,Canal Way,2023-06-16T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.9
253642,Canal Way,2023-06-16T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.26
253642,Canal Way,2023-06-16T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
253642,Canal Way,2023-06-16T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.8
253642,Canal Way,2023-06-16T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.5
253642,Canal Way,2023-06-16T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.7
253642,Canal Way,2023-06-16T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
253642,Canal Way,2023-06-16T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
253642,Canal Way,2023-06-16T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
253642,Canal Way,2023-06-16T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.17
253642,Canal Way,2023-06-16T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.84
253642,Canal Way,2023-06-16T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.53
253642,Canal Way,2023-06-16T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
253642,Canal Way,2023-06-16T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
253642,Canal Way,2023-06-16T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
253642,Canal Way,2023-06-16T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
253642,Canal Way,2023-06-16T06:20:00.000+00:00,transformer,,Temperature,C,30.9
253642,Canal Way,2023-06-16T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
253642,Canal Way,2023-06-16T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
253642,Canal Way,2023-06-16T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
253642,Canal Way,2023-06-16T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
253642,Canal Way,2023-06-16T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
253642,Canal Way,2023-06-16T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
253642,Canal Way,2023-06-16T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
253642,Canal Way,2023-06-16T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
253642,Canal Way,2023-06-16T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
253642,Canal Way,2023-06-16T06:20:00.000+00:00,busbar,,L3 Active Power,kW,7.13
253642,Canal Way,2023-06-16T06:20:00.000+00:00,busbar,,L2 Active Power,kW,13.92
253642,Canal Way,2023-06-16T06:20:00.000+00:00,busbar,,L1 Active Power,kW,17.43
253642,Canal Way,2023-06-16T06:20:00.000+00:00,busbar,,N Current (RMS),A,46.2
253642,Canal Way,2023-06-16T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
253642,Canal Way,2023-06-16T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
253642,Canal Way,2023-06-16T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
253642,Canal Way,2023-06-16T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.36
253642,Canal Way,2023-06-16T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
253642,Canal Way,2023-06-16T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
253642,Canal Way,2023-06-16T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.93
253642,Canal Way,2023-06-16T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.37
253642,Canal Way,2023-06-16T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.67
253642,Canal Way,2023-06-16T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
253642,Canal Way,2023-06-16T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
253642,Canal Way,2023-06-16T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.6
253642,Canal Way,2023-06-16T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.5
253642,Canal Way,2023-06-16T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.92
253642,Canal Way,2023-06-16T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.76
253642,Canal Way,2023-06-16T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.5
253642,Canal Way,2023-06-16T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.04
253642,Canal Way,2023-06-16T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.92
253642,Canal Way,2023-06-16T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.15
253642,Canal Way,2023-06-16T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.2
253642,Canal Way,2023-06-16T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.3
253642,Canal Way,2023-06-16T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.3
253642,Canal Way,2023-06-16T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.4
253642,Canal Way,2023-06-16T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
253642,Canal Way,2023-06-16T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
253642,Canal Way,2023-06-16T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
253642,Canal Way,2023-06-16T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.5
253642,Canal Way,2023-06-16T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.78
253642,Canal Way,2023-06-16T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.71
253642,Canal Way,2023-06-16T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
253642,Canal Way,2023-06-16T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
253642,Canal Way,2023-06-16T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
253642,Canal Way,2023-06-16T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.7
253642,Canal Way,2023-06-16T06:10:00.000+00:00,transformer,,Temperature,C,31.0
253642,Canal Way,2023-06-16T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
253642,Canal Way,2023-06-16T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
253642,Canal Way,2023-06-16T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
253642,Canal Way,2023-06-16T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
253642,Canal Way,2023-06-16T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
253642,Canal Way,2023-06-16T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
253642,Canal Way,2023-06-16T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
253642,Canal Way,2023-06-16T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
253642,Canal Way,2023-06-16T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
253642,Canal Way,2023-06-16T06:10:00.000+00:00,busbar,,L3 Active Power,kW,4.47
253642,Canal Way,2023-06-16T06:10:00.000+00:00,busbar,,L2 Active Power,kW,11.07
253642,Canal Way,2023-06-16T06:10:00.000+00:00,busbar,,L1 Active Power,kW,22.53
253642,Canal Way,2023-06-16T06:10:00.000+00:00,busbar,,N Current (RMS),A,68.6
253642,Canal Way,2023-06-16T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
253642,Canal Way,2023-06-16T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
253642,Canal Way,2023-06-16T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
253642,Canal Way,2023-06-16T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
253642,Canal Way,2023-06-16T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
253642,Canal Way,2023-06-16T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
253642,Canal Way,2023-06-16T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.23
253642,Canal Way,2023-06-16T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.36
253642,Canal Way,2023-06-16T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.05
253642,Canal Way,2023-06-16T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
253642,Canal Way,2023-06-16T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
253642,Canal Way,2023-06-16T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.2
253642,Canal Way,2023-06-16T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
253642,Canal Way,2023-06-16T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.63
253642,Canal Way,2023-06-16T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.96
253642,Canal Way,2023-06-16T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.22
253642,Canal Way,2023-06-16T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.65
253642,Canal Way,2023-06-16T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.96
253642,Canal Way,2023-06-16T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.9
253642,Canal Way,2023-06-16T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.5
253642,Canal Way,2023-06-16T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.5
253642,Canal Way,2023-06-16T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.1
253642,Canal Way,2023-06-16T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.1
253642,Canal Way,2023-06-16T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
253642,Canal Way,2023-06-16T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
253642,Canal Way,2023-06-16T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
253642,Canal Way,2023-06-16T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.49
253642,Canal Way,2023-06-16T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.88
253642,Canal Way,2023-06-16T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.65
253642,Canal Way,2023-06-16T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
253642,Canal Way,2023-06-16T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
253642,Canal Way,2023-06-16T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
253642,Canal Way,2023-06-16T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
253642,Canal Way,2023-06-16T06:00:00.000+00:00,transformer,,Temperature,C,31.0
253642,Canal Way,2023-06-16T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
253642,Canal Way,2023-06-16T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.15
253642,Canal Way,2023-06-16T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
253642,Canal Way,2023-06-16T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
253642,Canal Way,2023-06-16T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
253642,Canal Way,2023-06-16T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
253642,Canal Way,2023-06-16T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
253642,Canal Way,2023-06-16T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
253642,Canal Way,2023-06-16T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
253642,Canal Way,2023-06-16T06:00:00.000+00:00,busbar,,L3 Active Power,kW,5.39
253642,Canal Way,2023-06-16T06:00:00.000+00:00,busbar,,L2 Active Power,kW,10.19
253642,Canal Way,2023-06-16T06:00:00.000+00:00,busbar,,L1 Active Power,kW,16.6
253642,Canal Way,2023-06-16T06:00:00.000+00:00,busbar,,N Current (RMS),A,48.1
253642,Canal Way,2023-06-16T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
253642,Canal Way,2023-06-16T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
253642,Canal Way,2023-06-16T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
253642,Canal Way,2023-06-16T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
253642,Canal Way,2023-06-16T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
253642,Canal Way,2023-06-16T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
253642,Canal Way,2023-06-16T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.57
253642,Canal Way,2023-06-16T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.25
253642,Canal Way,2023-06-16T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.73
253642,Canal Way,2023-06-16T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
253642,Canal Way,2023-06-16T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
253642,Canal Way,2023-06-16T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
253642,Canal Way,2023-06-16T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.3
253642,Canal Way,2023-06-16T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.77
253642,Canal Way,2023-06-16T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
253642,Canal Way,2023-06-16T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.08
253642,Canal Way,2023-06-16T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.06
253642,Canal Way,2023-06-16T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.45
253642,Canal Way,2023-06-16T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.97
253642,Canal Way,2023-06-16T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
253642,Canal Way,2023-06-16T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.7
253642,Canal Way,2023-06-16T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.9
253642,Canal Way,2023-06-16T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.6
253642,Canal Way,2023-06-16T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
253642,Canal Way,2023-06-16T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
253642,Canal Way,2023-06-16T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
253642,Canal Way,2023-06-16T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.3
253642,Canal Way,2023-06-16T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.25
253642,Canal Way,2023-06-16T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.16
253642,Canal Way,2023-06-16T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
253642,Canal Way,2023-06-16T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
253642,Canal Way,2023-06-16T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
253642,Canal Way,2023-06-16T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
253642,Canal Way,2023-06-16T05:50:00.000+00:00,transformer,,Temperature,C,31.0
253642,Canal Way,2023-06-16T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
253642,Canal Way,2023-06-16T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
253642,Canal Way,2023-06-16T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
253642,Canal Way,2023-06-16T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
253642,Canal Way,2023-06-16T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
253642,Canal Way,2023-06-16T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
253642,Canal Way,2023-06-16T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
253642,Canal Way,2023-06-16T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
253642,Canal Way,2023-06-16T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
253642,Canal Way,2023-06-16T05:50:00.000+00:00,busbar,,L3 Active Power,kW,6.33
253642,Canal Way,2023-06-16T05:50:00.000+00:00,busbar,,L2 Active Power,kW,10.95
253642,Canal Way,2023-06-16T05:50:00.000+00:00,busbar,,L1 Active Power,kW,13.86
253642,Canal Way,2023-06-16T05:50:00.000+00:00,busbar,,N Current (RMS),A,39.7
253642,Canal Way,2023-06-16T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
253642,Canal Way,2023-06-16T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
253642,Canal Way,2023-06-16T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
253642,Canal Way,2023-06-16T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
253642,Canal Way,2023-06-16T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
253642,Canal Way,2023-06-16T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
253642,Canal Way,2023-06-16T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.23
253642,Canal Way,2023-06-16T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.66
253642,Canal Way,2023-06-16T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.0
253642,Canal Way,2023-06-16T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
253642,Canal Way,2023-06-16T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
253642,Canal Way,2023-06-16T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
253642,Canal Way,2023-06-16T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
253642,Canal Way,2023-06-16T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.19
253642,Canal Way,2023-06-16T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.01
253642,Canal Way,2023-06-16T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.68
253642,Canal Way,2023-06-16T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.53
253642,Canal Way,2023-06-16T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.73
253642,Canal Way,2023-06-16T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.86
253642,Canal Way,2023-06-16T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.7
253642,Canal Way,2023-06-16T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.8
253642,Canal Way,2023-06-16T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.8
253642,Canal Way,2023-06-16T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.5
253642,Canal Way,2023-06-16T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
253642,Canal Way,2023-06-16T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
253642,Canal Way,2023-06-16T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
253642,Canal Way,2023-06-16T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.04
253642,Canal Way,2023-06-16T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.25
253642,Canal Way,2023-06-16T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.81
253642,Canal Way,2023-06-16T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
253642,Canal Way,2023-06-16T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
253642,Canal Way,2023-06-16T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
253642,Canal Way,2023-06-16T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
253642,Canal Way,2023-06-16T05:40:00.000+00:00,transformer,,Temperature,C,31.1
253642,Canal Way,2023-06-16T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
253642,Canal Way,2023-06-16T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.27
253642,Canal Way,2023-06-16T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
253642,Canal Way,2023-06-16T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
253642,Canal Way,2023-06-16T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
253642,Canal Way,2023-06-16T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
253642,Canal Way,2023-06-16T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
253642,Canal Way,2023-06-16T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
253642,Canal Way,2023-06-16T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
253642,Canal Way,2023-06-16T05:40:00.000+00:00,busbar,,L3 Active Power,kW,5.72
253642,Canal Way,2023-06-16T05:40:00.000+00:00,busbar,,L2 Active Power,kW,11.64
253642,Canal Way,2023-06-16T05:40:00.000+00:00,busbar,,L1 Active Power,kW,13.67
253642,Canal Way,2023-06-16T05:40:00.000+00:00,busbar,,N Current (RMS),A,41.9
253642,Canal Way,2023-06-16T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
253642,Canal Way,2023-06-16T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
253642,Canal Way,2023-06-16T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
253642,Canal Way,2023-06-16T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
253642,Canal Way,2023-06-16T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
253642,Canal Way,2023-06-16T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
253642,Canal Way,2023-06-16T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.66
253642,Canal Way,2023-06-16T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.44
253642,Canal Way,2023-06-16T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.99
253642,Canal Way,2023-06-16T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
253642,Canal Way,2023-06-16T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
253642,Canal Way,2023-06-16T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
253642,Canal Way,2023-06-16T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.0
253642,Canal Way,2023-06-16T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.96
253642,Canal Way,2023-06-16T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.4
253642,Canal Way,2023-06-16T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.57
253642,Canal Way,2023-06-16T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.0
253642,Canal Way,2023-06-16T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.2
253642,Canal Way,2023-06-16T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.51
253642,Canal Way,2023-06-16T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.4
253642,Canal Way,2023-06-16T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.1
253642,Canal Way,2023-06-16T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.8
253642,Canal Way,2023-06-16T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.6
253642,Canal Way,2023-06-16T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
253642,Canal Way,2023-06-16T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
253642,Canal Way,2023-06-16T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
253642,Canal Way,2023-06-16T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.06
253642,Canal Way,2023-06-16T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.29
253642,Canal Way,2023-06-16T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.92
253642,Canal Way,2023-06-16T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
253642,Canal Way,2023-06-16T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
253642,Canal Way,2023-06-16T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
253642,Canal Way,2023-06-16T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
253642,Canal Way,2023-06-16T05:30:00.000+00:00,transformer,,Temperature,C,31.2
253642,Canal Way,2023-06-16T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
253642,Canal Way,2023-06-16T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.91
253642,Canal Way,2023-06-16T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
253642,Canal Way,2023-06-16T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
253642,Canal Way,2023-06-16T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
253642,Canal Way,2023-06-16T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
253642,Canal Way,2023-06-16T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
253642,Canal Way,2023-06-16T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
253642,Canal Way,2023-06-16T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
253642,Canal Way,2023-06-16T05:30:00.000+00:00,busbar,,L3 Active Power,kW,6.71
253642,Canal Way,2023-06-16T05:30:00.000+00:00,busbar,,L2 Active Power,kW,11.93
253642,Canal Way,2023-06-16T05:30:00.000+00:00,busbar,,L1 Active Power,kW,16.42
253642,Canal Way,2023-06-16T05:30:00.000+00:00,busbar,,N Current (RMS),A,46.9
253642,Canal Way,2023-06-16T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
253642,Canal Way,2023-06-16T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
253642,Canal Way,2023-06-16T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
253642,Canal Way,2023-06-16T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
253642,Canal Way,2023-06-16T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
253642,Canal Way,2023-06-16T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
253642,Canal Way,2023-06-16T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.97
253642,Canal Way,2023-06-16T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.5
253642,Canal Way,2023-06-16T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.71
253642,Canal Way,2023-06-16T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
253642,Canal Way,2023-06-16T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
253642,Canal Way,2023-06-16T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.5
253642,Canal Way,2023-06-16T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
253642,Canal Way,2023-06-16T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.63
253642,Canal Way,2023-06-16T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.3
253642,Canal Way,2023-06-16T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.57
253642,Canal Way,2023-06-16T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.37
253642,Canal Way,2023-06-16T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.53
253642,Canal Way,2023-06-16T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.26
253642,Canal Way,2023-06-16T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
253642,Canal Way,2023-06-16T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.1
253642,Canal Way,2023-06-16T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
253642,Canal Way,2023-06-16T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.3
253642,Canal Way,2023-06-16T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
253642,Canal Way,2023-06-16T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
253642,Canal Way,2023-06-16T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
253642,Canal Way,2023-06-16T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.16
253642,Canal Way,2023-06-16T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.47
253642,Canal Way,2023-06-16T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.02
253642,Canal Way,2023-06-16T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
253642,Canal Way,2023-06-16T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
253642,Canal Way,2023-06-16T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
253642,Canal Way,2023-06-16T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
253642,Canal Way,2023-06-16T05:20:00.000+00:00,transformer,,Temperature,C,31.3
253642,Canal Way,2023-06-16T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
253642,Canal Way,2023-06-16T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.27
253642,Canal Way,2023-06-16T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
253642,Canal Way,2023-06-16T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
253642,Canal Way,2023-06-16T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
253642,Canal Way,2023-06-16T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.49
253642,Canal Way,2023-06-16T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
253642,Canal Way,2023-06-16T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
253642,Canal Way,2023-06-16T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
253642,Canal Way,2023-06-16T05:20:00.000+00:00,busbar,,L3 Active Power,kW,7.49
253642,Canal Way,2023-06-16T05:20:00.000+00:00,busbar,,L2 Active Power,kW,8.49
253642,Canal Way,2023-06-16T05:20:00.000+00:00,busbar,,L1 Active Power,kW,10.98
253642,Canal Way,2023-06-16T05:20:00.000+00:00,busbar,,N Current (RMS),A,30.9
253642,Canal Way,2023-06-16T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
253642,Canal Way,2023-06-16T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
253642,Canal Way,2023-06-16T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
253642,Canal Way,2023-06-16T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
253642,Canal Way,2023-06-16T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
253642,Canal Way,2023-06-16T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
253642,Canal Way,2023-06-16T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.76
253642,Canal Way,2023-06-16T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.51
253642,Canal Way,2023-06-16T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.26
253642,Canal Way,2023-06-16T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.2
253642,Canal Way,2023-06-16T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
253642,Canal Way,2023-06-16T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.1
253642,Canal Way,2023-06-16T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
253642,Canal Way,2023-06-16T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.88
253642,Canal Way,2023-06-16T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.41
253642,Canal Way,2023-06-16T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.73
253642,Canal Way,2023-06-16T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.28
253642,Canal Way,2023-06-16T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.66
253642,Canal Way,2023-06-16T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.25
253642,Canal Way,2023-06-16T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.3
253642,Canal Way,2023-06-16T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.9
253642,Canal Way,2023-06-16T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.6
253642,Canal Way,2023-06-16T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.0
253642,Canal Way,2023-06-16T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
253642,Canal Way,2023-06-16T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
253642,Canal Way,2023-06-16T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
253642,Canal Way,2023-06-16T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.49
253642,Canal Way,2023-06-16T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.08
253642,Canal Way,2023-06-16T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.78
253642,Canal Way,2023-06-16T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
253642,Canal Way,2023-06-16T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
253642,Canal Way,2023-06-16T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
253642,Canal Way,2023-06-16T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
253642,Canal Way,2023-06-16T05:10:00.000+00:00,transformer,,Temperature,C,31.3
253642,Canal Way,2023-06-16T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
253642,Canal Way,2023-06-16T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.91
253642,Canal Way,2023-06-16T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
253642,Canal Way,2023-06-16T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
253642,Canal Way,2023-06-16T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
253642,Canal Way,2023-06-16T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
253642,Canal Way,2023-06-16T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
253642,Canal Way,2023-06-16T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
253642,Canal Way,2023-06-16T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
253642,Canal Way,2023-06-16T05:10:00.000+00:00,busbar,,L3 Active Power,kW,6.53
253642,Canal Way,2023-06-16T05:10:00.000+00:00,busbar,,L2 Active Power,kW,9.25
253642,Canal Way,2023-06-16T05:10:00.000+00:00,busbar,,L1 Active Power,kW,14.28
253642,Canal Way,2023-06-16T05:10:00.000+00:00,busbar,,N Current (RMS),A,36.8
253642,Canal Way,2023-06-16T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
253642,Canal Way,2023-06-16T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
253642,Canal Way,2023-06-16T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
253642,Canal Way,2023-06-16T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
253642,Canal Way,2023-06-16T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
253642,Canal Way,2023-06-16T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
253642,Canal Way,2023-06-16T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.92
253642,Canal Way,2023-06-16T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.49
253642,Canal Way,2023-06-16T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.73
253642,Canal Way,2023-06-16T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
253642,Canal Way,2023-06-16T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
253642,Canal Way,2023-06-16T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
253642,Canal Way,2023-06-16T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
253642,Canal Way,2023-06-16T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.9
253642,Canal Way,2023-06-16T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.59
253642,Canal Way,2023-06-16T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.33
253642,Canal Way,2023-06-16T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.27
253642,Canal Way,2023-06-16T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.37
253642,Canal Way,2023-06-16T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.41
253642,Canal Way,2023-06-16T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
253642,Canal Way,2023-06-16T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.8
253642,Canal Way,2023-06-16T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.5
253642,Canal Way,2023-06-16T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.4
253642,Canal Way,2023-06-16T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
253642,Canal Way,2023-06-16T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
253642,Canal Way,2023-06-16T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
253642,Canal Way,2023-06-16T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.72
253642,Canal Way,2023-06-16T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.1
253642,Canal Way,2023-06-16T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.33
253642,Canal Way,2023-06-16T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
253642,Canal Way,2023-06-16T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
253642,Canal Way,2023-06-16T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
253642,Canal Way,2023-06-16T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
253642,Canal Way,2023-06-16T05:00:00.000+00:00,transformer,,Temperature,C,31.4
253642,Canal Way,2023-06-16T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
253642,Canal Way,2023-06-16T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
253642,Canal Way,2023-06-16T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
253642,Canal Way,2023-06-16T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
253642,Canal Way,2023-06-16T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
253642,Canal Way,2023-06-16T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
253642,Canal Way,2023-06-16T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
253642,Canal Way,2023-06-16T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
253642,Canal Way,2023-06-16T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
253642,Canal Way,2023-06-16T05:00:00.000+00:00,busbar,,L3 Active Power,kW,6.91
253642,Canal Way,2023-06-16T05:00:00.000+00:00,busbar,,L2 Active Power,kW,6.96
253642,Canal Way,2023-06-16T05:00:00.000+00:00,busbar,,L1 Active Power,kW,13.47
253642,Canal Way,2023-06-16T05:00:00.000+00:00,busbar,,N Current (RMS),A,37.0
253642,Canal Way,2023-06-16T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
253642,Canal Way,2023-06-16T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
253642,Canal Way,2023-06-16T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
253642,Canal Way,2023-06-16T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
253642,Canal Way,2023-06-16T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
253642,Canal Way,2023-06-16T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
253642,Canal Way,2023-06-16T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.99
253642,Canal Way,2023-06-16T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.21
253642,Canal Way,2023-06-16T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.28
253642,Canal Way,2023-06-16T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
253642,Canal Way,2023-06-16T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
253642,Canal Way,2023-06-16T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
253642,Canal Way,2023-06-16T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.5
253642,Canal Way,2023-06-16T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.27
253642,Canal Way,2023-06-16T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.63
253642,Canal Way,2023-06-16T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.88
253642,Canal Way,2023-06-16T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.7
253642,Canal Way,2023-06-16T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.03
253642,Canal Way,2023-06-16T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.29
253642,Canal Way,2023-06-16T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
253642,Canal Way,2023-06-16T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.6
253642,Canal Way,2023-06-16T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.1
253642,Canal Way,2023-06-16T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.9
253642,Canal Way,2023-06-16T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
253642,Canal Way,2023-06-16T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
253642,Canal Way,2023-06-16T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
253642,Canal Way,2023-06-16T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.89
253642,Canal Way,2023-06-16T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.41
253642,Canal Way,2023-06-16T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.86
253642,Canal Way,2023-06-16T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
253642,Canal Way,2023-06-16T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
253642,Canal Way,2023-06-16T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
253642,Canal Way,2023-06-16T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
253642,Canal Way,2023-06-16T04:50:00.000+00:00,transformer,,Temperature,C,31.5
253642,Canal Way,2023-06-16T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
253642,Canal Way,2023-06-16T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
253642,Canal Way,2023-06-16T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
253642,Canal Way,2023-06-16T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
253642,Canal Way,2023-06-16T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
253642,Canal Way,2023-06-16T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
253642,Canal Way,2023-06-16T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
253642,Canal Way,2023-06-16T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
253642,Canal Way,2023-06-16T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
253642,Canal Way,2023-06-16T04:50:00.000+00:00,busbar,,L3 Active Power,kW,5.58
253642,Canal Way,2023-06-16T04:50:00.000+00:00,busbar,,L2 Active Power,kW,6.65
253642,Canal Way,2023-06-16T04:50:00.000+00:00,busbar,,L1 Active Power,kW,11.43
253642,Canal Way,2023-06-16T04:50:00.000+00:00,busbar,,N Current (RMS),A,33.4
253642,Canal Way,2023-06-16T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
253642,Canal Way,2023-06-16T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
253642,Canal Way,2023-06-16T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
253642,Canal Way,2023-06-16T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
253642,Canal Way,2023-06-16T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
253642,Canal Way,2023-06-16T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
253642,Canal Way,2023-06-16T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.14
253642,Canal Way,2023-06-16T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.4
253642,Canal Way,2023-06-16T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.4
253642,Canal Way,2023-06-16T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.2
253642,Canal Way,2023-06-16T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
253642,Canal Way,2023-06-16T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
253642,Canal Way,2023-06-16T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
253642,Canal Way,2023-06-16T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.31
253642,Canal Way,2023-06-16T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.34
253642,Canal Way,2023-06-16T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.72
253642,Canal Way,2023-06-16T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.67
253642,Canal Way,2023-06-16T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.45
253642,Canal Way,2023-06-16T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.5
253642,Canal Way,2023-06-16T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
253642,Canal Way,2023-06-16T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.5
253642,Canal Way,2023-06-16T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.5
253642,Canal Way,2023-06-16T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.6
253642,Canal Way,2023-06-16T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
253642,Canal Way,2023-06-16T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
253642,Canal Way,2023-06-16T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
253642,Canal Way,2023-06-16T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.97
253642,Canal Way,2023-06-16T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.25
253642,Canal Way,2023-06-16T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.15
253642,Canal Way,2023-06-16T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
253642,Canal Way,2023-06-16T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
253642,Canal Way,2023-06-16T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
253642,Canal Way,2023-06-16T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
253642,Canal Way,2023-06-16T04:40:00.000+00:00,transformer,,Temperature,C,31.5
253642,Canal Way,2023-06-16T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
253642,Canal Way,2023-06-16T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.51
253642,Canal Way,2023-06-16T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
253642,Canal Way,2023-06-16T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
253642,Canal Way,2023-06-16T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
253642,Canal Way,2023-06-16T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
253642,Canal Way,2023-06-16T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
253642,Canal Way,2023-06-16T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
253642,Canal Way,2023-06-16T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
253642,Canal Way,2023-06-16T04:40:00.000+00:00,busbar,,L3 Active Power,kW,5.78
253642,Canal Way,2023-06-16T04:40:00.000+00:00,busbar,,L2 Active Power,kW,7.1
253642,Canal Way,2023-06-16T04:40:00.000+00:00,busbar,,L1 Active Power,kW,11.05
253642,Canal Way,2023-06-16T04:40:00.000+00:00,busbar,,N Current (RMS),A,30.2
253642,Canal Way,2023-06-16T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
253642,Canal Way,2023-06-16T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
253642,Canal Way,2023-06-16T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
253642,Canal Way,2023-06-16T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
253642,Canal Way,2023-06-16T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
253642,Canal Way,2023-06-16T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
253642,Canal Way,2023-06-16T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.47
253642,Canal Way,2023-06-16T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.35
253642,Canal Way,2023-06-16T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.44
253642,Canal Way,2023-06-16T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.0
253642,Canal Way,2023-06-16T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
253642,Canal Way,2023-06-16T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
253642,Canal Way,2023-06-16T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
253642,Canal Way,2023-06-16T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.36
253642,Canal Way,2023-06-16T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.38
253642,Canal Way,2023-06-16T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.78
253642,Canal Way,2023-06-16T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.9
253642,Canal Way,2023-06-16T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.89
253642,Canal Way,2023-06-16T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.1
253642,Canal Way,2023-06-16T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
253642,Canal Way,2023-06-16T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.1
253642,Canal Way,2023-06-16T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.5
253642,Canal Way,2023-06-16T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.2
253642,Canal Way,2023-06-16T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
253642,Canal Way,2023-06-16T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
253642,Canal Way,2023-06-16T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
253642,Canal Way,2023-06-16T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.17
253642,Canal Way,2023-06-16T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.3
253642,Canal Way,2023-06-16T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.09
253642,Canal Way,2023-06-16T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
253642,Canal Way,2023-06-16T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
253642,Canal Way,2023-06-16T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
253642,Canal Way,2023-06-16T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
253642,Canal Way,2023-06-16T04:30:00.000+00:00,transformer,,Temperature,C,31.7
253642,Canal Way,2023-06-16T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
253642,Canal Way,2023-06-16T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.71
253642,Canal Way,2023-06-16T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
253642,Canal Way,2023-06-16T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
253642,Canal Way,2023-06-16T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
253642,Canal Way,2023-06-16T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
253642,Canal Way,2023-06-16T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
253642,Canal Way,2023-06-16T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
253642,Canal Way,2023-06-16T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
253642,Canal Way,2023-06-16T04:30:00.000+00:00,busbar,,L3 Active Power,kW,7.55
253642,Canal Way,2023-06-16T04:30:00.000+00:00,busbar,,L2 Active Power,kW,7.54
253642,Canal Way,2023-06-16T04:30:00.000+00:00,busbar,,L1 Active Power,kW,10.63
253642,Canal Way,2023-06-16T04:30:00.000+00:00,busbar,,N Current (RMS),A,28.1
253642,Canal Way,2023-06-16T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
253642,Canal Way,2023-06-16T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
253642,Canal Way,2023-06-16T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
253642,Canal Way,2023-06-16T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
253642,Canal Way,2023-06-16T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
253642,Canal Way,2023-06-16T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
253642,Canal Way,2023-06-16T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.98
253642,Canal Way,2023-06-16T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.58
253642,Canal Way,2023-06-16T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.46
253642,Canal Way,2023-06-16T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
253642,Canal Way,2023-06-16T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
253642,Canal Way,2023-06-16T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
