Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253642,Canal Way,2023-06-16T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
253642,Canal Way,2023-06-16T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.42
253642,Canal Way,2023-06-16T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.13
253642,Canal Way,2023-06-16T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.74
253642,Canal Way,2023-06-16T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.89
253642,Canal Way,2023-06-16T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.79
253642,Canal Way,2023-06-16T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.46
253642,Canal Way,2023-06-16T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
253642,Canal Way,2023-06-16T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.0
253642,Canal Way,2023-06-16T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
253642,Canal Way,2023-06-16T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.4
253642,Canal Way,2023-06-16T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
253642,Canal Way,2023-06-16T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
253642,Canal Way,2023-06-16T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
253642,Canal Way,2023-06-16T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.02
253642,Canal Way,2023-06-16T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.86
253642,Canal Way,2023-06-16T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.51
253642,Canal Way,2023-06-16T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
253642,Canal Way,2023-06-16T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.3
253642,Canal Way,2023-06-16T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
253642,Canal Way,2023-06-16T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.3
253642,Canal Way,2023-06-16T04:20:00.000+00:00,transformer,,Temperature,C,31.8
253642,Canal Way,2023-06-16T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
253642,Canal Way,2023-06-16T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
253642,Canal Way,2023-06-16T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
253642,Canal Way,2023-06-16T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
253642,Canal Way,2023-06-16T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
253642,Canal Way,2023-06-16T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
253642,Canal Way,2023-06-16T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
253642,Canal Way,2023-06-16T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
253642,Canal Way,2023-06-16T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
253642,Canal Way,2023-06-16T04:20:00.000+00:00,busbar,,L3 Active Power,kW,6.89
253642,Canal Way,2023-06-16T04:20:00.000+00:00,busbar,,L2 Active Power,kW,7.24
253642,Canal Way,2023-06-16T04:20:00.000+00:00,busbar,,L1 Active Power,kW,11.43
253642,Canal Way,2023-06-16T04:20:00.000+00:00,busbar,,N Current (RMS),A,28.7
253642,Canal Way,2023-06-16T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
253642,Canal Way,2023-06-16T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
253642,Canal Way,2023-06-16T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
253642,Canal Way,2023-06-16T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
253642,Canal Way,2023-06-16T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
253642,Canal Way,2023-06-16T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
253642,Canal Way,2023-06-16T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.01
253642,Canal Way,2023-06-16T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.13
253642,Canal Way,2023-06-16T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.52
253642,Canal Way,2023-06-16T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.5
253642,Canal Way,2023-06-16T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
253642,Canal Way,2023-06-16T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
253642,Canal Way,2023-06-16T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
253642,Canal Way,2023-06-16T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.4
253642,Canal Way,2023-06-16T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.38
253642,Canal Way,2023-06-16T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.31
253642,Canal Way,2023-06-16T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.49
253642,Canal Way,2023-06-16T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.27
253642,Canal Way,2023-06-16T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.78
253642,Canal Way,2023-06-16T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
253642,Canal Way,2023-06-16T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.1
253642,Canal Way,2023-06-16T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
253642,Canal Way,2023-06-16T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.8
253642,Canal Way,2023-06-16T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
253642,Canal Way,2023-06-16T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
253642,Canal Way,2023-06-16T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
253642,Canal Way,2023-06-16T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.13
253642,Canal Way,2023-06-16T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.43
253642,Canal Way,2023-06-16T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.74
253642,Canal Way,2023-06-16T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.4
253642,Canal Way,2023-06-16T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.7
253642,Canal Way,2023-06-16T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
253642,Canal Way,2023-06-16T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
253642,Canal Way,2023-06-16T04:10:00.000+00:00,transformer,,Temperature,C,31.9
253642,Canal Way,2023-06-16T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
253642,Canal Way,2023-06-16T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.01
253642,Canal Way,2023-06-16T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
253642,Canal Way,2023-06-16T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
253642,Canal Way,2023-06-16T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
253642,Canal Way,2023-06-16T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
253642,Canal Way,2023-06-16T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
253642,Canal Way,2023-06-16T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
253642,Canal Way,2023-06-16T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
253642,Canal Way,2023-06-16T04:10:00.000+00:00,busbar,,L3 Active Power,kW,5.64
253642,Canal Way,2023-06-16T04:10:00.000+00:00,busbar,,L2 Active Power,kW,5.83
253642,Canal Way,2023-06-16T04:10:00.000+00:00,busbar,,L1 Active Power,kW,9.04
253642,Canal Way,2023-06-16T04:10:00.000+00:00,busbar,,N Current (RMS),A,24.5
253642,Canal Way,2023-06-16T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
253642,Canal Way,2023-06-16T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
253642,Canal Way,2023-06-16T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
253642,Canal Way,2023-06-16T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
253642,Canal Way,2023-06-16T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
253642,Canal Way,2023-06-16T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
253642,Canal Way,2023-06-16T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.29
253642,Canal Way,2023-06-16T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.11
253642,Canal Way,2023-06-16T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.49
253642,Canal Way,2023-06-16T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.2
253642,Canal Way,2023-06-16T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
253642,Canal Way,2023-06-16T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
253642,Canal Way,2023-06-16T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
253642,Canal Way,2023-06-16T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.15
253642,Canal Way,2023-06-16T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.34
253642,Canal Way,2023-06-16T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.31
253642,Canal Way,2023-06-16T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.91
253642,Canal Way,2023-06-16T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.23
253642,Canal Way,2023-06-16T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.48
253642,Canal Way,2023-06-16T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
253642,Canal Way,2023-06-16T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.7
253642,Canal Way,2023-06-16T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
253642,Canal Way,2023-06-16T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.8
253642,Canal Way,2023-06-16T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
253642,Canal Way,2023-06-16T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
253642,Canal Way,2023-06-16T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
253642,Canal Way,2023-06-16T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.72
253642,Canal Way,2023-06-16T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.71
253642,Canal Way,2023-06-16T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.7
253642,Canal Way,2023-06-16T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
253642,Canal Way,2023-06-16T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
253642,Canal Way,2023-06-16T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
253642,Canal Way,2023-06-16T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
253642,Canal Way,2023-06-16T04:00:00.000+00:00,transformer,,Temperature,C,31.9
253642,Canal Way,2023-06-16T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
253642,Canal Way,2023-06-16T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
253642,Canal Way,2023-06-16T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
253642,Canal Way,2023-06-16T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
253642,Canal Way,2023-06-16T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
253642,Canal Way,2023-06-16T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
253642,Canal Way,2023-06-16T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
253642,Canal Way,2023-06-16T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
253642,Canal Way,2023-06-16T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
253642,Canal Way,2023-06-16T04:00:00.000+00:00,busbar,,L3 Active Power,kW,6.92
253642,Canal Way,2023-06-16T04:00:00.000+00:00,busbar,,L2 Active Power,kW,6.05
253642,Canal Way,2023-06-16T04:00:00.000+00:00,busbar,,L1 Active Power,kW,8.67
253642,Canal Way,2023-06-16T04:00:00.000+00:00,busbar,,N Current (RMS),A,23.5
253642,Canal Way,2023-06-16T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
253642,Canal Way,2023-06-16T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
253642,Canal Way,2023-06-16T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
253642,Canal Way,2023-06-16T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
253642,Canal Way,2023-06-16T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
253642,Canal Way,2023-06-16T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
253642,Canal Way,2023-06-16T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.15
253642,Canal Way,2023-06-16T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.5
253642,Canal Way,2023-06-16T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.12
253642,Canal Way,2023-06-16T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
253642,Canal Way,2023-06-16T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
253642,Canal Way,2023-06-16T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
253642,Canal Way,2023-06-16T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
253642,Canal Way,2023-06-16T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.17
253642,Canal Way,2023-06-16T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.46
253642,Canal Way,2023-06-16T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.83
253642,Canal Way,2023-06-16T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.17
253642,Canal Way,2023-06-16T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.11
253642,Canal Way,2023-06-16T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.7
253642,Canal Way,2023-06-16T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
253642,Canal Way,2023-06-16T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.6
253642,Canal Way,2023-06-16T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.5
253642,Canal Way,2023-06-16T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.6
253642,Canal Way,2023-06-16T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
253642,Canal Way,2023-06-16T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
253642,Canal Way,2023-06-16T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
253642,Canal Way,2023-06-16T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.43
253642,Canal Way,2023-06-16T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.58
253642,Canal Way,2023-06-16T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.6
253642,Canal Way,2023-06-16T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.4
253642,Canal Way,2023-06-16T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
253642,Canal Way,2023-06-16T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
253642,Canal Way,2023-06-16T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
253642,Canal Way,2023-06-16T03:50:00.000+00:00,transformer,,Temperature,C,32.0
253642,Canal Way,2023-06-16T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
253642,Canal Way,2023-06-16T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
253642,Canal Way,2023-06-16T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
253642,Canal Way,2023-06-16T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
253642,Canal Way,2023-06-16T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
253642,Canal Way,2023-06-16T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
253642,Canal Way,2023-06-16T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
253642,Canal Way,2023-06-16T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
253642,Canal Way,2023-06-16T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
253642,Canal Way,2023-06-16T03:50:00.000+00:00,busbar,,L3 Active Power,kW,6.75
253642,Canal Way,2023-06-16T03:50:00.000+00:00,busbar,,L2 Active Power,kW,6.2
253642,Canal Way,2023-06-16T03:50:00.000+00:00,busbar,,L1 Active Power,kW,9.43
253642,Canal Way,2023-06-16T03:50:00.000+00:00,busbar,,N Current (RMS),A,24.6
253642,Canal Way,2023-06-16T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
253642,Canal Way,2023-06-16T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
253642,Canal Way,2023-06-16T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
253642,Canal Way,2023-06-16T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
253642,Canal Way,2023-06-16T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
253642,Canal Way,2023-06-16T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
253642,Canal Way,2023-06-16T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.02
253642,Canal Way,2023-06-16T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.9
253642,Canal Way,2023-06-16T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.47
253642,Canal Way,2023-06-16T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.3
253642,Canal Way,2023-06-16T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
253642,Canal Way,2023-06-16T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
253642,Canal Way,2023-06-16T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
253642,Canal Way,2023-06-16T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.15
253642,Canal Way,2023-06-16T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.46
253642,Canal Way,2023-06-16T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.89
253642,Canal Way,2023-06-16T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.55
253642,Canal Way,2023-06-16T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.4
253642,Canal Way,2023-06-16T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.75
253642,Canal Way,2023-06-16T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
253642,Canal Way,2023-06-16T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.9
253642,Canal Way,2023-06-16T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.5
253642,Canal Way,2023-06-16T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.7
253642,Canal Way,2023-06-16T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
253642,Canal Way,2023-06-16T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
253642,Canal Way,2023-06-16T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
253642,Canal Way,2023-06-16T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.34
253642,Canal Way,2023-06-16T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.41
253642,Canal Way,2023-06-16T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.8
253642,Canal Way,2023-06-16T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.3
253642,Canal Way,2023-06-16T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
253642,Canal Way,2023-06-16T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
253642,Canal Way,2023-06-16T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
253642,Canal Way,2023-06-16T03:40:00.000+00:00,transformer,,Temperature,C,32.1
253642,Canal Way,2023-06-16T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
253642,Canal Way,2023-06-16T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
253642,Canal Way,2023-06-16T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
253642,Canal Way,2023-06-16T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
253642,Canal Way,2023-06-16T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
253642,Canal Way,2023-06-16T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
253642,Canal Way,2023-06-16T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
253642,Canal Way,2023-06-16T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
253642,Canal Way,2023-06-16T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
253642,Canal Way,2023-06-16T03:40:00.000+00:00,busbar,,L3 Active Power,kW,6.91
253642,Canal Way,2023-06-16T03:40:00.000+00:00,busbar,,L2 Active Power,kW,5.71
253642,Canal Way,2023-06-16T03:40:00.000+00:00,busbar,,L1 Active Power,kW,8.02
253642,Canal Way,2023-06-16T03:40:00.000+00:00,busbar,,N Current (RMS),A,22.0
253642,Canal Way,2023-06-16T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
253642,Canal Way,2023-06-16T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
253642,Canal Way,2023-06-16T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
253642,Canal Way,2023-06-16T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
253642,Canal Way,2023-06-16T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.05
253642,Canal Way,2023-06-16T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
253642,Canal Way,2023-06-16T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.92
253642,Canal Way,2023-06-16T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.86
253642,Canal Way,2023-06-16T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.33
253642,Canal Way,2023-06-16T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
253642,Canal Way,2023-06-16T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
253642,Canal Way,2023-06-16T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
253642,Canal Way,2023-06-16T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
253642,Canal Way,2023-06-16T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.54
253642,Canal Way,2023-06-16T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.35
253642,Canal Way,2023-06-16T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.2
253642,Canal Way,2023-06-16T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.91
253642,Canal Way,2023-06-16T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.62
253642,Canal Way,2023-06-16T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.9
253642,Canal Way,2023-06-16T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
253642,Canal Way,2023-06-16T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.5
253642,Canal Way,2023-06-16T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.7
253642,Canal Way,2023-06-16T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.5
253642,Canal Way,2023-06-16T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
253642,Canal Way,2023-06-16T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
253642,Canal Way,2023-06-16T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
253642,Canal Way,2023-06-16T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.25
253642,Canal Way,2023-06-16T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.7
253642,Canal Way,2023-06-16T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.36
253642,Canal Way,2023-06-16T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
253642,Canal Way,2023-06-16T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
253642,Canal Way,2023-06-16T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
253642,Canal Way,2023-06-16T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
253642,Canal Way,2023-06-16T03:30:00.000+00:00,transformer,,Temperature,C,32.2
253642,Canal Way,2023-06-16T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
253642,Canal Way,2023-06-16T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
253642,Canal Way,2023-06-16T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
253642,Canal Way,2023-06-16T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
253642,Canal Way,2023-06-16T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
253642,Canal Way,2023-06-16T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
253642,Canal Way,2023-06-16T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
253642,Canal Way,2023-06-16T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
253642,Canal Way,2023-06-16T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
253642,Canal Way,2023-06-16T03:30:00.000+00:00,busbar,,L3 Active Power,kW,7.08
253642,Canal Way,2023-06-16T03:30:00.000+00:00,busbar,,L2 Active Power,kW,6.18
253642,Canal Way,2023-06-16T03:30:00.000+00:00,busbar,,L1 Active Power,kW,8.58
253642,Canal Way,2023-06-16T03:30:00.000+00:00,busbar,,N Current (RMS),A,21.9
253642,Canal Way,2023-06-16T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
253642,Canal Way,2023-06-16T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
253642,Canal Way,2023-06-16T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
253642,Canal Way,2023-06-16T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
253642,Canal Way,2023-06-16T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
253642,Canal Way,2023-06-16T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
253642,Canal Way,2023-06-16T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.6
253642,Canal Way,2023-06-16T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.17
253642,Canal Way,2023-06-16T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.11
253642,Canal Way,2023-06-16T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
253642,Canal Way,2023-06-16T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
253642,Canal Way,2023-06-16T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
253642,Canal Way,2023-06-16T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
253642,Canal Way,2023-06-16T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.55
253642,Canal Way,2023-06-16T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.26
253642,Canal Way,2023-06-16T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.54
253642,Canal Way,2023-06-16T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.74
253642,Canal Way,2023-06-16T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.5
253642,Canal Way,2023-06-16T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.65
253642,Canal Way,2023-06-16T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
253642,Canal Way,2023-06-16T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.1
253642,Canal Way,2023-06-16T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
253642,Canal Way,2023-06-16T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.5
253642,Canal Way,2023-06-16T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
253642,Canal Way,2023-06-16T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
253642,Canal Way,2023-06-16T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
253642,Canal Way,2023-06-16T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.81
253642,Canal Way,2023-06-16T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.49
253642,Canal Way,2023-06-16T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.93
253642,Canal Way,2023-06-16T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
253642,Canal Way,2023-06-16T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
253642,Canal Way,2023-06-16T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
253642,Canal Way,2023-06-16T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
253642,Canal Way,2023-06-16T03:20:00.000+00:00,transformer,,Temperature,C,32.3
253642,Canal Way,2023-06-16T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
253642,Canal Way,2023-06-16T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
253642,Canal Way,2023-06-16T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
253642,Canal Way,2023-06-16T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
253642,Canal Way,2023-06-16T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
253642,Canal Way,2023-06-16T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
253642,Canal Way,2023-06-16T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
253642,Canal Way,2023-06-16T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
253642,Canal Way,2023-06-16T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
253642,Canal Way,2023-06-16T03:20:00.000+00:00,busbar,,L3 Active Power,kW,8.15
253642,Canal Way,2023-06-16T03:20:00.000+00:00,busbar,,L2 Active Power,kW,6.16
253642,Canal Way,2023-06-16T03:20:00.000+00:00,busbar,,L1 Active Power,kW,9.69
253642,Canal Way,2023-06-16T03:20:00.000+00:00,busbar,,N Current (RMS),A,24.1
253642,Canal Way,2023-06-16T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
253642,Canal Way,2023-06-16T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
253642,Canal Way,2023-06-16T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
253642,Canal Way,2023-06-16T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
253642,Canal Way,2023-06-16T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
253642,Canal Way,2023-06-16T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
253642,Canal Way,2023-06-16T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.75
253642,Canal Way,2023-06-16T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.1
253642,Canal Way,2023-06-16T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.32
253642,Canal Way,2023-06-16T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
253642,Canal Way,2023-06-16T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
253642,Canal Way,2023-06-16T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
253642,Canal Way,2023-06-16T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
253642,Canal Way,2023-06-16T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.37
253642,Canal Way,2023-06-16T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.23
253642,Canal Way,2023-06-16T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.61
253642,Canal Way,2023-06-16T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.34
253642,Canal Way,2023-06-16T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.68
253642,Canal Way,2023-06-16T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.71
253642,Canal Way,2023-06-16T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
253642,Canal Way,2023-06-16T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.8
253642,Canal Way,2023-06-16T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.7
253642,Canal Way,2023-06-16T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.8
253642,Canal Way,2023-06-16T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
253642,Canal Way,2023-06-16T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
253642,Canal Way,2023-06-16T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
253642,Canal Way,2023-06-16T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.37
253642,Canal Way,2023-06-16T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.66
253642,Canal Way,2023-06-16T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.78
253642,Canal Way,2023-06-16T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.7
253642,Canal Way,2023-06-16T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
253642,Canal Way,2023-06-16T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
253642,Canal Way,2023-06-16T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
253642,Canal Way,2023-06-16T03:10:00.000+00:00,transformer,,Temperature,C,32.4
253642,Canal Way,2023-06-16T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
253642,Canal Way,2023-06-16T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
253642,Canal Way,2023-06-16T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
253642,Canal Way,2023-06-16T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
253642,Canal Way,2023-06-16T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
253642,Canal Way,2023-06-16T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
253642,Canal Way,2023-06-16T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
253642,Canal Way,2023-06-16T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
253642,Canal Way,2023-06-16T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
253642,Canal Way,2023-06-16T03:10:00.000+00:00,busbar,,L3 Active Power,kW,8.46
253642,Canal Way,2023-06-16T03:10:00.000+00:00,busbar,,L2 Active Power,kW,6.44
253642,Canal Way,2023-06-16T03:10:00.000+00:00,busbar,,L1 Active Power,kW,7.82
253642,Canal Way,2023-06-16T03:10:00.000+00:00,busbar,,N Current (RMS),A,23.2
253642,Canal Way,2023-06-16T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
253642,Canal Way,2023-06-16T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
253642,Canal Way,2023-06-16T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
253642,Canal Way,2023-06-16T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
253642,Canal Way,2023-06-16T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
253642,Canal Way,2023-06-16T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
253642,Canal Way,2023-06-16T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.86
253642,Canal Way,2023-06-16T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.1
253642,Canal Way,2023-06-16T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.4
253642,Canal Way,2023-06-16T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
253642,Canal Way,2023-06-16T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
253642,Canal Way,2023-06-16T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
253642,Canal Way,2023-06-16T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
253642,Canal Way,2023-06-16T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.09
253642,Canal Way,2023-06-16T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.25
253642,Canal Way,2023-06-16T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.73
253642,Canal Way,2023-06-16T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.64
253642,Canal Way,2023-06-16T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.62
253642,Canal Way,2023-06-16T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.59
253642,Canal Way,2023-06-16T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
253642,Canal Way,2023-06-16T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.1
253642,Canal Way,2023-06-16T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.5
253642,Canal Way,2023-06-16T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.5
253642,Canal Way,2023-06-16T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
253642,Canal Way,2023-06-16T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
253642,Canal Way,2023-06-16T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
253642,Canal Way,2023-06-16T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.47
253642,Canal Way,2023-06-16T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.59
253642,Canal Way,2023-06-16T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.85
253642,Canal Way,2023-06-16T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
253642,Canal Way,2023-06-16T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
253642,Canal Way,2023-06-16T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
253642,Canal Way,2023-06-16T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
253642,Canal Way,2023-06-16T03:00:00.000+00:00,transformer,,Temperature,C,32.5
253642,Canal Way,2023-06-16T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
253642,Canal Way,2023-06-16T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
253642,Canal Way,2023-06-16T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
253642,Canal Way,2023-06-16T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
253642,Canal Way,2023-06-16T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
253642,Canal Way,2023-06-16T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
253642,Canal Way,2023-06-16T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
253642,Canal Way,2023-06-16T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
253642,Canal Way,2023-06-16T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
253642,Canal Way,2023-06-16T03:00:00.000+00:00,busbar,,L3 Active Power,kW,8.96
253642,Canal Way,2023-06-16T03:00:00.000+00:00,busbar,,L2 Active Power,kW,7.31
253642,Canal Way,2023-06-16T03:00:00.000+00:00,busbar,,L1 Active Power,kW,7.84
253642,Canal Way,2023-06-16T03:00:00.000+00:00,busbar,,N Current (RMS),A,23.7
253642,Canal Way,2023-06-16T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
253642,Canal Way,2023-06-16T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
253642,Canal Way,2023-06-16T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
253642,Canal Way,2023-06-16T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
253642,Canal Way,2023-06-16T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
253642,Canal Way,2023-06-16T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
253642,Canal Way,2023-06-16T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.85
253642,Canal Way,2023-06-16T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.97
253642,Canal Way,2023-06-16T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.34
253642,Canal Way,2023-06-16T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
253642,Canal Way,2023-06-16T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
253642,Canal Way,2023-06-16T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
253642,Canal Way,2023-06-16T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
253642,Canal Way,2023-06-16T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.1
253642,Canal Way,2023-06-16T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.28
253642,Canal Way,2023-06-16T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.9
253642,Canal Way,2023-06-16T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.51
253642,Canal Way,2023-06-16T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.48
253642,Canal Way,2023-06-16T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.46
253642,Canal Way,2023-06-16T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
253642,Canal Way,2023-06-16T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.8
253642,Canal Way,2023-06-16T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
253642,Canal Way,2023-06-16T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.6
253642,Canal Way,2023-06-16T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
253642,Canal Way,2023-06-16T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
253642,Canal Way,2023-06-16T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
253642,Canal Way,2023-06-16T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.49
253642,Canal Way,2023-06-16T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.86
253642,Canal Way,2023-06-16T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.17
253642,Canal Way,2023-06-16T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
253642,Canal Way,2023-06-16T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
253642,Canal Way,2023-06-16T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
253642,Canal Way,2023-06-16T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
253642,Canal Way,2023-06-16T02:50:00.000+00:00,transformer,,Temperature,C,32.5
253642,Canal Way,2023-06-16T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
253642,Canal Way,2023-06-16T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
253642,Canal Way,2023-06-16T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
253642,Canal Way,2023-06-16T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
253642,Canal Way,2023-06-16T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
253642,Canal Way,2023-06-16T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
253642,Canal Way,2023-06-16T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
253642,Canal Way,2023-06-16T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
253642,Canal Way,2023-06-16T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
253642,Canal Way,2023-06-16T02:50:00.000+00:00,busbar,,L3 Active Power,kW,8.86
253642,Canal Way,2023-06-16T02:50:00.000+00:00,busbar,,L2 Active Power,kW,6.31
253642,Canal Way,2023-06-16T02:50:00.000+00:00,busbar,,L1 Active Power,kW,7.97
253642,Canal Way,2023-06-16T02:50:00.000+00:00,busbar,,N Current (RMS),A,24.1
253642,Canal Way,2023-06-16T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
253642,Canal Way,2023-06-16T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
253642,Canal Way,2023-06-16T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
253642,Canal Way,2023-06-16T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
253642,Canal Way,2023-06-16T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
253642,Canal Way,2023-06-16T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
253642,Canal Way,2023-06-16T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.82
253642,Canal Way,2023-06-16T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.92
253642,Canal Way,2023-06-16T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.45
253642,Canal Way,2023-06-16T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
253642,Canal Way,2023-06-16T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
253642,Canal Way,2023-06-16T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
253642,Canal Way,2023-06-16T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
253642,Canal Way,2023-06-16T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.26
253642,Canal Way,2023-06-16T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.5
253642,Canal Way,2023-06-16T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.43
253642,Canal Way,2023-06-16T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.04
253642,Canal Way,2023-06-16T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.05
253642,Canal Way,2023-06-16T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.54
253642,Canal Way,2023-06-16T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
253642,Canal Way,2023-06-16T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.2
253642,Canal Way,2023-06-16T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
253642,Canal Way,2023-06-16T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.8
253642,Canal Way,2023-06-16T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
253642,Canal Way,2023-06-16T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
253642,Canal Way,2023-06-16T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
253642,Canal Way,2023-06-16T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.03
253642,Canal Way,2023-06-16T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.88
253642,Canal Way,2023-06-16T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.06
253642,Canal Way,2023-06-16T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
253642,Canal Way,2023-06-16T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
253642,Canal Way,2023-06-16T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
253642,Canal Way,2023-06-16T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
253642,Canal Way,2023-06-16T02:40:00.000+00:00,transformer,,Temperature,C,32.6
253642,Canal Way,2023-06-16T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
253642,Canal Way,2023-06-16T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
253642,Canal Way,2023-06-16T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
253642,Canal Way,2023-06-16T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
253642,Canal Way,2023-06-16T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
253642,Canal Way,2023-06-16T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
253642,Canal Way,2023-06-16T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
253642,Canal Way,2023-06-16T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
253642,Canal Way,2023-06-16T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
253642,Canal Way,2023-06-16T02:40:00.000+00:00,busbar,,L3 Active Power,kW,8.89
253642,Canal Way,2023-06-16T02:40:00.000+00:00,busbar,,L2 Active Power,kW,5.86
253642,Canal Way,2023-06-16T02:40:00.000+00:00,busbar,,L1 Active Power,kW,8.06
253642,Canal Way,2023-06-16T02:40:00.000+00:00,busbar,,N Current (RMS),A,22.9
253642,Canal Way,2023-06-16T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
253642,Canal Way,2023-06-16T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
253642,Canal Way,2023-06-16T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
253642,Canal Way,2023-06-16T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
253642,Canal Way,2023-06-16T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
253642,Canal Way,2023-06-16T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
253642,Canal Way,2023-06-16T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.87
253642,Canal Way,2023-06-16T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.14
253642,Canal Way,2023-06-16T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.53
253642,Canal Way,2023-06-16T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
253642,Canal Way,2023-06-16T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
253642,Canal Way,2023-06-16T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
253642,Canal Way,2023-06-16T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
253642,Canal Way,2023-06-16T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.56
253642,Canal Way,2023-06-16T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.52
253642,Canal Way,2023-06-16T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.9
253642,Canal Way,2023-06-16T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.96
253642,Canal Way,2023-06-16T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.55
253642,Canal Way,2023-06-16T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.22
253642,Canal Way,2023-06-16T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
253642,Canal Way,2023-06-16T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.0
253642,Canal Way,2023-06-16T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.9
253642,Canal Way,2023-06-16T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.4
253642,Canal Way,2023-06-16T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
253642,Canal Way,2023-06-16T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
253642,Canal Way,2023-06-16T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
253642,Canal Way,2023-06-16T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.68
253642,Canal Way,2023-06-16T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.67
253642,Canal Way,2023-06-16T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.15
253642,Canal Way,2023-06-16T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.6
253642,Canal Way,2023-06-16T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
253642,Canal Way,2023-06-16T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
253642,Canal Way,2023-06-16T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
253642,Canal Way,2023-06-16T02:30:00.000+00:00,transformer,,Temperature,C,32.7
253642,Canal Way,2023-06-16T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
253642,Canal Way,2023-06-16T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
253642,Canal Way,2023-06-16T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
253642,Canal Way,2023-06-16T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
253642,Canal Way,2023-06-16T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
253642,Canal Way,2023-06-16T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
253642,Canal Way,2023-06-16T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
253642,Canal Way,2023-06-16T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
253642,Canal Way,2023-06-16T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
253642,Canal Way,2023-06-16T02:30:00.000+00:00,busbar,,L3 Active Power,kW,8.51
253642,Canal Way,2023-06-16T02:30:00.000+00:00,busbar,,L2 Active Power,kW,6.36
253642,Canal Way,2023-06-16T02:30:00.000+00:00,busbar,,L1 Active Power,kW,8.9
253642,Canal Way,2023-06-16T02:30:00.000+00:00,busbar,,N Current (RMS),A,21.8
253642,Canal Way,2023-06-16T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
253642,Canal Way,2023-06-16T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
253642,Canal Way,2023-06-16T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
253642,Canal Way,2023-06-16T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
253642,Canal Way,2023-06-16T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
253642,Canal Way,2023-06-16T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
253642,Canal Way,2023-06-16T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.91
253642,Canal Way,2023-06-16T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.07
253642,Canal Way,2023-06-16T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.43
253642,Canal Way,2023-06-16T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
253642,Canal Way,2023-06-16T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
253642,Canal Way,2023-06-16T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
253642,Canal Way,2023-06-16T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
253642,Canal Way,2023-06-16T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.35
253642,Canal Way,2023-06-16T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.37
253642,Canal Way,2023-06-16T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.86
253642,Canal Way,2023-06-16T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.17
253642,Canal Way,2023-06-16T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.43
253642,Canal Way,2023-06-16T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.63
253642,Canal Way,2023-06-16T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
253642,Canal Way,2023-06-16T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.0
253642,Canal Way,2023-06-16T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
