Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253642,Canal Way,2023-06-16T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.8
253642,Canal Way,2023-06-16T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
253642,Canal Way,2023-06-16T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
253642,Canal Way,2023-06-16T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
253642,Canal Way,2023-06-16T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.73
253642,Canal Way,2023-06-16T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.62
253642,Canal Way,2023-06-16T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.93
253642,Canal Way,2023-06-16T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.9
253642,Canal Way,2023-06-16T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
253642,Canal Way,2023-06-16T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
253642,Canal Way,2023-06-16T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
253642,Canal Way,2023-06-16T02:20:00.000+00:00,transformer,,Temperature,C,32.8
253642,Canal Way,2023-06-16T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
253642,Canal Way,2023-06-16T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
253642,Canal Way,2023-06-16T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
253642,Canal Way,2023-06-16T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
253642,Canal Way,2023-06-16T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
253642,Canal Way,2023-06-16T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
253642,Canal Way,2023-06-16T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
253642,Canal Way,2023-06-16T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
253642,Canal Way,2023-06-16T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
253642,Canal Way,2023-06-16T02:20:00.000+00:00,busbar,,L3 Active Power,kW,8.81
253642,Canal Way,2023-06-16T02:20:00.000+00:00,busbar,,L2 Active Power,kW,6.12
253642,Canal Way,2023-06-16T02:20:00.000+00:00,busbar,,L1 Active Power,kW,8.99
253642,Canal Way,2023-06-16T02:20:00.000+00:00,busbar,,N Current (RMS),A,22.3
253642,Canal Way,2023-06-16T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
253642,Canal Way,2023-06-16T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
253642,Canal Way,2023-06-16T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
253642,Canal Way,2023-06-16T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
253642,Canal Way,2023-06-16T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
253642,Canal Way,2023-06-16T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
253642,Canal Way,2023-06-16T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.0
253642,Canal Way,2023-06-16T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.92
253642,Canal Way,2023-06-16T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.31
253642,Canal Way,2023-06-16T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
253642,Canal Way,2023-06-16T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.5
253642,Canal Way,2023-06-16T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
253642,Canal Way,2023-06-16T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
253642,Canal Way,2023-06-16T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.34
253642,Canal Way,2023-06-16T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.35
253642,Canal Way,2023-06-16T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.9
253642,Canal Way,2023-06-16T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.33
253642,Canal Way,2023-06-16T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.19
253642,Canal Way,2023-06-16T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.51
253642,Canal Way,2023-06-16T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
253642,Canal Way,2023-06-16T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.5
253642,Canal Way,2023-06-16T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
253642,Canal Way,2023-06-16T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.3
253642,Canal Way,2023-06-16T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
253642,Canal Way,2023-06-16T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
253642,Canal Way,2023-06-16T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
253642,Canal Way,2023-06-16T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.39
253642,Canal Way,2023-06-16T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.61
253642,Canal Way,2023-06-16T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.96
253642,Canal Way,2023-06-16T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.7
253642,Canal Way,2023-06-16T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
253642,Canal Way,2023-06-16T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
253642,Canal Way,2023-06-16T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
253642,Canal Way,2023-06-16T02:10:00.000+00:00,transformer,,Temperature,C,32.9
253642,Canal Way,2023-06-16T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
253642,Canal Way,2023-06-16T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
253642,Canal Way,2023-06-16T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
253642,Canal Way,2023-06-16T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
253642,Canal Way,2023-06-16T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
253642,Canal Way,2023-06-16T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
253642,Canal Way,2023-06-16T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
253642,Canal Way,2023-06-16T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
253642,Canal Way,2023-06-16T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
253642,Canal Way,2023-06-16T02:10:00.000+00:00,busbar,,L3 Active Power,kW,8.72
253642,Canal Way,2023-06-16T02:10:00.000+00:00,busbar,,L2 Active Power,kW,5.72
253642,Canal Way,2023-06-16T02:10:00.000+00:00,busbar,,L1 Active Power,kW,8.77
253642,Canal Way,2023-06-16T02:10:00.000+00:00,busbar,,N Current (RMS),A,22.4
253642,Canal Way,2023-06-16T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
253642,Canal Way,2023-06-16T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
253642,Canal Way,2023-06-16T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
253642,Canal Way,2023-06-16T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
253642,Canal Way,2023-06-16T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
253642,Canal Way,2023-06-16T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
253642,Canal Way,2023-06-16T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.96
253642,Canal Way,2023-06-16T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.92
253642,Canal Way,2023-06-16T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.4
253642,Canal Way,2023-06-16T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
253642,Canal Way,2023-06-16T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
253642,Canal Way,2023-06-16T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
253642,Canal Way,2023-06-16T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
253642,Canal Way,2023-06-16T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.06
253642,Canal Way,2023-06-16T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.39
253642,Canal Way,2023-06-16T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.3
253642,Canal Way,2023-06-16T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.5
253642,Canal Way,2023-06-16T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.7
253642,Canal Way,2023-06-16T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.91
253642,Canal Way,2023-06-16T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
253642,Canal Way,2023-06-16T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.3
253642,Canal Way,2023-06-16T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.3
253642,Canal Way,2023-06-16T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.8
253642,Canal Way,2023-06-16T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
253642,Canal Way,2023-06-16T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
253642,Canal Way,2023-06-16T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
253642,Canal Way,2023-06-16T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.2
253642,Canal Way,2023-06-16T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.77
253642,Canal Way,2023-06-16T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.9
253642,Canal Way,2023-06-16T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
253642,Canal Way,2023-06-16T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.1
253642,Canal Way,2023-06-16T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
253642,Canal Way,2023-06-16T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
253642,Canal Way,2023-06-16T02:00:00.000+00:00,transformer,,Temperature,C,33.0
253642,Canal Way,2023-06-16T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
253642,Canal Way,2023-06-16T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
253642,Canal Way,2023-06-16T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
253642,Canal Way,2023-06-16T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
253642,Canal Way,2023-06-16T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
253642,Canal Way,2023-06-16T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
253642,Canal Way,2023-06-16T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
253642,Canal Way,2023-06-16T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
253642,Canal Way,2023-06-16T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
253642,Canal Way,2023-06-16T02:00:00.000+00:00,busbar,,L3 Active Power,kW,8.66
253642,Canal Way,2023-06-16T02:00:00.000+00:00,busbar,,L2 Active Power,kW,6.38
253642,Canal Way,2023-06-16T02:00:00.000+00:00,busbar,,L1 Active Power,kW,9.21
253642,Canal Way,2023-06-16T02:00:00.000+00:00,busbar,,N Current (RMS),A,24.7
253642,Canal Way,2023-06-16T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
253642,Canal Way,2023-06-16T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
253642,Canal Way,2023-06-16T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
253642,Canal Way,2023-06-16T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
253642,Canal Way,2023-06-16T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
253642,Canal Way,2023-06-16T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
253642,Canal Way,2023-06-16T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.89
253642,Canal Way,2023-06-16T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.17
253642,Canal Way,2023-06-16T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.39
253642,Canal Way,2023-06-16T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
253642,Canal Way,2023-06-16T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
253642,Canal Way,2023-06-16T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
253642,Canal Way,2023-06-16T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
253642,Canal Way,2023-06-16T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.12
253642,Canal Way,2023-06-16T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.34
253642,Canal Way,2023-06-16T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.28
253642,Canal Way,2023-06-16T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.46
253642,Canal Way,2023-06-16T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.41
253642,Canal Way,2023-06-16T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.84
253642,Canal Way,2023-06-16T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
253642,Canal Way,2023-06-16T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.3
253642,Canal Way,2023-06-16T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
253642,Canal Way,2023-06-16T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.6
253642,Canal Way,2023-06-16T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
253642,Canal Way,2023-06-16T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
253642,Canal Way,2023-06-16T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
253642,Canal Way,2023-06-16T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.29
253642,Canal Way,2023-06-16T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.87
253642,Canal Way,2023-06-16T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.27
253642,Canal Way,2023-06-16T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
253642,Canal Way,2023-06-16T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
253642,Canal Way,2023-06-16T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
253642,Canal Way,2023-06-16T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
253642,Canal Way,2023-06-16T01:50:00.000+00:00,transformer,,Temperature,C,33.0
253642,Canal Way,2023-06-16T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
253642,Canal Way,2023-06-16T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
253642,Canal Way,2023-06-16T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
253642,Canal Way,2023-06-16T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
253642,Canal Way,2023-06-16T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
253642,Canal Way,2023-06-16T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
253642,Canal Way,2023-06-16T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
253642,Canal Way,2023-06-16T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
253642,Canal Way,2023-06-16T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
253642,Canal Way,2023-06-16T01:50:00.000+00:00,busbar,,L3 Active Power,kW,8.64
253642,Canal Way,2023-06-16T01:50:00.000+00:00,busbar,,L2 Active Power,kW,6.45
253642,Canal Way,2023-06-16T01:50:00.000+00:00,busbar,,L1 Active Power,kW,10.5
253642,Canal Way,2023-06-16T01:50:00.000+00:00,busbar,,N Current (RMS),A,25.6
253642,Canal Way,2023-06-16T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
253642,Canal Way,2023-06-16T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
253642,Canal Way,2023-06-16T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
253642,Canal Way,2023-06-16T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
253642,Canal Way,2023-06-16T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
253642,Canal Way,2023-06-16T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
253642,Canal Way,2023-06-16T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.87
253642,Canal Way,2023-06-16T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.14
253642,Canal Way,2023-06-16T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.29
253642,Canal Way,2023-06-16T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
253642,Canal Way,2023-06-16T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
253642,Canal Way,2023-06-16T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
253642,Canal Way,2023-06-16T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
253642,Canal Way,2023-06-16T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.13
253642,Canal Way,2023-06-16T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.36
253642,Canal Way,2023-06-16T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.16
253642,Canal Way,2023-06-16T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.75
253642,Canal Way,2023-06-16T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.49
253642,Canal Way,2023-06-16T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.93
253642,Canal Way,2023-06-16T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
253642,Canal Way,2023-06-16T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.4
253642,Canal Way,2023-06-16T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
253642,Canal Way,2023-06-16T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.8
253642,Canal Way,2023-06-16T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
253642,Canal Way,2023-06-16T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
253642,Canal Way,2023-06-16T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
253642,Canal Way,2023-06-16T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.62
253642,Canal Way,2023-06-16T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.65
253642,Canal Way,2023-06-16T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.48
253642,Canal Way,2023-06-16T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
253642,Canal Way,2023-06-16T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
253642,Canal Way,2023-06-16T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
253642,Canal Way,2023-06-16T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
253642,Canal Way,2023-06-16T01:40:00.000+00:00,transformer,,Temperature,C,33.1
253642,Canal Way,2023-06-16T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
253642,Canal Way,2023-06-16T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
253642,Canal Way,2023-06-16T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
253642,Canal Way,2023-06-16T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
253642,Canal Way,2023-06-16T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
253642,Canal Way,2023-06-16T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
253642,Canal Way,2023-06-16T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
253642,Canal Way,2023-06-16T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
253642,Canal Way,2023-06-16T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
253642,Canal Way,2023-06-16T01:40:00.000+00:00,busbar,,L3 Active Power,kW,9.25
253642,Canal Way,2023-06-16T01:40:00.000+00:00,busbar,,L2 Active Power,kW,6.28
253642,Canal Way,2023-06-16T01:40:00.000+00:00,busbar,,L1 Active Power,kW,10.7
253642,Canal Way,2023-06-16T01:40:00.000+00:00,busbar,,N Current (RMS),A,26.4
253642,Canal Way,2023-06-16T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
253642,Canal Way,2023-06-16T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
253642,Canal Way,2023-06-16T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
253642,Canal Way,2023-06-16T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
253642,Canal Way,2023-06-16T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
253642,Canal Way,2023-06-16T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
253642,Canal Way,2023-06-16T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.85
253642,Canal Way,2023-06-16T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.99
253642,Canal Way,2023-06-16T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.27
253642,Canal Way,2023-06-16T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
253642,Canal Way,2023-06-16T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
253642,Canal Way,2023-06-16T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
253642,Canal Way,2023-06-16T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
253642,Canal Way,2023-06-16T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.4
253642,Canal Way,2023-06-16T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.4
253642,Canal Way,2023-06-16T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.61
253642,Canal Way,2023-06-16T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.46
253642,Canal Way,2023-06-16T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.37
253642,Canal Way,2023-06-16T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.07
253642,Canal Way,2023-06-16T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
253642,Canal Way,2023-06-16T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.1
253642,Canal Way,2023-06-16T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
253642,Canal Way,2023-06-16T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.9
253642,Canal Way,2023-06-16T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
253642,Canal Way,2023-06-16T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
253642,Canal Way,2023-06-16T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
253642,Canal Way,2023-06-16T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.61
253642,Canal Way,2023-06-16T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.68
253642,Canal Way,2023-06-16T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.25
253642,Canal Way,2023-06-16T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
253642,Canal Way,2023-06-16T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
253642,Canal Way,2023-06-16T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
253642,Canal Way,2023-06-16T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
253642,Canal Way,2023-06-16T01:30:00.000+00:00,transformer,,Temperature,C,33.2
253642,Canal Way,2023-06-16T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
253642,Canal Way,2023-06-16T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
253642,Canal Way,2023-06-16T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
253642,Canal Way,2023-06-16T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
253642,Canal Way,2023-06-16T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
253642,Canal Way,2023-06-16T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
253642,Canal Way,2023-06-16T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
253642,Canal Way,2023-06-16T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
253642,Canal Way,2023-06-16T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
253642,Canal Way,2023-06-16T01:30:00.000+00:00,busbar,,L3 Active Power,kW,8.93
253642,Canal Way,2023-06-16T01:30:00.000+00:00,busbar,,L2 Active Power,kW,6.04
253642,Canal Way,2023-06-16T01:30:00.000+00:00,busbar,,L1 Active Power,kW,10.59
253642,Canal Way,2023-06-16T01:30:00.000+00:00,busbar,,N Current (RMS),A,27.2
253642,Canal Way,2023-06-16T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
253642,Canal Way,2023-06-16T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.1
253642,Canal Way,2023-06-16T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
253642,Canal Way,2023-06-16T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
253642,Canal Way,2023-06-16T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.05
253642,Canal Way,2023-06-16T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
253642,Canal Way,2023-06-16T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.87
253642,Canal Way,2023-06-16T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.01
253642,Canal Way,2023-06-16T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.6
253642,Canal Way,2023-06-16T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
253642,Canal Way,2023-06-16T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
253642,Canal Way,2023-06-16T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
253642,Canal Way,2023-06-16T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
253642,Canal Way,2023-06-16T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.61
253642,Canal Way,2023-06-16T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.49
253642,Canal Way,2023-06-16T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.87
253642,Canal Way,2023-06-16T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.0
253642,Canal Way,2023-06-16T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.52
253642,Canal Way,2023-06-16T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.28
253642,Canal Way,2023-06-16T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
253642,Canal Way,2023-06-16T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.3
253642,Canal Way,2023-06-16T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
253642,Canal Way,2023-06-16T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.2
253642,Canal Way,2023-06-16T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
253642,Canal Way,2023-06-16T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
253642,Canal Way,2023-06-16T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
253642,Canal Way,2023-06-16T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.68
253642,Canal Way,2023-06-16T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.76
253642,Canal Way,2023-06-16T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.05
253642,Canal Way,2023-06-16T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
253642,Canal Way,2023-06-16T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
253642,Canal Way,2023-06-16T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
253642,Canal Way,2023-06-16T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
253642,Canal Way,2023-06-16T01:20:00.000+00:00,transformer,,Temperature,C,33.3
253642,Canal Way,2023-06-16T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
253642,Canal Way,2023-06-16T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
253642,Canal Way,2023-06-16T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
253642,Canal Way,2023-06-16T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
253642,Canal Way,2023-06-16T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
253642,Canal Way,2023-06-16T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
253642,Canal Way,2023-06-16T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
253642,Canal Way,2023-06-16T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
253642,Canal Way,2023-06-16T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
253642,Canal Way,2023-06-16T01:20:00.000+00:00,busbar,,L3 Active Power,kW,8.56
253642,Canal Way,2023-06-16T01:20:00.000+00:00,busbar,,L2 Active Power,kW,6.29
253642,Canal Way,2023-06-16T01:20:00.000+00:00,busbar,,L1 Active Power,kW,10.93
253642,Canal Way,2023-06-16T01:20:00.000+00:00,busbar,,N Current (RMS),A,27.8
253642,Canal Way,2023-06-16T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
253642,Canal Way,2023-06-16T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
253642,Canal Way,2023-06-16T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
253642,Canal Way,2023-06-16T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
253642,Canal Way,2023-06-16T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
253642,Canal Way,2023-06-16T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
253642,Canal Way,2023-06-16T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.85
253642,Canal Way,2023-06-16T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.17
253642,Canal Way,2023-06-16T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.63
253642,Canal Way,2023-06-16T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
253642,Canal Way,2023-06-16T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
253642,Canal Way,2023-06-16T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.7
253642,Canal Way,2023-06-16T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
253642,Canal Way,2023-06-16T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.22
253642,Canal Way,2023-06-16T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.43
253642,Canal Way,2023-06-16T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.76
253642,Canal Way,2023-06-16T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.48
253642,Canal Way,2023-06-16T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.43
253642,Canal Way,2023-06-16T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.17
253642,Canal Way,2023-06-16T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
253642,Canal Way,2023-06-16T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.9
253642,Canal Way,2023-06-16T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
253642,Canal Way,2023-06-16T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.7
253642,Canal Way,2023-06-16T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
253642,Canal Way,2023-06-16T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
253642,Canal Way,2023-06-16T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
253642,Canal Way,2023-06-16T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.9
253642,Canal Way,2023-06-16T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.67
253642,Canal Way,2023-06-16T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.86
253642,Canal Way,2023-06-16T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
253642,Canal Way,2023-06-16T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
253642,Canal Way,2023-06-16T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
253642,Canal Way,2023-06-16T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
253642,Canal Way,2023-06-16T01:10:00.000+00:00,transformer,,Temperature,C,33.4
253642,Canal Way,2023-06-16T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
253642,Canal Way,2023-06-16T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
253642,Canal Way,2023-06-16T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
253642,Canal Way,2023-06-16T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
253642,Canal Way,2023-06-16T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
253642,Canal Way,2023-06-16T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
253642,Canal Way,2023-06-16T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
253642,Canal Way,2023-06-16T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
253642,Canal Way,2023-06-16T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
253642,Canal Way,2023-06-16T01:10:00.000+00:00,busbar,,L3 Active Power,kW,9.23
253642,Canal Way,2023-06-16T01:10:00.000+00:00,busbar,,L2 Active Power,kW,6.27
253642,Canal Way,2023-06-16T01:10:00.000+00:00,busbar,,L1 Active Power,kW,10.65
253642,Canal Way,2023-06-16T01:10:00.000+00:00,busbar,,N Current (RMS),A,28.5
253642,Canal Way,2023-06-16T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
253642,Canal Way,2023-06-16T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
253642,Canal Way,2023-06-16T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
253642,Canal Way,2023-06-16T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
253642,Canal Way,2023-06-16T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
253642,Canal Way,2023-06-16T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
253642,Canal Way,2023-06-16T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.81
253642,Canal Way,2023-06-16T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.32
253642,Canal Way,2023-06-16T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.76
253642,Canal Way,2023-06-16T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.0
253642,Canal Way,2023-06-16T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
253642,Canal Way,2023-06-16T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
253642,Canal Way,2023-06-16T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
253642,Canal Way,2023-06-16T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.24
253642,Canal Way,2023-06-16T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.34
253642,Canal Way,2023-06-16T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.32
253642,Canal Way,2023-06-16T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.53
253642,Canal Way,2023-06-16T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.56
253642,Canal Way,2023-06-16T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.93
253642,Canal Way,2023-06-16T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
253642,Canal Way,2023-06-16T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.1
253642,Canal Way,2023-06-16T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
253642,Canal Way,2023-06-16T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.3
253642,Canal Way,2023-06-16T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
253642,Canal Way,2023-06-16T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
253642,Canal Way,2023-06-16T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
253642,Canal Way,2023-06-16T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.88
253642,Canal Way,2023-06-16T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.01
253642,Canal Way,2023-06-16T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.32
253642,Canal Way,2023-06-16T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
253642,Canal Way,2023-06-16T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
253642,Canal Way,2023-06-16T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
253642,Canal Way,2023-06-16T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.5
253642,Canal Way,2023-06-16T01:00:00.000+00:00,transformer,,Temperature,C,33.5
253642,Canal Way,2023-06-16T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
253642,Canal Way,2023-06-16T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
253642,Canal Way,2023-06-16T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
253642,Canal Way,2023-06-16T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
253642,Canal Way,2023-06-16T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
253642,Canal Way,2023-06-16T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
253642,Canal Way,2023-06-16T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
253642,Canal Way,2023-06-16T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
253642,Canal Way,2023-06-16T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
253642,Canal Way,2023-06-16T01:00:00.000+00:00,busbar,,L3 Active Power,kW,9.23
253642,Canal Way,2023-06-16T01:00:00.000+00:00,busbar,,L2 Active Power,kW,6.89
253642,Canal Way,2023-06-16T01:00:00.000+00:00,busbar,,L1 Active Power,kW,11.01
253642,Canal Way,2023-06-16T01:00:00.000+00:00,busbar,,N Current (RMS),A,28.0
253642,Canal Way,2023-06-16T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
253642,Canal Way,2023-06-16T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
253642,Canal Way,2023-06-16T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
253642,Canal Way,2023-06-16T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
253642,Canal Way,2023-06-16T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
253642,Canal Way,2023-06-16T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
253642,Canal Way,2023-06-16T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.91
253642,Canal Way,2023-06-16T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.28
253642,Canal Way,2023-06-16T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.05
253642,Canal Way,2023-06-16T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.5
253642,Canal Way,2023-06-16T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
253642,Canal Way,2023-06-16T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
253642,Canal Way,2023-06-16T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
253642,Canal Way,2023-06-16T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.9
253642,Canal Way,2023-06-16T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.41
253642,Canal Way,2023-06-16T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.31
253642,Canal Way,2023-06-16T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.7
253642,Canal Way,2023-06-16T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.38
253642,Canal Way,2023-06-16T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.14
253642,Canal Way,2023-06-16T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
253642,Canal Way,2023-06-16T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.8
253642,Canal Way,2023-06-16T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.3
253642,Canal Way,2023-06-16T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.9
253642,Canal Way,2023-06-16T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
253642,Canal Way,2023-06-16T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
253642,Canal Way,2023-06-16T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
253642,Canal Way,2023-06-16T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.19
253642,Canal Way,2023-06-16T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.57
253642,Canal Way,2023-06-16T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.29
253642,Canal Way,2023-06-16T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
253642,Canal Way,2023-06-16T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
253642,Canal Way,2023-06-16T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
253642,Canal Way,2023-06-16T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
253642,Canal Way,2023-06-16T00:50:00.000+00:00,transformer,,Temperature,C,33.6
253642,Canal Way,2023-06-16T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
253642,Canal Way,2023-06-16T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
253642,Canal Way,2023-06-16T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
253642,Canal Way,2023-06-16T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
253642,Canal Way,2023-06-16T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
253642,Canal Way,2023-06-16T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
253642,Canal Way,2023-06-16T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
253642,Canal Way,2023-06-16T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
253642,Canal Way,2023-06-16T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
253642,Canal Way,2023-06-16T00:50:00.000+00:00,busbar,,L3 Active Power,kW,9.81
253642,Canal Way,2023-06-16T00:50:00.000+00:00,busbar,,L2 Active Power,kW,6.24
253642,Canal Way,2023-06-16T00:50:00.000+00:00,busbar,,L1 Active Power,kW,11.49
253642,Canal Way,2023-06-16T00:50:00.000+00:00,busbar,,N Current (RMS),A,30.0
253642,Canal Way,2023-06-16T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
253642,Canal Way,2023-06-16T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
253642,Canal Way,2023-06-16T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
253642,Canal Way,2023-06-16T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
253642,Canal Way,2023-06-16T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
253642,Canal Way,2023-06-16T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
253642,Canal Way,2023-06-16T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.89
253642,Canal Way,2023-06-16T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.0
253642,Canal Way,2023-06-16T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.88
253642,Canal Way,2023-06-16T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
253642,Canal Way,2023-06-16T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
253642,Canal Way,2023-06-16T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.3
253642,Canal Way,2023-06-16T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
253642,Canal Way,2023-06-16T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.11
253642,Canal Way,2023-06-16T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.34
253642,Canal Way,2023-06-16T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.16
253642,Canal Way,2023-06-16T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.53
253642,Canal Way,2023-06-16T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.28
253642,Canal Way,2023-06-16T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.2
253642,Canal Way,2023-06-16T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
253642,Canal Way,2023-06-16T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.5
253642,Canal Way,2023-06-16T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.7
253642,Canal Way,2023-06-16T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.8
253642,Canal Way,2023-06-16T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
253642,Canal Way,2023-06-16T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
253642,Canal Way,2023-06-16T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
253642,Canal Way,2023-06-16T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.91
253642,Canal Way,2023-06-16T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.52
253642,Canal Way,2023-06-16T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.27
253642,Canal Way,2023-06-16T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
253642,Canal Way,2023-06-16T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
253642,Canal Way,2023-06-16T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
253642,Canal Way,2023-06-16T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
253642,Canal Way,2023-06-16T00:40:00.000+00:00,transformer,,Temperature,C,33.6
253642,Canal Way,2023-06-16T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
253642,Canal Way,2023-06-16T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
253642,Canal Way,2023-06-16T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
253642,Canal Way,2023-06-16T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
253642,Canal Way,2023-06-16T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
253642,Canal Way,2023-06-16T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
253642,Canal Way,2023-06-16T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
253642,Canal Way,2023-06-16T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
253642,Canal Way,2023-06-16T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
253642,Canal Way,2023-06-16T00:40:00.000+00:00,busbar,,L3 Active Power,kW,9.34
253642,Canal Way,2023-06-16T00:40:00.000+00:00,busbar,,L2 Active Power,kW,5.8
253642,Canal Way,2023-06-16T00:40:00.000+00:00,busbar,,L1 Active Power,kW,11.36
253642,Canal Way,2023-06-16T00:40:00.000+00:00,busbar,,N Current (RMS),A,29.6
253642,Canal Way,2023-06-16T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
253642,Canal Way,2023-06-16T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
253642,Canal Way,2023-06-16T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
253642,Canal Way,2023-06-16T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
253642,Canal Way,2023-06-16T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
253642,Canal Way,2023-06-16T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
253642,Canal Way,2023-06-16T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.94
253642,Canal Way,2023-06-16T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.98
253642,Canal Way,2023-06-16T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.84
253642,Canal Way,2023-06-16T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
253642,Canal Way,2023-06-16T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
253642,Canal Way,2023-06-16T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
253642,Canal Way,2023-06-16T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
253642,Canal Way,2023-06-16T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.22
253642,Canal Way,2023-06-16T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.18
253642,Canal Way,2023-06-16T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.03
253642,Canal Way,2023-06-16T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.47
253642,Canal Way,2023-06-16T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.64
253642,Canal Way,2023-06-16T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.41
253642,Canal Way,2023-06-16T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
253642,Canal Way,2023-06-16T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.6
253642,Canal Way,2023-06-16T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
253642,Canal Way,2023-06-16T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.4
253642,Canal Way,2023-06-16T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
253642,Canal Way,2023-06-16T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
253642,Canal Way,2023-06-16T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
253642,Canal Way,2023-06-16T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.78
253642,Canal Way,2023-06-16T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.6
253642,Canal Way,2023-06-16T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.23
253642,Canal Way,2023-06-16T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
253642,Canal Way,2023-06-16T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
253642,Canal Way,2023-06-16T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
253642,Canal Way,2023-06-16T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
253642,Canal Way,2023-06-16T00:30:00.000+00:00,transformer,,Temperature,C,33.7
253642,Canal Way,2023-06-16T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
253642,Canal Way,2023-06-16T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
253642,Canal Way,2023-06-16T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
253642,Canal Way,2023-06-16T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
253642,Canal Way,2023-06-16T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
253642,Canal Way,2023-06-16T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
253642,Canal Way,2023-06-16T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
253642,Canal Way,2023-06-16T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
253642,Canal Way,2023-06-16T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
253642,Canal Way,2023-06-16T00:30:00.000+00:00,busbar,,L3 Active Power,kW,9.19
253642,Canal Way,2023-06-16T00:30:00.000+00:00,busbar,,L2 Active Power,kW,6.22
253642,Canal Way,2023-06-16T00:30:00.000+00:00,busbar,,L1 Active Power,kW,11.48
253642,Canal Way,2023-06-16T00:30:00.000+00:00,busbar,,N Current (RMS),A,29.0
253642,Canal Way,2023-06-16T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
253642,Canal Way,2023-06-16T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
253642,Canal Way,2023-06-16T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
253642,Canal Way,2023-06-16T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
253642,Canal Way,2023-06-16T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
253642,Canal Way,2023-06-16T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
253642,Canal Way,2023-06-16T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.04
253642,Canal Way,2023-06-16T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.19
253642,Canal Way,2023-06-16T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.53
253642,Canal Way,2023-06-16T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
253642,Canal Way,2023-06-16T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
253642,Canal Way,2023-06-16T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
253642,Canal Way,2023-06-16T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
253642,Canal Way,2023-06-16T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.22
253642,Canal Way,2023-06-16T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.1
253642,Canal Way,2023-06-16T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.62
253642,Canal Way,2023-06-16T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.37
253642,Canal Way,2023-06-16T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.6
253642,Canal Way,2023-06-16T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.04
253642,Canal Way,2023-06-16T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
253642,Canal Way,2023-06-16T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.5
253642,Canal Way,2023-06-16T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.5
253642,Canal Way,2023-06-16T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.2
253642,Canal Way,2023-06-16T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
253642,Canal Way,2023-06-16T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
253642,Canal Way,2023-06-16T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
253642,Canal Way,2023-06-16T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.79
253642,Canal Way,2023-06-16T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.69
253642,Canal Way,2023-06-16T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.38
253642,Canal Way,2023-06-16T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
253642,Canal Way,2023-06-16T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
253642,Canal Way,2023-06-16T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
