Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253642,Canal Way,2023-06-16T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
253642,Canal Way,2023-06-16T00:20:00.000+00:00,transformer,,Temperature,C,33.8
253642,Canal Way,2023-06-16T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
253642,Canal Way,2023-06-16T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
253642,Canal Way,2023-06-16T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
253642,Canal Way,2023-06-16T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
253642,Canal Way,2023-06-16T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
253642,Canal Way,2023-06-16T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
253642,Canal Way,2023-06-16T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
253642,Canal Way,2023-06-16T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
253642,Canal Way,2023-06-16T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
253642,Canal Way,2023-06-16T00:20:00.000+00:00,busbar,,L3 Active Power,kW,9.2
253642,Canal Way,2023-06-16T00:20:00.000+00:00,busbar,,L2 Active Power,kW,6.49
253642,Canal Way,2023-06-16T00:20:00.000+00:00,busbar,,L1 Active Power,kW,10.95
253642,Canal Way,2023-06-16T00:20:00.000+00:00,busbar,,N Current (RMS),A,28.7
253642,Canal Way,2023-06-16T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
253642,Canal Way,2023-06-16T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
253642,Canal Way,2023-06-16T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
253642,Canal Way,2023-06-16T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
253642,Canal Way,2023-06-16T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
253642,Canal Way,2023-06-16T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
253642,Canal Way,2023-06-16T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.03
253642,Canal Way,2023-06-16T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.21
253642,Canal Way,2023-06-16T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.96
253642,Canal Way,2023-06-16T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
253642,Canal Way,2023-06-16T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
253642,Canal Way,2023-06-16T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
253642,Canal Way,2023-06-16T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
253642,Canal Way,2023-06-16T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.2
253642,Canal Way,2023-06-16T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.3
253642,Canal Way,2023-06-16T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.58
253642,Canal Way,2023-06-16T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.58
253642,Canal Way,2023-06-16T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.58
253642,Canal Way,2023-06-16T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.14
253642,Canal Way,2023-06-16T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
253642,Canal Way,2023-06-16T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.3
253642,Canal Way,2023-06-16T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.9
253642,Canal Way,2023-06-16T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.5
253642,Canal Way,2023-06-16T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
253642,Canal Way,2023-06-16T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
253642,Canal Way,2023-06-16T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
253642,Canal Way,2023-06-16T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.95
253642,Canal Way,2023-06-16T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.87
253642,Canal Way,2023-06-16T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.41
253642,Canal Way,2023-06-16T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
253642,Canal Way,2023-06-16T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
253642,Canal Way,2023-06-16T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
253642,Canal Way,2023-06-16T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.9
253642,Canal Way,2023-06-16T00:10:00.000+00:00,transformer,,Temperature,C,33.9
253642,Canal Way,2023-06-16T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
253642,Canal Way,2023-06-16T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
253642,Canal Way,2023-06-16T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
253642,Canal Way,2023-06-16T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
253642,Canal Way,2023-06-16T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
253642,Canal Way,2023-06-16T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
253642,Canal Way,2023-06-16T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
253642,Canal Way,2023-06-16T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
253642,Canal Way,2023-06-16T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
253642,Canal Way,2023-06-16T00:10:00.000+00:00,busbar,,L3 Active Power,kW,9.55
253642,Canal Way,2023-06-16T00:10:00.000+00:00,busbar,,L2 Active Power,kW,6.65
253642,Canal Way,2023-06-16T00:10:00.000+00:00,busbar,,L1 Active Power,kW,11.51
253642,Canal Way,2023-06-16T00:10:00.000+00:00,busbar,,N Current (RMS),A,29.8
253642,Canal Way,2023-06-16T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
253642,Canal Way,2023-06-16T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
253642,Canal Way,2023-06-16T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
253642,Canal Way,2023-06-16T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
253642,Canal Way,2023-06-16T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
253642,Canal Way,2023-06-16T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
253642,Canal Way,2023-06-16T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.04
253642,Canal Way,2023-06-16T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.1
253642,Canal Way,2023-06-16T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.09
253642,Canal Way,2023-06-16T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
253642,Canal Way,2023-06-16T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
253642,Canal Way,2023-06-16T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
253642,Canal Way,2023-06-16T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
253642,Canal Way,2023-06-16T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.3
253642,Canal Way,2023-06-16T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.34
253642,Canal Way,2023-06-16T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.98
253642,Canal Way,2023-06-16T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.9
253642,Canal Way,2023-06-16T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.31
253642,Canal Way,2023-06-16T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.18
253642,Canal Way,2023-06-16T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
253642,Canal Way,2023-06-16T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.7
253642,Canal Way,2023-06-16T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.9
253642,Canal Way,2023-06-16T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.6
253642,Canal Way,2023-06-16T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
253642,Canal Way,2023-06-16T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
253642,Canal Way,2023-06-16T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
253642,Canal Way,2023-06-16T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.0
253642,Canal Way,2023-06-16T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.74
253642,Canal Way,2023-06-16T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.37
253642,Canal Way,2023-06-16T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
253642,Canal Way,2023-06-16T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
253642,Canal Way,2023-06-16T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
253642,Canal Way,2023-06-16T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.7
253642,Canal Way,2023-06-16T00:00:00.000+00:00,transformer,,Temperature,C,34.0
253642,Canal Way,2023-06-16T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
253642,Canal Way,2023-06-16T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
253642,Canal Way,2023-06-16T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
253642,Canal Way,2023-06-16T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
253642,Canal Way,2023-06-16T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
253642,Canal Way,2023-06-16T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
253642,Canal Way,2023-06-16T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
253642,Canal Way,2023-06-16T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
253642,Canal Way,2023-06-16T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
253642,Canal Way,2023-06-16T00:00:00.000+00:00,busbar,,L3 Active Power,kW,9.95
253642,Canal Way,2023-06-16T00:00:00.000+00:00,busbar,,L2 Active Power,kW,7.16
253642,Canal Way,2023-06-16T00:00:00.000+00:00,busbar,,L1 Active Power,kW,11.64
253642,Canal Way,2023-06-16T00:00:00.000+00:00,busbar,,N Current (RMS),A,30.2
253642,Canal Way,2023-06-16T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
253642,Canal Way,2023-06-16T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
253642,Canal Way,2023-06-16T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
253642,Canal Way,2023-06-18T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
253642,Canal Way,2023-06-18T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.05
253642,Canal Way,2023-06-18T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
253642,Canal Way,2023-06-18T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.88
253642,Canal Way,2023-06-18T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.07
253642,Canal Way,2023-06-18T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.8
253642,Canal Way,2023-06-18T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
253642,Canal Way,2023-06-18T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
253642,Canal Way,2023-06-18T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
253642,Canal Way,2023-06-18T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
253642,Canal Way,2023-06-18T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.1
253642,Canal Way,2023-06-18T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.72
253642,Canal Way,2023-06-18T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.47
253642,Canal Way,2023-06-18T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.51
253642,Canal Way,2023-06-18T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.71
253642,Canal Way,2023-06-18T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.57
253642,Canal Way,2023-06-18T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
253642,Canal Way,2023-06-18T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.7
253642,Canal Way,2023-06-18T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
253642,Canal Way,2023-06-18T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.7
253642,Canal Way,2023-06-18T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
253642,Canal Way,2023-06-18T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
253642,Canal Way,2023-06-18T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
253642,Canal Way,2023-06-18T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.82
253642,Canal Way,2023-06-18T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.62
253642,Canal Way,2023-06-18T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.96
253642,Canal Way,2023-06-18T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
253642,Canal Way,2023-06-18T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
253642,Canal Way,2023-06-18T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
253642,Canal Way,2023-06-18T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
253642,Canal Way,2023-06-18T23:50:00.000+00:00,transformer,,Temperature,C,31.8
253642,Canal Way,2023-06-18T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
253642,Canal Way,2023-06-18T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
253642,Canal Way,2023-06-18T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
253642,Canal Way,2023-06-18T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
253642,Canal Way,2023-06-18T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
253642,Canal Way,2023-06-18T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
253642,Canal Way,2023-06-18T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
253642,Canal Way,2023-06-18T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
253642,Canal Way,2023-06-18T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
253642,Canal Way,2023-06-18T23:50:00.000+00:00,busbar,,L3 Active Power,kW,9.22
253642,Canal Way,2023-06-18T23:50:00.000+00:00,busbar,,L2 Active Power,kW,6.41
253642,Canal Way,2023-06-18T23:50:00.000+00:00,busbar,,L1 Active Power,kW,9.33
253642,Canal Way,2023-06-18T23:50:00.000+00:00,busbar,,N Current (RMS),A,27.0
253642,Canal Way,2023-06-18T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
253642,Canal Way,2023-06-18T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
253642,Canal Way,2023-06-18T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
253642,Canal Way,2023-06-18T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
253642,Canal Way,2023-06-18T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
253642,Canal Way,2023-06-18T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
253642,Canal Way,2023-06-18T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.16
253642,Canal Way,2023-06-18T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.01
253642,Canal Way,2023-06-18T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.03
253642,Canal Way,2023-06-18T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
253642,Canal Way,2023-06-18T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
253642,Canal Way,2023-06-18T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
253642,Canal Way,2023-06-18T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
253642,Canal Way,2023-06-18T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.97
253642,Canal Way,2023-06-18T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.65
253642,Canal Way,2023-06-18T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.57
253642,Canal Way,2023-06-18T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.72
253642,Canal Way,2023-06-18T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.49
253642,Canal Way,2023-06-18T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.45
253642,Canal Way,2023-06-18T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
253642,Canal Way,2023-06-18T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.8
253642,Canal Way,2023-06-18T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
253642,Canal Way,2023-06-18T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.4
253642,Canal Way,2023-06-18T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
253642,Canal Way,2023-06-18T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
253642,Canal Way,2023-06-18T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
253642,Canal Way,2023-06-18T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.69
253642,Canal Way,2023-06-18T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.58
253642,Canal Way,2023-06-18T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.99
253642,Canal Way,2023-06-18T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
253642,Canal Way,2023-06-18T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
253642,Canal Way,2023-06-18T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
253642,Canal Way,2023-06-18T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
253642,Canal Way,2023-06-18T23:40:00.000+00:00,transformer,,Temperature,C,31.9
253642,Canal Way,2023-06-18T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
253642,Canal Way,2023-06-18T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
253642,Canal Way,2023-06-18T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
253642,Canal Way,2023-06-18T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
253642,Canal Way,2023-06-18T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
253642,Canal Way,2023-06-18T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
253642,Canal Way,2023-06-18T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
253642,Canal Way,2023-06-18T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
253642,Canal Way,2023-06-18T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
253642,Canal Way,2023-06-18T23:40:00.000+00:00,busbar,,L3 Active Power,kW,11.57
253642,Canal Way,2023-06-18T23:40:00.000+00:00,busbar,,L2 Active Power,kW,6.08
253642,Canal Way,2023-06-18T23:40:00.000+00:00,busbar,,L1 Active Power,kW,9.47
253642,Canal Way,2023-06-18T23:40:00.000+00:00,busbar,,N Current (RMS),A,31.2
253642,Canal Way,2023-06-18T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
253642,Canal Way,2023-06-18T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
253642,Canal Way,2023-06-18T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
253642,Canal Way,2023-06-18T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
253642,Canal Way,2023-06-18T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
253642,Canal Way,2023-06-18T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
253642,Canal Way,2023-06-18T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.03
253642,Canal Way,2023-06-18T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.1
253642,Canal Way,2023-06-18T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.03
253642,Canal Way,2023-06-18T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
253642,Canal Way,2023-06-18T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
253642,Canal Way,2023-06-18T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.3
253642,Canal Way,2023-06-18T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
253642,Canal Way,2023-06-18T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.95
253642,Canal Way,2023-06-18T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.21
253642,Canal Way,2023-06-18T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.67
253642,Canal Way,2023-06-18T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.27
253642,Canal Way,2023-06-18T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.01
253642,Canal Way,2023-06-18T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.73
253642,Canal Way,2023-06-18T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
253642,Canal Way,2023-06-18T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.7
253642,Canal Way,2023-06-18T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.3
253642,Canal Way,2023-06-18T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.4
253642,Canal Way,2023-06-18T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
253642,Canal Way,2023-06-18T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
253642,Canal Way,2023-06-18T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
253642,Canal Way,2023-06-18T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.76
253642,Canal Way,2023-06-18T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.7
253642,Canal Way,2023-06-18T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.04
253642,Canal Way,2023-06-18T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
253642,Canal Way,2023-06-18T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
253642,Canal Way,2023-06-18T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
253642,Canal Way,2023-06-18T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
253642,Canal Way,2023-06-18T23:30:00.000+00:00,transformer,,Temperature,C,31.9
253642,Canal Way,2023-06-18T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
253642,Canal Way,2023-06-18T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
253642,Canal Way,2023-06-18T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
253642,Canal Way,2023-06-18T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
253642,Canal Way,2023-06-18T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
253642,Canal Way,2023-06-18T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
253642,Canal Way,2023-06-18T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
253642,Canal Way,2023-06-18T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
253642,Canal Way,2023-06-18T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
253642,Canal Way,2023-06-18T23:30:00.000+00:00,busbar,,L3 Active Power,kW,11.06
253642,Canal Way,2023-06-18T23:30:00.000+00:00,busbar,,L2 Active Power,kW,6.82
253642,Canal Way,2023-06-18T23:30:00.000+00:00,busbar,,L1 Active Power,kW,9.8
253642,Canal Way,2023-06-18T23:30:00.000+00:00,busbar,,N Current (RMS),A,29.7
253642,Canal Way,2023-06-18T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
253642,Canal Way,2023-06-18T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
253642,Canal Way,2023-06-18T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
253642,Canal Way,2023-06-18T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
253642,Canal Way,2023-06-18T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
253642,Canal Way,2023-06-18T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
253642,Canal Way,2023-06-18T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.98
253642,Canal Way,2023-06-18T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.25
253642,Canal Way,2023-06-18T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.17
253642,Canal Way,2023-06-18T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
253642,Canal Way,2023-06-18T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
253642,Canal Way,2023-06-18T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
253642,Canal Way,2023-06-18T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
253642,Canal Way,2023-06-18T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.04
253642,Canal Way,2023-06-18T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.28
253642,Canal Way,2023-06-18T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.52
253642,Canal Way,2023-06-18T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.53
253642,Canal Way,2023-06-18T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.09
253642,Canal Way,2023-06-18T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.41
253642,Canal Way,2023-06-18T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
253642,Canal Way,2023-06-18T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.8
253642,Canal Way,2023-06-18T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.8
253642,Canal Way,2023-06-18T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.0
253642,Canal Way,2023-06-18T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
253642,Canal Way,2023-06-18T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
253642,Canal Way,2023-06-18T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
253642,Canal Way,2023-06-18T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.3
253642,Canal Way,2023-06-18T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.35
253642,Canal Way,2023-06-18T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.02
253642,Canal Way,2023-06-18T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
253642,Canal Way,2023-06-18T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
253642,Canal Way,2023-06-18T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
253642,Canal Way,2023-06-18T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
253642,Canal Way,2023-06-18T23:20:00.000+00:00,transformer,,Temperature,C,32.0
253642,Canal Way,2023-06-18T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
253642,Canal Way,2023-06-18T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
253642,Canal Way,2023-06-18T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
253642,Canal Way,2023-06-18T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
253642,Canal Way,2023-06-18T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
253642,Canal Way,2023-06-18T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
253642,Canal Way,2023-06-18T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
253642,Canal Way,2023-06-18T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
253642,Canal Way,2023-06-18T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
253642,Canal Way,2023-06-18T23:20:00.000+00:00,busbar,,L3 Active Power,kW,11.81
253642,Canal Way,2023-06-18T23:20:00.000+00:00,busbar,,L2 Active Power,kW,7.69
253642,Canal Way,2023-06-18T23:20:00.000+00:00,busbar,,L1 Active Power,kW,10.61
253642,Canal Way,2023-06-18T23:20:00.000+00:00,busbar,,N Current (RMS),A,31.1
253642,Canal Way,2023-06-18T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
253642,Canal Way,2023-06-18T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
253642,Canal Way,2023-06-18T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
253642,Canal Way,2023-06-18T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
253642,Canal Way,2023-06-18T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
253642,Canal Way,2023-06-18T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
253642,Canal Way,2023-06-18T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.78
253642,Canal Way,2023-06-18T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.93
253642,Canal Way,2023-06-18T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.52
253642,Canal Way,2023-06-18T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
253642,Canal Way,2023-06-18T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
253642,Canal Way,2023-06-18T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
253642,Canal Way,2023-06-18T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
253642,Canal Way,2023-06-18T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.92
253642,Canal Way,2023-06-18T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.42
253642,Canal Way,2023-06-18T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.48
253642,Canal Way,2023-06-18T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.42
253642,Canal Way,2023-06-18T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.62
253642,Canal Way,2023-06-18T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.01
253642,Canal Way,2023-06-18T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
253642,Canal Way,2023-06-18T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.1
253642,Canal Way,2023-06-18T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
253642,Canal Way,2023-06-18T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.8
253642,Canal Way,2023-06-18T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
253642,Canal Way,2023-06-18T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
253642,Canal Way,2023-06-18T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
253642,Canal Way,2023-06-18T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.38
253642,Canal Way,2023-06-18T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.26
253642,Canal Way,2023-06-18T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.09
253642,Canal Way,2023-06-18T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
253642,Canal Way,2023-06-18T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
253642,Canal Way,2023-06-18T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
253642,Canal Way,2023-06-18T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
253642,Canal Way,2023-06-18T23:10:00.000+00:00,transformer,,Temperature,C,32.0
253642,Canal Way,2023-06-18T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
253642,Canal Way,2023-06-18T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
253642,Canal Way,2023-06-18T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
253642,Canal Way,2023-06-18T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
253642,Canal Way,2023-06-18T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
253642,Canal Way,2023-06-18T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
253642,Canal Way,2023-06-18T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
253642,Canal Way,2023-06-18T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
253642,Canal Way,2023-06-18T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
253642,Canal Way,2023-06-18T23:10:00.000+00:00,busbar,,L3 Active Power,kW,11.58
253642,Canal Way,2023-06-18T23:10:00.000+00:00,busbar,,L2 Active Power,kW,8.8
253642,Canal Way,2023-06-18T23:10:00.000+00:00,busbar,,L1 Active Power,kW,12.62
253642,Canal Way,2023-06-18T23:10:00.000+00:00,busbar,,N Current (RMS),A,31.0
253642,Canal Way,2023-06-18T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
253642,Canal Way,2023-06-18T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
253642,Canal Way,2023-06-18T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
253642,Canal Way,2023-06-18T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
253642,Canal Way,2023-06-18T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.08
253642,Canal Way,2023-06-18T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
253642,Canal Way,2023-06-18T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.76
253642,Canal Way,2023-06-18T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.98
253642,Canal Way,2023-06-18T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.78
253642,Canal Way,2023-06-18T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
253642,Canal Way,2023-06-18T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
253642,Canal Way,2023-06-18T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
253642,Canal Way,2023-06-18T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
253642,Canal Way,2023-06-18T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.98
253642,Canal Way,2023-06-18T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.4
253642,Canal Way,2023-06-18T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.4
253642,Canal Way,2023-06-18T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.99
253642,Canal Way,2023-06-18T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.25
253642,Canal Way,2023-06-18T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.23
253642,Canal Way,2023-06-18T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
253642,Canal Way,2023-06-18T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.4
253642,Canal Way,2023-06-18T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
253642,Canal Way,2023-06-18T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.8
253642,Canal Way,2023-06-18T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
253642,Canal Way,2023-06-18T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
253642,Canal Way,2023-06-18T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
253642,Canal Way,2023-06-18T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.24
253642,Canal Way,2023-06-18T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.63
253642,Canal Way,2023-06-18T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.0
253642,Canal Way,2023-06-18T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
253642,Canal Way,2023-06-18T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
253642,Canal Way,2023-06-18T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
253642,Canal Way,2023-06-18T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
253642,Canal Way,2023-06-18T23:00:00.000+00:00,transformer,,Temperature,C,32.1
253642,Canal Way,2023-06-18T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
253642,Canal Way,2023-06-18T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
253642,Canal Way,2023-06-18T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
253642,Canal Way,2023-06-18T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
253642,Canal Way,2023-06-18T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
253642,Canal Way,2023-06-18T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
253642,Canal Way,2023-06-18T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
253642,Canal Way,2023-06-18T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
253642,Canal Way,2023-06-18T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
253642,Canal Way,2023-06-18T23:00:00.000+00:00,busbar,,L3 Active Power,kW,12.0
253642,Canal Way,2023-06-18T23:00:00.000+00:00,busbar,,L2 Active Power,kW,8.86
253642,Canal Way,2023-06-18T23:00:00.000+00:00,busbar,,L1 Active Power,kW,13.02
253642,Canal Way,2023-06-18T23:00:00.000+00:00,busbar,,N Current (RMS),A,31.8
253642,Canal Way,2023-06-18T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
253642,Canal Way,2023-06-18T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
253642,Canal Way,2023-06-18T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
253642,Canal Way,2023-06-18T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
253642,Canal Way,2023-06-18T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
253642,Canal Way,2023-06-18T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
253642,Canal Way,2023-06-18T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.89
253642,Canal Way,2023-06-18T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.11
253642,Canal Way,2023-06-18T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.48
253642,Canal Way,2023-06-18T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
253642,Canal Way,2023-06-18T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
253642,Canal Way,2023-06-18T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
253642,Canal Way,2023-06-18T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
253642,Canal Way,2023-06-18T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.72
253642,Canal Way,2023-06-18T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.25
253642,Canal Way,2023-06-18T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.4
253642,Canal Way,2023-06-18T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.71
253642,Canal Way,2023-06-18T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.82
253642,Canal Way,2023-06-18T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.1
253642,Canal Way,2023-06-18T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
253642,Canal Way,2023-06-18T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.1
253642,Canal Way,2023-06-18T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
253642,Canal Way,2023-06-18T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.6
253642,Canal Way,2023-06-18T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
253642,Canal Way,2023-06-18T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
253642,Canal Way,2023-06-18T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
253642,Canal Way,2023-06-18T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.21
253642,Canal Way,2023-06-18T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.81
253642,Canal Way,2023-06-18T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.63
253642,Canal Way,2023-06-18T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
253642,Canal Way,2023-06-18T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
253642,Canal Way,2023-06-18T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
253642,Canal Way,2023-06-18T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
253642,Canal Way,2023-06-18T22:50:00.000+00:00,transformer,,Temperature,C,32.1
253642,Canal Way,2023-06-18T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
253642,Canal Way,2023-06-18T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
253642,Canal Way,2023-06-18T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
253642,Canal Way,2023-06-18T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
253642,Canal Way,2023-06-18T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
253642,Canal Way,2023-06-18T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
253642,Canal Way,2023-06-18T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
253642,Canal Way,2023-06-18T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
253642,Canal Way,2023-06-18T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
253642,Canal Way,2023-06-18T22:50:00.000+00:00,busbar,,L3 Active Power,kW,11.81
253642,Canal Way,2023-06-18T22:50:00.000+00:00,busbar,,L2 Active Power,kW,7.74
253642,Canal Way,2023-06-18T22:50:00.000+00:00,busbar,,L1 Active Power,kW,12.21
253642,Canal Way,2023-06-18T22:50:00.000+00:00,busbar,,N Current (RMS),A,34.1
253642,Canal Way,2023-06-18T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
253642,Canal Way,2023-06-18T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
253642,Canal Way,2023-06-18T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
253642,Canal Way,2023-06-18T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
253642,Canal Way,2023-06-18T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
253642,Canal Way,2023-06-18T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
253642,Canal Way,2023-06-18T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.99
253642,Canal Way,2023-06-18T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.46
253642,Canal Way,2023-06-18T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.67
253642,Canal Way,2023-06-18T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
253642,Canal Way,2023-06-18T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
253642,Canal Way,2023-06-18T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
253642,Canal Way,2023-06-18T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.1
253642,Canal Way,2023-06-18T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.31
253642,Canal Way,2023-06-18T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.62
253642,Canal Way,2023-06-18T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.32
253642,Canal Way,2023-06-18T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.54
253642,Canal Way,2023-06-18T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.74
253642,Canal Way,2023-06-18T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.57
253642,Canal Way,2023-06-18T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.2
253642,Canal Way,2023-06-18T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.2
253642,Canal Way,2023-06-18T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.8
253642,Canal Way,2023-06-18T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.4
253642,Canal Way,2023-06-18T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
253642,Canal Way,2023-06-18T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
253642,Canal Way,2023-06-18T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
253642,Canal Way,2023-06-18T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.16
253642,Canal Way,2023-06-18T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.74
253642,Canal Way,2023-06-18T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.21
253642,Canal Way,2023-06-18T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
253642,Canal Way,2023-06-18T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
253642,Canal Way,2023-06-18T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
253642,Canal Way,2023-06-18T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
253642,Canal Way,2023-06-18T22:40:00.000+00:00,transformer,,Temperature,C,32.1
253642,Canal Way,2023-06-18T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
253642,Canal Way,2023-06-18T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
253642,Canal Way,2023-06-18T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
253642,Canal Way,2023-06-18T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
253642,Canal Way,2023-06-18T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
253642,Canal Way,2023-06-18T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
253642,Canal Way,2023-06-18T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
253642,Canal Way,2023-06-18T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
253642,Canal Way,2023-06-18T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
253642,Canal Way,2023-06-18T22:40:00.000+00:00,busbar,,L3 Active Power,kW,13.69
253642,Canal Way,2023-06-18T22:40:00.000+00:00,busbar,,L2 Active Power,kW,8.95
253642,Canal Way,2023-06-18T22:40:00.000+00:00,busbar,,L1 Active Power,kW,16.45
253642,Canal Way,2023-06-18T22:40:00.000+00:00,busbar,,N Current (RMS),A,42.3
253642,Canal Way,2023-06-18T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
253642,Canal Way,2023-06-18T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
253642,Canal Way,2023-06-18T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
253642,Canal Way,2023-06-18T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
253642,Canal Way,2023-06-18T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
253642,Canal Way,2023-06-18T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
253642,Canal Way,2023-06-18T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.91
253642,Canal Way,2023-06-18T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.17
253642,Canal Way,2023-06-18T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.72
253642,Canal Way,2023-06-18T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
253642,Canal Way,2023-06-18T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
253642,Canal Way,2023-06-18T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
253642,Canal Way,2023-06-18T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
253642,Canal Way,2023-06-18T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.61
253642,Canal Way,2023-06-18T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.68
253642,Canal Way,2023-06-18T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.31
253642,Canal Way,2023-06-18T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.27
253642,Canal Way,2023-06-18T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.95
253642,Canal Way,2023-06-18T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.78
253642,Canal Way,2023-06-18T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.5
253642,Canal Way,2023-06-18T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.2
253642,Canal Way,2023-06-18T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.7
253642,Canal Way,2023-06-18T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.3
253642,Canal Way,2023-06-18T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
253642,Canal Way,2023-06-18T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
253642,Canal Way,2023-06-18T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
253642,Canal Way,2023-06-18T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.15
253642,Canal Way,2023-06-18T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.99
253642,Canal Way,2023-06-18T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.04
253642,Canal Way,2023-06-18T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
253642,Canal Way,2023-06-18T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
253642,Canal Way,2023-06-18T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
253642,Canal Way,2023-06-18T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
253642,Canal Way,2023-06-18T22:30:00.000+00:00,transformer,,Temperature,C,32.2
253642,Canal Way,2023-06-18T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
253642,Canal Way,2023-06-18T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
253642,Canal Way,2023-06-18T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
253642,Canal Way,2023-06-18T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
253642,Canal Way,2023-06-18T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
253642,Canal Way,2023-06-18T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
253642,Canal Way,2023-06-18T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
253642,Canal Way,2023-06-18T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
253642,Canal Way,2023-06-18T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
253642,Canal Way,2023-06-18T22:30:00.000+00:00,busbar,,L3 Active Power,kW,12.33
253642,Canal Way,2023-06-18T22:30:00.000+00:00,busbar,,L2 Active Power,kW,11.12
253642,Canal Way,2023-06-18T22:30:00.000+00:00,busbar,,L1 Active Power,kW,14.53
253642,Canal Way,2023-06-18T22:30:00.000+00:00,busbar,,N Current (RMS),A,35.6
253642,Canal Way,2023-06-18T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
253642,Canal Way,2023-06-18T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
253642,Canal Way,2023-06-18T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
253642,Canal Way,2023-06-18T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
253642,Canal Way,2023-06-18T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
253642,Canal Way,2023-06-18T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
253642,Canal Way,2023-06-18T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.92
253642,Canal Way,2023-06-18T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.91
253642,Canal Way,2023-06-18T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.77
253642,Canal Way,2023-06-18T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
253642,Canal Way,2023-06-18T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
253642,Canal Way,2023-06-18T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
253642,Canal Way,2023-06-18T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.9
253642,Canal Way,2023-06-18T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.71
253642,Canal Way,2023-06-18T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.49
253642,Canal Way,2023-06-18T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.06
253642,Canal Way,2023-06-18T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.79
253642,Canal Way,2023-06-18T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.88
253642,Canal Way,2023-06-18T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.88
253642,Canal Way,2023-06-18T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.9
253642,Canal Way,2023-06-18T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.0
253642,Canal Way,2023-06-18T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.3
253642,Canal Way,2023-06-18T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.5
253642,Canal Way,2023-06-18T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
253642,Canal Way,2023-06-18T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
253642,Canal Way,2023-06-18T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
253642,Canal Way,2023-06-18T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.06
253642,Canal Way,2023-06-18T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.16
253642,Canal Way,2023-06-18T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.82
253642,Canal Way,2023-06-18T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
253642,Canal Way,2023-06-18T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
253642,Canal Way,2023-06-18T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
253642,Canal Way,2023-06-18T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
253642,Canal Way,2023-06-18T22:20:00.000+00:00,transformer,,Temperature,C,32.3
253642,Canal Way,2023-06-18T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
253642,Canal Way,2023-06-18T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
253642,Canal Way,2023-06-18T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
253642,Canal Way,2023-06-18T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
253642,Canal Way,2023-06-18T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
253642,Canal Way,2023-06-18T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
253642,Canal Way,2023-06-18T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
253642,Canal Way,2023-06-18T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
