Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253642,Canal Way,2023-06-18T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
253642,Canal Way,2023-06-18T22:20:00.000+00:00,busbar,,L3 Active Power,kW,14.77
253642,Canal Way,2023-06-18T22:20:00.000+00:00,busbar,,L2 Active Power,kW,10.95
253642,Canal Way,2023-06-18T22:20:00.000+00:00,busbar,,L1 Active Power,kW,12.47
253642,Canal Way,2023-06-18T22:20:00.000+00:00,busbar,,N Current (RMS),A,36.3
253642,Canal Way,2023-06-18T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
253642,Canal Way,2023-06-18T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
253642,Canal Way,2023-06-18T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
253642,Canal Way,2023-06-18T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
253642,Canal Way,2023-06-18T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.02
253642,Canal Way,2023-06-18T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
253642,Canal Way,2023-06-18T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.12
253642,Canal Way,2023-06-18T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.69
253642,Canal Way,2023-06-18T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.55
253642,Canal Way,2023-06-18T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
253642,Canal Way,2023-06-18T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
253642,Canal Way,2023-06-18T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
253642,Canal Way,2023-06-18T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
253642,Canal Way,2023-06-18T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.88
253642,Canal Way,2023-06-18T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.58
253642,Canal Way,2023-06-18T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.8
253642,Canal Way,2023-06-18T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.53
253642,Canal Way,2023-06-18T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.05
253642,Canal Way,2023-06-18T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.21
253642,Canal Way,2023-06-18T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
253642,Canal Way,2023-06-18T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.6
253642,Canal Way,2023-06-18T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.0
253642,Canal Way,2023-06-18T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.1
253642,Canal Way,2023-06-18T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
253642,Canal Way,2023-06-18T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
253642,Canal Way,2023-06-18T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
253642,Canal Way,2023-06-18T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.83
253642,Canal Way,2023-06-18T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.26
253642,Canal Way,2023-06-18T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.82
253642,Canal Way,2023-06-18T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
253642,Canal Way,2023-06-18T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
253642,Canal Way,2023-06-18T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
253642,Canal Way,2023-06-18T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.1
253642,Canal Way,2023-06-18T22:10:00.000+00:00,transformer,,Temperature,C,32.3
253642,Canal Way,2023-06-18T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
253642,Canal Way,2023-06-18T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
253642,Canal Way,2023-06-18T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
253642,Canal Way,2023-06-18T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
253642,Canal Way,2023-06-18T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
253642,Canal Way,2023-06-18T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
253642,Canal Way,2023-06-18T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
253642,Canal Way,2023-06-18T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
253642,Canal Way,2023-06-18T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
253642,Canal Way,2023-06-18T22:10:00.000+00:00,busbar,,L3 Active Power,kW,16.48
253642,Canal Way,2023-06-18T22:10:00.000+00:00,busbar,,L2 Active Power,kW,10.0
253642,Canal Way,2023-06-18T22:10:00.000+00:00,busbar,,L1 Active Power,kW,13.58
253642,Canal Way,2023-06-18T22:10:00.000+00:00,busbar,,N Current (RMS),A,37.6
253642,Canal Way,2023-06-18T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
253642,Canal Way,2023-06-18T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
253642,Canal Way,2023-06-18T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
253642,Canal Way,2023-06-18T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
253642,Canal Way,2023-06-18T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
253642,Canal Way,2023-06-18T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
253642,Canal Way,2023-06-18T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.24
253642,Canal Way,2023-06-18T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.1
253642,Canal Way,2023-06-18T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.65
253642,Canal Way,2023-06-18T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
253642,Canal Way,2023-06-18T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.7
253642,Canal Way,2023-06-18T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
253642,Canal Way,2023-06-18T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
253642,Canal Way,2023-06-18T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.0
253642,Canal Way,2023-06-18T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.52
253642,Canal Way,2023-06-18T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.78
253642,Canal Way,2023-06-18T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.98
253642,Canal Way,2023-06-18T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.08
253642,Canal Way,2023-06-18T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.97
253642,Canal Way,2023-06-18T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
253642,Canal Way,2023-06-18T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.7
253642,Canal Way,2023-06-18T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.0
253642,Canal Way,2023-06-18T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.6
253642,Canal Way,2023-06-18T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
253642,Canal Way,2023-06-18T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
253642,Canal Way,2023-06-18T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
253642,Canal Way,2023-06-18T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.99
253642,Canal Way,2023-06-18T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.45
253642,Canal Way,2023-06-18T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.04
253642,Canal Way,2023-06-18T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
253642,Canal Way,2023-06-18T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
253642,Canal Way,2023-06-18T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
253642,Canal Way,2023-06-18T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.9
253642,Canal Way,2023-06-18T22:00:00.000+00:00,transformer,,Temperature,C,32.4
253642,Canal Way,2023-06-18T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
253642,Canal Way,2023-06-18T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
253642,Canal Way,2023-06-18T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
253642,Canal Way,2023-06-18T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
253642,Canal Way,2023-06-18T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
253642,Canal Way,2023-06-18T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
253642,Canal Way,2023-06-18T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
253642,Canal Way,2023-06-18T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
253642,Canal Way,2023-06-18T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
253642,Canal Way,2023-06-18T22:00:00.000+00:00,busbar,,L3 Active Power,kW,16.21
253642,Canal Way,2023-06-18T22:00:00.000+00:00,busbar,,L2 Active Power,kW,10.63
253642,Canal Way,2023-06-18T22:00:00.000+00:00,busbar,,L1 Active Power,kW,14.66
253642,Canal Way,2023-06-18T22:00:00.000+00:00,busbar,,N Current (RMS),A,37.7
253642,Canal Way,2023-06-18T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
253642,Canal Way,2023-06-18T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
253642,Canal Way,2023-06-18T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
253642,Canal Way,2023-06-18T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
253642,Canal Way,2023-06-18T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
253642,Canal Way,2023-06-18T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
253642,Canal Way,2023-06-18T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.71
253642,Canal Way,2023-06-18T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.67
253642,Canal Way,2023-06-18T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.3
253642,Canal Way,2023-06-18T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
253642,Canal Way,2023-06-18T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.2
253642,Canal Way,2023-06-18T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
253642,Canal Way,2023-06-18T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
253642,Canal Way,2023-06-18T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.95
253642,Canal Way,2023-06-18T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.54
253642,Canal Way,2023-06-18T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.71
253642,Canal Way,2023-06-18T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.09
253642,Canal Way,2023-06-18T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.46
253642,Canal Way,2023-06-18T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.22
253642,Canal Way,2023-06-18T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.2
253642,Canal Way,2023-06-18T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.6
253642,Canal Way,2023-06-18T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.4
253642,Canal Way,2023-06-18T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.4
253642,Canal Way,2023-06-18T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
253642,Canal Way,2023-06-18T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
253642,Canal Way,2023-06-18T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
253642,Canal Way,2023-06-18T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.24
253642,Canal Way,2023-06-18T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.47
253642,Canal Way,2023-06-18T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.45
253642,Canal Way,2023-06-18T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
253642,Canal Way,2023-06-18T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
253642,Canal Way,2023-06-18T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
253642,Canal Way,2023-06-18T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
253642,Canal Way,2023-06-18T21:50:00.000+00:00,transformer,,Temperature,C,32.4
253642,Canal Way,2023-06-18T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
253642,Canal Way,2023-06-18T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
253642,Canal Way,2023-06-18T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
253642,Canal Way,2023-06-18T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
253642,Canal Way,2023-06-18T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
253642,Canal Way,2023-06-18T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
253642,Canal Way,2023-06-18T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
253642,Canal Way,2023-06-18T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
253642,Canal Way,2023-06-18T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
253642,Canal Way,2023-06-18T21:50:00.000+00:00,busbar,,L3 Active Power,kW,18.04
253642,Canal Way,2023-06-18T21:50:00.000+00:00,busbar,,L2 Active Power,kW,9.59
253642,Canal Way,2023-06-18T21:50:00.000+00:00,busbar,,L1 Active Power,kW,13.98
253642,Canal Way,2023-06-18T21:50:00.000+00:00,busbar,,N Current (RMS),A,45.3
253642,Canal Way,2023-06-18T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
253642,Canal Way,2023-06-18T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
253642,Canal Way,2023-06-18T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
253642,Canal Way,2023-06-18T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
253642,Canal Way,2023-06-18T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
253642,Canal Way,2023-06-18T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
253642,Canal Way,2023-06-18T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.22
253642,Canal Way,2023-06-18T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.32
253642,Canal Way,2023-06-18T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.94
253642,Canal Way,2023-06-18T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
253642,Canal Way,2023-06-18T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
253642,Canal Way,2023-06-18T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
253642,Canal Way,2023-06-18T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.7
253642,Canal Way,2023-06-18T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.75
253642,Canal Way,2023-06-18T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.48
253642,Canal Way,2023-06-18T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.98
253642,Canal Way,2023-06-18T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.33
253642,Canal Way,2023-06-18T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.16
253642,Canal Way,2023-06-18T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.16
253642,Canal Way,2023-06-18T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.6
253642,Canal Way,2023-06-18T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.5
253642,Canal Way,2023-06-18T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.5
253642,Canal Way,2023-06-18T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.2
253642,Canal Way,2023-06-18T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
253642,Canal Way,2023-06-18T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
253642,Canal Way,2023-06-18T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
253642,Canal Way,2023-06-18T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.65
253642,Canal Way,2023-06-18T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.48
253642,Canal Way,2023-06-18T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.18
253642,Canal Way,2023-06-18T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
253642,Canal Way,2023-06-18T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
253642,Canal Way,2023-06-18T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
253642,Canal Way,2023-06-18T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
253642,Canal Way,2023-06-18T21:40:00.000+00:00,transformer,,Temperature,C,32.5
253642,Canal Way,2023-06-18T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
253642,Canal Way,2023-06-18T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
253642,Canal Way,2023-06-18T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
253642,Canal Way,2023-06-18T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
253642,Canal Way,2023-06-18T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
253642,Canal Way,2023-06-18T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
253642,Canal Way,2023-06-18T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
253642,Canal Way,2023-06-18T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
253642,Canal Way,2023-06-18T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
253642,Canal Way,2023-06-18T21:40:00.000+00:00,busbar,,L3 Active Power,kW,18.2
253642,Canal Way,2023-06-18T21:40:00.000+00:00,busbar,,L2 Active Power,kW,11.96
253642,Canal Way,2023-06-18T21:40:00.000+00:00,busbar,,L1 Active Power,kW,15.29
253642,Canal Way,2023-06-18T21:40:00.000+00:00,busbar,,N Current (RMS),A,43.8
253642,Canal Way,2023-06-18T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
253642,Canal Way,2023-06-18T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
253642,Canal Way,2023-06-18T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
253642,Canal Way,2023-06-18T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
253642,Canal Way,2023-06-18T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
253642,Canal Way,2023-06-18T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
253642,Canal Way,2023-06-18T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.47
253642,Canal Way,2023-06-18T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.71
253642,Canal Way,2023-06-18T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.9
253642,Canal Way,2023-06-18T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
253642,Canal Way,2023-06-18T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
253642,Canal Way,2023-06-18T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
253642,Canal Way,2023-06-18T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
253642,Canal Way,2023-06-18T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.83
253642,Canal Way,2023-06-18T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.49
253642,Canal Way,2023-06-18T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.36
253642,Canal Way,2023-06-18T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.6
253642,Canal Way,2023-06-18T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.26
253642,Canal Way,2023-06-18T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.93
253642,Canal Way,2023-06-18T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
253642,Canal Way,2023-06-18T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.8
253642,Canal Way,2023-06-18T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.8
253642,Canal Way,2023-06-18T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.5
253642,Canal Way,2023-06-18T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
253642,Canal Way,2023-06-18T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
253642,Canal Way,2023-06-18T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
253642,Canal Way,2023-06-18T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.57
253642,Canal Way,2023-06-18T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.91
253642,Canal Way,2023-06-18T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.18
253642,Canal Way,2023-06-18T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
253642,Canal Way,2023-06-18T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
253642,Canal Way,2023-06-18T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
253642,Canal Way,2023-06-18T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
253642,Canal Way,2023-06-18T21:30:00.000+00:00,transformer,,Temperature,C,32.5
253642,Canal Way,2023-06-18T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
253642,Canal Way,2023-06-18T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
253642,Canal Way,2023-06-18T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
253642,Canal Way,2023-06-18T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
253642,Canal Way,2023-06-18T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
253642,Canal Way,2023-06-18T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
253642,Canal Way,2023-06-18T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
253642,Canal Way,2023-06-18T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
253642,Canal Way,2023-06-18T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
253642,Canal Way,2023-06-18T21:30:00.000+00:00,busbar,,L3 Active Power,kW,14.64
253642,Canal Way,2023-06-18T21:30:00.000+00:00,busbar,,L2 Active Power,kW,14.89
253642,Canal Way,2023-06-18T21:30:00.000+00:00,busbar,,L1 Active Power,kW,16.0
253642,Canal Way,2023-06-18T21:30:00.000+00:00,busbar,,N Current (RMS),A,37.4
253642,Canal Way,2023-06-18T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
253642,Canal Way,2023-06-18T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
253642,Canal Way,2023-06-18T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
253642,Canal Way,2023-06-18T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
253642,Canal Way,2023-06-18T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
253642,Canal Way,2023-06-18T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
253642,Canal Way,2023-06-18T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.69
253642,Canal Way,2023-06-18T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.37
253642,Canal Way,2023-06-18T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.74
253642,Canal Way,2023-06-18T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
253642,Canal Way,2023-06-18T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
253642,Canal Way,2023-06-18T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
253642,Canal Way,2023-06-18T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
253642,Canal Way,2023-06-18T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.49
253642,Canal Way,2023-06-18T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.33
253642,Canal Way,2023-06-18T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.14
253642,Canal Way,2023-06-18T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.26
253642,Canal Way,2023-06-18T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.21
253642,Canal Way,2023-06-18T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.67
253642,Canal Way,2023-06-18T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.3
253642,Canal Way,2023-06-18T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.8
253642,Canal Way,2023-06-18T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.9
253642,Canal Way,2023-06-18T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.4
253642,Canal Way,2023-06-18T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
253642,Canal Way,2023-06-18T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
253642,Canal Way,2023-06-18T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
253642,Canal Way,2023-06-18T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.41
253642,Canal Way,2023-06-18T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.34
253642,Canal Way,2023-06-18T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.69
253642,Canal Way,2023-06-18T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
253642,Canal Way,2023-06-18T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
253642,Canal Way,2023-06-18T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
253642,Canal Way,2023-06-18T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
253642,Canal Way,2023-06-18T21:20:00.000+00:00,transformer,,Temperature,C,32.5
253642,Canal Way,2023-06-18T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
253642,Canal Way,2023-06-18T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
253642,Canal Way,2023-06-18T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
253642,Canal Way,2023-06-18T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
253642,Canal Way,2023-06-18T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
253642,Canal Way,2023-06-18T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
253642,Canal Way,2023-06-18T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
253642,Canal Way,2023-06-18T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
253642,Canal Way,2023-06-18T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
253642,Canal Way,2023-06-18T21:20:00.000+00:00,busbar,,L3 Active Power,kW,19.37
253642,Canal Way,2023-06-18T21:20:00.000+00:00,busbar,,L2 Active Power,kW,11.92
253642,Canal Way,2023-06-18T21:20:00.000+00:00,busbar,,L1 Active Power,kW,17.1
253642,Canal Way,2023-06-18T21:20:00.000+00:00,busbar,,N Current (RMS),A,46.0
253642,Canal Way,2023-06-18T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
253642,Canal Way,2023-06-18T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
253642,Canal Way,2023-06-18T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
253642,Canal Way,2023-06-18T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
253642,Canal Way,2023-06-18T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
253642,Canal Way,2023-06-18T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
253642,Canal Way,2023-06-18T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.81
253642,Canal Way,2023-06-18T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.69
253642,Canal Way,2023-06-18T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.68
253642,Canal Way,2023-06-18T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
253642,Canal Way,2023-06-18T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.3
253642,Canal Way,2023-06-18T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.5
253642,Canal Way,2023-06-18T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.8
253642,Canal Way,2023-06-18T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.03
253642,Canal Way,2023-06-18T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.63
253642,Canal Way,2023-06-18T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.58
253642,Canal Way,2023-06-18T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.08
253642,Canal Way,2023-06-18T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.97
253642,Canal Way,2023-06-18T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.94
253642,Canal Way,2023-06-18T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.0
253642,Canal Way,2023-06-18T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.8
253642,Canal Way,2023-06-18T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.6
253642,Canal Way,2023-06-18T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.0
253642,Canal Way,2023-06-18T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
253642,Canal Way,2023-06-18T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
253642,Canal Way,2023-06-18T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
253642,Canal Way,2023-06-18T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.98
253642,Canal Way,2023-06-18T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.14
253642,Canal Way,2023-06-18T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.82
253642,Canal Way,2023-06-18T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
253642,Canal Way,2023-06-18T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
253642,Canal Way,2023-06-18T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
253642,Canal Way,2023-06-18T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
253642,Canal Way,2023-06-18T21:10:00.000+00:00,transformer,,Temperature,C,32.5
253642,Canal Way,2023-06-18T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
253642,Canal Way,2023-06-18T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
253642,Canal Way,2023-06-18T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
253642,Canal Way,2023-06-18T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
253642,Canal Way,2023-06-18T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
253642,Canal Way,2023-06-18T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
253642,Canal Way,2023-06-18T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
253642,Canal Way,2023-06-18T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
253642,Canal Way,2023-06-18T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
253642,Canal Way,2023-06-18T21:10:00.000+00:00,busbar,,L3 Active Power,kW,16.87
253642,Canal Way,2023-06-18T21:10:00.000+00:00,busbar,,L2 Active Power,kW,15.79
253642,Canal Way,2023-06-18T21:10:00.000+00:00,busbar,,L1 Active Power,kW,18.44
253642,Canal Way,2023-06-18T21:10:00.000+00:00,busbar,,N Current (RMS),A,40.6
253642,Canal Way,2023-06-18T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
253642,Canal Way,2023-06-18T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
253642,Canal Way,2023-06-18T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
253642,Canal Way,2023-06-18T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
253642,Canal Way,2023-06-18T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
253642,Canal Way,2023-06-18T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
253642,Canal Way,2023-06-18T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.05
253642,Canal Way,2023-06-18T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.62
253642,Canal Way,2023-06-18T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.55
253642,Canal Way,2023-06-18T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
253642,Canal Way,2023-06-18T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
253642,Canal Way,2023-06-18T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.3
253642,Canal Way,2023-06-18T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.3
253642,Canal Way,2023-06-18T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.16
253642,Canal Way,2023-06-18T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.73
253642,Canal Way,2023-06-18T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.38
253642,Canal Way,2023-06-18T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.69
253642,Canal Way,2023-06-18T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.6
253642,Canal Way,2023-06-18T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.95
253642,Canal Way,2023-06-18T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.3
253642,Canal Way,2023-06-18T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.5
253642,Canal Way,2023-06-18T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.5
253642,Canal Way,2023-06-18T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.3
253642,Canal Way,2023-06-18T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
253642,Canal Way,2023-06-18T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
253642,Canal Way,2023-06-18T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
253642,Canal Way,2023-06-18T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.13
253642,Canal Way,2023-06-18T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.56
253642,Canal Way,2023-06-18T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.72
253642,Canal Way,2023-06-18T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
253642,Canal Way,2023-06-18T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.9
253642,Canal Way,2023-06-18T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
253642,Canal Way,2023-06-18T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
253642,Canal Way,2023-06-18T21:00:00.000+00:00,transformer,,Temperature,C,32.6
253642,Canal Way,2023-06-18T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
253642,Canal Way,2023-06-18T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
253642,Canal Way,2023-06-18T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
253642,Canal Way,2023-06-18T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
253642,Canal Way,2023-06-18T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
253642,Canal Way,2023-06-18T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
253642,Canal Way,2023-06-18T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
253642,Canal Way,2023-06-18T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
253642,Canal Way,2023-06-18T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
253642,Canal Way,2023-06-18T21:00:00.000+00:00,busbar,,L3 Active Power,kW,20.87
253642,Canal Way,2023-06-18T21:00:00.000+00:00,busbar,,L2 Active Power,kW,14.78
253642,Canal Way,2023-06-18T21:00:00.000+00:00,busbar,,L1 Active Power,kW,19.22
253642,Canal Way,2023-06-18T21:00:00.000+00:00,busbar,,N Current (RMS),A,47.1
253642,Canal Way,2023-06-18T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
253642,Canal Way,2023-06-18T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
253642,Canal Way,2023-06-18T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
253642,Canal Way,2023-06-18T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
253642,Canal Way,2023-06-18T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
253642,Canal Way,2023-06-18T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
253642,Canal Way,2023-06-18T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.08
253642,Canal Way,2023-06-18T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.28
253642,Canal Way,2023-06-18T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.0
253642,Canal Way,2023-06-18T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
253642,Canal Way,2023-06-18T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.5
253642,Canal Way,2023-06-18T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
253642,Canal Way,2023-06-18T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.3
253642,Canal Way,2023-06-18T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.85
253642,Canal Way,2023-06-18T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.74
253642,Canal Way,2023-06-18T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.25
253642,Canal Way,2023-06-18T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.44
253642,Canal Way,2023-06-18T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.67
253642,Canal Way,2023-06-18T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.0
253642,Canal Way,2023-06-18T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.1
253642,Canal Way,2023-06-18T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.6
253642,Canal Way,2023-06-18T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.8
253642,Canal Way,2023-06-18T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.9
253642,Canal Way,2023-06-18T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
253642,Canal Way,2023-06-18T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
253642,Canal Way,2023-06-18T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
253642,Canal Way,2023-06-18T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.22
253642,Canal Way,2023-06-18T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.58
253642,Canal Way,2023-06-18T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.68
253642,Canal Way,2023-06-18T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
253642,Canal Way,2023-06-18T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
253642,Canal Way,2023-06-18T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
253642,Canal Way,2023-06-18T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
253642,Canal Way,2023-06-18T20:50:00.000+00:00,transformer,,Temperature,C,32.6
253642,Canal Way,2023-06-18T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
253642,Canal Way,2023-06-18T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.22
253642,Canal Way,2023-06-18T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
253642,Canal Way,2023-06-18T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
253642,Canal Way,2023-06-18T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
253642,Canal Way,2023-06-18T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
253642,Canal Way,2023-06-18T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
253642,Canal Way,2023-06-18T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
253642,Canal Way,2023-06-18T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
253642,Canal Way,2023-06-18T20:50:00.000+00:00,busbar,,L3 Active Power,kW,18.74
253642,Canal Way,2023-06-18T20:50:00.000+00:00,busbar,,L2 Active Power,kW,13.52
253642,Canal Way,2023-06-18T20:50:00.000+00:00,busbar,,L1 Active Power,kW,19.68
253642,Canal Way,2023-06-18T20:50:00.000+00:00,busbar,,N Current (RMS),A,48.3
253642,Canal Way,2023-06-18T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
253642,Canal Way,2023-06-18T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
253642,Canal Way,2023-06-18T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
253642,Canal Way,2023-06-18T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
253642,Canal Way,2023-06-18T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
253642,Canal Way,2023-06-18T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
253642,Canal Way,2023-06-18T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.47
253642,Canal Way,2023-06-18T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.87
253642,Canal Way,2023-06-18T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.33
253642,Canal Way,2023-06-18T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
253642,Canal Way,2023-06-18T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
253642,Canal Way,2023-06-18T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
253642,Canal Way,2023-06-18T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
253642,Canal Way,2023-06-18T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.99
253642,Canal Way,2023-06-18T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.71
253642,Canal Way,2023-06-18T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.58
253642,Canal Way,2023-06-18T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.86
253642,Canal Way,2023-06-18T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.07
253642,Canal Way,2023-06-18T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.74
253642,Canal Way,2023-06-18T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.9
253642,Canal Way,2023-06-18T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.4
253642,Canal Way,2023-06-18T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.4
253642,Canal Way,2023-06-18T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.9
253642,Canal Way,2023-06-18T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
253642,Canal Way,2023-06-18T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
253642,Canal Way,2023-06-18T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
253642,Canal Way,2023-06-18T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.64
253642,Canal Way,2023-06-18T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.22
253642,Canal Way,2023-06-18T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.45
253642,Canal Way,2023-06-18T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
253642,Canal Way,2023-06-18T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.9
253642,Canal Way,2023-06-18T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
253642,Canal Way,2023-06-18T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
253642,Canal Way,2023-06-18T20:40:00.000+00:00,transformer,,Temperature,C,32.6
253642,Canal Way,2023-06-18T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
253642,Canal Way,2023-06-18T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
253642,Canal Way,2023-06-18T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
253642,Canal Way,2023-06-18T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
253642,Canal Way,2023-06-18T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
253642,Canal Way,2023-06-18T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
253642,Canal Way,2023-06-18T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
253642,Canal Way,2023-06-18T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
253642,Canal Way,2023-06-18T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
253642,Canal Way,2023-06-18T20:40:00.000+00:00,busbar,,L3 Active Power,kW,15.97
253642,Canal Way,2023-06-18T20:40:00.000+00:00,busbar,,L2 Active Power,kW,15.17
253642,Canal Way,2023-06-18T20:40:00.000+00:00,busbar,,L1 Active Power,kW,17.52
253642,Canal Way,2023-06-18T20:40:00.000+00:00,busbar,,N Current (RMS),A,44.4
253642,Canal Way,2023-06-18T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
253642,Canal Way,2023-06-18T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
253642,Canal Way,2023-06-18T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
253642,Canal Way,2023-06-18T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
253642,Canal Way,2023-06-18T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
253642,Canal Way,2023-06-18T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
253642,Canal Way,2023-06-18T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.62
253642,Canal Way,2023-06-18T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.54
253642,Canal Way,2023-06-18T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.32
253642,Canal Way,2023-06-18T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
253642,Canal Way,2023-06-18T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
253642,Canal Way,2023-06-18T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.8
253642,Canal Way,2023-06-18T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
253642,Canal Way,2023-06-18T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.78
253642,Canal Way,2023-06-18T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.62
253642,Canal Way,2023-06-18T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.39
253642,Canal Way,2023-06-18T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.49
253642,Canal Way,2023-06-18T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.85
253642,Canal Way,2023-06-18T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.77
253642,Canal Way,2023-06-18T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.7
253642,Canal Way,2023-06-18T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.0
253642,Canal Way,2023-06-18T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.4
253642,Canal Way,2023-06-18T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.3
253642,Canal Way,2023-06-18T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
253642,Canal Way,2023-06-18T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
253642,Canal Way,2023-06-18T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
253642,Canal Way,2023-06-18T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.25
253642,Canal Way,2023-06-18T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.76
253642,Canal Way,2023-06-18T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.11
253642,Canal Way,2023-06-18T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
253642,Canal Way,2023-06-18T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
253642,Canal Way,2023-06-18T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
253642,Canal Way,2023-06-18T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.5
253642,Canal Way,2023-06-18T20:30:00.000+00:00,transformer,,Temperature,C,32.6
253642,Canal Way,2023-06-18T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
253642,Canal Way,2023-06-18T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
253642,Canal Way,2023-06-18T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
253642,Canal Way,2023-06-18T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
253642,Canal Way,2023-06-18T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
253642,Canal Way,2023-06-18T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
253642,Canal Way,2023-06-18T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
253642,Canal Way,2023-06-18T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
253642,Canal Way,2023-06-18T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
253642,Canal Way,2023-06-18T20:30:00.000+00:00,busbar,,L3 Active Power,kW,13.36
253642,Canal Way,2023-06-18T20:30:00.000+00:00,busbar,,L2 Active Power,kW,17.16
253642,Canal Way,2023-06-18T20:30:00.000+00:00,busbar,,L1 Active Power,kW,18.19
253642,Canal Way,2023-06-18T20:30:00.000+00:00,busbar,,N Current (RMS),A,49.9
253642,Canal Way,2023-06-18T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
253642,Canal Way,2023-06-18T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
253642,Canal Way,2023-06-18T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
253642,Canal Way,2023-06-18T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
253642,Canal Way,2023-06-18T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
253642,Canal Way,2023-06-18T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
253642,Canal Way,2023-06-18T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.57
253642,Canal Way,2023-06-18T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.02
253642,Canal Way,2023-06-18T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.28
253642,Canal Way,2023-06-18T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
253642,Canal Way,2023-06-18T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
253642,Canal Way,2023-06-18T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.7
253642,Canal Way,2023-06-18T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
253642,Canal Way,2023-06-18T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.15
253642,Canal Way,2023-06-18T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.12
253642,Canal Way,2023-06-18T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.27
253642,Canal Way,2023-06-18T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.47
253642,Canal Way,2023-06-18T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.33
253642,Canal Way,2023-06-18T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.57
253642,Canal Way,2023-06-18T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
253642,Canal Way,2023-06-18T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.3
253642,Canal Way,2023-06-18T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.3
253642,Canal Way,2023-06-18T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.4
253642,Canal Way,2023-06-18T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
253642,Canal Way,2023-06-18T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
253642,Canal Way,2023-06-18T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
253642,Canal Way,2023-06-18T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.09
253642,Canal Way,2023-06-18T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.41
253642,Canal Way,2023-06-18T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.75
253642,Canal Way,2023-06-18T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
253642,Canal Way,2023-06-18T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.9
253642,Canal Way,2023-06-18T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
253642,Canal Way,2023-06-18T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.4
253642,Canal Way,2023-06-18T20:20:00.000+00:00,transformer,,Temperature,C,32.6
253642,Canal Way,2023-06-18T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
253642,Canal Way,2023-06-18T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
253642,Canal Way,2023-06-18T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
253642,Canal Way,2023-06-18T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
253642,Canal Way,2023-06-18T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
253642,Canal Way,2023-06-18T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
253642,Canal Way,2023-06-18T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
253642,Canal Way,2023-06-18T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
253642,Canal Way,2023-06-18T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
253642,Canal Way,2023-06-18T20:20:00.000+00:00,busbar,,L3 Active Power,kW,15.13
253642,Canal Way,2023-06-18T20:20:00.000+00:00,busbar,,L2 Active Power,kW,19.76
253642,Canal Way,2023-06-18T20:20:00.000+00:00,busbar,,L1 Active Power,kW,17.6
253642,Canal Way,2023-06-18T20:20:00.000+00:00,busbar,,N Current (RMS),A,44.2
253642,Canal Way,2023-06-18T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
253642,Canal Way,2023-06-18T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
253642,Canal Way,2023-06-18T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
253642,Canal Way,2023-06-18T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.36
