Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253642,Canal Way,2023-06-18T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
253642,Canal Way,2023-06-18T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
253642,Canal Way,2023-06-18T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.86
253642,Canal Way,2023-06-18T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.73
253642,Canal Way,2023-06-18T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.42
253642,Canal Way,2023-06-18T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
253642,Canal Way,2023-06-18T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
253642,Canal Way,2023-06-18T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.1
253642,Canal Way,2023-06-18T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.5
253642,Canal Way,2023-06-18T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.16
253642,Canal Way,2023-06-18T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.98
253642,Canal Way,2023-06-18T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.62
253642,Canal Way,2023-06-18T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.87
253642,Canal Way,2023-06-18T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.89
253642,Canal Way,2023-06-18T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.65
253642,Canal Way,2023-06-18T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.3
253642,Canal Way,2023-06-18T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.5
253642,Canal Way,2023-06-18T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.7
253642,Canal Way,2023-06-18T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.0
253642,Canal Way,2023-06-18T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
253642,Canal Way,2023-06-18T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
253642,Canal Way,2023-06-18T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
253642,Canal Way,2023-06-18T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.31
253642,Canal Way,2023-06-18T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.6
253642,Canal Way,2023-06-18T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.72
253642,Canal Way,2023-06-18T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
253642,Canal Way,2023-06-18T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
253642,Canal Way,2023-06-18T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
253642,Canal Way,2023-06-18T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.1
253642,Canal Way,2023-06-18T20:10:00.000+00:00,transformer,,Temperature,C,32.7
253642,Canal Way,2023-06-18T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
253642,Canal Way,2023-06-18T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
253642,Canal Way,2023-06-18T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
253642,Canal Way,2023-06-18T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
253642,Canal Way,2023-06-18T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
253642,Canal Way,2023-06-18T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
253642,Canal Way,2023-06-18T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
253642,Canal Way,2023-06-18T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
253642,Canal Way,2023-06-18T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
253642,Canal Way,2023-06-18T20:10:00.000+00:00,busbar,,L3 Active Power,kW,14.03
253642,Canal Way,2023-06-18T20:10:00.000+00:00,busbar,,L2 Active Power,kW,15.23
253642,Canal Way,2023-06-18T20:10:00.000+00:00,busbar,,L1 Active Power,kW,18.78
253642,Canal Way,2023-06-18T20:10:00.000+00:00,busbar,,N Current (RMS),A,42.2
253642,Canal Way,2023-06-18T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
253642,Canal Way,2023-06-18T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
253642,Canal Way,2023-06-18T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
253642,Canal Way,2023-06-18T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.41
253642,Canal Way,2023-06-18T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
253642,Canal Way,2023-06-18T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
253642,Canal Way,2023-06-18T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.28
253642,Canal Way,2023-06-18T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.05
253642,Canal Way,2023-06-18T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.42
253642,Canal Way,2023-06-18T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
253642,Canal Way,2023-06-18T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
253642,Canal Way,2023-06-18T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.9
253642,Canal Way,2023-06-18T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.5
253642,Canal Way,2023-06-18T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.18
253642,Canal Way,2023-06-18T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.57
253642,Canal Way,2023-06-18T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.07
253642,Canal Way,2023-06-18T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.12
253642,Canal Way,2023-06-18T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.82
253642,Canal Way,2023-06-18T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.83
253642,Canal Way,2023-06-18T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.0
253642,Canal Way,2023-06-18T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.7
253642,Canal Way,2023-06-18T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.0
253642,Canal Way,2023-06-18T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.2
253642,Canal Way,2023-06-18T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
253642,Canal Way,2023-06-18T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
253642,Canal Way,2023-06-18T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
253642,Canal Way,2023-06-18T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.1
253642,Canal Way,2023-06-18T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.42
253642,Canal Way,2023-06-18T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.66
253642,Canal Way,2023-06-18T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
253642,Canal Way,2023-06-18T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
253642,Canal Way,2023-06-18T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
253642,Canal Way,2023-06-18T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
253642,Canal Way,2023-06-18T20:00:00.000+00:00,transformer,,Temperature,C,32.7
253642,Canal Way,2023-06-18T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
253642,Canal Way,2023-06-18T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
253642,Canal Way,2023-06-18T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
253642,Canal Way,2023-06-18T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
253642,Canal Way,2023-06-18T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
253642,Canal Way,2023-06-18T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
253642,Canal Way,2023-06-18T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
253642,Canal Way,2023-06-18T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
253642,Canal Way,2023-06-18T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
253642,Canal Way,2023-06-18T20:00:00.000+00:00,busbar,,L3 Active Power,kW,14.5
253642,Canal Way,2023-06-18T20:00:00.000+00:00,busbar,,L2 Active Power,kW,14.29
253642,Canal Way,2023-06-18T20:00:00.000+00:00,busbar,,L1 Active Power,kW,16.91
253642,Canal Way,2023-06-18T20:00:00.000+00:00,busbar,,N Current (RMS),A,41.8
253642,Canal Way,2023-06-18T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
253642,Canal Way,2023-06-18T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
253642,Canal Way,2023-06-18T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
253642,Canal Way,2023-06-18T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.37
253642,Canal Way,2023-06-18T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
253642,Canal Way,2023-06-18T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
253642,Canal Way,2023-06-18T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.25
253642,Canal Way,2023-06-18T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.63
253642,Canal Way,2023-06-18T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.93
253642,Canal Way,2023-06-18T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
253642,Canal Way,2023-06-18T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
253642,Canal Way,2023-06-18T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.2
253642,Canal Way,2023-06-18T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
253642,Canal Way,2023-06-18T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.97
253642,Canal Way,2023-06-18T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.31
253642,Canal Way,2023-06-18T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.79
253642,Canal Way,2023-06-18T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.59
253642,Canal Way,2023-06-18T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.99
253642,Canal Way,2023-06-18T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.04
253642,Canal Way,2023-06-18T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.7
253642,Canal Way,2023-06-18T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.8
253642,Canal Way,2023-06-18T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.5
253642,Canal Way,2023-06-18T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.4
253642,Canal Way,2023-06-18T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
253642,Canal Way,2023-06-18T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.32
253642,Canal Way,2023-06-18T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
253642,Canal Way,2023-06-18T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.08
253642,Canal Way,2023-06-18T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.88
253642,Canal Way,2023-06-18T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.51
253642,Canal Way,2023-06-18T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
253642,Canal Way,2023-06-18T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
253642,Canal Way,2023-06-18T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
253642,Canal Way,2023-06-18T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
253642,Canal Way,2023-06-18T19:50:00.000+00:00,transformer,,Temperature,C,32.8
253642,Canal Way,2023-06-18T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
253642,Canal Way,2023-06-18T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
253642,Canal Way,2023-06-18T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
253642,Canal Way,2023-06-18T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
253642,Canal Way,2023-06-18T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
253642,Canal Way,2023-06-18T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
253642,Canal Way,2023-06-18T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
253642,Canal Way,2023-06-18T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
253642,Canal Way,2023-06-18T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
253642,Canal Way,2023-06-18T19:50:00.000+00:00,busbar,,L3 Active Power,kW,14.92
253642,Canal Way,2023-06-18T19:50:00.000+00:00,busbar,,L2 Active Power,kW,13.5
253642,Canal Way,2023-06-18T19:50:00.000+00:00,busbar,,L1 Active Power,kW,19.48
253642,Canal Way,2023-06-18T19:50:00.000+00:00,busbar,,N Current (RMS),A,48.1
253642,Canal Way,2023-06-18T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
253642,Canal Way,2023-06-18T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
253642,Canal Way,2023-06-18T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
253642,Canal Way,2023-06-18T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.4
253642,Canal Way,2023-06-18T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
253642,Canal Way,2023-06-18T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
253642,Canal Way,2023-06-18T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.07
253642,Canal Way,2023-06-18T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.44
253642,Canal Way,2023-06-18T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.8
253642,Canal Way,2023-06-18T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
253642,Canal Way,2023-06-18T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
253642,Canal Way,2023-06-18T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.1
253642,Canal Way,2023-06-18T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
253642,Canal Way,2023-06-18T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.07
253642,Canal Way,2023-06-18T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.18
253642,Canal Way,2023-06-18T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.33
253642,Canal Way,2023-06-18T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.72
253642,Canal Way,2023-06-18T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.62
253642,Canal Way,2023-06-18T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.85
253642,Canal Way,2023-06-18T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.1
253642,Canal Way,2023-06-18T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.7
253642,Canal Way,2023-06-18T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.0
253642,Canal Way,2023-06-18T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.0
253642,Canal Way,2023-06-18T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
253642,Canal Way,2023-06-18T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
253642,Canal Way,2023-06-18T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
253642,Canal Way,2023-06-18T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.69
253642,Canal Way,2023-06-18T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.88
253642,Canal Way,2023-06-18T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.11
253642,Canal Way,2023-06-18T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
253642,Canal Way,2023-06-18T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.9
253642,Canal Way,2023-06-18T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
253642,Canal Way,2023-06-18T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.5
253642,Canal Way,2023-06-18T19:40:00.000+00:00,transformer,,Temperature,C,32.8
253642,Canal Way,2023-06-18T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
253642,Canal Way,2023-06-18T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
253642,Canal Way,2023-06-18T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
253642,Canal Way,2023-06-18T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
253642,Canal Way,2023-06-18T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
253642,Canal Way,2023-06-18T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
253642,Canal Way,2023-06-18T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
253642,Canal Way,2023-06-18T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
253642,Canal Way,2023-06-18T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
253642,Canal Way,2023-06-18T19:40:00.000+00:00,busbar,,L3 Active Power,kW,15.49
253642,Canal Way,2023-06-18T19:40:00.000+00:00,busbar,,L2 Active Power,kW,15.95
253642,Canal Way,2023-06-18T19:40:00.000+00:00,busbar,,L1 Active Power,kW,22.75
253642,Canal Way,2023-06-18T19:40:00.000+00:00,busbar,,N Current (RMS),A,52.1
253642,Canal Way,2023-06-18T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
253642,Canal Way,2023-06-18T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
253642,Canal Way,2023-06-18T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
253642,Canal Way,2023-06-18T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.59
253642,Canal Way,2023-06-18T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.08
253642,Canal Way,2023-06-18T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
253642,Canal Way,2023-06-18T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.79
253642,Canal Way,2023-06-18T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.35
253642,Canal Way,2023-06-18T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.95
253642,Canal Way,2023-06-18T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
253642,Canal Way,2023-06-18T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.8
253642,Canal Way,2023-06-18T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.0
253642,Canal Way,2023-06-18T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.1
253642,Canal Way,2023-06-18T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.66
253642,Canal Way,2023-06-18T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.06
253642,Canal Way,2023-06-18T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.79
253642,Canal Way,2023-06-18T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.23
253642,Canal Way,2023-06-18T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.53
253642,Canal Way,2023-06-18T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.75
253642,Canal Way,2023-06-18T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.8
253642,Canal Way,2023-06-18T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.0
253642,Canal Way,2023-06-18T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.7
253642,Canal Way,2023-06-18T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.0
253642,Canal Way,2023-06-18T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
253642,Canal Way,2023-06-18T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
253642,Canal Way,2023-06-18T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
253642,Canal Way,2023-06-18T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.36
253642,Canal Way,2023-06-18T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.22
253642,Canal Way,2023-06-18T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.77
253642,Canal Way,2023-06-18T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
253642,Canal Way,2023-06-18T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
253642,Canal Way,2023-06-18T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
253642,Canal Way,2023-06-18T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.4
253642,Canal Way,2023-06-18T19:30:00.000+00:00,transformer,,Temperature,C,32.8
253642,Canal Way,2023-06-18T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
253642,Canal Way,2023-06-18T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
253642,Canal Way,2023-06-18T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
253642,Canal Way,2023-06-18T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
253642,Canal Way,2023-06-18T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
253642,Canal Way,2023-06-18T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
253642,Canal Way,2023-06-18T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
253642,Canal Way,2023-06-18T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
253642,Canal Way,2023-06-18T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
253642,Canal Way,2023-06-18T19:30:00.000+00:00,busbar,,L3 Active Power,kW,18.38
253642,Canal Way,2023-06-18T19:30:00.000+00:00,busbar,,L2 Active Power,kW,17.1
253642,Canal Way,2023-06-18T19:30:00.000+00:00,busbar,,L1 Active Power,kW,22.46
253642,Canal Way,2023-06-18T19:30:00.000+00:00,busbar,,N Current (RMS),A,49.4
253642,Canal Way,2023-06-18T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
253642,Canal Way,2023-06-18T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
253642,Canal Way,2023-06-18T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
253642,Canal Way,2023-06-18T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.64
253642,Canal Way,2023-06-18T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
253642,Canal Way,2023-06-18T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
253642,Canal Way,2023-06-18T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.81
253642,Canal Way,2023-06-18T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.9
253642,Canal Way,2023-06-18T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.68
253642,Canal Way,2023-06-18T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
253642,Canal Way,2023-06-18T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.7
253642,Canal Way,2023-06-18T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
253642,Canal Way,2023-06-18T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.1
253642,Canal Way,2023-06-18T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.56
253642,Canal Way,2023-06-18T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.27
253642,Canal Way,2023-06-18T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.29
253642,Canal Way,2023-06-18T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.73
253642,Canal Way,2023-06-18T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.06
253642,Canal Way,2023-06-18T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.06
253642,Canal Way,2023-06-18T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,34.9
253642,Canal Way,2023-06-18T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.4
253642,Canal Way,2023-06-18T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.7
253642,Canal Way,2023-06-18T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.8
253642,Canal Way,2023-06-18T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
253642,Canal Way,2023-06-18T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.39
253642,Canal Way,2023-06-18T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
253642,Canal Way,2023-06-18T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.51
253642,Canal Way,2023-06-18T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.65
253642,Canal Way,2023-06-18T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.73
253642,Canal Way,2023-06-18T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
253642,Canal Way,2023-06-18T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
253642,Canal Way,2023-06-18T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
253642,Canal Way,2023-06-18T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.3
253642,Canal Way,2023-06-18T19:20:00.000+00:00,transformer,,Temperature,C,32.8
253642,Canal Way,2023-06-18T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
253642,Canal Way,2023-06-18T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
253642,Canal Way,2023-06-18T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
253642,Canal Way,2023-06-18T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
253642,Canal Way,2023-06-18T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
253642,Canal Way,2023-06-18T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
253642,Canal Way,2023-06-18T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
253642,Canal Way,2023-06-18T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
253642,Canal Way,2023-06-18T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
253642,Canal Way,2023-06-18T19:20:00.000+00:00,busbar,,L3 Active Power,kW,15.05
253642,Canal Way,2023-06-18T19:20:00.000+00:00,busbar,,L2 Active Power,kW,14.62
253642,Canal Way,2023-06-18T19:20:00.000+00:00,busbar,,L1 Active Power,kW,22.47
253642,Canal Way,2023-06-18T19:20:00.000+00:00,busbar,,N Current (RMS),A,50.5
253642,Canal Way,2023-06-18T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
253642,Canal Way,2023-06-18T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
253642,Canal Way,2023-06-18T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
253642,Canal Way,2023-06-18T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.69
253642,Canal Way,2023-06-18T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
253642,Canal Way,2023-06-18T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
253642,Canal Way,2023-06-18T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.97
253642,Canal Way,2023-06-18T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.36
253642,Canal Way,2023-06-18T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.84
253642,Canal Way,2023-06-18T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
253642,Canal Way,2023-06-18T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.7
253642,Canal Way,2023-06-18T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.0
253642,Canal Way,2023-06-18T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
253642,Canal Way,2023-06-18T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.52
253642,Canal Way,2023-06-18T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.4
253642,Canal Way,2023-06-18T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.32
253642,Canal Way,2023-06-18T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.44
253642,Canal Way,2023-06-18T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.84
253642,Canal Way,2023-06-18T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.79
253642,Canal Way,2023-06-18T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,38.8
253642,Canal Way,2023-06-18T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.1
253642,Canal Way,2023-06-18T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.0
253642,Canal Way,2023-06-18T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.8
253642,Canal Way,2023-06-18T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
253642,Canal Way,2023-06-18T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.33
253642,Canal Way,2023-06-18T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
253642,Canal Way,2023-06-18T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.85
253642,Canal Way,2023-06-18T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.67
253642,Canal Way,2023-06-18T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.18
253642,Canal Way,2023-06-18T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
253642,Canal Way,2023-06-18T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
253642,Canal Way,2023-06-18T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
253642,Canal Way,2023-06-18T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.6
253642,Canal Way,2023-06-18T19:10:00.000+00:00,transformer,,Temperature,C,32.8
253642,Canal Way,2023-06-18T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
253642,Canal Way,2023-06-18T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
253642,Canal Way,2023-06-18T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
253642,Canal Way,2023-06-18T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
253642,Canal Way,2023-06-18T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
253642,Canal Way,2023-06-18T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
253642,Canal Way,2023-06-18T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
253642,Canal Way,2023-06-18T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
253642,Canal Way,2023-06-18T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
253642,Canal Way,2023-06-18T19:10:00.000+00:00,busbar,,L3 Active Power,kW,16.26
253642,Canal Way,2023-06-18T19:10:00.000+00:00,busbar,,L2 Active Power,kW,15.87
253642,Canal Way,2023-06-18T19:10:00.000+00:00,busbar,,L1 Active Power,kW,23.82
253642,Canal Way,2023-06-18T19:10:00.000+00:00,busbar,,N Current (RMS),A,52.4
253642,Canal Way,2023-06-18T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
253642,Canal Way,2023-06-18T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
253642,Canal Way,2023-06-18T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
253642,Canal Way,2023-06-18T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.44
253642,Canal Way,2023-06-18T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.15
253642,Canal Way,2023-06-18T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
253642,Canal Way,2023-06-18T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.21
253642,Canal Way,2023-06-18T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.59
253642,Canal Way,2023-06-18T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.03
253642,Canal Way,2023-06-18T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
253642,Canal Way,2023-06-18T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.6
253642,Canal Way,2023-06-18T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
253642,Canal Way,2023-06-18T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.1
253642,Canal Way,2023-06-18T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.77
253642,Canal Way,2023-06-18T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.25
253642,Canal Way,2023-06-18T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.69
253642,Canal Way,2023-06-18T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.01
253642,Canal Way,2023-06-18T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.03
253642,Canal Way,2023-06-18T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.94
253642,Canal Way,2023-06-18T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.6
253642,Canal Way,2023-06-18T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.4
253642,Canal Way,2023-06-18T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.2
253642,Canal Way,2023-06-18T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.9
253642,Canal Way,2023-06-18T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
253642,Canal Way,2023-06-18T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
253642,Canal Way,2023-06-18T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
253642,Canal Way,2023-06-18T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.32
253642,Canal Way,2023-06-18T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.8
253642,Canal Way,2023-06-18T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.69
253642,Canal Way,2023-06-18T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
253642,Canal Way,2023-06-18T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
253642,Canal Way,2023-06-18T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
253642,Canal Way,2023-06-18T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
253642,Canal Way,2023-06-18T19:00:00.000+00:00,transformer,,Temperature,C,32.8
253642,Canal Way,2023-06-18T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
253642,Canal Way,2023-06-18T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
253642,Canal Way,2023-06-18T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
253642,Canal Way,2023-06-18T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
253642,Canal Way,2023-06-18T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
253642,Canal Way,2023-06-18T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
253642,Canal Way,2023-06-18T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
253642,Canal Way,2023-06-18T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
253642,Canal Way,2023-06-18T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
253642,Canal Way,2023-06-18T19:00:00.000+00:00,busbar,,L3 Active Power,kW,17.54
253642,Canal Way,2023-06-18T19:00:00.000+00:00,busbar,,L2 Active Power,kW,19.43
253642,Canal Way,2023-06-18T19:00:00.000+00:00,busbar,,L1 Active Power,kW,19.66
253642,Canal Way,2023-06-18T19:00:00.000+00:00,busbar,,N Current (RMS),A,44.5
253642,Canal Way,2023-06-18T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
253642,Canal Way,2023-06-18T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
253642,Canal Way,2023-06-18T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
253642,Canal Way,2023-06-18T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.78
253642,Canal Way,2023-06-18T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.21
253642,Canal Way,2023-06-18T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
253642,Canal Way,2023-06-18T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.26
253642,Canal Way,2023-06-18T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.8
253642,Canal Way,2023-06-18T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.03
253642,Canal Way,2023-06-18T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
253642,Canal Way,2023-06-18T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.8
253642,Canal Way,2023-06-18T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
253642,Canal Way,2023-06-18T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.1
253642,Canal Way,2023-06-18T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.84
253642,Canal Way,2023-06-18T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.4
253642,Canal Way,2023-06-18T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.67
253642,Canal Way,2023-06-18T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.44
253642,Canal Way,2023-06-18T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.01
253642,Canal Way,2023-06-18T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.22
253642,Canal Way,2023-06-18T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,35.2
253642,Canal Way,2023-06-18T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.5
253642,Canal Way,2023-06-18T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.4
253642,Canal Way,2023-06-18T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.1
253642,Canal Way,2023-06-18T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
253642,Canal Way,2023-06-18T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
253642,Canal Way,2023-06-18T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
253642,Canal Way,2023-06-18T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.06
253642,Canal Way,2023-06-18T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.62
253642,Canal Way,2023-06-18T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.55
253642,Canal Way,2023-06-18T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
253642,Canal Way,2023-06-18T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
253642,Canal Way,2023-06-18T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
253642,Canal Way,2023-06-18T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
253642,Canal Way,2023-06-18T18:50:00.000+00:00,transformer,,Temperature,C,32.8
253642,Canal Way,2023-06-18T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
253642,Canal Way,2023-06-18T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
253642,Canal Way,2023-06-18T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
253642,Canal Way,2023-06-18T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
253642,Canal Way,2023-06-18T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
253642,Canal Way,2023-06-18T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
253642,Canal Way,2023-06-18T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
253642,Canal Way,2023-06-18T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
253642,Canal Way,2023-06-18T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
253642,Canal Way,2023-06-18T18:50:00.000+00:00,busbar,,L3 Active Power,kW,16.76
253642,Canal Way,2023-06-18T18:50:00.000+00:00,busbar,,L2 Active Power,kW,16.43
253642,Canal Way,2023-06-18T18:50:00.000+00:00,busbar,,L1 Active Power,kW,22.8
253642,Canal Way,2023-06-18T18:50:00.000+00:00,busbar,,N Current (RMS),A,54.4
253642,Canal Way,2023-06-18T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
253642,Canal Way,2023-06-18T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
253642,Canal Way,2023-06-18T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
253642,Canal Way,2023-06-18T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.44
253642,Canal Way,2023-06-18T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.12
253642,Canal Way,2023-06-18T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
253642,Canal Way,2023-06-18T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.36
253642,Canal Way,2023-06-18T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.0
253642,Canal Way,2023-06-18T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.76
253642,Canal Way,2023-06-18T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
253642,Canal Way,2023-06-18T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
253642,Canal Way,2023-06-18T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
253642,Canal Way,2023-06-18T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
253642,Canal Way,2023-06-18T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.48
253642,Canal Way,2023-06-18T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.17
253642,Canal Way,2023-06-18T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.75
253642,Canal Way,2023-06-18T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.26
253642,Canal Way,2023-06-18T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.24
253642,Canal Way,2023-06-18T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.44
253642,Canal Way,2023-06-18T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,35.6
253642,Canal Way,2023-06-18T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.3
253642,Canal Way,2023-06-18T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.5
253642,Canal Way,2023-06-18T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.1
253642,Canal Way,2023-06-18T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
253642,Canal Way,2023-06-18T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
253642,Canal Way,2023-06-18T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
253642,Canal Way,2023-06-18T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.28
253642,Canal Way,2023-06-18T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.72
253642,Canal Way,2023-06-18T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.81
253642,Canal Way,2023-06-18T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
253642,Canal Way,2023-06-18T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
253642,Canal Way,2023-06-18T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
253642,Canal Way,2023-06-18T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
253642,Canal Way,2023-06-18T18:40:00.000+00:00,transformer,,Temperature,C,32.8
253642,Canal Way,2023-06-18T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
253642,Canal Way,2023-06-18T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
253642,Canal Way,2023-06-18T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
253642,Canal Way,2023-06-18T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
253642,Canal Way,2023-06-18T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
253642,Canal Way,2023-06-18T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
253642,Canal Way,2023-06-18T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
253642,Canal Way,2023-06-18T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
253642,Canal Way,2023-06-18T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
253642,Canal Way,2023-06-18T18:40:00.000+00:00,busbar,,L3 Active Power,kW,17.9
253642,Canal Way,2023-06-18T18:40:00.000+00:00,busbar,,L2 Active Power,kW,21.97
253642,Canal Way,2023-06-18T18:40:00.000+00:00,busbar,,L1 Active Power,kW,17.01
253642,Canal Way,2023-06-18T18:40:00.000+00:00,busbar,,N Current (RMS),A,47.5
253642,Canal Way,2023-06-18T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
253642,Canal Way,2023-06-18T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
253642,Canal Way,2023-06-18T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
253642,Canal Way,2023-06-18T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.58
253642,Canal Way,2023-06-18T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
253642,Canal Way,2023-06-18T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
253642,Canal Way,2023-06-18T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.66
253642,Canal Way,2023-06-18T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.68
253642,Canal Way,2023-06-18T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.7
253642,Canal Way,2023-06-18T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
253642,Canal Way,2023-06-18T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
253642,Canal Way,2023-06-18T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
253642,Canal Way,2023-06-18T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.9
253642,Canal Way,2023-06-18T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.46
253642,Canal Way,2023-06-18T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.39
253642,Canal Way,2023-06-18T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.08
253642,Canal Way,2023-06-18T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.31
253642,Canal Way,2023-06-18T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.09
253642,Canal Way,2023-06-18T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.69
253642,Canal Way,2023-06-18T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.9
253642,Canal Way,2023-06-18T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.3
253642,Canal Way,2023-06-18T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.7
253642,Canal Way,2023-06-18T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.3
253642,Canal Way,2023-06-18T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
253642,Canal Way,2023-06-18T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
253642,Canal Way,2023-06-18T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
253642,Canal Way,2023-06-18T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.2
253642,Canal Way,2023-06-18T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.84
253642,Canal Way,2023-06-18T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.38
253642,Canal Way,2023-06-18T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
253642,Canal Way,2023-06-18T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
253642,Canal Way,2023-06-18T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
253642,Canal Way,2023-06-18T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
253642,Canal Way,2023-06-18T18:30:00.000+00:00,transformer,,Temperature,C,32.8
253642,Canal Way,2023-06-18T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
253642,Canal Way,2023-06-18T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
253642,Canal Way,2023-06-18T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
253642,Canal Way,2023-06-18T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
253642,Canal Way,2023-06-18T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
253642,Canal Way,2023-06-18T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
253642,Canal Way,2023-06-18T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
253642,Canal Way,2023-06-18T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
253642,Canal Way,2023-06-18T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
253642,Canal Way,2023-06-18T18:30:00.000+00:00,busbar,,L3 Active Power,kW,14.17
253642,Canal Way,2023-06-18T18:30:00.000+00:00,busbar,,L2 Active Power,kW,14.61
253642,Canal Way,2023-06-18T18:30:00.000+00:00,busbar,,L1 Active Power,kW,16.78
253642,Canal Way,2023-06-18T18:30:00.000+00:00,busbar,,N Current (RMS),A,46.4
253642,Canal Way,2023-06-18T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
253642,Canal Way,2023-06-18T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
253642,Canal Way,2023-06-18T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
253642,Canal Way,2023-06-18T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.6
253642,Canal Way,2023-06-18T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
253642,Canal Way,2023-06-18T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
253642,Canal Way,2023-06-18T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.73
253642,Canal Way,2023-06-18T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.73
253642,Canal Way,2023-06-18T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.59
253642,Canal Way,2023-06-18T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
253642,Canal Way,2023-06-18T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
253642,Canal Way,2023-06-18T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
253642,Canal Way,2023-06-18T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
253642,Canal Way,2023-06-18T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.3
253642,Canal Way,2023-06-18T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.72
253642,Canal Way,2023-06-18T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.56
253642,Canal Way,2023-06-18T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.67
253642,Canal Way,2023-06-18T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.44
253642,Canal Way,2023-06-18T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.42
253642,Canal Way,2023-06-18T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.5
253642,Canal Way,2023-06-18T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.6
253642,Canal Way,2023-06-18T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.4
253642,Canal Way,2023-06-18T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.0
253642,Canal Way,2023-06-18T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
253642,Canal Way,2023-06-18T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
253642,Canal Way,2023-06-18T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
253642,Canal Way,2023-06-18T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.4
253642,Canal Way,2023-06-18T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.16
253642,Canal Way,2023-06-18T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.72
253642,Canal Way,2023-06-18T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
253642,Canal Way,2023-06-18T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
253642,Canal Way,2023-06-18T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
253642,Canal Way,2023-06-18T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
253642,Canal Way,2023-06-18T18:20:00.000+00:00,transformer,,Temperature,C,32.8
253642,Canal Way,2023-06-18T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
253642,Canal Way,2023-06-18T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
253642,Canal Way,2023-06-18T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
253642,Canal Way,2023-06-18T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
253642,Canal Way,2023-06-18T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
253642,Canal Way,2023-06-18T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
253642,Canal Way,2023-06-18T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
253642,Canal Way,2023-06-18T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
253642,Canal Way,2023-06-18T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
253642,Canal Way,2023-06-18T18:20:00.000+00:00,busbar,,L3 Active Power,kW,15.79
253642,Canal Way,2023-06-18T18:20:00.000+00:00,busbar,,L2 Active Power,kW,13.32
253642,Canal Way,2023-06-18T18:20:00.000+00:00,busbar,,L1 Active Power,kW,18.74
253642,Canal Way,2023-06-18T18:20:00.000+00:00,busbar,,N Current (RMS),A,49.5
253642,Canal Way,2023-06-18T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
253642,Canal Way,2023-06-18T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
253642,Canal Way,2023-06-18T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
253642,Canal Way,2023-06-18T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.68
253642,Canal Way,2023-06-18T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.15
253642,Canal Way,2023-06-18T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
253642,Canal Way,2023-06-18T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.75
253642,Canal Way,2023-06-18T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.59
253642,Canal Way,2023-06-18T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.66
253642,Canal Way,2023-06-18T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
253642,Canal Way,2023-06-18T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.2
253642,Canal Way,2023-06-18T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
253642,Canal Way,2023-06-18T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
