Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253642,Canal Way,2023-06-18T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.97
253642,Canal Way,2023-06-18T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.66
253642,Canal Way,2023-06-18T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.4
253642,Canal Way,2023-06-18T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.98
253642,Canal Way,2023-06-18T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.32
253642,Canal Way,2023-06-18T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.69
253642,Canal Way,2023-06-18T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.6
253642,Canal Way,2023-06-18T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.6
253642,Canal Way,2023-06-18T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.2
253642,Canal Way,2023-06-18T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.5
253642,Canal Way,2023-06-18T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
253642,Canal Way,2023-06-18T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
253642,Canal Way,2023-06-18T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
253642,Canal Way,2023-06-18T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.47
253642,Canal Way,2023-06-18T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.06
253642,Canal Way,2023-06-18T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.36
253642,Canal Way,2023-06-18T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
253642,Canal Way,2023-06-18T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
253642,Canal Way,2023-06-18T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
253642,Canal Way,2023-06-18T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.5
253642,Canal Way,2023-06-18T18:10:00.000+00:00,transformer,,Temperature,C,32.8
253642,Canal Way,2023-06-18T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
253642,Canal Way,2023-06-18T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
253642,Canal Way,2023-06-18T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
253642,Canal Way,2023-06-18T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
253642,Canal Way,2023-06-18T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
253642,Canal Way,2023-06-18T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
253642,Canal Way,2023-06-18T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
253642,Canal Way,2023-06-18T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
253642,Canal Way,2023-06-18T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
253642,Canal Way,2023-06-18T18:10:00.000+00:00,busbar,,L3 Active Power,kW,17.19
253642,Canal Way,2023-06-18T18:10:00.000+00:00,busbar,,L2 Active Power,kW,16.97
253642,Canal Way,2023-06-18T18:10:00.000+00:00,busbar,,L1 Active Power,kW,21.71
253642,Canal Way,2023-06-18T18:10:00.000+00:00,busbar,,N Current (RMS),A,50.9
253642,Canal Way,2023-06-18T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
253642,Canal Way,2023-06-18T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
253642,Canal Way,2023-06-18T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
253642,Canal Way,2023-06-18T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.68
253642,Canal Way,2023-06-18T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.1
253642,Canal Way,2023-06-18T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
253642,Canal Way,2023-06-18T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.37
253642,Canal Way,2023-06-18T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.85
253642,Canal Way,2023-06-18T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.97
253642,Canal Way,2023-06-18T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
253642,Canal Way,2023-06-18T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.5
253642,Canal Way,2023-06-18T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
253642,Canal Way,2023-06-18T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
253642,Canal Way,2023-06-18T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.41
253642,Canal Way,2023-06-18T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.55
253642,Canal Way,2023-06-18T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.01
253642,Canal Way,2023-06-18T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.79
253642,Canal Way,2023-06-18T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.24
253642,Canal Way,2023-06-18T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.68
253642,Canal Way,2023-06-18T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.5
253642,Canal Way,2023-06-18T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.2
253642,Canal Way,2023-06-18T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.4
253642,Canal Way,2023-06-18T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.4
253642,Canal Way,2023-06-18T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
253642,Canal Way,2023-06-18T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
253642,Canal Way,2023-06-18T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
253642,Canal Way,2023-06-18T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.04
253642,Canal Way,2023-06-18T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.73
253642,Canal Way,2023-06-18T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.92
253642,Canal Way,2023-06-18T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
253642,Canal Way,2023-06-18T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.9
253642,Canal Way,2023-06-18T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.4
253642,Canal Way,2023-06-18T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
253642,Canal Way,2023-06-18T18:00:00.000+00:00,transformer,,Temperature,C,32.8
253642,Canal Way,2023-06-18T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
253642,Canal Way,2023-06-18T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
253642,Canal Way,2023-06-18T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
253642,Canal Way,2023-06-18T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
253642,Canal Way,2023-06-18T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
253642,Canal Way,2023-06-18T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
253642,Canal Way,2023-06-18T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
253642,Canal Way,2023-06-18T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
253642,Canal Way,2023-06-18T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
253642,Canal Way,2023-06-18T18:00:00.000+00:00,busbar,,L3 Active Power,kW,17.2
253642,Canal Way,2023-06-18T18:00:00.000+00:00,busbar,,L2 Active Power,kW,20.82
253642,Canal Way,2023-06-18T18:00:00.000+00:00,busbar,,L1 Active Power,kW,21.57
253642,Canal Way,2023-06-18T18:00:00.000+00:00,busbar,,N Current (RMS),A,49.0
253642,Canal Way,2023-06-18T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
253642,Canal Way,2023-06-18T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
253642,Canal Way,2023-06-18T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
253642,Canal Way,2023-06-18T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.66
253642,Canal Way,2023-06-18T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
253642,Canal Way,2023-06-18T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
253642,Canal Way,2023-06-18T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.04
253642,Canal Way,2023-06-18T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.82
253642,Canal Way,2023-06-18T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.72
253642,Canal Way,2023-06-18T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
253642,Canal Way,2023-06-18T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.7
253642,Canal Way,2023-06-18T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
253642,Canal Way,2023-06-18T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.2
253642,Canal Way,2023-06-18T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.46
253642,Canal Way,2023-06-18T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.54
253642,Canal Way,2023-06-18T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.22
253642,Canal Way,2023-06-18T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.78
253642,Canal Way,2023-06-18T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.97
253642,Canal Way,2023-06-18T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.75
253642,Canal Way,2023-06-18T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.1
253642,Canal Way,2023-06-18T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.2
253642,Canal Way,2023-06-18T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.1
253642,Canal Way,2023-06-18T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.8
253642,Canal Way,2023-06-18T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
253642,Canal Way,2023-06-18T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
253642,Canal Way,2023-06-18T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
253642,Canal Way,2023-06-18T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.43
253642,Canal Way,2023-06-18T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.78
253642,Canal Way,2023-06-18T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.83
253642,Canal Way,2023-06-18T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
253642,Canal Way,2023-06-18T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
253642,Canal Way,2023-06-18T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
253642,Canal Way,2023-06-18T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.9
253642,Canal Way,2023-06-18T17:50:00.000+00:00,transformer,,Temperature,C,32.8
253642,Canal Way,2023-06-18T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
253642,Canal Way,2023-06-18T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
253642,Canal Way,2023-06-18T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
253642,Canal Way,2023-06-18T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
253642,Canal Way,2023-06-18T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
253642,Canal Way,2023-06-18T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
253642,Canal Way,2023-06-18T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
253642,Canal Way,2023-06-18T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
253642,Canal Way,2023-06-18T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
253642,Canal Way,2023-06-18T17:50:00.000+00:00,busbar,,L3 Active Power,kW,18.24
253642,Canal Way,2023-06-18T17:50:00.000+00:00,busbar,,L2 Active Power,kW,19.58
253642,Canal Way,2023-06-18T17:50:00.000+00:00,busbar,,L1 Active Power,kW,22.31
253642,Canal Way,2023-06-18T17:50:00.000+00:00,busbar,,N Current (RMS),A,47.4
253642,Canal Way,2023-06-18T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
253642,Canal Way,2023-06-18T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
253642,Canal Way,2023-06-18T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
253642,Canal Way,2023-06-18T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.67
253642,Canal Way,2023-06-18T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
253642,Canal Way,2023-06-18T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.2
253642,Canal Way,2023-06-18T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.49
253642,Canal Way,2023-06-18T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.46
253642,Canal Way,2023-06-18T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.25
253642,Canal Way,2023-06-18T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
253642,Canal Way,2023-06-18T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.6
253642,Canal Way,2023-06-18T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.7
253642,Canal Way,2023-06-18T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.2
253642,Canal Way,2023-06-18T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.52
253642,Canal Way,2023-06-18T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.45
253642,Canal Way,2023-06-18T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.97
253642,Canal Way,2023-06-18T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.58
253642,Canal Way,2023-06-18T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.81
253642,Canal Way,2023-06-18T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.61
253642,Canal Way,2023-06-18T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,38.7
253642,Canal Way,2023-06-18T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,78.0
253642,Canal Way,2023-06-18T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.0
253642,Canal Way,2023-06-18T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.6
253642,Canal Way,2023-06-18T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
253642,Canal Way,2023-06-18T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
253642,Canal Way,2023-06-18T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
253642,Canal Way,2023-06-18T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.76
253642,Canal Way,2023-06-18T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.68
253642,Canal Way,2023-06-18T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.62
253642,Canal Way,2023-06-18T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
253642,Canal Way,2023-06-18T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
253642,Canal Way,2023-06-18T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
253642,Canal Way,2023-06-18T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
253642,Canal Way,2023-06-18T17:40:00.000+00:00,transformer,,Temperature,C,32.8
253642,Canal Way,2023-06-18T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
253642,Canal Way,2023-06-18T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
253642,Canal Way,2023-06-18T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
253642,Canal Way,2023-06-18T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
253642,Canal Way,2023-06-18T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
253642,Canal Way,2023-06-18T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
253642,Canal Way,2023-06-18T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
253642,Canal Way,2023-06-18T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
253642,Canal Way,2023-06-18T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
253642,Canal Way,2023-06-18T17:40:00.000+00:00,busbar,,L3 Active Power,kW,24.84
253642,Canal Way,2023-06-18T17:40:00.000+00:00,busbar,,L2 Active Power,kW,17.94
253642,Canal Way,2023-06-18T17:40:00.000+00:00,busbar,,L1 Active Power,kW,23.48
253642,Canal Way,2023-06-18T17:40:00.000+00:00,busbar,,N Current (RMS),A,51.4
253642,Canal Way,2023-06-18T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
253642,Canal Way,2023-06-18T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
253642,Canal Way,2023-06-18T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
253642,Canal Way,2023-06-18T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.75
253642,Canal Way,2023-06-18T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.07
253642,Canal Way,2023-06-18T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
253642,Canal Way,2023-06-18T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.82
253642,Canal Way,2023-06-18T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.86
253642,Canal Way,2023-06-18T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.91
253642,Canal Way,2023-06-18T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
253642,Canal Way,2023-06-18T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.8
253642,Canal Way,2023-06-18T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
253642,Canal Way,2023-06-18T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
253642,Canal Way,2023-06-18T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.34
253642,Canal Way,2023-06-18T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.44
253642,Canal Way,2023-06-18T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.45
253642,Canal Way,2023-06-18T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.99
253642,Canal Way,2023-06-18T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.61
253642,Canal Way,2023-06-18T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.06
253642,Canal Way,2023-06-18T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,40.1
253642,Canal Way,2023-06-18T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.4
253642,Canal Way,2023-06-18T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,70.2
253642,Canal Way,2023-06-18T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.9
253642,Canal Way,2023-06-18T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
253642,Canal Way,2023-06-18T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
253642,Canal Way,2023-06-18T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
253642,Canal Way,2023-06-18T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.38
253642,Canal Way,2023-06-18T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.63
253642,Canal Way,2023-06-18T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.52
253642,Canal Way,2023-06-18T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
253642,Canal Way,2023-06-18T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
253642,Canal Way,2023-06-18T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
253642,Canal Way,2023-06-18T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
253642,Canal Way,2023-06-18T17:30:00.000+00:00,transformer,,Temperature,C,32.8
253642,Canal Way,2023-06-18T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
253642,Canal Way,2023-06-18T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
253642,Canal Way,2023-06-18T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
253642,Canal Way,2023-06-18T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
253642,Canal Way,2023-06-18T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
253642,Canal Way,2023-06-18T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
253642,Canal Way,2023-06-18T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
253642,Canal Way,2023-06-18T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
253642,Canal Way,2023-06-18T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
253642,Canal Way,2023-06-18T17:30:00.000+00:00,busbar,,L3 Active Power,kW,18.2
253642,Canal Way,2023-06-18T17:30:00.000+00:00,busbar,,L2 Active Power,kW,21.11
253642,Canal Way,2023-06-18T17:30:00.000+00:00,busbar,,L1 Active Power,kW,23.49
253642,Canal Way,2023-06-18T17:30:00.000+00:00,busbar,,N Current (RMS),A,54.4
253642,Canal Way,2023-06-18T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
253642,Canal Way,2023-06-18T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
253642,Canal Way,2023-06-18T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
253642,Canal Way,2023-06-18T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.41
253642,Canal Way,2023-06-18T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
253642,Canal Way,2023-06-18T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
253642,Canal Way,2023-06-18T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.99
253642,Canal Way,2023-06-18T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.98
253642,Canal Way,2023-06-18T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.74
253642,Canal Way,2023-06-18T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
253642,Canal Way,2023-06-18T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
253642,Canal Way,2023-06-18T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
253642,Canal Way,2023-06-18T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
253642,Canal Way,2023-06-18T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.91
253642,Canal Way,2023-06-18T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.84
253642,Canal Way,2023-06-18T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.6
253642,Canal Way,2023-06-18T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.56
253642,Canal Way,2023-06-18T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.07
253642,Canal Way,2023-06-18T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.94
253642,Canal Way,2023-06-18T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.3
253642,Canal Way,2023-06-18T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.7
253642,Canal Way,2023-06-18T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.3
253642,Canal Way,2023-06-18T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.9
253642,Canal Way,2023-06-18T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
253642,Canal Way,2023-06-18T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
253642,Canal Way,2023-06-18T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
253642,Canal Way,2023-06-18T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.3
253642,Canal Way,2023-06-18T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.8
253642,Canal Way,2023-06-18T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.02
253642,Canal Way,2023-06-18T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
253642,Canal Way,2023-06-18T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.1
253642,Canal Way,2023-06-18T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
253642,Canal Way,2023-06-18T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
253642,Canal Way,2023-06-18T17:20:00.000+00:00,transformer,,Temperature,C,32.8
253642,Canal Way,2023-06-18T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
253642,Canal Way,2023-06-18T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
253642,Canal Way,2023-06-18T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
253642,Canal Way,2023-06-18T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
253642,Canal Way,2023-06-18T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
253642,Canal Way,2023-06-18T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
253642,Canal Way,2023-06-18T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
253642,Canal Way,2023-06-18T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
253642,Canal Way,2023-06-18T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
253642,Canal Way,2023-06-18T17:20:00.000+00:00,busbar,,L3 Active Power,kW,16.85
253642,Canal Way,2023-06-18T17:20:00.000+00:00,busbar,,L2 Active Power,kW,17.85
253642,Canal Way,2023-06-18T17:20:00.000+00:00,busbar,,L1 Active Power,kW,17.7
253642,Canal Way,2023-06-18T17:20:00.000+00:00,busbar,,N Current (RMS),A,41.4
253642,Canal Way,2023-06-18T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
253642,Canal Way,2023-06-18T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
253642,Canal Way,2023-06-18T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
253642,Canal Way,2023-06-18T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.4
253642,Canal Way,2023-06-18T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
253642,Canal Way,2023-06-18T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
253642,Canal Way,2023-06-18T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.39
253642,Canal Way,2023-06-18T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.58
253642,Canal Way,2023-06-18T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.16
253642,Canal Way,2023-06-18T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
253642,Canal Way,2023-06-18T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
253642,Canal Way,2023-06-18T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
253642,Canal Way,2023-06-18T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.3
253642,Canal Way,2023-06-18T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.8
253642,Canal Way,2023-06-18T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
253642,Canal Way,2023-06-18T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.95
253642,Canal Way,2023-06-18T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.44
253642,Canal Way,2023-06-18T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.52
253642,Canal Way,2023-06-18T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.24
253642,Canal Way,2023-06-18T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,42.9
253642,Canal Way,2023-06-18T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.7
253642,Canal Way,2023-06-18T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,74.8
253642,Canal Way,2023-06-18T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.7
253642,Canal Way,2023-06-18T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
253642,Canal Way,2023-06-18T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
253642,Canal Way,2023-06-18T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
253642,Canal Way,2023-06-18T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.63
253642,Canal Way,2023-06-18T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.06
253642,Canal Way,2023-06-18T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.48
253642,Canal Way,2023-06-18T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
253642,Canal Way,2023-06-18T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.9
253642,Canal Way,2023-06-18T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
253642,Canal Way,2023-06-18T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
253642,Canal Way,2023-06-18T17:10:00.000+00:00,transformer,,Temperature,C,32.8
253642,Canal Way,2023-06-18T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
253642,Canal Way,2023-06-18T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
253642,Canal Way,2023-06-18T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
253642,Canal Way,2023-06-18T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
253642,Canal Way,2023-06-18T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
253642,Canal Way,2023-06-18T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
253642,Canal Way,2023-06-18T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
253642,Canal Way,2023-06-18T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
253642,Canal Way,2023-06-18T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
253642,Canal Way,2023-06-18T17:10:00.000+00:00,busbar,,L3 Active Power,kW,19.46
253642,Canal Way,2023-06-18T17:10:00.000+00:00,busbar,,L2 Active Power,kW,22.15
253642,Canal Way,2023-06-18T17:10:00.000+00:00,busbar,,L1 Active Power,kW,15.89
253642,Canal Way,2023-06-18T17:10:00.000+00:00,busbar,,N Current (RMS),A,49.4
253642,Canal Way,2023-06-18T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
253642,Canal Way,2023-06-18T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
253642,Canal Way,2023-06-18T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
253642,Canal Way,2023-06-18T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.46
253642,Canal Way,2023-06-18T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
253642,Canal Way,2023-06-18T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
253642,Canal Way,2023-06-18T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.41
253642,Canal Way,2023-06-18T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.87
253642,Canal Way,2023-06-18T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.06
253642,Canal Way,2023-06-18T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
253642,Canal Way,2023-06-18T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
253642,Canal Way,2023-06-18T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
253642,Canal Way,2023-06-18T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.9
253642,Canal Way,2023-06-18T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.19
253642,Canal Way,2023-06-18T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.68
253642,Canal Way,2023-06-18T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.97
253642,Canal Way,2023-06-18T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.27
253642,Canal Way,2023-06-18T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.87
253642,Canal Way,2023-06-18T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.55
253642,Canal Way,2023-06-18T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,45.3
253642,Canal Way,2023-06-18T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.7
253642,Canal Way,2023-06-18T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,77.1
253642,Canal Way,2023-06-18T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.2
253642,Canal Way,2023-06-18T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
253642,Canal Way,2023-06-18T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
253642,Canal Way,2023-06-18T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
253642,Canal Way,2023-06-18T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.28
253642,Canal Way,2023-06-18T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.77
253642,Canal Way,2023-06-18T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.99
253642,Canal Way,2023-06-18T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
253642,Canal Way,2023-06-18T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
253642,Canal Way,2023-06-18T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
253642,Canal Way,2023-06-18T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
253642,Canal Way,2023-06-18T17:00:00.000+00:00,transformer,,Temperature,C,32.7
253642,Canal Way,2023-06-18T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
253642,Canal Way,2023-06-18T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.21
253642,Canal Way,2023-06-18T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
253642,Canal Way,2023-06-18T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
253642,Canal Way,2023-06-18T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
253642,Canal Way,2023-06-18T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
253642,Canal Way,2023-06-18T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
253642,Canal Way,2023-06-18T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
253642,Canal Way,2023-06-18T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
253642,Canal Way,2023-06-18T17:00:00.000+00:00,busbar,,L3 Active Power,kW,17.96
253642,Canal Way,2023-06-18T17:00:00.000+00:00,busbar,,L2 Active Power,kW,22.51
253642,Canal Way,2023-06-18T17:00:00.000+00:00,busbar,,L1 Active Power,kW,16.6
253642,Canal Way,2023-06-18T17:00:00.000+00:00,busbar,,N Current (RMS),A,49.4
253642,Canal Way,2023-06-18T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
253642,Canal Way,2023-06-18T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
253642,Canal Way,2023-06-18T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
253642,Canal Way,2023-06-18T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.61
253642,Canal Way,2023-06-18T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
253642,Canal Way,2023-06-18T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
253642,Canal Way,2023-06-18T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.69
253642,Canal Way,2023-06-18T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.98
253642,Canal Way,2023-06-18T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.16
253642,Canal Way,2023-06-18T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
253642,Canal Way,2023-06-18T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
253642,Canal Way,2023-06-18T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
253642,Canal Way,2023-06-18T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
253642,Canal Way,2023-06-18T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.6
253642,Canal Way,2023-06-18T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.72
253642,Canal Way,2023-06-18T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.85
253642,Canal Way,2023-06-18T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.68
253642,Canal Way,2023-06-18T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.43
253642,Canal Way,2023-06-18T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.79
253642,Canal Way,2023-06-18T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.4
253642,Canal Way,2023-06-18T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.0
253642,Canal Way,2023-06-18T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.4
253642,Canal Way,2023-06-18T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.9
253642,Canal Way,2023-06-18T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
253642,Canal Way,2023-06-18T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
253642,Canal Way,2023-06-18T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
253642,Canal Way,2023-06-18T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.61
253642,Canal Way,2023-06-18T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.72
253642,Canal Way,2023-06-18T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.36
253642,Canal Way,2023-06-18T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
253642,Canal Way,2023-06-18T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
253642,Canal Way,2023-06-18T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
253642,Canal Way,2023-06-18T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
253642,Canal Way,2023-06-18T16:50:00.000+00:00,transformer,,Temperature,C,32.6
253642,Canal Way,2023-06-18T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
253642,Canal Way,2023-06-18T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.23
253642,Canal Way,2023-06-18T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
253642,Canal Way,2023-06-18T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
253642,Canal Way,2023-06-18T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
253642,Canal Way,2023-06-18T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
253642,Canal Way,2023-06-18T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
253642,Canal Way,2023-06-18T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
253642,Canal Way,2023-06-18T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
253642,Canal Way,2023-06-18T16:50:00.000+00:00,busbar,,L3 Active Power,kW,15.98
253642,Canal Way,2023-06-18T16:50:00.000+00:00,busbar,,L2 Active Power,kW,15.13
253642,Canal Way,2023-06-18T16:50:00.000+00:00,busbar,,L1 Active Power,kW,19.31
253642,Canal Way,2023-06-18T16:50:00.000+00:00,busbar,,N Current (RMS),A,41.9
253642,Canal Way,2023-06-18T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
253642,Canal Way,2023-06-18T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
253642,Canal Way,2023-06-18T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
253642,Canal Way,2023-06-18T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.62
253642,Canal Way,2023-06-18T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
253642,Canal Way,2023-06-18T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
253642,Canal Way,2023-06-18T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.64
253642,Canal Way,2023-06-18T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.61
253642,Canal Way,2023-06-18T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.73
253642,Canal Way,2023-06-18T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
253642,Canal Way,2023-06-18T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.1
253642,Canal Way,2023-06-18T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
253642,Canal Way,2023-06-18T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.1
253642,Canal Way,2023-06-18T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.98
253642,Canal Way,2023-06-18T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
253642,Canal Way,2023-06-18T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.51
253642,Canal Way,2023-06-18T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.09
253642,Canal Way,2023-06-18T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.08
253642,Canal Way,2023-06-18T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.65
253642,Canal Way,2023-06-18T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.6
253642,Canal Way,2023-06-18T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.4
253642,Canal Way,2023-06-18T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.7
253642,Canal Way,2023-06-18T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.7
253642,Canal Way,2023-06-18T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
253642,Canal Way,2023-06-18T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
253642,Canal Way,2023-06-18T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
253642,Canal Way,2023-06-18T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.05
253642,Canal Way,2023-06-18T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.56
253642,Canal Way,2023-06-18T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.5
253642,Canal Way,2023-06-18T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
253642,Canal Way,2023-06-18T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
253642,Canal Way,2023-06-18T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
253642,Canal Way,2023-06-18T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
253642,Canal Way,2023-06-18T16:40:00.000+00:00,transformer,,Temperature,C,32.6
253642,Canal Way,2023-06-18T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
253642,Canal Way,2023-06-18T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
253642,Canal Way,2023-06-18T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
253642,Canal Way,2023-06-18T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
253642,Canal Way,2023-06-18T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
253642,Canal Way,2023-06-18T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
253642,Canal Way,2023-06-18T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
253642,Canal Way,2023-06-18T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
253642,Canal Way,2023-06-18T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
253642,Canal Way,2023-06-18T16:40:00.000+00:00,busbar,,L3 Active Power,kW,14.78
253642,Canal Way,2023-06-18T16:40:00.000+00:00,busbar,,L2 Active Power,kW,15.25
253642,Canal Way,2023-06-18T16:40:00.000+00:00,busbar,,L1 Active Power,kW,19.88
253642,Canal Way,2023-06-18T16:40:00.000+00:00,busbar,,N Current (RMS),A,44.8
253642,Canal Way,2023-06-18T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
253642,Canal Way,2023-06-18T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
253642,Canal Way,2023-06-18T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
253642,Canal Way,2023-06-18T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.35
253642,Canal Way,2023-06-18T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
253642,Canal Way,2023-06-18T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
253642,Canal Way,2023-06-18T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.51
253642,Canal Way,2023-06-18T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.87
253642,Canal Way,2023-06-18T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.4
253642,Canal Way,2023-06-18T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
253642,Canal Way,2023-06-18T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
253642,Canal Way,2023-06-18T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
253642,Canal Way,2023-06-18T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
253642,Canal Way,2023-06-18T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.94
253642,Canal Way,2023-06-18T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
253642,Canal Way,2023-06-18T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.83
253642,Canal Way,2023-06-18T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.33
253642,Canal Way,2023-06-18T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.95
253642,Canal Way,2023-06-18T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.45
253642,Canal Way,2023-06-18T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,33.1
253642,Canal Way,2023-06-18T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.1
253642,Canal Way,2023-06-18T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.9
253642,Canal Way,2023-06-18T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.6
253642,Canal Way,2023-06-18T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
253642,Canal Way,2023-06-18T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
253642,Canal Way,2023-06-18T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
253642,Canal Way,2023-06-18T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.73
253642,Canal Way,2023-06-18T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.35
253642,Canal Way,2023-06-18T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.01
253642,Canal Way,2023-06-18T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
253642,Canal Way,2023-06-18T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.1
253642,Canal Way,2023-06-18T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
253642,Canal Way,2023-06-18T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.7
253642,Canal Way,2023-06-18T16:30:00.000+00:00,transformer,,Temperature,C,32.5
253642,Canal Way,2023-06-18T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
253642,Canal Way,2023-06-18T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.27
253642,Canal Way,2023-06-18T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
253642,Canal Way,2023-06-18T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
253642,Canal Way,2023-06-18T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
253642,Canal Way,2023-06-18T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
253642,Canal Way,2023-06-18T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
253642,Canal Way,2023-06-18T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
253642,Canal Way,2023-06-18T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
253642,Canal Way,2023-06-18T16:30:00.000+00:00,busbar,,L3 Active Power,kW,11.57
253642,Canal Way,2023-06-18T16:30:00.000+00:00,busbar,,L2 Active Power,kW,16.17
253642,Canal Way,2023-06-18T16:30:00.000+00:00,busbar,,L1 Active Power,kW,13.87
253642,Canal Way,2023-06-18T16:30:00.000+00:00,busbar,,N Current (RMS),A,43.4
253642,Canal Way,2023-06-18T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
253642,Canal Way,2023-06-18T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
253642,Canal Way,2023-06-18T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
253642,Canal Way,2023-06-18T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.56
253642,Canal Way,2023-06-18T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
253642,Canal Way,2023-06-18T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
253642,Canal Way,2023-06-18T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.39
253642,Canal Way,2023-06-18T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.11
253642,Canal Way,2023-06-18T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.6
253642,Canal Way,2023-06-18T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
253642,Canal Way,2023-06-18T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
253642,Canal Way,2023-06-18T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.3
253642,Canal Way,2023-06-18T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
253642,Canal Way,2023-06-18T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.24
253642,Canal Way,2023-06-18T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
253642,Canal Way,2023-06-18T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
253642,Canal Way,2023-06-18T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.01
253642,Canal Way,2023-06-18T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.61
253642,Canal Way,2023-06-18T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.01
253642,Canal Way,2023-06-18T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.8
253642,Canal Way,2023-06-18T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.7
253642,Canal Way,2023-06-18T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.8
253642,Canal Way,2023-06-18T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.5
253642,Canal Way,2023-06-18T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
253642,Canal Way,2023-06-18T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
253642,Canal Way,2023-06-18T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
253642,Canal Way,2023-06-18T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.39
253642,Canal Way,2023-06-18T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.62
253642,Canal Way,2023-06-18T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.59
253642,Canal Way,2023-06-18T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
253642,Canal Way,2023-06-18T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
253642,Canal Way,2023-06-18T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
253642,Canal Way,2023-06-18T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.3
253642,Canal Way,2023-06-18T16:20:00.000+00:00,transformer,,Temperature,C,32.5
253642,Canal Way,2023-06-18T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
253642,Canal Way,2023-06-18T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
253642,Canal Way,2023-06-18T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
253642,Canal Way,2023-06-18T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
253642,Canal Way,2023-06-18T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
253642,Canal Way,2023-06-18T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
253642,Canal Way,2023-06-18T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
253642,Canal Way,2023-06-18T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
253642,Canal Way,2023-06-18T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
253642,Canal Way,2023-06-18T16:20:00.000+00:00,busbar,,L3 Active Power,kW,12.79
253642,Canal Way,2023-06-18T16:20:00.000+00:00,busbar,,L2 Active Power,kW,15.35
253642,Canal Way,2023-06-18T16:20:00.000+00:00,busbar,,L1 Active Power,kW,19.2
253642,Canal Way,2023-06-18T16:20:00.000+00:00,busbar,,N Current (RMS),A,44.0
253642,Canal Way,2023-06-18T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
253642,Canal Way,2023-06-18T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
253642,Canal Way,2023-06-18T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
253642,Canal Way,2023-06-18T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.47
253642,Canal Way,2023-06-18T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
253642,Canal Way,2023-06-18T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
253642,Canal Way,2023-06-18T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.82
253642,Canal Way,2023-06-18T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.58
253642,Canal Way,2023-06-18T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.85
253642,Canal Way,2023-06-18T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
253642,Canal Way,2023-06-18T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
253642,Canal Way,2023-06-18T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.9
253642,Canal Way,2023-06-18T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
253642,Canal Way,2023-06-18T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.28
253642,Canal Way,2023-06-18T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
253642,Canal Way,2023-06-18T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.72
253642,Canal Way,2023-06-18T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.86
253642,Canal Way,2023-06-18T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.13
253642,Canal Way,2023-06-18T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.16
253642,Canal Way,2023-06-18T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,61.7
253642,Canal Way,2023-06-18T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.9
