Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253642,Canal Way,2023-06-18T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,77.8
253642,Canal Way,2023-06-18T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.3
253642,Canal Way,2023-06-18T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
253642,Canal Way,2023-06-18T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
253642,Canal Way,2023-06-18T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
253642,Canal Way,2023-06-18T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.16
253642,Canal Way,2023-06-18T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.3
253642,Canal Way,2023-06-18T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.95
253642,Canal Way,2023-06-18T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
253642,Canal Way,2023-06-18T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.5
253642,Canal Way,2023-06-18T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.7
253642,Canal Way,2023-06-18T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
253642,Canal Way,2023-06-18T16:10:00.000+00:00,transformer,,Temperature,C,32.4
253642,Canal Way,2023-06-18T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
253642,Canal Way,2023-06-18T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
253642,Canal Way,2023-06-18T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
253642,Canal Way,2023-06-18T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
253642,Canal Way,2023-06-18T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
253642,Canal Way,2023-06-18T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
253642,Canal Way,2023-06-18T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
253642,Canal Way,2023-06-18T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
253642,Canal Way,2023-06-18T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
253642,Canal Way,2023-06-18T16:10:00.000+00:00,busbar,,L3 Active Power,kW,10.84
253642,Canal Way,2023-06-18T16:10:00.000+00:00,busbar,,L2 Active Power,kW,28.01
253642,Canal Way,2023-06-18T16:10:00.000+00:00,busbar,,L1 Active Power,kW,17.96
253642,Canal Way,2023-06-18T16:10:00.000+00:00,busbar,,N Current (RMS),A,77.5
253642,Canal Way,2023-06-18T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
253642,Canal Way,2023-06-18T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
253642,Canal Way,2023-06-18T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
253642,Canal Way,2023-06-18T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.43
253642,Canal Way,2023-06-18T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
253642,Canal Way,2023-06-18T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
253642,Canal Way,2023-06-18T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.52
253642,Canal Way,2023-06-18T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.17
253642,Canal Way,2023-06-18T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.89
253642,Canal Way,2023-06-18T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
253642,Canal Way,2023-06-18T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
253642,Canal Way,2023-06-18T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
253642,Canal Way,2023-06-18T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
253642,Canal Way,2023-06-18T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.03
253642,Canal Way,2023-06-18T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.52
253642,Canal Way,2023-06-18T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.13
253642,Canal Way,2023-06-18T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.48
253642,Canal Way,2023-06-18T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.18
253642,Canal Way,2023-06-18T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.7
253642,Canal Way,2023-06-18T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,56.5
253642,Canal Way,2023-06-18T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.3
253642,Canal Way,2023-06-18T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,72.8
253642,Canal Way,2023-06-18T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.4
253642,Canal Way,2023-06-18T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
253642,Canal Way,2023-06-18T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
253642,Canal Way,2023-06-18T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
253642,Canal Way,2023-06-18T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.57
253642,Canal Way,2023-06-18T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.68
253642,Canal Way,2023-06-18T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.94
253642,Canal Way,2023-06-18T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
253642,Canal Way,2023-06-18T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.5
253642,Canal Way,2023-06-18T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.8
253642,Canal Way,2023-06-18T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
253642,Canal Way,2023-06-18T16:00:00.000+00:00,transformer,,Temperature,C,32.3
253642,Canal Way,2023-06-18T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
253642,Canal Way,2023-06-18T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
253642,Canal Way,2023-06-18T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
253642,Canal Way,2023-06-18T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
253642,Canal Way,2023-06-18T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
253642,Canal Way,2023-06-18T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
253642,Canal Way,2023-06-18T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
253642,Canal Way,2023-06-18T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
253642,Canal Way,2023-06-18T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
253642,Canal Way,2023-06-18T16:00:00.000+00:00,busbar,,L3 Active Power,kW,11.57
253642,Canal Way,2023-06-18T16:00:00.000+00:00,busbar,,L2 Active Power,kW,26.03
253642,Canal Way,2023-06-18T16:00:00.000+00:00,busbar,,L1 Active Power,kW,18.53
253642,Canal Way,2023-06-18T16:00:00.000+00:00,busbar,,N Current (RMS),A,72.4
253642,Canal Way,2023-06-18T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
253642,Canal Way,2023-06-18T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
253642,Canal Way,2023-06-18T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
253642,Canal Way,2023-06-18T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.49
253642,Canal Way,2023-06-18T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.09
253642,Canal Way,2023-06-18T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
253642,Canal Way,2023-06-18T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.49
253642,Canal Way,2023-06-18T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.6
253642,Canal Way,2023-06-18T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.66
253642,Canal Way,2023-06-18T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
253642,Canal Way,2023-06-18T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
253642,Canal Way,2023-06-18T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.1
253642,Canal Way,2023-06-18T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
253642,Canal Way,2023-06-18T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.88
253642,Canal Way,2023-06-18T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
253642,Canal Way,2023-06-18T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.53
253642,Canal Way,2023-06-18T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.47
253642,Canal Way,2023-06-18T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.04
253642,Canal Way,2023-06-18T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.25
253642,Canal Way,2023-06-18T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,49.1
253642,Canal Way,2023-06-18T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.9
253642,Canal Way,2023-06-18T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.7
253642,Canal Way,2023-06-18T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.4
253642,Canal Way,2023-06-18T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
253642,Canal Way,2023-06-18T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
253642,Canal Way,2023-06-18T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
253642,Canal Way,2023-06-18T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.43
253642,Canal Way,2023-06-18T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.01
253642,Canal Way,2023-06-18T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.4
253642,Canal Way,2023-06-18T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
253642,Canal Way,2023-06-18T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
253642,Canal Way,2023-06-18T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
253642,Canal Way,2023-06-18T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
253642,Canal Way,2023-06-18T15:50:00.000+00:00,transformer,,Temperature,C,32.3
253642,Canal Way,2023-06-18T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
253642,Canal Way,2023-06-18T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
253642,Canal Way,2023-06-18T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
253642,Canal Way,2023-06-18T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
253642,Canal Way,2023-06-18T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
253642,Canal Way,2023-06-18T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
253642,Canal Way,2023-06-18T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
253642,Canal Way,2023-06-18T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
253642,Canal Way,2023-06-18T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
253642,Canal Way,2023-06-18T15:50:00.000+00:00,busbar,,L3 Active Power,kW,7.39
253642,Canal Way,2023-06-18T15:50:00.000+00:00,busbar,,L2 Active Power,kW,17.65
253642,Canal Way,2023-06-18T15:50:00.000+00:00,busbar,,L1 Active Power,kW,20.31
253642,Canal Way,2023-06-18T15:50:00.000+00:00,busbar,,N Current (RMS),A,61.1
253642,Canal Way,2023-06-18T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
253642,Canal Way,2023-06-18T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
253642,Canal Way,2023-06-18T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
253642,Canal Way,2023-06-18T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
253642,Canal Way,2023-06-18T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.07
253642,Canal Way,2023-06-18T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
253642,Canal Way,2023-06-18T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.73
253642,Canal Way,2023-06-18T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.17
253642,Canal Way,2023-06-18T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.51
253642,Canal Way,2023-06-18T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
253642,Canal Way,2023-06-18T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
253642,Canal Way,2023-06-18T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
253642,Canal Way,2023-06-18T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
253642,Canal Way,2023-06-18T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.45
253642,Canal Way,2023-06-18T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
253642,Canal Way,2023-06-18T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.61
253642,Canal Way,2023-06-18T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.95
253642,Canal Way,2023-06-18T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.9
253642,Canal Way,2023-06-18T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.89
253642,Canal Way,2023-06-18T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,35.2
253642,Canal Way,2023-06-18T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.7
253642,Canal Way,2023-06-18T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.1
253642,Canal Way,2023-06-18T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.6
253642,Canal Way,2023-06-18T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
253642,Canal Way,2023-06-18T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
253642,Canal Way,2023-06-18T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
253642,Canal Way,2023-06-18T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.2
253642,Canal Way,2023-06-18T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.37
253642,Canal Way,2023-06-18T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.55
253642,Canal Way,2023-06-18T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
253642,Canal Way,2023-06-18T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
253642,Canal Way,2023-06-18T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
253642,Canal Way,2023-06-18T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.1
253642,Canal Way,2023-06-18T15:40:00.000+00:00,transformer,,Temperature,C,32.3
253642,Canal Way,2023-06-18T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
253642,Canal Way,2023-06-18T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
253642,Canal Way,2023-06-18T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
253642,Canal Way,2023-06-18T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
253642,Canal Way,2023-06-18T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
253642,Canal Way,2023-06-18T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
253642,Canal Way,2023-06-18T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
253642,Canal Way,2023-06-18T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
253642,Canal Way,2023-06-18T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
253642,Canal Way,2023-06-18T15:40:00.000+00:00,busbar,,L3 Active Power,kW,8.88
253642,Canal Way,2023-06-18T15:40:00.000+00:00,busbar,,L2 Active Power,kW,17.44
253642,Canal Way,2023-06-18T15:40:00.000+00:00,busbar,,L1 Active Power,kW,15.94
253642,Canal Way,2023-06-18T15:40:00.000+00:00,busbar,,N Current (RMS),A,49.1
253642,Canal Way,2023-06-18T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
253642,Canal Way,2023-06-18T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
253642,Canal Way,2023-06-18T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
253642,Canal Way,2023-06-18T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
253642,Canal Way,2023-06-18T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
253642,Canal Way,2023-06-18T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
253642,Canal Way,2023-06-18T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.83
253642,Canal Way,2023-06-18T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.44
253642,Canal Way,2023-06-18T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.35
253642,Canal Way,2023-06-18T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
253642,Canal Way,2023-06-18T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
253642,Canal Way,2023-06-18T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.1
253642,Canal Way,2023-06-18T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
253642,Canal Way,2023-06-18T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.5
253642,Canal Way,2023-06-18T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.08
253642,Canal Way,2023-06-18T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.28
253642,Canal Way,2023-06-18T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.03
253642,Canal Way,2023-06-18T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.45
253642,Canal Way,2023-06-18T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.9
253642,Canal Way,2023-06-18T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.5
253642,Canal Way,2023-06-18T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.5
253642,Canal Way,2023-06-18T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.9
253642,Canal Way,2023-06-18T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.7
253642,Canal Way,2023-06-18T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
253642,Canal Way,2023-06-18T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
253642,Canal Way,2023-06-18T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
253642,Canal Way,2023-06-18T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.51
253642,Canal Way,2023-06-18T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.72
253642,Canal Way,2023-06-18T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.47
253642,Canal Way,2023-06-18T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
253642,Canal Way,2023-06-18T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
253642,Canal Way,2023-06-18T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
253642,Canal Way,2023-06-18T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
253642,Canal Way,2023-06-18T15:30:00.000+00:00,transformer,,Temperature,C,32.3
253642,Canal Way,2023-06-18T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
253642,Canal Way,2023-06-18T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
253642,Canal Way,2023-06-18T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
253642,Canal Way,2023-06-18T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
253642,Canal Way,2023-06-18T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
253642,Canal Way,2023-06-18T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
253642,Canal Way,2023-06-18T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
253642,Canal Way,2023-06-18T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
253642,Canal Way,2023-06-18T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
253642,Canal Way,2023-06-18T15:30:00.000+00:00,busbar,,L3 Active Power,kW,14.37
253642,Canal Way,2023-06-18T15:30:00.000+00:00,busbar,,L2 Active Power,kW,11.62
253642,Canal Way,2023-06-18T15:30:00.000+00:00,busbar,,L1 Active Power,kW,12.71
253642,Canal Way,2023-06-18T15:30:00.000+00:00,busbar,,N Current (RMS),A,39.4
253642,Canal Way,2023-06-18T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
253642,Canal Way,2023-06-18T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
253642,Canal Way,2023-06-18T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
253642,Canal Way,2023-06-18T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.41
253642,Canal Way,2023-06-18T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
253642,Canal Way,2023-06-18T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
253642,Canal Way,2023-06-18T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.71
253642,Canal Way,2023-06-18T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.74
253642,Canal Way,2023-06-18T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.05
253642,Canal Way,2023-06-18T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
253642,Canal Way,2023-06-18T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
253642,Canal Way,2023-06-18T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
253642,Canal Way,2023-06-18T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
253642,Canal Way,2023-06-18T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.91
253642,Canal Way,2023-06-18T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.78
253642,Canal Way,2023-06-18T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.67
253642,Canal Way,2023-06-18T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.47
253642,Canal Way,2023-06-18T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.82
253642,Canal Way,2023-06-18T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.61
253642,Canal Way,2023-06-18T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.4
253642,Canal Way,2023-06-18T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.0
253642,Canal Way,2023-06-18T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.7
253642,Canal Way,2023-06-18T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.7
253642,Canal Way,2023-06-18T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
253642,Canal Way,2023-06-18T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
253642,Canal Way,2023-06-18T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
253642,Canal Way,2023-06-18T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.63
253642,Canal Way,2023-06-18T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.07
253642,Canal Way,2023-06-18T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.96
253642,Canal Way,2023-06-18T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
253642,Canal Way,2023-06-18T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.1
253642,Canal Way,2023-06-18T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
253642,Canal Way,2023-06-18T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
253642,Canal Way,2023-06-18T15:20:00.000+00:00,transformer,,Temperature,C,32.3
253642,Canal Way,2023-06-18T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
253642,Canal Way,2023-06-18T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
253642,Canal Way,2023-06-18T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
253642,Canal Way,2023-06-18T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
253642,Canal Way,2023-06-18T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
253642,Canal Way,2023-06-18T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
253642,Canal Way,2023-06-18T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
253642,Canal Way,2023-06-18T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
253642,Canal Way,2023-06-18T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
253642,Canal Way,2023-06-18T15:20:00.000+00:00,busbar,,L3 Active Power,kW,13.81
253642,Canal Way,2023-06-18T15:20:00.000+00:00,busbar,,L2 Active Power,kW,11.63
253642,Canal Way,2023-06-18T15:20:00.000+00:00,busbar,,L1 Active Power,kW,15.62
253642,Canal Way,2023-06-18T15:20:00.000+00:00,busbar,,N Current (RMS),A,40.0
253642,Canal Way,2023-06-18T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
253642,Canal Way,2023-06-18T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
253642,Canal Way,2023-06-18T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
253642,Canal Way,2023-06-18T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
253642,Canal Way,2023-06-18T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
253642,Canal Way,2023-06-18T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
253642,Canal Way,2023-06-18T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.65
253642,Canal Way,2023-06-18T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.34
253642,Canal Way,2023-06-18T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.71
253642,Canal Way,2023-06-18T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
253642,Canal Way,2023-06-18T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
253642,Canal Way,2023-06-18T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
253642,Canal Way,2023-06-18T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
253642,Canal Way,2023-06-18T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.92
253642,Canal Way,2023-06-18T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.83
253642,Canal Way,2023-06-18T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.59
253642,Canal Way,2023-06-18T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.93
253642,Canal Way,2023-06-18T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.04
253642,Canal Way,2023-06-18T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.92
253642,Canal Way,2023-06-18T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.2
253642,Canal Way,2023-06-18T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.7
253642,Canal Way,2023-06-18T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.9
253642,Canal Way,2023-06-18T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.7
253642,Canal Way,2023-06-18T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
253642,Canal Way,2023-06-18T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
253642,Canal Way,2023-06-18T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
253642,Canal Way,2023-06-18T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.96
253642,Canal Way,2023-06-18T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.46
253642,Canal Way,2023-06-18T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.53
253642,Canal Way,2023-06-18T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
253642,Canal Way,2023-06-18T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
253642,Canal Way,2023-06-18T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
253642,Canal Way,2023-06-18T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
253642,Canal Way,2023-06-18T15:10:00.000+00:00,transformer,,Temperature,C,32.3
253642,Canal Way,2023-06-18T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
253642,Canal Way,2023-06-18T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
253642,Canal Way,2023-06-18T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
253642,Canal Way,2023-06-18T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
253642,Canal Way,2023-06-18T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
253642,Canal Way,2023-06-18T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
253642,Canal Way,2023-06-18T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
253642,Canal Way,2023-06-18T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
253642,Canal Way,2023-06-18T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
253642,Canal Way,2023-06-18T15:10:00.000+00:00,busbar,,L3 Active Power,kW,10.53
253642,Canal Way,2023-06-18T15:10:00.000+00:00,busbar,,L2 Active Power,kW,11.85
253642,Canal Way,2023-06-18T15:10:00.000+00:00,busbar,,L1 Active Power,kW,13.15
253642,Canal Way,2023-06-18T15:10:00.000+00:00,busbar,,N Current (RMS),A,41.6
253642,Canal Way,2023-06-18T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
253642,Canal Way,2023-06-18T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
253642,Canal Way,2023-06-18T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
253642,Canal Way,2023-06-18T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
253642,Canal Way,2023-06-18T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.1
253642,Canal Way,2023-06-18T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
253642,Canal Way,2023-06-18T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.3
253642,Canal Way,2023-06-18T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.44
253642,Canal Way,2023-06-18T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.3
253642,Canal Way,2023-06-18T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
253642,Canal Way,2023-06-18T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
253642,Canal Way,2023-06-18T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.1
253642,Canal Way,2023-06-18T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
253642,Canal Way,2023-06-18T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.02
253642,Canal Way,2023-06-18T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.73
253642,Canal Way,2023-06-18T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.79
253642,Canal Way,2023-06-18T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.85
253642,Canal Way,2023-06-18T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.16
253642,Canal Way,2023-06-18T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.79
253642,Canal Way,2023-06-18T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.5
253642,Canal Way,2023-06-18T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.3
253642,Canal Way,2023-06-18T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.3
253642,Canal Way,2023-06-18T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.6
253642,Canal Way,2023-06-18T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
253642,Canal Way,2023-06-18T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
253642,Canal Way,2023-06-18T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
253642,Canal Way,2023-06-18T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.1
253642,Canal Way,2023-06-18T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.66
253642,Canal Way,2023-06-18T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.29
253642,Canal Way,2023-06-18T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
253642,Canal Way,2023-06-18T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
253642,Canal Way,2023-06-18T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
253642,Canal Way,2023-06-18T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
253642,Canal Way,2023-06-18T15:00:00.000+00:00,transformer,,Temperature,C,32.2
253642,Canal Way,2023-06-18T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
253642,Canal Way,2023-06-18T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
253642,Canal Way,2023-06-18T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
253642,Canal Way,2023-06-18T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
253642,Canal Way,2023-06-18T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
253642,Canal Way,2023-06-18T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
253642,Canal Way,2023-06-18T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
253642,Canal Way,2023-06-18T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
253642,Canal Way,2023-06-18T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
253642,Canal Way,2023-06-18T15:00:00.000+00:00,busbar,,L3 Active Power,kW,14.25
253642,Canal Way,2023-06-18T15:00:00.000+00:00,busbar,,L2 Active Power,kW,12.26
253642,Canal Way,2023-06-18T15:00:00.000+00:00,busbar,,L1 Active Power,kW,12.38
253642,Canal Way,2023-06-18T15:00:00.000+00:00,busbar,,N Current (RMS),A,39.8
253642,Canal Way,2023-06-18T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
253642,Canal Way,2023-06-18T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
253642,Canal Way,2023-06-18T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
253642,Canal Way,2023-06-18T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
253642,Canal Way,2023-06-18T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.1
253642,Canal Way,2023-06-18T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
253642,Canal Way,2023-06-18T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.51
253642,Canal Way,2023-06-18T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.51
253642,Canal Way,2023-06-18T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.36
253642,Canal Way,2023-06-18T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
253642,Canal Way,2023-06-18T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
253642,Canal Way,2023-06-18T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
253642,Canal Way,2023-06-18T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
253642,Canal Way,2023-06-18T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.9
253642,Canal Way,2023-06-18T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.43
253642,Canal Way,2023-06-18T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.79
253642,Canal Way,2023-06-18T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.41
253642,Canal Way,2023-06-18T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.71
253642,Canal Way,2023-06-18T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.48
253642,Canal Way,2023-06-18T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.3
253642,Canal Way,2023-06-18T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.5
253642,Canal Way,2023-06-18T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.9
253642,Canal Way,2023-06-18T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.5
253642,Canal Way,2023-06-18T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
253642,Canal Way,2023-06-18T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
253642,Canal Way,2023-06-18T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
253642,Canal Way,2023-06-18T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.71
253642,Canal Way,2023-06-18T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.96
253642,Canal Way,2023-06-18T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.92
253642,Canal Way,2023-06-18T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
253642,Canal Way,2023-06-18T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.9
253642,Canal Way,2023-06-18T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
253642,Canal Way,2023-06-18T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
253642,Canal Way,2023-06-18T14:50:00.000+00:00,transformer,,Temperature,C,32.2
253642,Canal Way,2023-06-18T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
253642,Canal Way,2023-06-18T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
253642,Canal Way,2023-06-18T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
253642,Canal Way,2023-06-18T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
253642,Canal Way,2023-06-18T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
253642,Canal Way,2023-06-18T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
253642,Canal Way,2023-06-18T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
253642,Canal Way,2023-06-18T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
253642,Canal Way,2023-06-18T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
253642,Canal Way,2023-06-18T14:50:00.000+00:00,busbar,,L3 Active Power,kW,10.63
253642,Canal Way,2023-06-18T14:50:00.000+00:00,busbar,,L2 Active Power,kW,11.17
253642,Canal Way,2023-06-18T14:50:00.000+00:00,busbar,,L1 Active Power,kW,8.77
253642,Canal Way,2023-06-18T14:50:00.000+00:00,busbar,,N Current (RMS),A,37.2
253642,Canal Way,2023-06-18T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
253642,Canal Way,2023-06-18T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
253642,Canal Way,2023-06-18T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
253642,Canal Way,2023-06-18T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
253642,Canal Way,2023-06-18T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
253642,Canal Way,2023-06-18T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
253642,Canal Way,2023-06-18T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.16
253642,Canal Way,2023-06-18T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.69
253642,Canal Way,2023-06-18T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.51
253642,Canal Way,2023-06-18T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
253642,Canal Way,2023-06-18T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
253642,Canal Way,2023-06-18T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
253642,Canal Way,2023-06-18T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
253642,Canal Way,2023-06-18T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.7
253642,Canal Way,2023-06-18T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.41
253642,Canal Way,2023-06-18T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.72
253642,Canal Way,2023-06-18T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.74
253642,Canal Way,2023-06-18T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.89
253642,Canal Way,2023-06-18T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.59
253642,Canal Way,2023-06-18T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.8
253642,Canal Way,2023-06-18T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.8
253642,Canal Way,2023-06-18T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.2
253642,Canal Way,2023-06-18T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.0
253642,Canal Way,2023-06-18T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
253642,Canal Way,2023-06-18T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
253642,Canal Way,2023-06-18T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
253642,Canal Way,2023-06-18T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.72
253642,Canal Way,2023-06-18T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.93
253642,Canal Way,2023-06-18T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.61
253642,Canal Way,2023-06-18T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
253642,Canal Way,2023-06-18T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
253642,Canal Way,2023-06-18T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.8
253642,Canal Way,2023-06-18T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
253642,Canal Way,2023-06-18T14:40:00.000+00:00,transformer,,Temperature,C,32.1
253642,Canal Way,2023-06-18T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
253642,Canal Way,2023-06-18T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
253642,Canal Way,2023-06-18T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
253642,Canal Way,2023-06-18T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
253642,Canal Way,2023-06-18T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
253642,Canal Way,2023-06-18T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
253642,Canal Way,2023-06-18T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
253642,Canal Way,2023-06-18T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
253642,Canal Way,2023-06-18T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
253642,Canal Way,2023-06-18T14:40:00.000+00:00,busbar,,L3 Active Power,kW,8.63
253642,Canal Way,2023-06-18T14:40:00.000+00:00,busbar,,L2 Active Power,kW,13.52
253642,Canal Way,2023-06-18T14:40:00.000+00:00,busbar,,L1 Active Power,kW,9.71
253642,Canal Way,2023-06-18T14:40:00.000+00:00,busbar,,N Current (RMS),A,41.5
253642,Canal Way,2023-06-18T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
253642,Canal Way,2023-06-18T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
253642,Canal Way,2023-06-18T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
253642,Canal Way,2023-06-18T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
253642,Canal Way,2023-06-18T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
253642,Canal Way,2023-06-18T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
253642,Canal Way,2023-06-18T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.85
253642,Canal Way,2023-06-18T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.35
253642,Canal Way,2023-06-18T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.59
253642,Canal Way,2023-06-18T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
253642,Canal Way,2023-06-18T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
253642,Canal Way,2023-06-18T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
253642,Canal Way,2023-06-18T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
253642,Canal Way,2023-06-18T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.8
253642,Canal Way,2023-06-18T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.37
253642,Canal Way,2023-06-18T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.76
253642,Canal Way,2023-06-18T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.15
253642,Canal Way,2023-06-18T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.11
253642,Canal Way,2023-06-18T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.74
253642,Canal Way,2023-06-18T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.9
253642,Canal Way,2023-06-18T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.5
253642,Canal Way,2023-06-18T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.3
253642,Canal Way,2023-06-18T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.3
253642,Canal Way,2023-06-18T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
253642,Canal Way,2023-06-18T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
253642,Canal Way,2023-06-18T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
253642,Canal Way,2023-06-18T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.69
253642,Canal Way,2023-06-18T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.11
253642,Canal Way,2023-06-18T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.28
253642,Canal Way,2023-06-18T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.3
253642,Canal Way,2023-06-18T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
253642,Canal Way,2023-06-18T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.0
253642,Canal Way,2023-06-18T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
253642,Canal Way,2023-06-18T14:30:00.000+00:00,transformer,,Temperature,C,32.1
253642,Canal Way,2023-06-18T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
253642,Canal Way,2023-06-18T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
253642,Canal Way,2023-06-18T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
253642,Canal Way,2023-06-18T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
253642,Canal Way,2023-06-18T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
253642,Canal Way,2023-06-18T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
253642,Canal Way,2023-06-18T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
253642,Canal Way,2023-06-18T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
253642,Canal Way,2023-06-18T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
253642,Canal Way,2023-06-18T14:30:00.000+00:00,busbar,,L3 Active Power,kW,10.69
253642,Canal Way,2023-06-18T14:30:00.000+00:00,busbar,,L2 Active Power,kW,17.57
253642,Canal Way,2023-06-18T14:30:00.000+00:00,busbar,,L1 Active Power,kW,12.62
253642,Canal Way,2023-06-18T14:30:00.000+00:00,busbar,,N Current (RMS),A,46.0
253642,Canal Way,2023-06-18T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
253642,Canal Way,2023-06-18T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
253642,Canal Way,2023-06-18T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
253642,Canal Way,2023-06-18T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.38
253642,Canal Way,2023-06-18T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
253642,Canal Way,2023-06-18T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
253642,Canal Way,2023-06-18T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.77
253642,Canal Way,2023-06-18T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.76
253642,Canal Way,2023-06-18T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.65
253642,Canal Way,2023-06-18T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
253642,Canal Way,2023-06-18T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
253642,Canal Way,2023-06-18T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
253642,Canal Way,2023-06-18T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
253642,Canal Way,2023-06-18T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.53
253642,Canal Way,2023-06-18T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.44
253642,Canal Way,2023-06-18T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.6
253642,Canal Way,2023-06-18T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.22
253642,Canal Way,2023-06-18T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.94
253642,Canal Way,2023-06-18T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.5
253642,Canal Way,2023-06-18T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.4
253642,Canal Way,2023-06-18T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.2
253642,Canal Way,2023-06-18T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.0
253642,Canal Way,2023-06-18T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.9
253642,Canal Way,2023-06-18T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
253642,Canal Way,2023-06-18T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
253642,Canal Way,2023-06-18T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
253642,Canal Way,2023-06-18T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.74
253642,Canal Way,2023-06-18T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.59
253642,Canal Way,2023-06-18T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.68
253642,Canal Way,2023-06-18T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
253642,Canal Way,2023-06-18T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
253642,Canal Way,2023-06-18T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
253642,Canal Way,2023-06-18T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.7
253642,Canal Way,2023-06-18T14:20:00.000+00:00,transformer,,Temperature,C,32.1
253642,Canal Way,2023-06-18T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
253642,Canal Way,2023-06-18T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
253642,Canal Way,2023-06-18T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
253642,Canal Way,2023-06-18T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
253642,Canal Way,2023-06-18T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
253642,Canal Way,2023-06-18T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
253642,Canal Way,2023-06-18T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
253642,Canal Way,2023-06-18T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
253642,Canal Way,2023-06-18T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
253642,Canal Way,2023-06-18T14:20:00.000+00:00,busbar,,L3 Active Power,kW,7.73
253642,Canal Way,2023-06-18T14:20:00.000+00:00,busbar,,L2 Active Power,kW,13.29
253642,Canal Way,2023-06-18T14:20:00.000+00:00,busbar,,L1 Active Power,kW,15.83
253642,Canal Way,2023-06-18T14:20:00.000+00:00,busbar,,N Current (RMS),A,47.1
253642,Canal Way,2023-06-18T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
253642,Canal Way,2023-06-18T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
253642,Canal Way,2023-06-18T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
253642,Canal Way,2023-06-18T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.65
253642,Canal Way,2023-06-18T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
253642,Canal Way,2023-06-18T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
253642,Canal Way,2023-06-18T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.94
253642,Canal Way,2023-06-18T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.5
253642,Canal Way,2023-06-18T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.66
253642,Canal Way,2023-06-18T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
253642,Canal Way,2023-06-18T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
253642,Canal Way,2023-06-18T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
253642,Canal Way,2023-06-18T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
253642,Canal Way,2023-06-18T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.8
253642,Canal Way,2023-06-18T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.69
253642,Canal Way,2023-06-18T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.56
253642,Canal Way,2023-06-18T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.27
253642,Canal Way,2023-06-18T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.29
253642,Canal Way,2023-06-18T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.56
253642,Canal Way,2023-06-18T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
253642,Canal Way,2023-06-18T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.4
253642,Canal Way,2023-06-18T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.8
253642,Canal Way,2023-06-18T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.6
253642,Canal Way,2023-06-18T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
253642,Canal Way,2023-06-18T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
253642,Canal Way,2023-06-18T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
253642,Canal Way,2023-06-18T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.35
253642,Canal Way,2023-06-18T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.06
253642,Canal Way,2023-06-18T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.73
253642,Canal Way,2023-06-18T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
