Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253642,Canal Way,2023-06-18T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
253642,Canal Way,2023-06-18T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
253642,Canal Way,2023-06-18T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
253642,Canal Way,2023-06-18T14:10:00.000+00:00,transformer,,Temperature,C,32.1
253642,Canal Way,2023-06-18T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
253642,Canal Way,2023-06-18T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
253642,Canal Way,2023-06-18T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
253642,Canal Way,2023-06-18T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
253642,Canal Way,2023-06-18T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
253642,Canal Way,2023-06-18T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
253642,Canal Way,2023-06-18T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
253642,Canal Way,2023-06-18T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
253642,Canal Way,2023-06-18T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
253642,Canal Way,2023-06-18T14:10:00.000+00:00,busbar,,L3 Active Power,kW,12.57
253642,Canal Way,2023-06-18T14:10:00.000+00:00,busbar,,L2 Active Power,kW,11.85
253642,Canal Way,2023-06-18T14:10:00.000+00:00,busbar,,L1 Active Power,kW,14.95
253642,Canal Way,2023-06-18T14:10:00.000+00:00,busbar,,N Current (RMS),A,40.1
253642,Canal Way,2023-06-18T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
253642,Canal Way,2023-06-18T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
253642,Canal Way,2023-06-18T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
253642,Canal Way,2023-06-18T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.65
253642,Canal Way,2023-06-18T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
253642,Canal Way,2023-06-18T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
253642,Canal Way,2023-06-18T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.94
253642,Canal Way,2023-06-18T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.84
253642,Canal Way,2023-06-18T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.65
253642,Canal Way,2023-06-18T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
253642,Canal Way,2023-06-18T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
253642,Canal Way,2023-06-18T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
253642,Canal Way,2023-06-18T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
253642,Canal Way,2023-06-18T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.62
253642,Canal Way,2023-06-18T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.38
253642,Canal Way,2023-06-18T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.28
253642,Canal Way,2023-06-18T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.44
253642,Canal Way,2023-06-18T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.05
253642,Canal Way,2023-06-18T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.17
253642,Canal Way,2023-06-18T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.5
253642,Canal Way,2023-06-18T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.0
253642,Canal Way,2023-06-18T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.5
253642,Canal Way,2023-06-18T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.9
253642,Canal Way,2023-06-18T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
253642,Canal Way,2023-06-18T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
253642,Canal Way,2023-06-18T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
253642,Canal Way,2023-06-18T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.11
253642,Canal Way,2023-06-18T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.1
253642,Canal Way,2023-06-18T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.75
253642,Canal Way,2023-06-18T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
253642,Canal Way,2023-06-18T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
253642,Canal Way,2023-06-18T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
253642,Canal Way,2023-06-18T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
253642,Canal Way,2023-06-18T14:00:00.000+00:00,transformer,,Temperature,C,32.1
253642,Canal Way,2023-06-18T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
253642,Canal Way,2023-06-18T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
253642,Canal Way,2023-06-18T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
253642,Canal Way,2023-06-18T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
253642,Canal Way,2023-06-18T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
253642,Canal Way,2023-06-18T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
253642,Canal Way,2023-06-18T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
253642,Canal Way,2023-06-18T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
253642,Canal Way,2023-06-18T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
253642,Canal Way,2023-06-18T14:00:00.000+00:00,busbar,,L3 Active Power,kW,11.49
253642,Canal Way,2023-06-18T14:00:00.000+00:00,busbar,,L2 Active Power,kW,12.99
253642,Canal Way,2023-06-18T14:00:00.000+00:00,busbar,,L1 Active Power,kW,15.57
253642,Canal Way,2023-06-18T14:00:00.000+00:00,busbar,,N Current (RMS),A,38.4
253642,Canal Way,2023-06-18T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
253642,Canal Way,2023-06-18T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
253642,Canal Way,2023-06-18T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
253642,Canal Way,2023-06-18T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.72
253642,Canal Way,2023-06-18T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
253642,Canal Way,2023-06-18T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
253642,Canal Way,2023-06-18T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.92
253642,Canal Way,2023-06-18T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.73
253642,Canal Way,2023-06-18T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.79
253642,Canal Way,2023-06-18T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
253642,Canal Way,2023-06-18T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
253642,Canal Way,2023-06-18T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
253642,Canal Way,2023-06-18T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
253642,Canal Way,2023-06-18T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.45
253642,Canal Way,2023-06-18T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.26
253642,Canal Way,2023-06-18T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.1
253642,Canal Way,2023-06-18T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.48
253642,Canal Way,2023-06-18T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.32
253642,Canal Way,2023-06-18T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.47
253642,Canal Way,2023-06-18T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.6
253642,Canal Way,2023-06-18T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.0
253642,Canal Way,2023-06-18T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.9
253642,Canal Way,2023-06-18T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.6
253642,Canal Way,2023-06-18T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
253642,Canal Way,2023-06-18T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
253642,Canal Way,2023-06-18T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
253642,Canal Way,2023-06-18T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.26
253642,Canal Way,2023-06-18T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.66
253642,Canal Way,2023-06-18T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.38
253642,Canal Way,2023-06-18T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
253642,Canal Way,2023-06-18T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
253642,Canal Way,2023-06-18T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
253642,Canal Way,2023-06-18T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
253642,Canal Way,2023-06-18T13:50:00.000+00:00,transformer,,Temperature,C,32.0
253642,Canal Way,2023-06-18T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
253642,Canal Way,2023-06-18T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
253642,Canal Way,2023-06-18T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
253642,Canal Way,2023-06-18T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
253642,Canal Way,2023-06-18T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
253642,Canal Way,2023-06-18T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
253642,Canal Way,2023-06-18T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
253642,Canal Way,2023-06-18T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
253642,Canal Way,2023-06-18T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
253642,Canal Way,2023-06-18T13:50:00.000+00:00,busbar,,L3 Active Power,kW,12.65
253642,Canal Way,2023-06-18T13:50:00.000+00:00,busbar,,L2 Active Power,kW,13.72
253642,Canal Way,2023-06-18T13:50:00.000+00:00,busbar,,L1 Active Power,kW,16.64
253642,Canal Way,2023-06-18T13:50:00.000+00:00,busbar,,N Current (RMS),A,42.6
253642,Canal Way,2023-06-18T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
253642,Canal Way,2023-06-18T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
253642,Canal Way,2023-06-18T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
253642,Canal Way,2023-06-18T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.78
253642,Canal Way,2023-06-18T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
253642,Canal Way,2023-06-18T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
253642,Canal Way,2023-06-18T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.67
253642,Canal Way,2023-06-18T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.13
253642,Canal Way,2023-06-18T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.89
253642,Canal Way,2023-06-18T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
253642,Canal Way,2023-06-18T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
253642,Canal Way,2023-06-18T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
253642,Canal Way,2023-06-18T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
253642,Canal Way,2023-06-18T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.46
253642,Canal Way,2023-06-18T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.51
253642,Canal Way,2023-06-18T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.46
253642,Canal Way,2023-06-18T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.09
253642,Canal Way,2023-06-18T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.76
253642,Canal Way,2023-06-18T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.85
253642,Canal Way,2023-06-18T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,38.2
253642,Canal Way,2023-06-18T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.7
253642,Canal Way,2023-06-18T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.6
253642,Canal Way,2023-06-18T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.5
253642,Canal Way,2023-06-18T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
253642,Canal Way,2023-06-18T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.3
253642,Canal Way,2023-06-18T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
253642,Canal Way,2023-06-18T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.14
253642,Canal Way,2023-06-18T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.78
253642,Canal Way,2023-06-18T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.36
253642,Canal Way,2023-06-18T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
253642,Canal Way,2023-06-18T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
253642,Canal Way,2023-06-18T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
253642,Canal Way,2023-06-18T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
253642,Canal Way,2023-06-18T13:40:00.000+00:00,transformer,,Temperature,C,32.0
253642,Canal Way,2023-06-18T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
253642,Canal Way,2023-06-18T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
253642,Canal Way,2023-06-18T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
253642,Canal Way,2023-06-18T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
253642,Canal Way,2023-06-18T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
253642,Canal Way,2023-06-18T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
253642,Canal Way,2023-06-18T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
253642,Canal Way,2023-06-18T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
253642,Canal Way,2023-06-18T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
253642,Canal Way,2023-06-18T13:40:00.000+00:00,busbar,,L3 Active Power,kW,8.9
253642,Canal Way,2023-06-18T13:40:00.000+00:00,busbar,,L2 Active Power,kW,14.67
253642,Canal Way,2023-06-18T13:40:00.000+00:00,busbar,,L1 Active Power,kW,20.1
253642,Canal Way,2023-06-18T13:40:00.000+00:00,busbar,,N Current (RMS),A,53.8
253642,Canal Way,2023-06-18T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
253642,Canal Way,2023-06-18T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
253642,Canal Way,2023-06-18T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
253642,Canal Way,2023-06-18T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.65
253642,Canal Way,2023-06-18T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
253642,Canal Way,2023-06-18T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
253642,Canal Way,2023-06-18T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.79
253642,Canal Way,2023-06-18T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.8
253642,Canal Way,2023-06-18T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.6
253642,Canal Way,2023-06-18T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
253642,Canal Way,2023-06-18T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
253642,Canal Way,2023-06-18T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.6
253642,Canal Way,2023-06-18T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
253642,Canal Way,2023-06-18T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.11
253642,Canal Way,2023-06-18T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.42
253642,Canal Way,2023-06-18T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.24
253642,Canal Way,2023-06-18T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.09
253642,Canal Way,2023-06-18T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.9
253642,Canal Way,2023-06-18T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.26
253642,Canal Way,2023-06-18T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.4
253642,Canal Way,2023-06-18T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.5
253642,Canal Way,2023-06-18T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.8
253642,Canal Way,2023-06-18T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.5
253642,Canal Way,2023-06-18T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
253642,Canal Way,2023-06-18T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
253642,Canal Way,2023-06-18T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
253642,Canal Way,2023-06-18T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.12
253642,Canal Way,2023-06-18T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.04
253642,Canal Way,2023-06-18T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.64
253642,Canal Way,2023-06-18T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
253642,Canal Way,2023-06-18T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
253642,Canal Way,2023-06-18T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
253642,Canal Way,2023-06-18T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
253642,Canal Way,2023-06-18T13:30:00.000+00:00,transformer,,Temperature,C,32.0
253642,Canal Way,2023-06-18T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
253642,Canal Way,2023-06-18T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
253642,Canal Way,2023-06-18T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
253642,Canal Way,2023-06-18T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
253642,Canal Way,2023-06-18T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
253642,Canal Way,2023-06-18T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
253642,Canal Way,2023-06-18T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
253642,Canal Way,2023-06-18T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
253642,Canal Way,2023-06-18T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
253642,Canal Way,2023-06-18T13:30:00.000+00:00,busbar,,L3 Active Power,kW,9.0
253642,Canal Way,2023-06-18T13:30:00.000+00:00,busbar,,L2 Active Power,kW,14.75
253642,Canal Way,2023-06-18T13:30:00.000+00:00,busbar,,L1 Active Power,kW,17.5
253642,Canal Way,2023-06-18T13:30:00.000+00:00,busbar,,N Current (RMS),A,52.9
253642,Canal Way,2023-06-18T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
253642,Canal Way,2023-06-18T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
253642,Canal Way,2023-06-18T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
253642,Canal Way,2023-06-18T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.62
253642,Canal Way,2023-06-18T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
253642,Canal Way,2023-06-18T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
253642,Canal Way,2023-06-18T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.72
253642,Canal Way,2023-06-18T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.0
253642,Canal Way,2023-06-18T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.32
253642,Canal Way,2023-06-18T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
253642,Canal Way,2023-06-18T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
253642,Canal Way,2023-06-18T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
253642,Canal Way,2023-06-18T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
253642,Canal Way,2023-06-18T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.8
253642,Canal Way,2023-06-18T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.61
253642,Canal Way,2023-06-18T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.95
253642,Canal Way,2023-06-18T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.05
253642,Canal Way,2023-06-18T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.43
253642,Canal Way,2023-06-18T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.52
253642,Canal Way,2023-06-18T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.7
253642,Canal Way,2023-06-18T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.5
253642,Canal Way,2023-06-18T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.8
253642,Canal Way,2023-06-18T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.1
253642,Canal Way,2023-06-18T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
253642,Canal Way,2023-06-18T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
253642,Canal Way,2023-06-18T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
253642,Canal Way,2023-06-18T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.81
253642,Canal Way,2023-06-18T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.27
253642,Canal Way,2023-06-18T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.15
253642,Canal Way,2023-06-18T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
253642,Canal Way,2023-06-18T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
253642,Canal Way,2023-06-18T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.5
253642,Canal Way,2023-06-18T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.5
253642,Canal Way,2023-06-18T13:20:00.000+00:00,transformer,,Temperature,C,32.0
253642,Canal Way,2023-06-18T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
253642,Canal Way,2023-06-18T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
253642,Canal Way,2023-06-18T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
253642,Canal Way,2023-06-18T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
253642,Canal Way,2023-06-18T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
253642,Canal Way,2023-06-18T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
253642,Canal Way,2023-06-18T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
253642,Canal Way,2023-06-18T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
253642,Canal Way,2023-06-18T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
253642,Canal Way,2023-06-18T13:20:00.000+00:00,busbar,,L3 Active Power,kW,12.58
253642,Canal Way,2023-06-18T13:20:00.000+00:00,busbar,,L2 Active Power,kW,12.71
253642,Canal Way,2023-06-18T13:20:00.000+00:00,busbar,,L1 Active Power,kW,15.99
253642,Canal Way,2023-06-18T13:20:00.000+00:00,busbar,,N Current (RMS),A,39.7
253642,Canal Way,2023-06-18T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
253642,Canal Way,2023-06-18T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
253642,Canal Way,2023-06-18T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
253642,Canal Way,2023-06-18T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.95
253642,Canal Way,2023-06-18T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
253642,Canal Way,2023-06-18T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
253642,Canal Way,2023-06-18T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.95
253642,Canal Way,2023-06-18T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.8
253642,Canal Way,2023-06-18T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.4
253642,Canal Way,2023-06-18T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
253642,Canal Way,2023-06-18T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.6
253642,Canal Way,2023-06-18T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
253642,Canal Way,2023-06-18T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
253642,Canal Way,2023-06-18T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.49
253642,Canal Way,2023-06-18T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.5
253642,Canal Way,2023-06-18T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
253642,Canal Way,2023-06-18T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.45
253642,Canal Way,2023-06-18T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.19
253642,Canal Way,2023-06-18T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.44
253642,Canal Way,2023-06-18T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.7
253642,Canal Way,2023-06-18T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.6
253642,Canal Way,2023-06-18T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.8
253642,Canal Way,2023-06-18T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.8
253642,Canal Way,2023-06-18T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
253642,Canal Way,2023-06-18T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.4
253642,Canal Way,2023-06-18T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
253642,Canal Way,2023-06-18T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.29
253642,Canal Way,2023-06-18T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.44
253642,Canal Way,2023-06-18T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.94
253642,Canal Way,2023-06-18T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
253642,Canal Way,2023-06-18T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
253642,Canal Way,2023-06-18T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.0
253642,Canal Way,2023-06-18T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.4
253642,Canal Way,2023-06-18T13:10:00.000+00:00,transformer,,Temperature,C,31.9
253642,Canal Way,2023-06-18T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
253642,Canal Way,2023-06-18T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
253642,Canal Way,2023-06-18T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
253642,Canal Way,2023-06-18T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
253642,Canal Way,2023-06-18T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
253642,Canal Way,2023-06-18T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
253642,Canal Way,2023-06-18T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
253642,Canal Way,2023-06-18T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
253642,Canal Way,2023-06-18T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
253642,Canal Way,2023-06-18T13:10:00.000+00:00,busbar,,L3 Active Power,kW,10.69
253642,Canal Way,2023-06-18T13:10:00.000+00:00,busbar,,L2 Active Power,kW,15.43
253642,Canal Way,2023-06-18T13:10:00.000+00:00,busbar,,L1 Active Power,kW,17.78
253642,Canal Way,2023-06-18T13:10:00.000+00:00,busbar,,N Current (RMS),A,44.1
253642,Canal Way,2023-06-18T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
253642,Canal Way,2023-06-18T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
253642,Canal Way,2023-06-18T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
253642,Canal Way,2023-06-18T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.3
253642,Canal Way,2023-06-18T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
253642,Canal Way,2023-06-18T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
253642,Canal Way,2023-06-18T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.74
253642,Canal Way,2023-06-18T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.53
253642,Canal Way,2023-06-18T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.4
253642,Canal Way,2023-06-18T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
253642,Canal Way,2023-06-18T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
253642,Canal Way,2023-06-18T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.1
253642,Canal Way,2023-06-18T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
253642,Canal Way,2023-06-18T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.66
253642,Canal Way,2023-06-18T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.63
253642,Canal Way,2023-06-18T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.04
253642,Canal Way,2023-06-18T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.55
253642,Canal Way,2023-06-18T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.31
253642,Canal Way,2023-06-18T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.03
253642,Canal Way,2023-06-18T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,33.8
253642,Canal Way,2023-06-18T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.7
253642,Canal Way,2023-06-18T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.6
253642,Canal Way,2023-06-18T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.2
253642,Canal Way,2023-06-18T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
253642,Canal Way,2023-06-18T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
253642,Canal Way,2023-06-18T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
253642,Canal Way,2023-06-18T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.57
253642,Canal Way,2023-06-18T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.38
253642,Canal Way,2023-06-18T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.72
253642,Canal Way,2023-06-18T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
253642,Canal Way,2023-06-18T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
253642,Canal Way,2023-06-18T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.8
253642,Canal Way,2023-06-18T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
253642,Canal Way,2023-06-18T13:00:00.000+00:00,transformer,,Temperature,C,31.9
253642,Canal Way,2023-06-18T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
253642,Canal Way,2023-06-18T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
253642,Canal Way,2023-06-18T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
253642,Canal Way,2023-06-18T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
253642,Canal Way,2023-06-18T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
253642,Canal Way,2023-06-18T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
253642,Canal Way,2023-06-18T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
253642,Canal Way,2023-06-18T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
253642,Canal Way,2023-06-18T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
253642,Canal Way,2023-06-18T13:00:00.000+00:00,busbar,,L3 Active Power,kW,11.86
253642,Canal Way,2023-06-18T13:00:00.000+00:00,busbar,,L2 Active Power,kW,18.22
253642,Canal Way,2023-06-18T13:00:00.000+00:00,busbar,,L1 Active Power,kW,14.16
253642,Canal Way,2023-06-18T13:00:00.000+00:00,busbar,,N Current (RMS),A,46.2
253642,Canal Way,2023-06-18T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
253642,Canal Way,2023-06-18T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
253642,Canal Way,2023-06-18T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
253642,Canal Way,2023-06-18T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.37
253642,Canal Way,2023-06-18T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
253642,Canal Way,2023-06-18T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
253642,Canal Way,2023-06-18T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.13
253642,Canal Way,2023-06-18T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.45
253642,Canal Way,2023-06-18T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.28
253642,Canal Way,2023-06-18T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
253642,Canal Way,2023-06-18T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
253642,Canal Way,2023-06-18T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
253642,Canal Way,2023-06-18T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
253642,Canal Way,2023-06-18T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.69
253642,Canal Way,2023-06-18T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.49
253642,Canal Way,2023-06-18T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.29
253642,Canal Way,2023-06-18T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.9
253642,Canal Way,2023-06-18T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.45
253642,Canal Way,2023-06-18T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.84
253642,Canal Way,2023-06-18T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.4
253642,Canal Way,2023-06-18T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.0
253642,Canal Way,2023-06-18T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.9
253642,Canal Way,2023-06-18T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.4
253642,Canal Way,2023-06-18T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
253642,Canal Way,2023-06-18T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.39
253642,Canal Way,2023-06-18T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
253642,Canal Way,2023-06-18T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.42
253642,Canal Way,2023-06-18T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.53
253642,Canal Way,2023-06-18T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.31
253642,Canal Way,2023-06-18T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
253642,Canal Way,2023-06-18T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
253642,Canal Way,2023-06-18T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
253642,Canal Way,2023-06-18T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.3
253642,Canal Way,2023-06-18T12:50:00.000+00:00,transformer,,Temperature,C,31.9
253642,Canal Way,2023-06-18T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
253642,Canal Way,2023-06-18T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
253642,Canal Way,2023-06-18T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
253642,Canal Way,2023-06-18T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
253642,Canal Way,2023-06-18T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
253642,Canal Way,2023-06-18T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
253642,Canal Way,2023-06-18T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
253642,Canal Way,2023-06-18T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
253642,Canal Way,2023-06-18T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
253642,Canal Way,2023-06-18T12:50:00.000+00:00,busbar,,L3 Active Power,kW,10.45
253642,Canal Way,2023-06-18T12:50:00.000+00:00,busbar,,L2 Active Power,kW,15.44
253642,Canal Way,2023-06-18T12:50:00.000+00:00,busbar,,L1 Active Power,kW,14.43
253642,Canal Way,2023-06-18T12:50:00.000+00:00,busbar,,N Current (RMS),A,41.8
253642,Canal Way,2023-06-18T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
253642,Canal Way,2023-06-18T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
253642,Canal Way,2023-06-18T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
253642,Canal Way,2023-06-18T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.39
253642,Canal Way,2023-06-18T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
253642,Canal Way,2023-06-18T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
253642,Canal Way,2023-06-18T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.33
253642,Canal Way,2023-06-18T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.2
253642,Canal Way,2023-06-18T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.61
253642,Canal Way,2023-06-18T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
253642,Canal Way,2023-06-18T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
253642,Canal Way,2023-06-18T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
253642,Canal Way,2023-06-18T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.5
253642,Canal Way,2023-06-18T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.82
253642,Canal Way,2023-06-18T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.5
253642,Canal Way,2023-06-18T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.42
253642,Canal Way,2023-06-18T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.35
253642,Canal Way,2023-06-18T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.51
253642,Canal Way,2023-06-18T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.62
253642,Canal Way,2023-06-18T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.3
253642,Canal Way,2023-06-18T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.9
253642,Canal Way,2023-06-18T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.7
253642,Canal Way,2023-06-18T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.0
253642,Canal Way,2023-06-18T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
253642,Canal Way,2023-06-18T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.81
253642,Canal Way,2023-06-18T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
253642,Canal Way,2023-06-18T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.79
253642,Canal Way,2023-06-18T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.94
253642,Canal Way,2023-06-18T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.78
253642,Canal Way,2023-06-18T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
253642,Canal Way,2023-06-18T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
253642,Canal Way,2023-06-18T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
253642,Canal Way,2023-06-18T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
253642,Canal Way,2023-06-18T12:40:00.000+00:00,transformer,,Temperature,C,31.9
253642,Canal Way,2023-06-18T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
253642,Canal Way,2023-06-18T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
253642,Canal Way,2023-06-18T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
253642,Canal Way,2023-06-18T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
253642,Canal Way,2023-06-18T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
253642,Canal Way,2023-06-18T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
253642,Canal Way,2023-06-18T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
253642,Canal Way,2023-06-18T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
253642,Canal Way,2023-06-18T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
253642,Canal Way,2023-06-18T12:40:00.000+00:00,busbar,,L3 Active Power,kW,10.48
253642,Canal Way,2023-06-18T12:40:00.000+00:00,busbar,,L2 Active Power,kW,13.65
253642,Canal Way,2023-06-18T12:40:00.000+00:00,busbar,,L1 Active Power,kW,15.0
253642,Canal Way,2023-06-18T12:40:00.000+00:00,busbar,,N Current (RMS),A,41.7
253642,Canal Way,2023-06-18T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
253642,Canal Way,2023-06-18T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
253642,Canal Way,2023-06-18T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
253642,Canal Way,2023-06-18T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.47
253642,Canal Way,2023-06-18T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
253642,Canal Way,2023-06-18T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
253642,Canal Way,2023-06-18T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.36
253642,Canal Way,2023-06-18T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.47
253642,Canal Way,2023-06-18T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.57
253642,Canal Way,2023-06-18T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
253642,Canal Way,2023-06-18T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
253642,Canal Way,2023-06-18T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.9
253642,Canal Way,2023-06-18T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.7
253642,Canal Way,2023-06-18T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.54
253642,Canal Way,2023-06-18T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.47
253642,Canal Way,2023-06-18T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.24
253642,Canal Way,2023-06-18T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.32
253642,Canal Way,2023-06-18T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.45
253642,Canal Way,2023-06-18T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.16
253642,Canal Way,2023-06-18T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.1
253642,Canal Way,2023-06-18T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.3
253642,Canal Way,2023-06-18T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.8
253642,Canal Way,2023-06-18T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.3
253642,Canal Way,2023-06-18T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
253642,Canal Way,2023-06-18T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.42
253642,Canal Way,2023-06-18T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
253642,Canal Way,2023-06-18T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.25
253642,Canal Way,2023-06-18T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.0
253642,Canal Way,2023-06-18T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
253642,Canal Way,2023-06-18T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
253642,Canal Way,2023-06-18T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
253642,Canal Way,2023-06-18T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
253642,Canal Way,2023-06-18T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
253642,Canal Way,2023-06-18T12:30:00.000+00:00,transformer,,Temperature,C,31.8
253642,Canal Way,2023-06-18T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
253642,Canal Way,2023-06-18T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
253642,Canal Way,2023-06-18T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
253642,Canal Way,2023-06-18T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
253642,Canal Way,2023-06-18T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
253642,Canal Way,2023-06-18T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
253642,Canal Way,2023-06-18T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
253642,Canal Way,2023-06-18T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
253642,Canal Way,2023-06-18T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
253642,Canal Way,2023-06-18T12:30:00.000+00:00,busbar,,L3 Active Power,kW,10.93
253642,Canal Way,2023-06-18T12:30:00.000+00:00,busbar,,L2 Active Power,kW,10.92
253642,Canal Way,2023-06-18T12:30:00.000+00:00,busbar,,L1 Active Power,kW,16.74
253642,Canal Way,2023-06-18T12:30:00.000+00:00,busbar,,N Current (RMS),A,44.8
253642,Canal Way,2023-06-18T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
253642,Canal Way,2023-06-18T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
253642,Canal Way,2023-06-18T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
253642,Canal Way,2023-06-18T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.54
253642,Canal Way,2023-06-18T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
253642,Canal Way,2023-06-18T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
253642,Canal Way,2023-06-18T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.27
253642,Canal Way,2023-06-18T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.56
253642,Canal Way,2023-06-18T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.36
253642,Canal Way,2023-06-18T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
253642,Canal Way,2023-06-18T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
253642,Canal Way,2023-06-18T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.1
253642,Canal Way,2023-06-18T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
253642,Canal Way,2023-06-18T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.53
253642,Canal Way,2023-06-18T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.44
253642,Canal Way,2023-06-18T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.15
253642,Canal Way,2023-06-18T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.28
253642,Canal Way,2023-06-18T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.85
253642,Canal Way,2023-06-18T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.38
253642,Canal Way,2023-06-18T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.7
253642,Canal Way,2023-06-18T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.9
253642,Canal Way,2023-06-18T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.7
253642,Canal Way,2023-06-18T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.2
253642,Canal Way,2023-06-18T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
253642,Canal Way,2023-06-18T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
253642,Canal Way,2023-06-18T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
253642,Canal Way,2023-06-18T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.23
253642,Canal Way,2023-06-18T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.4
253642,Canal Way,2023-06-18T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.17
253642,Canal Way,2023-06-18T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
253642,Canal Way,2023-06-18T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
253642,Canal Way,2023-06-18T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
253642,Canal Way,2023-06-18T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.8
253642,Canal Way,2023-06-18T12:20:00.000+00:00,transformer,,Temperature,C,31.8
253642,Canal Way,2023-06-18T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
253642,Canal Way,2023-06-18T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
253642,Canal Way,2023-06-18T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
253642,Canal Way,2023-06-18T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
253642,Canal Way,2023-06-18T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
253642,Canal Way,2023-06-18T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
253642,Canal Way,2023-06-18T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
253642,Canal Way,2023-06-18T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
253642,Canal Way,2023-06-18T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
253642,Canal Way,2023-06-18T12:20:00.000+00:00,busbar,,L3 Active Power,kW,10.78
253642,Canal Way,2023-06-18T12:20:00.000+00:00,busbar,,L2 Active Power,kW,13.81
253642,Canal Way,2023-06-18T12:20:00.000+00:00,busbar,,L1 Active Power,kW,19.9
253642,Canal Way,2023-06-18T12:20:00.000+00:00,busbar,,N Current (RMS),A,50.6
253642,Canal Way,2023-06-18T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
253642,Canal Way,2023-06-18T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
253642,Canal Way,2023-06-18T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
253642,Canal Way,2023-06-18T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.49
253642,Canal Way,2023-06-18T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
253642,Canal Way,2023-06-18T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
253642,Canal Way,2023-06-18T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.74
253642,Canal Way,2023-06-18T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.69
253642,Canal Way,2023-06-18T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.35
253642,Canal Way,2023-06-18T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
253642,Canal Way,2023-06-18T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
253642,Canal Way,2023-06-18T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
253642,Canal Way,2023-06-18T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
253642,Canal Way,2023-06-18T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.71
253642,Canal Way,2023-06-18T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.49
253642,Canal Way,2023-06-18T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.11
253642,Canal Way,2023-06-18T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.64
253642,Canal Way,2023-06-18T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.27
253642,Canal Way,2023-06-18T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.61
253642,Canal Way,2023-06-18T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.3
253642,Canal Way,2023-06-18T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.7
253642,Canal Way,2023-06-18T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.7
253642,Canal Way,2023-06-18T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.0
253642,Canal Way,2023-06-18T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
253642,Canal Way,2023-06-18T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
253642,Canal Way,2023-06-18T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
253642,Canal Way,2023-06-18T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.9
253642,Canal Way,2023-06-18T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.87
253642,Canal Way,2023-06-18T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.56
253642,Canal Way,2023-06-18T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
253642,Canal Way,2023-06-18T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
253642,Canal Way,2023-06-18T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
253642,Canal Way,2023-06-18T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
253642,Canal Way,2023-06-18T12:10:00.000+00:00,transformer,,Temperature,C,31.8
253642,Canal Way,2023-06-18T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
253642,Canal Way,2023-06-18T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
253642,Canal Way,2023-06-18T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
253642,Canal Way,2023-06-18T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
253642,Canal Way,2023-06-18T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
253642,Canal Way,2023-06-18T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
