Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253642,Canal Way,2023-06-18T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
253642,Canal Way,2023-06-18T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
253642,Canal Way,2023-06-18T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
253642,Canal Way,2023-06-18T12:10:00.000+00:00,busbar,,L3 Active Power,kW,12.28
253642,Canal Way,2023-06-18T12:10:00.000+00:00,busbar,,L2 Active Power,kW,14.82
253642,Canal Way,2023-06-18T12:10:00.000+00:00,busbar,,L1 Active Power,kW,17.52
253642,Canal Way,2023-06-18T12:10:00.000+00:00,busbar,,N Current (RMS),A,41.9
253642,Canal Way,2023-06-18T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
253642,Canal Way,2023-06-18T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
253642,Canal Way,2023-06-18T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
253642,Canal Way,2023-06-18T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
253642,Canal Way,2023-06-18T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
253642,Canal Way,2023-06-18T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
253642,Canal Way,2023-06-18T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.01
253642,Canal Way,2023-06-18T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.09
253642,Canal Way,2023-06-18T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.4
253642,Canal Way,2023-06-18T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
253642,Canal Way,2023-06-18T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
253642,Canal Way,2023-06-18T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
253642,Canal Way,2023-06-18T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
253642,Canal Way,2023-06-18T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.95
253642,Canal Way,2023-06-18T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.3
253642,Canal Way,2023-06-18T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.3
253642,Canal Way,2023-06-18T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.93
253642,Canal Way,2023-06-18T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.28
253642,Canal Way,2023-06-18T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.73
253642,Canal Way,2023-06-18T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.3
253642,Canal Way,2023-06-18T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.6
253642,Canal Way,2023-06-18T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.0
253642,Canal Way,2023-06-18T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.0
253642,Canal Way,2023-06-18T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
253642,Canal Way,2023-06-18T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
253642,Canal Way,2023-06-18T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
253642,Canal Way,2023-06-18T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.06
253642,Canal Way,2023-06-18T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.39
253642,Canal Way,2023-06-18T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.33
253642,Canal Way,2023-06-18T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
253642,Canal Way,2023-06-18T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.3
253642,Canal Way,2023-06-18T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
253642,Canal Way,2023-06-18T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.5
253642,Canal Way,2023-06-18T12:00:00.000+00:00,transformer,,Temperature,C,31.7
253642,Canal Way,2023-06-18T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
253642,Canal Way,2023-06-18T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
253642,Canal Way,2023-06-18T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
253642,Canal Way,2023-06-18T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
253642,Canal Way,2023-06-18T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
253642,Canal Way,2023-06-18T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
253642,Canal Way,2023-06-18T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
253642,Canal Way,2023-06-18T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
253642,Canal Way,2023-06-18T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
253642,Canal Way,2023-06-18T12:00:00.000+00:00,busbar,,L3 Active Power,kW,14.01
253642,Canal Way,2023-06-18T12:00:00.000+00:00,busbar,,L2 Active Power,kW,14.76
253642,Canal Way,2023-06-18T12:00:00.000+00:00,busbar,,L1 Active Power,kW,14.46
253642,Canal Way,2023-06-18T12:00:00.000+00:00,busbar,,N Current (RMS),A,39.9
253642,Canal Way,2023-06-18T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
253642,Canal Way,2023-06-18T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
253642,Canal Way,2023-06-18T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
253642,Canal Way,2023-06-18T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
253642,Canal Way,2023-06-18T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
253642,Canal Way,2023-06-18T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
253642,Canal Way,2023-06-18T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.02
253642,Canal Way,2023-06-18T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.23
253642,Canal Way,2023-06-18T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.45
253642,Canal Way,2023-06-18T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
253642,Canal Way,2023-06-18T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
253642,Canal Way,2023-06-18T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
253642,Canal Way,2023-06-18T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
253642,Canal Way,2023-06-18T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.09
253642,Canal Way,2023-06-18T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.12
253642,Canal Way,2023-06-18T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.22
253642,Canal Way,2023-06-18T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.34
253642,Canal Way,2023-06-18T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.73
253642,Canal Way,2023-06-18T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.15
253642,Canal Way,2023-06-18T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
253642,Canal Way,2023-06-18T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.0
253642,Canal Way,2023-06-18T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.7
253642,Canal Way,2023-06-18T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.7
253642,Canal Way,2023-06-18T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
253642,Canal Way,2023-06-18T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
253642,Canal Way,2023-06-18T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
253642,Canal Way,2023-06-18T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.24
253642,Canal Way,2023-06-18T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.89
253642,Canal Way,2023-06-18T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.32
253642,Canal Way,2023-06-18T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
253642,Canal Way,2023-06-18T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
253642,Canal Way,2023-06-18T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
253642,Canal Way,2023-06-18T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
253642,Canal Way,2023-06-18T11:50:00.000+00:00,transformer,,Temperature,C,31.6
253642,Canal Way,2023-06-18T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
253642,Canal Way,2023-06-18T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
253642,Canal Way,2023-06-18T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
253642,Canal Way,2023-06-18T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
253642,Canal Way,2023-06-18T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
253642,Canal Way,2023-06-18T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
253642,Canal Way,2023-06-18T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
253642,Canal Way,2023-06-18T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
253642,Canal Way,2023-06-18T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
253642,Canal Way,2023-06-18T11:50:00.000+00:00,busbar,,L3 Active Power,kW,14.6
253642,Canal Way,2023-06-18T11:50:00.000+00:00,busbar,,L2 Active Power,kW,16.84
253642,Canal Way,2023-06-18T11:50:00.000+00:00,busbar,,L1 Active Power,kW,14.93
253642,Canal Way,2023-06-18T11:50:00.000+00:00,busbar,,N Current (RMS),A,40.3
253642,Canal Way,2023-06-18T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
253642,Canal Way,2023-06-18T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
253642,Canal Way,2023-06-18T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
253642,Canal Way,2023-06-18T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
253642,Canal Way,2023-06-18T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
253642,Canal Way,2023-06-18T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
253642,Canal Way,2023-06-18T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.23
253642,Canal Way,2023-06-18T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.7
253642,Canal Way,2023-06-18T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.2
253642,Canal Way,2023-06-18T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
253642,Canal Way,2023-06-18T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
253642,Canal Way,2023-06-18T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
253642,Canal Way,2023-06-18T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
253642,Canal Way,2023-06-18T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.9
253642,Canal Way,2023-06-18T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.51
253642,Canal Way,2023-06-18T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.84
253642,Canal Way,2023-06-18T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.13
253642,Canal Way,2023-06-18T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.94
253642,Canal Way,2023-06-18T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.71
253642,Canal Way,2023-06-18T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.8
253642,Canal Way,2023-06-18T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.7
253642,Canal Way,2023-06-18T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.3
253642,Canal Way,2023-06-18T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.3
253642,Canal Way,2023-06-18T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
253642,Canal Way,2023-06-18T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
253642,Canal Way,2023-06-18T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
253642,Canal Way,2023-06-18T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.3
253642,Canal Way,2023-06-18T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
253642,Canal Way,2023-06-18T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.96
253642,Canal Way,2023-06-18T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
253642,Canal Way,2023-06-18T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
253642,Canal Way,2023-06-18T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
253642,Canal Way,2023-06-18T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.1
253642,Canal Way,2023-06-18T11:40:00.000+00:00,transformer,,Temperature,C,31.6
253642,Canal Way,2023-06-18T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
253642,Canal Way,2023-06-18T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
253642,Canal Way,2023-06-18T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
253642,Canal Way,2023-06-18T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
253642,Canal Way,2023-06-18T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
253642,Canal Way,2023-06-18T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
253642,Canal Way,2023-06-18T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
253642,Canal Way,2023-06-18T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
253642,Canal Way,2023-06-18T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
253642,Canal Way,2023-06-18T11:40:00.000+00:00,busbar,,L3 Active Power,kW,14.65
253642,Canal Way,2023-06-18T11:40:00.000+00:00,busbar,,L2 Active Power,kW,11.64
253642,Canal Way,2023-06-18T11:40:00.000+00:00,busbar,,L1 Active Power,kW,15.87
253642,Canal Way,2023-06-18T11:40:00.000+00:00,busbar,,N Current (RMS),A,40.1
253642,Canal Way,2023-06-18T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
253642,Canal Way,2023-06-18T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
253642,Canal Way,2023-06-18T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
253642,Canal Way,2023-06-18T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
253642,Canal Way,2023-06-18T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
253642,Canal Way,2023-06-18T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
253642,Canal Way,2023-06-18T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.38
253642,Canal Way,2023-06-18T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.8
253642,Canal Way,2023-06-18T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.64
253642,Canal Way,2023-06-18T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
253642,Canal Way,2023-06-18T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
253642,Canal Way,2023-06-18T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
253642,Canal Way,2023-06-18T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
253642,Canal Way,2023-06-18T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.69
253642,Canal Way,2023-06-18T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.74
253642,Canal Way,2023-06-18T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.85
253642,Canal Way,2023-06-18T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.72
253642,Canal Way,2023-06-18T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.29
253642,Canal Way,2023-06-18T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.95
253642,Canal Way,2023-06-18T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.9
253642,Canal Way,2023-06-18T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.0
253642,Canal Way,2023-06-18T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
253642,Canal Way,2023-06-18T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.3
253642,Canal Way,2023-06-18T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
253642,Canal Way,2023-06-18T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.39
253642,Canal Way,2023-06-18T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
253642,Canal Way,2023-06-18T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.1
253642,Canal Way,2023-06-18T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.07
253642,Canal Way,2023-06-18T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.43
253642,Canal Way,2023-06-18T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
253642,Canal Way,2023-06-18T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
253642,Canal Way,2023-06-18T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
253642,Canal Way,2023-06-18T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
253642,Canal Way,2023-06-18T11:30:00.000+00:00,transformer,,Temperature,C,31.5
253642,Canal Way,2023-06-18T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
253642,Canal Way,2023-06-18T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
253642,Canal Way,2023-06-18T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
253642,Canal Way,2023-06-18T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
253642,Canal Way,2023-06-18T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
253642,Canal Way,2023-06-18T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
253642,Canal Way,2023-06-18T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
253642,Canal Way,2023-06-18T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
253642,Canal Way,2023-06-18T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
253642,Canal Way,2023-06-18T11:30:00.000+00:00,busbar,,L3 Active Power,kW,9.19
253642,Canal Way,2023-06-18T11:30:00.000+00:00,busbar,,L2 Active Power,kW,11.16
253642,Canal Way,2023-06-18T11:30:00.000+00:00,busbar,,L1 Active Power,kW,14.02
253642,Canal Way,2023-06-18T11:30:00.000+00:00,busbar,,N Current (RMS),A,38.7
253642,Canal Way,2023-06-18T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
253642,Canal Way,2023-06-18T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
253642,Canal Way,2023-06-18T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
253642,Canal Way,2023-06-18T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
253642,Canal Way,2023-06-18T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
253642,Canal Way,2023-06-18T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
253642,Canal Way,2023-06-18T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.7
253642,Canal Way,2023-06-18T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.47
253642,Canal Way,2023-06-18T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.65
253642,Canal Way,2023-06-18T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
253642,Canal Way,2023-06-18T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
253642,Canal Way,2023-06-18T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
253642,Canal Way,2023-06-18T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
253642,Canal Way,2023-06-18T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.66
253642,Canal Way,2023-06-18T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.91
253642,Canal Way,2023-06-18T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.58
253642,Canal Way,2023-06-18T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.1
253642,Canal Way,2023-06-18T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.99
253642,Canal Way,2023-06-18T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.24
253642,Canal Way,2023-06-18T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.2
253642,Canal Way,2023-06-18T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.0
253642,Canal Way,2023-06-18T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
253642,Canal Way,2023-06-18T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.3
253642,Canal Way,2023-06-18T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
253642,Canal Way,2023-06-18T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.29
253642,Canal Way,2023-06-18T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
253642,Canal Way,2023-06-18T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.73
253642,Canal Way,2023-06-18T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.44
253642,Canal Way,2023-06-18T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.78
253642,Canal Way,2023-06-18T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
253642,Canal Way,2023-06-18T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
253642,Canal Way,2023-06-18T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.3
253642,Canal Way,2023-06-18T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
253642,Canal Way,2023-06-18T11:20:00.000+00:00,transformer,,Temperature,C,31.5
253642,Canal Way,2023-06-18T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
253642,Canal Way,2023-06-18T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
253642,Canal Way,2023-06-18T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
253642,Canal Way,2023-06-18T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
253642,Canal Way,2023-06-18T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
253642,Canal Way,2023-06-18T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
253642,Canal Way,2023-06-18T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
253642,Canal Way,2023-06-18T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
253642,Canal Way,2023-06-18T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
253642,Canal Way,2023-06-18T11:20:00.000+00:00,busbar,,L3 Active Power,kW,8.53
253642,Canal Way,2023-06-18T11:20:00.000+00:00,busbar,,L2 Active Power,kW,10.9
253642,Canal Way,2023-06-18T11:20:00.000+00:00,busbar,,L1 Active Power,kW,15.67
253642,Canal Way,2023-06-18T11:20:00.000+00:00,busbar,,N Current (RMS),A,42.6
253642,Canal Way,2023-06-18T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
253642,Canal Way,2023-06-18T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
253642,Canal Way,2023-06-18T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
253642,Canal Way,2023-06-18T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
253642,Canal Way,2023-06-18T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
253642,Canal Way,2023-06-18T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
253642,Canal Way,2023-06-18T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.83
253642,Canal Way,2023-06-18T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.64
253642,Canal Way,2023-06-18T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.55
253642,Canal Way,2023-06-18T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
253642,Canal Way,2023-06-18T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
253642,Canal Way,2023-06-18T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
253642,Canal Way,2023-06-18T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
253642,Canal Way,2023-06-18T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.72
253642,Canal Way,2023-06-18T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.56
253642,Canal Way,2023-06-18T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.1
253642,Canal Way,2023-06-18T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.77
253642,Canal Way,2023-06-18T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.81
253642,Canal Way,2023-06-18T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.3
253642,Canal Way,2023-06-18T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
253642,Canal Way,2023-06-18T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.5
253642,Canal Way,2023-06-18T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.1
253642,Canal Way,2023-06-18T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.5
253642,Canal Way,2023-06-18T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
253642,Canal Way,2023-06-18T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
253642,Canal Way,2023-06-18T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
253642,Canal Way,2023-06-18T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.49
253642,Canal Way,2023-06-18T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.28
253642,Canal Way,2023-06-18T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.02
253642,Canal Way,2023-06-18T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
253642,Canal Way,2023-06-18T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
253642,Canal Way,2023-06-18T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
253642,Canal Way,2023-06-18T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.1
253642,Canal Way,2023-06-18T11:10:00.000+00:00,transformer,,Temperature,C,31.5
253642,Canal Way,2023-06-18T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
253642,Canal Way,2023-06-18T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
253642,Canal Way,2023-06-18T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
253642,Canal Way,2023-06-18T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
253642,Canal Way,2023-06-18T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
253642,Canal Way,2023-06-18T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
253642,Canal Way,2023-06-18T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
253642,Canal Way,2023-06-18T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
253642,Canal Way,2023-06-18T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
253642,Canal Way,2023-06-18T11:10:00.000+00:00,busbar,,L3 Active Power,kW,7.1
253642,Canal Way,2023-06-18T11:10:00.000+00:00,busbar,,L2 Active Power,kW,12.73
253642,Canal Way,2023-06-18T11:10:00.000+00:00,busbar,,L1 Active Power,kW,13.87
253642,Canal Way,2023-06-18T11:10:00.000+00:00,busbar,,N Current (RMS),A,44.3
253642,Canal Way,2023-06-18T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
253642,Canal Way,2023-06-18T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
253642,Canal Way,2023-06-18T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
253642,Canal Way,2023-06-18T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
253642,Canal Way,2023-06-18T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
253642,Canal Way,2023-06-18T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
253642,Canal Way,2023-06-18T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.8
253642,Canal Way,2023-06-18T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.09
253642,Canal Way,2023-06-18T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.39
253642,Canal Way,2023-06-18T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.5
253642,Canal Way,2023-06-18T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
253642,Canal Way,2023-06-18T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.5
253642,Canal Way,2023-06-18T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
253642,Canal Way,2023-06-18T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.01
253642,Canal Way,2023-06-18T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.49
253642,Canal Way,2023-06-18T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.37
253642,Canal Way,2023-06-18T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.75
253642,Canal Way,2023-06-18T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.03
253642,Canal Way,2023-06-18T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.67
253642,Canal Way,2023-06-18T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
253642,Canal Way,2023-06-18T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.0
253642,Canal Way,2023-06-18T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.8
253642,Canal Way,2023-06-18T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.4
253642,Canal Way,2023-06-18T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
253642,Canal Way,2023-06-18T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
253642,Canal Way,2023-06-18T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
253642,Canal Way,2023-06-18T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.42
253642,Canal Way,2023-06-18T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.68
253642,Canal Way,2023-06-18T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.78
253642,Canal Way,2023-06-18T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
253642,Canal Way,2023-06-18T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.5
253642,Canal Way,2023-06-18T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
253642,Canal Way,2023-06-18T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.9
253642,Canal Way,2023-06-18T11:00:00.000+00:00,transformer,,Temperature,C,31.4
253642,Canal Way,2023-06-18T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
253642,Canal Way,2023-06-18T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
253642,Canal Way,2023-06-18T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
253642,Canal Way,2023-06-18T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
253642,Canal Way,2023-06-18T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
253642,Canal Way,2023-06-18T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
253642,Canal Way,2023-06-18T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
253642,Canal Way,2023-06-18T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
253642,Canal Way,2023-06-18T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
253642,Canal Way,2023-06-18T11:00:00.000+00:00,busbar,,L3 Active Power,kW,6.98
253642,Canal Way,2023-06-18T11:00:00.000+00:00,busbar,,L2 Active Power,kW,14.8
253642,Canal Way,2023-06-18T11:00:00.000+00:00,busbar,,L1 Active Power,kW,15.84
253642,Canal Way,2023-06-18T11:00:00.000+00:00,busbar,,N Current (RMS),A,49.0
253642,Canal Way,2023-06-18T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
253642,Canal Way,2023-06-18T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
253642,Canal Way,2023-06-18T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
253642,Canal Way,2023-06-18T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
253642,Canal Way,2023-06-18T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
253642,Canal Way,2023-06-18T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
253642,Canal Way,2023-06-18T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.02
253642,Canal Way,2023-06-18T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.62
253642,Canal Way,2023-06-18T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.33
253642,Canal Way,2023-06-18T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
253642,Canal Way,2023-06-18T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
253642,Canal Way,2023-06-18T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
253642,Canal Way,2023-06-18T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
253642,Canal Way,2023-06-18T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.43
253642,Canal Way,2023-06-18T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.42
253642,Canal Way,2023-06-18T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.32
253642,Canal Way,2023-06-18T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.72
253642,Canal Way,2023-06-18T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.66
253642,Canal Way,2023-06-18T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.51
253642,Canal Way,2023-06-18T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
253642,Canal Way,2023-06-18T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.5
253642,Canal Way,2023-06-18T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.1
253642,Canal Way,2023-06-18T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.6
253642,Canal Way,2023-06-18T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
253642,Canal Way,2023-06-18T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
253642,Canal Way,2023-06-18T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
253642,Canal Way,2023-06-18T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.46
253642,Canal Way,2023-06-18T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.97
253642,Canal Way,2023-06-18T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.89
253642,Canal Way,2023-06-18T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
253642,Canal Way,2023-06-18T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
253642,Canal Way,2023-06-18T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
253642,Canal Way,2023-06-18T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.5
253642,Canal Way,2023-06-18T10:50:00.000+00:00,transformer,,Temperature,C,31.4
253642,Canal Way,2023-06-18T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
253642,Canal Way,2023-06-18T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
253642,Canal Way,2023-06-18T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
253642,Canal Way,2023-06-18T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
253642,Canal Way,2023-06-18T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
253642,Canal Way,2023-06-18T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
253642,Canal Way,2023-06-18T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
253642,Canal Way,2023-06-18T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
253642,Canal Way,2023-06-18T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
253642,Canal Way,2023-06-18T10:50:00.000+00:00,busbar,,L3 Active Power,kW,7.21
253642,Canal Way,2023-06-18T10:50:00.000+00:00,busbar,,L2 Active Power,kW,11.25
253642,Canal Way,2023-06-18T10:50:00.000+00:00,busbar,,L1 Active Power,kW,15.74
253642,Canal Way,2023-06-18T10:50:00.000+00:00,busbar,,N Current (RMS),A,44.7
253642,Canal Way,2023-06-18T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
253642,Canal Way,2023-06-18T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
253642,Canal Way,2023-06-18T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
253642,Canal Way,2023-06-18T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
253642,Canal Way,2023-06-18T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
253642,Canal Way,2023-06-18T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
253642,Canal Way,2023-06-18T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.27
253642,Canal Way,2023-06-18T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.2
253642,Canal Way,2023-06-18T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.46
253642,Canal Way,2023-06-18T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
253642,Canal Way,2023-06-18T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
253642,Canal Way,2023-06-18T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
253642,Canal Way,2023-06-18T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
253642,Canal Way,2023-06-18T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.13
253642,Canal Way,2023-06-18T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.32
253642,Canal Way,2023-06-18T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.65
253642,Canal Way,2023-06-18T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.17
253642,Canal Way,2023-06-18T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.15
253642,Canal Way,2023-06-18T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.42
253642,Canal Way,2023-06-18T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
253642,Canal Way,2023-06-18T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.8
253642,Canal Way,2023-06-18T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.8
253642,Canal Way,2023-06-18T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.6
253642,Canal Way,2023-06-18T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
253642,Canal Way,2023-06-18T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
253642,Canal Way,2023-06-18T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
253642,Canal Way,2023-06-18T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.16
253642,Canal Way,2023-06-18T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.4
253642,Canal Way,2023-06-18T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.26
253642,Canal Way,2023-06-18T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
253642,Canal Way,2023-06-18T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
253642,Canal Way,2023-06-18T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
253642,Canal Way,2023-06-18T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.1
253642,Canal Way,2023-06-18T10:40:00.000+00:00,transformer,,Temperature,C,31.3
253642,Canal Way,2023-06-18T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
253642,Canal Way,2023-06-18T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
253642,Canal Way,2023-06-18T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
253642,Canal Way,2023-06-18T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
253642,Canal Way,2023-06-18T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
253642,Canal Way,2023-06-18T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
253642,Canal Way,2023-06-18T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
253642,Canal Way,2023-06-18T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
253642,Canal Way,2023-06-18T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
253642,Canal Way,2023-06-18T10:40:00.000+00:00,busbar,,L3 Active Power,kW,8.6
253642,Canal Way,2023-06-18T10:40:00.000+00:00,busbar,,L2 Active Power,kW,11.75
253642,Canal Way,2023-06-18T10:40:00.000+00:00,busbar,,L1 Active Power,kW,13.14
253642,Canal Way,2023-06-18T10:40:00.000+00:00,busbar,,N Current (RMS),A,37.9
253642,Canal Way,2023-06-18T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
253642,Canal Way,2023-06-18T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
253642,Canal Way,2023-06-18T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
253642,Canal Way,2023-06-18T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
253642,Canal Way,2023-06-18T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
253642,Canal Way,2023-06-18T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
253642,Canal Way,2023-06-18T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.96
253642,Canal Way,2023-06-18T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.75
253642,Canal Way,2023-06-18T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.53
253642,Canal Way,2023-06-18T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
253642,Canal Way,2023-06-18T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
253642,Canal Way,2023-06-18T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
253642,Canal Way,2023-06-18T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
253642,Canal Way,2023-06-18T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.87
253642,Canal Way,2023-06-18T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.12
253642,Canal Way,2023-06-18T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.73
253642,Canal Way,2023-06-18T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.65
253642,Canal Way,2023-06-18T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.74
253642,Canal Way,2023-06-18T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.75
253642,Canal Way,2023-06-18T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.7
253642,Canal Way,2023-06-18T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.1
253642,Canal Way,2023-06-18T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.8
253642,Canal Way,2023-06-18T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.0
253642,Canal Way,2023-06-18T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
253642,Canal Way,2023-06-18T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
253642,Canal Way,2023-06-18T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
253642,Canal Way,2023-06-18T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.76
253642,Canal Way,2023-06-18T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.41
253642,Canal Way,2023-06-18T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.22
253642,Canal Way,2023-06-18T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
253642,Canal Way,2023-06-18T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
253642,Canal Way,2023-06-18T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
253642,Canal Way,2023-06-18T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.7
253642,Canal Way,2023-06-18T10:30:00.000+00:00,transformer,,Temperature,C,31.3
253642,Canal Way,2023-06-18T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
253642,Canal Way,2023-06-18T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
253642,Canal Way,2023-06-18T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
253642,Canal Way,2023-06-18T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
253642,Canal Way,2023-06-18T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
253642,Canal Way,2023-06-18T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
253642,Canal Way,2023-06-18T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
253642,Canal Way,2023-06-18T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
253642,Canal Way,2023-06-18T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
253642,Canal Way,2023-06-18T10:30:00.000+00:00,busbar,,L3 Active Power,kW,8.37
253642,Canal Way,2023-06-18T10:30:00.000+00:00,busbar,,L2 Active Power,kW,15.9
253642,Canal Way,2023-06-18T10:30:00.000+00:00,busbar,,L1 Active Power,kW,14.5
253642,Canal Way,2023-06-18T10:30:00.000+00:00,busbar,,N Current (RMS),A,43.9
253642,Canal Way,2023-06-18T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
253642,Canal Way,2023-06-18T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
253642,Canal Way,2023-06-18T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
253642,Canal Way,2023-06-18T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
253642,Canal Way,2023-06-18T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
253642,Canal Way,2023-06-18T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
253642,Canal Way,2023-06-18T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.84
253642,Canal Way,2023-06-18T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.65
253642,Canal Way,2023-06-18T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.31
253642,Canal Way,2023-06-18T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
253642,Canal Way,2023-06-18T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
253642,Canal Way,2023-06-18T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
253642,Canal Way,2023-06-18T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
253642,Canal Way,2023-06-18T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.63
253642,Canal Way,2023-06-18T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.95
253642,Canal Way,2023-06-18T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.38
253642,Canal Way,2023-06-18T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.4
253642,Canal Way,2023-06-18T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.85
253642,Canal Way,2023-06-18T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.6
253642,Canal Way,2023-06-18T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.0
253642,Canal Way,2023-06-18T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.6
253642,Canal Way,2023-06-18T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.9
253642,Canal Way,2023-06-18T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.6
253642,Canal Way,2023-06-18T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
253642,Canal Way,2023-06-18T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
253642,Canal Way,2023-06-18T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
253642,Canal Way,2023-06-18T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.34
253642,Canal Way,2023-06-18T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.6
253642,Canal Way,2023-06-18T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.51
253642,Canal Way,2023-06-18T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
253642,Canal Way,2023-06-18T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
253642,Canal Way,2023-06-18T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.7
253642,Canal Way,2023-06-18T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.2
253642,Canal Way,2023-06-18T10:20:00.000+00:00,transformer,,Temperature,C,31.2
253642,Canal Way,2023-06-18T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
253642,Canal Way,2023-06-18T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
253642,Canal Way,2023-06-18T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
253642,Canal Way,2023-06-18T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
253642,Canal Way,2023-06-18T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
253642,Canal Way,2023-06-18T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
253642,Canal Way,2023-06-18T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
253642,Canal Way,2023-06-18T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
253642,Canal Way,2023-06-18T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
253642,Canal Way,2023-06-18T10:20:00.000+00:00,busbar,,L3 Active Power,kW,14.58
253642,Canal Way,2023-06-18T10:20:00.000+00:00,busbar,,L2 Active Power,kW,18.1
253642,Canal Way,2023-06-18T10:20:00.000+00:00,busbar,,L1 Active Power,kW,14.41
253642,Canal Way,2023-06-18T10:20:00.000+00:00,busbar,,N Current (RMS),A,44.4
253642,Canal Way,2023-06-18T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
253642,Canal Way,2023-06-18T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
253642,Canal Way,2023-06-18T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
253642,Canal Way,2023-06-18T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.59
253642,Canal Way,2023-06-18T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
253642,Canal Way,2023-06-18T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
253642,Canal Way,2023-06-18T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.69
253642,Canal Way,2023-06-18T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.31
253642,Canal Way,2023-06-18T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.31
253642,Canal Way,2023-06-18T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
253642,Canal Way,2023-06-18T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
253642,Canal Way,2023-06-18T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
253642,Canal Way,2023-06-18T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
253642,Canal Way,2023-06-18T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.79
253642,Canal Way,2023-06-18T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.3
253642,Canal Way,2023-06-18T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
253642,Canal Way,2023-06-18T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.43
253642,Canal Way,2023-06-18T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.97
253642,Canal Way,2023-06-18T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.97
253642,Canal Way,2023-06-18T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
253642,Canal Way,2023-06-18T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.0
253642,Canal Way,2023-06-18T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.0
253642,Canal Way,2023-06-18T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.0
253642,Canal Way,2023-06-18T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
253642,Canal Way,2023-06-18T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
253642,Canal Way,2023-06-18T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
253642,Canal Way,2023-06-18T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.08
253642,Canal Way,2023-06-18T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.5
253642,Canal Way,2023-06-18T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.6
253642,Canal Way,2023-06-18T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
253642,Canal Way,2023-06-18T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
253642,Canal Way,2023-06-18T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
253642,Canal Way,2023-06-18T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.9
253642,Canal Way,2023-06-18T10:10:00.000+00:00,transformer,,Temperature,C,31.2
253642,Canal Way,2023-06-18T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
253642,Canal Way,2023-06-18T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
253642,Canal Way,2023-06-18T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
253642,Canal Way,2023-06-18T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
253642,Canal Way,2023-06-18T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
253642,Canal Way,2023-06-18T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
253642,Canal Way,2023-06-18T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
253642,Canal Way,2023-06-18T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
253642,Canal Way,2023-06-18T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
253642,Canal Way,2023-06-18T10:10:00.000+00:00,busbar,,L3 Active Power,kW,13.2
253642,Canal Way,2023-06-18T10:10:00.000+00:00,busbar,,L2 Active Power,kW,15.79
253642,Canal Way,2023-06-18T10:10:00.000+00:00,busbar,,L1 Active Power,kW,14.88
253642,Canal Way,2023-06-18T10:10:00.000+00:00,busbar,,N Current (RMS),A,36.0
253642,Canal Way,2023-06-18T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
253642,Canal Way,2023-06-18T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
253642,Canal Way,2023-06-18T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
