Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253642,Canal Way,2023-06-18T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.57
253642,Canal Way,2023-06-18T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
253642,Canal Way,2023-06-18T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
253642,Canal Way,2023-06-18T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.49
253642,Canal Way,2023-06-18T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.65
253642,Canal Way,2023-06-18T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.48
253642,Canal Way,2023-06-18T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
253642,Canal Way,2023-06-18T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
253642,Canal Way,2023-06-18T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.4
253642,Canal Way,2023-06-18T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
253642,Canal Way,2023-06-18T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.06
253642,Canal Way,2023-06-18T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.58
253642,Canal Way,2023-06-18T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.99
253642,Canal Way,2023-06-18T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.76
253642,Canal Way,2023-06-18T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.1
253642,Canal Way,2023-06-18T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.9
253642,Canal Way,2023-06-18T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.5
253642,Canal Way,2023-06-18T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.5
253642,Canal Way,2023-06-18T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.9
253642,Canal Way,2023-06-18T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.7
253642,Canal Way,2023-06-18T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
253642,Canal Way,2023-06-18T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
253642,Canal Way,2023-06-18T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
253642,Canal Way,2023-06-18T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.53
253642,Canal Way,2023-06-18T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.07
253642,Canal Way,2023-06-18T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.9
253642,Canal Way,2023-06-18T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
253642,Canal Way,2023-06-18T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
253642,Canal Way,2023-06-18T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
253642,Canal Way,2023-06-18T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.9
253642,Canal Way,2023-06-18T10:00:00.000+00:00,transformer,,Temperature,C,31.1
253642,Canal Way,2023-06-18T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
253642,Canal Way,2023-06-18T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
253642,Canal Way,2023-06-18T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
253642,Canal Way,2023-06-18T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
253642,Canal Way,2023-06-18T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
253642,Canal Way,2023-06-18T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
253642,Canal Way,2023-06-18T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
253642,Canal Way,2023-06-18T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
253642,Canal Way,2023-06-18T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
253642,Canal Way,2023-06-18T10:00:00.000+00:00,busbar,,L3 Active Power,kW,11.78
253642,Canal Way,2023-06-18T10:00:00.000+00:00,busbar,,L2 Active Power,kW,12.83
253642,Canal Way,2023-06-18T10:00:00.000+00:00,busbar,,L1 Active Power,kW,15.28
253642,Canal Way,2023-06-18T10:00:00.000+00:00,busbar,,N Current (RMS),A,37.5
253642,Canal Way,2023-06-18T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
253642,Canal Way,2023-06-18T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
253642,Canal Way,2023-06-18T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
253642,Canal Way,2023-06-18T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.8
253642,Canal Way,2023-06-18T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
253642,Canal Way,2023-06-18T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
253642,Canal Way,2023-06-18T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.01
253642,Canal Way,2023-06-18T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.34
253642,Canal Way,2023-06-18T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.71
253642,Canal Way,2023-06-18T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
253642,Canal Way,2023-06-18T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.8
253642,Canal Way,2023-06-18T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
253642,Canal Way,2023-06-18T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
253642,Canal Way,2023-06-18T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.5
253642,Canal Way,2023-06-18T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.79
253642,Canal Way,2023-06-18T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.78
253642,Canal Way,2023-06-18T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.07
253642,Canal Way,2023-06-18T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.66
253642,Canal Way,2023-06-18T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.97
253642,Canal Way,2023-06-18T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.5
253642,Canal Way,2023-06-18T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.7
253642,Canal Way,2023-06-18T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.8
253642,Canal Way,2023-06-18T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.7
253642,Canal Way,2023-06-18T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
253642,Canal Way,2023-06-18T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
253642,Canal Way,2023-06-18T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
253642,Canal Way,2023-06-18T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.09
253642,Canal Way,2023-06-18T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.78
253642,Canal Way,2023-06-18T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.9
253642,Canal Way,2023-06-18T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
253642,Canal Way,2023-06-18T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
253642,Canal Way,2023-06-18T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
253642,Canal Way,2023-06-18T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.4
253642,Canal Way,2023-06-18T09:50:00.000+00:00,transformer,,Temperature,C,31.1
253642,Canal Way,2023-06-18T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
253642,Canal Way,2023-06-18T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
253642,Canal Way,2023-06-18T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
253642,Canal Way,2023-06-18T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
253642,Canal Way,2023-06-18T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
253642,Canal Way,2023-06-18T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
253642,Canal Way,2023-06-18T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
253642,Canal Way,2023-06-18T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
253642,Canal Way,2023-06-18T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
253642,Canal Way,2023-06-18T09:50:00.000+00:00,busbar,,L3 Active Power,kW,12.0
253642,Canal Way,2023-06-18T09:50:00.000+00:00,busbar,,L2 Active Power,kW,10.78
253642,Canal Way,2023-06-18T09:50:00.000+00:00,busbar,,L1 Active Power,kW,16.59
253642,Canal Way,2023-06-18T09:50:00.000+00:00,busbar,,N Current (RMS),A,43.5
253642,Canal Way,2023-06-18T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
253642,Canal Way,2023-06-18T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
253642,Canal Way,2023-06-18T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
253642,Canal Way,2023-06-18T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
253642,Canal Way,2023-06-18T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
253642,Canal Way,2023-06-18T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
253642,Canal Way,2023-06-18T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.24
253642,Canal Way,2023-06-18T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.88
253642,Canal Way,2023-06-18T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.33
253642,Canal Way,2023-06-18T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
253642,Canal Way,2023-06-18T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
253642,Canal Way,2023-06-18T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.9
253642,Canal Way,2023-06-18T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
253642,Canal Way,2023-06-18T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.87
253642,Canal Way,2023-06-18T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.63
253642,Canal Way,2023-06-18T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
253642,Canal Way,2023-06-18T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.94
253642,Canal Way,2023-06-18T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.29
253642,Canal Way,2023-06-18T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.55
253642,Canal Way,2023-06-18T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.9
253642,Canal Way,2023-06-18T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.3
253642,Canal Way,2023-06-18T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.4
253642,Canal Way,2023-06-18T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.8
253642,Canal Way,2023-06-18T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
253642,Canal Way,2023-06-18T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
253642,Canal Way,2023-06-18T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
253642,Canal Way,2023-06-18T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.35
253642,Canal Way,2023-06-18T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.07
253642,Canal Way,2023-06-18T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.71
253642,Canal Way,2023-06-18T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
253642,Canal Way,2023-06-18T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
253642,Canal Way,2023-06-18T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
253642,Canal Way,2023-06-18T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.3
253642,Canal Way,2023-06-18T09:40:00.000+00:00,transformer,,Temperature,C,31.0
253642,Canal Way,2023-06-18T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
253642,Canal Way,2023-06-18T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
253642,Canal Way,2023-06-18T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
253642,Canal Way,2023-06-18T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
253642,Canal Way,2023-06-18T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
253642,Canal Way,2023-06-18T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
253642,Canal Way,2023-06-18T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
253642,Canal Way,2023-06-18T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
253642,Canal Way,2023-06-18T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
253642,Canal Way,2023-06-18T09:40:00.000+00:00,busbar,,L3 Active Power,kW,11.54
253642,Canal Way,2023-06-18T09:40:00.000+00:00,busbar,,L2 Active Power,kW,13.24
253642,Canal Way,2023-06-18T09:40:00.000+00:00,busbar,,L1 Active Power,kW,16.59
253642,Canal Way,2023-06-18T09:40:00.000+00:00,busbar,,N Current (RMS),A,42.9
253642,Canal Way,2023-06-18T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
253642,Canal Way,2023-06-18T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
253642,Canal Way,2023-06-18T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
253642,Canal Way,2023-06-18T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.89
253642,Canal Way,2023-06-18T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
253642,Canal Way,2023-06-18T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
253642,Canal Way,2023-06-18T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.28
253642,Canal Way,2023-06-18T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.13
253642,Canal Way,2023-06-18T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.3
253642,Canal Way,2023-06-18T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
253642,Canal Way,2023-06-18T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
253642,Canal Way,2023-06-18T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.0
253642,Canal Way,2023-06-18T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
253642,Canal Way,2023-06-18T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.68
253642,Canal Way,2023-06-18T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.88
253642,Canal Way,2023-06-18T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.71
253642,Canal Way,2023-06-18T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.61
253642,Canal Way,2023-06-18T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.53
253642,Canal Way,2023-06-18T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.03
253642,Canal Way,2023-06-18T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,44.2
253642,Canal Way,2023-06-18T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.5
253642,Canal Way,2023-06-18T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.2
253642,Canal Way,2023-06-18T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.2
253642,Canal Way,2023-06-18T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
253642,Canal Way,2023-06-18T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
253642,Canal Way,2023-06-18T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
253642,Canal Way,2023-06-18T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.96
253642,Canal Way,2023-06-18T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.12
253642,Canal Way,2023-06-18T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.61
253642,Canal Way,2023-06-18T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
253642,Canal Way,2023-06-18T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
253642,Canal Way,2023-06-18T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
253642,Canal Way,2023-06-18T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.3
253642,Canal Way,2023-06-18T09:30:00.000+00:00,transformer,,Temperature,C,31.0
253642,Canal Way,2023-06-18T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
253642,Canal Way,2023-06-18T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
253642,Canal Way,2023-06-18T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
253642,Canal Way,2023-06-18T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
253642,Canal Way,2023-06-18T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
253642,Canal Way,2023-06-18T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
253642,Canal Way,2023-06-18T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
253642,Canal Way,2023-06-18T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
253642,Canal Way,2023-06-18T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
253642,Canal Way,2023-06-18T09:30:00.000+00:00,busbar,,L3 Active Power,kW,8.86
253642,Canal Way,2023-06-18T09:30:00.000+00:00,busbar,,L2 Active Power,kW,15.77
253642,Canal Way,2023-06-18T09:30:00.000+00:00,busbar,,L1 Active Power,kW,20.94
253642,Canal Way,2023-06-18T09:30:00.000+00:00,busbar,,N Current (RMS),A,57.0
253642,Canal Way,2023-06-18T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
253642,Canal Way,2023-06-18T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
253642,Canal Way,2023-06-18T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
253642,Canal Way,2023-06-18T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.66
253642,Canal Way,2023-06-18T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
253642,Canal Way,2023-06-18T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
253642,Canal Way,2023-06-18T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.32
253642,Canal Way,2023-06-18T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.97
253642,Canal Way,2023-06-18T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.79
253642,Canal Way,2023-06-18T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
253642,Canal Way,2023-06-18T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
253642,Canal Way,2023-06-18T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
253642,Canal Way,2023-06-18T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
253642,Canal Way,2023-06-18T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.46
253642,Canal Way,2023-06-18T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.39
253642,Canal Way,2023-06-18T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.02
253642,Canal Way,2023-06-18T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.68
253642,Canal Way,2023-06-18T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.29
253642,Canal Way,2023-06-18T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.68
253642,Canal Way,2023-06-18T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,40.5
253642,Canal Way,2023-06-18T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.6
253642,Canal Way,2023-06-18T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.9
253642,Canal Way,2023-06-18T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.8
253642,Canal Way,2023-06-18T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
253642,Canal Way,2023-06-18T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
253642,Canal Way,2023-06-18T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
253642,Canal Way,2023-06-18T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.29
253642,Canal Way,2023-06-18T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.98
253642,Canal Way,2023-06-18T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.65
253642,Canal Way,2023-06-18T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
253642,Canal Way,2023-06-18T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
253642,Canal Way,2023-06-18T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.8
253642,Canal Way,2023-06-18T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.3
253642,Canal Way,2023-06-18T09:20:00.000+00:00,transformer,,Temperature,C,31.0
253642,Canal Way,2023-06-18T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
253642,Canal Way,2023-06-18T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
253642,Canal Way,2023-06-18T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
253642,Canal Way,2023-06-18T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
253642,Canal Way,2023-06-18T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
253642,Canal Way,2023-06-18T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
253642,Canal Way,2023-06-18T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
253642,Canal Way,2023-06-18T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
253642,Canal Way,2023-06-18T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
253642,Canal Way,2023-06-18T09:20:00.000+00:00,busbar,,L3 Active Power,kW,11.29
253642,Canal Way,2023-06-18T09:20:00.000+00:00,busbar,,L2 Active Power,kW,19.24
253642,Canal Way,2023-06-18T09:20:00.000+00:00,busbar,,L1 Active Power,kW,20.12
253642,Canal Way,2023-06-18T09:20:00.000+00:00,busbar,,N Current (RMS),A,56.0
253642,Canal Way,2023-06-18T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
253642,Canal Way,2023-06-18T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
253642,Canal Way,2023-06-18T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
253642,Canal Way,2023-06-18T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.4
253642,Canal Way,2023-06-18T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
253642,Canal Way,2023-06-18T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
253642,Canal Way,2023-06-18T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.52
253642,Canal Way,2023-06-18T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.77
253642,Canal Way,2023-06-18T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.51
253642,Canal Way,2023-06-18T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
253642,Canal Way,2023-06-18T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
253642,Canal Way,2023-06-18T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
253642,Canal Way,2023-06-18T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
253642,Canal Way,2023-06-18T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.66
253642,Canal Way,2023-06-18T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.47
253642,Canal Way,2023-06-18T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.68
253642,Canal Way,2023-06-18T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.17
253642,Canal Way,2023-06-18T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.78
253642,Canal Way,2023-06-18T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.37
253642,Canal Way,2023-06-18T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.5
253642,Canal Way,2023-06-18T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.1
253642,Canal Way,2023-06-18T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.2
253642,Canal Way,2023-06-18T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.0
253642,Canal Way,2023-06-18T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
253642,Canal Way,2023-06-18T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
253642,Canal Way,2023-06-18T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
253642,Canal Way,2023-06-18T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.34
253642,Canal Way,2023-06-18T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.4
253642,Canal Way,2023-06-18T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.69
253642,Canal Way,2023-06-18T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
253642,Canal Way,2023-06-18T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
253642,Canal Way,2023-06-18T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
253642,Canal Way,2023-06-18T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
253642,Canal Way,2023-06-18T09:10:00.000+00:00,transformer,,Temperature,C,31.0
253642,Canal Way,2023-06-18T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
253642,Canal Way,2023-06-18T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
253642,Canal Way,2023-06-18T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
253642,Canal Way,2023-06-18T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
253642,Canal Way,2023-06-18T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
253642,Canal Way,2023-06-18T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
253642,Canal Way,2023-06-18T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
253642,Canal Way,2023-06-18T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
253642,Canal Way,2023-06-18T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
253642,Canal Way,2023-06-18T09:10:00.000+00:00,busbar,,L3 Active Power,kW,9.03
253642,Canal Way,2023-06-18T09:10:00.000+00:00,busbar,,L2 Active Power,kW,12.95
253642,Canal Way,2023-06-18T09:10:00.000+00:00,busbar,,L1 Active Power,kW,13.57
253642,Canal Way,2023-06-18T09:10:00.000+00:00,busbar,,N Current (RMS),A,36.8
253642,Canal Way,2023-06-18T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
253642,Canal Way,2023-06-18T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
253642,Canal Way,2023-06-18T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
253642,Canal Way,2023-06-18T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.55
253642,Canal Way,2023-06-18T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
253642,Canal Way,2023-06-18T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
253642,Canal Way,2023-06-18T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.67
253642,Canal Way,2023-06-18T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.49
253642,Canal Way,2023-06-18T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.69
253642,Canal Way,2023-06-18T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
253642,Canal Way,2023-06-18T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
253642,Canal Way,2023-06-18T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.1
253642,Canal Way,2023-06-18T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
253642,Canal Way,2023-06-18T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.77
253642,Canal Way,2023-06-18T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.4
253642,Canal Way,2023-06-18T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.35
253642,Canal Way,2023-06-18T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.67
253642,Canal Way,2023-06-18T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.47
253642,Canal Way,2023-06-18T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.27
253642,Canal Way,2023-06-18T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.2
253642,Canal Way,2023-06-18T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.6
253642,Canal Way,2023-06-18T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.4
253642,Canal Way,2023-06-18T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.3
253642,Canal Way,2023-06-18T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
253642,Canal Way,2023-06-18T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.27
253642,Canal Way,2023-06-18T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
253642,Canal Way,2023-06-18T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.33
253642,Canal Way,2023-06-18T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.52
253642,Canal Way,2023-06-18T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.02
253642,Canal Way,2023-06-18T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
253642,Canal Way,2023-06-18T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
253642,Canal Way,2023-06-18T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
253642,Canal Way,2023-06-18T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
253642,Canal Way,2023-06-18T09:00:00.000+00:00,transformer,,Temperature,C,30.9
253642,Canal Way,2023-06-18T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
253642,Canal Way,2023-06-18T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
253642,Canal Way,2023-06-18T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
253642,Canal Way,2023-06-18T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
253642,Canal Way,2023-06-18T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
253642,Canal Way,2023-06-18T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
253642,Canal Way,2023-06-18T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
253642,Canal Way,2023-06-18T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
253642,Canal Way,2023-06-18T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
253642,Canal Way,2023-06-18T09:00:00.000+00:00,busbar,,L3 Active Power,kW,10.68
253642,Canal Way,2023-06-18T09:00:00.000+00:00,busbar,,L2 Active Power,kW,10.48
253642,Canal Way,2023-06-18T09:00:00.000+00:00,busbar,,L1 Active Power,kW,14.97
253642,Canal Way,2023-06-18T09:00:00.000+00:00,busbar,,N Current (RMS),A,39.4
253642,Canal Way,2023-06-18T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
253642,Canal Way,2023-06-18T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
253642,Canal Way,2023-06-18T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
253642,Canal Way,2023-06-18T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.91
253642,Canal Way,2023-06-18T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.1
253642,Canal Way,2023-06-18T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
253642,Canal Way,2023-06-18T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.33
253642,Canal Way,2023-06-18T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.39
253642,Canal Way,2023-06-18T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.54
253642,Canal Way,2023-06-18T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
253642,Canal Way,2023-06-18T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
253642,Canal Way,2023-06-18T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
253642,Canal Way,2023-06-18T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
253642,Canal Way,2023-06-18T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.0
253642,Canal Way,2023-06-18T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.55
253642,Canal Way,2023-06-18T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.42
253642,Canal Way,2023-06-18T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.72
253642,Canal Way,2023-06-18T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.07
253642,Canal Way,2023-06-18T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.97
253642,Canal Way,2023-06-18T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,47.1
253642,Canal Way,2023-06-18T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.9
253642,Canal Way,2023-06-18T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.3
253642,Canal Way,2023-06-18T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.0
253642,Canal Way,2023-06-18T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
253642,Canal Way,2023-06-18T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.37
253642,Canal Way,2023-06-18T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
253642,Canal Way,2023-06-18T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.19
253642,Canal Way,2023-06-18T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.86
253642,Canal Way,2023-06-18T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.43
253642,Canal Way,2023-06-18T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
253642,Canal Way,2023-06-18T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
253642,Canal Way,2023-06-18T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
253642,Canal Way,2023-06-18T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
253642,Canal Way,2023-06-18T08:50:00.000+00:00,transformer,,Temperature,C,30.9
253642,Canal Way,2023-06-18T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
253642,Canal Way,2023-06-18T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
253642,Canal Way,2023-06-18T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
253642,Canal Way,2023-06-18T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
253642,Canal Way,2023-06-18T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
253642,Canal Way,2023-06-18T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
253642,Canal Way,2023-06-18T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
253642,Canal Way,2023-06-18T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
253642,Canal Way,2023-06-18T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
253642,Canal Way,2023-06-18T08:50:00.000+00:00,busbar,,L3 Active Power,kW,6.85
253642,Canal Way,2023-06-18T08:50:00.000+00:00,busbar,,L2 Active Power,kW,10.32
253642,Canal Way,2023-06-18T08:50:00.000+00:00,busbar,,L1 Active Power,kW,16.94
253642,Canal Way,2023-06-18T08:50:00.000+00:00,busbar,,N Current (RMS),A,51.2
253642,Canal Way,2023-06-18T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
253642,Canal Way,2023-06-18T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
253642,Canal Way,2023-06-18T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
253642,Canal Way,2023-06-18T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.86
253642,Canal Way,2023-06-18T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
253642,Canal Way,2023-06-18T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
253642,Canal Way,2023-06-18T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.76
253642,Canal Way,2023-06-18T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.88
253642,Canal Way,2023-06-18T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.68
253642,Canal Way,2023-06-18T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
253642,Canal Way,2023-06-18T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
253642,Canal Way,2023-06-18T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
253642,Canal Way,2023-06-18T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.5
253642,Canal Way,2023-06-18T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.41
253642,Canal Way,2023-06-18T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.15
253642,Canal Way,2023-06-18T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.83
253642,Canal Way,2023-06-18T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.42
253642,Canal Way,2023-06-18T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.7
253642,Canal Way,2023-06-18T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.41
253642,Canal Way,2023-06-18T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.0
253642,Canal Way,2023-06-18T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.5
253642,Canal Way,2023-06-18T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.6
253642,Canal Way,2023-06-18T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.5
253642,Canal Way,2023-06-18T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
253642,Canal Way,2023-06-18T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
253642,Canal Way,2023-06-18T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
253642,Canal Way,2023-06-18T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.15
253642,Canal Way,2023-06-18T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.05
253642,Canal Way,2023-06-18T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.36
253642,Canal Way,2023-06-18T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
253642,Canal Way,2023-06-18T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
253642,Canal Way,2023-06-18T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
253642,Canal Way,2023-06-18T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
253642,Canal Way,2023-06-18T08:40:00.000+00:00,transformer,,Temperature,C,30.9
253642,Canal Way,2023-06-18T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
253642,Canal Way,2023-06-18T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
253642,Canal Way,2023-06-18T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
253642,Canal Way,2023-06-18T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
253642,Canal Way,2023-06-18T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
253642,Canal Way,2023-06-18T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
253642,Canal Way,2023-06-18T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
253642,Canal Way,2023-06-18T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
253642,Canal Way,2023-06-18T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
253642,Canal Way,2023-06-18T08:40:00.000+00:00,busbar,,L3 Active Power,kW,11.34
253642,Canal Way,2023-06-18T08:40:00.000+00:00,busbar,,L2 Active Power,kW,10.63
253642,Canal Way,2023-06-18T08:40:00.000+00:00,busbar,,L1 Active Power,kW,17.45
253642,Canal Way,2023-06-18T08:40:00.000+00:00,busbar,,N Current (RMS),A,44.1
253642,Canal Way,2023-06-18T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
253642,Canal Way,2023-06-18T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
253642,Canal Way,2023-06-18T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
253642,Canal Way,2023-06-18T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.62
253642,Canal Way,2023-06-18T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
253642,Canal Way,2023-06-18T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
253642,Canal Way,2023-06-18T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.36
253642,Canal Way,2023-06-18T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.71
253642,Canal Way,2023-06-18T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.68
253642,Canal Way,2023-06-18T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
253642,Canal Way,2023-06-18T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
253642,Canal Way,2023-06-18T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.2
253642,Canal Way,2023-06-18T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
253642,Canal Way,2023-06-18T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.68
253642,Canal Way,2023-06-18T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.41
253642,Canal Way,2023-06-18T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
253642,Canal Way,2023-06-18T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.47
253642,Canal Way,2023-06-18T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.53
253642,Canal Way,2023-06-18T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.01
253642,Canal Way,2023-06-18T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.6
253642,Canal Way,2023-06-18T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.1
253642,Canal Way,2023-06-18T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.8
253642,Canal Way,2023-06-18T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.2
253642,Canal Way,2023-06-18T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
253642,Canal Way,2023-06-18T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.39
253642,Canal Way,2023-06-18T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
253642,Canal Way,2023-06-18T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.24
253642,Canal Way,2023-06-18T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.11
253642,Canal Way,2023-06-18T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.36
253642,Canal Way,2023-06-18T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
253642,Canal Way,2023-06-18T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
253642,Canal Way,2023-06-18T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
253642,Canal Way,2023-06-18T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
253642,Canal Way,2023-06-18T08:30:00.000+00:00,transformer,,Temperature,C,30.8
253642,Canal Way,2023-06-18T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
253642,Canal Way,2023-06-18T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
253642,Canal Way,2023-06-18T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
253642,Canal Way,2023-06-18T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
253642,Canal Way,2023-06-18T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
253642,Canal Way,2023-06-18T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
253642,Canal Way,2023-06-18T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
253642,Canal Way,2023-06-18T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
253642,Canal Way,2023-06-18T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
253642,Canal Way,2023-06-18T08:30:00.000+00:00,busbar,,L3 Active Power,kW,13.08
253642,Canal Way,2023-06-18T08:30:00.000+00:00,busbar,,L2 Active Power,kW,12.35
253642,Canal Way,2023-06-18T08:30:00.000+00:00,busbar,,L1 Active Power,kW,14.06
253642,Canal Way,2023-06-18T08:30:00.000+00:00,busbar,,N Current (RMS),A,35.5
253642,Canal Way,2023-06-18T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
253642,Canal Way,2023-06-18T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
253642,Canal Way,2023-06-18T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
253642,Canal Way,2023-06-18T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
253642,Canal Way,2023-06-18T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
253642,Canal Way,2023-06-18T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
253642,Canal Way,2023-06-18T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.07
253642,Canal Way,2023-06-18T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.29
253642,Canal Way,2023-06-18T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.6
253642,Canal Way,2023-06-18T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
253642,Canal Way,2023-06-18T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
253642,Canal Way,2023-06-18T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.7
253642,Canal Way,2023-06-18T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
253642,Canal Way,2023-06-18T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.67
253642,Canal Way,2023-06-18T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.7
253642,Canal Way,2023-06-18T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.74
253642,Canal Way,2023-06-18T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.3
253642,Canal Way,2023-06-18T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.83
253642,Canal Way,2023-06-18T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.21
253642,Canal Way,2023-06-18T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.4
253642,Canal Way,2023-06-18T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.7
253642,Canal Way,2023-06-18T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.0
253642,Canal Way,2023-06-18T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.2
253642,Canal Way,2023-06-18T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
253642,Canal Way,2023-06-18T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.54
253642,Canal Way,2023-06-18T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
253642,Canal Way,2023-06-18T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.07
253642,Canal Way,2023-06-18T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.14
253642,Canal Way,2023-06-18T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.76
253642,Canal Way,2023-06-18T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.7
253642,Canal Way,2023-06-18T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
253642,Canal Way,2023-06-18T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.1
253642,Canal Way,2023-06-18T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.5
253642,Canal Way,2023-06-18T08:20:00.000+00:00,transformer,,Temperature,C,30.8
253642,Canal Way,2023-06-18T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
253642,Canal Way,2023-06-18T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
253642,Canal Way,2023-06-18T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
253642,Canal Way,2023-06-18T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
253642,Canal Way,2023-06-18T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
253642,Canal Way,2023-06-18T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
253642,Canal Way,2023-06-18T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
253642,Canal Way,2023-06-18T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
253642,Canal Way,2023-06-18T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
253642,Canal Way,2023-06-18T08:20:00.000+00:00,busbar,,L3 Active Power,kW,11.44
253642,Canal Way,2023-06-18T08:20:00.000+00:00,busbar,,L2 Active Power,kW,17.26
253642,Canal Way,2023-06-18T08:20:00.000+00:00,busbar,,L1 Active Power,kW,15.57
253642,Canal Way,2023-06-18T08:20:00.000+00:00,busbar,,N Current (RMS),A,50.6
253642,Canal Way,2023-06-18T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
253642,Canal Way,2023-06-18T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
253642,Canal Way,2023-06-18T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
253642,Canal Way,2023-06-18T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
253642,Canal Way,2023-06-18T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
253642,Canal Way,2023-06-18T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
253642,Canal Way,2023-06-18T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.49
253642,Canal Way,2023-06-18T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.63
253642,Canal Way,2023-06-18T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.76
253642,Canal Way,2023-06-18T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
253642,Canal Way,2023-06-18T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
253642,Canal Way,2023-06-18T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
253642,Canal Way,2023-06-18T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
253642,Canal Way,2023-06-18T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.6
253642,Canal Way,2023-06-18T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.7
253642,Canal Way,2023-06-18T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.43
253642,Canal Way,2023-06-18T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.15
253642,Canal Way,2023-06-18T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.91
253642,Canal Way,2023-06-18T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.68
253642,Canal Way,2023-06-18T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,35.1
253642,Canal Way,2023-06-18T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.7
253642,Canal Way,2023-06-18T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.6
253642,Canal Way,2023-06-18T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.3
253642,Canal Way,2023-06-18T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
253642,Canal Way,2023-06-18T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.39
253642,Canal Way,2023-06-18T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
253642,Canal Way,2023-06-18T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.87
253642,Canal Way,2023-06-18T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.4
253642,Canal Way,2023-06-18T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.81
253642,Canal Way,2023-06-18T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
253642,Canal Way,2023-06-18T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
253642,Canal Way,2023-06-18T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
253642,Canal Way,2023-06-18T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
253642,Canal Way,2023-06-18T08:10:00.000+00:00,transformer,,Temperature,C,30.8
253642,Canal Way,2023-06-18T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
253642,Canal Way,2023-06-18T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
253642,Canal Way,2023-06-18T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
253642,Canal Way,2023-06-18T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
253642,Canal Way,2023-06-18T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
253642,Canal Way,2023-06-18T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
253642,Canal Way,2023-06-18T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
253642,Canal Way,2023-06-18T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
253642,Canal Way,2023-06-18T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
253642,Canal Way,2023-06-18T08:10:00.000+00:00,busbar,,L3 Active Power,kW,15.51
253642,Canal Way,2023-06-18T08:10:00.000+00:00,busbar,,L2 Active Power,kW,19.94
253642,Canal Way,2023-06-18T08:10:00.000+00:00,busbar,,L1 Active Power,kW,15.25
253642,Canal Way,2023-06-18T08:10:00.000+00:00,busbar,,N Current (RMS),A,44.9
253642,Canal Way,2023-06-18T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
253642,Canal Way,2023-06-18T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
253642,Canal Way,2023-06-18T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
253642,Canal Way,2023-06-18T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
253642,Canal Way,2023-06-18T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
253642,Canal Way,2023-06-18T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
253642,Canal Way,2023-06-18T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.5
253642,Canal Way,2023-06-18T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.56
253642,Canal Way,2023-06-18T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.58
253642,Canal Way,2023-06-18T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
253642,Canal Way,2023-06-18T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
253642,Canal Way,2023-06-18T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.9
