Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253642,Canal Way,2023-06-18T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
253642,Canal Way,2023-06-18T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.01
253642,Canal Way,2023-06-18T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.58
253642,Canal Way,2023-06-18T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.38
253642,Canal Way,2023-06-18T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.09
253642,Canal Way,2023-06-18T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.37
253642,Canal Way,2023-06-18T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.25
253642,Canal Way,2023-06-18T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
253642,Canal Way,2023-06-18T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.3
253642,Canal Way,2023-06-18T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.1
253642,Canal Way,2023-06-18T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.2
253642,Canal Way,2023-06-18T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
253642,Canal Way,2023-06-18T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
253642,Canal Way,2023-06-18T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
253642,Canal Way,2023-06-18T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.07
253642,Canal Way,2023-06-18T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.23
253642,Canal Way,2023-06-18T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.24
253642,Canal Way,2023-06-18T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
253642,Canal Way,2023-06-18T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
253642,Canal Way,2023-06-18T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
253642,Canal Way,2023-06-18T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.7
253642,Canal Way,2023-06-18T08:00:00.000+00:00,transformer,,Temperature,C,30.8
253642,Canal Way,2023-06-18T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
253642,Canal Way,2023-06-18T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
253642,Canal Way,2023-06-18T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
253642,Canal Way,2023-06-18T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
253642,Canal Way,2023-06-18T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
253642,Canal Way,2023-06-18T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
253642,Canal Way,2023-06-18T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
253642,Canal Way,2023-06-18T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
253642,Canal Way,2023-06-18T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
253642,Canal Way,2023-06-18T08:00:00.000+00:00,busbar,,L3 Active Power,kW,8.52
253642,Canal Way,2023-06-18T08:00:00.000+00:00,busbar,,L2 Active Power,kW,13.16
253642,Canal Way,2023-06-18T08:00:00.000+00:00,busbar,,L1 Active Power,kW,16.07
253642,Canal Way,2023-06-18T08:00:00.000+00:00,busbar,,N Current (RMS),A,42.4
253642,Canal Way,2023-06-18T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
253642,Canal Way,2023-06-18T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
253642,Canal Way,2023-06-18T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
253642,Canal Way,2023-06-18T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.37
253642,Canal Way,2023-06-18T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
253642,Canal Way,2023-06-18T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
253642,Canal Way,2023-06-18T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.5
253642,Canal Way,2023-06-18T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.78
253642,Canal Way,2023-06-18T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.42
253642,Canal Way,2023-06-18T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
253642,Canal Way,2023-06-18T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
253642,Canal Way,2023-06-18T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
253642,Canal Way,2023-06-18T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
253642,Canal Way,2023-06-18T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.89
253642,Canal Way,2023-06-18T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.52
253642,Canal Way,2023-06-18T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.33
253642,Canal Way,2023-06-18T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.06
253642,Canal Way,2023-06-18T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.49
253642,Canal Way,2023-06-18T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.99
253642,Canal Way,2023-06-18T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.6
253642,Canal Way,2023-06-18T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.0
253642,Canal Way,2023-06-18T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.5
253642,Canal Way,2023-06-18T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.2
253642,Canal Way,2023-06-18T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
253642,Canal Way,2023-06-18T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
253642,Canal Way,2023-06-18T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
253642,Canal Way,2023-06-18T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.19
253642,Canal Way,2023-06-18T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.09
253642,Canal Way,2023-06-18T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.09
253642,Canal Way,2023-06-18T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
253642,Canal Way,2023-06-18T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
253642,Canal Way,2023-06-18T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
253642,Canal Way,2023-06-18T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
253642,Canal Way,2023-06-18T07:50:00.000+00:00,transformer,,Temperature,C,30.8
253642,Canal Way,2023-06-18T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
253642,Canal Way,2023-06-18T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
253642,Canal Way,2023-06-18T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
253642,Canal Way,2023-06-18T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
253642,Canal Way,2023-06-18T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
253642,Canal Way,2023-06-18T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
253642,Canal Way,2023-06-18T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
253642,Canal Way,2023-06-18T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
253642,Canal Way,2023-06-18T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
253642,Canal Way,2023-06-18T07:50:00.000+00:00,busbar,,L3 Active Power,kW,10.76
253642,Canal Way,2023-06-18T07:50:00.000+00:00,busbar,,L2 Active Power,kW,14.36
253642,Canal Way,2023-06-18T07:50:00.000+00:00,busbar,,L1 Active Power,kW,17.5
253642,Canal Way,2023-06-18T07:50:00.000+00:00,busbar,,N Current (RMS),A,46.7
253642,Canal Way,2023-06-18T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
253642,Canal Way,2023-06-18T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
253642,Canal Way,2023-06-18T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
253642,Canal Way,2023-06-18T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
253642,Canal Way,2023-06-18T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
253642,Canal Way,2023-06-18T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
253642,Canal Way,2023-06-18T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.25
253642,Canal Way,2023-06-18T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.29
253642,Canal Way,2023-06-18T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.57
253642,Canal Way,2023-06-18T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.4
253642,Canal Way,2023-06-18T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
253642,Canal Way,2023-06-18T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.1
253642,Canal Way,2023-06-18T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
253642,Canal Way,2023-06-18T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.94
253642,Canal Way,2023-06-18T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.67
253642,Canal Way,2023-06-18T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.38
253642,Canal Way,2023-06-18T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.87
253642,Canal Way,2023-06-18T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.43
253642,Canal Way,2023-06-18T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.25
253642,Canal Way,2023-06-18T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.2
253642,Canal Way,2023-06-18T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.9
253642,Canal Way,2023-06-18T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
253642,Canal Way,2023-06-18T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.7
253642,Canal Way,2023-06-18T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
253642,Canal Way,2023-06-18T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
253642,Canal Way,2023-06-18T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
253642,Canal Way,2023-06-18T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.09
253642,Canal Way,2023-06-18T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.1
253642,Canal Way,2023-06-18T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.37
253642,Canal Way,2023-06-18T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
253642,Canal Way,2023-06-18T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
253642,Canal Way,2023-06-18T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.7
253642,Canal Way,2023-06-18T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
253642,Canal Way,2023-06-18T07:40:00.000+00:00,transformer,,Temperature,C,30.8
253642,Canal Way,2023-06-18T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
253642,Canal Way,2023-06-18T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
253642,Canal Way,2023-06-18T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
253642,Canal Way,2023-06-18T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
253642,Canal Way,2023-06-18T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
253642,Canal Way,2023-06-18T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
253642,Canal Way,2023-06-18T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
253642,Canal Way,2023-06-18T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
253642,Canal Way,2023-06-18T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
253642,Canal Way,2023-06-18T07:40:00.000+00:00,busbar,,L3 Active Power,kW,8.21
253642,Canal Way,2023-06-18T07:40:00.000+00:00,busbar,,L2 Active Power,kW,10.82
253642,Canal Way,2023-06-18T07:40:00.000+00:00,busbar,,L1 Active Power,kW,16.2
253642,Canal Way,2023-06-18T07:40:00.000+00:00,busbar,,N Current (RMS),A,45.2
253642,Canal Way,2023-06-18T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
253642,Canal Way,2023-06-18T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
253642,Canal Way,2023-06-18T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
253642,Canal Way,2023-06-18T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
253642,Canal Way,2023-06-18T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
253642,Canal Way,2023-06-18T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
253642,Canal Way,2023-06-18T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.92
253642,Canal Way,2023-06-18T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.21
253642,Canal Way,2023-06-18T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.42
253642,Canal Way,2023-06-18T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
253642,Canal Way,2023-06-18T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
253642,Canal Way,2023-06-18T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
253642,Canal Way,2023-06-18T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
253642,Canal Way,2023-06-18T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.76
253642,Canal Way,2023-06-18T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.51
253642,Canal Way,2023-06-18T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.38
253642,Canal Way,2023-06-18T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.26
253642,Canal Way,2023-06-18T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.11
253642,Canal Way,2023-06-18T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.63
253642,Canal Way,2023-06-18T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,36.2
253642,Canal Way,2023-06-18T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.7
253642,Canal Way,2023-06-18T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.7
253642,Canal Way,2023-06-18T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.0
253642,Canal Way,2023-06-18T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
253642,Canal Way,2023-06-18T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
253642,Canal Way,2023-06-18T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
253642,Canal Way,2023-06-18T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.24
253642,Canal Way,2023-06-18T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.71
253642,Canal Way,2023-06-18T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.44
253642,Canal Way,2023-06-18T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
253642,Canal Way,2023-06-18T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.7
253642,Canal Way,2023-06-18T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
253642,Canal Way,2023-06-18T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
253642,Canal Way,2023-06-18T07:30:00.000+00:00,transformer,,Temperature,C,30.8
253642,Canal Way,2023-06-18T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
253642,Canal Way,2023-06-18T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
253642,Canal Way,2023-06-18T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
253642,Canal Way,2023-06-18T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
253642,Canal Way,2023-06-18T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
253642,Canal Way,2023-06-18T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
253642,Canal Way,2023-06-18T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
253642,Canal Way,2023-06-18T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
253642,Canal Way,2023-06-18T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
253642,Canal Way,2023-06-18T07:30:00.000+00:00,busbar,,L3 Active Power,kW,13.94
253642,Canal Way,2023-06-18T07:30:00.000+00:00,busbar,,L2 Active Power,kW,9.03
253642,Canal Way,2023-06-18T07:30:00.000+00:00,busbar,,L1 Active Power,kW,13.5
253642,Canal Way,2023-06-18T07:30:00.000+00:00,busbar,,N Current (RMS),A,38.2
253642,Canal Way,2023-06-18T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
253642,Canal Way,2023-06-18T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
253642,Canal Way,2023-06-18T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
253642,Canal Way,2023-06-18T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
253642,Canal Way,2023-06-18T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
253642,Canal Way,2023-06-18T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
253642,Canal Way,2023-06-18T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.1
253642,Canal Way,2023-06-18T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.92
253642,Canal Way,2023-06-18T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.79
253642,Canal Way,2023-06-18T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
253642,Canal Way,2023-06-18T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
253642,Canal Way,2023-06-18T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.9
253642,Canal Way,2023-06-18T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
253642,Canal Way,2023-06-18T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.68
253642,Canal Way,2023-06-18T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.37
253642,Canal Way,2023-06-18T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.62
253642,Canal Way,2023-06-18T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.78
253642,Canal Way,2023-06-18T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.07
253642,Canal Way,2023-06-18T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.09
253642,Canal Way,2023-06-18T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.5
253642,Canal Way,2023-06-18T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.4
253642,Canal Way,2023-06-18T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.4
253642,Canal Way,2023-06-18T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.1
253642,Canal Way,2023-06-18T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
253642,Canal Way,2023-06-18T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
253642,Canal Way,2023-06-18T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
253642,Canal Way,2023-06-18T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.11
253642,Canal Way,2023-06-18T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.76
253642,Canal Way,2023-06-18T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.81
253642,Canal Way,2023-06-18T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
253642,Canal Way,2023-06-18T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
253642,Canal Way,2023-06-18T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
253642,Canal Way,2023-06-18T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
253642,Canal Way,2023-06-18T07:20:00.000+00:00,transformer,,Temperature,C,30.8
253642,Canal Way,2023-06-18T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
253642,Canal Way,2023-06-18T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
253642,Canal Way,2023-06-18T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
253642,Canal Way,2023-06-18T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
253642,Canal Way,2023-06-18T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
253642,Canal Way,2023-06-18T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
253642,Canal Way,2023-06-18T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
253642,Canal Way,2023-06-18T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
253642,Canal Way,2023-06-18T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
253642,Canal Way,2023-06-18T07:20:00.000+00:00,busbar,,L3 Active Power,kW,13.99
253642,Canal Way,2023-06-18T07:20:00.000+00:00,busbar,,L2 Active Power,kW,11.75
253642,Canal Way,2023-06-18T07:20:00.000+00:00,busbar,,L1 Active Power,kW,14.7
253642,Canal Way,2023-06-18T07:20:00.000+00:00,busbar,,N Current (RMS),A,36.4
253642,Canal Way,2023-06-18T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
253642,Canal Way,2023-06-18T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
253642,Canal Way,2023-06-18T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
253642,Canal Way,2023-06-18T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
253642,Canal Way,2023-06-18T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
253642,Canal Way,2023-06-18T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
253642,Canal Way,2023-06-18T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.08
253642,Canal Way,2023-06-18T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.63
253642,Canal Way,2023-06-18T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.87
253642,Canal Way,2023-06-18T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
253642,Canal Way,2023-06-18T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
253642,Canal Way,2023-06-18T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
253642,Canal Way,2023-06-18T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
253642,Canal Way,2023-06-18T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.77
253642,Canal Way,2023-06-18T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.38
253642,Canal Way,2023-06-18T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.84
253642,Canal Way,2023-06-18T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.34
253642,Canal Way,2023-06-18T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.19
253642,Canal Way,2023-06-18T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.57
253642,Canal Way,2023-06-18T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.8
253642,Canal Way,2023-06-18T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.3
253642,Canal Way,2023-06-18T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.0
253642,Canal Way,2023-06-18T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.0
253642,Canal Way,2023-06-18T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
253642,Canal Way,2023-06-18T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
253642,Canal Way,2023-06-18T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
253642,Canal Way,2023-06-18T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.13
253642,Canal Way,2023-06-18T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.2
253642,Canal Way,2023-06-18T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.03
253642,Canal Way,2023-06-18T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
253642,Canal Way,2023-06-18T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.7
253642,Canal Way,2023-06-18T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
253642,Canal Way,2023-06-18T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
253642,Canal Way,2023-06-18T07:10:00.000+00:00,transformer,,Temperature,C,30.8
253642,Canal Way,2023-06-18T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
253642,Canal Way,2023-06-18T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
253642,Canal Way,2023-06-18T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
253642,Canal Way,2023-06-18T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
253642,Canal Way,2023-06-18T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
253642,Canal Way,2023-06-18T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
253642,Canal Way,2023-06-18T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
253642,Canal Way,2023-06-18T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
253642,Canal Way,2023-06-18T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
253642,Canal Way,2023-06-18T07:10:00.000+00:00,busbar,,L3 Active Power,kW,10.55
253642,Canal Way,2023-06-18T07:10:00.000+00:00,busbar,,L2 Active Power,kW,11.02
253642,Canal Way,2023-06-18T07:10:00.000+00:00,busbar,,L1 Active Power,kW,17.47
253642,Canal Way,2023-06-18T07:10:00.000+00:00,busbar,,N Current (RMS),A,42.3
253642,Canal Way,2023-06-18T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
253642,Canal Way,2023-06-18T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
253642,Canal Way,2023-06-18T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
253642,Canal Way,2023-06-18T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.34
253642,Canal Way,2023-06-18T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
253642,Canal Way,2023-06-18T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
253642,Canal Way,2023-06-18T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.09
253642,Canal Way,2023-06-18T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.2
253642,Canal Way,2023-06-18T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.95
253642,Canal Way,2023-06-18T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
253642,Canal Way,2023-06-18T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
253642,Canal Way,2023-06-18T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
253642,Canal Way,2023-06-18T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
253642,Canal Way,2023-06-18T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.2
253642,Canal Way,2023-06-18T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.4
253642,Canal Way,2023-06-18T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.41
253642,Canal Way,2023-06-18T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.81
253642,Canal Way,2023-06-18T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.08
253642,Canal Way,2023-06-18T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.82
253642,Canal Way,2023-06-18T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.8
253642,Canal Way,2023-06-18T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.6
253642,Canal Way,2023-06-18T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.4
253642,Canal Way,2023-06-18T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.7
253642,Canal Way,2023-06-18T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
253642,Canal Way,2023-06-18T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
253642,Canal Way,2023-06-18T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
253642,Canal Way,2023-06-18T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.31
253642,Canal Way,2023-06-18T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.82
253642,Canal Way,2023-06-18T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.66
253642,Canal Way,2023-06-18T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
253642,Canal Way,2023-06-18T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
253642,Canal Way,2023-06-18T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
253642,Canal Way,2023-06-18T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
253642,Canal Way,2023-06-18T07:00:00.000+00:00,transformer,,Temperature,C,30.8
253642,Canal Way,2023-06-18T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
253642,Canal Way,2023-06-18T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.75
253642,Canal Way,2023-06-18T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
253642,Canal Way,2023-06-18T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
253642,Canal Way,2023-06-18T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
253642,Canal Way,2023-06-18T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
253642,Canal Way,2023-06-18T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
253642,Canal Way,2023-06-18T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
253642,Canal Way,2023-06-18T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
253642,Canal Way,2023-06-18T07:00:00.000+00:00,busbar,,L3 Active Power,kW,11.21
253642,Canal Way,2023-06-18T07:00:00.000+00:00,busbar,,L2 Active Power,kW,12.11
253642,Canal Way,2023-06-18T07:00:00.000+00:00,busbar,,L1 Active Power,kW,18.43
253642,Canal Way,2023-06-18T07:00:00.000+00:00,busbar,,N Current (RMS),A,46.3
253642,Canal Way,2023-06-18T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
253642,Canal Way,2023-06-18T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
253642,Canal Way,2023-06-18T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
253642,Canal Way,2023-06-18T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
253642,Canal Way,2023-06-18T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.02
253642,Canal Way,2023-06-18T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
253642,Canal Way,2023-06-18T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.3
253642,Canal Way,2023-06-18T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.58
253642,Canal Way,2023-06-18T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.16
253642,Canal Way,2023-06-18T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
253642,Canal Way,2023-06-18T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
253642,Canal Way,2023-06-18T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
253642,Canal Way,2023-06-18T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
253642,Canal Way,2023-06-18T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.92
253642,Canal Way,2023-06-18T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.4
253642,Canal Way,2023-06-18T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.69
253642,Canal Way,2023-06-18T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.55
253642,Canal Way,2023-06-18T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.3
253642,Canal Way,2023-06-18T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.09
253642,Canal Way,2023-06-18T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.0
253642,Canal Way,2023-06-18T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.0
253642,Canal Way,2023-06-18T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.9
253642,Canal Way,2023-06-18T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.1
253642,Canal Way,2023-06-18T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
253642,Canal Way,2023-06-18T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
253642,Canal Way,2023-06-18T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
253642,Canal Way,2023-06-18T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.8
253642,Canal Way,2023-06-18T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.17
253642,Canal Way,2023-06-18T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.76
253642,Canal Way,2023-06-18T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
253642,Canal Way,2023-06-18T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
253642,Canal Way,2023-06-18T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
253642,Canal Way,2023-06-18T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
253642,Canal Way,2023-06-18T06:50:00.000+00:00,transformer,,Temperature,C,30.9
253642,Canal Way,2023-06-18T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
253642,Canal Way,2023-06-18T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
253642,Canal Way,2023-06-18T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
253642,Canal Way,2023-06-18T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
253642,Canal Way,2023-06-18T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
253642,Canal Way,2023-06-18T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
253642,Canal Way,2023-06-18T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
253642,Canal Way,2023-06-18T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
253642,Canal Way,2023-06-18T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
253642,Canal Way,2023-06-18T06:50:00.000+00:00,busbar,,L3 Active Power,kW,6.65
253642,Canal Way,2023-06-18T06:50:00.000+00:00,busbar,,L2 Active Power,kW,10.05
253642,Canal Way,2023-06-18T06:50:00.000+00:00,busbar,,L1 Active Power,kW,16.02
253642,Canal Way,2023-06-18T06:50:00.000+00:00,busbar,,N Current (RMS),A,43.2
253642,Canal Way,2023-06-18T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
253642,Canal Way,2023-06-18T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
253642,Canal Way,2023-06-18T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
253642,Canal Way,2023-06-18T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
253642,Canal Way,2023-06-18T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
253642,Canal Way,2023-06-18T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
253642,Canal Way,2023-06-18T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.93
253642,Canal Way,2023-06-18T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.64
253642,Canal Way,2023-06-18T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.26
253642,Canal Way,2023-06-18T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.3
253642,Canal Way,2023-06-18T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
253642,Canal Way,2023-06-18T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
253642,Canal Way,2023-06-18T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
253642,Canal Way,2023-06-18T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.13
253642,Canal Way,2023-06-18T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.39
253642,Canal Way,2023-06-18T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.7
253642,Canal Way,2023-06-18T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.81
253642,Canal Way,2023-06-18T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.6
253642,Canal Way,2023-06-18T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.34
253642,Canal Way,2023-06-18T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.6
253642,Canal Way,2023-06-18T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.2
253642,Canal Way,2023-06-18T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.4
253642,Canal Way,2023-06-18T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.2
253642,Canal Way,2023-06-18T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
253642,Canal Way,2023-06-18T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
253642,Canal Way,2023-06-18T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
253642,Canal Way,2023-06-18T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.53
253642,Canal Way,2023-06-18T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.45
253642,Canal Way,2023-06-18T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.18
253642,Canal Way,2023-06-18T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
253642,Canal Way,2023-06-18T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
253642,Canal Way,2023-06-18T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
253642,Canal Way,2023-06-18T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
253642,Canal Way,2023-06-18T06:40:00.000+00:00,transformer,,Temperature,C,30.9
253642,Canal Way,2023-06-18T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
253642,Canal Way,2023-06-18T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
253642,Canal Way,2023-06-18T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
253642,Canal Way,2023-06-18T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
253642,Canal Way,2023-06-18T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
253642,Canal Way,2023-06-18T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
253642,Canal Way,2023-06-18T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
253642,Canal Way,2023-06-18T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
253642,Canal Way,2023-06-18T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
253642,Canal Way,2023-06-18T06:40:00.000+00:00,busbar,,L3 Active Power,kW,5.26
253642,Canal Way,2023-06-18T06:40:00.000+00:00,busbar,,L2 Active Power,kW,10.68
253642,Canal Way,2023-06-18T06:40:00.000+00:00,busbar,,L1 Active Power,kW,14.79
253642,Canal Way,2023-06-18T06:40:00.000+00:00,busbar,,N Current (RMS),A,41.9
253642,Canal Way,2023-06-18T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
253642,Canal Way,2023-06-18T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
253642,Canal Way,2023-06-18T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
253642,Canal Way,2023-06-18T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
253642,Canal Way,2023-06-18T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
253642,Canal Way,2023-06-18T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
253642,Canal Way,2023-06-18T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.02
253642,Canal Way,2023-06-18T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.47
253642,Canal Way,2023-06-18T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.38
253642,Canal Way,2023-06-18T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,4.9
253642,Canal Way,2023-06-18T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
253642,Canal Way,2023-06-18T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
253642,Canal Way,2023-06-18T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
253642,Canal Way,2023-06-18T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.24
253642,Canal Way,2023-06-18T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.43
253642,Canal Way,2023-06-18T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.67
253642,Canal Way,2023-06-18T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.2
253642,Canal Way,2023-06-18T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.36
253642,Canal Way,2023-06-18T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.28
253642,Canal Way,2023-06-18T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
253642,Canal Way,2023-06-18T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.3
253642,Canal Way,2023-06-18T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.1
253642,Canal Way,2023-06-18T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.8
253642,Canal Way,2023-06-18T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
253642,Canal Way,2023-06-18T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
253642,Canal Way,2023-06-18T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
253642,Canal Way,2023-06-18T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.75
253642,Canal Way,2023-06-18T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.66
253642,Canal Way,2023-06-18T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.52
253642,Canal Way,2023-06-18T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
253642,Canal Way,2023-06-18T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
253642,Canal Way,2023-06-18T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
253642,Canal Way,2023-06-18T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
253642,Canal Way,2023-06-18T06:30:00.000+00:00,transformer,,Temperature,C,30.9
253642,Canal Way,2023-06-18T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
253642,Canal Way,2023-06-18T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
253642,Canal Way,2023-06-18T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
253642,Canal Way,2023-06-18T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
253642,Canal Way,2023-06-18T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
253642,Canal Way,2023-06-18T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
253642,Canal Way,2023-06-18T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
253642,Canal Way,2023-06-18T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
253642,Canal Way,2023-06-18T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
253642,Canal Way,2023-06-18T06:30:00.000+00:00,busbar,,L3 Active Power,kW,4.97
253642,Canal Way,2023-06-18T06:30:00.000+00:00,busbar,,L2 Active Power,kW,8.5
253642,Canal Way,2023-06-18T06:30:00.000+00:00,busbar,,L1 Active Power,kW,9.17
253642,Canal Way,2023-06-18T06:30:00.000+00:00,busbar,,N Current (RMS),A,30.9
253642,Canal Way,2023-06-18T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
253642,Canal Way,2023-06-18T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
253642,Canal Way,2023-06-18T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
253642,Canal Way,2023-06-18T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
253642,Canal Way,2023-06-18T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
253642,Canal Way,2023-06-18T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
253642,Canal Way,2023-06-18T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.15
253642,Canal Way,2023-06-18T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.41
253642,Canal Way,2023-06-18T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.22
253642,Canal Way,2023-06-18T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
253642,Canal Way,2023-06-18T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
253642,Canal Way,2023-06-18T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
253642,Canal Way,2023-06-18T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
253642,Canal Way,2023-06-18T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.92
253642,Canal Way,2023-06-18T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.59
253642,Canal Way,2023-06-18T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.58
253642,Canal Way,2023-06-18T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.83
253642,Canal Way,2023-06-18T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.27
253642,Canal Way,2023-06-18T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.8
253642,Canal Way,2023-06-18T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
253642,Canal Way,2023-06-18T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.4
253642,Canal Way,2023-06-18T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.5
253642,Canal Way,2023-06-18T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.8
253642,Canal Way,2023-06-18T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
253642,Canal Way,2023-06-18T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
253642,Canal Way,2023-06-18T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
253642,Canal Way,2023-06-18T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.92
253642,Canal Way,2023-06-18T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.66
253642,Canal Way,2023-06-18T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.79
253642,Canal Way,2023-06-18T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
253642,Canal Way,2023-06-18T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
253642,Canal Way,2023-06-18T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
253642,Canal Way,2023-06-18T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
253642,Canal Way,2023-06-18T06:20:00.000+00:00,transformer,,Temperature,C,30.9
253642,Canal Way,2023-06-18T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
253642,Canal Way,2023-06-18T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
253642,Canal Way,2023-06-18T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
253642,Canal Way,2023-06-18T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
253642,Canal Way,2023-06-18T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
253642,Canal Way,2023-06-18T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
253642,Canal Way,2023-06-18T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
253642,Canal Way,2023-06-18T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
253642,Canal Way,2023-06-18T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
253642,Canal Way,2023-06-18T06:20:00.000+00:00,busbar,,L3 Active Power,kW,7.91
253642,Canal Way,2023-06-18T06:20:00.000+00:00,busbar,,L2 Active Power,kW,7.35
253642,Canal Way,2023-06-18T06:20:00.000+00:00,busbar,,L1 Active Power,kW,11.81
253642,Canal Way,2023-06-18T06:20:00.000+00:00,busbar,,N Current (RMS),A,32.6
253642,Canal Way,2023-06-18T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
253642,Canal Way,2023-06-18T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
253642,Canal Way,2023-06-18T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
253642,Canal Way,2023-06-18T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
253642,Canal Way,2023-06-18T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
253642,Canal Way,2023-06-18T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
253642,Canal Way,2023-06-18T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.59
253642,Canal Way,2023-06-18T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.11
253642,Canal Way,2023-06-18T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.49
253642,Canal Way,2023-06-18T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.3
253642,Canal Way,2023-06-18T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
253642,Canal Way,2023-06-18T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
253642,Canal Way,2023-06-18T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
253642,Canal Way,2023-06-18T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.86
253642,Canal Way,2023-06-18T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.71
253642,Canal Way,2023-06-18T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.34
253642,Canal Way,2023-06-18T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.45
253642,Canal Way,2023-06-18T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.82
253642,Canal Way,2023-06-18T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.63
253642,Canal Way,2023-06-18T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.1
253642,Canal Way,2023-06-18T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.0
253642,Canal Way,2023-06-18T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
253642,Canal Way,2023-06-18T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.8
253642,Canal Way,2023-06-18T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
253642,Canal Way,2023-06-18T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
253642,Canal Way,2023-06-18T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
253642,Canal Way,2023-06-18T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.25
253642,Canal Way,2023-06-18T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.6
253642,Canal Way,2023-06-18T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.06
253642,Canal Way,2023-06-18T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
253642,Canal Way,2023-06-18T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
253642,Canal Way,2023-06-18T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
253642,Canal Way,2023-06-18T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
253642,Canal Way,2023-06-18T06:10:00.000+00:00,transformer,,Temperature,C,30.9
253642,Canal Way,2023-06-18T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
253642,Canal Way,2023-06-18T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
253642,Canal Way,2023-06-18T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
253642,Canal Way,2023-06-18T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
253642,Canal Way,2023-06-18T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
253642,Canal Way,2023-06-18T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
253642,Canal Way,2023-06-18T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
253642,Canal Way,2023-06-18T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
253642,Canal Way,2023-06-18T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
253642,Canal Way,2023-06-18T06:10:00.000+00:00,busbar,,L3 Active Power,kW,10.29
253642,Canal Way,2023-06-18T06:10:00.000+00:00,busbar,,L2 Active Power,kW,6.53
253642,Canal Way,2023-06-18T06:10:00.000+00:00,busbar,,L1 Active Power,kW,14.17
253642,Canal Way,2023-06-18T06:10:00.000+00:00,busbar,,N Current (RMS),A,39.5
253642,Canal Way,2023-06-18T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
253642,Canal Way,2023-06-18T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
253642,Canal Way,2023-06-18T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
253642,Canal Way,2023-06-18T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
253642,Canal Way,2023-06-18T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
253642,Canal Way,2023-06-18T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
253642,Canal Way,2023-06-18T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.16
253642,Canal Way,2023-06-18T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.87
253642,Canal Way,2023-06-18T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.5
253642,Canal Way,2023-06-18T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
253642,Canal Way,2023-06-18T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
253642,Canal Way,2023-06-18T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
253642,Canal Way,2023-06-18T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
253642,Canal Way,2023-06-18T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.1
253642,Canal Way,2023-06-18T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.58
253642,Canal Way,2023-06-18T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.38
253642,Canal Way,2023-06-18T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.5
253642,Canal Way,2023-06-18T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.32
253642,Canal Way,2023-06-18T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.29
253642,Canal Way,2023-06-18T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
253642,Canal Way,2023-06-18T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.8
