Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253642,Canal Way,2023-06-18T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.5
253642,Canal Way,2023-06-18T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.9
253642,Canal Way,2023-06-18T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
253642,Canal Way,2023-06-18T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
253642,Canal Way,2023-06-18T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
253642,Canal Way,2023-06-18T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.61
253642,Canal Way,2023-06-18T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.21
253642,Canal Way,2023-06-18T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.29
253642,Canal Way,2023-06-18T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
253642,Canal Way,2023-06-18T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
253642,Canal Way,2023-06-18T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
253642,Canal Way,2023-06-18T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
253642,Canal Way,2023-06-18T06:00:00.000+00:00,transformer,,Temperature,C,30.9
253642,Canal Way,2023-06-18T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
253642,Canal Way,2023-06-18T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
253642,Canal Way,2023-06-18T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
253642,Canal Way,2023-06-18T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
253642,Canal Way,2023-06-18T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
253642,Canal Way,2023-06-18T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
253642,Canal Way,2023-06-18T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
253642,Canal Way,2023-06-18T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
253642,Canal Way,2023-06-18T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
253642,Canal Way,2023-06-18T06:00:00.000+00:00,busbar,,L3 Active Power,kW,7.26
253642,Canal Way,2023-06-18T06:00:00.000+00:00,busbar,,L2 Active Power,kW,8.4
253642,Canal Way,2023-06-18T06:00:00.000+00:00,busbar,,L1 Active Power,kW,12.08
253642,Canal Way,2023-06-18T06:00:00.000+00:00,busbar,,N Current (RMS),A,33.9
253642,Canal Way,2023-06-18T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
253642,Canal Way,2023-06-18T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
253642,Canal Way,2023-06-18T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
253642,Canal Way,2023-06-18T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
253642,Canal Way,2023-06-18T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
253642,Canal Way,2023-06-18T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
253642,Canal Way,2023-06-18T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.07
253642,Canal Way,2023-06-18T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.24
253642,Canal Way,2023-06-18T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.5
253642,Canal Way,2023-06-18T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
253642,Canal Way,2023-06-18T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
253642,Canal Way,2023-06-18T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
253642,Canal Way,2023-06-18T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.5
253642,Canal Way,2023-06-18T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.09
253642,Canal Way,2023-06-18T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.34
253642,Canal Way,2023-06-18T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.3
253642,Canal Way,2023-06-18T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.34
253642,Canal Way,2023-06-18T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.47
253642,Canal Way,2023-06-18T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.67
253642,Canal Way,2023-06-18T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
253642,Canal Way,2023-06-18T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.4
253642,Canal Way,2023-06-18T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.5
253642,Canal Way,2023-06-18T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.5
253642,Canal Way,2023-06-18T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
253642,Canal Way,2023-06-18T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
253642,Canal Way,2023-06-18T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
253642,Canal Way,2023-06-18T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.72
253642,Canal Way,2023-06-18T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.34
253642,Canal Way,2023-06-18T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.54
253642,Canal Way,2023-06-18T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
253642,Canal Way,2023-06-18T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
253642,Canal Way,2023-06-18T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
253642,Canal Way,2023-06-18T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
253642,Canal Way,2023-06-18T05:50:00.000+00:00,transformer,,Temperature,C,31.0
253642,Canal Way,2023-06-18T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
253642,Canal Way,2023-06-18T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
253642,Canal Way,2023-06-18T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
253642,Canal Way,2023-06-18T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
253642,Canal Way,2023-06-18T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
253642,Canal Way,2023-06-18T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
253642,Canal Way,2023-06-18T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
253642,Canal Way,2023-06-18T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
253642,Canal Way,2023-06-18T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
253642,Canal Way,2023-06-18T05:50:00.000+00:00,busbar,,L3 Active Power,kW,6.12
253642,Canal Way,2023-06-18T05:50:00.000+00:00,busbar,,L2 Active Power,kW,8.04
253642,Canal Way,2023-06-18T05:50:00.000+00:00,busbar,,L1 Active Power,kW,12.71
253642,Canal Way,2023-06-18T05:50:00.000+00:00,busbar,,N Current (RMS),A,36.2
253642,Canal Way,2023-06-18T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
253642,Canal Way,2023-06-18T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
253642,Canal Way,2023-06-18T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
253642,Canal Way,2023-06-18T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
253642,Canal Way,2023-06-18T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.05
253642,Canal Way,2023-06-18T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
253642,Canal Way,2023-06-18T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.95
253642,Canal Way,2023-06-18T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.07
253642,Canal Way,2023-06-18T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.38
253642,Canal Way,2023-06-18T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.3
253642,Canal Way,2023-06-18T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
253642,Canal Way,2023-06-18T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
253642,Canal Way,2023-06-18T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
253642,Canal Way,2023-06-18T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.19
253642,Canal Way,2023-06-18T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.24
253642,Canal Way,2023-06-18T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.03
253642,Canal Way,2023-06-18T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.32
253642,Canal Way,2023-06-18T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.26
253642,Canal Way,2023-06-18T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.29
253642,Canal Way,2023-06-18T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.7
253642,Canal Way,2023-06-18T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.4
253642,Canal Way,2023-06-18T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
253642,Canal Way,2023-06-18T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.9
253642,Canal Way,2023-06-18T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
253642,Canal Way,2023-06-18T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
253642,Canal Way,2023-06-18T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
253642,Canal Way,2023-06-18T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.78
253642,Canal Way,2023-06-18T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.34
253642,Canal Way,2023-06-18T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.62
253642,Canal Way,2023-06-18T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
253642,Canal Way,2023-06-18T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
253642,Canal Way,2023-06-18T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
253642,Canal Way,2023-06-18T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
253642,Canal Way,2023-06-18T05:40:00.000+00:00,transformer,,Temperature,C,31.0
253642,Canal Way,2023-06-18T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
253642,Canal Way,2023-06-18T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
253642,Canal Way,2023-06-18T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
253642,Canal Way,2023-06-18T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
253642,Canal Way,2023-06-18T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
253642,Canal Way,2023-06-18T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
253642,Canal Way,2023-06-18T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
253642,Canal Way,2023-06-18T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
253642,Canal Way,2023-06-18T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
253642,Canal Way,2023-06-18T05:40:00.000+00:00,busbar,,L3 Active Power,kW,5.05
253642,Canal Way,2023-06-18T05:40:00.000+00:00,busbar,,L2 Active Power,kW,6.68
253642,Canal Way,2023-06-18T05:40:00.000+00:00,busbar,,L1 Active Power,kW,13.29
253642,Canal Way,2023-06-18T05:40:00.000+00:00,busbar,,N Current (RMS),A,39.3
253642,Canal Way,2023-06-18T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
253642,Canal Way,2023-06-18T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
253642,Canal Way,2023-06-18T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
253642,Canal Way,2023-06-18T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
253642,Canal Way,2023-06-18T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
253642,Canal Way,2023-06-18T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
253642,Canal Way,2023-06-18T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.97
253642,Canal Way,2023-06-18T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.91
253642,Canal Way,2023-06-18T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.11
253642,Canal Way,2023-06-18T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
253642,Canal Way,2023-06-18T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
253642,Canal Way,2023-06-18T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
253642,Canal Way,2023-06-18T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
253642,Canal Way,2023-06-18T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.1
253642,Canal Way,2023-06-18T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.18
253642,Canal Way,2023-06-18T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.06
253642,Canal Way,2023-06-18T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.91
253642,Canal Way,2023-06-18T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.75
253642,Canal Way,2023-06-18T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.27
253642,Canal Way,2023-06-18T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
253642,Canal Way,2023-06-18T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.0
253642,Canal Way,2023-06-18T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.2
253642,Canal Way,2023-06-18T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.0
253642,Canal Way,2023-06-18T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
253642,Canal Way,2023-06-18T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
253642,Canal Way,2023-06-18T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
253642,Canal Way,2023-06-18T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.93
253642,Canal Way,2023-06-18T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.25
253642,Canal Way,2023-06-18T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.01
253642,Canal Way,2023-06-18T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
253642,Canal Way,2023-06-18T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
253642,Canal Way,2023-06-18T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
253642,Canal Way,2023-06-18T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
253642,Canal Way,2023-06-18T05:30:00.000+00:00,transformer,,Temperature,C,31.0
253642,Canal Way,2023-06-18T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
253642,Canal Way,2023-06-18T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
253642,Canal Way,2023-06-18T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
253642,Canal Way,2023-06-18T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
253642,Canal Way,2023-06-18T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
253642,Canal Way,2023-06-18T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
253642,Canal Way,2023-06-18T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
253642,Canal Way,2023-06-18T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
253642,Canal Way,2023-06-18T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
253642,Canal Way,2023-06-18T05:30:00.000+00:00,busbar,,L3 Active Power,kW,5.81
253642,Canal Way,2023-06-18T05:30:00.000+00:00,busbar,,L2 Active Power,kW,6.92
253642,Canal Way,2023-06-18T05:30:00.000+00:00,busbar,,L1 Active Power,kW,14.39
253642,Canal Way,2023-06-18T05:30:00.000+00:00,busbar,,N Current (RMS),A,42.0
253642,Canal Way,2023-06-18T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
253642,Canal Way,2023-06-18T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
253642,Canal Way,2023-06-18T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
253642,Canal Way,2023-06-18T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
253642,Canal Way,2023-06-18T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
253642,Canal Way,2023-06-18T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
253642,Canal Way,2023-06-18T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.92
253642,Canal Way,2023-06-18T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.16
253642,Canal Way,2023-06-18T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.29
253642,Canal Way,2023-06-18T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
253642,Canal Way,2023-06-18T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
253642,Canal Way,2023-06-18T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
253642,Canal Way,2023-06-18T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
253642,Canal Way,2023-06-18T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.11
253642,Canal Way,2023-06-18T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.24
253642,Canal Way,2023-06-18T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.82
253642,Canal Way,2023-06-18T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.46
253642,Canal Way,2023-06-18T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.05
253642,Canal Way,2023-06-18T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.23
253642,Canal Way,2023-06-18T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
253642,Canal Way,2023-06-18T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.1
253642,Canal Way,2023-06-18T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.7
253642,Canal Way,2023-06-18T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.2
253642,Canal Way,2023-06-18T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
253642,Canal Way,2023-06-18T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
253642,Canal Way,2023-06-18T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
253642,Canal Way,2023-06-18T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.84
253642,Canal Way,2023-06-18T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.43
253642,Canal Way,2023-06-18T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.36
253642,Canal Way,2023-06-18T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
253642,Canal Way,2023-06-18T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
253642,Canal Way,2023-06-18T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
253642,Canal Way,2023-06-18T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
253642,Canal Way,2023-06-18T05:20:00.000+00:00,transformer,,Temperature,C,31.0
253642,Canal Way,2023-06-18T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
253642,Canal Way,2023-06-18T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
253642,Canal Way,2023-06-18T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
253642,Canal Way,2023-06-18T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
253642,Canal Way,2023-06-18T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
253642,Canal Way,2023-06-18T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
253642,Canal Way,2023-06-18T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
253642,Canal Way,2023-06-18T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
253642,Canal Way,2023-06-18T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
253642,Canal Way,2023-06-18T05:20:00.000+00:00,busbar,,L3 Active Power,kW,6.22
253642,Canal Way,2023-06-18T05:20:00.000+00:00,busbar,,L2 Active Power,kW,7.64
253642,Canal Way,2023-06-18T05:20:00.000+00:00,busbar,,L1 Active Power,kW,12.89
253642,Canal Way,2023-06-18T05:20:00.000+00:00,busbar,,N Current (RMS),A,36.7
253642,Canal Way,2023-06-18T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
253642,Canal Way,2023-06-18T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
253642,Canal Way,2023-06-18T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
253642,Canal Way,2023-06-18T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
253642,Canal Way,2023-06-18T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
253642,Canal Way,2023-06-18T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
253642,Canal Way,2023-06-18T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.01
253642,Canal Way,2023-06-18T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.75
253642,Canal Way,2023-06-18T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.41
253642,Canal Way,2023-06-18T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.1
253642,Canal Way,2023-06-18T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
253642,Canal Way,2023-06-18T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
253642,Canal Way,2023-06-18T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
253642,Canal Way,2023-06-18T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.31
253642,Canal Way,2023-06-18T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.58
253642,Canal Way,2023-06-18T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.23
253642,Canal Way,2023-06-18T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.22
253642,Canal Way,2023-06-18T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.83
253642,Canal Way,2023-06-18T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.24
253642,Canal Way,2023-06-18T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
253642,Canal Way,2023-06-18T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.6
253642,Canal Way,2023-06-18T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.6
253642,Canal Way,2023-06-18T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.8
253642,Canal Way,2023-06-18T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
253642,Canal Way,2023-06-18T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
253642,Canal Way,2023-06-18T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
253642,Canal Way,2023-06-18T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.83
253642,Canal Way,2023-06-18T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.61
253642,Canal Way,2023-06-18T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.77
253642,Canal Way,2023-06-18T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.4
253642,Canal Way,2023-06-18T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
253642,Canal Way,2023-06-18T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
253642,Canal Way,2023-06-18T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
253642,Canal Way,2023-06-18T05:10:00.000+00:00,transformer,,Temperature,C,31.1
253642,Canal Way,2023-06-18T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
253642,Canal Way,2023-06-18T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
253642,Canal Way,2023-06-18T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
253642,Canal Way,2023-06-18T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
253642,Canal Way,2023-06-18T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
253642,Canal Way,2023-06-18T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
253642,Canal Way,2023-06-18T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
253642,Canal Way,2023-06-18T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
253642,Canal Way,2023-06-18T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
253642,Canal Way,2023-06-18T05:10:00.000+00:00,busbar,,L3 Active Power,kW,6.07
253642,Canal Way,2023-06-18T05:10:00.000+00:00,busbar,,L2 Active Power,kW,8.19
253642,Canal Way,2023-06-18T05:10:00.000+00:00,busbar,,L1 Active Power,kW,10.42
253642,Canal Way,2023-06-18T05:10:00.000+00:00,busbar,,N Current (RMS),A,30.1
253642,Canal Way,2023-06-18T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
253642,Canal Way,2023-06-18T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
253642,Canal Way,2023-06-18T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
253642,Canal Way,2023-06-18T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
253642,Canal Way,2023-06-18T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
253642,Canal Way,2023-06-18T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
253642,Canal Way,2023-06-18T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.96
253642,Canal Way,2023-06-18T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.56
253642,Canal Way,2023-06-18T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.49
253642,Canal Way,2023-06-18T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.5
253642,Canal Way,2023-06-18T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
253642,Canal Way,2023-06-18T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
253642,Canal Way,2023-06-18T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
253642,Canal Way,2023-06-18T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.29
253642,Canal Way,2023-06-18T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.67
253642,Canal Way,2023-06-18T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.28
253642,Canal Way,2023-06-18T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.19
253642,Canal Way,2023-06-18T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.04
253642,Canal Way,2023-06-18T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.55
253642,Canal Way,2023-06-18T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
253642,Canal Way,2023-06-18T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.1
253642,Canal Way,2023-06-18T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.5
253642,Canal Way,2023-06-18T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.1
253642,Canal Way,2023-06-18T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
253642,Canal Way,2023-06-18T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
253642,Canal Way,2023-06-18T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
253642,Canal Way,2023-06-18T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.05
253642,Canal Way,2023-06-18T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.71
253642,Canal Way,2023-06-18T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.87
253642,Canal Way,2023-06-18T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.1
253642,Canal Way,2023-06-18T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.3
253642,Canal Way,2023-06-18T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
253642,Canal Way,2023-06-18T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
253642,Canal Way,2023-06-18T05:00:00.000+00:00,transformer,,Temperature,C,31.1
253642,Canal Way,2023-06-18T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
253642,Canal Way,2023-06-18T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
253642,Canal Way,2023-06-18T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
253642,Canal Way,2023-06-18T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
253642,Canal Way,2023-06-18T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
253642,Canal Way,2023-06-18T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
253642,Canal Way,2023-06-18T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
253642,Canal Way,2023-06-18T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
253642,Canal Way,2023-06-18T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
253642,Canal Way,2023-06-18T05:00:00.000+00:00,busbar,,L3 Active Power,kW,6.2
253642,Canal Way,2023-06-18T05:00:00.000+00:00,busbar,,L2 Active Power,kW,7.31
253642,Canal Way,2023-06-18T05:00:00.000+00:00,busbar,,L1 Active Power,kW,10.92
253642,Canal Way,2023-06-18T05:00:00.000+00:00,busbar,,N Current (RMS),A,29.9
253642,Canal Way,2023-06-18T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
253642,Canal Way,2023-06-18T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
253642,Canal Way,2023-06-18T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
253642,Canal Way,2023-06-18T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
253642,Canal Way,2023-06-18T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
253642,Canal Way,2023-06-18T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
253642,Canal Way,2023-06-18T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.05
253642,Canal Way,2023-06-18T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.03
253642,Canal Way,2023-06-18T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.28
253642,Canal Way,2023-06-18T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.5
253642,Canal Way,2023-06-18T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
253642,Canal Way,2023-06-18T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
253642,Canal Way,2023-06-18T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
253642,Canal Way,2023-06-18T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.33
253642,Canal Way,2023-06-18T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.46
253642,Canal Way,2023-06-18T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.46
253642,Canal Way,2023-06-18T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.62
253642,Canal Way,2023-06-18T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.75
253642,Canal Way,2023-06-18T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.4
253642,Canal Way,2023-06-18T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
253642,Canal Way,2023-06-18T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.9
253642,Canal Way,2023-06-18T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
253642,Canal Way,2023-06-18T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.2
253642,Canal Way,2023-06-18T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
253642,Canal Way,2023-06-18T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
253642,Canal Way,2023-06-18T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
253642,Canal Way,2023-06-18T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.3
253642,Canal Way,2023-06-18T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.61
253642,Canal Way,2023-06-18T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.23
253642,Canal Way,2023-06-18T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.3
253642,Canal Way,2023-06-18T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
253642,Canal Way,2023-06-18T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
253642,Canal Way,2023-06-18T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
253642,Canal Way,2023-06-18T04:50:00.000+00:00,transformer,,Temperature,C,31.2
253642,Canal Way,2023-06-18T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
253642,Canal Way,2023-06-18T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
253642,Canal Way,2023-06-18T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
253642,Canal Way,2023-06-18T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
253642,Canal Way,2023-06-18T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
253642,Canal Way,2023-06-18T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
253642,Canal Way,2023-06-18T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
253642,Canal Way,2023-06-18T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
253642,Canal Way,2023-06-18T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
253642,Canal Way,2023-06-18T04:50:00.000+00:00,busbar,,L3 Active Power,kW,6.97
253642,Canal Way,2023-06-18T04:50:00.000+00:00,busbar,,L2 Active Power,kW,6.39
253642,Canal Way,2023-06-18T04:50:00.000+00:00,busbar,,L1 Active Power,kW,9.91
253642,Canal Way,2023-06-18T04:50:00.000+00:00,busbar,,N Current (RMS),A,26.7
253642,Canal Way,2023-06-18T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
253642,Canal Way,2023-06-18T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
253642,Canal Way,2023-06-18T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
253642,Canal Way,2023-06-18T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
253642,Canal Way,2023-06-18T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
253642,Canal Way,2023-06-18T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
253642,Canal Way,2023-06-18T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.07
253642,Canal Way,2023-06-18T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.1
253642,Canal Way,2023-06-18T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.29
253642,Canal Way,2023-06-18T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.3
253642,Canal Way,2023-06-18T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
253642,Canal Way,2023-06-18T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
253642,Canal Way,2023-06-18T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
253642,Canal Way,2023-06-18T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.53
253642,Canal Way,2023-06-18T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.29
253642,Canal Way,2023-06-18T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.91
253642,Canal Way,2023-06-18T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.89
253642,Canal Way,2023-06-18T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.95
253642,Canal Way,2023-06-18T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.79
253642,Canal Way,2023-06-18T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
253642,Canal Way,2023-06-18T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.7
253642,Canal Way,2023-06-18T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.7
253642,Canal Way,2023-06-18T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.5
253642,Canal Way,2023-06-18T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
253642,Canal Way,2023-06-18T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
253642,Canal Way,2023-06-18T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
253642,Canal Way,2023-06-18T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.09
253642,Canal Way,2023-06-18T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.67
253642,Canal Way,2023-06-18T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.4
253642,Canal Way,2023-06-18T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
253642,Canal Way,2023-06-18T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
253642,Canal Way,2023-06-18T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
253642,Canal Way,2023-06-18T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
253642,Canal Way,2023-06-18T04:40:00.000+00:00,transformer,,Temperature,C,31.3
253642,Canal Way,2023-06-18T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
253642,Canal Way,2023-06-18T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
253642,Canal Way,2023-06-18T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
253642,Canal Way,2023-06-18T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
253642,Canal Way,2023-06-18T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
253642,Canal Way,2023-06-18T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
253642,Canal Way,2023-06-18T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
253642,Canal Way,2023-06-18T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
253642,Canal Way,2023-06-18T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
253642,Canal Way,2023-06-18T04:40:00.000+00:00,busbar,,L3 Active Power,kW,6.05
253642,Canal Way,2023-06-18T04:40:00.000+00:00,busbar,,L2 Active Power,kW,6.72
253642,Canal Way,2023-06-18T04:40:00.000+00:00,busbar,,L1 Active Power,kW,10.48
253642,Canal Way,2023-06-18T04:40:00.000+00:00,busbar,,N Current (RMS),A,28.0
253642,Canal Way,2023-06-18T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
253642,Canal Way,2023-06-18T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
253642,Canal Way,2023-06-18T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
253642,Canal Way,2023-06-18T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
253642,Canal Way,2023-06-18T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
253642,Canal Way,2023-06-18T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
253642,Canal Way,2023-06-18T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.29
253642,Canal Way,2023-06-18T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.32
253642,Canal Way,2023-06-18T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.08
253642,Canal Way,2023-06-18T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
253642,Canal Way,2023-06-18T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
253642,Canal Way,2023-06-18T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
253642,Canal Way,2023-06-18T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
253642,Canal Way,2023-06-18T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.2
253642,Canal Way,2023-06-18T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.4
253642,Canal Way,2023-06-18T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.33
253642,Canal Way,2023-06-18T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.72
253642,Canal Way,2023-06-18T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.44
253642,Canal Way,2023-06-18T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.9
253642,Canal Way,2023-06-18T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
253642,Canal Way,2023-06-18T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.9
253642,Canal Way,2023-06-18T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
253642,Canal Way,2023-06-18T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.7
253642,Canal Way,2023-06-18T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
253642,Canal Way,2023-06-18T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
253642,Canal Way,2023-06-18T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
253642,Canal Way,2023-06-18T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.01
253642,Canal Way,2023-06-18T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.46
253642,Canal Way,2023-06-18T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.13
253642,Canal Way,2023-06-18T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.6
253642,Canal Way,2023-06-18T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
253642,Canal Way,2023-06-18T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
253642,Canal Way,2023-06-18T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
253642,Canal Way,2023-06-18T04:30:00.000+00:00,transformer,,Temperature,C,31.3
253642,Canal Way,2023-06-18T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
253642,Canal Way,2023-06-18T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
253642,Canal Way,2023-06-18T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
253642,Canal Way,2023-06-18T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
253642,Canal Way,2023-06-18T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
253642,Canal Way,2023-06-18T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
253642,Canal Way,2023-06-18T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
253642,Canal Way,2023-06-18T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
253642,Canal Way,2023-06-18T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
253642,Canal Way,2023-06-18T04:30:00.000+00:00,busbar,,L3 Active Power,kW,7.01
253642,Canal Way,2023-06-18T04:30:00.000+00:00,busbar,,L2 Active Power,kW,6.22
253642,Canal Way,2023-06-18T04:30:00.000+00:00,busbar,,L1 Active Power,kW,9.11
253642,Canal Way,2023-06-18T04:30:00.000+00:00,busbar,,N Current (RMS),A,23.9
253642,Canal Way,2023-06-18T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
253642,Canal Way,2023-06-18T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
253642,Canal Way,2023-06-18T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
253642,Canal Way,2023-06-18T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
253642,Canal Way,2023-06-18T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
253642,Canal Way,2023-06-18T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
253642,Canal Way,2023-06-18T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.39
253642,Canal Way,2023-06-18T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.24
253642,Canal Way,2023-06-18T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.42
253642,Canal Way,2023-06-18T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.0
253642,Canal Way,2023-06-18T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
253642,Canal Way,2023-06-18T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
253642,Canal Way,2023-06-18T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
253642,Canal Way,2023-06-18T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.74
253642,Canal Way,2023-06-18T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.66
253642,Canal Way,2023-06-18T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.1
253642,Canal Way,2023-06-18T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.49
253642,Canal Way,2023-06-18T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.05
253642,Canal Way,2023-06-18T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.77
253642,Canal Way,2023-06-18T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
253642,Canal Way,2023-06-18T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.8
253642,Canal Way,2023-06-18T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
253642,Canal Way,2023-06-18T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.0
253642,Canal Way,2023-06-18T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
253642,Canal Way,2023-06-18T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
253642,Canal Way,2023-06-18T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
253642,Canal Way,2023-06-18T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.4
253642,Canal Way,2023-06-18T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.56
253642,Canal Way,2023-06-18T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.98
253642,Canal Way,2023-06-18T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.4
253642,Canal Way,2023-06-18T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
253642,Canal Way,2023-06-18T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
253642,Canal Way,2023-06-18T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
253642,Canal Way,2023-06-18T04:20:00.000+00:00,transformer,,Temperature,C,31.4
253642,Canal Way,2023-06-18T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
253642,Canal Way,2023-06-18T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
253642,Canal Way,2023-06-18T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
253642,Canal Way,2023-06-18T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
253642,Canal Way,2023-06-18T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
253642,Canal Way,2023-06-18T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
253642,Canal Way,2023-06-18T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
253642,Canal Way,2023-06-18T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
253642,Canal Way,2023-06-18T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
253642,Canal Way,2023-06-18T04:20:00.000+00:00,busbar,,L3 Active Power,kW,7.28
253642,Canal Way,2023-06-18T04:20:00.000+00:00,busbar,,L2 Active Power,kW,6.86
253642,Canal Way,2023-06-18T04:20:00.000+00:00,busbar,,L1 Active Power,kW,9.17
253642,Canal Way,2023-06-18T04:20:00.000+00:00,busbar,,N Current (RMS),A,26.0
253642,Canal Way,2023-06-18T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
253642,Canal Way,2023-06-18T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
253642,Canal Way,2023-06-18T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
253642,Canal Way,2023-06-18T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
253642,Canal Way,2023-06-18T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
253642,Canal Way,2023-06-18T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
253642,Canal Way,2023-06-18T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.3
253642,Canal Way,2023-06-18T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.96
253642,Canal Way,2023-06-18T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.0
253642,Canal Way,2023-06-18T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.9
253642,Canal Way,2023-06-18T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
253642,Canal Way,2023-06-18T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
253642,Canal Way,2023-06-18T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
253642,Canal Way,2023-06-18T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.91
253642,Canal Way,2023-06-18T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.55
253642,Canal Way,2023-06-18T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.96
253642,Canal Way,2023-06-18T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.18
253642,Canal Way,2023-06-18T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.77
253642,Canal Way,2023-06-18T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.73
253642,Canal Way,2023-06-18T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
253642,Canal Way,2023-06-18T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.7
253642,Canal Way,2023-06-18T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
253642,Canal Way,2023-06-18T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.6
253642,Canal Way,2023-06-18T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
253642,Canal Way,2023-06-18T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.3
253642,Canal Way,2023-06-18T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
253642,Canal Way,2023-06-18T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.46
253642,Canal Way,2023-06-18T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.82
253642,Canal Way,2023-06-18T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.87
253642,Canal Way,2023-06-18T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.8
253642,Canal Way,2023-06-18T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
253642,Canal Way,2023-06-18T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
253642,Canal Way,2023-06-18T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
253642,Canal Way,2023-06-18T04:10:00.000+00:00,transformer,,Temperature,C,31.4
253642,Canal Way,2023-06-18T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
253642,Canal Way,2023-06-18T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
253642,Canal Way,2023-06-18T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
253642,Canal Way,2023-06-18T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
253642,Canal Way,2023-06-18T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
253642,Canal Way,2023-06-18T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
253642,Canal Way,2023-06-18T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
253642,Canal Way,2023-06-18T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
253642,Canal Way,2023-06-18T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
253642,Canal Way,2023-06-18T04:10:00.000+00:00,busbar,,L3 Active Power,kW,6.94
253642,Canal Way,2023-06-18T04:10:00.000+00:00,busbar,,L2 Active Power,kW,6.55
253642,Canal Way,2023-06-18T04:10:00.000+00:00,busbar,,L1 Active Power,kW,8.6
253642,Canal Way,2023-06-18T04:10:00.000+00:00,busbar,,N Current (RMS),A,23.4
253642,Canal Way,2023-06-18T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
253642,Canal Way,2023-06-18T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
253642,Canal Way,2023-06-18T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
253642,Canal Way,2023-06-18T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
253642,Canal Way,2023-06-18T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
253642,Canal Way,2023-06-18T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
253642,Canal Way,2023-06-18T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.39
253642,Canal Way,2023-06-18T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.02
253642,Canal Way,2023-06-18T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.09
253642,Canal Way,2023-06-18T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
253642,Canal Way,2023-06-18T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
253642,Canal Way,2023-06-18T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
253642,Canal Way,2023-06-18T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
253642,Canal Way,2023-06-18T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.12
253642,Canal Way,2023-06-18T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.33
253642,Canal Way,2023-06-18T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.03
253642,Canal Way,2023-06-18T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.24
253642,Canal Way,2023-06-18T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.52
253642,Canal Way,2023-06-18T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.38
253642,Canal Way,2023-06-18T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
253642,Canal Way,2023-06-18T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.5
253642,Canal Way,2023-06-18T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
253642,Canal Way,2023-06-18T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.5
253642,Canal Way,2023-06-18T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
253642,Canal Way,2023-06-18T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
253642,Canal Way,2023-06-18T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
253642,Canal Way,2023-06-18T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.27
253642,Canal Way,2023-06-18T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.85
253642,Canal Way,2023-06-18T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.3
253642,Canal Way,2023-06-18T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.4
253642,Canal Way,2023-06-18T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.1
