Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253642,Canal Way,2023-06-18T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
253642,Canal Way,2023-06-18T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
253642,Canal Way,2023-06-18T04:00:00.000+00:00,transformer,,Temperature,C,31.4
253642,Canal Way,2023-06-18T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
253642,Canal Way,2023-06-18T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
253642,Canal Way,2023-06-18T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
253642,Canal Way,2023-06-18T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
253642,Canal Way,2023-06-18T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
253642,Canal Way,2023-06-18T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
253642,Canal Way,2023-06-18T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
253642,Canal Way,2023-06-18T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
253642,Canal Way,2023-06-18T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
253642,Canal Way,2023-06-18T04:00:00.000+00:00,busbar,,L3 Active Power,kW,6.9
253642,Canal Way,2023-06-18T04:00:00.000+00:00,busbar,,L2 Active Power,kW,6.39
253642,Canal Way,2023-06-18T04:00:00.000+00:00,busbar,,L1 Active Power,kW,9.78
253642,Canal Way,2023-06-18T04:00:00.000+00:00,busbar,,N Current (RMS),A,24.1
253642,Canal Way,2023-06-18T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
253642,Canal Way,2023-06-18T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
253642,Canal Way,2023-06-18T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
253642,Canal Way,2023-06-18T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
253642,Canal Way,2023-06-18T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
253642,Canal Way,2023-06-18T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
253642,Canal Way,2023-06-18T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.16
253642,Canal Way,2023-06-18T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.21
253642,Canal Way,2023-06-18T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.46
253642,Canal Way,2023-06-18T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.8
253642,Canal Way,2023-06-18T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
253642,Canal Way,2023-06-18T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
253642,Canal Way,2023-06-18T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
253642,Canal Way,2023-06-18T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.02
253642,Canal Way,2023-06-18T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.31
253642,Canal Way,2023-06-18T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.99
253642,Canal Way,2023-06-18T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.61
253642,Canal Way,2023-06-18T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.73
253642,Canal Way,2023-06-18T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.32
253642,Canal Way,2023-06-18T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
253642,Canal Way,2023-06-18T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.8
253642,Canal Way,2023-06-18T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.1
253642,Canal Way,2023-06-18T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.0
253642,Canal Way,2023-06-18T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
253642,Canal Way,2023-06-18T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
253642,Canal Way,2023-06-18T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
253642,Canal Way,2023-06-18T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.44
253642,Canal Way,2023-06-18T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.32
253642,Canal Way,2023-06-18T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.12
253642,Canal Way,2023-06-18T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.8
253642,Canal Way,2023-06-18T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
253642,Canal Way,2023-06-18T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
253642,Canal Way,2023-06-18T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
253642,Canal Way,2023-06-18T03:50:00.000+00:00,transformer,,Temperature,C,31.5
253642,Canal Way,2023-06-18T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
253642,Canal Way,2023-06-18T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
253642,Canal Way,2023-06-18T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
253642,Canal Way,2023-06-18T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
253642,Canal Way,2023-06-18T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
253642,Canal Way,2023-06-18T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
253642,Canal Way,2023-06-18T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
253642,Canal Way,2023-06-18T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
253642,Canal Way,2023-06-18T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
253642,Canal Way,2023-06-18T03:50:00.000+00:00,busbar,,L3 Active Power,kW,7.2
253642,Canal Way,2023-06-18T03:50:00.000+00:00,busbar,,L2 Active Power,kW,6.27
253642,Canal Way,2023-06-18T03:50:00.000+00:00,busbar,,L1 Active Power,kW,10.9
253642,Canal Way,2023-06-18T03:50:00.000+00:00,busbar,,N Current (RMS),A,27.0
253642,Canal Way,2023-06-18T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
253642,Canal Way,2023-06-18T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
253642,Canal Way,2023-06-18T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
253642,Canal Way,2023-06-18T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
253642,Canal Way,2023-06-18T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
253642,Canal Way,2023-06-18T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
253642,Canal Way,2023-06-18T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.18
253642,Canal Way,2023-06-18T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.17
253642,Canal Way,2023-06-18T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.53
253642,Canal Way,2023-06-18T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.2
253642,Canal Way,2023-06-18T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
253642,Canal Way,2023-06-18T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
253642,Canal Way,2023-06-18T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
253642,Canal Way,2023-06-18T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.18
253642,Canal Way,2023-06-18T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.36
253642,Canal Way,2023-06-18T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.46
253642,Canal Way,2023-06-18T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.54
253642,Canal Way,2023-06-18T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.67
253642,Canal Way,2023-06-18T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.66
253642,Canal Way,2023-06-18T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
253642,Canal Way,2023-06-18T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.2
253642,Canal Way,2023-06-18T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.5
253642,Canal Way,2023-06-18T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.0
253642,Canal Way,2023-06-18T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
253642,Canal Way,2023-06-18T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
253642,Canal Way,2023-06-18T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
253642,Canal Way,2023-06-18T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.38
253642,Canal Way,2023-06-18T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.31
253642,Canal Way,2023-06-18T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.64
253642,Canal Way,2023-06-18T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
253642,Canal Way,2023-06-18T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
253642,Canal Way,2023-06-18T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
253642,Canal Way,2023-06-18T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
253642,Canal Way,2023-06-18T03:40:00.000+00:00,transformer,,Temperature,C,31.6
253642,Canal Way,2023-06-18T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
253642,Canal Way,2023-06-18T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
253642,Canal Way,2023-06-18T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
253642,Canal Way,2023-06-18T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
253642,Canal Way,2023-06-18T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
253642,Canal Way,2023-06-18T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
253642,Canal Way,2023-06-18T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
253642,Canal Way,2023-06-18T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
253642,Canal Way,2023-06-18T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
253642,Canal Way,2023-06-18T03:40:00.000+00:00,busbar,,L3 Active Power,kW,7.1
253642,Canal Way,2023-06-18T03:40:00.000+00:00,busbar,,L2 Active Power,kW,6.14
253642,Canal Way,2023-06-18T03:40:00.000+00:00,busbar,,L1 Active Power,kW,10.84
253642,Canal Way,2023-06-18T03:40:00.000+00:00,busbar,,N Current (RMS),A,27.2
253642,Canal Way,2023-06-18T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
253642,Canal Way,2023-06-18T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
253642,Canal Way,2023-06-18T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
253642,Canal Way,2023-06-18T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
253642,Canal Way,2023-06-18T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
253642,Canal Way,2023-06-18T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
253642,Canal Way,2023-06-18T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.44
253642,Canal Way,2023-06-18T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.19
253642,Canal Way,2023-06-18T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.44
253642,Canal Way,2023-06-18T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.4
253642,Canal Way,2023-06-18T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.7
253642,Canal Way,2023-06-18T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.7
253642,Canal Way,2023-06-18T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
253642,Canal Way,2023-06-18T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.43
253642,Canal Way,2023-06-18T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.54
253642,Canal Way,2023-06-18T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.51
253642,Canal Way,2023-06-18T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.09
253642,Canal Way,2023-06-18T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.22
253642,Canal Way,2023-06-18T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.15
253642,Canal Way,2023-06-18T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
253642,Canal Way,2023-06-18T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.8
253642,Canal Way,2023-06-18T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
253642,Canal Way,2023-06-18T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.7
253642,Canal Way,2023-06-18T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
253642,Canal Way,2023-06-18T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
253642,Canal Way,2023-06-18T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
253642,Canal Way,2023-06-18T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.18
253642,Canal Way,2023-06-18T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.38
253642,Canal Way,2023-06-18T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.84
253642,Canal Way,2023-06-18T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
253642,Canal Way,2023-06-18T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
253642,Canal Way,2023-06-18T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
253642,Canal Way,2023-06-18T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
253642,Canal Way,2023-06-18T03:30:00.000+00:00,transformer,,Temperature,C,31.7
253642,Canal Way,2023-06-18T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
253642,Canal Way,2023-06-18T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
253642,Canal Way,2023-06-18T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
253642,Canal Way,2023-06-18T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
253642,Canal Way,2023-06-18T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
253642,Canal Way,2023-06-18T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
253642,Canal Way,2023-06-18T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
253642,Canal Way,2023-06-18T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
253642,Canal Way,2023-06-18T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
253642,Canal Way,2023-06-18T03:30:00.000+00:00,busbar,,L3 Active Power,kW,7.72
253642,Canal Way,2023-06-18T03:30:00.000+00:00,busbar,,L2 Active Power,kW,5.79
253642,Canal Way,2023-06-18T03:30:00.000+00:00,busbar,,L1 Active Power,kW,11.43
253642,Canal Way,2023-06-18T03:30:00.000+00:00,busbar,,N Current (RMS),A,27.8
253642,Canal Way,2023-06-18T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
253642,Canal Way,2023-06-18T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
253642,Canal Way,2023-06-18T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
253642,Canal Way,2023-06-18T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
253642,Canal Way,2023-06-18T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.15
253642,Canal Way,2023-06-18T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
253642,Canal Way,2023-06-18T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.87
253642,Canal Way,2023-06-18T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.96
253642,Canal Way,2023-06-18T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.53
253642,Canal Way,2023-06-18T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
253642,Canal Way,2023-06-18T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
253642,Canal Way,2023-06-18T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
253642,Canal Way,2023-06-18T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
253642,Canal Way,2023-06-18T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.26
253642,Canal Way,2023-06-18T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.63
253642,Canal Way,2023-06-18T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.1
253642,Canal Way,2023-06-18T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.26
253642,Canal Way,2023-06-18T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.6
253642,Canal Way,2023-06-18T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.11
253642,Canal Way,2023-06-18T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
253642,Canal Way,2023-06-18T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.8
253642,Canal Way,2023-06-18T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.9
253642,Canal Way,2023-06-18T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.9
253642,Canal Way,2023-06-18T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
253642,Canal Way,2023-06-18T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
253642,Canal Way,2023-06-18T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
253642,Canal Way,2023-06-18T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.22
253642,Canal Way,2023-06-18T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.51
253642,Canal Way,2023-06-18T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.12
253642,Canal Way,2023-06-18T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.5
253642,Canal Way,2023-06-18T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.1
253642,Canal Way,2023-06-18T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
253642,Canal Way,2023-06-18T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
253642,Canal Way,2023-06-18T03:20:00.000+00:00,transformer,,Temperature,C,31.8
253642,Canal Way,2023-06-18T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
253642,Canal Way,2023-06-18T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
253642,Canal Way,2023-06-18T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
253642,Canal Way,2023-06-18T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
253642,Canal Way,2023-06-18T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
253642,Canal Way,2023-06-18T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
253642,Canal Way,2023-06-18T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
253642,Canal Way,2023-06-18T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
253642,Canal Way,2023-06-18T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
253642,Canal Way,2023-06-18T03:20:00.000+00:00,busbar,,L3 Active Power,kW,8.35
253642,Canal Way,2023-06-18T03:20:00.000+00:00,busbar,,L2 Active Power,kW,6.08
253642,Canal Way,2023-06-18T03:20:00.000+00:00,busbar,,L1 Active Power,kW,10.76
253642,Canal Way,2023-06-18T03:20:00.000+00:00,busbar,,N Current (RMS),A,25.6
253642,Canal Way,2023-06-18T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
253642,Canal Way,2023-06-18T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
253642,Canal Way,2023-06-18T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
253642,Canal Way,2023-06-18T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
253642,Canal Way,2023-06-18T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
253642,Canal Way,2023-06-18T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
253642,Canal Way,2023-06-18T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.88
253642,Canal Way,2023-06-18T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.02
253642,Canal Way,2023-06-18T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.5
253642,Canal Way,2023-06-18T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
253642,Canal Way,2023-06-18T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
253642,Canal Way,2023-06-18T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
253642,Canal Way,2023-06-18T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
253642,Canal Way,2023-06-18T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.54
253642,Canal Way,2023-06-18T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.6
253642,Canal Way,2023-06-18T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.22
253642,Canal Way,2023-06-18T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.08
253642,Canal Way,2023-06-18T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.37
253642,Canal Way,2023-06-18T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.11
253642,Canal Way,2023-06-18T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
253642,Canal Way,2023-06-18T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.0
253642,Canal Way,2023-06-18T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.5
253642,Canal Way,2023-06-18T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.2
253642,Canal Way,2023-06-18T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
253642,Canal Way,2023-06-18T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
253642,Canal Way,2023-06-18T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
253642,Canal Way,2023-06-18T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.16
253642,Canal Way,2023-06-18T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.56
253642,Canal Way,2023-06-18T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.06
253642,Canal Way,2023-06-18T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.7
253642,Canal Way,2023-06-18T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
253642,Canal Way,2023-06-18T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
253642,Canal Way,2023-06-18T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
253642,Canal Way,2023-06-18T03:10:00.000+00:00,transformer,,Temperature,C,31.8
253642,Canal Way,2023-06-18T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
253642,Canal Way,2023-06-18T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
253642,Canal Way,2023-06-18T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
253642,Canal Way,2023-06-18T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
253642,Canal Way,2023-06-18T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
253642,Canal Way,2023-06-18T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
253642,Canal Way,2023-06-18T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
253642,Canal Way,2023-06-18T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
253642,Canal Way,2023-06-18T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
253642,Canal Way,2023-06-18T03:10:00.000+00:00,busbar,,L3 Active Power,kW,8.13
253642,Canal Way,2023-06-18T03:10:00.000+00:00,busbar,,L2 Active Power,kW,5.95
253642,Canal Way,2023-06-18T03:10:00.000+00:00,busbar,,L1 Active Power,kW,9.67
253642,Canal Way,2023-06-18T03:10:00.000+00:00,busbar,,N Current (RMS),A,23.4
253642,Canal Way,2023-06-18T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
253642,Canal Way,2023-06-18T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
253642,Canal Way,2023-06-18T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
253642,Canal Way,2023-06-18T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
253642,Canal Way,2023-06-18T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
253642,Canal Way,2023-06-18T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
253642,Canal Way,2023-06-18T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.92
253642,Canal Way,2023-06-18T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.08
253642,Canal Way,2023-06-18T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.37
253642,Canal Way,2023-06-18T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
253642,Canal Way,2023-06-18T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
253642,Canal Way,2023-06-18T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
253642,Canal Way,2023-06-18T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
253642,Canal Way,2023-06-18T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.63
253642,Canal Way,2023-06-18T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.44
253642,Canal Way,2023-06-18T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.22
253642,Canal Way,2023-06-18T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.84
253642,Canal Way,2023-06-18T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.51
253642,Canal Way,2023-06-18T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.97
253642,Canal Way,2023-06-18T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
253642,Canal Way,2023-06-18T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.6
253642,Canal Way,2023-06-18T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
253642,Canal Way,2023-06-18T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.8
253642,Canal Way,2023-06-18T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
253642,Canal Way,2023-06-18T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
253642,Canal Way,2023-06-18T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
253642,Canal Way,2023-06-18T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.35
253642,Canal Way,2023-06-18T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.23
253642,Canal Way,2023-06-18T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.87
253642,Canal Way,2023-06-18T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.5
253642,Canal Way,2023-06-18T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
253642,Canal Way,2023-06-18T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
253642,Canal Way,2023-06-18T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
253642,Canal Way,2023-06-18T03:00:00.000+00:00,transformer,,Temperature,C,31.8
253642,Canal Way,2023-06-18T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
253642,Canal Way,2023-06-18T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
253642,Canal Way,2023-06-18T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
253642,Canal Way,2023-06-18T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
253642,Canal Way,2023-06-18T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
253642,Canal Way,2023-06-18T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
253642,Canal Way,2023-06-18T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
253642,Canal Way,2023-06-18T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
253642,Canal Way,2023-06-18T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
253642,Canal Way,2023-06-18T03:00:00.000+00:00,busbar,,L3 Active Power,kW,8.11
253642,Canal Way,2023-06-18T03:00:00.000+00:00,busbar,,L2 Active Power,kW,5.82
253642,Canal Way,2023-06-18T03:00:00.000+00:00,busbar,,L1 Active Power,kW,8.21
253642,Canal Way,2023-06-18T03:00:00.000+00:00,busbar,,N Current (RMS),A,22.4
253642,Canal Way,2023-06-18T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
253642,Canal Way,2023-06-18T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
253642,Canal Way,2023-06-18T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
253642,Canal Way,2023-06-18T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
253642,Canal Way,2023-06-18T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
253642,Canal Way,2023-06-18T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
253642,Canal Way,2023-06-18T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.85
253642,Canal Way,2023-06-18T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.17
253642,Canal Way,2023-06-18T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.33
253642,Canal Way,2023-06-18T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
253642,Canal Way,2023-06-18T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
253642,Canal Way,2023-06-18T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
253642,Canal Way,2023-06-18T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
253642,Canal Way,2023-06-18T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.28
253642,Canal Way,2023-06-18T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.38
253642,Canal Way,2023-06-18T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.28
253642,Canal Way,2023-06-18T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.04
253642,Canal Way,2023-06-18T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.1
253642,Canal Way,2023-06-18T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.94
253642,Canal Way,2023-06-18T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
253642,Canal Way,2023-06-18T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.6
253642,Canal Way,2023-06-18T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.1
253642,Canal Way,2023-06-18T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.1
253642,Canal Way,2023-06-18T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
253642,Canal Way,2023-06-18T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
253642,Canal Way,2023-06-18T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
253642,Canal Way,2023-06-18T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.32
253642,Canal Way,2023-06-18T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.39
253642,Canal Way,2023-06-18T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.86
253642,Canal Way,2023-06-18T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.1
253642,Canal Way,2023-06-18T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
253642,Canal Way,2023-06-18T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
253642,Canal Way,2023-06-18T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
253642,Canal Way,2023-06-18T02:50:00.000+00:00,transformer,,Temperature,C,31.9
253642,Canal Way,2023-06-18T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
253642,Canal Way,2023-06-18T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
253642,Canal Way,2023-06-18T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
253642,Canal Way,2023-06-18T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
253642,Canal Way,2023-06-18T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
253642,Canal Way,2023-06-18T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
253642,Canal Way,2023-06-18T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
253642,Canal Way,2023-06-18T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
253642,Canal Way,2023-06-18T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
253642,Canal Way,2023-06-18T02:50:00.000+00:00,busbar,,L3 Active Power,kW,8.21
253642,Canal Way,2023-06-18T02:50:00.000+00:00,busbar,,L2 Active Power,kW,5.65
253642,Canal Way,2023-06-18T02:50:00.000+00:00,busbar,,L1 Active Power,kW,8.13
253642,Canal Way,2023-06-18T02:50:00.000+00:00,busbar,,N Current (RMS),A,22.9
253642,Canal Way,2023-06-18T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
253642,Canal Way,2023-06-18T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
253642,Canal Way,2023-06-18T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
253642,Canal Way,2023-06-18T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
253642,Canal Way,2023-06-18T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
253642,Canal Way,2023-06-18T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
253642,Canal Way,2023-06-18T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.83
253642,Canal Way,2023-06-18T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.15
253642,Canal Way,2023-06-18T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.22
253642,Canal Way,2023-06-18T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
253642,Canal Way,2023-06-18T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
253642,Canal Way,2023-06-18T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
253642,Canal Way,2023-06-18T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
253642,Canal Way,2023-06-18T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.38
253642,Canal Way,2023-06-18T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.41
253642,Canal Way,2023-06-18T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.69
253642,Canal Way,2023-06-18T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.35
253642,Canal Way,2023-06-18T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.36
253642,Canal Way,2023-06-18T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.63
253642,Canal Way,2023-06-18T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
253642,Canal Way,2023-06-18T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.9
253642,Canal Way,2023-06-18T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
253642,Canal Way,2023-06-18T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.7
253642,Canal Way,2023-06-18T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
253642,Canal Way,2023-06-18T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
253642,Canal Way,2023-06-18T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
253642,Canal Way,2023-06-18T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.55
253642,Canal Way,2023-06-18T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.21
253642,Canal Way,2023-06-18T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.17
253642,Canal Way,2023-06-18T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
253642,Canal Way,2023-06-18T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
253642,Canal Way,2023-06-18T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
253642,Canal Way,2023-06-18T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
253642,Canal Way,2023-06-18T02:40:00.000+00:00,transformer,,Temperature,C,31.9
253642,Canal Way,2023-06-18T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
253642,Canal Way,2023-06-18T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
253642,Canal Way,2023-06-18T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
253642,Canal Way,2023-06-18T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
253642,Canal Way,2023-06-18T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
253642,Canal Way,2023-06-18T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
253642,Canal Way,2023-06-18T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
253642,Canal Way,2023-06-18T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
253642,Canal Way,2023-06-18T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
253642,Canal Way,2023-06-18T02:40:00.000+00:00,busbar,,L3 Active Power,kW,8.74
253642,Canal Way,2023-06-18T02:40:00.000+00:00,busbar,,L2 Active Power,kW,5.73
253642,Canal Way,2023-06-18T02:40:00.000+00:00,busbar,,L1 Active Power,kW,8.02
253642,Canal Way,2023-06-18T02:40:00.000+00:00,busbar,,N Current (RMS),A,23.9
253642,Canal Way,2023-06-18T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
253642,Canal Way,2023-06-18T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
253642,Canal Way,2023-06-18T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
253642,Canal Way,2023-06-18T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
253642,Canal Way,2023-06-18T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
253642,Canal Way,2023-06-18T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
253642,Canal Way,2023-06-18T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.91
253642,Canal Way,2023-06-18T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.06
253642,Canal Way,2023-06-18T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.24
253642,Canal Way,2023-06-18T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
253642,Canal Way,2023-06-18T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
253642,Canal Way,2023-06-18T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
253642,Canal Way,2023-06-18T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
253642,Canal Way,2023-06-18T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.43
253642,Canal Way,2023-06-18T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.35
253642,Canal Way,2023-06-18T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.72
253642,Canal Way,2023-06-18T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.28
253642,Canal Way,2023-06-18T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.54
253642,Canal Way,2023-06-18T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.46
253642,Canal Way,2023-06-18T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
253642,Canal Way,2023-06-18T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.7
253642,Canal Way,2023-06-18T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.7
253642,Canal Way,2023-06-18T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.2
253642,Canal Way,2023-06-18T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
253642,Canal Way,2023-06-18T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
253642,Canal Way,2023-06-18T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
253642,Canal Way,2023-06-18T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.63
253642,Canal Way,2023-06-18T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.32
253642,Canal Way,2023-06-18T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.68
253642,Canal Way,2023-06-18T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
253642,Canal Way,2023-06-18T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
253642,Canal Way,2023-06-18T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
253642,Canal Way,2023-06-18T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
253642,Canal Way,2023-06-18T02:30:00.000+00:00,transformer,,Temperature,C,32.0
253642,Canal Way,2023-06-18T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
253642,Canal Way,2023-06-18T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
253642,Canal Way,2023-06-18T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
253642,Canal Way,2023-06-18T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
253642,Canal Way,2023-06-18T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
253642,Canal Way,2023-06-18T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
253642,Canal Way,2023-06-18T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
253642,Canal Way,2023-06-18T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
253642,Canal Way,2023-06-18T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
253642,Canal Way,2023-06-18T02:30:00.000+00:00,busbar,,L3 Active Power,kW,8.82
253642,Canal Way,2023-06-18T02:30:00.000+00:00,busbar,,L2 Active Power,kW,5.91
253642,Canal Way,2023-06-18T02:30:00.000+00:00,busbar,,L1 Active Power,kW,8.38
253642,Canal Way,2023-06-18T02:30:00.000+00:00,busbar,,N Current (RMS),A,23.9
253642,Canal Way,2023-06-18T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
253642,Canal Way,2023-06-18T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
253642,Canal Way,2023-06-18T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
253642,Canal Way,2023-06-18T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
253642,Canal Way,2023-06-18T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
253642,Canal Way,2023-06-18T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
253642,Canal Way,2023-06-18T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.96
253642,Canal Way,2023-06-18T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.04
253642,Canal Way,2023-06-18T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.25
253642,Canal Way,2023-06-18T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
253642,Canal Way,2023-06-18T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
253642,Canal Way,2023-06-18T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
253642,Canal Way,2023-06-18T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
253642,Canal Way,2023-06-18T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.28
253642,Canal Way,2023-06-18T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.35
253642,Canal Way,2023-06-18T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.46
253642,Canal Way,2023-06-18T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.5
253642,Canal Way,2023-06-18T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.49
253642,Canal Way,2023-06-18T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.51
253642,Canal Way,2023-06-18T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
253642,Canal Way,2023-06-18T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.8
253642,Canal Way,2023-06-18T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.5
253642,Canal Way,2023-06-18T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.8
253642,Canal Way,2023-06-18T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
253642,Canal Way,2023-06-18T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
253642,Canal Way,2023-06-18T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
253642,Canal Way,2023-06-18T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.75
253642,Canal Way,2023-06-18T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.55
253642,Canal Way,2023-06-18T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.39
253642,Canal Way,2023-06-18T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
253642,Canal Way,2023-06-18T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
253642,Canal Way,2023-06-18T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
253642,Canal Way,2023-06-18T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
253642,Canal Way,2023-06-18T02:20:00.000+00:00,transformer,,Temperature,C,32.0
253642,Canal Way,2023-06-18T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
253642,Canal Way,2023-06-18T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
253642,Canal Way,2023-06-18T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
253642,Canal Way,2023-06-18T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
253642,Canal Way,2023-06-18T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
253642,Canal Way,2023-06-18T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
253642,Canal Way,2023-06-18T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
253642,Canal Way,2023-06-18T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
253642,Canal Way,2023-06-18T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
253642,Canal Way,2023-06-18T02:20:00.000+00:00,busbar,,L3 Active Power,kW,9.21
253642,Canal Way,2023-06-18T02:20:00.000+00:00,busbar,,L2 Active Power,kW,7.08
253642,Canal Way,2023-06-18T02:20:00.000+00:00,busbar,,L1 Active Power,kW,9.16
253642,Canal Way,2023-06-18T02:20:00.000+00:00,busbar,,N Current (RMS),A,24.3
253642,Canal Way,2023-06-18T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
253642,Canal Way,2023-06-18T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
253642,Canal Way,2023-06-18T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
253642,Canal Way,2023-06-18T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
253642,Canal Way,2023-06-18T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
253642,Canal Way,2023-06-18T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
253642,Canal Way,2023-06-18T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.9
253642,Canal Way,2023-06-18T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.26
253642,Canal Way,2023-06-18T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.45
253642,Canal Way,2023-06-18T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
253642,Canal Way,2023-06-18T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
253642,Canal Way,2023-06-18T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
253642,Canal Way,2023-06-18T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
253642,Canal Way,2023-06-18T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.13
253642,Canal Way,2023-06-18T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.37
253642,Canal Way,2023-06-18T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.34
253642,Canal Way,2023-06-18T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.63
253642,Canal Way,2023-06-18T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.89
253642,Canal Way,2023-06-18T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.54
253642,Canal Way,2023-06-18T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
253642,Canal Way,2023-06-18T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.6
253642,Canal Way,2023-06-18T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.5
253642,Canal Way,2023-06-18T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.8
253642,Canal Way,2023-06-18T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
253642,Canal Way,2023-06-18T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
253642,Canal Way,2023-06-18T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
253642,Canal Way,2023-06-18T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.77
253642,Canal Way,2023-06-18T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.06
253642,Canal Way,2023-06-18T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.84
253642,Canal Way,2023-06-18T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
253642,Canal Way,2023-06-18T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
253642,Canal Way,2023-06-18T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
253642,Canal Way,2023-06-18T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
253642,Canal Way,2023-06-18T02:10:00.000+00:00,transformer,,Temperature,C,32.1
253642,Canal Way,2023-06-18T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
253642,Canal Way,2023-06-18T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
253642,Canal Way,2023-06-18T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
253642,Canal Way,2023-06-18T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
253642,Canal Way,2023-06-18T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
253642,Canal Way,2023-06-18T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
253642,Canal Way,2023-06-18T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
253642,Canal Way,2023-06-18T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
253642,Canal Way,2023-06-18T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
253642,Canal Way,2023-06-18T02:10:00.000+00:00,busbar,,L3 Active Power,kW,9.31
253642,Canal Way,2023-06-18T02:10:00.000+00:00,busbar,,L2 Active Power,kW,8.22
253642,Canal Way,2023-06-18T02:10:00.000+00:00,busbar,,L1 Active Power,kW,10.83
253642,Canal Way,2023-06-18T02:10:00.000+00:00,busbar,,N Current (RMS),A,25.1
253642,Canal Way,2023-06-18T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
253642,Canal Way,2023-06-18T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
253642,Canal Way,2023-06-18T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
253642,Canal Way,2023-06-18T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
253642,Canal Way,2023-06-18T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
253642,Canal Way,2023-06-18T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
253642,Canal Way,2023-06-18T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.05
253642,Canal Way,2023-06-18T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.98
253642,Canal Way,2023-06-18T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.59
253642,Canal Way,2023-06-18T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
253642,Canal Way,2023-06-18T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
253642,Canal Way,2023-06-18T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
253642,Canal Way,2023-06-18T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
253642,Canal Way,2023-06-18T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.78
253642,Canal Way,2023-06-18T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.34
253642,Canal Way,2023-06-18T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
253642,Canal Way,2023-06-18T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.04
253642,Canal Way,2023-06-18T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.97
253642,Canal Way,2023-06-18T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.47
253642,Canal Way,2023-06-18T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
253642,Canal Way,2023-06-18T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.4
253642,Canal Way,2023-06-18T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.8
253642,Canal Way,2023-06-18T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.9
253642,Canal Way,2023-06-18T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
253642,Canal Way,2023-06-18T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
253642,Canal Way,2023-06-18T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
253642,Canal Way,2023-06-18T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.73
253642,Canal Way,2023-06-18T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.68
253642,Canal Way,2023-06-18T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.82
253642,Canal Way,2023-06-18T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
253642,Canal Way,2023-06-18T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
253642,Canal Way,2023-06-18T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
253642,Canal Way,2023-06-18T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
253642,Canal Way,2023-06-18T02:00:00.000+00:00,transformer,,Temperature,C,32.1
253642,Canal Way,2023-06-18T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
253642,Canal Way,2023-06-18T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
253642,Canal Way,2023-06-18T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
253642,Canal Way,2023-06-18T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
253642,Canal Way,2023-06-18T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
253642,Canal Way,2023-06-18T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
253642,Canal Way,2023-06-18T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
