Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253642,Canal Way,2023-06-18T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
253642,Canal Way,2023-06-18T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
253642,Canal Way,2023-06-18T02:00:00.000+00:00,busbar,,L3 Active Power,kW,9.82
253642,Canal Way,2023-06-18T02:00:00.000+00:00,busbar,,L2 Active Power,kW,6.63
253642,Canal Way,2023-06-18T02:00:00.000+00:00,busbar,,L1 Active Power,kW,11.88
253642,Canal Way,2023-06-18T02:00:00.000+00:00,busbar,,N Current (RMS),A,28.1
253642,Canal Way,2023-06-18T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
253642,Canal Way,2023-06-18T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
253642,Canal Way,2023-06-18T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
253642,Canal Way,2023-06-18T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
253642,Canal Way,2023-06-18T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
253642,Canal Way,2023-06-18T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
253642,Canal Way,2023-06-18T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.02
253642,Canal Way,2023-06-18T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.34
253642,Canal Way,2023-06-18T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.5
253642,Canal Way,2023-06-18T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
253642,Canal Way,2023-06-18T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
253642,Canal Way,2023-06-18T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.7
253642,Canal Way,2023-06-18T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
253642,Canal Way,2023-06-18T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.97
253642,Canal Way,2023-06-18T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.3
253642,Canal Way,2023-06-18T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.99
253642,Canal Way,2023-06-18T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.79
253642,Canal Way,2023-06-18T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.89
253642,Canal Way,2023-06-18T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.55
253642,Canal Way,2023-06-18T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
253642,Canal Way,2023-06-18T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.0
253642,Canal Way,2023-06-18T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.6
253642,Canal Way,2023-06-18T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.3
253642,Canal Way,2023-06-18T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
253642,Canal Way,2023-06-18T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
253642,Canal Way,2023-06-18T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
253642,Canal Way,2023-06-18T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.71
253642,Canal Way,2023-06-18T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.81
253642,Canal Way,2023-06-18T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.37
253642,Canal Way,2023-06-18T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.9
253642,Canal Way,2023-06-18T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
253642,Canal Way,2023-06-18T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
253642,Canal Way,2023-06-18T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
253642,Canal Way,2023-06-18T01:50:00.000+00:00,transformer,,Temperature,C,32.2
253642,Canal Way,2023-06-18T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
253642,Canal Way,2023-06-18T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
253642,Canal Way,2023-06-18T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
253642,Canal Way,2023-06-18T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
253642,Canal Way,2023-06-18T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
253642,Canal Way,2023-06-18T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
253642,Canal Way,2023-06-18T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
253642,Canal Way,2023-06-18T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
253642,Canal Way,2023-06-18T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
253642,Canal Way,2023-06-18T01:50:00.000+00:00,busbar,,L3 Active Power,kW,9.52
253642,Canal Way,2023-06-18T01:50:00.000+00:00,busbar,,L2 Active Power,kW,7.04
253642,Canal Way,2023-06-18T01:50:00.000+00:00,busbar,,L1 Active Power,kW,11.42
253642,Canal Way,2023-06-18T01:50:00.000+00:00,busbar,,N Current (RMS),A,25.4
253642,Canal Way,2023-06-18T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
253642,Canal Way,2023-06-18T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
253642,Canal Way,2023-06-18T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
253642,Canal Way,2023-06-18T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
253642,Canal Way,2023-06-18T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
253642,Canal Way,2023-06-18T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
253642,Canal Way,2023-06-18T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.89
253642,Canal Way,2023-06-18T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.22
253642,Canal Way,2023-06-18T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.45
253642,Canal Way,2023-06-18T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
253642,Canal Way,2023-06-18T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
253642,Canal Way,2023-06-18T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
253642,Canal Way,2023-06-18T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
253642,Canal Way,2023-06-18T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.33
253642,Canal Way,2023-06-18T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.4
253642,Canal Way,2023-06-18T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.09
253642,Canal Way,2023-06-18T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.45
253642,Canal Way,2023-06-18T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.12
253642,Canal Way,2023-06-18T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.4
253642,Canal Way,2023-06-18T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
253642,Canal Way,2023-06-18T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.0
253642,Canal Way,2023-06-18T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
253642,Canal Way,2023-06-18T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.0
253642,Canal Way,2023-06-18T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
253642,Canal Way,2023-06-18T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
253642,Canal Way,2023-06-18T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
253642,Canal Way,2023-06-18T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.68
253642,Canal Way,2023-06-18T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.52
253642,Canal Way,2023-06-18T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.37
253642,Canal Way,2023-06-18T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.4
253642,Canal Way,2023-06-18T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
253642,Canal Way,2023-06-18T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
253642,Canal Way,2023-06-18T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
253642,Canal Way,2023-06-18T01:40:00.000+00:00,transformer,,Temperature,C,32.3
253642,Canal Way,2023-06-18T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
253642,Canal Way,2023-06-18T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
253642,Canal Way,2023-06-18T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
253642,Canal Way,2023-06-18T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
253642,Canal Way,2023-06-18T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
253642,Canal Way,2023-06-18T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
253642,Canal Way,2023-06-18T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
253642,Canal Way,2023-06-18T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
253642,Canal Way,2023-06-18T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
253642,Canal Way,2023-06-18T01:40:00.000+00:00,busbar,,L3 Active Power,kW,9.02
253642,Canal Way,2023-06-18T01:40:00.000+00:00,busbar,,L2 Active Power,kW,6.87
253642,Canal Way,2023-06-18T01:40:00.000+00:00,busbar,,L1 Active Power,kW,11.22
253642,Canal Way,2023-06-18T01:40:00.000+00:00,busbar,,N Current (RMS),A,25.8
253642,Canal Way,2023-06-18T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
253642,Canal Way,2023-06-18T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
253642,Canal Way,2023-06-18T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
253642,Canal Way,2023-06-18T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
253642,Canal Way,2023-06-18T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
253642,Canal Way,2023-06-18T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
253642,Canal Way,2023-06-18T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.06
253642,Canal Way,2023-06-18T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.48
253642,Canal Way,2023-06-18T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.45
253642,Canal Way,2023-06-18T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.4
253642,Canal Way,2023-06-18T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
253642,Canal Way,2023-06-18T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
253642,Canal Way,2023-06-18T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
253642,Canal Way,2023-06-18T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.52
253642,Canal Way,2023-06-18T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.43
253642,Canal Way,2023-06-18T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.52
253642,Canal Way,2023-06-18T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.27
253642,Canal Way,2023-06-18T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.09
253642,Canal Way,2023-06-18T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.92
253642,Canal Way,2023-06-18T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
253642,Canal Way,2023-06-18T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.9
253642,Canal Way,2023-06-18T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.5
253642,Canal Way,2023-06-18T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.3
253642,Canal Way,2023-06-18T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
253642,Canal Way,2023-06-18T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
253642,Canal Way,2023-06-18T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
253642,Canal Way,2023-06-18T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.73
253642,Canal Way,2023-06-18T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.55
253642,Canal Way,2023-06-18T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.06
253642,Canal Way,2023-06-18T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
253642,Canal Way,2023-06-18T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
253642,Canal Way,2023-06-18T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
253642,Canal Way,2023-06-18T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
253642,Canal Way,2023-06-18T01:30:00.000+00:00,transformer,,Temperature,C,32.3
253642,Canal Way,2023-06-18T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
253642,Canal Way,2023-06-18T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
253642,Canal Way,2023-06-18T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
253642,Canal Way,2023-06-18T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
253642,Canal Way,2023-06-18T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
253642,Canal Way,2023-06-18T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
253642,Canal Way,2023-06-18T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
253642,Canal Way,2023-06-18T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
253642,Canal Way,2023-06-18T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
253642,Canal Way,2023-06-18T01:30:00.000+00:00,busbar,,L3 Active Power,kW,9.06
253642,Canal Way,2023-06-18T01:30:00.000+00:00,busbar,,L2 Active Power,kW,7.12
253642,Canal Way,2023-06-18T01:30:00.000+00:00,busbar,,L1 Active Power,kW,11.43
253642,Canal Way,2023-06-18T01:30:00.000+00:00,busbar,,N Current (RMS),A,26.3
253642,Canal Way,2023-06-18T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
253642,Canal Way,2023-06-18T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
253642,Canal Way,2023-06-18T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
253642,Canal Way,2023-06-18T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
253642,Canal Way,2023-06-18T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
253642,Canal Way,2023-06-18T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
253642,Canal Way,2023-06-18T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.97
253642,Canal Way,2023-06-18T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.09
253642,Canal Way,2023-06-18T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.55
253642,Canal Way,2023-06-18T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.8
253642,Canal Way,2023-06-18T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.5
253642,Canal Way,2023-06-18T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
253642,Canal Way,2023-06-18T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
253642,Canal Way,2023-06-18T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.56
253642,Canal Way,2023-06-18T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.22
253642,Canal Way,2023-06-18T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.53
253642,Canal Way,2023-06-18T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.45
253642,Canal Way,2023-06-18T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.77
253642,Canal Way,2023-06-18T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.19
253642,Canal Way,2023-06-18T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
253642,Canal Way,2023-06-18T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.4
253642,Canal Way,2023-06-18T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
253642,Canal Way,2023-06-18T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.4
253642,Canal Way,2023-06-18T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
253642,Canal Way,2023-06-18T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
253642,Canal Way,2023-06-18T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
253642,Canal Way,2023-06-18T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.78
253642,Canal Way,2023-06-18T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.38
253642,Canal Way,2023-06-18T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.43
253642,Canal Way,2023-06-18T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
253642,Canal Way,2023-06-18T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
253642,Canal Way,2023-06-18T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
253642,Canal Way,2023-06-18T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
253642,Canal Way,2023-06-18T01:20:00.000+00:00,transformer,,Temperature,C,32.4
253642,Canal Way,2023-06-18T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
253642,Canal Way,2023-06-18T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
253642,Canal Way,2023-06-18T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
253642,Canal Way,2023-06-18T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
253642,Canal Way,2023-06-18T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
253642,Canal Way,2023-06-18T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
253642,Canal Way,2023-06-18T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
253642,Canal Way,2023-06-18T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
253642,Canal Way,2023-06-18T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
253642,Canal Way,2023-06-18T01:20:00.000+00:00,busbar,,L3 Active Power,kW,9.21
253642,Canal Way,2023-06-18T01:20:00.000+00:00,busbar,,L2 Active Power,kW,9.23
253642,Canal Way,2023-06-18T01:20:00.000+00:00,busbar,,L1 Active Power,kW,10.17
253642,Canal Way,2023-06-18T01:20:00.000+00:00,busbar,,N Current (RMS),A,25.4
253642,Canal Way,2023-06-18T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
253642,Canal Way,2023-06-18T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
253642,Canal Way,2023-06-18T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
253642,Canal Way,2023-06-18T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
253642,Canal Way,2023-06-18T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
253642,Canal Way,2023-06-18T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
253642,Canal Way,2023-06-18T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.84
253642,Canal Way,2023-06-18T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.22
253642,Canal Way,2023-06-18T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.47
253642,Canal Way,2023-06-18T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.4
253642,Canal Way,2023-06-18T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
253642,Canal Way,2023-06-18T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
253642,Canal Way,2023-06-18T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
253642,Canal Way,2023-06-18T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.61
253642,Canal Way,2023-06-18T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.24
253642,Canal Way,2023-06-18T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.53
253642,Canal Way,2023-06-18T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.3
253642,Canal Way,2023-06-18T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.16
253642,Canal Way,2023-06-18T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.99
253642,Canal Way,2023-06-18T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
253642,Canal Way,2023-06-18T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.9
253642,Canal Way,2023-06-18T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
253642,Canal Way,2023-06-18T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.6
253642,Canal Way,2023-06-18T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
253642,Canal Way,2023-06-18T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
253642,Canal Way,2023-06-18T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
253642,Canal Way,2023-06-18T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.77
253642,Canal Way,2023-06-18T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.62
253642,Canal Way,2023-06-18T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.32
253642,Canal Way,2023-06-18T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
253642,Canal Way,2023-06-18T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
253642,Canal Way,2023-06-18T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
253642,Canal Way,2023-06-18T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
253642,Canal Way,2023-06-18T01:10:00.000+00:00,transformer,,Temperature,C,32.4
253642,Canal Way,2023-06-18T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
253642,Canal Way,2023-06-18T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
253642,Canal Way,2023-06-18T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
253642,Canal Way,2023-06-18T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
253642,Canal Way,2023-06-18T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
253642,Canal Way,2023-06-18T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
253642,Canal Way,2023-06-18T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
253642,Canal Way,2023-06-18T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
253642,Canal Way,2023-06-18T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
253642,Canal Way,2023-06-18T01:10:00.000+00:00,busbar,,L3 Active Power,kW,8.91
253642,Canal Way,2023-06-18T01:10:00.000+00:00,busbar,,L2 Active Power,kW,8.01
253642,Canal Way,2023-06-18T01:10:00.000+00:00,busbar,,L1 Active Power,kW,8.78
253642,Canal Way,2023-06-18T01:10:00.000+00:00,busbar,,N Current (RMS),A,24.8
253642,Canal Way,2023-06-18T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
253642,Canal Way,2023-06-18T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
253642,Canal Way,2023-06-18T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
253642,Canal Way,2023-06-18T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
253642,Canal Way,2023-06-18T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
253642,Canal Way,2023-06-18T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
253642,Canal Way,2023-06-18T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.87
253642,Canal Way,2023-06-18T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.64
253642,Canal Way,2023-06-18T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.44
253642,Canal Way,2023-06-18T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.1
253642,Canal Way,2023-06-18T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
253642,Canal Way,2023-06-18T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
253642,Canal Way,2023-06-18T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
253642,Canal Way,2023-06-18T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.38
253642,Canal Way,2023-06-18T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.28
253642,Canal Way,2023-06-18T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.71
253642,Canal Way,2023-06-18T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.62
253642,Canal Way,2023-06-18T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.87
253642,Canal Way,2023-06-18T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.92
253642,Canal Way,2023-06-18T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
253642,Canal Way,2023-06-18T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.3
253642,Canal Way,2023-06-18T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.5
253642,Canal Way,2023-06-18T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.6
253642,Canal Way,2023-06-18T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
253642,Canal Way,2023-06-18T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
253642,Canal Way,2023-06-18T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
253642,Canal Way,2023-06-18T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.53
253642,Canal Way,2023-06-18T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.58
253642,Canal Way,2023-06-18T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.13
253642,Canal Way,2023-06-18T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
253642,Canal Way,2023-06-18T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
253642,Canal Way,2023-06-18T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
253642,Canal Way,2023-06-18T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
253642,Canal Way,2023-06-18T01:00:00.000+00:00,transformer,,Temperature,C,32.4
253642,Canal Way,2023-06-18T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
253642,Canal Way,2023-06-18T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
253642,Canal Way,2023-06-18T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
253642,Canal Way,2023-06-18T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
253642,Canal Way,2023-06-18T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
253642,Canal Way,2023-06-18T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
253642,Canal Way,2023-06-18T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
253642,Canal Way,2023-06-18T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
253642,Canal Way,2023-06-18T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
253642,Canal Way,2023-06-18T01:00:00.000+00:00,busbar,,L3 Active Power,kW,9.02
253642,Canal Way,2023-06-18T01:00:00.000+00:00,busbar,,L2 Active Power,kW,7.09
253642,Canal Way,2023-06-18T01:00:00.000+00:00,busbar,,L1 Active Power,kW,8.5
253642,Canal Way,2023-06-18T01:00:00.000+00:00,busbar,,N Current (RMS),A,25.4
253642,Canal Way,2023-06-18T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
253642,Canal Way,2023-06-18T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
253642,Canal Way,2023-06-18T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
253642,Canal Way,2023-06-18T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
253642,Canal Way,2023-06-18T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
253642,Canal Way,2023-06-18T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
253642,Canal Way,2023-06-18T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.83
253642,Canal Way,2023-06-18T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.16
253642,Canal Way,2023-06-18T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.85
253642,Canal Way,2023-06-18T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.1
253642,Canal Way,2023-06-18T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
253642,Canal Way,2023-06-18T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
253642,Canal Way,2023-06-18T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
253642,Canal Way,2023-06-18T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.53
253642,Canal Way,2023-06-18T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.34
253642,Canal Way,2023-06-18T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.63
253642,Canal Way,2023-06-18T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.54
253642,Canal Way,2023-06-18T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.85
253642,Canal Way,2023-06-18T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.92
253642,Canal Way,2023-06-18T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
253642,Canal Way,2023-06-18T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.6
253642,Canal Way,2023-06-18T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.8
253642,Canal Way,2023-06-18T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.8
253642,Canal Way,2023-06-18T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
253642,Canal Way,2023-06-18T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
253642,Canal Way,2023-06-18T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
253642,Canal Way,2023-06-18T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.68
253642,Canal Way,2023-06-18T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.48
253642,Canal Way,2023-06-18T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.29
253642,Canal Way,2023-06-18T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
253642,Canal Way,2023-06-18T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
253642,Canal Way,2023-06-18T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
253642,Canal Way,2023-06-18T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
253642,Canal Way,2023-06-18T00:50:00.000+00:00,transformer,,Temperature,C,32.4
253642,Canal Way,2023-06-18T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
253642,Canal Way,2023-06-18T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
253642,Canal Way,2023-06-18T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
253642,Canal Way,2023-06-18T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
253642,Canal Way,2023-06-18T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
253642,Canal Way,2023-06-18T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
253642,Canal Way,2023-06-18T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
253642,Canal Way,2023-06-18T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
253642,Canal Way,2023-06-18T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
253642,Canal Way,2023-06-18T00:50:00.000+00:00,busbar,,L3 Active Power,kW,9.05
253642,Canal Way,2023-06-18T00:50:00.000+00:00,busbar,,L2 Active Power,kW,7.5
253642,Canal Way,2023-06-18T00:50:00.000+00:00,busbar,,L1 Active Power,kW,9.07
253642,Canal Way,2023-06-18T00:50:00.000+00:00,busbar,,N Current (RMS),A,25.0
253642,Canal Way,2023-06-18T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
253642,Canal Way,2023-06-18T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
253642,Canal Way,2023-06-18T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
253642,Canal Way,2023-06-18T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
253642,Canal Way,2023-06-18T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
253642,Canal Way,2023-06-18T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
253642,Canal Way,2023-06-18T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.85
253642,Canal Way,2023-06-18T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.58
253642,Canal Way,2023-06-18T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.82
253642,Canal Way,2023-06-18T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.8
253642,Canal Way,2023-06-18T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
253642,Canal Way,2023-06-18T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
253642,Canal Way,2023-06-18T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
253642,Canal Way,2023-06-18T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.66
253642,Canal Way,2023-06-18T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.35
253642,Canal Way,2023-06-18T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.86
253642,Canal Way,2023-06-18T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.94
253642,Canal Way,2023-06-18T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.99
253642,Canal Way,2023-06-18T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.86
253642,Canal Way,2023-06-18T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
253642,Canal Way,2023-06-18T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.4
253642,Canal Way,2023-06-18T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.3
253642,Canal Way,2023-06-18T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.0
253642,Canal Way,2023-06-18T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
253642,Canal Way,2023-06-18T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
253642,Canal Way,2023-06-18T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
253642,Canal Way,2023-06-18T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.62
253642,Canal Way,2023-06-18T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.53
253642,Canal Way,2023-06-18T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.13
253642,Canal Way,2023-06-18T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
253642,Canal Way,2023-06-18T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
253642,Canal Way,2023-06-18T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
253642,Canal Way,2023-06-18T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
253642,Canal Way,2023-06-18T00:40:00.000+00:00,transformer,,Temperature,C,32.5
253642,Canal Way,2023-06-18T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
253642,Canal Way,2023-06-18T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
253642,Canal Way,2023-06-18T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
253642,Canal Way,2023-06-18T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
253642,Canal Way,2023-06-18T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
253642,Canal Way,2023-06-18T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
253642,Canal Way,2023-06-18T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
253642,Canal Way,2023-06-18T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
253642,Canal Way,2023-06-18T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
253642,Canal Way,2023-06-18T00:40:00.000+00:00,busbar,,L3 Active Power,kW,9.41
253642,Canal Way,2023-06-18T00:40:00.000+00:00,busbar,,L2 Active Power,kW,9.11
253642,Canal Way,2023-06-18T00:40:00.000+00:00,busbar,,L1 Active Power,kW,9.81
253642,Canal Way,2023-06-18T00:40:00.000+00:00,busbar,,N Current (RMS),A,26.6
253642,Canal Way,2023-06-18T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
253642,Canal Way,2023-06-18T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
253642,Canal Way,2023-06-18T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
253642,Canal Way,2023-06-18T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
253642,Canal Way,2023-06-18T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
253642,Canal Way,2023-06-18T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
253642,Canal Way,2023-06-18T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.86
253642,Canal Way,2023-06-18T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.14
253642,Canal Way,2023-06-18T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.73
253642,Canal Way,2023-06-18T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
253642,Canal Way,2023-06-18T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
253642,Canal Way,2023-06-18T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
253642,Canal Way,2023-06-18T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
253642,Canal Way,2023-06-18T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.48
253642,Canal Way,2023-06-18T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.47
253642,Canal Way,2023-06-18T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.68
253642,Canal Way,2023-06-18T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.99
253642,Canal Way,2023-06-18T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.15
253642,Canal Way,2023-06-18T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.75
253642,Canal Way,2023-06-18T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
253642,Canal Way,2023-06-18T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.2
253642,Canal Way,2023-06-18T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
253642,Canal Way,2023-06-18T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.8
253642,Canal Way,2023-06-18T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
253642,Canal Way,2023-06-18T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
253642,Canal Way,2023-06-18T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
253642,Canal Way,2023-06-18T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.75
253642,Canal Way,2023-06-18T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.66
253642,Canal Way,2023-06-18T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.45
253642,Canal Way,2023-06-18T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
253642,Canal Way,2023-06-18T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
253642,Canal Way,2023-06-18T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
253642,Canal Way,2023-06-18T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
253642,Canal Way,2023-06-18T00:30:00.000+00:00,transformer,,Temperature,C,32.5
253642,Canal Way,2023-06-18T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
253642,Canal Way,2023-06-18T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
253642,Canal Way,2023-06-18T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
253642,Canal Way,2023-06-18T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
253642,Canal Way,2023-06-18T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
253642,Canal Way,2023-06-18T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
253642,Canal Way,2023-06-18T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
253642,Canal Way,2023-06-18T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
253642,Canal Way,2023-06-18T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
253642,Canal Way,2023-06-18T00:30:00.000+00:00,busbar,,L3 Active Power,kW,9.61
253642,Canal Way,2023-06-18T00:30:00.000+00:00,busbar,,L2 Active Power,kW,7.96
253642,Canal Way,2023-06-18T00:30:00.000+00:00,busbar,,L1 Active Power,kW,10.93
253642,Canal Way,2023-06-18T00:30:00.000+00:00,busbar,,N Current (RMS),A,28.5
253642,Canal Way,2023-06-18T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
253642,Canal Way,2023-06-18T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
253642,Canal Way,2023-06-18T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
253642,Canal Way,2023-06-18T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
253642,Canal Way,2023-06-18T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
253642,Canal Way,2023-06-18T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
253642,Canal Way,2023-06-18T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.84
253642,Canal Way,2023-06-18T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.33
253642,Canal Way,2023-06-18T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.77
253642,Canal Way,2023-06-18T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
253642,Canal Way,2023-06-18T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
253642,Canal Way,2023-06-18T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
253642,Canal Way,2023-06-18T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
253642,Canal Way,2023-06-18T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.34
253642,Canal Way,2023-06-18T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.42
253642,Canal Way,2023-06-18T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.34
253642,Canal Way,2023-06-18T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.99
253642,Canal Way,2023-06-18T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.98
253642,Canal Way,2023-06-18T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.49
253642,Canal Way,2023-06-18T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
253642,Canal Way,2023-06-18T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.0
253642,Canal Way,2023-06-18T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.6
253642,Canal Way,2023-06-18T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.1
253642,Canal Way,2023-06-18T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
253642,Canal Way,2023-06-18T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
253642,Canal Way,2023-06-18T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
253642,Canal Way,2023-06-18T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.74
253642,Canal Way,2023-06-18T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.79
253642,Canal Way,2023-06-18T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.43
253642,Canal Way,2023-06-18T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
253642,Canal Way,2023-06-18T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
253642,Canal Way,2023-06-18T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
253642,Canal Way,2023-06-18T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
253642,Canal Way,2023-06-18T00:20:00.000+00:00,transformer,,Temperature,C,32.6
253642,Canal Way,2023-06-18T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
253642,Canal Way,2023-06-18T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
253642,Canal Way,2023-06-18T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
253642,Canal Way,2023-06-18T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
253642,Canal Way,2023-06-18T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
253642,Canal Way,2023-06-18T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
253642,Canal Way,2023-06-18T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
253642,Canal Way,2023-06-18T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
253642,Canal Way,2023-06-18T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
253642,Canal Way,2023-06-18T00:20:00.000+00:00,busbar,,L3 Active Power,kW,9.57
253642,Canal Way,2023-06-18T00:20:00.000+00:00,busbar,,L2 Active Power,kW,11.11
253642,Canal Way,2023-06-18T00:20:00.000+00:00,busbar,,L1 Active Power,kW,11.69
253642,Canal Way,2023-06-18T00:20:00.000+00:00,busbar,,N Current (RMS),A,30.4
253642,Canal Way,2023-06-18T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
253642,Canal Way,2023-06-18T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
253642,Canal Way,2023-06-18T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
253642,Canal Way,2023-06-18T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
253642,Canal Way,2023-06-18T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
253642,Canal Way,2023-06-18T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
253642,Canal Way,2023-06-18T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.89
253642,Canal Way,2023-06-18T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.74
253642,Canal Way,2023-06-18T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.86
253642,Canal Way,2023-06-18T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
253642,Canal Way,2023-06-18T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
253642,Canal Way,2023-06-18T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
253642,Canal Way,2023-06-18T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
253642,Canal Way,2023-06-18T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.12
253642,Canal Way,2023-06-18T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.44
253642,Canal Way,2023-06-18T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.24
253642,Canal Way,2023-06-18T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.23
253642,Canal Way,2023-06-18T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.22
253642,Canal Way,2023-06-18T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.72
253642,Canal Way,2023-06-18T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
253642,Canal Way,2023-06-18T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.2
253642,Canal Way,2023-06-18T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
253642,Canal Way,2023-06-18T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.9
253642,Canal Way,2023-06-18T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
253642,Canal Way,2023-06-18T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
253642,Canal Way,2023-06-18T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
253642,Canal Way,2023-06-18T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.09
253642,Canal Way,2023-06-18T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.76
253642,Canal Way,2023-06-18T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.6
253642,Canal Way,2023-06-18T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
253642,Canal Way,2023-06-18T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
253642,Canal Way,2023-06-18T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
253642,Canal Way,2023-06-18T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
253642,Canal Way,2023-06-18T00:10:00.000+00:00,transformer,,Temperature,C,32.6
253642,Canal Way,2023-06-18T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
253642,Canal Way,2023-06-18T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
253642,Canal Way,2023-06-18T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
253642,Canal Way,2023-06-18T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
253642,Canal Way,2023-06-18T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
253642,Canal Way,2023-06-18T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
253642,Canal Way,2023-06-18T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
253642,Canal Way,2023-06-18T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
253642,Canal Way,2023-06-18T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
253642,Canal Way,2023-06-18T00:10:00.000+00:00,busbar,,L3 Active Power,kW,10.21
253642,Canal Way,2023-06-18T00:10:00.000+00:00,busbar,,L2 Active Power,kW,7.73
253642,Canal Way,2023-06-18T00:10:00.000+00:00,busbar,,L1 Active Power,kW,12.19
253642,Canal Way,2023-06-18T00:10:00.000+00:00,busbar,,N Current (RMS),A,31.3
253642,Canal Way,2023-06-18T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
253642,Canal Way,2023-06-18T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
253642,Canal Way,2023-06-18T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
253642,Canal Way,2023-06-18T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
253642,Canal Way,2023-06-18T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.16
253642,Canal Way,2023-06-18T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
253642,Canal Way,2023-06-18T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.94
253642,Canal Way,2023-06-18T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.36
253642,Canal Way,2023-06-18T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.06
253642,Canal Way,2023-06-18T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
253642,Canal Way,2023-06-18T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
253642,Canal Way,2023-06-18T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.7
253642,Canal Way,2023-06-18T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
253642,Canal Way,2023-06-18T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.4
253642,Canal Way,2023-06-18T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.46
253642,Canal Way,2023-06-18T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.01
253642,Canal Way,2023-06-18T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.31
253642,Canal Way,2023-06-18T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.95
253642,Canal Way,2023-06-18T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.98
253642,Canal Way,2023-06-18T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
253642,Canal Way,2023-06-18T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.0
253642,Canal Way,2023-06-18T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
253642,Canal Way,2023-06-18T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.5
253642,Canal Way,2023-06-18T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
253642,Canal Way,2023-06-18T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
253642,Canal Way,2023-06-18T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
253642,Canal Way,2023-06-18T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.53
253642,Canal Way,2023-06-18T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.87
253642,Canal Way,2023-06-18T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.18
253642,Canal Way,2023-06-18T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
253642,Canal Way,2023-06-18T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
253642,Canal Way,2023-06-18T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
253642,Canal Way,2023-06-18T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
253642,Canal Way,2023-06-18T00:00:00.000+00:00,transformer,,Temperature,C,32.7
253642,Canal Way,2023-06-18T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
253642,Canal Way,2023-06-18T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
253642,Canal Way,2023-06-18T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
253642,Canal Way,2023-06-18T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
253642,Canal Way,2023-06-18T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
253642,Canal Way,2023-06-18T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
253642,Canal Way,2023-06-18T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
253642,Canal Way,2023-06-18T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
253642,Canal Way,2023-06-18T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
253642,Canal Way,2023-06-18T00:00:00.000+00:00,busbar,,L3 Active Power,kW,9.77
253642,Canal Way,2023-06-18T00:00:00.000+00:00,busbar,,L2 Active Power,kW,8.17
253642,Canal Way,2023-06-18T00:00:00.000+00:00,busbar,,L1 Active Power,kW,13.22
253642,Canal Way,2023-06-18T00:00:00.000+00:00,busbar,,N Current (RMS),A,31.0
253642,Canal Way,2023-06-18T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
253642,Canal Way,2023-06-18T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
253642,Canal Way,2023-06-18T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
253642,Canal Way,2023-06-17T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
