Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253642,Canal Way,2023-06-17T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.07
253642,Canal Way,2023-06-17T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
253642,Canal Way,2023-06-17T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.93
253642,Canal Way,2023-06-17T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.7
253642,Canal Way,2023-06-17T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.97
253642,Canal Way,2023-06-17T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
253642,Canal Way,2023-06-17T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
253642,Canal Way,2023-06-17T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
253642,Canal Way,2023-06-17T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
253642,Canal Way,2023-06-17T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.35
253642,Canal Way,2023-06-17T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.44
253642,Canal Way,2023-06-17T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.11
253642,Canal Way,2023-06-17T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.12
253642,Canal Way,2023-06-17T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.31
253642,Canal Way,2023-06-17T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.91
253642,Canal Way,2023-06-17T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
253642,Canal Way,2023-06-17T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.0
253642,Canal Way,2023-06-17T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
253642,Canal Way,2023-06-17T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.4
253642,Canal Way,2023-06-17T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
253642,Canal Way,2023-06-17T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
253642,Canal Way,2023-06-17T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
253642,Canal Way,2023-06-17T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.37
253642,Canal Way,2023-06-17T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.06
253642,Canal Way,2023-06-17T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.41
253642,Canal Way,2023-06-17T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
253642,Canal Way,2023-06-17T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
253642,Canal Way,2023-06-17T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
253642,Canal Way,2023-06-17T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
253642,Canal Way,2023-06-17T23:50:00.000+00:00,transformer,,Temperature,C,32.7
253642,Canal Way,2023-06-17T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
253642,Canal Way,2023-06-17T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
253642,Canal Way,2023-06-17T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
253642,Canal Way,2023-06-17T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
253642,Canal Way,2023-06-17T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
253642,Canal Way,2023-06-17T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
253642,Canal Way,2023-06-17T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
253642,Canal Way,2023-06-17T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
253642,Canal Way,2023-06-17T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
253642,Canal Way,2023-06-17T23:50:00.000+00:00,busbar,,L3 Active Power,kW,9.41
253642,Canal Way,2023-06-17T23:50:00.000+00:00,busbar,,L2 Active Power,kW,8.08
253642,Canal Way,2023-06-17T23:50:00.000+00:00,busbar,,L1 Active Power,kW,13.29
253642,Canal Way,2023-06-17T23:50:00.000+00:00,busbar,,N Current (RMS),A,32.3
253642,Canal Way,2023-06-17T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
253642,Canal Way,2023-06-17T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
253642,Canal Way,2023-06-17T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
253642,Canal Way,2023-06-17T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
253642,Canal Way,2023-06-17T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
253642,Canal Way,2023-06-17T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
253642,Canal Way,2023-06-17T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.08
253642,Canal Way,2023-06-17T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.77
253642,Canal Way,2023-06-17T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.85
253642,Canal Way,2023-06-17T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
253642,Canal Way,2023-06-17T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
253642,Canal Way,2023-06-17T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.5
253642,Canal Way,2023-06-17T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
253642,Canal Way,2023-06-17T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.2
253642,Canal Way,2023-06-17T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.43
253642,Canal Way,2023-06-17T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.08
253642,Canal Way,2023-06-17T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.82
253642,Canal Way,2023-06-17T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.23
253642,Canal Way,2023-06-17T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.34
253642,Canal Way,2023-06-17T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.3
253642,Canal Way,2023-06-17T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.8
253642,Canal Way,2023-06-17T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
253642,Canal Way,2023-06-17T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.2
253642,Canal Way,2023-06-17T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
253642,Canal Way,2023-06-17T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
253642,Canal Way,2023-06-17T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
253642,Canal Way,2023-06-17T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.78
253642,Canal Way,2023-06-17T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.91
253642,Canal Way,2023-06-17T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.59
253642,Canal Way,2023-06-17T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
253642,Canal Way,2023-06-17T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
253642,Canal Way,2023-06-17T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
253642,Canal Way,2023-06-17T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
253642,Canal Way,2023-06-17T23:40:00.000+00:00,transformer,,Temperature,C,32.8
253642,Canal Way,2023-06-17T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
253642,Canal Way,2023-06-17T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
253642,Canal Way,2023-06-17T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
253642,Canal Way,2023-06-17T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
253642,Canal Way,2023-06-17T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
253642,Canal Way,2023-06-17T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
253642,Canal Way,2023-06-17T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
253642,Canal Way,2023-06-17T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
253642,Canal Way,2023-06-17T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
253642,Canal Way,2023-06-17T23:40:00.000+00:00,busbar,,L3 Active Power,kW,14.68
253642,Canal Way,2023-06-17T23:40:00.000+00:00,busbar,,L2 Active Power,kW,9.9
253642,Canal Way,2023-06-17T23:40:00.000+00:00,busbar,,L1 Active Power,kW,11.79
253642,Canal Way,2023-06-17T23:40:00.000+00:00,busbar,,N Current (RMS),A,36.8
253642,Canal Way,2023-06-17T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
253642,Canal Way,2023-06-17T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
253642,Canal Way,2023-06-17T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
253642,Canal Way,2023-06-17T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
253642,Canal Way,2023-06-17T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
253642,Canal Way,2023-06-17T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
253642,Canal Way,2023-06-17T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.75
253642,Canal Way,2023-06-17T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.99
253642,Canal Way,2023-06-17T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.8
253642,Canal Way,2023-06-17T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
253642,Canal Way,2023-06-17T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.4
253642,Canal Way,2023-06-17T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
253642,Canal Way,2023-06-17T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
253642,Canal Way,2023-06-17T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.24
253642,Canal Way,2023-06-17T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.62
253642,Canal Way,2023-06-17T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.28
253642,Canal Way,2023-06-17T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.0
253642,Canal Way,2023-06-17T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.28
253642,Canal Way,2023-06-17T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.24
253642,Canal Way,2023-06-17T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
253642,Canal Way,2023-06-17T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.1
253642,Canal Way,2023-06-17T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
253642,Canal Way,2023-06-17T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.1
253642,Canal Way,2023-06-17T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
253642,Canal Way,2023-06-17T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
253642,Canal Way,2023-06-17T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
253642,Canal Way,2023-06-17T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.75
253642,Canal Way,2023-06-17T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.97
253642,Canal Way,2023-06-17T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.62
253642,Canal Way,2023-06-17T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
253642,Canal Way,2023-06-17T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
253642,Canal Way,2023-06-17T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
253642,Canal Way,2023-06-17T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
253642,Canal Way,2023-06-17T23:30:00.000+00:00,transformer,,Temperature,C,32.8
253642,Canal Way,2023-06-17T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
253642,Canal Way,2023-06-17T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
253642,Canal Way,2023-06-17T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
253642,Canal Way,2023-06-17T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
253642,Canal Way,2023-06-17T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
253642,Canal Way,2023-06-17T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
253642,Canal Way,2023-06-17T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
253642,Canal Way,2023-06-17T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
253642,Canal Way,2023-06-17T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
253642,Canal Way,2023-06-17T23:30:00.000+00:00,busbar,,L3 Active Power,kW,11.51
253642,Canal Way,2023-06-17T23:30:00.000+00:00,busbar,,L2 Active Power,kW,10.24
253642,Canal Way,2023-06-17T23:30:00.000+00:00,busbar,,L1 Active Power,kW,12.66
253642,Canal Way,2023-06-17T23:30:00.000+00:00,busbar,,N Current (RMS),A,29.2
253642,Canal Way,2023-06-17T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
253642,Canal Way,2023-06-17T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
253642,Canal Way,2023-06-17T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
253642,Canal Way,2023-06-17T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
253642,Canal Way,2023-06-17T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
253642,Canal Way,2023-06-17T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
253642,Canal Way,2023-06-17T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.42
253642,Canal Way,2023-06-17T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.44
253642,Canal Way,2023-06-17T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.62
253642,Canal Way,2023-06-17T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
253642,Canal Way,2023-06-17T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
253642,Canal Way,2023-06-17T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
253642,Canal Way,2023-06-17T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.5
253642,Canal Way,2023-06-17T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.21
253642,Canal Way,2023-06-17T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.57
253642,Canal Way,2023-06-17T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.3
253642,Canal Way,2023-06-17T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.86
253642,Canal Way,2023-06-17T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.42
253642,Canal Way,2023-06-17T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.4
253642,Canal Way,2023-06-17T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
253642,Canal Way,2023-06-17T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.4
253642,Canal Way,2023-06-17T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.5
253642,Canal Way,2023-06-17T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.7
253642,Canal Way,2023-06-17T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
253642,Canal Way,2023-06-17T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
253642,Canal Way,2023-06-17T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
253642,Canal Way,2023-06-17T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.73
253642,Canal Way,2023-06-17T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.98
253642,Canal Way,2023-06-17T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.47
253642,Canal Way,2023-06-17T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
253642,Canal Way,2023-06-17T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
253642,Canal Way,2023-06-17T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
253642,Canal Way,2023-06-17T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
253642,Canal Way,2023-06-17T23:20:00.000+00:00,transformer,,Temperature,C,32.8
253642,Canal Way,2023-06-17T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
253642,Canal Way,2023-06-17T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
253642,Canal Way,2023-06-17T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
253642,Canal Way,2023-06-17T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
253642,Canal Way,2023-06-17T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
253642,Canal Way,2023-06-17T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
253642,Canal Way,2023-06-17T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
253642,Canal Way,2023-06-17T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
253642,Canal Way,2023-06-17T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
253642,Canal Way,2023-06-17T23:20:00.000+00:00,busbar,,L3 Active Power,kW,12.01
253642,Canal Way,2023-06-17T23:20:00.000+00:00,busbar,,L2 Active Power,kW,7.84
253642,Canal Way,2023-06-17T23:20:00.000+00:00,busbar,,L1 Active Power,kW,12.49
253642,Canal Way,2023-06-17T23:20:00.000+00:00,busbar,,N Current (RMS),A,33.3
253642,Canal Way,2023-06-17T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
253642,Canal Way,2023-06-17T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
253642,Canal Way,2023-06-17T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
253642,Canal Way,2023-06-17T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
253642,Canal Way,2023-06-17T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
253642,Canal Way,2023-06-17T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
253642,Canal Way,2023-06-17T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.38
253642,Canal Way,2023-06-17T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.0
253642,Canal Way,2023-06-17T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.14
253642,Canal Way,2023-06-17T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
253642,Canal Way,2023-06-17T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
253642,Canal Way,2023-06-17T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
253642,Canal Way,2023-06-17T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
253642,Canal Way,2023-06-17T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.29
253642,Canal Way,2023-06-17T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.56
253642,Canal Way,2023-06-17T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.13
253642,Canal Way,2023-06-17T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.28
253642,Canal Way,2023-06-17T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.03
253642,Canal Way,2023-06-17T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.77
253642,Canal Way,2023-06-17T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
253642,Canal Way,2023-06-17T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.1
253642,Canal Way,2023-06-17T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.9
253642,Canal Way,2023-06-17T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.8
253642,Canal Way,2023-06-17T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
253642,Canal Way,2023-06-17T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
253642,Canal Way,2023-06-17T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
253642,Canal Way,2023-06-17T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.82
253642,Canal Way,2023-06-17T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.19
253642,Canal Way,2023-06-17T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.4
253642,Canal Way,2023-06-17T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
253642,Canal Way,2023-06-17T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
253642,Canal Way,2023-06-17T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
253642,Canal Way,2023-06-17T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
253642,Canal Way,2023-06-17T23:10:00.000+00:00,transformer,,Temperature,C,32.9
253642,Canal Way,2023-06-17T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
253642,Canal Way,2023-06-17T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
253642,Canal Way,2023-06-17T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
253642,Canal Way,2023-06-17T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
253642,Canal Way,2023-06-17T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
253642,Canal Way,2023-06-17T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
253642,Canal Way,2023-06-17T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
253642,Canal Way,2023-06-17T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
253642,Canal Way,2023-06-17T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
253642,Canal Way,2023-06-17T23:10:00.000+00:00,busbar,,L3 Active Power,kW,12.49
253642,Canal Way,2023-06-17T23:10:00.000+00:00,busbar,,L2 Active Power,kW,7.22
253642,Canal Way,2023-06-17T23:10:00.000+00:00,busbar,,L1 Active Power,kW,13.3
253642,Canal Way,2023-06-17T23:10:00.000+00:00,busbar,,N Current (RMS),A,35.3
253642,Canal Way,2023-06-17T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
253642,Canal Way,2023-06-17T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
253642,Canal Way,2023-06-17T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
253642,Canal Way,2023-06-17T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
253642,Canal Way,2023-06-17T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
253642,Canal Way,2023-06-17T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
253642,Canal Way,2023-06-17T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.55
253642,Canal Way,2023-06-17T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.05
253642,Canal Way,2023-06-17T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.95
253642,Canal Way,2023-06-17T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
253642,Canal Way,2023-06-17T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.9
253642,Canal Way,2023-06-17T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
253642,Canal Way,2023-06-17T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.7
253642,Canal Way,2023-06-17T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.07
253642,Canal Way,2023-06-17T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.42
253642,Canal Way,2023-06-17T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.16
253642,Canal Way,2023-06-17T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.63
253642,Canal Way,2023-06-17T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.1
253642,Canal Way,2023-06-17T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.38
253642,Canal Way,2023-06-17T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,41.7
253642,Canal Way,2023-06-17T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.9
253642,Canal Way,2023-06-17T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.8
253642,Canal Way,2023-06-17T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.4
253642,Canal Way,2023-06-17T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
253642,Canal Way,2023-06-17T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
253642,Canal Way,2023-06-17T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
253642,Canal Way,2023-06-17T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.3
253642,Canal Way,2023-06-17T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.77
253642,Canal Way,2023-06-17T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.12
253642,Canal Way,2023-06-17T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
253642,Canal Way,2023-06-17T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
253642,Canal Way,2023-06-17T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
253642,Canal Way,2023-06-17T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
253642,Canal Way,2023-06-17T23:00:00.000+00:00,transformer,,Temperature,C,32.9
253642,Canal Way,2023-06-17T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
253642,Canal Way,2023-06-17T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
253642,Canal Way,2023-06-17T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
253642,Canal Way,2023-06-17T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
253642,Canal Way,2023-06-17T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
253642,Canal Way,2023-06-17T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
253642,Canal Way,2023-06-17T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
253642,Canal Way,2023-06-17T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
253642,Canal Way,2023-06-17T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
253642,Canal Way,2023-06-17T23:00:00.000+00:00,busbar,,L3 Active Power,kW,20.48
253642,Canal Way,2023-06-17T23:00:00.000+00:00,busbar,,L2 Active Power,kW,6.92
253642,Canal Way,2023-06-17T23:00:00.000+00:00,busbar,,L1 Active Power,kW,12.45
253642,Canal Way,2023-06-17T23:00:00.000+00:00,busbar,,N Current (RMS),A,55.5
253642,Canal Way,2023-06-17T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
253642,Canal Way,2023-06-17T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
253642,Canal Way,2023-06-17T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
253642,Canal Way,2023-06-17T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
253642,Canal Way,2023-06-17T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
253642,Canal Way,2023-06-17T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
253642,Canal Way,2023-06-17T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.66
253642,Canal Way,2023-06-17T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.26
253642,Canal Way,2023-06-17T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.23
253642,Canal Way,2023-06-17T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
253642,Canal Way,2023-06-17T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
253642,Canal Way,2023-06-17T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
253642,Canal Way,2023-06-17T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
253642,Canal Way,2023-06-17T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.76
253642,Canal Way,2023-06-17T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.51
253642,Canal Way,2023-06-17T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.31
253642,Canal Way,2023-06-17T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.44
253642,Canal Way,2023-06-17T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.98
253642,Canal Way,2023-06-17T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.45
253642,Canal Way,2023-06-17T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,39.8
253642,Canal Way,2023-06-17T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.2
253642,Canal Way,2023-06-17T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.9
253642,Canal Way,2023-06-17T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.7
253642,Canal Way,2023-06-17T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
253642,Canal Way,2023-06-17T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
253642,Canal Way,2023-06-17T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
253642,Canal Way,2023-06-17T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.62
253642,Canal Way,2023-06-17T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.84
253642,Canal Way,2023-06-17T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.19
253642,Canal Way,2023-06-17T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
253642,Canal Way,2023-06-17T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
253642,Canal Way,2023-06-17T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
253642,Canal Way,2023-06-17T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
253642,Canal Way,2023-06-17T22:50:00.000+00:00,transformer,,Temperature,C,32.9
253642,Canal Way,2023-06-17T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
253642,Canal Way,2023-06-17T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
253642,Canal Way,2023-06-17T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
253642,Canal Way,2023-06-17T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
253642,Canal Way,2023-06-17T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
253642,Canal Way,2023-06-17T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
253642,Canal Way,2023-06-17T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
253642,Canal Way,2023-06-17T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
253642,Canal Way,2023-06-17T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
253642,Canal Way,2023-06-17T22:50:00.000+00:00,busbar,,L3 Active Power,kW,18.71
253642,Canal Way,2023-06-17T22:50:00.000+00:00,busbar,,L2 Active Power,kW,7.08
253642,Canal Way,2023-06-17T22:50:00.000+00:00,busbar,,L1 Active Power,kW,12.87
253642,Canal Way,2023-06-17T22:50:00.000+00:00,busbar,,N Current (RMS),A,51.4
253642,Canal Way,2023-06-17T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
253642,Canal Way,2023-06-17T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
253642,Canal Way,2023-06-17T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
253642,Canal Way,2023-06-17T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
253642,Canal Way,2023-06-17T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
253642,Canal Way,2023-06-17T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
253642,Canal Way,2023-06-17T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.05
253642,Canal Way,2023-06-17T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.07
253642,Canal Way,2023-06-17T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.12
253642,Canal Way,2023-06-17T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
253642,Canal Way,2023-06-17T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.3
253642,Canal Way,2023-06-17T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
253642,Canal Way,2023-06-17T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
253642,Canal Way,2023-06-17T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.76
253642,Canal Way,2023-06-17T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.44
253642,Canal Way,2023-06-17T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.39
253642,Canal Way,2023-06-17T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.58
253642,Canal Way,2023-06-17T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.75
253642,Canal Way,2023-06-17T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.79
253642,Canal Way,2023-06-17T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.5
253642,Canal Way,2023-06-17T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.4
253642,Canal Way,2023-06-17T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.8
253642,Canal Way,2023-06-17T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.9
253642,Canal Way,2023-06-17T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
253642,Canal Way,2023-06-17T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
253642,Canal Way,2023-06-17T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
253642,Canal Way,2023-06-17T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.49
253642,Canal Way,2023-06-17T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.19
253642,Canal Way,2023-06-17T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.28
253642,Canal Way,2023-06-17T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
253642,Canal Way,2023-06-17T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
253642,Canal Way,2023-06-17T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
253642,Canal Way,2023-06-17T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
253642,Canal Way,2023-06-17T22:40:00.000+00:00,transformer,,Temperature,C,32.9
253642,Canal Way,2023-06-17T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
253642,Canal Way,2023-06-17T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
253642,Canal Way,2023-06-17T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
253642,Canal Way,2023-06-17T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
253642,Canal Way,2023-06-17T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
253642,Canal Way,2023-06-17T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
253642,Canal Way,2023-06-17T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
253642,Canal Way,2023-06-17T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
253642,Canal Way,2023-06-17T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
253642,Canal Way,2023-06-17T22:40:00.000+00:00,busbar,,L3 Active Power,kW,15.12
253642,Canal Way,2023-06-17T22:40:00.000+00:00,busbar,,L2 Active Power,kW,12.02
253642,Canal Way,2023-06-17T22:40:00.000+00:00,busbar,,L1 Active Power,kW,15.19
253642,Canal Way,2023-06-17T22:40:00.000+00:00,busbar,,N Current (RMS),A,37.8
253642,Canal Way,2023-06-17T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
253642,Canal Way,2023-06-17T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
253642,Canal Way,2023-06-17T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
253642,Canal Way,2023-06-17T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
253642,Canal Way,2023-06-17T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
253642,Canal Way,2023-06-17T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
253642,Canal Way,2023-06-17T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.61
253642,Canal Way,2023-06-17T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.23
253642,Canal Way,2023-06-17T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.07
253642,Canal Way,2023-06-17T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
253642,Canal Way,2023-06-17T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.7
253642,Canal Way,2023-06-17T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
253642,Canal Way,2023-06-17T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
253642,Canal Way,2023-06-17T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.2
253642,Canal Way,2023-06-17T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.44
253642,Canal Way,2023-06-17T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.44
253642,Canal Way,2023-06-17T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.25
253642,Canal Way,2023-06-17T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.67
253642,Canal Way,2023-06-17T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.05
253642,Canal Way,2023-06-17T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
253642,Canal Way,2023-06-17T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.9
253642,Canal Way,2023-06-17T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.2
253642,Canal Way,2023-06-17T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.5
253642,Canal Way,2023-06-17T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
253642,Canal Way,2023-06-17T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
253642,Canal Way,2023-06-17T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
253642,Canal Way,2023-06-17T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.77
253642,Canal Way,2023-06-17T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.14
253642,Canal Way,2023-06-17T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.23
253642,Canal Way,2023-06-17T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
253642,Canal Way,2023-06-17T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
253642,Canal Way,2023-06-17T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
253642,Canal Way,2023-06-17T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
253642,Canal Way,2023-06-17T22:30:00.000+00:00,transformer,,Temperature,C,32.9
253642,Canal Way,2023-06-17T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
253642,Canal Way,2023-06-17T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
253642,Canal Way,2023-06-17T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
253642,Canal Way,2023-06-17T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
253642,Canal Way,2023-06-17T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
253642,Canal Way,2023-06-17T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
253642,Canal Way,2023-06-17T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
253642,Canal Way,2023-06-17T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
253642,Canal Way,2023-06-17T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
253642,Canal Way,2023-06-17T22:30:00.000+00:00,busbar,,L3 Active Power,kW,13.63
253642,Canal Way,2023-06-17T22:30:00.000+00:00,busbar,,L2 Active Power,kW,9.05
253642,Canal Way,2023-06-17T22:30:00.000+00:00,busbar,,L1 Active Power,kW,13.36
253642,Canal Way,2023-06-17T22:30:00.000+00:00,busbar,,N Current (RMS),A,35.9
253642,Canal Way,2023-06-17T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
253642,Canal Way,2023-06-17T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
253642,Canal Way,2023-06-17T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
253642,Canal Way,2023-06-17T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
253642,Canal Way,2023-06-17T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
253642,Canal Way,2023-06-17T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
253642,Canal Way,2023-06-17T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.59
253642,Canal Way,2023-06-17T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.59
253642,Canal Way,2023-06-17T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.76
253642,Canal Way,2023-06-17T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
253642,Canal Way,2023-06-17T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
253642,Canal Way,2023-06-17T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
253642,Canal Way,2023-06-17T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.9
253642,Canal Way,2023-06-17T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.27
253642,Canal Way,2023-06-17T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.42
253642,Canal Way,2023-06-17T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.19
253642,Canal Way,2023-06-17T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.05
253642,Canal Way,2023-06-17T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.52
253642,Canal Way,2023-06-17T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.15
253642,Canal Way,2023-06-17T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
253642,Canal Way,2023-06-17T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.3
253642,Canal Way,2023-06-17T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.8
253642,Canal Way,2023-06-17T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.4
253642,Canal Way,2023-06-17T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
253642,Canal Way,2023-06-17T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
253642,Canal Way,2023-06-17T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
253642,Canal Way,2023-06-17T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.73
253642,Canal Way,2023-06-17T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.18
253642,Canal Way,2023-06-17T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.84
253642,Canal Way,2023-06-17T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
253642,Canal Way,2023-06-17T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
253642,Canal Way,2023-06-17T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
253642,Canal Way,2023-06-17T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
253642,Canal Way,2023-06-17T22:20:00.000+00:00,transformer,,Temperature,C,33.0
253642,Canal Way,2023-06-17T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
253642,Canal Way,2023-06-17T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
253642,Canal Way,2023-06-17T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
253642,Canal Way,2023-06-17T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
253642,Canal Way,2023-06-17T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
253642,Canal Way,2023-06-17T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
253642,Canal Way,2023-06-17T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
253642,Canal Way,2023-06-17T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
253642,Canal Way,2023-06-17T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
253642,Canal Way,2023-06-17T22:20:00.000+00:00,busbar,,L3 Active Power,kW,13.37
253642,Canal Way,2023-06-17T22:20:00.000+00:00,busbar,,L2 Active Power,kW,9.29
253642,Canal Way,2023-06-17T22:20:00.000+00:00,busbar,,L1 Active Power,kW,14.74
253642,Canal Way,2023-06-17T22:20:00.000+00:00,busbar,,N Current (RMS),A,37.7
253642,Canal Way,2023-06-17T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
253642,Canal Way,2023-06-17T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
253642,Canal Way,2023-06-17T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
253642,Canal Way,2023-06-17T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
253642,Canal Way,2023-06-17T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
253642,Canal Way,2023-06-17T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
253642,Canal Way,2023-06-17T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.78
253642,Canal Way,2023-06-17T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.52
253642,Canal Way,2023-06-17T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.77
253642,Canal Way,2023-06-17T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
253642,Canal Way,2023-06-17T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
253642,Canal Way,2023-06-17T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
253642,Canal Way,2023-06-17T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
253642,Canal Way,2023-06-17T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.32
253642,Canal Way,2023-06-17T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.35
253642,Canal Way,2023-06-17T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.23
253642,Canal Way,2023-06-17T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.11
253642,Canal Way,2023-06-17T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.02
253642,Canal Way,2023-06-17T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.31
253642,Canal Way,2023-06-17T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
253642,Canal Way,2023-06-17T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.9
253642,Canal Way,2023-06-17T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.5
253642,Canal Way,2023-06-17T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.2
253642,Canal Way,2023-06-17T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
253642,Canal Way,2023-06-17T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
253642,Canal Way,2023-06-17T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
253642,Canal Way,2023-06-17T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.75
253642,Canal Way,2023-06-17T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.34
253642,Canal Way,2023-06-17T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.43
253642,Canal Way,2023-06-17T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
253642,Canal Way,2023-06-17T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
253642,Canal Way,2023-06-17T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
253642,Canal Way,2023-06-17T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
253642,Canal Way,2023-06-17T22:10:00.000+00:00,transformer,,Temperature,C,33.0
253642,Canal Way,2023-06-17T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
253642,Canal Way,2023-06-17T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
253642,Canal Way,2023-06-17T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
253642,Canal Way,2023-06-17T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
253642,Canal Way,2023-06-17T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
253642,Canal Way,2023-06-17T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
253642,Canal Way,2023-06-17T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
253642,Canal Way,2023-06-17T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
253642,Canal Way,2023-06-17T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
253642,Canal Way,2023-06-17T22:10:00.000+00:00,busbar,,L3 Active Power,kW,14.63
253642,Canal Way,2023-06-17T22:10:00.000+00:00,busbar,,L2 Active Power,kW,8.88
253642,Canal Way,2023-06-17T22:10:00.000+00:00,busbar,,L1 Active Power,kW,14.51
253642,Canal Way,2023-06-17T22:10:00.000+00:00,busbar,,N Current (RMS),A,39.3
253642,Canal Way,2023-06-17T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
253642,Canal Way,2023-06-17T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
253642,Canal Way,2023-06-17T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
253642,Canal Way,2023-06-17T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
253642,Canal Way,2023-06-17T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
253642,Canal Way,2023-06-17T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
253642,Canal Way,2023-06-17T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.42
253642,Canal Way,2023-06-17T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.71
253642,Canal Way,2023-06-17T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.99
253642,Canal Way,2023-06-17T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
253642,Canal Way,2023-06-17T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.9
253642,Canal Way,2023-06-17T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
253642,Canal Way,2023-06-17T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
253642,Canal Way,2023-06-17T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.13
253642,Canal Way,2023-06-17T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.48
253642,Canal Way,2023-06-17T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.43
253642,Canal Way,2023-06-17T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.91
253642,Canal Way,2023-06-17T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.86
253642,Canal Way,2023-06-17T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.35
253642,Canal Way,2023-06-17T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.2
253642,Canal Way,2023-06-17T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.1
253642,Canal Way,2023-06-17T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.1
253642,Canal Way,2023-06-17T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.6
253642,Canal Way,2023-06-17T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
253642,Canal Way,2023-06-17T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
253642,Canal Way,2023-06-17T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
253642,Canal Way,2023-06-17T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.93
253642,Canal Way,2023-06-17T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.57
253642,Canal Way,2023-06-17T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.54
253642,Canal Way,2023-06-17T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
253642,Canal Way,2023-06-17T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
253642,Canal Way,2023-06-17T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
253642,Canal Way,2023-06-17T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
253642,Canal Way,2023-06-17T22:00:00.000+00:00,transformer,,Temperature,C,33.1
253642,Canal Way,2023-06-17T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
253642,Canal Way,2023-06-17T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
253642,Canal Way,2023-06-17T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
253642,Canal Way,2023-06-17T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
253642,Canal Way,2023-06-17T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
253642,Canal Way,2023-06-17T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
253642,Canal Way,2023-06-17T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
253642,Canal Way,2023-06-17T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
253642,Canal Way,2023-06-17T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
253642,Canal Way,2023-06-17T22:00:00.000+00:00,busbar,,L3 Active Power,kW,16.26
253642,Canal Way,2023-06-17T22:00:00.000+00:00,busbar,,L2 Active Power,kW,10.14
253642,Canal Way,2023-06-17T22:00:00.000+00:00,busbar,,L1 Active Power,kW,16.89
253642,Canal Way,2023-06-17T22:00:00.000+00:00,busbar,,N Current (RMS),A,43.2
253642,Canal Way,2023-06-17T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
253642,Canal Way,2023-06-17T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
253642,Canal Way,2023-06-17T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
253642,Canal Way,2023-06-17T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.39
253642,Canal Way,2023-06-17T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
253642,Canal Way,2023-06-17T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
253642,Canal Way,2023-06-17T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.43
253642,Canal Way,2023-06-17T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.79
253642,Canal Way,2023-06-17T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.48
253642,Canal Way,2023-06-17T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
253642,Canal Way,2023-06-17T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.8
253642,Canal Way,2023-06-17T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
253642,Canal Way,2023-06-17T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
