Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253642,Canal Way,2023-06-17T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.32
253642,Canal Way,2023-06-17T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.52
253642,Canal Way,2023-06-17T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.63
253642,Canal Way,2023-06-17T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.5
253642,Canal Way,2023-06-17T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.48
253642,Canal Way,2023-06-17T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.86
253642,Canal Way,2023-06-17T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.4
253642,Canal Way,2023-06-17T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.0
253642,Canal Way,2023-06-17T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.6
253642,Canal Way,2023-06-17T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.0
253642,Canal Way,2023-06-17T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
253642,Canal Way,2023-06-17T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
253642,Canal Way,2023-06-17T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
253642,Canal Way,2023-06-17T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.19
253642,Canal Way,2023-06-17T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.76
253642,Canal Way,2023-06-17T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.8
253642,Canal Way,2023-06-17T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
253642,Canal Way,2023-06-17T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
253642,Canal Way,2023-06-17T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
253642,Canal Way,2023-06-17T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
253642,Canal Way,2023-06-17T21:50:00.000+00:00,transformer,,Temperature,C,33.1
253642,Canal Way,2023-06-17T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
253642,Canal Way,2023-06-17T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
253642,Canal Way,2023-06-17T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
253642,Canal Way,2023-06-17T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
253642,Canal Way,2023-06-17T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
253642,Canal Way,2023-06-17T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
253642,Canal Way,2023-06-17T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
253642,Canal Way,2023-06-17T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
253642,Canal Way,2023-06-17T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
253642,Canal Way,2023-06-17T21:50:00.000+00:00,busbar,,L3 Active Power,kW,15.12
253642,Canal Way,2023-06-17T21:50:00.000+00:00,busbar,,L2 Active Power,kW,11.03
253642,Canal Way,2023-06-17T21:50:00.000+00:00,busbar,,L1 Active Power,kW,17.14
253642,Canal Way,2023-06-17T21:50:00.000+00:00,busbar,,N Current (RMS),A,41.1
253642,Canal Way,2023-06-17T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
253642,Canal Way,2023-06-17T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
253642,Canal Way,2023-06-17T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
253642,Canal Way,2023-06-17T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.34
253642,Canal Way,2023-06-17T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
253642,Canal Way,2023-06-17T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
253642,Canal Way,2023-06-17T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.62
253642,Canal Way,2023-06-17T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.08
253642,Canal Way,2023-06-17T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.5
253642,Canal Way,2023-06-17T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
253642,Canal Way,2023-06-17T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.8
253642,Canal Way,2023-06-17T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
253642,Canal Way,2023-06-17T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
253642,Canal Way,2023-06-17T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.58
253642,Canal Way,2023-06-17T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.42
253642,Canal Way,2023-06-17T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.94
253642,Canal Way,2023-06-17T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.47
253642,Canal Way,2023-06-17T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.75
253642,Canal Way,2023-06-17T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.42
253642,Canal Way,2023-06-17T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.5
253642,Canal Way,2023-06-17T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.4
253642,Canal Way,2023-06-17T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.3
253642,Canal Way,2023-06-17T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.5
253642,Canal Way,2023-06-17T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
253642,Canal Way,2023-06-17T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
253642,Canal Way,2023-06-17T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
253642,Canal Way,2023-06-17T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.89
253642,Canal Way,2023-06-17T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.25
253642,Canal Way,2023-06-17T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.76
253642,Canal Way,2023-06-17T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
253642,Canal Way,2023-06-17T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
253642,Canal Way,2023-06-17T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
253642,Canal Way,2023-06-17T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
253642,Canal Way,2023-06-17T21:40:00.000+00:00,transformer,,Temperature,C,33.1
253642,Canal Way,2023-06-17T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
253642,Canal Way,2023-06-17T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
253642,Canal Way,2023-06-17T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
253642,Canal Way,2023-06-17T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
253642,Canal Way,2023-06-17T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
253642,Canal Way,2023-06-17T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
253642,Canal Way,2023-06-17T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
253642,Canal Way,2023-06-17T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
253642,Canal Way,2023-06-17T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
253642,Canal Way,2023-06-17T21:40:00.000+00:00,busbar,,L3 Active Power,kW,14.99
253642,Canal Way,2023-06-17T21:40:00.000+00:00,busbar,,L2 Active Power,kW,12.08
253642,Canal Way,2023-06-17T21:40:00.000+00:00,busbar,,L1 Active Power,kW,16.69
253642,Canal Way,2023-06-17T21:40:00.000+00:00,busbar,,N Current (RMS),A,40.1
253642,Canal Way,2023-06-17T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
253642,Canal Way,2023-06-17T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
253642,Canal Way,2023-06-17T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
253642,Canal Way,2023-06-17T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.39
253642,Canal Way,2023-06-17T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.21
253642,Canal Way,2023-06-17T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
253642,Canal Way,2023-06-17T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.29
253642,Canal Way,2023-06-17T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.12
253642,Canal Way,2023-06-17T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.42
253642,Canal Way,2023-06-17T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
253642,Canal Way,2023-06-17T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.6
253642,Canal Way,2023-06-17T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
253642,Canal Way,2023-06-17T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
253642,Canal Way,2023-06-17T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.68
253642,Canal Way,2023-06-17T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.55
253642,Canal Way,2023-06-17T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.7
253642,Canal Way,2023-06-17T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.88
253642,Canal Way,2023-06-17T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.22
253642,Canal Way,2023-06-17T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.71
253642,Canal Way,2023-06-17T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
253642,Canal Way,2023-06-17T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.2
253642,Canal Way,2023-06-17T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.8
253642,Canal Way,2023-06-17T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.1
253642,Canal Way,2023-06-17T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
253642,Canal Way,2023-06-17T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
253642,Canal Way,2023-06-17T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
253642,Canal Way,2023-06-17T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.16
253642,Canal Way,2023-06-17T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.89
253642,Canal Way,2023-06-17T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.41
253642,Canal Way,2023-06-17T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
253642,Canal Way,2023-06-17T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
253642,Canal Way,2023-06-17T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
253642,Canal Way,2023-06-17T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
253642,Canal Way,2023-06-17T21:30:00.000+00:00,transformer,,Temperature,C,33.2
253642,Canal Way,2023-06-17T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
253642,Canal Way,2023-06-17T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
253642,Canal Way,2023-06-17T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
253642,Canal Way,2023-06-17T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
253642,Canal Way,2023-06-17T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
253642,Canal Way,2023-06-17T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
253642,Canal Way,2023-06-17T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
253642,Canal Way,2023-06-17T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
253642,Canal Way,2023-06-17T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
253642,Canal Way,2023-06-17T21:30:00.000+00:00,busbar,,L3 Active Power,kW,14.33
253642,Canal Way,2023-06-17T21:30:00.000+00:00,busbar,,L2 Active Power,kW,14.24
253642,Canal Way,2023-06-17T21:30:00.000+00:00,busbar,,L1 Active Power,kW,17.54
253642,Canal Way,2023-06-17T21:30:00.000+00:00,busbar,,N Current (RMS),A,39.2
253642,Canal Way,2023-06-17T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
253642,Canal Way,2023-06-17T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
253642,Canal Way,2023-06-17T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
253642,Canal Way,2023-06-17T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.4
253642,Canal Way,2023-06-17T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.07
253642,Canal Way,2023-06-17T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
253642,Canal Way,2023-06-17T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.18
253642,Canal Way,2023-06-17T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.02
253642,Canal Way,2023-06-17T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.23
253642,Canal Way,2023-06-17T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
253642,Canal Way,2023-06-17T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.9
253642,Canal Way,2023-06-17T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
253642,Canal Way,2023-06-17T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
253642,Canal Way,2023-06-17T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.66
253642,Canal Way,2023-06-17T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.31
253642,Canal Way,2023-06-17T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.55
253642,Canal Way,2023-06-17T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.2
253642,Canal Way,2023-06-17T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.13
253642,Canal Way,2023-06-17T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.76
253642,Canal Way,2023-06-17T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.4
253642,Canal Way,2023-06-17T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.0
253642,Canal Way,2023-06-17T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.7
253642,Canal Way,2023-06-17T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.4
253642,Canal Way,2023-06-17T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
253642,Canal Way,2023-06-17T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
253642,Canal Way,2023-06-17T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
253642,Canal Way,2023-06-17T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.3
253642,Canal Way,2023-06-17T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.67
253642,Canal Way,2023-06-17T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.06
253642,Canal Way,2023-06-17T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
253642,Canal Way,2023-06-17T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
253642,Canal Way,2023-06-17T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
253642,Canal Way,2023-06-17T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
253642,Canal Way,2023-06-17T21:20:00.000+00:00,transformer,,Temperature,C,33.3
253642,Canal Way,2023-06-17T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
253642,Canal Way,2023-06-17T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
253642,Canal Way,2023-06-17T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
253642,Canal Way,2023-06-17T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
253642,Canal Way,2023-06-17T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
253642,Canal Way,2023-06-17T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
253642,Canal Way,2023-06-17T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
253642,Canal Way,2023-06-17T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
253642,Canal Way,2023-06-17T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
253642,Canal Way,2023-06-17T21:20:00.000+00:00,busbar,,L3 Active Power,kW,15.69
253642,Canal Way,2023-06-17T21:20:00.000+00:00,busbar,,L2 Active Power,kW,11.82
253642,Canal Way,2023-06-17T21:20:00.000+00:00,busbar,,L1 Active Power,kW,17.05
253642,Canal Way,2023-06-17T21:20:00.000+00:00,busbar,,N Current (RMS),A,42.4
253642,Canal Way,2023-06-17T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
253642,Canal Way,2023-06-17T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
253642,Canal Way,2023-06-17T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
253642,Canal Way,2023-06-17T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.44
253642,Canal Way,2023-06-17T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
253642,Canal Way,2023-06-17T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
253642,Canal Way,2023-06-17T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.29
253642,Canal Way,2023-06-17T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.87
253642,Canal Way,2023-06-17T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.63
253642,Canal Way,2023-06-17T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
253642,Canal Way,2023-06-17T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.5
253642,Canal Way,2023-06-17T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
253642,Canal Way,2023-06-17T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.9
253642,Canal Way,2023-06-17T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.46
253642,Canal Way,2023-06-17T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.27
253642,Canal Way,2023-06-17T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.5
253642,Canal Way,2023-06-17T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.78
253642,Canal Way,2023-06-17T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.49
253642,Canal Way,2023-06-17T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.32
253642,Canal Way,2023-06-17T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.1
253642,Canal Way,2023-06-17T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.7
253642,Canal Way,2023-06-17T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.8
253642,Canal Way,2023-06-17T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.4
253642,Canal Way,2023-06-17T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
253642,Canal Way,2023-06-17T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
253642,Canal Way,2023-06-17T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
253642,Canal Way,2023-06-17T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.28
253642,Canal Way,2023-06-17T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.9
253642,Canal Way,2023-06-17T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.5
253642,Canal Way,2023-06-17T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
253642,Canal Way,2023-06-17T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
253642,Canal Way,2023-06-17T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
253642,Canal Way,2023-06-17T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
253642,Canal Way,2023-06-17T21:10:00.000+00:00,transformer,,Temperature,C,33.3
253642,Canal Way,2023-06-17T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
253642,Canal Way,2023-06-17T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
253642,Canal Way,2023-06-17T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
253642,Canal Way,2023-06-17T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
253642,Canal Way,2023-06-17T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
253642,Canal Way,2023-06-17T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
253642,Canal Way,2023-06-17T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
253642,Canal Way,2023-06-17T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
253642,Canal Way,2023-06-17T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
253642,Canal Way,2023-06-17T21:10:00.000+00:00,busbar,,L3 Active Power,kW,15.36
253642,Canal Way,2023-06-17T21:10:00.000+00:00,busbar,,L2 Active Power,kW,11.26
253642,Canal Way,2023-06-17T21:10:00.000+00:00,busbar,,L1 Active Power,kW,16.45
253642,Canal Way,2023-06-17T21:10:00.000+00:00,busbar,,N Current (RMS),A,42.0
253642,Canal Way,2023-06-17T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
253642,Canal Way,2023-06-17T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
253642,Canal Way,2023-06-17T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
253642,Canal Way,2023-06-17T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.46
253642,Canal Way,2023-06-17T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
253642,Canal Way,2023-06-17T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
253642,Canal Way,2023-06-17T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.52
253642,Canal Way,2023-06-17T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.04
253642,Canal Way,2023-06-17T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.46
253642,Canal Way,2023-06-17T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
253642,Canal Way,2023-06-17T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.9
253642,Canal Way,2023-06-17T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
253642,Canal Way,2023-06-17T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
253642,Canal Way,2023-06-17T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.25
253642,Canal Way,2023-06-17T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.26
253642,Canal Way,2023-06-17T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.36
253642,Canal Way,2023-06-17T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.72
253642,Canal Way,2023-06-17T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.65
253642,Canal Way,2023-06-17T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.35
253642,Canal Way,2023-06-17T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.0
253642,Canal Way,2023-06-17T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.6
253642,Canal Way,2023-06-17T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.3
253642,Canal Way,2023-06-17T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.4
253642,Canal Way,2023-06-17T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
253642,Canal Way,2023-06-17T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
253642,Canal Way,2023-06-17T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
253642,Canal Way,2023-06-17T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.63
253642,Canal Way,2023-06-17T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.25
253642,Canal Way,2023-06-17T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.33
253642,Canal Way,2023-06-17T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
253642,Canal Way,2023-06-17T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
253642,Canal Way,2023-06-17T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
253642,Canal Way,2023-06-17T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
253642,Canal Way,2023-06-17T21:00:00.000+00:00,transformer,,Temperature,C,33.3
253642,Canal Way,2023-06-17T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
253642,Canal Way,2023-06-17T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
253642,Canal Way,2023-06-17T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
253642,Canal Way,2023-06-17T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
253642,Canal Way,2023-06-17T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
253642,Canal Way,2023-06-17T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
253642,Canal Way,2023-06-17T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
253642,Canal Way,2023-06-17T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
253642,Canal Way,2023-06-17T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
253642,Canal Way,2023-06-17T21:00:00.000+00:00,busbar,,L3 Active Power,kW,14.88
253642,Canal Way,2023-06-17T21:00:00.000+00:00,busbar,,L2 Active Power,kW,11.94
253642,Canal Way,2023-06-17T21:00:00.000+00:00,busbar,,L1 Active Power,kW,17.15
253642,Canal Way,2023-06-17T21:00:00.000+00:00,busbar,,N Current (RMS),A,40.7
253642,Canal Way,2023-06-17T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
253642,Canal Way,2023-06-17T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
253642,Canal Way,2023-06-17T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
253642,Canal Way,2023-06-17T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.6
253642,Canal Way,2023-06-17T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.09
253642,Canal Way,2023-06-17T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
253642,Canal Way,2023-06-17T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.6
253642,Canal Way,2023-06-17T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.14
253642,Canal Way,2023-06-17T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.45
253642,Canal Way,2023-06-17T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
253642,Canal Way,2023-06-17T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
253642,Canal Way,2023-06-17T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
253642,Canal Way,2023-06-17T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
253642,Canal Way,2023-06-17T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.27
253642,Canal Way,2023-06-17T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.38
253642,Canal Way,2023-06-17T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.22
253642,Canal Way,2023-06-17T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.44
253642,Canal Way,2023-06-17T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.87
253642,Canal Way,2023-06-17T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.24
253642,Canal Way,2023-06-17T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.2
253642,Canal Way,2023-06-17T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.9
253642,Canal Way,2023-06-17T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.7
253642,Canal Way,2023-06-17T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.1
253642,Canal Way,2023-06-17T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
253642,Canal Way,2023-06-17T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
253642,Canal Way,2023-06-17T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
253642,Canal Way,2023-06-17T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.2
253642,Canal Way,2023-06-17T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.91
253642,Canal Way,2023-06-17T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.52
253642,Canal Way,2023-06-17T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
253642,Canal Way,2023-06-17T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
253642,Canal Way,2023-06-17T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
253642,Canal Way,2023-06-17T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
253642,Canal Way,2023-06-17T20:50:00.000+00:00,transformer,,Temperature,C,33.3
253642,Canal Way,2023-06-17T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
253642,Canal Way,2023-06-17T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
253642,Canal Way,2023-06-17T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
253642,Canal Way,2023-06-17T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
253642,Canal Way,2023-06-17T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
253642,Canal Way,2023-06-17T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
253642,Canal Way,2023-06-17T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
253642,Canal Way,2023-06-17T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
253642,Canal Way,2023-06-17T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
253642,Canal Way,2023-06-17T20:50:00.000+00:00,busbar,,L3 Active Power,kW,14.24
253642,Canal Way,2023-06-17T20:50:00.000+00:00,busbar,,L2 Active Power,kW,10.92
253642,Canal Way,2023-06-17T20:50:00.000+00:00,busbar,,L1 Active Power,kW,18.21
253642,Canal Way,2023-06-17T20:50:00.000+00:00,busbar,,N Current (RMS),A,44.6
253642,Canal Way,2023-06-17T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
253642,Canal Way,2023-06-17T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
253642,Canal Way,2023-06-17T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
253642,Canal Way,2023-06-17T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.59
253642,Canal Way,2023-06-17T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
253642,Canal Way,2023-06-17T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
253642,Canal Way,2023-06-17T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.56
253642,Canal Way,2023-06-17T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.09
253642,Canal Way,2023-06-17T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.69
253642,Canal Way,2023-06-17T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
253642,Canal Way,2023-06-17T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
253642,Canal Way,2023-06-17T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.5
253642,Canal Way,2023-06-17T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
253642,Canal Way,2023-06-17T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.35
253642,Canal Way,2023-06-17T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.36
253642,Canal Way,2023-06-17T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.03
253642,Canal Way,2023-06-17T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.57
253642,Canal Way,2023-06-17T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.37
253642,Canal Way,2023-06-17T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.14
253642,Canal Way,2023-06-17T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.6
253642,Canal Way,2023-06-17T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.3
253642,Canal Way,2023-06-17T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.6
253642,Canal Way,2023-06-17T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.5
253642,Canal Way,2023-06-17T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
253642,Canal Way,2023-06-17T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
253642,Canal Way,2023-06-17T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
253642,Canal Way,2023-06-17T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.2
253642,Canal Way,2023-06-17T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.54
253642,Canal Way,2023-06-17T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.67
253642,Canal Way,2023-06-17T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
253642,Canal Way,2023-06-17T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
253642,Canal Way,2023-06-17T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
253642,Canal Way,2023-06-17T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
253642,Canal Way,2023-06-17T20:40:00.000+00:00,transformer,,Temperature,C,33.3
253642,Canal Way,2023-06-17T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
253642,Canal Way,2023-06-17T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
253642,Canal Way,2023-06-17T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
253642,Canal Way,2023-06-17T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
253642,Canal Way,2023-06-17T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
253642,Canal Way,2023-06-17T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
253642,Canal Way,2023-06-17T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
253642,Canal Way,2023-06-17T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
253642,Canal Way,2023-06-17T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
253642,Canal Way,2023-06-17T20:40:00.000+00:00,busbar,,L3 Active Power,kW,14.33
253642,Canal Way,2023-06-17T20:40:00.000+00:00,busbar,,L2 Active Power,kW,14.0
253642,Canal Way,2023-06-17T20:40:00.000+00:00,busbar,,L1 Active Power,kW,18.5
253642,Canal Way,2023-06-17T20:40:00.000+00:00,busbar,,N Current (RMS),A,43.2
253642,Canal Way,2023-06-17T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
253642,Canal Way,2023-06-17T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
253642,Canal Way,2023-06-17T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
253642,Canal Way,2023-06-17T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.77
253642,Canal Way,2023-06-17T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.02
253642,Canal Way,2023-06-17T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
253642,Canal Way,2023-06-17T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.3
253642,Canal Way,2023-06-17T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.41
253642,Canal Way,2023-06-17T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.8
253642,Canal Way,2023-06-17T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
253642,Canal Way,2023-06-17T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
253642,Canal Way,2023-06-17T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.9
253642,Canal Way,2023-06-17T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
253642,Canal Way,2023-06-17T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.25
253642,Canal Way,2023-06-17T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.54
253642,Canal Way,2023-06-17T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.06
253642,Canal Way,2023-06-17T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.84
253642,Canal Way,2023-06-17T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.83
253642,Canal Way,2023-06-17T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.72
253642,Canal Way,2023-06-17T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.3
253642,Canal Way,2023-06-17T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.6
253642,Canal Way,2023-06-17T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.4
253642,Canal Way,2023-06-17T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.1
253642,Canal Way,2023-06-17T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
253642,Canal Way,2023-06-17T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
253642,Canal Way,2023-06-17T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
253642,Canal Way,2023-06-17T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.99
253642,Canal Way,2023-06-17T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.74
253642,Canal Way,2023-06-17T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.3
253642,Canal Way,2023-06-17T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
253642,Canal Way,2023-06-17T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
253642,Canal Way,2023-06-17T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
253642,Canal Way,2023-06-17T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
253642,Canal Way,2023-06-17T20:30:00.000+00:00,transformer,,Temperature,C,33.3
253642,Canal Way,2023-06-17T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
253642,Canal Way,2023-06-17T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
253642,Canal Way,2023-06-17T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
253642,Canal Way,2023-06-17T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
253642,Canal Way,2023-06-17T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
253642,Canal Way,2023-06-17T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
253642,Canal Way,2023-06-17T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
253642,Canal Way,2023-06-17T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
253642,Canal Way,2023-06-17T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
253642,Canal Way,2023-06-17T20:30:00.000+00:00,busbar,,L3 Active Power,kW,13.13
253642,Canal Way,2023-06-17T20:30:00.000+00:00,busbar,,L2 Active Power,kW,12.98
253642,Canal Way,2023-06-17T20:30:00.000+00:00,busbar,,L1 Active Power,kW,18.83
253642,Canal Way,2023-06-17T20:30:00.000+00:00,busbar,,N Current (RMS),A,47.3
253642,Canal Way,2023-06-17T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
253642,Canal Way,2023-06-17T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
253642,Canal Way,2023-06-17T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
253642,Canal Way,2023-06-17T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.79
253642,Canal Way,2023-06-17T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
253642,Canal Way,2023-06-17T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
253642,Canal Way,2023-06-17T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.35
253642,Canal Way,2023-06-17T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.47
253642,Canal Way,2023-06-17T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.23
253642,Canal Way,2023-06-17T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
253642,Canal Way,2023-06-17T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.5
253642,Canal Way,2023-06-17T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
253642,Canal Way,2023-06-17T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
253642,Canal Way,2023-06-17T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.02
253642,Canal Way,2023-06-17T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.44
253642,Canal Way,2023-06-17T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.78
253642,Canal Way,2023-06-17T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.22
253642,Canal Way,2023-06-17T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.87
253642,Canal Way,2023-06-17T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.73
253642,Canal Way,2023-06-17T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.3
253642,Canal Way,2023-06-17T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.6
253642,Canal Way,2023-06-17T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.1
253642,Canal Way,2023-06-17T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.6
253642,Canal Way,2023-06-17T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
253642,Canal Way,2023-06-17T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
253642,Canal Way,2023-06-17T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
253642,Canal Way,2023-06-17T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.84
253642,Canal Way,2023-06-17T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.27
253642,Canal Way,2023-06-17T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.54
253642,Canal Way,2023-06-17T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
253642,Canal Way,2023-06-17T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
253642,Canal Way,2023-06-17T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
253642,Canal Way,2023-06-17T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
253642,Canal Way,2023-06-17T20:20:00.000+00:00,transformer,,Temperature,C,33.3
253642,Canal Way,2023-06-17T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
253642,Canal Way,2023-06-17T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
253642,Canal Way,2023-06-17T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
253642,Canal Way,2023-06-17T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
253642,Canal Way,2023-06-17T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
253642,Canal Way,2023-06-17T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
253642,Canal Way,2023-06-17T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
253642,Canal Way,2023-06-17T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
253642,Canal Way,2023-06-17T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
253642,Canal Way,2023-06-17T20:20:00.000+00:00,busbar,,L3 Active Power,kW,16.41
253642,Canal Way,2023-06-17T20:20:00.000+00:00,busbar,,L2 Active Power,kW,15.62
253642,Canal Way,2023-06-17T20:20:00.000+00:00,busbar,,L1 Active Power,kW,17.5
253642,Canal Way,2023-06-17T20:20:00.000+00:00,busbar,,N Current (RMS),A,42.4
253642,Canal Way,2023-06-17T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
253642,Canal Way,2023-06-17T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
253642,Canal Way,2023-06-17T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
253642,Canal Way,2023-06-17T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.63
253642,Canal Way,2023-06-17T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
253642,Canal Way,2023-06-17T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
253642,Canal Way,2023-06-17T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.36
253642,Canal Way,2023-06-17T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.26
253642,Canal Way,2023-06-17T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.82
253642,Canal Way,2023-06-17T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
253642,Canal Way,2023-06-17T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
253642,Canal Way,2023-06-17T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.5
253642,Canal Way,2023-06-17T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
253642,Canal Way,2023-06-17T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.09
253642,Canal Way,2023-06-17T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.33
253642,Canal Way,2023-06-17T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.79
253642,Canal Way,2023-06-17T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.76
253642,Canal Way,2023-06-17T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.21
253642,Canal Way,2023-06-17T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.85
253642,Canal Way,2023-06-17T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.8
253642,Canal Way,2023-06-17T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.3
253642,Canal Way,2023-06-17T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.1
253642,Canal Way,2023-06-17T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.0
253642,Canal Way,2023-06-17T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
253642,Canal Way,2023-06-17T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
253642,Canal Way,2023-06-17T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
253642,Canal Way,2023-06-17T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.13
253642,Canal Way,2023-06-17T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.86
253642,Canal Way,2023-06-17T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.4
253642,Canal Way,2023-06-17T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
253642,Canal Way,2023-06-17T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
253642,Canal Way,2023-06-17T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
253642,Canal Way,2023-06-17T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
253642,Canal Way,2023-06-17T20:10:00.000+00:00,transformer,,Temperature,C,33.3
253642,Canal Way,2023-06-17T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
253642,Canal Way,2023-06-17T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
253642,Canal Way,2023-06-17T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
253642,Canal Way,2023-06-17T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
253642,Canal Way,2023-06-17T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
253642,Canal Way,2023-06-17T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
253642,Canal Way,2023-06-17T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
253642,Canal Way,2023-06-17T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
253642,Canal Way,2023-06-17T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
253642,Canal Way,2023-06-17T20:10:00.000+00:00,busbar,,L3 Active Power,kW,14.25
253642,Canal Way,2023-06-17T20:10:00.000+00:00,busbar,,L2 Active Power,kW,11.33
253642,Canal Way,2023-06-17T20:10:00.000+00:00,busbar,,L1 Active Power,kW,16.08
253642,Canal Way,2023-06-17T20:10:00.000+00:00,busbar,,N Current (RMS),A,43.2
253642,Canal Way,2023-06-17T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
253642,Canal Way,2023-06-17T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
253642,Canal Way,2023-06-17T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
253642,Canal Way,2023-06-17T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
253642,Canal Way,2023-06-17T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
253642,Canal Way,2023-06-17T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
253642,Canal Way,2023-06-17T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.8
253642,Canal Way,2023-06-17T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.65
253642,Canal Way,2023-06-17T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.74
253642,Canal Way,2023-06-17T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
253642,Canal Way,2023-06-17T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
253642,Canal Way,2023-06-17T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
253642,Canal Way,2023-06-17T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.9
253642,Canal Way,2023-06-17T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.34
253642,Canal Way,2023-06-17T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.3
253642,Canal Way,2023-06-17T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.55
253642,Canal Way,2023-06-17T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.37
253642,Canal Way,2023-06-17T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.49
253642,Canal Way,2023-06-17T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.47
253642,Canal Way,2023-06-17T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.0
253642,Canal Way,2023-06-17T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.1
253642,Canal Way,2023-06-17T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.1
253642,Canal Way,2023-06-17T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.0
253642,Canal Way,2023-06-17T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
253642,Canal Way,2023-06-17T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
253642,Canal Way,2023-06-17T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
253642,Canal Way,2023-06-17T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.99
253642,Canal Way,2023-06-17T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.53
253642,Canal Way,2023-06-17T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.08
253642,Canal Way,2023-06-17T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
253642,Canal Way,2023-06-17T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
253642,Canal Way,2023-06-17T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
253642,Canal Way,2023-06-17T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.7
253642,Canal Way,2023-06-17T20:00:00.000+00:00,transformer,,Temperature,C,33.3
253642,Canal Way,2023-06-17T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
253642,Canal Way,2023-06-17T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
253642,Canal Way,2023-06-17T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
253642,Canal Way,2023-06-17T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
253642,Canal Way,2023-06-17T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
253642,Canal Way,2023-06-17T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
253642,Canal Way,2023-06-17T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
253642,Canal Way,2023-06-17T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
253642,Canal Way,2023-06-17T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
253642,Canal Way,2023-06-17T20:00:00.000+00:00,busbar,,L3 Active Power,kW,15.17
253642,Canal Way,2023-06-17T20:00:00.000+00:00,busbar,,L2 Active Power,kW,12.67
253642,Canal Way,2023-06-17T20:00:00.000+00:00,busbar,,L1 Active Power,kW,19.29
253642,Canal Way,2023-06-17T20:00:00.000+00:00,busbar,,N Current (RMS),A,44.3
253642,Canal Way,2023-06-17T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
253642,Canal Way,2023-06-17T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
253642,Canal Way,2023-06-17T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
253642,Canal Way,2023-06-17T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.51
253642,Canal Way,2023-06-17T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.1
253642,Canal Way,2023-06-17T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
253642,Canal Way,2023-06-17T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.21
253642,Canal Way,2023-06-17T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.79
253642,Canal Way,2023-06-17T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.87
253642,Canal Way,2023-06-17T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
253642,Canal Way,2023-06-17T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
253642,Canal Way,2023-06-17T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
253642,Canal Way,2023-06-17T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.3
253642,Canal Way,2023-06-17T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.65
253642,Canal Way,2023-06-17T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.54
253642,Canal Way,2023-06-17T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.15
253642,Canal Way,2023-06-17T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.89
253642,Canal Way,2023-06-17T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.68
253642,Canal Way,2023-06-17T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.78
253642,Canal Way,2023-06-17T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.3
253642,Canal Way,2023-06-17T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.0
253642,Canal Way,2023-06-17T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.8
