Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253642,Canal Way,2023-06-17T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.8
253642,Canal Way,2023-06-17T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
253642,Canal Way,2023-06-17T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
253642,Canal Way,2023-06-17T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
253642,Canal Way,2023-06-17T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.45
253642,Canal Way,2023-06-17T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.04
253642,Canal Way,2023-06-17T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.16
253642,Canal Way,2023-06-17T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
253642,Canal Way,2023-06-17T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
253642,Canal Way,2023-06-17T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
253642,Canal Way,2023-06-17T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
253642,Canal Way,2023-06-17T19:50:00.000+00:00,transformer,,Temperature,C,33.3
253642,Canal Way,2023-06-17T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
253642,Canal Way,2023-06-17T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
253642,Canal Way,2023-06-17T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
253642,Canal Way,2023-06-17T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
253642,Canal Way,2023-06-17T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
253642,Canal Way,2023-06-17T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
253642,Canal Way,2023-06-17T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
253642,Canal Way,2023-06-17T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
253642,Canal Way,2023-06-17T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
253642,Canal Way,2023-06-17T19:50:00.000+00:00,busbar,,L3 Active Power,kW,13.55
253642,Canal Way,2023-06-17T19:50:00.000+00:00,busbar,,L2 Active Power,kW,14.5
253642,Canal Way,2023-06-17T19:50:00.000+00:00,busbar,,L1 Active Power,kW,21.82
253642,Canal Way,2023-06-17T19:50:00.000+00:00,busbar,,N Current (RMS),A,49.4
253642,Canal Way,2023-06-17T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
253642,Canal Way,2023-06-17T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
253642,Canal Way,2023-06-17T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
253642,Canal Way,2023-06-17T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.56
253642,Canal Way,2023-06-17T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.09
253642,Canal Way,2023-06-17T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
253642,Canal Way,2023-06-17T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.3
253642,Canal Way,2023-06-17T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.02
253642,Canal Way,2023-06-17T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.95
253642,Canal Way,2023-06-17T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
253642,Canal Way,2023-06-17T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
253642,Canal Way,2023-06-17T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
253642,Canal Way,2023-06-17T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
253642,Canal Way,2023-06-17T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.42
253642,Canal Way,2023-06-17T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.63
253642,Canal Way,2023-06-17T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.65
253642,Canal Way,2023-06-17T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.59
253642,Canal Way,2023-06-17T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.72
253642,Canal Way,2023-06-17T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.7
253642,Canal Way,2023-06-17T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,35.5
253642,Canal Way,2023-06-17T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.6
253642,Canal Way,2023-06-17T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.4
253642,Canal Way,2023-06-17T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.4
253642,Canal Way,2023-06-17T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
253642,Canal Way,2023-06-17T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
253642,Canal Way,2023-06-17T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
253642,Canal Way,2023-06-17T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.79
253642,Canal Way,2023-06-17T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.6
253642,Canal Way,2023-06-17T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.41
253642,Canal Way,2023-06-17T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
253642,Canal Way,2023-06-17T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
253642,Canal Way,2023-06-17T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
253642,Canal Way,2023-06-17T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
253642,Canal Way,2023-06-17T19:40:00.000+00:00,transformer,,Temperature,C,33.3
253642,Canal Way,2023-06-17T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
253642,Canal Way,2023-06-17T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
253642,Canal Way,2023-06-17T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
253642,Canal Way,2023-06-17T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
253642,Canal Way,2023-06-17T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
253642,Canal Way,2023-06-17T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
253642,Canal Way,2023-06-17T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
253642,Canal Way,2023-06-17T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
253642,Canal Way,2023-06-17T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
253642,Canal Way,2023-06-17T19:40:00.000+00:00,busbar,,L3 Active Power,kW,12.68
253642,Canal Way,2023-06-17T19:40:00.000+00:00,busbar,,L2 Active Power,kW,16.35
253642,Canal Way,2023-06-17T19:40:00.000+00:00,busbar,,L1 Active Power,kW,22.06
253642,Canal Way,2023-06-17T19:40:00.000+00:00,busbar,,N Current (RMS),A,50.2
253642,Canal Way,2023-06-17T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
253642,Canal Way,2023-06-17T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
253642,Canal Way,2023-06-17T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
253642,Canal Way,2023-06-17T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.59
253642,Canal Way,2023-06-17T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.16
253642,Canal Way,2023-06-17T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
253642,Canal Way,2023-06-17T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.3
253642,Canal Way,2023-06-17T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.73
253642,Canal Way,2023-06-17T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.55
253642,Canal Way,2023-06-17T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
253642,Canal Way,2023-06-17T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
253642,Canal Way,2023-06-17T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
253642,Canal Way,2023-06-17T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.5
253642,Canal Way,2023-06-17T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.57
253642,Canal Way,2023-06-17T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.52
253642,Canal Way,2023-06-17T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.44
253642,Canal Way,2023-06-17T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.15
253642,Canal Way,2023-06-17T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.21
253642,Canal Way,2023-06-17T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.96
253642,Canal Way,2023-06-17T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.9
253642,Canal Way,2023-06-17T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.2
253642,Canal Way,2023-06-17T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.9
253642,Canal Way,2023-06-17T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.2
253642,Canal Way,2023-06-17T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
253642,Canal Way,2023-06-17T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
253642,Canal Way,2023-06-17T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
253642,Canal Way,2023-06-17T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.84
253642,Canal Way,2023-06-17T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.64
253642,Canal Way,2023-06-17T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.62
253642,Canal Way,2023-06-17T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
253642,Canal Way,2023-06-17T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
253642,Canal Way,2023-06-17T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
253642,Canal Way,2023-06-17T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
253642,Canal Way,2023-06-17T19:30:00.000+00:00,transformer,,Temperature,C,33.3
253642,Canal Way,2023-06-17T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
253642,Canal Way,2023-06-17T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
253642,Canal Way,2023-06-17T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
253642,Canal Way,2023-06-17T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
253642,Canal Way,2023-06-17T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
253642,Canal Way,2023-06-17T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
253642,Canal Way,2023-06-17T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
253642,Canal Way,2023-06-17T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
253642,Canal Way,2023-06-17T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
253642,Canal Way,2023-06-17T19:30:00.000+00:00,busbar,,L3 Active Power,kW,13.3
253642,Canal Way,2023-06-17T19:30:00.000+00:00,busbar,,L2 Active Power,kW,13.59
253642,Canal Way,2023-06-17T19:30:00.000+00:00,busbar,,L1 Active Power,kW,21.14
253642,Canal Way,2023-06-17T19:30:00.000+00:00,busbar,,N Current (RMS),A,49.6
253642,Canal Way,2023-06-17T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
253642,Canal Way,2023-06-17T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
253642,Canal Way,2023-06-17T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
253642,Canal Way,2023-06-17T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.68
253642,Canal Way,2023-06-17T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
253642,Canal Way,2023-06-17T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
253642,Canal Way,2023-06-17T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.33
253642,Canal Way,2023-06-17T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.82
253642,Canal Way,2023-06-17T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.17
253642,Canal Way,2023-06-17T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
253642,Canal Way,2023-06-17T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
253642,Canal Way,2023-06-17T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
253642,Canal Way,2023-06-17T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.7
253642,Canal Way,2023-06-17T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.14
253642,Canal Way,2023-06-17T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.46
253642,Canal Way,2023-06-17T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.22
253642,Canal Way,2023-06-17T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.5
253642,Canal Way,2023-06-17T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.65
253642,Canal Way,2023-06-17T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.96
253642,Canal Way,2023-06-17T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,37.4
253642,Canal Way,2023-06-17T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.9
253642,Canal Way,2023-06-17T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.2
253642,Canal Way,2023-06-17T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.8
253642,Canal Way,2023-06-17T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
253642,Canal Way,2023-06-17T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
253642,Canal Way,2023-06-17T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
253642,Canal Way,2023-06-17T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.33
253642,Canal Way,2023-06-17T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.84
253642,Canal Way,2023-06-17T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.17
253642,Canal Way,2023-06-17T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
253642,Canal Way,2023-06-17T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
253642,Canal Way,2023-06-17T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
253642,Canal Way,2023-06-17T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
253642,Canal Way,2023-06-17T19:20:00.000+00:00,transformer,,Temperature,C,33.3
253642,Canal Way,2023-06-17T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
253642,Canal Way,2023-06-17T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
253642,Canal Way,2023-06-17T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
253642,Canal Way,2023-06-17T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
253642,Canal Way,2023-06-17T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
253642,Canal Way,2023-06-17T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
253642,Canal Way,2023-06-17T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
253642,Canal Way,2023-06-17T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
253642,Canal Way,2023-06-17T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
253642,Canal Way,2023-06-17T19:20:00.000+00:00,busbar,,L3 Active Power,kW,16.16
253642,Canal Way,2023-06-17T19:20:00.000+00:00,busbar,,L2 Active Power,kW,13.32
253642,Canal Way,2023-06-17T19:20:00.000+00:00,busbar,,L1 Active Power,kW,23.3
253642,Canal Way,2023-06-17T19:20:00.000+00:00,busbar,,N Current (RMS),A,53.9
253642,Canal Way,2023-06-17T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
253642,Canal Way,2023-06-17T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
253642,Canal Way,2023-06-17T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
253642,Canal Way,2023-06-17T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.66
253642,Canal Way,2023-06-17T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
253642,Canal Way,2023-06-17T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
253642,Canal Way,2023-06-17T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.34
253642,Canal Way,2023-06-17T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.14
253642,Canal Way,2023-06-17T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.98
253642,Canal Way,2023-06-17T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
253642,Canal Way,2023-06-17T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
253642,Canal Way,2023-06-17T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.3
253642,Canal Way,2023-06-17T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
253642,Canal Way,2023-06-17T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.99
253642,Canal Way,2023-06-17T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.4
253642,Canal Way,2023-06-17T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.55
253642,Canal Way,2023-06-17T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.18
253642,Canal Way,2023-06-17T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.68
253642,Canal Way,2023-06-17T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.34
253642,Canal Way,2023-06-17T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.7
253642,Canal Way,2023-06-17T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.7
253642,Canal Way,2023-06-17T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.3
253642,Canal Way,2023-06-17T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.0
253642,Canal Way,2023-06-17T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
253642,Canal Way,2023-06-17T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.3
253642,Canal Way,2023-06-17T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
253642,Canal Way,2023-06-17T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.29
253642,Canal Way,2023-06-17T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.63
253642,Canal Way,2023-06-17T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.25
253642,Canal Way,2023-06-17T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
253642,Canal Way,2023-06-17T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
253642,Canal Way,2023-06-17T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
253642,Canal Way,2023-06-17T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
253642,Canal Way,2023-06-17T19:10:00.000+00:00,transformer,,Temperature,C,33.3
253642,Canal Way,2023-06-17T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
253642,Canal Way,2023-06-17T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
253642,Canal Way,2023-06-17T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
253642,Canal Way,2023-06-17T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
253642,Canal Way,2023-06-17T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
253642,Canal Way,2023-06-17T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
253642,Canal Way,2023-06-17T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
253642,Canal Way,2023-06-17T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
253642,Canal Way,2023-06-17T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
253642,Canal Way,2023-06-17T19:10:00.000+00:00,busbar,,L3 Active Power,kW,13.8
253642,Canal Way,2023-06-17T19:10:00.000+00:00,busbar,,L2 Active Power,kW,14.45
253642,Canal Way,2023-06-17T19:10:00.000+00:00,busbar,,L1 Active Power,kW,19.58
253642,Canal Way,2023-06-17T19:10:00.000+00:00,busbar,,N Current (RMS),A,46.4
253642,Canal Way,2023-06-17T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
253642,Canal Way,2023-06-17T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
253642,Canal Way,2023-06-17T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
253642,Canal Way,2023-06-17T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.85
253642,Canal Way,2023-06-17T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.15
253642,Canal Way,2023-06-17T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
253642,Canal Way,2023-06-17T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.21
253642,Canal Way,2023-06-17T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.02
253642,Canal Way,2023-06-17T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.92
253642,Canal Way,2023-06-17T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
253642,Canal Way,2023-06-17T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.2
253642,Canal Way,2023-06-17T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
253642,Canal Way,2023-06-17T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
253642,Canal Way,2023-06-17T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.9
253642,Canal Way,2023-06-17T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.38
253642,Canal Way,2023-06-17T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.45
253642,Canal Way,2023-06-17T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.82
253642,Canal Way,2023-06-17T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.2
253642,Canal Way,2023-06-17T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.12
253642,Canal Way,2023-06-17T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,40.6
253642,Canal Way,2023-06-17T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.9
253642,Canal Way,2023-06-17T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.5
253642,Canal Way,2023-06-17T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.7
253642,Canal Way,2023-06-17T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
253642,Canal Way,2023-06-17T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
253642,Canal Way,2023-06-17T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
253642,Canal Way,2023-06-17T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.95
253642,Canal Way,2023-06-17T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.66
253642,Canal Way,2023-06-17T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.45
253642,Canal Way,2023-06-17T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
253642,Canal Way,2023-06-17T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
253642,Canal Way,2023-06-17T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
253642,Canal Way,2023-06-17T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
253642,Canal Way,2023-06-17T19:00:00.000+00:00,transformer,,Temperature,C,33.3
253642,Canal Way,2023-06-17T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
253642,Canal Way,2023-06-17T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
253642,Canal Way,2023-06-17T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
253642,Canal Way,2023-06-17T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
253642,Canal Way,2023-06-17T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
253642,Canal Way,2023-06-17T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
253642,Canal Way,2023-06-17T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
253642,Canal Way,2023-06-17T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
253642,Canal Way,2023-06-17T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
253642,Canal Way,2023-06-17T19:00:00.000+00:00,busbar,,L3 Active Power,kW,14.97
253642,Canal Way,2023-06-17T19:00:00.000+00:00,busbar,,L2 Active Power,kW,17.87
253642,Canal Way,2023-06-17T19:00:00.000+00:00,busbar,,L1 Active Power,kW,22.49
253642,Canal Way,2023-06-17T19:00:00.000+00:00,busbar,,N Current (RMS),A,52.8
253642,Canal Way,2023-06-17T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
253642,Canal Way,2023-06-17T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
253642,Canal Way,2023-06-17T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
253642,Canal Way,2023-06-17T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.92
253642,Canal Way,2023-06-17T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.27
253642,Canal Way,2023-06-17T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
253642,Canal Way,2023-06-17T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.13
253642,Canal Way,2023-06-17T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.62
253642,Canal Way,2023-06-17T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.51
253642,Canal Way,2023-06-17T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
253642,Canal Way,2023-06-17T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.1
253642,Canal Way,2023-06-17T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
253642,Canal Way,2023-06-17T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
253642,Canal Way,2023-06-17T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.75
253642,Canal Way,2023-06-17T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.27
253642,Canal Way,2023-06-17T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.7
253642,Canal Way,2023-06-17T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.96
253642,Canal Way,2023-06-17T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.63
253642,Canal Way,2023-06-17T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.35
253642,Canal Way,2023-06-17T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,39.8
253642,Canal Way,2023-06-17T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.7
253642,Canal Way,2023-06-17T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.6
253642,Canal Way,2023-06-17T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.9
253642,Canal Way,2023-06-17T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
253642,Canal Way,2023-06-17T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
253642,Canal Way,2023-06-17T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
253642,Canal Way,2023-06-17T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.79
253642,Canal Way,2023-06-17T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.33
253642,Canal Way,2023-06-17T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.55
253642,Canal Way,2023-06-17T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
253642,Canal Way,2023-06-17T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
253642,Canal Way,2023-06-17T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
253642,Canal Way,2023-06-17T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
253642,Canal Way,2023-06-17T18:50:00.000+00:00,transformer,,Temperature,C,33.3
253642,Canal Way,2023-06-17T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
253642,Canal Way,2023-06-17T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
253642,Canal Way,2023-06-17T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
253642,Canal Way,2023-06-17T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
253642,Canal Way,2023-06-17T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
253642,Canal Way,2023-06-17T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
253642,Canal Way,2023-06-17T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
253642,Canal Way,2023-06-17T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
253642,Canal Way,2023-06-17T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
253642,Canal Way,2023-06-17T18:50:00.000+00:00,busbar,,L3 Active Power,kW,17.87
253642,Canal Way,2023-06-17T18:50:00.000+00:00,busbar,,L2 Active Power,kW,12.59
253642,Canal Way,2023-06-17T18:50:00.000+00:00,busbar,,L1 Active Power,kW,23.42
253642,Canal Way,2023-06-17T18:50:00.000+00:00,busbar,,N Current (RMS),A,56.1
253642,Canal Way,2023-06-17T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
253642,Canal Way,2023-06-17T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
253642,Canal Way,2023-06-17T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
253642,Canal Way,2023-06-17T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.7
253642,Canal Way,2023-06-17T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
253642,Canal Way,2023-06-17T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
253642,Canal Way,2023-06-17T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.08
253642,Canal Way,2023-06-17T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.2
253642,Canal Way,2023-06-17T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.73
253642,Canal Way,2023-06-17T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
253642,Canal Way,2023-06-17T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
253642,Canal Way,2023-06-17T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
253642,Canal Way,2023-06-17T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
253642,Canal Way,2023-06-17T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.9
253642,Canal Way,2023-06-17T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.19
253642,Canal Way,2023-06-17T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.12
253642,Canal Way,2023-06-17T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.13
253642,Canal Way,2023-06-17T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.95
253642,Canal Way,2023-06-17T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.6
253642,Canal Way,2023-06-17T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.5
253642,Canal Way,2023-06-17T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.5
253642,Canal Way,2023-06-17T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.8
253642,Canal Way,2023-06-17T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.7
253642,Canal Way,2023-06-17T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
253642,Canal Way,2023-06-17T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
253642,Canal Way,2023-06-17T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
253642,Canal Way,2023-06-17T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.14
253642,Canal Way,2023-06-17T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.21
253642,Canal Way,2023-06-17T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.49
253642,Canal Way,2023-06-17T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
253642,Canal Way,2023-06-17T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
253642,Canal Way,2023-06-17T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
253642,Canal Way,2023-06-17T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.2
253642,Canal Way,2023-06-17T18:40:00.000+00:00,transformer,,Temperature,C,33.3
253642,Canal Way,2023-06-17T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
253642,Canal Way,2023-06-17T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
253642,Canal Way,2023-06-17T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
253642,Canal Way,2023-06-17T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
253642,Canal Way,2023-06-17T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
253642,Canal Way,2023-06-17T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
253642,Canal Way,2023-06-17T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
253642,Canal Way,2023-06-17T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
253642,Canal Way,2023-06-17T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
253642,Canal Way,2023-06-17T18:40:00.000+00:00,busbar,,L3 Active Power,kW,17.35
253642,Canal Way,2023-06-17T18:40:00.000+00:00,busbar,,L2 Active Power,kW,14.36
253642,Canal Way,2023-06-17T18:40:00.000+00:00,busbar,,L1 Active Power,kW,23.82
253642,Canal Way,2023-06-17T18:40:00.000+00:00,busbar,,N Current (RMS),A,54.9
253642,Canal Way,2023-06-17T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
253642,Canal Way,2023-06-17T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
253642,Canal Way,2023-06-17T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
253642,Canal Way,2023-06-17T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.38
253642,Canal Way,2023-06-17T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
253642,Canal Way,2023-06-17T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
253642,Canal Way,2023-06-17T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.27
253642,Canal Way,2023-06-17T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.37
253642,Canal Way,2023-06-17T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.13
253642,Canal Way,2023-06-17T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
253642,Canal Way,2023-06-17T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
253642,Canal Way,2023-06-17T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
253642,Canal Way,2023-06-17T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
253642,Canal Way,2023-06-17T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.0
253642,Canal Way,2023-06-17T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.44
253642,Canal Way,2023-06-17T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.11
253642,Canal Way,2023-06-17T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.26
253642,Canal Way,2023-06-17T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.51
253642,Canal Way,2023-06-17T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.86
253642,Canal Way,2023-06-17T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.6
253642,Canal Way,2023-06-17T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.5
253642,Canal Way,2023-06-17T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.1
253642,Canal Way,2023-06-17T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.9
253642,Canal Way,2023-06-17T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
253642,Canal Way,2023-06-17T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
253642,Canal Way,2023-06-17T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
253642,Canal Way,2023-06-17T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.5
253642,Canal Way,2023-06-17T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.88
253642,Canal Way,2023-06-17T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.15
253642,Canal Way,2023-06-17T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.1
253642,Canal Way,2023-06-17T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.9
253642,Canal Way,2023-06-17T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
253642,Canal Way,2023-06-17T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.5
253642,Canal Way,2023-06-17T18:30:00.000+00:00,transformer,,Temperature,C,33.3
253642,Canal Way,2023-06-17T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
253642,Canal Way,2023-06-17T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
253642,Canal Way,2023-06-17T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
253642,Canal Way,2023-06-17T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
253642,Canal Way,2023-06-17T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
253642,Canal Way,2023-06-17T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
253642,Canal Way,2023-06-17T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
253642,Canal Way,2023-06-17T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
253642,Canal Way,2023-06-17T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
253642,Canal Way,2023-06-17T18:30:00.000+00:00,busbar,,L3 Active Power,kW,16.03
253642,Canal Way,2023-06-17T18:30:00.000+00:00,busbar,,L2 Active Power,kW,12.76
253642,Canal Way,2023-06-17T18:30:00.000+00:00,busbar,,L1 Active Power,kW,22.14
253642,Canal Way,2023-06-17T18:30:00.000+00:00,busbar,,N Current (RMS),A,52.6
253642,Canal Way,2023-06-17T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
253642,Canal Way,2023-06-17T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
253642,Canal Way,2023-06-17T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
253642,Canal Way,2023-06-17T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.43
253642,Canal Way,2023-06-17T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
253642,Canal Way,2023-06-17T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
253642,Canal Way,2023-06-17T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.17
253642,Canal Way,2023-06-17T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.44
253642,Canal Way,2023-06-17T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.57
253642,Canal Way,2023-06-17T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.3
253642,Canal Way,2023-06-17T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
253642,Canal Way,2023-06-17T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.2
253642,Canal Way,2023-06-17T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
253642,Canal Way,2023-06-17T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.92
253642,Canal Way,2023-06-17T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.38
253642,Canal Way,2023-06-17T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.14
253642,Canal Way,2023-06-17T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.53
253642,Canal Way,2023-06-17T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.08
253642,Canal Way,2023-06-17T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.64
253642,Canal Way,2023-06-17T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,38.1
253642,Canal Way,2023-06-17T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.4
253642,Canal Way,2023-06-17T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.0
253642,Canal Way,2023-06-17T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.7
253642,Canal Way,2023-06-17T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
253642,Canal Way,2023-06-17T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
253642,Canal Way,2023-06-17T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
253642,Canal Way,2023-06-17T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.9
253642,Canal Way,2023-06-17T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.07
253642,Canal Way,2023-06-17T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.32
253642,Canal Way,2023-06-17T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
253642,Canal Way,2023-06-17T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
253642,Canal Way,2023-06-17T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
253642,Canal Way,2023-06-17T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
253642,Canal Way,2023-06-17T18:20:00.000+00:00,transformer,,Temperature,C,33.3
253642,Canal Way,2023-06-17T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
253642,Canal Way,2023-06-17T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
253642,Canal Way,2023-06-17T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
253642,Canal Way,2023-06-17T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
253642,Canal Way,2023-06-17T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
253642,Canal Way,2023-06-17T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
253642,Canal Way,2023-06-17T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
253642,Canal Way,2023-06-17T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
253642,Canal Way,2023-06-17T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
253642,Canal Way,2023-06-17T18:20:00.000+00:00,busbar,,L3 Active Power,kW,17.61
253642,Canal Way,2023-06-17T18:20:00.000+00:00,busbar,,L2 Active Power,kW,13.59
253642,Canal Way,2023-06-17T18:20:00.000+00:00,busbar,,L1 Active Power,kW,22.53
253642,Canal Way,2023-06-17T18:20:00.000+00:00,busbar,,N Current (RMS),A,51.3
253642,Canal Way,2023-06-17T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
253642,Canal Way,2023-06-17T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
253642,Canal Way,2023-06-17T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
253642,Canal Way,2023-06-17T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.46
253642,Canal Way,2023-06-17T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
253642,Canal Way,2023-06-17T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
253642,Canal Way,2023-06-17T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.21
253642,Canal Way,2023-06-17T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.75
253642,Canal Way,2023-06-17T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.53
253642,Canal Way,2023-06-17T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
253642,Canal Way,2023-06-17T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
253642,Canal Way,2023-06-17T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
253642,Canal Way,2023-06-17T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
253642,Canal Way,2023-06-17T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.93
253642,Canal Way,2023-06-17T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.93
253642,Canal Way,2023-06-17T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.13
253642,Canal Way,2023-06-17T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.75
253642,Canal Way,2023-06-17T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.47
253642,Canal Way,2023-06-17T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.89
253642,Canal Way,2023-06-17T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.8
253642,Canal Way,2023-06-17T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.0
253642,Canal Way,2023-06-17T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.0
253642,Canal Way,2023-06-17T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.4
253642,Canal Way,2023-06-17T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
253642,Canal Way,2023-06-17T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
253642,Canal Way,2023-06-17T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
253642,Canal Way,2023-06-17T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.68
253642,Canal Way,2023-06-17T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.15
253642,Canal Way,2023-06-17T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.38
253642,Canal Way,2023-06-17T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
253642,Canal Way,2023-06-17T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.3
253642,Canal Way,2023-06-17T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
253642,Canal Way,2023-06-17T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
253642,Canal Way,2023-06-17T18:10:00.000+00:00,transformer,,Temperature,C,33.2
253642,Canal Way,2023-06-17T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
253642,Canal Way,2023-06-17T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
253642,Canal Way,2023-06-17T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
253642,Canal Way,2023-06-17T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
253642,Canal Way,2023-06-17T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
253642,Canal Way,2023-06-17T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
253642,Canal Way,2023-06-17T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
253642,Canal Way,2023-06-17T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
253642,Canal Way,2023-06-17T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
253642,Canal Way,2023-06-17T18:10:00.000+00:00,busbar,,L3 Active Power,kW,17.63
253642,Canal Way,2023-06-17T18:10:00.000+00:00,busbar,,L2 Active Power,kW,13.37
253642,Canal Way,2023-06-17T18:10:00.000+00:00,busbar,,L1 Active Power,kW,20.8
253642,Canal Way,2023-06-17T18:10:00.000+00:00,busbar,,N Current (RMS),A,44.8
253642,Canal Way,2023-06-17T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
253642,Canal Way,2023-06-17T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
253642,Canal Way,2023-06-17T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
253642,Canal Way,2023-06-17T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.43
253642,Canal Way,2023-06-17T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
253642,Canal Way,2023-06-17T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
253642,Canal Way,2023-06-17T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.4
253642,Canal Way,2023-06-17T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.2
253642,Canal Way,2023-06-17T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.91
253642,Canal Way,2023-06-17T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
253642,Canal Way,2023-06-17T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
253642,Canal Way,2023-06-17T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.3
253642,Canal Way,2023-06-17T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.3
253642,Canal Way,2023-06-17T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.12
253642,Canal Way,2023-06-17T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.87
253642,Canal Way,2023-06-17T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.68
253642,Canal Way,2023-06-17T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.95
253642,Canal Way,2023-06-17T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.41
253642,Canal Way,2023-06-17T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.55
253642,Canal Way,2023-06-17T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.2
253642,Canal Way,2023-06-17T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.9
253642,Canal Way,2023-06-17T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.4
253642,Canal Way,2023-06-17T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.8
253642,Canal Way,2023-06-17T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
253642,Canal Way,2023-06-17T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
253642,Canal Way,2023-06-17T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
253642,Canal Way,2023-06-17T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.77
253642,Canal Way,2023-06-17T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.98
253642,Canal Way,2023-06-17T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.47
253642,Canal Way,2023-06-17T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
253642,Canal Way,2023-06-17T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
253642,Canal Way,2023-06-17T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
253642,Canal Way,2023-06-17T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
253642,Canal Way,2023-06-17T18:00:00.000+00:00,transformer,,Temperature,C,33.1
253642,Canal Way,2023-06-17T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
253642,Canal Way,2023-06-17T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
253642,Canal Way,2023-06-17T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
253642,Canal Way,2023-06-17T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
253642,Canal Way,2023-06-17T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
253642,Canal Way,2023-06-17T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
253642,Canal Way,2023-06-17T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
253642,Canal Way,2023-06-17T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
253642,Canal Way,2023-06-17T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
253642,Canal Way,2023-06-17T18:00:00.000+00:00,busbar,,L3 Active Power,kW,18.12
253642,Canal Way,2023-06-17T18:00:00.000+00:00,busbar,,L2 Active Power,kW,18.59
253642,Canal Way,2023-06-17T18:00:00.000+00:00,busbar,,L1 Active Power,kW,17.93
253642,Canal Way,2023-06-17T18:00:00.000+00:00,busbar,,N Current (RMS),A,39.9
253642,Canal Way,2023-06-17T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
253642,Canal Way,2023-06-17T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
253642,Canal Way,2023-06-17T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
253642,Canal Way,2023-06-17T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.63
253642,Canal Way,2023-06-17T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
253642,Canal Way,2023-06-17T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
253642,Canal Way,2023-06-17T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.11
253642,Canal Way,2023-06-17T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.01
253642,Canal Way,2023-06-17T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.77
253642,Canal Way,2023-06-17T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
253642,Canal Way,2023-06-17T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
253642,Canal Way,2023-06-17T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.9
253642,Canal Way,2023-06-17T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
253642,Canal Way,2023-06-17T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.91
253642,Canal Way,2023-06-17T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.84
253642,Canal Way,2023-06-17T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.83
253642,Canal Way,2023-06-17T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.32
253642,Canal Way,2023-06-17T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.81
253642,Canal Way,2023-06-17T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.46
253642,Canal Way,2023-06-17T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.3
253642,Canal Way,2023-06-17T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.8
253642,Canal Way,2023-06-17T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.6
253642,Canal Way,2023-06-17T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.8
253642,Canal Way,2023-06-17T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
253642,Canal Way,2023-06-17T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
253642,Canal Way,2023-06-17T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
253642,Canal Way,2023-06-17T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.35
253642,Canal Way,2023-06-17T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.13
253642,Canal Way,2023-06-17T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.1
253642,Canal Way,2023-06-17T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
253642,Canal Way,2023-06-17T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
