Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253642,Canal Way,2023-06-17T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
253642,Canal Way,2023-06-17T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
253642,Canal Way,2023-06-17T17:50:00.000+00:00,transformer,,Temperature,C,33.1
253642,Canal Way,2023-06-17T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
253642,Canal Way,2023-06-17T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.89
253642,Canal Way,2023-06-17T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
253642,Canal Way,2023-06-17T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
253642,Canal Way,2023-06-17T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
253642,Canal Way,2023-06-17T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
253642,Canal Way,2023-06-17T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
253642,Canal Way,2023-06-17T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
253642,Canal Way,2023-06-17T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
253642,Canal Way,2023-06-17T17:50:00.000+00:00,busbar,,L3 Active Power,kW,17.78
253642,Canal Way,2023-06-17T17:50:00.000+00:00,busbar,,L2 Active Power,kW,17.96
253642,Canal Way,2023-06-17T17:50:00.000+00:00,busbar,,L1 Active Power,kW,19.33
253642,Canal Way,2023-06-17T17:50:00.000+00:00,busbar,,N Current (RMS),A,41.6
253642,Canal Way,2023-06-17T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
253642,Canal Way,2023-06-17T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
253642,Canal Way,2023-06-17T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
253642,Canal Way,2023-06-17T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.55
253642,Canal Way,2023-06-17T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
253642,Canal Way,2023-06-17T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
253642,Canal Way,2023-06-17T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.52
253642,Canal Way,2023-06-17T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.74
253642,Canal Way,2023-06-17T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.79
253642,Canal Way,2023-06-17T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
253642,Canal Way,2023-06-17T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
253642,Canal Way,2023-06-17T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.2
253642,Canal Way,2023-06-17T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
253642,Canal Way,2023-06-17T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.96
253642,Canal Way,2023-06-17T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.25
253642,Canal Way,2023-06-17T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.12
253642,Canal Way,2023-06-17T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.13
253642,Canal Way,2023-06-17T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.45
253642,Canal Way,2023-06-17T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.8
253642,Canal Way,2023-06-17T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.9
253642,Canal Way,2023-06-17T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.8
253642,Canal Way,2023-06-17T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.1
253642,Canal Way,2023-06-17T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.0
253642,Canal Way,2023-06-17T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
253642,Canal Way,2023-06-17T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
253642,Canal Way,2023-06-17T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
253642,Canal Way,2023-06-17T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.52
253642,Canal Way,2023-06-17T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.06
253642,Canal Way,2023-06-17T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.87
253642,Canal Way,2023-06-17T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
253642,Canal Way,2023-06-17T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.7
253642,Canal Way,2023-06-17T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
253642,Canal Way,2023-06-17T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
253642,Canal Way,2023-06-17T17:40:00.000+00:00,transformer,,Temperature,C,33.1
253642,Canal Way,2023-06-17T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
253642,Canal Way,2023-06-17T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
253642,Canal Way,2023-06-17T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
253642,Canal Way,2023-06-17T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
253642,Canal Way,2023-06-17T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
253642,Canal Way,2023-06-17T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
253642,Canal Way,2023-06-17T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
253642,Canal Way,2023-06-17T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
253642,Canal Way,2023-06-17T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
253642,Canal Way,2023-06-17T17:40:00.000+00:00,busbar,,L3 Active Power,kW,17.17
253642,Canal Way,2023-06-17T17:40:00.000+00:00,busbar,,L2 Active Power,kW,16.25
253642,Canal Way,2023-06-17T17:40:00.000+00:00,busbar,,L1 Active Power,kW,19.45
253642,Canal Way,2023-06-17T17:40:00.000+00:00,busbar,,N Current (RMS),A,44.4
253642,Canal Way,2023-06-17T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
253642,Canal Way,2023-06-17T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
253642,Canal Way,2023-06-17T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
253642,Canal Way,2023-06-17T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.61
253642,Canal Way,2023-06-17T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
253642,Canal Way,2023-06-17T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
253642,Canal Way,2023-06-17T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.98
253642,Canal Way,2023-06-17T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.23
253642,Canal Way,2023-06-17T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.6
253642,Canal Way,2023-06-17T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
253642,Canal Way,2023-06-17T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
253642,Canal Way,2023-06-17T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.6
253642,Canal Way,2023-06-17T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.7
253642,Canal Way,2023-06-17T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.89
253642,Canal Way,2023-06-17T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.35
253642,Canal Way,2023-06-17T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.75
253642,Canal Way,2023-06-17T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.26
253642,Canal Way,2023-06-17T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.38
253642,Canal Way,2023-06-17T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.68
253642,Canal Way,2023-06-17T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.8
253642,Canal Way,2023-06-17T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.1
253642,Canal Way,2023-06-17T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.4
253642,Canal Way,2023-06-17T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.8
253642,Canal Way,2023-06-17T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
253642,Canal Way,2023-06-17T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
253642,Canal Way,2023-06-17T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
253642,Canal Way,2023-06-17T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.49
253642,Canal Way,2023-06-17T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.08
253642,Canal Way,2023-06-17T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.38
253642,Canal Way,2023-06-17T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
253642,Canal Way,2023-06-17T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
253642,Canal Way,2023-06-17T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
253642,Canal Way,2023-06-17T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
253642,Canal Way,2023-06-17T17:30:00.000+00:00,transformer,,Temperature,C,33.1
253642,Canal Way,2023-06-17T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
253642,Canal Way,2023-06-17T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
253642,Canal Way,2023-06-17T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
253642,Canal Way,2023-06-17T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
253642,Canal Way,2023-06-17T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
253642,Canal Way,2023-06-17T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
253642,Canal Way,2023-06-17T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
253642,Canal Way,2023-06-17T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
253642,Canal Way,2023-06-17T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
253642,Canal Way,2023-06-17T17:30:00.000+00:00,busbar,,L3 Active Power,kW,11.74
253642,Canal Way,2023-06-17T17:30:00.000+00:00,busbar,,L2 Active Power,kW,12.69
253642,Canal Way,2023-06-17T17:30:00.000+00:00,busbar,,L1 Active Power,kW,19.66
253642,Canal Way,2023-06-17T17:30:00.000+00:00,busbar,,N Current (RMS),A,49.6
253642,Canal Way,2023-06-17T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
253642,Canal Way,2023-06-17T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
253642,Canal Way,2023-06-17T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
253642,Canal Way,2023-06-17T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.73
253642,Canal Way,2023-06-17T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.05
253642,Canal Way,2023-06-17T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
253642,Canal Way,2023-06-17T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.37
253642,Canal Way,2023-06-17T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.1
253642,Canal Way,2023-06-17T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.44
253642,Canal Way,2023-06-17T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
253642,Canal Way,2023-06-17T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.0
253642,Canal Way,2023-06-17T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
253642,Canal Way,2023-06-17T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
253642,Canal Way,2023-06-17T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.22
253642,Canal Way,2023-06-17T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.96
253642,Canal Way,2023-06-17T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
253642,Canal Way,2023-06-17T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.38
253642,Canal Way,2023-06-17T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.16
253642,Canal Way,2023-06-17T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.76
253642,Canal Way,2023-06-17T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.7
253642,Canal Way,2023-06-17T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.1
253642,Canal Way,2023-06-17T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.9
253642,Canal Way,2023-06-17T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.7
253642,Canal Way,2023-06-17T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
253642,Canal Way,2023-06-17T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
253642,Canal Way,2023-06-17T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
253642,Canal Way,2023-06-17T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.47
253642,Canal Way,2023-06-17T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.55
253642,Canal Way,2023-06-17T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.25
253642,Canal Way,2023-06-17T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
253642,Canal Way,2023-06-17T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
253642,Canal Way,2023-06-17T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
253642,Canal Way,2023-06-17T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
253642,Canal Way,2023-06-17T17:20:00.000+00:00,transformer,,Temperature,C,33.1
253642,Canal Way,2023-06-17T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
253642,Canal Way,2023-06-17T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.65
253642,Canal Way,2023-06-17T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
253642,Canal Way,2023-06-17T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
253642,Canal Way,2023-06-17T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
253642,Canal Way,2023-06-17T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
253642,Canal Way,2023-06-17T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
253642,Canal Way,2023-06-17T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
253642,Canal Way,2023-06-17T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
253642,Canal Way,2023-06-17T17:20:00.000+00:00,busbar,,L3 Active Power,kW,14.22
253642,Canal Way,2023-06-17T17:20:00.000+00:00,busbar,,L2 Active Power,kW,12.81
253642,Canal Way,2023-06-17T17:20:00.000+00:00,busbar,,L1 Active Power,kW,19.45
253642,Canal Way,2023-06-17T17:20:00.000+00:00,busbar,,N Current (RMS),A,46.3
253642,Canal Way,2023-06-17T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
253642,Canal Way,2023-06-17T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
253642,Canal Way,2023-06-17T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
253642,Canal Way,2023-06-17T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.52
253642,Canal Way,2023-06-17T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
253642,Canal Way,2023-06-17T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
253642,Canal Way,2023-06-17T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.35
253642,Canal Way,2023-06-17T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.26
253642,Canal Way,2023-06-17T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.52
253642,Canal Way,2023-06-17T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
253642,Canal Way,2023-06-17T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.4
253642,Canal Way,2023-06-17T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
253642,Canal Way,2023-06-17T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.1
253642,Canal Way,2023-06-17T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.65
253642,Canal Way,2023-06-17T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.79
253642,Canal Way,2023-06-17T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.76
253642,Canal Way,2023-06-17T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.88
253642,Canal Way,2023-06-17T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.62
253642,Canal Way,2023-06-17T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.36
253642,Canal Way,2023-06-17T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,34.2
253642,Canal Way,2023-06-17T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.3
253642,Canal Way,2023-06-17T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.2
253642,Canal Way,2023-06-17T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.6
253642,Canal Way,2023-06-17T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
253642,Canal Way,2023-06-17T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
253642,Canal Way,2023-06-17T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
253642,Canal Way,2023-06-17T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.82
253642,Canal Way,2023-06-17T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.17
253642,Canal Way,2023-06-17T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.89
253642,Canal Way,2023-06-17T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
253642,Canal Way,2023-06-17T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
253642,Canal Way,2023-06-17T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
253642,Canal Way,2023-06-17T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
253642,Canal Way,2023-06-17T17:10:00.000+00:00,transformer,,Temperature,C,33.1
253642,Canal Way,2023-06-17T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
253642,Canal Way,2023-06-17T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
253642,Canal Way,2023-06-17T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
253642,Canal Way,2023-06-17T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
253642,Canal Way,2023-06-17T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
253642,Canal Way,2023-06-17T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
253642,Canal Way,2023-06-17T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
253642,Canal Way,2023-06-17T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
253642,Canal Way,2023-06-17T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
253642,Canal Way,2023-06-17T17:10:00.000+00:00,busbar,,L3 Active Power,kW,12.06
253642,Canal Way,2023-06-17T17:10:00.000+00:00,busbar,,L2 Active Power,kW,16.06
253642,Canal Way,2023-06-17T17:10:00.000+00:00,busbar,,L1 Active Power,kW,18.77
253642,Canal Way,2023-06-17T17:10:00.000+00:00,busbar,,N Current (RMS),A,50.2
253642,Canal Way,2023-06-17T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
253642,Canal Way,2023-06-17T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
253642,Canal Way,2023-06-17T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
253642,Canal Way,2023-06-17T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.52
253642,Canal Way,2023-06-17T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
253642,Canal Way,2023-06-17T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
253642,Canal Way,2023-06-17T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.98
253642,Canal Way,2023-06-17T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.08
253642,Canal Way,2023-06-17T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.51
253642,Canal Way,2023-06-17T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.4
253642,Canal Way,2023-06-17T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.0
253642,Canal Way,2023-06-17T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
253642,Canal Way,2023-06-17T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
253642,Canal Way,2023-06-17T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.65
253642,Canal Way,2023-06-17T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.68
253642,Canal Way,2023-06-17T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.08
253642,Canal Way,2023-06-17T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.29
253642,Canal Way,2023-06-17T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.01
253642,Canal Way,2023-06-17T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.95
253642,Canal Way,2023-06-17T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,35.9
253642,Canal Way,2023-06-17T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.2
253642,Canal Way,2023-06-17T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.3
253642,Canal Way,2023-06-17T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.3
253642,Canal Way,2023-06-17T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
253642,Canal Way,2023-06-17T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
253642,Canal Way,2023-06-17T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
253642,Canal Way,2023-06-17T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.1
253642,Canal Way,2023-06-17T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.25
253642,Canal Way,2023-06-17T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.6
253642,Canal Way,2023-06-17T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
253642,Canal Way,2023-06-17T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
253642,Canal Way,2023-06-17T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
253642,Canal Way,2023-06-17T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
253642,Canal Way,2023-06-17T17:00:00.000+00:00,transformer,,Temperature,C,33.0
253642,Canal Way,2023-06-17T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
253642,Canal Way,2023-06-17T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
253642,Canal Way,2023-06-17T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
253642,Canal Way,2023-06-17T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
253642,Canal Way,2023-06-17T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
253642,Canal Way,2023-06-17T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
253642,Canal Way,2023-06-17T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
253642,Canal Way,2023-06-17T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
253642,Canal Way,2023-06-17T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
253642,Canal Way,2023-06-17T17:00:00.000+00:00,busbar,,L3 Active Power,kW,15.37
253642,Canal Way,2023-06-17T17:00:00.000+00:00,busbar,,L2 Active Power,kW,16.34
253642,Canal Way,2023-06-17T17:00:00.000+00:00,busbar,,L1 Active Power,kW,19.06
253642,Canal Way,2023-06-17T17:00:00.000+00:00,busbar,,N Current (RMS),A,39.5
253642,Canal Way,2023-06-17T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
253642,Canal Way,2023-06-17T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
253642,Canal Way,2023-06-17T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
253642,Canal Way,2023-06-17T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.65
253642,Canal Way,2023-06-17T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
253642,Canal Way,2023-06-17T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
253642,Canal Way,2023-06-17T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.0
253642,Canal Way,2023-06-17T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.31
253642,Canal Way,2023-06-17T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.82
253642,Canal Way,2023-06-17T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
253642,Canal Way,2023-06-17T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.0
253642,Canal Way,2023-06-17T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.9
253642,Canal Way,2023-06-17T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
253642,Canal Way,2023-06-17T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.04
253642,Canal Way,2023-06-17T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
253642,Canal Way,2023-06-17T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.03
253642,Canal Way,2023-06-17T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.05
253642,Canal Way,2023-06-17T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.13
253642,Canal Way,2023-06-17T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.43
253642,Canal Way,2023-06-17T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,35.7
253642,Canal Way,2023-06-17T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.9
253642,Canal Way,2023-06-17T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.6
253642,Canal Way,2023-06-17T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.5
253642,Canal Way,2023-06-17T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
253642,Canal Way,2023-06-17T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
253642,Canal Way,2023-06-17T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
253642,Canal Way,2023-06-17T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.96
253642,Canal Way,2023-06-17T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.98
253642,Canal Way,2023-06-17T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.93
253642,Canal Way,2023-06-17T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
253642,Canal Way,2023-06-17T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
253642,Canal Way,2023-06-17T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
253642,Canal Way,2023-06-17T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.7
253642,Canal Way,2023-06-17T16:50:00.000+00:00,transformer,,Temperature,C,33.0
253642,Canal Way,2023-06-17T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
253642,Canal Way,2023-06-17T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
253642,Canal Way,2023-06-17T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
253642,Canal Way,2023-06-17T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
253642,Canal Way,2023-06-17T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
253642,Canal Way,2023-06-17T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
253642,Canal Way,2023-06-17T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
253642,Canal Way,2023-06-17T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
253642,Canal Way,2023-06-17T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
253642,Canal Way,2023-06-17T16:50:00.000+00:00,busbar,,L3 Active Power,kW,17.02
253642,Canal Way,2023-06-17T16:50:00.000+00:00,busbar,,L2 Active Power,kW,15.42
253642,Canal Way,2023-06-17T16:50:00.000+00:00,busbar,,L1 Active Power,kW,21.17
253642,Canal Way,2023-06-17T16:50:00.000+00:00,busbar,,N Current (RMS),A,45.5
253642,Canal Way,2023-06-17T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
253642,Canal Way,2023-06-17T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
253642,Canal Way,2023-06-17T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
253642,Canal Way,2023-06-17T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.48
253642,Canal Way,2023-06-17T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
253642,Canal Way,2023-06-17T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
253642,Canal Way,2023-06-17T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.8
253642,Canal Way,2023-06-17T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.09
253642,Canal Way,2023-06-17T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.76
253642,Canal Way,2023-06-17T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
253642,Canal Way,2023-06-17T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
253642,Canal Way,2023-06-17T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.3
253642,Canal Way,2023-06-17T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
253642,Canal Way,2023-06-17T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.81
253642,Canal Way,2023-06-17T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
253642,Canal Way,2023-06-17T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.61
253642,Canal Way,2023-06-17T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.76
253642,Canal Way,2023-06-17T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.09
253642,Canal Way,2023-06-17T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.27
253642,Canal Way,2023-06-17T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,42.3
253642,Canal Way,2023-06-17T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.6
253642,Canal Way,2023-06-17T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.0
253642,Canal Way,2023-06-17T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.6
253642,Canal Way,2023-06-17T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
253642,Canal Way,2023-06-17T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
253642,Canal Way,2023-06-17T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
253642,Canal Way,2023-06-17T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.22
253642,Canal Way,2023-06-17T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.02
253642,Canal Way,2023-06-17T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.02
253642,Canal Way,2023-06-17T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
253642,Canal Way,2023-06-17T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
253642,Canal Way,2023-06-17T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.5
253642,Canal Way,2023-06-17T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
253642,Canal Way,2023-06-17T16:40:00.000+00:00,transformer,,Temperature,C,33.0
253642,Canal Way,2023-06-17T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
253642,Canal Way,2023-06-17T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
253642,Canal Way,2023-06-17T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
253642,Canal Way,2023-06-17T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
253642,Canal Way,2023-06-17T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
253642,Canal Way,2023-06-17T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
253642,Canal Way,2023-06-17T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
253642,Canal Way,2023-06-17T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
253642,Canal Way,2023-06-17T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
253642,Canal Way,2023-06-17T16:40:00.000+00:00,busbar,,L3 Active Power,kW,10.78
253642,Canal Way,2023-06-17T16:40:00.000+00:00,busbar,,L2 Active Power,kW,20.19
253642,Canal Way,2023-06-17T16:40:00.000+00:00,busbar,,L1 Active Power,kW,23.06
253642,Canal Way,2023-06-17T16:40:00.000+00:00,busbar,,N Current (RMS),A,60.7
253642,Canal Way,2023-06-17T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
253642,Canal Way,2023-06-17T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
253642,Canal Way,2023-06-17T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
253642,Canal Way,2023-06-17T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
253642,Canal Way,2023-06-17T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
253642,Canal Way,2023-06-17T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
253642,Canal Way,2023-06-17T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.32
253642,Canal Way,2023-06-17T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.05
253642,Canal Way,2023-06-17T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.44
253642,Canal Way,2023-06-17T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
253642,Canal Way,2023-06-17T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
253642,Canal Way,2023-06-17T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.3
253642,Canal Way,2023-06-17T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
253642,Canal Way,2023-06-17T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.15
253642,Canal Way,2023-06-17T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
253642,Canal Way,2023-06-17T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.69
253642,Canal Way,2023-06-17T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.48
253642,Canal Way,2023-06-17T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.73
253642,Canal Way,2023-06-17T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.37
253642,Canal Way,2023-06-17T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,42.8
253642,Canal Way,2023-06-17T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.1
253642,Canal Way,2023-06-17T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.5
253642,Canal Way,2023-06-17T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.1
253642,Canal Way,2023-06-17T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
253642,Canal Way,2023-06-17T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
253642,Canal Way,2023-06-17T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
253642,Canal Way,2023-06-17T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.35
253642,Canal Way,2023-06-17T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.31
253642,Canal Way,2023-06-17T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.93
253642,Canal Way,2023-06-17T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
253642,Canal Way,2023-06-17T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
253642,Canal Way,2023-06-17T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
253642,Canal Way,2023-06-17T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
253642,Canal Way,2023-06-17T16:30:00.000+00:00,transformer,,Temperature,C,32.9
253642,Canal Way,2023-06-17T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
253642,Canal Way,2023-06-17T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
253642,Canal Way,2023-06-17T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
253642,Canal Way,2023-06-17T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
253642,Canal Way,2023-06-17T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
253642,Canal Way,2023-06-17T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
253642,Canal Way,2023-06-17T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
253642,Canal Way,2023-06-17T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
253642,Canal Way,2023-06-17T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
253642,Canal Way,2023-06-17T16:30:00.000+00:00,busbar,,L3 Active Power,kW,8.15
253642,Canal Way,2023-06-17T16:30:00.000+00:00,busbar,,L2 Active Power,kW,16.08
253642,Canal Way,2023-06-17T16:30:00.000+00:00,busbar,,L1 Active Power,kW,19.75
253642,Canal Way,2023-06-17T16:30:00.000+00:00,busbar,,N Current (RMS),A,55.0
253642,Canal Way,2023-06-17T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
253642,Canal Way,2023-06-17T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
253642,Canal Way,2023-06-17T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
253642,Canal Way,2023-06-17T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
253642,Canal Way,2023-06-17T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
253642,Canal Way,2023-06-17T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
253642,Canal Way,2023-06-17T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.88
253642,Canal Way,2023-06-17T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.34
253642,Canal Way,2023-06-17T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.07
253642,Canal Way,2023-06-17T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
253642,Canal Way,2023-06-17T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
253642,Canal Way,2023-06-17T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
253642,Canal Way,2023-06-17T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
253642,Canal Way,2023-06-17T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.3
253642,Canal Way,2023-06-17T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.58
253642,Canal Way,2023-06-17T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.79
253642,Canal Way,2023-06-17T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.87
253642,Canal Way,2023-06-17T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.72
253642,Canal Way,2023-06-17T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.13
253642,Canal Way,2023-06-17T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,39.4
253642,Canal Way,2023-06-17T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.6
253642,Canal Way,2023-06-17T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.0
253642,Canal Way,2023-06-17T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.0
253642,Canal Way,2023-06-17T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
253642,Canal Way,2023-06-17T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
253642,Canal Way,2023-06-17T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
253642,Canal Way,2023-06-17T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.73
253642,Canal Way,2023-06-17T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.34
253642,Canal Way,2023-06-17T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.6
253642,Canal Way,2023-06-17T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
253642,Canal Way,2023-06-17T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
253642,Canal Way,2023-06-17T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
253642,Canal Way,2023-06-17T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
253642,Canal Way,2023-06-17T16:20:00.000+00:00,transformer,,Temperature,C,32.9
253642,Canal Way,2023-06-17T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
253642,Canal Way,2023-06-17T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
253642,Canal Way,2023-06-17T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
253642,Canal Way,2023-06-17T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
253642,Canal Way,2023-06-17T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
253642,Canal Way,2023-06-17T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
253642,Canal Way,2023-06-17T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
253642,Canal Way,2023-06-17T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
253642,Canal Way,2023-06-17T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
253642,Canal Way,2023-06-17T16:20:00.000+00:00,busbar,,L3 Active Power,kW,6.49
253642,Canal Way,2023-06-17T16:20:00.000+00:00,busbar,,L2 Active Power,kW,14.4
253642,Canal Way,2023-06-17T16:20:00.000+00:00,busbar,,L1 Active Power,kW,18.81
253642,Canal Way,2023-06-17T16:20:00.000+00:00,busbar,,N Current (RMS),A,56.4
253642,Canal Way,2023-06-17T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
253642,Canal Way,2023-06-17T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
253642,Canal Way,2023-06-17T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
253642,Canal Way,2023-06-17T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
253642,Canal Way,2023-06-17T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
253642,Canal Way,2023-06-17T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
253642,Canal Way,2023-06-17T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.94
253642,Canal Way,2023-06-17T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.12
253642,Canal Way,2023-06-17T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.63
253642,Canal Way,2023-06-17T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
253642,Canal Way,2023-06-17T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
253642,Canal Way,2023-06-17T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
253642,Canal Way,2023-06-17T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
253642,Canal Way,2023-06-17T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.08
253642,Canal Way,2023-06-17T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.63
253642,Canal Way,2023-06-17T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.65
253642,Canal Way,2023-06-17T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.69
253642,Canal Way,2023-06-17T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.92
253642,Canal Way,2023-06-17T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.1
253642,Canal Way,2023-06-17T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,40.3
253642,Canal Way,2023-06-17T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.4
253642,Canal Way,2023-06-17T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.3
253642,Canal Way,2023-06-17T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.3
253642,Canal Way,2023-06-17T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
253642,Canal Way,2023-06-17T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
253642,Canal Way,2023-06-17T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
253642,Canal Way,2023-06-17T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.42
253642,Canal Way,2023-06-17T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.95
253642,Canal Way,2023-06-17T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.83
253642,Canal Way,2023-06-17T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
253642,Canal Way,2023-06-17T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
253642,Canal Way,2023-06-17T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
253642,Canal Way,2023-06-17T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
253642,Canal Way,2023-06-17T16:10:00.000+00:00,transformer,,Temperature,C,32.8
253642,Canal Way,2023-06-17T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
253642,Canal Way,2023-06-17T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
253642,Canal Way,2023-06-17T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
253642,Canal Way,2023-06-17T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
253642,Canal Way,2023-06-17T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
253642,Canal Way,2023-06-17T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
253642,Canal Way,2023-06-17T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
253642,Canal Way,2023-06-17T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
253642,Canal Way,2023-06-17T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
253642,Canal Way,2023-06-17T16:10:00.000+00:00,busbar,,L3 Active Power,kW,6.04
253642,Canal Way,2023-06-17T16:10:00.000+00:00,busbar,,L2 Active Power,kW,18.0
253642,Canal Way,2023-06-17T16:10:00.000+00:00,busbar,,L1 Active Power,kW,18.57
253642,Canal Way,2023-06-17T16:10:00.000+00:00,busbar,,N Current (RMS),A,63.7
253642,Canal Way,2023-06-17T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
253642,Canal Way,2023-06-17T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
253642,Canal Way,2023-06-17T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
253642,Canal Way,2023-06-17T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
253642,Canal Way,2023-06-17T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
253642,Canal Way,2023-06-17T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
253642,Canal Way,2023-06-17T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.39
253642,Canal Way,2023-06-17T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.55
253642,Canal Way,2023-06-17T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.5
253642,Canal Way,2023-06-17T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
253642,Canal Way,2023-06-17T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
253642,Canal Way,2023-06-17T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.2
253642,Canal Way,2023-06-17T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.2
253642,Canal Way,2023-06-17T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.05
253642,Canal Way,2023-06-17T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
253642,Canal Way,2023-06-17T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
253642,Canal Way,2023-06-17T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.14
253642,Canal Way,2023-06-17T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.69
253642,Canal Way,2023-06-17T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.97
253642,Canal Way,2023-06-17T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,45.3
253642,Canal Way,2023-06-17T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.1
253642,Canal Way,2023-06-17T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.0
253642,Canal Way,2023-06-17T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.5
253642,Canal Way,2023-06-17T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
253642,Canal Way,2023-06-17T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
253642,Canal Way,2023-06-17T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
253642,Canal Way,2023-06-17T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.03
253642,Canal Way,2023-06-17T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.3
253642,Canal Way,2023-06-17T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.5
253642,Canal Way,2023-06-17T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
253642,Canal Way,2023-06-17T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.7
253642,Canal Way,2023-06-17T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
253642,Canal Way,2023-06-17T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
253642,Canal Way,2023-06-17T16:00:00.000+00:00,transformer,,Temperature,C,32.8
253642,Canal Way,2023-06-17T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
253642,Canal Way,2023-06-17T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
253642,Canal Way,2023-06-17T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
253642,Canal Way,2023-06-17T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
253642,Canal Way,2023-06-17T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
253642,Canal Way,2023-06-17T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
253642,Canal Way,2023-06-17T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
253642,Canal Way,2023-06-17T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
253642,Canal Way,2023-06-17T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
253642,Canal Way,2023-06-17T16:00:00.000+00:00,busbar,,L3 Active Power,kW,5.57
253642,Canal Way,2023-06-17T16:00:00.000+00:00,busbar,,L2 Active Power,kW,18.54
253642,Canal Way,2023-06-17T16:00:00.000+00:00,busbar,,L1 Active Power,kW,19.97
253642,Canal Way,2023-06-17T16:00:00.000+00:00,busbar,,N Current (RMS),A,67.1
253642,Canal Way,2023-06-17T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
253642,Canal Way,2023-06-17T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
253642,Canal Way,2023-06-17T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
253642,Canal Way,2023-06-17T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
253642,Canal Way,2023-06-17T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
253642,Canal Way,2023-06-17T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
253642,Canal Way,2023-06-17T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.03
253642,Canal Way,2023-06-17T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.75
253642,Canal Way,2023-06-17T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.21
253642,Canal Way,2023-06-17T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
253642,Canal Way,2023-06-17T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
253642,Canal Way,2023-06-17T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.2
253642,Canal Way,2023-06-17T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
253642,Canal Way,2023-06-17T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.92
253642,Canal Way,2023-06-17T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.04
253642,Canal Way,2023-06-17T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.84
253642,Canal Way,2023-06-17T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.62
253642,Canal Way,2023-06-17T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.66
253642,Canal Way,2023-06-17T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.25
253642,Canal Way,2023-06-17T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,37.6
253642,Canal Way,2023-06-17T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.9
253642,Canal Way,2023-06-17T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.4
253642,Canal Way,2023-06-17T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.5
253642,Canal Way,2023-06-17T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
253642,Canal Way,2023-06-17T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
253642,Canal Way,2023-06-17T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
253642,Canal Way,2023-06-17T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.43
253642,Canal Way,2023-06-17T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.71
253642,Canal Way,2023-06-17T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.4
253642,Canal Way,2023-06-17T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
253642,Canal Way,2023-06-17T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
253642,Canal Way,2023-06-17T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
253642,Canal Way,2023-06-17T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
253642,Canal Way,2023-06-17T15:50:00.000+00:00,transformer,,Temperature,C,32.8
253642,Canal Way,2023-06-17T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
253642,Canal Way,2023-06-17T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
253642,Canal Way,2023-06-17T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
253642,Canal Way,2023-06-17T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
253642,Canal Way,2023-06-17T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
253642,Canal Way,2023-06-17T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
