Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253642,Canal Way,2023-06-17T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
253642,Canal Way,2023-06-17T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
253642,Canal Way,2023-06-17T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
253642,Canal Way,2023-06-17T15:50:00.000+00:00,busbar,,L3 Active Power,kW,5.07
253642,Canal Way,2023-06-17T15:50:00.000+00:00,busbar,,L2 Active Power,kW,17.12
253642,Canal Way,2023-06-17T15:50:00.000+00:00,busbar,,L1 Active Power,kW,16.86
253642,Canal Way,2023-06-17T15:50:00.000+00:00,busbar,,N Current (RMS),A,63.1
253642,Canal Way,2023-06-17T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
253642,Canal Way,2023-06-17T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
253642,Canal Way,2023-06-17T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
253642,Canal Way,2023-06-17T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
253642,Canal Way,2023-06-17T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
253642,Canal Way,2023-06-17T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
253642,Canal Way,2023-06-17T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.13
253642,Canal Way,2023-06-17T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.16
253642,Canal Way,2023-06-17T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.85
253642,Canal Way,2023-06-17T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
253642,Canal Way,2023-06-17T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
253642,Canal Way,2023-06-17T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.7
253642,Canal Way,2023-06-17T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.5
253642,Canal Way,2023-06-17T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.78
253642,Canal Way,2023-06-17T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.22
253642,Canal Way,2023-06-17T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.99
253642,Canal Way,2023-06-17T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.9
253642,Canal Way,2023-06-17T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.82
253642,Canal Way,2023-06-17T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.31
253642,Canal Way,2023-06-17T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.6
253642,Canal Way,2023-06-17T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.6
253642,Canal Way,2023-06-17T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.9
253642,Canal Way,2023-06-17T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.0
253642,Canal Way,2023-06-17T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
253642,Canal Way,2023-06-17T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
253642,Canal Way,2023-06-17T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
253642,Canal Way,2023-06-17T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.29
253642,Canal Way,2023-06-17T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.09
253642,Canal Way,2023-06-17T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.99
253642,Canal Way,2023-06-17T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
253642,Canal Way,2023-06-17T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
253642,Canal Way,2023-06-17T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
253642,Canal Way,2023-06-17T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
253642,Canal Way,2023-06-17T15:40:00.000+00:00,transformer,,Temperature,C,32.7
253642,Canal Way,2023-06-17T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
253642,Canal Way,2023-06-17T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
253642,Canal Way,2023-06-17T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
253642,Canal Way,2023-06-17T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
253642,Canal Way,2023-06-17T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
253642,Canal Way,2023-06-17T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
253642,Canal Way,2023-06-17T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
253642,Canal Way,2023-06-17T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
253642,Canal Way,2023-06-17T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
253642,Canal Way,2023-06-17T15:40:00.000+00:00,busbar,,L3 Active Power,kW,6.33
253642,Canal Way,2023-06-17T15:40:00.000+00:00,busbar,,L2 Active Power,kW,16.07
253642,Canal Way,2023-06-17T15:40:00.000+00:00,busbar,,L1 Active Power,kW,14.15
253642,Canal Way,2023-06-17T15:40:00.000+00:00,busbar,,N Current (RMS),A,52.8
253642,Canal Way,2023-06-17T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
253642,Canal Way,2023-06-17T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
253642,Canal Way,2023-06-17T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
253642,Canal Way,2023-06-17T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
253642,Canal Way,2023-06-17T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
253642,Canal Way,2023-06-17T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
253642,Canal Way,2023-06-17T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.56
253642,Canal Way,2023-06-17T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.54
253642,Canal Way,2023-06-17T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.84
253642,Canal Way,2023-06-17T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
253642,Canal Way,2023-06-17T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
253642,Canal Way,2023-06-17T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.8
253642,Canal Way,2023-06-17T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
253642,Canal Way,2023-06-17T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.67
253642,Canal Way,2023-06-17T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.32
253642,Canal Way,2023-06-17T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.23
253642,Canal Way,2023-06-17T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.76
253642,Canal Way,2023-06-17T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.28
253642,Canal Way,2023-06-17T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.72
253642,Canal Way,2023-06-17T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.7
253642,Canal Way,2023-06-17T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.0
253642,Canal Way,2023-06-17T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.5
253642,Canal Way,2023-06-17T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.9
253642,Canal Way,2023-06-17T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
253642,Canal Way,2023-06-17T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
253642,Canal Way,2023-06-17T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
253642,Canal Way,2023-06-17T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.33
253642,Canal Way,2023-06-17T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.46
253642,Canal Way,2023-06-17T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.3
253642,Canal Way,2023-06-17T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
253642,Canal Way,2023-06-17T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
253642,Canal Way,2023-06-17T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
253642,Canal Way,2023-06-17T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
253642,Canal Way,2023-06-17T15:30:00.000+00:00,transformer,,Temperature,C,32.6
253642,Canal Way,2023-06-17T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
253642,Canal Way,2023-06-17T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
253642,Canal Way,2023-06-17T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
253642,Canal Way,2023-06-17T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
253642,Canal Way,2023-06-17T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
253642,Canal Way,2023-06-17T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
253642,Canal Way,2023-06-17T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
253642,Canal Way,2023-06-17T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
253642,Canal Way,2023-06-17T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
253642,Canal Way,2023-06-17T15:30:00.000+00:00,busbar,,L3 Active Power,kW,5.65
253642,Canal Way,2023-06-17T15:30:00.000+00:00,busbar,,L2 Active Power,kW,14.27
253642,Canal Way,2023-06-17T15:30:00.000+00:00,busbar,,L1 Active Power,kW,9.87
253642,Canal Way,2023-06-17T15:30:00.000+00:00,busbar,,N Current (RMS),A,47.6
253642,Canal Way,2023-06-17T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
253642,Canal Way,2023-06-17T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
253642,Canal Way,2023-06-17T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
253642,Canal Way,2023-06-17T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
253642,Canal Way,2023-06-17T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
253642,Canal Way,2023-06-17T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
253642,Canal Way,2023-06-17T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.57
253642,Canal Way,2023-06-17T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.94
253642,Canal Way,2023-06-17T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.83
253642,Canal Way,2023-06-17T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
253642,Canal Way,2023-06-17T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
253642,Canal Way,2023-06-17T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
253642,Canal Way,2023-06-17T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
253642,Canal Way,2023-06-17T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.87
253642,Canal Way,2023-06-17T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.16
253642,Canal Way,2023-06-17T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.04
253642,Canal Way,2023-06-17T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.78
253642,Canal Way,2023-06-17T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.95
253642,Canal Way,2023-06-17T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.98
253642,Canal Way,2023-06-17T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,40.3
253642,Canal Way,2023-06-17T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.8
253642,Canal Way,2023-06-17T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.7
253642,Canal Way,2023-06-17T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.5
253642,Canal Way,2023-06-17T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
253642,Canal Way,2023-06-17T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
253642,Canal Way,2023-06-17T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
253642,Canal Way,2023-06-17T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.06
253642,Canal Way,2023-06-17T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.34
253642,Canal Way,2023-06-17T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.53
253642,Canal Way,2023-06-17T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
253642,Canal Way,2023-06-17T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.5
253642,Canal Way,2023-06-17T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
253642,Canal Way,2023-06-17T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
253642,Canal Way,2023-06-17T15:20:00.000+00:00,transformer,,Temperature,C,32.5
253642,Canal Way,2023-06-17T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
253642,Canal Way,2023-06-17T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
253642,Canal Way,2023-06-17T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
253642,Canal Way,2023-06-17T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
253642,Canal Way,2023-06-17T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
253642,Canal Way,2023-06-17T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
253642,Canal Way,2023-06-17T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
253642,Canal Way,2023-06-17T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
253642,Canal Way,2023-06-17T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
253642,Canal Way,2023-06-17T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.14
253642,Canal Way,2023-06-17T15:20:00.000+00:00,busbar,,L2 Active Power,kW,10.23
253642,Canal Way,2023-06-17T15:20:00.000+00:00,busbar,,L1 Active Power,kW,8.35
253642,Canal Way,2023-06-17T15:20:00.000+00:00,busbar,,N Current (RMS),A,52.7
253642,Canal Way,2023-06-17T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
253642,Canal Way,2023-06-17T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
253642,Canal Way,2023-06-17T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
253642,Canal Way,2023-06-17T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
253642,Canal Way,2023-06-17T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.05
253642,Canal Way,2023-06-17T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
253642,Canal Way,2023-06-17T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.97
253642,Canal Way,2023-06-17T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.59
253642,Canal Way,2023-06-17T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.15
253642,Canal Way,2023-06-17T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
253642,Canal Way,2023-06-17T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
253642,Canal Way,2023-06-17T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
253642,Canal Way,2023-06-17T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.7
253642,Canal Way,2023-06-17T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.87
253642,Canal Way,2023-06-17T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.44
253642,Canal Way,2023-06-17T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.05
253642,Canal Way,2023-06-17T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.28
253642,Canal Way,2023-06-17T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.67
253642,Canal Way,2023-06-17T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.74
253642,Canal Way,2023-06-17T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,44.7
253642,Canal Way,2023-06-17T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.0
253642,Canal Way,2023-06-17T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.2
253642,Canal Way,2023-06-17T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.0
253642,Canal Way,2023-06-17T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
253642,Canal Way,2023-06-17T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
253642,Canal Way,2023-06-17T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
253642,Canal Way,2023-06-17T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.21
253642,Canal Way,2023-06-17T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.47
253642,Canal Way,2023-06-17T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.36
253642,Canal Way,2023-06-17T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
253642,Canal Way,2023-06-17T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
253642,Canal Way,2023-06-17T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
253642,Canal Way,2023-06-17T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
253642,Canal Way,2023-06-17T15:10:00.000+00:00,transformer,,Temperature,C,32.4
253642,Canal Way,2023-06-17T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
253642,Canal Way,2023-06-17T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
253642,Canal Way,2023-06-17T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
253642,Canal Way,2023-06-17T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
253642,Canal Way,2023-06-17T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
253642,Canal Way,2023-06-17T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
253642,Canal Way,2023-06-17T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
253642,Canal Way,2023-06-17T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
253642,Canal Way,2023-06-17T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
253642,Canal Way,2023-06-17T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.11
253642,Canal Way,2023-06-17T15:10:00.000+00:00,busbar,,L2 Active Power,kW,9.73
253642,Canal Way,2023-06-17T15:10:00.000+00:00,busbar,,L1 Active Power,kW,12.25
253642,Canal Way,2023-06-17T15:10:00.000+00:00,busbar,,N Current (RMS),A,61.8
253642,Canal Way,2023-06-17T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
253642,Canal Way,2023-06-17T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
253642,Canal Way,2023-06-17T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
253642,Canal Way,2023-06-17T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
253642,Canal Way,2023-06-17T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
253642,Canal Way,2023-06-17T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
253642,Canal Way,2023-06-17T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.39
253642,Canal Way,2023-06-17T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.62
253642,Canal Way,2023-06-17T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.09
253642,Canal Way,2023-06-17T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
253642,Canal Way,2023-06-17T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
253642,Canal Way,2023-06-17T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.2
253642,Canal Way,2023-06-17T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
253642,Canal Way,2023-06-17T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.17
253642,Canal Way,2023-06-17T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.3
253642,Canal Way,2023-06-17T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.85
253642,Canal Way,2023-06-17T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.87
253642,Canal Way,2023-06-17T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.28
253642,Canal Way,2023-06-17T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.7
253642,Canal Way,2023-06-17T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.9
253642,Canal Way,2023-06-17T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.8
253642,Canal Way,2023-06-17T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.8
253642,Canal Way,2023-06-17T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.1
253642,Canal Way,2023-06-17T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
253642,Canal Way,2023-06-17T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
253642,Canal Way,2023-06-17T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
253642,Canal Way,2023-06-17T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.39
253642,Canal Way,2023-06-17T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.36
253642,Canal Way,2023-06-17T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.35
253642,Canal Way,2023-06-17T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
253642,Canal Way,2023-06-17T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
253642,Canal Way,2023-06-17T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
253642,Canal Way,2023-06-17T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
253642,Canal Way,2023-06-17T15:00:00.000+00:00,transformer,,Temperature,C,32.4
253642,Canal Way,2023-06-17T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
253642,Canal Way,2023-06-17T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
253642,Canal Way,2023-06-17T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
253642,Canal Way,2023-06-17T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
253642,Canal Way,2023-06-17T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
253642,Canal Way,2023-06-17T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
253642,Canal Way,2023-06-17T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
253642,Canal Way,2023-06-17T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
253642,Canal Way,2023-06-17T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
253642,Canal Way,2023-06-17T15:00:00.000+00:00,busbar,,L3 Active Power,kW,3.65
253642,Canal Way,2023-06-17T15:00:00.000+00:00,busbar,,L2 Active Power,kW,9.26
253642,Canal Way,2023-06-17T15:00:00.000+00:00,busbar,,L1 Active Power,kW,12.15
253642,Canal Way,2023-06-17T15:00:00.000+00:00,busbar,,N Current (RMS),A,49.6
253642,Canal Way,2023-06-17T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
253642,Canal Way,2023-06-17T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
253642,Canal Way,2023-06-17T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
253642,Canal Way,2023-06-17T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
253642,Canal Way,2023-06-17T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
253642,Canal Way,2023-06-17T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
253642,Canal Way,2023-06-17T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.19
253642,Canal Way,2023-06-17T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.49
253642,Canal Way,2023-06-17T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.95
253642,Canal Way,2023-06-17T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
253642,Canal Way,2023-06-17T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
253642,Canal Way,2023-06-17T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.7
253642,Canal Way,2023-06-17T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
253642,Canal Way,2023-06-17T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.04
253642,Canal Way,2023-06-17T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.29
253642,Canal Way,2023-06-17T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.85
253642,Canal Way,2023-06-17T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.16
253642,Canal Way,2023-06-17T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.99
253642,Canal Way,2023-06-17T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.41
253642,Canal Way,2023-06-17T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,43.1
253642,Canal Way,2023-06-17T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.9
253642,Canal Way,2023-06-17T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.5
253642,Canal Way,2023-06-17T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.8
253642,Canal Way,2023-06-17T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
253642,Canal Way,2023-06-17T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
253642,Canal Way,2023-06-17T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
253642,Canal Way,2023-06-17T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.05
253642,Canal Way,2023-06-17T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.12
253642,Canal Way,2023-06-17T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.89
253642,Canal Way,2023-06-17T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
253642,Canal Way,2023-06-17T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
253642,Canal Way,2023-06-17T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
253642,Canal Way,2023-06-17T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
253642,Canal Way,2023-06-17T14:50:00.000+00:00,transformer,,Temperature,C,32.3
253642,Canal Way,2023-06-17T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
253642,Canal Way,2023-06-17T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
253642,Canal Way,2023-06-17T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
253642,Canal Way,2023-06-17T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
253642,Canal Way,2023-06-17T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
253642,Canal Way,2023-06-17T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
253642,Canal Way,2023-06-17T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
253642,Canal Way,2023-06-17T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
253642,Canal Way,2023-06-17T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
253642,Canal Way,2023-06-17T14:50:00.000+00:00,busbar,,L3 Active Power,kW,3.39
253642,Canal Way,2023-06-17T14:50:00.000+00:00,busbar,,L2 Active Power,kW,12.6
253642,Canal Way,2023-06-17T14:50:00.000+00:00,busbar,,L1 Active Power,kW,13.25
253642,Canal Way,2023-06-17T14:50:00.000+00:00,busbar,,N Current (RMS),A,56.9
253642,Canal Way,2023-06-17T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
253642,Canal Way,2023-06-17T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
253642,Canal Way,2023-06-17T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
253642,Canal Way,2023-06-17T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
253642,Canal Way,2023-06-17T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
253642,Canal Way,2023-06-17T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
253642,Canal Way,2023-06-17T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.95
253642,Canal Way,2023-06-17T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.52
253642,Canal Way,2023-06-17T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.86
253642,Canal Way,2023-06-17T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
253642,Canal Way,2023-06-17T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
253642,Canal Way,2023-06-17T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.6
253642,Canal Way,2023-06-17T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.6
253642,Canal Way,2023-06-17T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.12
253642,Canal Way,2023-06-17T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.15
253642,Canal Way,2023-06-17T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.03
253642,Canal Way,2023-06-17T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.0
253642,Canal Way,2023-06-17T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.55
253642,Canal Way,2023-06-17T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.29
253642,Canal Way,2023-06-17T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,39.3
253642,Canal Way,2023-06-17T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.9
253642,Canal Way,2023-06-17T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.7
253642,Canal Way,2023-06-17T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.9
253642,Canal Way,2023-06-17T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
253642,Canal Way,2023-06-17T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
253642,Canal Way,2023-06-17T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
253642,Canal Way,2023-06-17T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.62
253642,Canal Way,2023-06-17T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.68
253642,Canal Way,2023-06-17T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.49
253642,Canal Way,2023-06-17T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
253642,Canal Way,2023-06-17T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
253642,Canal Way,2023-06-17T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
253642,Canal Way,2023-06-17T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
253642,Canal Way,2023-06-17T14:40:00.000+00:00,transformer,,Temperature,C,32.2
253642,Canal Way,2023-06-17T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
253642,Canal Way,2023-06-17T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
253642,Canal Way,2023-06-17T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
253642,Canal Way,2023-06-17T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
253642,Canal Way,2023-06-17T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
253642,Canal Way,2023-06-17T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
253642,Canal Way,2023-06-17T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
253642,Canal Way,2023-06-17T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
253642,Canal Way,2023-06-17T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
253642,Canal Way,2023-06-17T14:40:00.000+00:00,busbar,,L3 Active Power,kW,2.56
253642,Canal Way,2023-06-17T14:40:00.000+00:00,busbar,,L2 Active Power,kW,9.75
253642,Canal Way,2023-06-17T14:40:00.000+00:00,busbar,,L1 Active Power,kW,10.63
253642,Canal Way,2023-06-17T14:40:00.000+00:00,busbar,,N Current (RMS),A,50.8
253642,Canal Way,2023-06-17T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
253642,Canal Way,2023-06-17T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
253642,Canal Way,2023-06-17T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
253642,Canal Way,2023-06-17T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
253642,Canal Way,2023-06-17T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
253642,Canal Way,2023-06-17T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
253642,Canal Way,2023-06-17T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.36
253642,Canal Way,2023-06-17T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.51
253642,Canal Way,2023-06-17T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.59
253642,Canal Way,2023-06-17T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
253642,Canal Way,2023-06-17T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
253642,Canal Way,2023-06-17T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
253642,Canal Way,2023-06-17T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.5
253642,Canal Way,2023-06-17T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.08
253642,Canal Way,2023-06-17T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.31
253642,Canal Way,2023-06-17T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.18
253642,Canal Way,2023-06-17T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.19
253642,Canal Way,2023-06-17T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.41
253642,Canal Way,2023-06-17T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.5
253642,Canal Way,2023-06-17T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,48.4
253642,Canal Way,2023-06-17T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.0
253642,Canal Way,2023-06-17T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.9
253642,Canal Way,2023-06-17T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
253642,Canal Way,2023-06-17T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
253642,Canal Way,2023-06-17T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
253642,Canal Way,2023-06-17T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
253642,Canal Way,2023-06-17T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.43
253642,Canal Way,2023-06-17T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.69
253642,Canal Way,2023-06-17T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.56
253642,Canal Way,2023-06-17T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
253642,Canal Way,2023-06-17T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.1
253642,Canal Way,2023-06-17T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
253642,Canal Way,2023-06-17T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
253642,Canal Way,2023-06-17T14:30:00.000+00:00,transformer,,Temperature,C,32.1
253642,Canal Way,2023-06-17T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
253642,Canal Way,2023-06-17T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
253642,Canal Way,2023-06-17T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
253642,Canal Way,2023-06-17T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
253642,Canal Way,2023-06-17T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
253642,Canal Way,2023-06-17T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
253642,Canal Way,2023-06-17T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
253642,Canal Way,2023-06-17T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
253642,Canal Way,2023-06-17T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
253642,Canal Way,2023-06-17T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.41
253642,Canal Way,2023-06-17T14:30:00.000+00:00,busbar,,L2 Active Power,kW,11.62
253642,Canal Way,2023-06-17T14:30:00.000+00:00,busbar,,L1 Active Power,kW,5.66
253642,Canal Way,2023-06-17T14:30:00.000+00:00,busbar,,N Current (RMS),A,62.4
253642,Canal Way,2023-06-17T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
253642,Canal Way,2023-06-17T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
253642,Canal Way,2023-06-17T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
253642,Canal Way,2023-06-17T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
253642,Canal Way,2023-06-17T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
253642,Canal Way,2023-06-17T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
253642,Canal Way,2023-06-17T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.0
253642,Canal Way,2023-06-17T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.56
253642,Canal Way,2023-06-17T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.55
253642,Canal Way,2023-06-17T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
253642,Canal Way,2023-06-17T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
253642,Canal Way,2023-06-17T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
253642,Canal Way,2023-06-17T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
253642,Canal Way,2023-06-17T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.87
253642,Canal Way,2023-06-17T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.2
253642,Canal Way,2023-06-17T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.28
253642,Canal Way,2023-06-17T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.68
253642,Canal Way,2023-06-17T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.21
253642,Canal Way,2023-06-17T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.83
253642,Canal Way,2023-06-17T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,39.2
253642,Canal Way,2023-06-17T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.6
253642,Canal Way,2023-06-17T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.5
253642,Canal Way,2023-06-17T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.9
253642,Canal Way,2023-06-17T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
253642,Canal Way,2023-06-17T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
253642,Canal Way,2023-06-17T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
253642,Canal Way,2023-06-17T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.5
253642,Canal Way,2023-06-17T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.07
253642,Canal Way,2023-06-17T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.8
253642,Canal Way,2023-06-17T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
253642,Canal Way,2023-06-17T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
253642,Canal Way,2023-06-17T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
253642,Canal Way,2023-06-17T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
253642,Canal Way,2023-06-17T14:20:00.000+00:00,transformer,,Temperature,C,32.0
253642,Canal Way,2023-06-17T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
253642,Canal Way,2023-06-17T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
253642,Canal Way,2023-06-17T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
253642,Canal Way,2023-06-17T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
253642,Canal Way,2023-06-17T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
253642,Canal Way,2023-06-17T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
253642,Canal Way,2023-06-17T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
253642,Canal Way,2023-06-17T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
253642,Canal Way,2023-06-17T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
253642,Canal Way,2023-06-17T14:20:00.000+00:00,busbar,,L3 Active Power,kW,0.83
253642,Canal Way,2023-06-17T14:20:00.000+00:00,busbar,,L2 Active Power,kW,9.85
253642,Canal Way,2023-06-17T14:20:00.000+00:00,busbar,,L1 Active Power,kW,9.18
253642,Canal Way,2023-06-17T14:20:00.000+00:00,busbar,,N Current (RMS),A,50.7
253642,Canal Way,2023-06-17T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
253642,Canal Way,2023-06-17T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
253642,Canal Way,2023-06-17T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
253642,Canal Way,2023-06-17T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
253642,Canal Way,2023-06-17T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
253642,Canal Way,2023-06-17T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
253642,Canal Way,2023-06-17T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.24
253642,Canal Way,2023-06-17T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.64
253642,Canal Way,2023-06-17T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.45
253642,Canal Way,2023-06-17T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
253642,Canal Way,2023-06-17T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
253642,Canal Way,2023-06-17T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.2
253642,Canal Way,2023-06-17T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
253642,Canal Way,2023-06-17T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.19
253642,Canal Way,2023-06-17T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.82
253642,Canal Way,2023-06-17T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.76
253642,Canal Way,2023-06-17T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.24
253642,Canal Way,2023-06-17T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.56
253642,Canal Way,2023-06-17T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.01
253642,Canal Way,2023-06-17T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,36.4
253642,Canal Way,2023-06-17T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
253642,Canal Way,2023-06-17T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.9
253642,Canal Way,2023-06-17T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.5
253642,Canal Way,2023-06-17T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
253642,Canal Way,2023-06-17T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
253642,Canal Way,2023-06-17T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
253642,Canal Way,2023-06-17T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.65
253642,Canal Way,2023-06-17T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.49
253642,Canal Way,2023-06-17T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.33
253642,Canal Way,2023-06-17T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
253642,Canal Way,2023-06-17T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
253642,Canal Way,2023-06-17T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
253642,Canal Way,2023-06-17T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
253642,Canal Way,2023-06-17T14:10:00.000+00:00,transformer,,Temperature,C,31.9
253642,Canal Way,2023-06-17T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
253642,Canal Way,2023-06-17T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
253642,Canal Way,2023-06-17T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
253642,Canal Way,2023-06-17T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
253642,Canal Way,2023-06-17T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
253642,Canal Way,2023-06-17T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
253642,Canal Way,2023-06-17T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
253642,Canal Way,2023-06-17T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
253642,Canal Way,2023-06-17T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
253642,Canal Way,2023-06-17T14:10:00.000+00:00,busbar,,L3 Active Power,kW,5.14
253642,Canal Way,2023-06-17T14:10:00.000+00:00,busbar,,L2 Active Power,kW,11.69
253642,Canal Way,2023-06-17T14:10:00.000+00:00,busbar,,L1 Active Power,kW,12.79
253642,Canal Way,2023-06-17T14:10:00.000+00:00,busbar,,N Current (RMS),A,46.5
253642,Canal Way,2023-06-17T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
253642,Canal Way,2023-06-17T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
253642,Canal Way,2023-06-17T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
253642,Canal Way,2023-06-17T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
253642,Canal Way,2023-06-17T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
253642,Canal Way,2023-06-17T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
253642,Canal Way,2023-06-17T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.43
253642,Canal Way,2023-06-17T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.59
253642,Canal Way,2023-06-17T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.25
253642,Canal Way,2023-06-17T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
253642,Canal Way,2023-06-17T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
253642,Canal Way,2023-06-17T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
253642,Canal Way,2023-06-17T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.9
253642,Canal Way,2023-06-17T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.91
253642,Canal Way,2023-06-17T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.7
253642,Canal Way,2023-06-17T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.63
253642,Canal Way,2023-06-17T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.07
253642,Canal Way,2023-06-17T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.07
253642,Canal Way,2023-06-17T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.89
253642,Canal Way,2023-06-17T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.8
253642,Canal Way,2023-06-17T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.7
253642,Canal Way,2023-06-17T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.9
253642,Canal Way,2023-06-17T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.1
253642,Canal Way,2023-06-17T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
253642,Canal Way,2023-06-17T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
253642,Canal Way,2023-06-17T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
253642,Canal Way,2023-06-17T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.42
253642,Canal Way,2023-06-17T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.27
253642,Canal Way,2023-06-17T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.91
253642,Canal Way,2023-06-17T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
253642,Canal Way,2023-06-17T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
253642,Canal Way,2023-06-17T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
253642,Canal Way,2023-06-17T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
253642,Canal Way,2023-06-17T14:00:00.000+00:00,transformer,,Temperature,C,31.9
253642,Canal Way,2023-06-17T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
253642,Canal Way,2023-06-17T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
253642,Canal Way,2023-06-17T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
253642,Canal Way,2023-06-17T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
253642,Canal Way,2023-06-17T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
253642,Canal Way,2023-06-17T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
253642,Canal Way,2023-06-17T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
253642,Canal Way,2023-06-17T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
253642,Canal Way,2023-06-17T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
253642,Canal Way,2023-06-17T14:00:00.000+00:00,busbar,,L3 Active Power,kW,4.93
253642,Canal Way,2023-06-17T14:00:00.000+00:00,busbar,,L2 Active Power,kW,11.93
253642,Canal Way,2023-06-17T14:00:00.000+00:00,busbar,,L1 Active Power,kW,12.05
253642,Canal Way,2023-06-17T14:00:00.000+00:00,busbar,,N Current (RMS),A,45.6
253642,Canal Way,2023-06-17T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
253642,Canal Way,2023-06-17T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
253642,Canal Way,2023-06-17T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
253642,Canal Way,2023-06-17T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
253642,Canal Way,2023-06-17T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
253642,Canal Way,2023-06-17T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
253642,Canal Way,2023-06-17T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.93
253642,Canal Way,2023-06-17T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.29
253642,Canal Way,2023-06-17T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.85
253642,Canal Way,2023-06-17T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
253642,Canal Way,2023-06-17T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
253642,Canal Way,2023-06-17T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.2
253642,Canal Way,2023-06-17T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.7
253642,Canal Way,2023-06-17T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.97
253642,Canal Way,2023-06-17T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.87
253642,Canal Way,2023-06-17T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
253642,Canal Way,2023-06-17T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.28
253642,Canal Way,2023-06-17T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.77
253642,Canal Way,2023-06-17T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.16
253642,Canal Way,2023-06-17T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.4
253642,Canal Way,2023-06-17T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
253642,Canal Way,2023-06-17T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.1
253642,Canal Way,2023-06-17T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.8
253642,Canal Way,2023-06-17T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
253642,Canal Way,2023-06-17T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
253642,Canal Way,2023-06-17T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
253642,Canal Way,2023-06-17T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.62
253642,Canal Way,2023-06-17T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.06
253642,Canal Way,2023-06-17T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.98
253642,Canal Way,2023-06-17T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
253642,Canal Way,2023-06-17T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
253642,Canal Way,2023-06-17T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
253642,Canal Way,2023-06-17T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
253642,Canal Way,2023-06-17T13:50:00.000+00:00,transformer,,Temperature,C,31.8
253642,Canal Way,2023-06-17T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
253642,Canal Way,2023-06-17T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
253642,Canal Way,2023-06-17T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
253642,Canal Way,2023-06-17T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
253642,Canal Way,2023-06-17T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
253642,Canal Way,2023-06-17T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
253642,Canal Way,2023-06-17T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
253642,Canal Way,2023-06-17T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
253642,Canal Way,2023-06-17T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
253642,Canal Way,2023-06-17T13:50:00.000+00:00,busbar,,L3 Active Power,kW,4.82
253642,Canal Way,2023-06-17T13:50:00.000+00:00,busbar,,L2 Active Power,kW,11.12
253642,Canal Way,2023-06-17T13:50:00.000+00:00,busbar,,L1 Active Power,kW,14.99
253642,Canal Way,2023-06-17T13:50:00.000+00:00,busbar,,N Current (RMS),A,50.1
253642,Canal Way,2023-06-17T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
253642,Canal Way,2023-06-17T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
253642,Canal Way,2023-06-17T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
