Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253642,Canal Way,2023-06-17T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
253642,Canal Way,2023-06-17T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
253642,Canal Way,2023-06-17T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
253642,Canal Way,2023-06-17T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.98
253642,Canal Way,2023-06-17T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.85
253642,Canal Way,2023-06-17T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.57
253642,Canal Way,2023-06-17T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
253642,Canal Way,2023-06-17T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
253642,Canal Way,2023-06-17T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
253642,Canal Way,2023-06-17T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
253642,Canal Way,2023-06-17T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.85
253642,Canal Way,2023-06-17T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
253642,Canal Way,2023-06-17T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.75
253642,Canal Way,2023-06-17T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.84
253642,Canal Way,2023-06-17T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.61
253642,Canal Way,2023-06-17T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.19
253642,Canal Way,2023-06-17T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,38.5
253642,Canal Way,2023-06-17T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
253642,Canal Way,2023-06-17T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.9
253642,Canal Way,2023-06-17T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.6
253642,Canal Way,2023-06-17T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
253642,Canal Way,2023-06-17T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
253642,Canal Way,2023-06-17T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
253642,Canal Way,2023-06-17T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.45
253642,Canal Way,2023-06-17T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.45
253642,Canal Way,2023-06-17T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.98
253642,Canal Way,2023-06-17T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
253642,Canal Way,2023-06-17T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
253642,Canal Way,2023-06-17T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
253642,Canal Way,2023-06-17T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
253642,Canal Way,2023-06-17T13:40:00.000+00:00,transformer,,Temperature,C,31.8
253642,Canal Way,2023-06-17T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
253642,Canal Way,2023-06-17T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
253642,Canal Way,2023-06-17T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
253642,Canal Way,2023-06-17T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
253642,Canal Way,2023-06-17T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
253642,Canal Way,2023-06-17T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
253642,Canal Way,2023-06-17T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
253642,Canal Way,2023-06-17T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
253642,Canal Way,2023-06-17T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
253642,Canal Way,2023-06-17T13:40:00.000+00:00,busbar,,L3 Active Power,kW,2.27
253642,Canal Way,2023-06-17T13:40:00.000+00:00,busbar,,L2 Active Power,kW,14.92
253642,Canal Way,2023-06-17T13:40:00.000+00:00,busbar,,L1 Active Power,kW,11.75
253642,Canal Way,2023-06-17T13:40:00.000+00:00,busbar,,N Current (RMS),A,59.2
253642,Canal Way,2023-06-17T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.7
253642,Canal Way,2023-06-17T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
253642,Canal Way,2023-06-17T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
253642,Canal Way,2023-06-17T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
253642,Canal Way,2023-06-17T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
253642,Canal Way,2023-06-17T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
253642,Canal Way,2023-06-17T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.81
253642,Canal Way,2023-06-17T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.87
253642,Canal Way,2023-06-17T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.53
253642,Canal Way,2023-06-17T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
253642,Canal Way,2023-06-17T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.7
253642,Canal Way,2023-06-17T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
253642,Canal Way,2023-06-17T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
253642,Canal Way,2023-06-17T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.85
253642,Canal Way,2023-06-17T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
253642,Canal Way,2023-06-17T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.04
253642,Canal Way,2023-06-17T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.73
253642,Canal Way,2023-06-17T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.14
253642,Canal Way,2023-06-17T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.97
253642,Canal Way,2023-06-17T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.9
253642,Canal Way,2023-06-17T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.3
253642,Canal Way,2023-06-17T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.9
253642,Canal Way,2023-06-17T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.4
253642,Canal Way,2023-06-17T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
253642,Canal Way,2023-06-17T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
253642,Canal Way,2023-06-17T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
253642,Canal Way,2023-06-17T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.65
253642,Canal Way,2023-06-17T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.97
253642,Canal Way,2023-06-17T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.98
253642,Canal Way,2023-06-17T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
253642,Canal Way,2023-06-17T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
253642,Canal Way,2023-06-17T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
253642,Canal Way,2023-06-17T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
253642,Canal Way,2023-06-17T13:30:00.000+00:00,transformer,,Temperature,C,31.7
253642,Canal Way,2023-06-17T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
253642,Canal Way,2023-06-17T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
253642,Canal Way,2023-06-17T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
253642,Canal Way,2023-06-17T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
253642,Canal Way,2023-06-17T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
253642,Canal Way,2023-06-17T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
253642,Canal Way,2023-06-17T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
253642,Canal Way,2023-06-17T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
253642,Canal Way,2023-06-17T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
253642,Canal Way,2023-06-17T13:30:00.000+00:00,busbar,,L3 Active Power,kW,4.2
253642,Canal Way,2023-06-17T13:30:00.000+00:00,busbar,,L2 Active Power,kW,11.99
253642,Canal Way,2023-06-17T13:30:00.000+00:00,busbar,,L1 Active Power,kW,11.47
253642,Canal Way,2023-06-17T13:30:00.000+00:00,busbar,,N Current (RMS),A,44.6
253642,Canal Way,2023-06-17T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
253642,Canal Way,2023-06-17T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
253642,Canal Way,2023-06-17T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
253642,Canal Way,2023-06-17T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
253642,Canal Way,2023-06-17T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
253642,Canal Way,2023-06-17T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
253642,Canal Way,2023-06-17T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.59
253642,Canal Way,2023-06-17T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.85
253642,Canal Way,2023-06-17T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.52
253642,Canal Way,2023-06-17T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
253642,Canal Way,2023-06-17T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
253642,Canal Way,2023-06-17T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
253642,Canal Way,2023-06-17T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
253642,Canal Way,2023-06-17T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.94
253642,Canal Way,2023-06-17T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.92
253642,Canal Way,2023-06-17T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.87
253642,Canal Way,2023-06-17T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.4
253642,Canal Way,2023-06-17T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.9
253642,Canal Way,2023-06-17T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.32
253642,Canal Way,2023-06-17T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.7
253642,Canal Way,2023-06-17T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.1
253642,Canal Way,2023-06-17T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.8
253642,Canal Way,2023-06-17T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.4
253642,Canal Way,2023-06-17T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
253642,Canal Way,2023-06-17T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
253642,Canal Way,2023-06-17T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
253642,Canal Way,2023-06-17T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
253642,Canal Way,2023-06-17T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.95
253642,Canal Way,2023-06-17T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.91
253642,Canal Way,2023-06-17T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
253642,Canal Way,2023-06-17T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
253642,Canal Way,2023-06-17T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
253642,Canal Way,2023-06-17T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
253642,Canal Way,2023-06-17T13:20:00.000+00:00,transformer,,Temperature,C,31.6
253642,Canal Way,2023-06-17T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
253642,Canal Way,2023-06-17T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
253642,Canal Way,2023-06-17T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
253642,Canal Way,2023-06-17T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
253642,Canal Way,2023-06-17T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
253642,Canal Way,2023-06-17T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
253642,Canal Way,2023-06-17T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
253642,Canal Way,2023-06-17T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
253642,Canal Way,2023-06-17T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
253642,Canal Way,2023-06-17T13:20:00.000+00:00,busbar,,L3 Active Power,kW,1.97
253642,Canal Way,2023-06-17T13:20:00.000+00:00,busbar,,L2 Active Power,kW,9.71
253642,Canal Way,2023-06-17T13:20:00.000+00:00,busbar,,L1 Active Power,kW,6.75
253642,Canal Way,2023-06-17T13:20:00.000+00:00,busbar,,N Current (RMS),A,47.0
253642,Canal Way,2023-06-17T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
253642,Canal Way,2023-06-17T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
253642,Canal Way,2023-06-17T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
253642,Canal Way,2023-06-17T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
253642,Canal Way,2023-06-17T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
253642,Canal Way,2023-06-17T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
253642,Canal Way,2023-06-17T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.9
253642,Canal Way,2023-06-17T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.79
253642,Canal Way,2023-06-17T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.54
253642,Canal Way,2023-06-17T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.1
253642,Canal Way,2023-06-17T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
253642,Canal Way,2023-06-17T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
253642,Canal Way,2023-06-17T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
253642,Canal Way,2023-06-17T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.83
253642,Canal Way,2023-06-17T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.8
253642,Canal Way,2023-06-17T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.88
253642,Canal Way,2023-06-17T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.96
253642,Canal Way,2023-06-17T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.97
253642,Canal Way,2023-06-17T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.07
253642,Canal Way,2023-06-17T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.4
253642,Canal Way,2023-06-17T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.0
253642,Canal Way,2023-06-17T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.8
253642,Canal Way,2023-06-17T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.3
253642,Canal Way,2023-06-17T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
253642,Canal Way,2023-06-17T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
253642,Canal Way,2023-06-17T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
253642,Canal Way,2023-06-17T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.94
253642,Canal Way,2023-06-17T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.84
253642,Canal Way,2023-06-17T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.52
253642,Canal Way,2023-06-17T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
253642,Canal Way,2023-06-17T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
253642,Canal Way,2023-06-17T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
253642,Canal Way,2023-06-17T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
253642,Canal Way,2023-06-17T13:10:00.000+00:00,transformer,,Temperature,C,31.5
253642,Canal Way,2023-06-17T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
253642,Canal Way,2023-06-17T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
253642,Canal Way,2023-06-17T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
253642,Canal Way,2023-06-17T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
253642,Canal Way,2023-06-17T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
253642,Canal Way,2023-06-17T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
253642,Canal Way,2023-06-17T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
253642,Canal Way,2023-06-17T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
253642,Canal Way,2023-06-17T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
253642,Canal Way,2023-06-17T13:10:00.000+00:00,busbar,,L3 Active Power,kW,4.8
253642,Canal Way,2023-06-17T13:10:00.000+00:00,busbar,,L2 Active Power,kW,10.61
253642,Canal Way,2023-06-17T13:10:00.000+00:00,busbar,,L1 Active Power,kW,10.13
253642,Canal Way,2023-06-17T13:10:00.000+00:00,busbar,,N Current (RMS),A,42.3
253642,Canal Way,2023-06-17T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
253642,Canal Way,2023-06-17T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
253642,Canal Way,2023-06-17T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
253642,Canal Way,2023-06-17T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
253642,Canal Way,2023-06-17T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
253642,Canal Way,2023-06-17T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
253642,Canal Way,2023-06-17T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.47
253642,Canal Way,2023-06-17T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.81
253642,Canal Way,2023-06-17T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.6
253642,Canal Way,2023-06-17T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
253642,Canal Way,2023-06-17T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
253642,Canal Way,2023-06-17T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
253642,Canal Way,2023-06-17T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
253642,Canal Way,2023-06-17T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.48
253642,Canal Way,2023-06-17T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.72
253642,Canal Way,2023-06-17T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.81
253642,Canal Way,2023-06-17T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.9
253642,Canal Way,2023-06-17T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.54
253642,Canal Way,2023-06-17T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.09
253642,Canal Way,2023-06-17T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,38.9
253642,Canal Way,2023-06-17T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.0
253642,Canal Way,2023-06-17T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.3
253642,Canal Way,2023-06-17T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.9
253642,Canal Way,2023-06-17T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
253642,Canal Way,2023-06-17T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
253642,Canal Way,2023-06-17T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
253642,Canal Way,2023-06-17T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.57
253642,Canal Way,2023-06-17T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.81
253642,Canal Way,2023-06-17T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.18
253642,Canal Way,2023-06-17T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
253642,Canal Way,2023-06-17T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
253642,Canal Way,2023-06-17T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.7
253642,Canal Way,2023-06-17T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
253642,Canal Way,2023-06-17T13:00:00.000+00:00,transformer,,Temperature,C,31.5
253642,Canal Way,2023-06-17T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
253642,Canal Way,2023-06-17T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
253642,Canal Way,2023-06-17T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
253642,Canal Way,2023-06-17T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
253642,Canal Way,2023-06-17T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
253642,Canal Way,2023-06-17T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
253642,Canal Way,2023-06-17T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
253642,Canal Way,2023-06-17T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
253642,Canal Way,2023-06-17T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
253642,Canal Way,2023-06-17T13:00:00.000+00:00,busbar,,L3 Active Power,kW,5.94
253642,Canal Way,2023-06-17T13:00:00.000+00:00,busbar,,L2 Active Power,kW,14.16
253642,Canal Way,2023-06-17T13:00:00.000+00:00,busbar,,L1 Active Power,kW,9.87
253642,Canal Way,2023-06-17T13:00:00.000+00:00,busbar,,N Current (RMS),A,53.6
253642,Canal Way,2023-06-17T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
253642,Canal Way,2023-06-17T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
253642,Canal Way,2023-06-17T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
253642,Canal Way,2023-06-17T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
253642,Canal Way,2023-06-17T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
253642,Canal Way,2023-06-17T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
253642,Canal Way,2023-06-17T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.72
253642,Canal Way,2023-06-17T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.62
253642,Canal Way,2023-06-17T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.47
253642,Canal Way,2023-06-17T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
253642,Canal Way,2023-06-17T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
253642,Canal Way,2023-06-17T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
253642,Canal Way,2023-06-17T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
253642,Canal Way,2023-06-17T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.81
253642,Canal Way,2023-06-17T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.84
253642,Canal Way,2023-06-17T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.1
253642,Canal Way,2023-06-17T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.47
253642,Canal Way,2023-06-17T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.04
253642,Canal Way,2023-06-17T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.56
253642,Canal Way,2023-06-17T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,47.6
253642,Canal Way,2023-06-17T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.2
253642,Canal Way,2023-06-17T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.5
253642,Canal Way,2023-06-17T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.5
253642,Canal Way,2023-06-17T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
253642,Canal Way,2023-06-17T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
253642,Canal Way,2023-06-17T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
253642,Canal Way,2023-06-17T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.47
253642,Canal Way,2023-06-17T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.49
253642,Canal Way,2023-06-17T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.62
253642,Canal Way,2023-06-17T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
253642,Canal Way,2023-06-17T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
253642,Canal Way,2023-06-17T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
253642,Canal Way,2023-06-17T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
253642,Canal Way,2023-06-17T12:50:00.000+00:00,transformer,,Temperature,C,31.4
253642,Canal Way,2023-06-17T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
253642,Canal Way,2023-06-17T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
253642,Canal Way,2023-06-17T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
253642,Canal Way,2023-06-17T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
253642,Canal Way,2023-06-17T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
253642,Canal Way,2023-06-17T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
253642,Canal Way,2023-06-17T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
253642,Canal Way,2023-06-17T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
253642,Canal Way,2023-06-17T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
253642,Canal Way,2023-06-17T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.22
253642,Canal Way,2023-06-17T12:50:00.000+00:00,busbar,,L2 Active Power,kW,13.15
253642,Canal Way,2023-06-17T12:50:00.000+00:00,busbar,,L1 Active Power,kW,8.66
253642,Canal Way,2023-06-17T12:50:00.000+00:00,busbar,,N Current (RMS),A,69.8
253642,Canal Way,2023-06-17T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
253642,Canal Way,2023-06-17T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
253642,Canal Way,2023-06-17T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
253642,Canal Way,2023-06-17T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
253642,Canal Way,2023-06-17T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
253642,Canal Way,2023-06-17T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
253642,Canal Way,2023-06-17T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.69
253642,Canal Way,2023-06-17T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.65
253642,Canal Way,2023-06-17T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.32
253642,Canal Way,2023-06-17T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.9
253642,Canal Way,2023-06-17T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
253642,Canal Way,2023-06-17T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.5
253642,Canal Way,2023-06-17T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
253642,Canal Way,2023-06-17T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.87
253642,Canal Way,2023-06-17T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.87
253642,Canal Way,2023-06-17T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.42
253642,Canal Way,2023-06-17T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.98
253642,Canal Way,2023-06-17T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.13
253642,Canal Way,2023-06-17T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.19
253642,Canal Way,2023-06-17T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,47.6
253642,Canal Way,2023-06-17T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
253642,Canal Way,2023-06-17T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.8
253642,Canal Way,2023-06-17T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
253642,Canal Way,2023-06-17T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
253642,Canal Way,2023-06-17T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
253642,Canal Way,2023-06-17T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
253642,Canal Way,2023-06-17T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.22
253642,Canal Way,2023-06-17T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.71
253642,Canal Way,2023-06-17T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.89
253642,Canal Way,2023-06-17T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
253642,Canal Way,2023-06-17T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
253642,Canal Way,2023-06-17T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
253642,Canal Way,2023-06-17T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
253642,Canal Way,2023-06-17T12:40:00.000+00:00,transformer,,Temperature,C,31.4
253642,Canal Way,2023-06-17T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
253642,Canal Way,2023-06-17T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
253642,Canal Way,2023-06-17T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
253642,Canal Way,2023-06-17T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
253642,Canal Way,2023-06-17T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
253642,Canal Way,2023-06-17T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
253642,Canal Way,2023-06-17T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
253642,Canal Way,2023-06-17T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
253642,Canal Way,2023-06-17T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
253642,Canal Way,2023-06-17T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.5
253642,Canal Way,2023-06-17T12:40:00.000+00:00,busbar,,L2 Active Power,kW,18.5
253642,Canal Way,2023-06-17T12:40:00.000+00:00,busbar,,L1 Active Power,kW,6.4
253642,Canal Way,2023-06-17T12:40:00.000+00:00,busbar,,N Current (RMS),A,76.4
253642,Canal Way,2023-06-17T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
253642,Canal Way,2023-06-17T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
253642,Canal Way,2023-06-17T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
253642,Canal Way,2023-06-17T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
253642,Canal Way,2023-06-17T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
253642,Canal Way,2023-06-17T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
253642,Canal Way,2023-06-17T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.59
253642,Canal Way,2023-06-17T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.56
253642,Canal Way,2023-06-17T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.24
253642,Canal Way,2023-06-17T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
253642,Canal Way,2023-06-17T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
253642,Canal Way,2023-06-17T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
253642,Canal Way,2023-06-17T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
253642,Canal Way,2023-06-17T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.76
253642,Canal Way,2023-06-17T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.65
253642,Canal Way,2023-06-17T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.3
253642,Canal Way,2023-06-17T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.51
253642,Canal Way,2023-06-17T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.58
253642,Canal Way,2023-06-17T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.46
253642,Canal Way,2023-06-17T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,53.0
253642,Canal Way,2023-06-17T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.7
253642,Canal Way,2023-06-17T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.9
253642,Canal Way,2023-06-17T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.4
253642,Canal Way,2023-06-17T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
253642,Canal Way,2023-06-17T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
253642,Canal Way,2023-06-17T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
253642,Canal Way,2023-06-17T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.21
253642,Canal Way,2023-06-17T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.99
253642,Canal Way,2023-06-17T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.9
253642,Canal Way,2023-06-17T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
253642,Canal Way,2023-06-17T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
253642,Canal Way,2023-06-17T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
253642,Canal Way,2023-06-17T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
253642,Canal Way,2023-06-17T12:30:00.000+00:00,transformer,,Temperature,C,31.3
253642,Canal Way,2023-06-17T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
253642,Canal Way,2023-06-17T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
253642,Canal Way,2023-06-17T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
253642,Canal Way,2023-06-17T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
253642,Canal Way,2023-06-17T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
253642,Canal Way,2023-06-17T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
253642,Canal Way,2023-06-17T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
253642,Canal Way,2023-06-17T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
253642,Canal Way,2023-06-17T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
253642,Canal Way,2023-06-17T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.13
253642,Canal Way,2023-06-17T12:30:00.000+00:00,busbar,,L2 Active Power,kW,18.13
253642,Canal Way,2023-06-17T12:30:00.000+00:00,busbar,,L1 Active Power,kW,8.59
253642,Canal Way,2023-06-17T12:30:00.000+00:00,busbar,,N Current (RMS),A,76.4
253642,Canal Way,2023-06-17T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.7
253642,Canal Way,2023-06-17T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
253642,Canal Way,2023-06-17T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
253642,Canal Way,2023-06-17T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
253642,Canal Way,2023-06-17T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
253642,Canal Way,2023-06-17T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
253642,Canal Way,2023-06-17T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.79
253642,Canal Way,2023-06-17T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.46
253642,Canal Way,2023-06-17T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.28
253642,Canal Way,2023-06-17T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.7
253642,Canal Way,2023-06-17T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
253642,Canal Way,2023-06-17T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.8
253642,Canal Way,2023-06-17T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
253642,Canal Way,2023-06-17T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.79
253642,Canal Way,2023-06-17T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.11
253642,Canal Way,2023-06-17T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.04
253642,Canal Way,2023-06-17T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.22
253642,Canal Way,2023-06-17T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.51
253642,Canal Way,2023-06-17T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.1
253642,Canal Way,2023-06-17T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,37.6
253642,Canal Way,2023-06-17T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
253642,Canal Way,2023-06-17T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.5
253642,Canal Way,2023-06-17T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.5
253642,Canal Way,2023-06-17T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
253642,Canal Way,2023-06-17T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
253642,Canal Way,2023-06-17T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
253642,Canal Way,2023-06-17T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.64
253642,Canal Way,2023-06-17T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.82
253642,Canal Way,2023-06-17T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.22
253642,Canal Way,2023-06-17T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
253642,Canal Way,2023-06-17T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
253642,Canal Way,2023-06-17T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
253642,Canal Way,2023-06-17T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
253642,Canal Way,2023-06-17T12:20:00.000+00:00,transformer,,Temperature,C,31.2
253642,Canal Way,2023-06-17T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
253642,Canal Way,2023-06-17T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
253642,Canal Way,2023-06-17T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
253642,Canal Way,2023-06-17T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
253642,Canal Way,2023-06-17T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
253642,Canal Way,2023-06-17T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
253642,Canal Way,2023-06-17T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
253642,Canal Way,2023-06-17T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
253642,Canal Way,2023-06-17T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
253642,Canal Way,2023-06-17T12:20:00.000+00:00,busbar,,L3 Active Power,kW,2.66
253642,Canal Way,2023-06-17T12:20:00.000+00:00,busbar,,L2 Active Power,kW,16.79
253642,Canal Way,2023-06-17T12:20:00.000+00:00,busbar,,L1 Active Power,kW,8.6
253642,Canal Way,2023-06-17T12:20:00.000+00:00,busbar,,N Current (RMS),A,62.8
253642,Canal Way,2023-06-17T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
253642,Canal Way,2023-06-17T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
253642,Canal Way,2023-06-17T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
253642,Canal Way,2023-06-17T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
253642,Canal Way,2023-06-17T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
253642,Canal Way,2023-06-17T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
253642,Canal Way,2023-06-17T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.1
253642,Canal Way,2023-06-17T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.7
253642,Canal Way,2023-06-17T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.4
253642,Canal Way,2023-06-17T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
253642,Canal Way,2023-06-17T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
253642,Canal Way,2023-06-17T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
253642,Canal Way,2023-06-17T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
253642,Canal Way,2023-06-17T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.39
253642,Canal Way,2023-06-17T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.84
253642,Canal Way,2023-06-17T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.82
253642,Canal Way,2023-06-17T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.95
253642,Canal Way,2023-06-17T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.67
253642,Canal Way,2023-06-17T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.56
253642,Canal Way,2023-06-17T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,38.4
253642,Canal Way,2023-06-17T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.4
253642,Canal Way,2023-06-17T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.8
253642,Canal Way,2023-06-17T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.8
253642,Canal Way,2023-06-17T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
253642,Canal Way,2023-06-17T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
253642,Canal Way,2023-06-17T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
253642,Canal Way,2023-06-17T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.1
253642,Canal Way,2023-06-17T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.15
253642,Canal Way,2023-06-17T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.04
253642,Canal Way,2023-06-17T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
253642,Canal Way,2023-06-17T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
253642,Canal Way,2023-06-17T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
253642,Canal Way,2023-06-17T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
253642,Canal Way,2023-06-17T12:10:00.000+00:00,transformer,,Temperature,C,31.1
253642,Canal Way,2023-06-17T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
253642,Canal Way,2023-06-17T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
253642,Canal Way,2023-06-17T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
253642,Canal Way,2023-06-17T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
253642,Canal Way,2023-06-17T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
253642,Canal Way,2023-06-17T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
253642,Canal Way,2023-06-17T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
253642,Canal Way,2023-06-17T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
253642,Canal Way,2023-06-17T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
253642,Canal Way,2023-06-17T12:10:00.000+00:00,busbar,,L3 Active Power,kW,4.15
253642,Canal Way,2023-06-17T12:10:00.000+00:00,busbar,,L2 Active Power,kW,14.52
253642,Canal Way,2023-06-17T12:10:00.000+00:00,busbar,,L1 Active Power,kW,9.0
253642,Canal Way,2023-06-17T12:10:00.000+00:00,busbar,,N Current (RMS),A,51.6
253642,Canal Way,2023-06-17T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
253642,Canal Way,2023-06-17T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
253642,Canal Way,2023-06-17T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
253642,Canal Way,2023-06-17T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
253642,Canal Way,2023-06-17T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
253642,Canal Way,2023-06-17T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
253642,Canal Way,2023-06-17T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.03
253642,Canal Way,2023-06-17T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.04
253642,Canal Way,2023-06-17T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.29
253642,Canal Way,2023-06-17T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
253642,Canal Way,2023-06-17T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
253642,Canal Way,2023-06-17T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
253642,Canal Way,2023-06-17T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
253642,Canal Way,2023-06-17T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.89
253642,Canal Way,2023-06-17T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.94
253642,Canal Way,2023-06-17T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.12
253642,Canal Way,2023-06-17T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.58
253642,Canal Way,2023-06-17T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.0
253642,Canal Way,2023-06-17T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.27
253642,Canal Way,2023-06-17T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,46.8
253642,Canal Way,2023-06-17T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.9
253642,Canal Way,2023-06-17T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.4
253642,Canal Way,2023-06-17T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.3
253642,Canal Way,2023-06-17T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
253642,Canal Way,2023-06-17T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
253642,Canal Way,2023-06-17T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
253642,Canal Way,2023-06-17T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.27
253642,Canal Way,2023-06-17T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.38
253642,Canal Way,2023-06-17T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.0
253642,Canal Way,2023-06-17T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
253642,Canal Way,2023-06-17T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
253642,Canal Way,2023-06-17T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
253642,Canal Way,2023-06-17T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
253642,Canal Way,2023-06-17T12:00:00.000+00:00,transformer,,Temperature,C,31.0
253642,Canal Way,2023-06-17T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
253642,Canal Way,2023-06-17T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
253642,Canal Way,2023-06-17T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
253642,Canal Way,2023-06-17T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
253642,Canal Way,2023-06-17T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
253642,Canal Way,2023-06-17T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
253642,Canal Way,2023-06-17T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
253642,Canal Way,2023-06-17T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
253642,Canal Way,2023-06-17T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
253642,Canal Way,2023-06-17T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.29
253642,Canal Way,2023-06-17T12:00:00.000+00:00,busbar,,L2 Active Power,kW,14.43
253642,Canal Way,2023-06-17T12:00:00.000+00:00,busbar,,L1 Active Power,kW,9.56
253642,Canal Way,2023-06-17T12:00:00.000+00:00,busbar,,N Current (RMS),A,64.6
253642,Canal Way,2023-06-17T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
253642,Canal Way,2023-06-17T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
253642,Canal Way,2023-06-17T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
253642,Canal Way,2023-06-17T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
253642,Canal Way,2023-06-17T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
253642,Canal Way,2023-06-17T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
253642,Canal Way,2023-06-17T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.14
253642,Canal Way,2023-06-17T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.48
253642,Canal Way,2023-06-17T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.39
253642,Canal Way,2023-06-17T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
253642,Canal Way,2023-06-17T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
253642,Canal Way,2023-06-17T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
253642,Canal Way,2023-06-17T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
253642,Canal Way,2023-06-17T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.12
253642,Canal Way,2023-06-17T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.11
253642,Canal Way,2023-06-17T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.31
253642,Canal Way,2023-06-17T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.2
253642,Canal Way,2023-06-17T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.97
253642,Canal Way,2023-06-17T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.88
253642,Canal Way,2023-06-17T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,47.7
253642,Canal Way,2023-06-17T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.3
253642,Canal Way,2023-06-17T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.1
253642,Canal Way,2023-06-17T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.9
253642,Canal Way,2023-06-17T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
253642,Canal Way,2023-06-17T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
253642,Canal Way,2023-06-17T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
253642,Canal Way,2023-06-17T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.55
253642,Canal Way,2023-06-17T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.76
253642,Canal Way,2023-06-17T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.83
253642,Canal Way,2023-06-17T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
253642,Canal Way,2023-06-17T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
253642,Canal Way,2023-06-17T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
253642,Canal Way,2023-06-17T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
253642,Canal Way,2023-06-17T11:50:00.000+00:00,transformer,,Temperature,C,31.0
253642,Canal Way,2023-06-17T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
253642,Canal Way,2023-06-17T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
253642,Canal Way,2023-06-17T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
253642,Canal Way,2023-06-17T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
253642,Canal Way,2023-06-17T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
253642,Canal Way,2023-06-17T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
253642,Canal Way,2023-06-17T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
253642,Canal Way,2023-06-17T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
253642,Canal Way,2023-06-17T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
253642,Canal Way,2023-06-17T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.61
253642,Canal Way,2023-06-17T11:50:00.000+00:00,busbar,,L2 Active Power,kW,13.22
253642,Canal Way,2023-06-17T11:50:00.000+00:00,busbar,,L1 Active Power,kW,11.1
253642,Canal Way,2023-06-17T11:50:00.000+00:00,busbar,,N Current (RMS),A,73.5
253642,Canal Way,2023-06-17T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
253642,Canal Way,2023-06-17T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
253642,Canal Way,2023-06-17T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
253642,Canal Way,2023-06-17T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
253642,Canal Way,2023-06-17T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
253642,Canal Way,2023-06-17T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
253642,Canal Way,2023-06-17T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.96
253642,Canal Way,2023-06-17T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.78
253642,Canal Way,2023-06-17T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.41
253642,Canal Way,2023-06-17T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
253642,Canal Way,2023-06-17T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
253642,Canal Way,2023-06-17T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
