Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253642,Canal Way,2023-06-17T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.4
253642,Canal Way,2023-06-17T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.6
253642,Canal Way,2023-06-17T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
253642,Canal Way,2023-06-17T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
253642,Canal Way,2023-06-17T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
253642,Canal Way,2023-06-17T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.04
253642,Canal Way,2023-06-17T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.91
253642,Canal Way,2023-06-17T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.1
253642,Canal Way,2023-06-17T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
253642,Canal Way,2023-06-17T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
253642,Canal Way,2023-06-17T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
253642,Canal Way,2023-06-17T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
253642,Canal Way,2023-06-17T09:40:00.000+00:00,transformer,,Temperature,C,30.4
253642,Canal Way,2023-06-17T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
253642,Canal Way,2023-06-17T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
253642,Canal Way,2023-06-17T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
253642,Canal Way,2023-06-17T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
253642,Canal Way,2023-06-17T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
253642,Canal Way,2023-06-17T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
253642,Canal Way,2023-06-17T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
253642,Canal Way,2023-06-17T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
253642,Canal Way,2023-06-17T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
253642,Canal Way,2023-06-17T09:40:00.000+00:00,busbar,,L3 Active Power,kW,10.15
253642,Canal Way,2023-06-17T09:40:00.000+00:00,busbar,,L2 Active Power,kW,11.53
253642,Canal Way,2023-06-17T09:40:00.000+00:00,busbar,,L1 Active Power,kW,11.73
253642,Canal Way,2023-06-17T09:40:00.000+00:00,busbar,,N Current (RMS),A,34.8
253642,Canal Way,2023-06-17T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
253642,Canal Way,2023-06-17T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
253642,Canal Way,2023-06-17T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
253642,Canal Way,2023-06-17T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
253642,Canal Way,2023-06-17T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
253642,Canal Way,2023-06-17T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
253642,Canal Way,2023-06-17T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.37
253642,Canal Way,2023-06-17T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.52
253642,Canal Way,2023-06-17T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.63
253642,Canal Way,2023-06-17T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.7
253642,Canal Way,2023-06-17T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
253642,Canal Way,2023-06-17T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
253642,Canal Way,2023-06-17T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
253642,Canal Way,2023-06-17T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.92
253642,Canal Way,2023-06-17T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.76
253642,Canal Way,2023-06-17T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.01
253642,Canal Way,2023-06-17T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.24
253642,Canal Way,2023-06-17T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.8
253642,Canal Way,2023-06-17T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.69
253642,Canal Way,2023-06-17T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.5
253642,Canal Way,2023-06-17T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.0
253642,Canal Way,2023-06-17T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.0
253642,Canal Way,2023-06-17T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.6
253642,Canal Way,2023-06-17T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
253642,Canal Way,2023-06-17T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
253642,Canal Way,2023-06-17T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
253642,Canal Way,2023-06-17T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.74
253642,Canal Way,2023-06-17T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.04
253642,Canal Way,2023-06-17T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.62
253642,Canal Way,2023-06-17T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
253642,Canal Way,2023-06-17T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
253642,Canal Way,2023-06-17T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.8
253642,Canal Way,2023-06-17T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.1
253642,Canal Way,2023-06-17T09:30:00.000+00:00,transformer,,Temperature,C,30.4
253642,Canal Way,2023-06-17T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
253642,Canal Way,2023-06-17T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
253642,Canal Way,2023-06-17T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
253642,Canal Way,2023-06-17T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
253642,Canal Way,2023-06-17T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
253642,Canal Way,2023-06-17T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
253642,Canal Way,2023-06-17T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
253642,Canal Way,2023-06-17T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
253642,Canal Way,2023-06-17T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
253642,Canal Way,2023-06-17T09:30:00.000+00:00,busbar,,L3 Active Power,kW,5.87
253642,Canal Way,2023-06-17T09:30:00.000+00:00,busbar,,L2 Active Power,kW,14.36
253642,Canal Way,2023-06-17T09:30:00.000+00:00,busbar,,L1 Active Power,kW,11.94
253642,Canal Way,2023-06-17T09:30:00.000+00:00,busbar,,N Current (RMS),A,48.0
253642,Canal Way,2023-06-17T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
253642,Canal Way,2023-06-17T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
253642,Canal Way,2023-06-17T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
253642,Canal Way,2023-06-17T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
253642,Canal Way,2023-06-17T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
253642,Canal Way,2023-06-17T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.2
253642,Canal Way,2023-06-17T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.47
253642,Canal Way,2023-06-17T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.38
253642,Canal Way,2023-06-17T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.88
253642,Canal Way,2023-06-17T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
253642,Canal Way,2023-06-17T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
253642,Canal Way,2023-06-17T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
253642,Canal Way,2023-06-17T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.7
253642,Canal Way,2023-06-17T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.57
253642,Canal Way,2023-06-17T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
253642,Canal Way,2023-06-17T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.28
253642,Canal Way,2023-06-17T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.94
253642,Canal Way,2023-06-17T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.83
253642,Canal Way,2023-06-17T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.25
253642,Canal Way,2023-06-17T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.7
253642,Canal Way,2023-06-17T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.4
253642,Canal Way,2023-06-17T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.6
253642,Canal Way,2023-06-17T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.9
253642,Canal Way,2023-06-17T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
253642,Canal Way,2023-06-17T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
253642,Canal Way,2023-06-17T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
253642,Canal Way,2023-06-17T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.57
253642,Canal Way,2023-06-17T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.82
253642,Canal Way,2023-06-17T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.34
253642,Canal Way,2023-06-17T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
253642,Canal Way,2023-06-17T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
253642,Canal Way,2023-06-17T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
253642,Canal Way,2023-06-17T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.3
253642,Canal Way,2023-06-17T09:20:00.000+00:00,transformer,,Temperature,C,30.3
253642,Canal Way,2023-06-17T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
253642,Canal Way,2023-06-17T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
253642,Canal Way,2023-06-17T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
253642,Canal Way,2023-06-17T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
253642,Canal Way,2023-06-17T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
253642,Canal Way,2023-06-17T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
253642,Canal Way,2023-06-17T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
253642,Canal Way,2023-06-17T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
253642,Canal Way,2023-06-17T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
253642,Canal Way,2023-06-17T09:20:00.000+00:00,busbar,,L3 Active Power,kW,4.99
253642,Canal Way,2023-06-17T09:20:00.000+00:00,busbar,,L2 Active Power,kW,13.03
253642,Canal Way,2023-06-17T09:20:00.000+00:00,busbar,,L1 Active Power,kW,14.47
253642,Canal Way,2023-06-17T09:20:00.000+00:00,busbar,,N Current (RMS),A,50.8
253642,Canal Way,2023-06-17T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
253642,Canal Way,2023-06-17T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
253642,Canal Way,2023-06-17T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
253642,Canal Way,2023-06-17T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
253642,Canal Way,2023-06-17T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
253642,Canal Way,2023-06-17T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
253642,Canal Way,2023-06-17T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.92
253642,Canal Way,2023-06-17T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.83
253642,Canal Way,2023-06-17T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.0
253642,Canal Way,2023-06-17T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
253642,Canal Way,2023-06-17T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
253642,Canal Way,2023-06-17T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
253642,Canal Way,2023-06-17T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
253642,Canal Way,2023-06-17T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.37
253642,Canal Way,2023-06-17T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.05
253642,Canal Way,2023-06-17T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.92
253642,Canal Way,2023-06-17T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.09
253642,Canal Way,2023-06-17T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.75
253642,Canal Way,2023-06-17T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.58
253642,Canal Way,2023-06-17T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.7
253642,Canal Way,2023-06-17T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.4
253642,Canal Way,2023-06-17T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.3
253642,Canal Way,2023-06-17T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.8
253642,Canal Way,2023-06-17T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
253642,Canal Way,2023-06-17T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
253642,Canal Way,2023-06-17T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
253642,Canal Way,2023-06-17T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.59
253642,Canal Way,2023-06-17T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.38
253642,Canal Way,2023-06-17T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.28
253642,Canal Way,2023-06-17T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
253642,Canal Way,2023-06-17T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
253642,Canal Way,2023-06-17T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
253642,Canal Way,2023-06-17T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
253642,Canal Way,2023-06-17T09:10:00.000+00:00,transformer,,Temperature,C,30.3
253642,Canal Way,2023-06-17T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
253642,Canal Way,2023-06-17T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
253642,Canal Way,2023-06-17T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
253642,Canal Way,2023-06-17T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
253642,Canal Way,2023-06-17T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
253642,Canal Way,2023-06-17T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
253642,Canal Way,2023-06-17T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
253642,Canal Way,2023-06-17T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
253642,Canal Way,2023-06-17T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
253642,Canal Way,2023-06-17T09:10:00.000+00:00,busbar,,L3 Active Power,kW,7.42
253642,Canal Way,2023-06-17T09:10:00.000+00:00,busbar,,L2 Active Power,kW,10.96
253642,Canal Way,2023-06-17T09:10:00.000+00:00,busbar,,L1 Active Power,kW,13.85
253642,Canal Way,2023-06-17T09:10:00.000+00:00,busbar,,N Current (RMS),A,41.9
253642,Canal Way,2023-06-17T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
253642,Canal Way,2023-06-17T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
253642,Canal Way,2023-06-17T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
253642,Canal Way,2023-06-17T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.54
253642,Canal Way,2023-06-17T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
253642,Canal Way,2023-06-17T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
253642,Canal Way,2023-06-17T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.0
253642,Canal Way,2023-06-17T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.93
253642,Canal Way,2023-06-17T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.69
253642,Canal Way,2023-06-17T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
253642,Canal Way,2023-06-17T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
253642,Canal Way,2023-06-17T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
253642,Canal Way,2023-06-17T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.3
253642,Canal Way,2023-06-17T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.23
253642,Canal Way,2023-06-17T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
253642,Canal Way,2023-06-17T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.48
253642,Canal Way,2023-06-17T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.38
253642,Canal Way,2023-06-17T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.82
253642,Canal Way,2023-06-17T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.57
253642,Canal Way,2023-06-17T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.3
253642,Canal Way,2023-06-17T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.1
253642,Canal Way,2023-06-17T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.8
253642,Canal Way,2023-06-17T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.7
253642,Canal Way,2023-06-17T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
253642,Canal Way,2023-06-17T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
253642,Canal Way,2023-06-17T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
253642,Canal Way,2023-06-17T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.1
253642,Canal Way,2023-06-17T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.25
253642,Canal Way,2023-06-17T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.52
253642,Canal Way,2023-06-17T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
253642,Canal Way,2023-06-17T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
253642,Canal Way,2023-06-17T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
253642,Canal Way,2023-06-17T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.8
253642,Canal Way,2023-06-17T09:00:00.000+00:00,transformer,,Temperature,C,30.3
253642,Canal Way,2023-06-17T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
253642,Canal Way,2023-06-17T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
253642,Canal Way,2023-06-17T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
253642,Canal Way,2023-06-17T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
253642,Canal Way,2023-06-17T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
253642,Canal Way,2023-06-17T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
253642,Canal Way,2023-06-17T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
253642,Canal Way,2023-06-17T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
253642,Canal Way,2023-06-17T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
253642,Canal Way,2023-06-17T09:00:00.000+00:00,busbar,,L3 Active Power,kW,10.49
253642,Canal Way,2023-06-17T09:00:00.000+00:00,busbar,,L2 Active Power,kW,11.0
253642,Canal Way,2023-06-17T09:00:00.000+00:00,busbar,,L1 Active Power,kW,18.78
253642,Canal Way,2023-06-17T09:00:00.000+00:00,busbar,,N Current (RMS),A,50.4
253642,Canal Way,2023-06-17T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
253642,Canal Way,2023-06-17T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
253642,Canal Way,2023-06-17T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
253642,Canal Way,2023-06-17T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.47
253642,Canal Way,2023-06-17T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
253642,Canal Way,2023-06-17T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
253642,Canal Way,2023-06-17T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.33
253642,Canal Way,2023-06-17T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.56
253642,Canal Way,2023-06-17T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.38
253642,Canal Way,2023-06-17T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
253642,Canal Way,2023-06-17T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
253642,Canal Way,2023-06-17T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.5
253642,Canal Way,2023-06-17T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
253642,Canal Way,2023-06-17T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.39
253642,Canal Way,2023-06-17T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.74
253642,Canal Way,2023-06-17T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.65
253642,Canal Way,2023-06-17T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.84
253642,Canal Way,2023-06-17T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.34
253642,Canal Way,2023-06-17T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.35
253642,Canal Way,2023-06-17T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.2
253642,Canal Way,2023-06-17T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.3
253642,Canal Way,2023-06-17T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.1
253642,Canal Way,2023-06-17T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.3
253642,Canal Way,2023-06-17T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
253642,Canal Way,2023-06-17T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
253642,Canal Way,2023-06-17T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
253642,Canal Way,2023-06-17T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.08
253642,Canal Way,2023-06-17T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.26
253642,Canal Way,2023-06-17T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.25
253642,Canal Way,2023-06-17T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
253642,Canal Way,2023-06-17T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
253642,Canal Way,2023-06-17T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
253642,Canal Way,2023-06-17T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.1
253642,Canal Way,2023-06-17T08:50:00.000+00:00,transformer,,Temperature,C,30.3
253642,Canal Way,2023-06-17T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
253642,Canal Way,2023-06-17T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
253642,Canal Way,2023-06-17T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
253642,Canal Way,2023-06-17T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
253642,Canal Way,2023-06-17T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
253642,Canal Way,2023-06-17T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
253642,Canal Way,2023-06-17T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
253642,Canal Way,2023-06-17T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
253642,Canal Way,2023-06-17T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
253642,Canal Way,2023-06-17T08:50:00.000+00:00,busbar,,L3 Active Power,kW,10.09
253642,Canal Way,2023-06-17T08:50:00.000+00:00,busbar,,L2 Active Power,kW,15.16
253642,Canal Way,2023-06-17T08:50:00.000+00:00,busbar,,L1 Active Power,kW,17.98
253642,Canal Way,2023-06-17T08:50:00.000+00:00,busbar,,N Current (RMS),A,44.5
253642,Canal Way,2023-06-17T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
253642,Canal Way,2023-06-17T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
253642,Canal Way,2023-06-17T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
253642,Canal Way,2023-06-17T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.47
253642,Canal Way,2023-06-17T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
253642,Canal Way,2023-06-17T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
253642,Canal Way,2023-06-17T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.54
253642,Canal Way,2023-06-17T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.71
253642,Canal Way,2023-06-17T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.54
253642,Canal Way,2023-06-17T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
253642,Canal Way,2023-06-17T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
253642,Canal Way,2023-06-17T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
253642,Canal Way,2023-06-17T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
253642,Canal Way,2023-06-17T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.24
253642,Canal Way,2023-06-17T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.99
253642,Canal Way,2023-06-17T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.58
253642,Canal Way,2023-06-17T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.75
253642,Canal Way,2023-06-17T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.79
253642,Canal Way,2023-06-17T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.12
253642,Canal Way,2023-06-17T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
253642,Canal Way,2023-06-17T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.3
253642,Canal Way,2023-06-17T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.3
253642,Canal Way,2023-06-17T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.3
253642,Canal Way,2023-06-17T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
253642,Canal Way,2023-06-17T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
253642,Canal Way,2023-06-17T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
253642,Canal Way,2023-06-17T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.63
253642,Canal Way,2023-06-17T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.02
253642,Canal Way,2023-06-17T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.56
253642,Canal Way,2023-06-17T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
253642,Canal Way,2023-06-17T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
253642,Canal Way,2023-06-17T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
253642,Canal Way,2023-06-17T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
253642,Canal Way,2023-06-17T08:40:00.000+00:00,transformer,,Temperature,C,30.3
253642,Canal Way,2023-06-17T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
253642,Canal Way,2023-06-17T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
253642,Canal Way,2023-06-17T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
253642,Canal Way,2023-06-17T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
253642,Canal Way,2023-06-17T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
253642,Canal Way,2023-06-17T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
253642,Canal Way,2023-06-17T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
253642,Canal Way,2023-06-17T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
253642,Canal Way,2023-06-17T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
253642,Canal Way,2023-06-17T08:40:00.000+00:00,busbar,,L3 Active Power,kW,11.66
253642,Canal Way,2023-06-17T08:40:00.000+00:00,busbar,,L2 Active Power,kW,12.52
253642,Canal Way,2023-06-17T08:40:00.000+00:00,busbar,,L1 Active Power,kW,17.23
253642,Canal Way,2023-06-17T08:40:00.000+00:00,busbar,,N Current (RMS),A,37.9
253642,Canal Way,2023-06-17T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
253642,Canal Way,2023-06-17T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
253642,Canal Way,2023-06-17T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
253642,Canal Way,2023-06-17T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.72
253642,Canal Way,2023-06-17T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
253642,Canal Way,2023-06-17T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
253642,Canal Way,2023-06-17T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.69
253642,Canal Way,2023-06-17T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.93
253642,Canal Way,2023-06-17T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.13
253642,Canal Way,2023-06-17T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
253642,Canal Way,2023-06-17T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.5
253642,Canal Way,2023-06-17T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
253642,Canal Way,2023-06-17T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
253642,Canal Way,2023-06-17T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.99
253642,Canal Way,2023-06-17T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
253642,Canal Way,2023-06-17T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.81
253642,Canal Way,2023-06-17T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.85
253642,Canal Way,2023-06-17T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.15
253642,Canal Way,2023-06-17T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.56
253642,Canal Way,2023-06-17T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.0
253642,Canal Way,2023-06-17T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.5
253642,Canal Way,2023-06-17T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.2
253642,Canal Way,2023-06-17T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.7
253642,Canal Way,2023-06-17T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
253642,Canal Way,2023-06-17T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
253642,Canal Way,2023-06-17T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
253642,Canal Way,2023-06-17T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.27
253642,Canal Way,2023-06-17T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.81
253642,Canal Way,2023-06-17T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.88
253642,Canal Way,2023-06-17T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.9
253642,Canal Way,2023-06-17T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
253642,Canal Way,2023-06-17T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
253642,Canal Way,2023-06-17T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.6
253642,Canal Way,2023-06-17T08:30:00.000+00:00,transformer,,Temperature,C,30.3
253642,Canal Way,2023-06-17T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
253642,Canal Way,2023-06-17T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
253642,Canal Way,2023-06-17T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
253642,Canal Way,2023-06-17T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
253642,Canal Way,2023-06-17T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
253642,Canal Way,2023-06-17T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
253642,Canal Way,2023-06-17T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
253642,Canal Way,2023-06-17T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
253642,Canal Way,2023-06-17T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
253642,Canal Way,2023-06-17T08:30:00.000+00:00,busbar,,L3 Active Power,kW,11.81
253642,Canal Way,2023-06-17T08:30:00.000+00:00,busbar,,L2 Active Power,kW,11.89
253642,Canal Way,2023-06-17T08:30:00.000+00:00,busbar,,L1 Active Power,kW,21.57
253642,Canal Way,2023-06-17T08:30:00.000+00:00,busbar,,N Current (RMS),A,50.2
253642,Canal Way,2023-06-17T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
253642,Canal Way,2023-06-17T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
253642,Canal Way,2023-06-17T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
253642,Canal Way,2023-06-17T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.04
253642,Canal Way,2023-06-17T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.11
253642,Canal Way,2023-06-17T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
253642,Canal Way,2023-06-17T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.98
253642,Canal Way,2023-06-17T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.4
253642,Canal Way,2023-06-17T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.63
253642,Canal Way,2023-06-17T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.9
253642,Canal Way,2023-06-17T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.0
253642,Canal Way,2023-06-17T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
253642,Canal Way,2023-06-17T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
253642,Canal Way,2023-06-17T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.35
253642,Canal Way,2023-06-17T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.93
253642,Canal Way,2023-06-17T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
253642,Canal Way,2023-06-17T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.94
253642,Canal Way,2023-06-17T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.25
253642,Canal Way,2023-06-17T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.22
253642,Canal Way,2023-06-17T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.7
253642,Canal Way,2023-06-17T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.2
253642,Canal Way,2023-06-17T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.6
253642,Canal Way,2023-06-17T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.6
253642,Canal Way,2023-06-17T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
253642,Canal Way,2023-06-17T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
253642,Canal Way,2023-06-17T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
253642,Canal Way,2023-06-17T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.82
253642,Canal Way,2023-06-17T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.16
253642,Canal Way,2023-06-17T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.42
253642,Canal Way,2023-06-17T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
253642,Canal Way,2023-06-17T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.3
253642,Canal Way,2023-06-17T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
253642,Canal Way,2023-06-17T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.7
253642,Canal Way,2023-06-17T08:20:00.000+00:00,transformer,,Temperature,C,30.3
253642,Canal Way,2023-06-17T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
253642,Canal Way,2023-06-17T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
253642,Canal Way,2023-06-17T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
253642,Canal Way,2023-06-17T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
253642,Canal Way,2023-06-17T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
253642,Canal Way,2023-06-17T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
253642,Canal Way,2023-06-17T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
253642,Canal Way,2023-06-17T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
253642,Canal Way,2023-06-17T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
253642,Canal Way,2023-06-17T08:20:00.000+00:00,busbar,,L3 Active Power,kW,12.11
253642,Canal Way,2023-06-17T08:20:00.000+00:00,busbar,,L2 Active Power,kW,9.81
253642,Canal Way,2023-06-17T08:20:00.000+00:00,busbar,,L1 Active Power,kW,21.27
253642,Canal Way,2023-06-17T08:20:00.000+00:00,busbar,,N Current (RMS),A,53.1
253642,Canal Way,2023-06-17T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
253642,Canal Way,2023-06-17T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
253642,Canal Way,2023-06-17T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
253642,Canal Way,2023-06-17T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.81
253642,Canal Way,2023-06-17T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
253642,Canal Way,2023-06-17T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
253642,Canal Way,2023-06-17T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.76
253642,Canal Way,2023-06-17T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.39
253642,Canal Way,2023-06-17T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.6
253642,Canal Way,2023-06-17T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
253642,Canal Way,2023-06-17T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.5
253642,Canal Way,2023-06-17T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.2
253642,Canal Way,2023-06-17T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.5
253642,Canal Way,2023-06-17T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.38
253642,Canal Way,2023-06-17T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.05
253642,Canal Way,2023-06-17T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.05
253642,Canal Way,2023-06-17T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.14
253642,Canal Way,2023-06-17T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.45
253642,Canal Way,2023-06-17T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.67
253642,Canal Way,2023-06-17T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.9
253642,Canal Way,2023-06-17T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.4
253642,Canal Way,2023-06-17T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.2
253642,Canal Way,2023-06-17T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.8
253642,Canal Way,2023-06-17T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
253642,Canal Way,2023-06-17T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
253642,Canal Way,2023-06-17T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
253642,Canal Way,2023-06-17T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.26
253642,Canal Way,2023-06-17T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.65
253642,Canal Way,2023-06-17T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.06
253642,Canal Way,2023-06-17T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
253642,Canal Way,2023-06-17T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
253642,Canal Way,2023-06-17T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
253642,Canal Way,2023-06-17T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
253642,Canal Way,2023-06-17T08:10:00.000+00:00,transformer,,Temperature,C,30.3
253642,Canal Way,2023-06-17T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
253642,Canal Way,2023-06-17T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
253642,Canal Way,2023-06-17T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
253642,Canal Way,2023-06-17T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
253642,Canal Way,2023-06-17T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
253642,Canal Way,2023-06-17T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
253642,Canal Way,2023-06-17T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
253642,Canal Way,2023-06-17T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
253642,Canal Way,2023-06-17T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
253642,Canal Way,2023-06-17T08:10:00.000+00:00,busbar,,L3 Active Power,kW,7.64
253642,Canal Way,2023-06-17T08:10:00.000+00:00,busbar,,L2 Active Power,kW,11.49
253642,Canal Way,2023-06-17T08:10:00.000+00:00,busbar,,L1 Active Power,kW,17.33
253642,Canal Way,2023-06-17T08:10:00.000+00:00,busbar,,N Current (RMS),A,47.2
253642,Canal Way,2023-06-17T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
253642,Canal Way,2023-06-17T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
253642,Canal Way,2023-06-17T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
253642,Canal Way,2023-06-17T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.5
253642,Canal Way,2023-06-17T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
253642,Canal Way,2023-06-17T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
253642,Canal Way,2023-06-17T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.86
253642,Canal Way,2023-06-17T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.38
253642,Canal Way,2023-06-17T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.1
253642,Canal Way,2023-06-17T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
253642,Canal Way,2023-06-17T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
253642,Canal Way,2023-06-17T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
253642,Canal Way,2023-06-17T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
253642,Canal Way,2023-06-17T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.13
253642,Canal Way,2023-06-17T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.19
253642,Canal Way,2023-06-17T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.24
253642,Canal Way,2023-06-17T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.6
253642,Canal Way,2023-06-17T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.39
253642,Canal Way,2023-06-17T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.57
253642,Canal Way,2023-06-17T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.6
253642,Canal Way,2023-06-17T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.6
253642,Canal Way,2023-06-17T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.6
253642,Canal Way,2023-06-17T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.1
253642,Canal Way,2023-06-17T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
253642,Canal Way,2023-06-17T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
253642,Canal Way,2023-06-17T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
253642,Canal Way,2023-06-17T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.15
253642,Canal Way,2023-06-17T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.05
253642,Canal Way,2023-06-17T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.95
253642,Canal Way,2023-06-17T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
253642,Canal Way,2023-06-17T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.3
253642,Canal Way,2023-06-17T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
253642,Canal Way,2023-06-17T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.5
253642,Canal Way,2023-06-17T08:00:00.000+00:00,transformer,,Temperature,C,30.3
253642,Canal Way,2023-06-17T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
253642,Canal Way,2023-06-17T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
253642,Canal Way,2023-06-17T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
253642,Canal Way,2023-06-17T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
253642,Canal Way,2023-06-17T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
253642,Canal Way,2023-06-17T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
253642,Canal Way,2023-06-17T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
253642,Canal Way,2023-06-17T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
253642,Canal Way,2023-06-17T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
253642,Canal Way,2023-06-17T08:00:00.000+00:00,busbar,,L3 Active Power,kW,7.62
253642,Canal Way,2023-06-17T08:00:00.000+00:00,busbar,,L2 Active Power,kW,10.83
253642,Canal Way,2023-06-17T08:00:00.000+00:00,busbar,,L1 Active Power,kW,18.63
253642,Canal Way,2023-06-17T08:00:00.000+00:00,busbar,,N Current (RMS),A,53.5
253642,Canal Way,2023-06-17T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
253642,Canal Way,2023-06-17T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
253642,Canal Way,2023-06-17T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
253642,Canal Way,2023-06-17T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.33
253642,Canal Way,2023-06-17T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
253642,Canal Way,2023-06-17T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
253642,Canal Way,2023-06-17T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.68
253642,Canal Way,2023-06-17T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.13
253642,Canal Way,2023-06-17T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.68
253642,Canal Way,2023-06-17T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
253642,Canal Way,2023-06-17T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
253642,Canal Way,2023-06-17T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
253642,Canal Way,2023-06-17T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
253642,Canal Way,2023-06-17T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.02
253642,Canal Way,2023-06-17T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.87
253642,Canal Way,2023-06-17T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.17
253642,Canal Way,2023-06-17T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.26
253642,Canal Way,2023-06-17T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.09
253642,Canal Way,2023-06-17T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.91
253642,Canal Way,2023-06-17T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.4
253642,Canal Way,2023-06-17T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.7
253642,Canal Way,2023-06-17T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.2
253642,Canal Way,2023-06-17T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.0
253642,Canal Way,2023-06-17T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
253642,Canal Way,2023-06-17T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
253642,Canal Way,2023-06-17T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
253642,Canal Way,2023-06-17T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.37
253642,Canal Way,2023-06-17T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.69
253642,Canal Way,2023-06-17T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.4
253642,Canal Way,2023-06-17T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
253642,Canal Way,2023-06-17T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
253642,Canal Way,2023-06-17T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
253642,Canal Way,2023-06-17T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
253642,Canal Way,2023-06-17T07:50:00.000+00:00,transformer,,Temperature,C,30.3
253642,Canal Way,2023-06-17T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
253642,Canal Way,2023-06-17T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
253642,Canal Way,2023-06-17T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
253642,Canal Way,2023-06-17T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
253642,Canal Way,2023-06-17T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
253642,Canal Way,2023-06-17T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
253642,Canal Way,2023-06-17T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
253642,Canal Way,2023-06-17T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
253642,Canal Way,2023-06-17T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
253642,Canal Way,2023-06-17T07:50:00.000+00:00,busbar,,L3 Active Power,kW,7.31
253642,Canal Way,2023-06-17T07:50:00.000+00:00,busbar,,L2 Active Power,kW,13.92
253642,Canal Way,2023-06-17T07:50:00.000+00:00,busbar,,L1 Active Power,kW,14.0
253642,Canal Way,2023-06-17T07:50:00.000+00:00,busbar,,N Current (RMS),A,41.1
253642,Canal Way,2023-06-17T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
253642,Canal Way,2023-06-17T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
253642,Canal Way,2023-06-17T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
253642,Canal Way,2023-06-17T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.53
253642,Canal Way,2023-06-17T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
253642,Canal Way,2023-06-17T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
253642,Canal Way,2023-06-17T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.62
253642,Canal Way,2023-06-17T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.02
253642,Canal Way,2023-06-17T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.39
253642,Canal Way,2023-06-17T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
253642,Canal Way,2023-06-17T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
253642,Canal Way,2023-06-17T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.1
253642,Canal Way,2023-06-17T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
253642,Canal Way,2023-06-17T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.61
253642,Canal Way,2023-06-17T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.97
253642,Canal Way,2023-06-17T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.09
253642,Canal Way,2023-06-17T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.11
253642,Canal Way,2023-06-17T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.51
253642,Canal Way,2023-06-17T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.51
253642,Canal Way,2023-06-17T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.1
253642,Canal Way,2023-06-17T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.2
253642,Canal Way,2023-06-17T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.3
253642,Canal Way,2023-06-17T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.9
253642,Canal Way,2023-06-17T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
253642,Canal Way,2023-06-17T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
253642,Canal Way,2023-06-17T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
253642,Canal Way,2023-06-17T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.55
253642,Canal Way,2023-06-17T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.18
253642,Canal Way,2023-06-17T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.56
253642,Canal Way,2023-06-17T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
