Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253642,Canal Way,2023-06-17T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
253642,Canal Way,2023-06-17T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
253642,Canal Way,2023-06-17T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
253642,Canal Way,2023-06-17T07:40:00.000+00:00,transformer,,Temperature,C,30.3
253642,Canal Way,2023-06-17T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
253642,Canal Way,2023-06-17T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
253642,Canal Way,2023-06-17T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
253642,Canal Way,2023-06-17T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
253642,Canal Way,2023-06-17T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
253642,Canal Way,2023-06-17T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
253642,Canal Way,2023-06-17T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
253642,Canal Way,2023-06-17T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
253642,Canal Way,2023-06-17T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
253642,Canal Way,2023-06-17T07:40:00.000+00:00,busbar,,L3 Active Power,kW,9.28
253642,Canal Way,2023-06-17T07:40:00.000+00:00,busbar,,L2 Active Power,kW,14.7
253642,Canal Way,2023-06-17T07:40:00.000+00:00,busbar,,L1 Active Power,kW,16.46
253642,Canal Way,2023-06-17T07:40:00.000+00:00,busbar,,N Current (RMS),A,47.7
253642,Canal Way,2023-06-17T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
253642,Canal Way,2023-06-17T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
253642,Canal Way,2023-06-17T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
253642,Canal Way,2023-06-17T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
253642,Canal Way,2023-06-17T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
253642,Canal Way,2023-06-17T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
253642,Canal Way,2023-06-17T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.78
253642,Canal Way,2023-06-17T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.53
253642,Canal Way,2023-06-17T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.11
253642,Canal Way,2023-06-17T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
253642,Canal Way,2023-06-17T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
253642,Canal Way,2023-06-17T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
253642,Canal Way,2023-06-17T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
253642,Canal Way,2023-06-17T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.6
253642,Canal Way,2023-06-17T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.95
253642,Canal Way,2023-06-17T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.12
253642,Canal Way,2023-06-17T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.14
253642,Canal Way,2023-06-17T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.63
253642,Canal Way,2023-06-17T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.56
253642,Canal Way,2023-06-17T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.5
253642,Canal Way,2023-06-17T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.7
253642,Canal Way,2023-06-17T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.3
253642,Canal Way,2023-06-17T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.0
253642,Canal Way,2023-06-17T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
253642,Canal Way,2023-06-17T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
253642,Canal Way,2023-06-17T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
253642,Canal Way,2023-06-17T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.88
253642,Canal Way,2023-06-17T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.05
253642,Canal Way,2023-06-17T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.91
253642,Canal Way,2023-06-17T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
253642,Canal Way,2023-06-17T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.1
253642,Canal Way,2023-06-17T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
253642,Canal Way,2023-06-17T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
253642,Canal Way,2023-06-17T07:30:00.000+00:00,transformer,,Temperature,C,30.3
253642,Canal Way,2023-06-17T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
253642,Canal Way,2023-06-17T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
253642,Canal Way,2023-06-17T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
253642,Canal Way,2023-06-17T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
253642,Canal Way,2023-06-17T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
253642,Canal Way,2023-06-17T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
253642,Canal Way,2023-06-17T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
253642,Canal Way,2023-06-17T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
253642,Canal Way,2023-06-17T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
253642,Canal Way,2023-06-17T07:30:00.000+00:00,busbar,,L3 Active Power,kW,10.81
253642,Canal Way,2023-06-17T07:30:00.000+00:00,busbar,,L2 Active Power,kW,16.21
253642,Canal Way,2023-06-17T07:30:00.000+00:00,busbar,,L1 Active Power,kW,12.58
253642,Canal Way,2023-06-17T07:30:00.000+00:00,busbar,,N Current (RMS),A,38.3
253642,Canal Way,2023-06-17T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
253642,Canal Way,2023-06-17T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
253642,Canal Way,2023-06-17T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
253642,Canal Way,2023-06-17T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
253642,Canal Way,2023-06-17T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.13
253642,Canal Way,2023-06-17T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
253642,Canal Way,2023-06-17T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.2
253642,Canal Way,2023-06-17T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.26
253642,Canal Way,2023-06-17T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.86
253642,Canal Way,2023-06-17T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
253642,Canal Way,2023-06-17T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
253642,Canal Way,2023-06-17T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
253642,Canal Way,2023-06-17T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
253642,Canal Way,2023-06-17T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.17
253642,Canal Way,2023-06-17T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.48
253642,Canal Way,2023-06-17T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.39
253642,Canal Way,2023-06-17T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.76
253642,Canal Way,2023-06-17T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.82
253642,Canal Way,2023-06-17T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.31
253642,Canal Way,2023-06-17T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,37.1
253642,Canal Way,2023-06-17T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.4
253642,Canal Way,2023-06-17T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.9
253642,Canal Way,2023-06-17T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.6
253642,Canal Way,2023-06-17T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
253642,Canal Way,2023-06-17T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
253642,Canal Way,2023-06-17T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
253642,Canal Way,2023-06-17T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.09
253642,Canal Way,2023-06-17T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.36
253642,Canal Way,2023-06-17T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.9
253642,Canal Way,2023-06-17T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
253642,Canal Way,2023-06-17T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
253642,Canal Way,2023-06-17T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
253642,Canal Way,2023-06-17T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
253642,Canal Way,2023-06-17T07:20:00.000+00:00,transformer,,Temperature,C,30.3
253642,Canal Way,2023-06-17T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
253642,Canal Way,2023-06-17T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
253642,Canal Way,2023-06-17T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
253642,Canal Way,2023-06-17T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
253642,Canal Way,2023-06-17T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
253642,Canal Way,2023-06-17T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
253642,Canal Way,2023-06-17T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
253642,Canal Way,2023-06-17T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
253642,Canal Way,2023-06-17T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
253642,Canal Way,2023-06-17T07:20:00.000+00:00,busbar,,L3 Active Power,kW,11.06
253642,Canal Way,2023-06-17T07:20:00.000+00:00,busbar,,L2 Active Power,kW,18.45
253642,Canal Way,2023-06-17T07:20:00.000+00:00,busbar,,L1 Active Power,kW,16.07
253642,Canal Way,2023-06-17T07:20:00.000+00:00,busbar,,N Current (RMS),A,49.0
253642,Canal Way,2023-06-17T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
253642,Canal Way,2023-06-17T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
253642,Canal Way,2023-06-17T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
253642,Canal Way,2023-06-17T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
253642,Canal Way,2023-06-17T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
253642,Canal Way,2023-06-17T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
253642,Canal Way,2023-06-17T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.44
253642,Canal Way,2023-06-17T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.82
253642,Canal Way,2023-06-17T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.89
253642,Canal Way,2023-06-17T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
253642,Canal Way,2023-06-17T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
253642,Canal Way,2023-06-17T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
253642,Canal Way,2023-06-17T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
253642,Canal Way,2023-06-17T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.41
253642,Canal Way,2023-06-17T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.2
253642,Canal Way,2023-06-17T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.1
253642,Canal Way,2023-06-17T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.78
253642,Canal Way,2023-06-17T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.32
253642,Canal Way,2023-06-17T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.01
253642,Canal Way,2023-06-17T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.8
253642,Canal Way,2023-06-17T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.9
253642,Canal Way,2023-06-17T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.4
253642,Canal Way,2023-06-17T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.6
253642,Canal Way,2023-06-17T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
253642,Canal Way,2023-06-17T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
253642,Canal Way,2023-06-17T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
253642,Canal Way,2023-06-17T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.77
253642,Canal Way,2023-06-17T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.75
253642,Canal Way,2023-06-17T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.4
253642,Canal Way,2023-06-17T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
253642,Canal Way,2023-06-17T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
253642,Canal Way,2023-06-17T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
253642,Canal Way,2023-06-17T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.0
253642,Canal Way,2023-06-17T07:10:00.000+00:00,transformer,,Temperature,C,30.3
253642,Canal Way,2023-06-17T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
253642,Canal Way,2023-06-17T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
253642,Canal Way,2023-06-17T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
253642,Canal Way,2023-06-17T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
253642,Canal Way,2023-06-17T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
253642,Canal Way,2023-06-17T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
253642,Canal Way,2023-06-17T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
253642,Canal Way,2023-06-17T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
253642,Canal Way,2023-06-17T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
253642,Canal Way,2023-06-17T07:10:00.000+00:00,busbar,,L3 Active Power,kW,11.98
253642,Canal Way,2023-06-17T07:10:00.000+00:00,busbar,,L2 Active Power,kW,11.9
253642,Canal Way,2023-06-17T07:10:00.000+00:00,busbar,,L1 Active Power,kW,20.3
253642,Canal Way,2023-06-17T07:10:00.000+00:00,busbar,,N Current (RMS),A,51.0
253642,Canal Way,2023-06-17T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
253642,Canal Way,2023-06-17T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
253642,Canal Way,2023-06-17T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
253642,Canal Way,2023-06-17T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
253642,Canal Way,2023-06-17T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
253642,Canal Way,2023-06-17T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
253642,Canal Way,2023-06-17T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.29
253642,Canal Way,2023-06-17T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.81
253642,Canal Way,2023-06-17T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.19
253642,Canal Way,2023-06-17T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
253642,Canal Way,2023-06-17T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
253642,Canal Way,2023-06-17T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
253642,Canal Way,2023-06-17T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
253642,Canal Way,2023-06-17T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.15
253642,Canal Way,2023-06-17T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.23
253642,Canal Way,2023-06-17T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.63
253642,Canal Way,2023-06-17T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.41
253642,Canal Way,2023-06-17T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.03
253642,Canal Way,2023-06-17T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.6
253642,Canal Way,2023-06-17T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
253642,Canal Way,2023-06-17T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.6
253642,Canal Way,2023-06-17T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.4
253642,Canal Way,2023-06-17T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.0
253642,Canal Way,2023-06-17T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
253642,Canal Way,2023-06-17T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
253642,Canal Way,2023-06-17T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
253642,Canal Way,2023-06-17T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.5
253642,Canal Way,2023-06-17T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.67
253642,Canal Way,2023-06-17T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.62
253642,Canal Way,2023-06-17T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
253642,Canal Way,2023-06-17T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
253642,Canal Way,2023-06-17T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
253642,Canal Way,2023-06-17T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
253642,Canal Way,2023-06-17T07:00:00.000+00:00,transformer,,Temperature,C,30.3
253642,Canal Way,2023-06-17T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
253642,Canal Way,2023-06-17T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
253642,Canal Way,2023-06-17T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
253642,Canal Way,2023-06-17T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
253642,Canal Way,2023-06-17T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
253642,Canal Way,2023-06-17T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
253642,Canal Way,2023-06-17T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
253642,Canal Way,2023-06-17T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
253642,Canal Way,2023-06-17T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
253642,Canal Way,2023-06-17T07:00:00.000+00:00,busbar,,L3 Active Power,kW,7.2
253642,Canal Way,2023-06-17T07:00:00.000+00:00,busbar,,L2 Active Power,kW,13.51
253642,Canal Way,2023-06-17T07:00:00.000+00:00,busbar,,L1 Active Power,kW,16.4
253642,Canal Way,2023-06-17T07:00:00.000+00:00,busbar,,N Current (RMS),A,46.8
253642,Canal Way,2023-06-17T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
253642,Canal Way,2023-06-17T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
253642,Canal Way,2023-06-17T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
253642,Canal Way,2023-06-17T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
253642,Canal Way,2023-06-17T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
253642,Canal Way,2023-06-17T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
253642,Canal Way,2023-06-17T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.7
253642,Canal Way,2023-06-17T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.35
253642,Canal Way,2023-06-17T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.97
253642,Canal Way,2023-06-17T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
253642,Canal Way,2023-06-17T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
253642,Canal Way,2023-06-17T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
253642,Canal Way,2023-06-17T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
253642,Canal Way,2023-06-17T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.03
253642,Canal Way,2023-06-17T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.18
253642,Canal Way,2023-06-17T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.52
253642,Canal Way,2023-06-17T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.14
253642,Canal Way,2023-06-17T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.91
253642,Canal Way,2023-06-17T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.5
253642,Canal Way,2023-06-17T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
253642,Canal Way,2023-06-17T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.4
253642,Canal Way,2023-06-17T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
253642,Canal Way,2023-06-17T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.1
253642,Canal Way,2023-06-17T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
253642,Canal Way,2023-06-17T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
253642,Canal Way,2023-06-17T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
253642,Canal Way,2023-06-17T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.08
253642,Canal Way,2023-06-17T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.61
253642,Canal Way,2023-06-17T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.9
253642,Canal Way,2023-06-17T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
253642,Canal Way,2023-06-17T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
253642,Canal Way,2023-06-17T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
253642,Canal Way,2023-06-17T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.1
253642,Canal Way,2023-06-17T06:50:00.000+00:00,transformer,,Temperature,C,30.3
253642,Canal Way,2023-06-17T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
253642,Canal Way,2023-06-17T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
253642,Canal Way,2023-06-17T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
253642,Canal Way,2023-06-17T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
253642,Canal Way,2023-06-17T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
253642,Canal Way,2023-06-17T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
253642,Canal Way,2023-06-17T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
253642,Canal Way,2023-06-17T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
253642,Canal Way,2023-06-17T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
253642,Canal Way,2023-06-17T06:50:00.000+00:00,busbar,,L3 Active Power,kW,7.93
253642,Canal Way,2023-06-17T06:50:00.000+00:00,busbar,,L2 Active Power,kW,10.86
253642,Canal Way,2023-06-17T06:50:00.000+00:00,busbar,,L1 Active Power,kW,13.37
253642,Canal Way,2023-06-17T06:50:00.000+00:00,busbar,,N Current (RMS),A,37.7
253642,Canal Way,2023-06-17T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
253642,Canal Way,2023-06-17T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
253642,Canal Way,2023-06-17T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
253642,Canal Way,2023-06-17T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
253642,Canal Way,2023-06-17T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
253642,Canal Way,2023-06-17T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
253642,Canal Way,2023-06-17T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.28
253642,Canal Way,2023-06-17T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.94
253642,Canal Way,2023-06-17T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.88
253642,Canal Way,2023-06-17T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
253642,Canal Way,2023-06-17T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
253642,Canal Way,2023-06-17T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
253642,Canal Way,2023-06-17T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
253642,Canal Way,2023-06-17T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.17
253642,Canal Way,2023-06-17T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.22
253642,Canal Way,2023-06-17T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.59
253642,Canal Way,2023-06-17T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.36
253642,Canal Way,2023-06-17T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.39
253642,Canal Way,2023-06-17T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.15
253642,Canal Way,2023-06-17T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.7
253642,Canal Way,2023-06-17T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.0
253642,Canal Way,2023-06-17T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.7
253642,Canal Way,2023-06-17T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.7
253642,Canal Way,2023-06-17T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
253642,Canal Way,2023-06-17T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
253642,Canal Way,2023-06-17T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
253642,Canal Way,2023-06-17T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.99
253642,Canal Way,2023-06-17T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.29
253642,Canal Way,2023-06-17T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.57
253642,Canal Way,2023-06-17T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
253642,Canal Way,2023-06-17T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.1
253642,Canal Way,2023-06-17T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
253642,Canal Way,2023-06-17T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.9
253642,Canal Way,2023-06-17T06:40:00.000+00:00,transformer,,Temperature,C,30.4
253642,Canal Way,2023-06-17T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
253642,Canal Way,2023-06-17T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
253642,Canal Way,2023-06-17T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
253642,Canal Way,2023-06-17T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
253642,Canal Way,2023-06-17T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
253642,Canal Way,2023-06-17T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
253642,Canal Way,2023-06-17T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
253642,Canal Way,2023-06-17T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
253642,Canal Way,2023-06-17T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
253642,Canal Way,2023-06-17T06:40:00.000+00:00,busbar,,L3 Active Power,kW,5.63
253642,Canal Way,2023-06-17T06:40:00.000+00:00,busbar,,L2 Active Power,kW,9.62
253642,Canal Way,2023-06-17T06:40:00.000+00:00,busbar,,L1 Active Power,kW,14.6
253642,Canal Way,2023-06-17T06:40:00.000+00:00,busbar,,N Current (RMS),A,40.9
253642,Canal Way,2023-06-17T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
253642,Canal Way,2023-06-17T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
253642,Canal Way,2023-06-17T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
253642,Canal Way,2023-06-17T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
253642,Canal Way,2023-06-17T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
253642,Canal Way,2023-06-17T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
253642,Canal Way,2023-06-17T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.27
253642,Canal Way,2023-06-17T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.28
253642,Canal Way,2023-06-17T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.03
253642,Canal Way,2023-06-17T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
253642,Canal Way,2023-06-17T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
253642,Canal Way,2023-06-17T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
253642,Canal Way,2023-06-17T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
253642,Canal Way,2023-06-17T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.95
253642,Canal Way,2023-06-17T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.23
253642,Canal Way,2023-06-17T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.85
253642,Canal Way,2023-06-17T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.09
253642,Canal Way,2023-06-17T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.04
253642,Canal Way,2023-06-17T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.86
253642,Canal Way,2023-06-17T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
253642,Canal Way,2023-06-17T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.1
253642,Canal Way,2023-06-17T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.7
253642,Canal Way,2023-06-17T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.4
253642,Canal Way,2023-06-17T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
253642,Canal Way,2023-06-17T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
253642,Canal Way,2023-06-17T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
253642,Canal Way,2023-06-17T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.05
253642,Canal Way,2023-06-17T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.77
253642,Canal Way,2023-06-17T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.82
253642,Canal Way,2023-06-17T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
253642,Canal Way,2023-06-17T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
253642,Canal Way,2023-06-17T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
253642,Canal Way,2023-06-17T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
253642,Canal Way,2023-06-17T06:30:00.000+00:00,transformer,,Temperature,C,30.4
253642,Canal Way,2023-06-17T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
253642,Canal Way,2023-06-17T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
253642,Canal Way,2023-06-17T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
253642,Canal Way,2023-06-17T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
253642,Canal Way,2023-06-17T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
253642,Canal Way,2023-06-17T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
253642,Canal Way,2023-06-17T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
253642,Canal Way,2023-06-17T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
253642,Canal Way,2023-06-17T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
253642,Canal Way,2023-06-17T06:30:00.000+00:00,busbar,,L3 Active Power,kW,7.42
253642,Canal Way,2023-06-17T06:30:00.000+00:00,busbar,,L2 Active Power,kW,9.09
253642,Canal Way,2023-06-17T06:30:00.000+00:00,busbar,,L1 Active Power,kW,12.72
253642,Canal Way,2023-06-17T06:30:00.000+00:00,busbar,,N Current (RMS),A,33.1
253642,Canal Way,2023-06-17T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
253642,Canal Way,2023-06-17T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
253642,Canal Way,2023-06-17T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
253642,Canal Way,2023-06-17T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
253642,Canal Way,2023-06-17T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
253642,Canal Way,2023-06-17T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
253642,Canal Way,2023-06-17T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.36
253642,Canal Way,2023-06-17T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.4
253642,Canal Way,2023-06-17T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.68
253642,Canal Way,2023-06-17T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.0
253642,Canal Way,2023-06-17T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
253642,Canal Way,2023-06-17T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
253642,Canal Way,2023-06-17T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
253642,Canal Way,2023-06-17T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.38
253642,Canal Way,2023-06-17T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.15
253642,Canal Way,2023-06-17T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.95
253642,Canal Way,2023-06-17T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.2
253642,Canal Way,2023-06-17T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.96
253642,Canal Way,2023-06-17T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.71
253642,Canal Way,2023-06-17T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
253642,Canal Way,2023-06-17T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.2
253642,Canal Way,2023-06-17T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.7
253642,Canal Way,2023-06-17T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.6
253642,Canal Way,2023-06-17T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
253642,Canal Way,2023-06-17T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
253642,Canal Way,2023-06-17T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
253642,Canal Way,2023-06-17T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.91
253642,Canal Way,2023-06-17T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.35
253642,Canal Way,2023-06-17T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.95
253642,Canal Way,2023-06-17T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
253642,Canal Way,2023-06-17T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
253642,Canal Way,2023-06-17T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
253642,Canal Way,2023-06-17T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
253642,Canal Way,2023-06-17T06:20:00.000+00:00,transformer,,Temperature,C,30.4
253642,Canal Way,2023-06-17T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
253642,Canal Way,2023-06-17T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
253642,Canal Way,2023-06-17T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
253642,Canal Way,2023-06-17T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
253642,Canal Way,2023-06-17T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
253642,Canal Way,2023-06-17T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
253642,Canal Way,2023-06-17T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
253642,Canal Way,2023-06-17T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
253642,Canal Way,2023-06-17T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
253642,Canal Way,2023-06-17T06:20:00.000+00:00,busbar,,L3 Active Power,kW,6.46
253642,Canal Way,2023-06-17T06:20:00.000+00:00,busbar,,L2 Active Power,kW,9.71
253642,Canal Way,2023-06-17T06:20:00.000+00:00,busbar,,L1 Active Power,kW,11.35
253642,Canal Way,2023-06-17T06:20:00.000+00:00,busbar,,N Current (RMS),A,31.7
253642,Canal Way,2023-06-17T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
253642,Canal Way,2023-06-17T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
253642,Canal Way,2023-06-17T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
253642,Canal Way,2023-06-17T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
253642,Canal Way,2023-06-17T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
253642,Canal Way,2023-06-17T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
253642,Canal Way,2023-06-17T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.41
253642,Canal Way,2023-06-17T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.46
253642,Canal Way,2023-06-17T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.57
253642,Canal Way,2023-06-17T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
253642,Canal Way,2023-06-17T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
253642,Canal Way,2023-06-17T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
253642,Canal Way,2023-06-17T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
253642,Canal Way,2023-06-17T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.38
253642,Canal Way,2023-06-17T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.27
253642,Canal Way,2023-06-17T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.9
253642,Canal Way,2023-06-17T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.2
253642,Canal Way,2023-06-17T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.58
253642,Canal Way,2023-06-17T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.1
253642,Canal Way,2023-06-17T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
253642,Canal Way,2023-06-17T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.8
253642,Canal Way,2023-06-17T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.9
253642,Canal Way,2023-06-17T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.4
253642,Canal Way,2023-06-17T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
253642,Canal Way,2023-06-17T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
253642,Canal Way,2023-06-17T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
253642,Canal Way,2023-06-17T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.13
253642,Canal Way,2023-06-17T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.4
253642,Canal Way,2023-06-17T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.28
253642,Canal Way,2023-06-17T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
253642,Canal Way,2023-06-17T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
253642,Canal Way,2023-06-17T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
253642,Canal Way,2023-06-17T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
253642,Canal Way,2023-06-17T06:10:00.000+00:00,transformer,,Temperature,C,30.5
253642,Canal Way,2023-06-17T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
253642,Canal Way,2023-06-17T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
253642,Canal Way,2023-06-17T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
253642,Canal Way,2023-06-17T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
253642,Canal Way,2023-06-17T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
253642,Canal Way,2023-06-17T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
253642,Canal Way,2023-06-17T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
253642,Canal Way,2023-06-17T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
253642,Canal Way,2023-06-17T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
253642,Canal Way,2023-06-17T06:10:00.000+00:00,busbar,,L3 Active Power,kW,5.74
253642,Canal Way,2023-06-17T06:10:00.000+00:00,busbar,,L2 Active Power,kW,11.44
253642,Canal Way,2023-06-17T06:10:00.000+00:00,busbar,,L1 Active Power,kW,11.95
253642,Canal Way,2023-06-17T06:10:00.000+00:00,busbar,,N Current (RMS),A,37.3
253642,Canal Way,2023-06-17T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
253642,Canal Way,2023-06-17T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
253642,Canal Way,2023-06-17T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
253642,Canal Way,2023-06-17T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
253642,Canal Way,2023-06-17T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
253642,Canal Way,2023-06-17T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
253642,Canal Way,2023-06-17T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.77
253642,Canal Way,2023-06-17T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.19
253642,Canal Way,2023-06-17T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.59
253642,Canal Way,2023-06-17T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
253642,Canal Way,2023-06-17T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
253642,Canal Way,2023-06-17T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
253642,Canal Way,2023-06-17T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
253642,Canal Way,2023-06-17T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.88
253642,Canal Way,2023-06-17T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.25
253642,Canal Way,2023-06-17T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.8
253642,Canal Way,2023-06-17T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.93
253642,Canal Way,2023-06-17T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.91
253642,Canal Way,2023-06-17T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.99
253642,Canal Way,2023-06-17T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
253642,Canal Way,2023-06-17T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.6
253642,Canal Way,2023-06-17T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
253642,Canal Way,2023-06-17T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.4
253642,Canal Way,2023-06-17T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
253642,Canal Way,2023-06-17T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
253642,Canal Way,2023-06-17T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
253642,Canal Way,2023-06-17T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.76
253642,Canal Way,2023-06-17T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.91
253642,Canal Way,2023-06-17T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.89
253642,Canal Way,2023-06-17T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
253642,Canal Way,2023-06-17T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
253642,Canal Way,2023-06-17T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
253642,Canal Way,2023-06-17T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
253642,Canal Way,2023-06-17T06:00:00.000+00:00,transformer,,Temperature,C,30.5
253642,Canal Way,2023-06-17T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
253642,Canal Way,2023-06-17T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
253642,Canal Way,2023-06-17T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
253642,Canal Way,2023-06-17T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
253642,Canal Way,2023-06-17T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
253642,Canal Way,2023-06-17T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
253642,Canal Way,2023-06-17T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
253642,Canal Way,2023-06-17T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
253642,Canal Way,2023-06-17T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
253642,Canal Way,2023-06-17T06:00:00.000+00:00,busbar,,L3 Active Power,kW,8.46
253642,Canal Way,2023-06-17T06:00:00.000+00:00,busbar,,L2 Active Power,kW,13.01
253642,Canal Way,2023-06-17T06:00:00.000+00:00,busbar,,L1 Active Power,kW,9.47
253642,Canal Way,2023-06-17T06:00:00.000+00:00,busbar,,N Current (RMS),A,33.8
253642,Canal Way,2023-06-17T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
253642,Canal Way,2023-06-17T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
253642,Canal Way,2023-06-17T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
253642,Canal Way,2023-06-17T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
253642,Canal Way,2023-06-17T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
253642,Canal Way,2023-06-17T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
253642,Canal Way,2023-06-17T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.03
253642,Canal Way,2023-06-17T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.13
253642,Canal Way,2023-06-17T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.28
253642,Canal Way,2023-06-17T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
253642,Canal Way,2023-06-17T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
253642,Canal Way,2023-06-17T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
253642,Canal Way,2023-06-17T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
253642,Canal Way,2023-06-17T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.85
253642,Canal Way,2023-06-17T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.39
253642,Canal Way,2023-06-17T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.52
253642,Canal Way,2023-06-17T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.22
253642,Canal Way,2023-06-17T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.5
253642,Canal Way,2023-06-17T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.77
253642,Canal Way,2023-06-17T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
253642,Canal Way,2023-06-17T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.1
253642,Canal Way,2023-06-17T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
253642,Canal Way,2023-06-17T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.4
253642,Canal Way,2023-06-17T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
253642,Canal Way,2023-06-17T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
253642,Canal Way,2023-06-17T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
253642,Canal Way,2023-06-17T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.0
253642,Canal Way,2023-06-17T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.66
253642,Canal Way,2023-06-17T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.96
253642,Canal Way,2023-06-17T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
253642,Canal Way,2023-06-17T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
253642,Canal Way,2023-06-17T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
253642,Canal Way,2023-06-17T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
253642,Canal Way,2023-06-17T05:50:00.000+00:00,transformer,,Temperature,C,30.6
253642,Canal Way,2023-06-17T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
253642,Canal Way,2023-06-17T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
253642,Canal Way,2023-06-17T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
253642,Canal Way,2023-06-17T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
253642,Canal Way,2023-06-17T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
253642,Canal Way,2023-06-17T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
253642,Canal Way,2023-06-17T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
253642,Canal Way,2023-06-17T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
253642,Canal Way,2023-06-17T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
253642,Canal Way,2023-06-17T05:50:00.000+00:00,busbar,,L3 Active Power,kW,6.25
253642,Canal Way,2023-06-17T05:50:00.000+00:00,busbar,,L2 Active Power,kW,9.3
253642,Canal Way,2023-06-17T05:50:00.000+00:00,busbar,,L1 Active Power,kW,13.01
253642,Canal Way,2023-06-17T05:50:00.000+00:00,busbar,,N Current (RMS),A,36.6
253642,Canal Way,2023-06-17T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
253642,Canal Way,2023-06-17T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
253642,Canal Way,2023-06-17T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
253642,Canal Way,2023-06-17T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
253642,Canal Way,2023-06-17T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
253642,Canal Way,2023-06-17T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
253642,Canal Way,2023-06-17T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.96
253642,Canal Way,2023-06-17T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.28
253642,Canal Way,2023-06-17T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.48
253642,Canal Way,2023-06-17T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.3
253642,Canal Way,2023-06-17T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
253642,Canal Way,2023-06-17T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
253642,Canal Way,2023-06-17T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
253642,Canal Way,2023-06-17T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.0
253642,Canal Way,2023-06-17T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.34
253642,Canal Way,2023-06-17T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.96
253642,Canal Way,2023-06-17T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.61
253642,Canal Way,2023-06-17T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.05
253642,Canal Way,2023-06-17T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.92
253642,Canal Way,2023-06-17T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
253642,Canal Way,2023-06-17T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.4
253642,Canal Way,2023-06-17T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.7
253642,Canal Way,2023-06-17T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.0
253642,Canal Way,2023-06-17T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
253642,Canal Way,2023-06-17T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
253642,Canal Way,2023-06-17T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
253642,Canal Way,2023-06-17T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.04
253642,Canal Way,2023-06-17T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.48
253642,Canal Way,2023-06-17T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.93
253642,Canal Way,2023-06-17T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
253642,Canal Way,2023-06-17T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.3
253642,Canal Way,2023-06-17T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
253642,Canal Way,2023-06-17T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
253642,Canal Way,2023-06-17T05:40:00.000+00:00,transformer,,Temperature,C,30.6
253642,Canal Way,2023-06-17T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
253642,Canal Way,2023-06-17T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
253642,Canal Way,2023-06-17T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
253642,Canal Way,2023-06-17T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
253642,Canal Way,2023-06-17T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
253642,Canal Way,2023-06-17T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
