Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253642,Canal Way,2023-06-17T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
253642,Canal Way,2023-06-17T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
253642,Canal Way,2023-06-17T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
253642,Canal Way,2023-06-17T05:40:00.000+00:00,busbar,,L3 Active Power,kW,5.62
253642,Canal Way,2023-06-17T05:40:00.000+00:00,busbar,,L2 Active Power,kW,7.81
253642,Canal Way,2023-06-17T05:40:00.000+00:00,busbar,,L1 Active Power,kW,11.33
253642,Canal Way,2023-06-17T05:40:00.000+00:00,busbar,,N Current (RMS),A,31.6
253642,Canal Way,2023-06-17T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
253642,Canal Way,2023-06-17T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
253642,Canal Way,2023-06-17T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
253642,Canal Way,2023-06-17T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
253642,Canal Way,2023-06-17T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
253642,Canal Way,2023-06-17T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
253642,Canal Way,2023-06-17T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.04
253642,Canal Way,2023-06-17T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.36
253642,Canal Way,2023-06-17T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.46
253642,Canal Way,2023-06-17T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,4.5
253642,Canal Way,2023-06-17T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
253642,Canal Way,2023-06-17T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
253642,Canal Way,2023-06-17T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
253642,Canal Way,2023-06-17T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.17
253642,Canal Way,2023-06-17T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.61
253642,Canal Way,2023-06-17T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.04
253642,Canal Way,2023-06-17T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.06
253642,Canal Way,2023-06-17T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.84
253642,Canal Way,2023-06-17T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.5
253642,Canal Way,2023-06-17T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
253642,Canal Way,2023-06-17T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.9
253642,Canal Way,2023-06-17T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.8
253642,Canal Way,2023-06-17T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.8
253642,Canal Way,2023-06-17T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
253642,Canal Way,2023-06-17T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
253642,Canal Way,2023-06-17T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
253642,Canal Way,2023-06-17T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.22
253642,Canal Way,2023-06-17T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.69
253642,Canal Way,2023-06-17T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.15
253642,Canal Way,2023-06-17T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
253642,Canal Way,2023-06-17T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
253642,Canal Way,2023-06-17T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
253642,Canal Way,2023-06-17T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
253642,Canal Way,2023-06-17T05:30:00.000+00:00,transformer,,Temperature,C,30.7
253642,Canal Way,2023-06-17T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
253642,Canal Way,2023-06-17T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
253642,Canal Way,2023-06-17T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
253642,Canal Way,2023-06-17T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
253642,Canal Way,2023-06-17T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
253642,Canal Way,2023-06-17T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
253642,Canal Way,2023-06-17T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
253642,Canal Way,2023-06-17T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
253642,Canal Way,2023-06-17T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
253642,Canal Way,2023-06-17T05:30:00.000+00:00,busbar,,L3 Active Power,kW,6.32
253642,Canal Way,2023-06-17T05:30:00.000+00:00,busbar,,L2 Active Power,kW,7.88
253642,Canal Way,2023-06-17T05:30:00.000+00:00,busbar,,L1 Active Power,kW,11.11
253642,Canal Way,2023-06-17T05:30:00.000+00:00,busbar,,N Current (RMS),A,31.6
253642,Canal Way,2023-06-17T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
253642,Canal Way,2023-06-17T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
253642,Canal Way,2023-06-17T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
253642,Canal Way,2023-06-17T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
253642,Canal Way,2023-06-17T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
253642,Canal Way,2023-06-17T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
253642,Canal Way,2023-06-17T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.08
253642,Canal Way,2023-06-17T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.63
253642,Canal Way,2023-06-17T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.46
253642,Canal Way,2023-06-17T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.8
253642,Canal Way,2023-06-17T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
253642,Canal Way,2023-06-17T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
253642,Canal Way,2023-06-17T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
253642,Canal Way,2023-06-17T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.43
253642,Canal Way,2023-06-17T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.9
253642,Canal Way,2023-06-17T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.17
253642,Canal Way,2023-06-17T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.62
253642,Canal Way,2023-06-17T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.85
253642,Canal Way,2023-06-17T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.66
253642,Canal Way,2023-06-17T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
253642,Canal Way,2023-06-17T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.1
253642,Canal Way,2023-06-17T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
253642,Canal Way,2023-06-17T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.3
253642,Canal Way,2023-06-17T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
253642,Canal Way,2023-06-17T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
253642,Canal Way,2023-06-17T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
253642,Canal Way,2023-06-17T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.98
253642,Canal Way,2023-06-17T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.46
253642,Canal Way,2023-06-17T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.01
253642,Canal Way,2023-06-17T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
253642,Canal Way,2023-06-17T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.4
253642,Canal Way,2023-06-17T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
253642,Canal Way,2023-06-17T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
253642,Canal Way,2023-06-17T05:20:00.000+00:00,transformer,,Temperature,C,30.8
253642,Canal Way,2023-06-17T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
253642,Canal Way,2023-06-17T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
253642,Canal Way,2023-06-17T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
253642,Canal Way,2023-06-17T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
253642,Canal Way,2023-06-17T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
253642,Canal Way,2023-06-17T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
253642,Canal Way,2023-06-17T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
253642,Canal Way,2023-06-17T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
253642,Canal Way,2023-06-17T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
253642,Canal Way,2023-06-17T05:20:00.000+00:00,busbar,,L3 Active Power,kW,5.68
253642,Canal Way,2023-06-17T05:20:00.000+00:00,busbar,,L2 Active Power,kW,7.95
253642,Canal Way,2023-06-17T05:20:00.000+00:00,busbar,,L1 Active Power,kW,10.13
253642,Canal Way,2023-06-17T05:20:00.000+00:00,busbar,,N Current (RMS),A,31.3
253642,Canal Way,2023-06-17T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
253642,Canal Way,2023-06-17T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
253642,Canal Way,2023-06-17T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
253642,Canal Way,2023-06-17T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
253642,Canal Way,2023-06-17T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
253642,Canal Way,2023-06-17T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
253642,Canal Way,2023-06-17T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.18
253642,Canal Way,2023-06-17T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.25
253642,Canal Way,2023-06-17T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.55
253642,Canal Way,2023-06-17T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
253642,Canal Way,2023-06-17T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
253642,Canal Way,2023-06-17T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
253642,Canal Way,2023-06-17T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
253642,Canal Way,2023-06-17T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.13
253642,Canal Way,2023-06-17T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.73
253642,Canal Way,2023-06-17T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.38
253642,Canal Way,2023-06-17T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.99
253642,Canal Way,2023-06-17T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.62
253642,Canal Way,2023-06-17T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.89
253642,Canal Way,2023-06-17T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
253642,Canal Way,2023-06-17T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.4
253642,Canal Way,2023-06-17T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
253642,Canal Way,2023-06-17T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.6
253642,Canal Way,2023-06-17T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
253642,Canal Way,2023-06-17T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
253642,Canal Way,2023-06-17T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
253642,Canal Way,2023-06-17T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.09
253642,Canal Way,2023-06-17T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.39
253642,Canal Way,2023-06-17T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.71
253642,Canal Way,2023-06-17T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
253642,Canal Way,2023-06-17T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
253642,Canal Way,2023-06-17T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
253642,Canal Way,2023-06-17T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
253642,Canal Way,2023-06-17T05:10:00.000+00:00,transformer,,Temperature,C,30.8
253642,Canal Way,2023-06-17T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
253642,Canal Way,2023-06-17T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
253642,Canal Way,2023-06-17T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
253642,Canal Way,2023-06-17T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
253642,Canal Way,2023-06-17T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
253642,Canal Way,2023-06-17T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
253642,Canal Way,2023-06-17T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
253642,Canal Way,2023-06-17T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
253642,Canal Way,2023-06-17T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
253642,Canal Way,2023-06-17T05:10:00.000+00:00,busbar,,L3 Active Power,kW,6.25
253642,Canal Way,2023-06-17T05:10:00.000+00:00,busbar,,L2 Active Power,kW,8.26
253642,Canal Way,2023-06-17T05:10:00.000+00:00,busbar,,L1 Active Power,kW,11.15
253642,Canal Way,2023-06-17T05:10:00.000+00:00,busbar,,N Current (RMS),A,31.9
253642,Canal Way,2023-06-17T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
253642,Canal Way,2023-06-17T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
253642,Canal Way,2023-06-17T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
253642,Canal Way,2023-06-17T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
253642,Canal Way,2023-06-17T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
253642,Canal Way,2023-06-17T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
253642,Canal Way,2023-06-17T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.06
253642,Canal Way,2023-06-17T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.21
253642,Canal Way,2023-06-17T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.23
253642,Canal Way,2023-06-17T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
253642,Canal Way,2023-06-17T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
253642,Canal Way,2023-06-17T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
253642,Canal Way,2023-06-17T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.9
253642,Canal Way,2023-06-17T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.06
253642,Canal Way,2023-06-17T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.62
253642,Canal Way,2023-06-17T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.48
253642,Canal Way,2023-06-17T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.07
253642,Canal Way,2023-06-17T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.17
253642,Canal Way,2023-06-17T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.95
253642,Canal Way,2023-06-17T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
253642,Canal Way,2023-06-17T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.2
253642,Canal Way,2023-06-17T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
253642,Canal Way,2023-06-17T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.0
253642,Canal Way,2023-06-17T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
253642,Canal Way,2023-06-17T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
253642,Canal Way,2023-06-17T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
253642,Canal Way,2023-06-17T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.12
253642,Canal Way,2023-06-17T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.28
253642,Canal Way,2023-06-17T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.95
253642,Canal Way,2023-06-17T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
253642,Canal Way,2023-06-17T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
253642,Canal Way,2023-06-17T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
253642,Canal Way,2023-06-17T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
253642,Canal Way,2023-06-17T05:00:00.000+00:00,transformer,,Temperature,C,30.9
253642,Canal Way,2023-06-17T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
253642,Canal Way,2023-06-17T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
253642,Canal Way,2023-06-17T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
253642,Canal Way,2023-06-17T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
253642,Canal Way,2023-06-17T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
253642,Canal Way,2023-06-17T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
253642,Canal Way,2023-06-17T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
253642,Canal Way,2023-06-17T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
253642,Canal Way,2023-06-17T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
253642,Canal Way,2023-06-17T05:00:00.000+00:00,busbar,,L3 Active Power,kW,6.25
253642,Canal Way,2023-06-17T05:00:00.000+00:00,busbar,,L2 Active Power,kW,6.66
253642,Canal Way,2023-06-17T05:00:00.000+00:00,busbar,,L1 Active Power,kW,11.14
253642,Canal Way,2023-06-17T05:00:00.000+00:00,busbar,,N Current (RMS),A,30.7
253642,Canal Way,2023-06-17T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
253642,Canal Way,2023-06-17T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
253642,Canal Way,2023-06-17T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
253642,Canal Way,2023-06-17T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
253642,Canal Way,2023-06-17T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
253642,Canal Way,2023-06-17T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
253642,Canal Way,2023-06-17T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.08
253642,Canal Way,2023-06-17T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.88
253642,Canal Way,2023-06-17T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.41
253642,Canal Way,2023-06-17T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
253642,Canal Way,2023-06-17T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
253642,Canal Way,2023-06-17T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.1
253642,Canal Way,2023-06-17T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
253642,Canal Way,2023-06-17T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.27
253642,Canal Way,2023-06-17T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.71
253642,Canal Way,2023-06-17T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.34
253642,Canal Way,2023-06-17T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.29
253642,Canal Way,2023-06-17T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.51
253642,Canal Way,2023-06-17T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.33
253642,Canal Way,2023-06-17T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
253642,Canal Way,2023-06-17T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.5
253642,Canal Way,2023-06-17T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
253642,Canal Way,2023-06-17T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.0
253642,Canal Way,2023-06-17T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
253642,Canal Way,2023-06-17T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
253642,Canal Way,2023-06-17T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
253642,Canal Way,2023-06-17T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.24
253642,Canal Way,2023-06-17T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.8
253642,Canal Way,2023-06-17T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.32
253642,Canal Way,2023-06-17T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
253642,Canal Way,2023-06-17T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
253642,Canal Way,2023-06-17T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
253642,Canal Way,2023-06-17T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
253642,Canal Way,2023-06-17T04:50:00.000+00:00,transformer,,Temperature,C,30.9
253642,Canal Way,2023-06-17T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
253642,Canal Way,2023-06-17T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
253642,Canal Way,2023-06-17T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
253642,Canal Way,2023-06-17T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
253642,Canal Way,2023-06-17T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
253642,Canal Way,2023-06-17T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
253642,Canal Way,2023-06-17T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
253642,Canal Way,2023-06-17T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
253642,Canal Way,2023-06-17T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
253642,Canal Way,2023-06-17T04:50:00.000+00:00,busbar,,L3 Active Power,kW,6.61
253642,Canal Way,2023-06-17T04:50:00.000+00:00,busbar,,L2 Active Power,kW,7.19
253642,Canal Way,2023-06-17T04:50:00.000+00:00,busbar,,L1 Active Power,kW,13.06
253642,Canal Way,2023-06-17T04:50:00.000+00:00,busbar,,N Current (RMS),A,35.2
253642,Canal Way,2023-06-17T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
253642,Canal Way,2023-06-17T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
253642,Canal Way,2023-06-17T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
253642,Canal Way,2023-06-17T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
253642,Canal Way,2023-06-17T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
253642,Canal Way,2023-06-17T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
253642,Canal Way,2023-06-17T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.34
253642,Canal Way,2023-06-17T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.11
253642,Canal Way,2023-06-17T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.28
253642,Canal Way,2023-06-17T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
253642,Canal Way,2023-06-17T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
253642,Canal Way,2023-06-17T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
253642,Canal Way,2023-06-17T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
253642,Canal Way,2023-06-17T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.24
253642,Canal Way,2023-06-17T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.45
253642,Canal Way,2023-06-17T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.25
253642,Canal Way,2023-06-17T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.93
253642,Canal Way,2023-06-17T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.07
253642,Canal Way,2023-06-17T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.7
253642,Canal Way,2023-06-17T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
253642,Canal Way,2023-06-17T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.0
253642,Canal Way,2023-06-17T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
253642,Canal Way,2023-06-17T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.2
253642,Canal Way,2023-06-17T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
253642,Canal Way,2023-06-17T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
253642,Canal Way,2023-06-17T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
253642,Canal Way,2023-06-17T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.11
253642,Canal Way,2023-06-17T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.19
253642,Canal Way,2023-06-17T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.55
253642,Canal Way,2023-06-17T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
253642,Canal Way,2023-06-17T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.7
253642,Canal Way,2023-06-17T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
253642,Canal Way,2023-06-17T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
253642,Canal Way,2023-06-17T04:40:00.000+00:00,transformer,,Temperature,C,31.0
253642,Canal Way,2023-06-17T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
253642,Canal Way,2023-06-17T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
253642,Canal Way,2023-06-17T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
253642,Canal Way,2023-06-17T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
253642,Canal Way,2023-06-17T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
253642,Canal Way,2023-06-17T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
253642,Canal Way,2023-06-17T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
253642,Canal Way,2023-06-17T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
253642,Canal Way,2023-06-17T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
253642,Canal Way,2023-06-17T04:40:00.000+00:00,busbar,,L3 Active Power,kW,6.39
253642,Canal Way,2023-06-17T04:40:00.000+00:00,busbar,,L2 Active Power,kW,7.37
253642,Canal Way,2023-06-17T04:40:00.000+00:00,busbar,,L1 Active Power,kW,10.53
253642,Canal Way,2023-06-17T04:40:00.000+00:00,busbar,,N Current (RMS),A,29.7
253642,Canal Way,2023-06-17T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
253642,Canal Way,2023-06-17T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
253642,Canal Way,2023-06-17T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
253642,Canal Way,2023-06-17T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
253642,Canal Way,2023-06-17T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
253642,Canal Way,2023-06-17T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
253642,Canal Way,2023-06-17T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.33
253642,Canal Way,2023-06-17T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.82
253642,Canal Way,2023-06-17T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.91
253642,Canal Way,2023-06-17T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
253642,Canal Way,2023-06-17T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
253642,Canal Way,2023-06-17T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
253642,Canal Way,2023-06-17T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
253642,Canal Way,2023-06-17T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.34
253642,Canal Way,2023-06-17T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.41
253642,Canal Way,2023-06-17T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.17
253642,Canal Way,2023-06-17T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.94
253642,Canal Way,2023-06-17T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.23
253642,Canal Way,2023-06-17T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.64
253642,Canal Way,2023-06-17T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
253642,Canal Way,2023-06-17T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.4
253642,Canal Way,2023-06-17T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
253642,Canal Way,2023-06-17T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.8
253642,Canal Way,2023-06-17T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
253642,Canal Way,2023-06-17T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
253642,Canal Way,2023-06-17T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
253642,Canal Way,2023-06-17T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.11
253642,Canal Way,2023-06-17T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.55
253642,Canal Way,2023-06-17T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.18
253642,Canal Way,2023-06-17T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.9
253642,Canal Way,2023-06-17T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
253642,Canal Way,2023-06-17T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
253642,Canal Way,2023-06-17T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
253642,Canal Way,2023-06-17T04:30:00.000+00:00,transformer,,Temperature,C,31.0
253642,Canal Way,2023-06-17T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
253642,Canal Way,2023-06-17T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
253642,Canal Way,2023-06-17T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
253642,Canal Way,2023-06-17T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
253642,Canal Way,2023-06-17T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
253642,Canal Way,2023-06-17T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
253642,Canal Way,2023-06-17T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
253642,Canal Way,2023-06-17T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
253642,Canal Way,2023-06-17T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
253642,Canal Way,2023-06-17T04:30:00.000+00:00,busbar,,L3 Active Power,kW,6.38
253642,Canal Way,2023-06-17T04:30:00.000+00:00,busbar,,L2 Active Power,kW,5.59
253642,Canal Way,2023-06-17T04:30:00.000+00:00,busbar,,L1 Active Power,kW,8.72
253642,Canal Way,2023-06-17T04:30:00.000+00:00,busbar,,N Current (RMS),A,23.8
253642,Canal Way,2023-06-17T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
253642,Canal Way,2023-06-17T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
253642,Canal Way,2023-06-17T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
253642,Canal Way,2023-06-17T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
253642,Canal Way,2023-06-17T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
253642,Canal Way,2023-06-17T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
253642,Canal Way,2023-06-17T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.39
253642,Canal Way,2023-06-17T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.79
253642,Canal Way,2023-06-17T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.85
253642,Canal Way,2023-06-17T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
253642,Canal Way,2023-06-17T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
253642,Canal Way,2023-06-17T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
253642,Canal Way,2023-06-17T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
253642,Canal Way,2023-06-17T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.41
253642,Canal Way,2023-06-17T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.42
253642,Canal Way,2023-06-17T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.42
253642,Canal Way,2023-06-17T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.77
253642,Canal Way,2023-06-17T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.22
253642,Canal Way,2023-06-17T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.81
253642,Canal Way,2023-06-17T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
253642,Canal Way,2023-06-17T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.9
253642,Canal Way,2023-06-17T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
253642,Canal Way,2023-06-17T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.8
253642,Canal Way,2023-06-17T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
253642,Canal Way,2023-06-17T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
253642,Canal Way,2023-06-17T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
253642,Canal Way,2023-06-17T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.05
253642,Canal Way,2023-06-17T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.33
253642,Canal Way,2023-06-17T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.13
253642,Canal Way,2023-06-17T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.4
253642,Canal Way,2023-06-17T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.3
253642,Canal Way,2023-06-17T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
253642,Canal Way,2023-06-17T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
253642,Canal Way,2023-06-17T04:20:00.000+00:00,transformer,,Temperature,C,31.1
253642,Canal Way,2023-06-17T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
253642,Canal Way,2023-06-17T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
253642,Canal Way,2023-06-17T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
253642,Canal Way,2023-06-17T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
253642,Canal Way,2023-06-17T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
253642,Canal Way,2023-06-17T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
253642,Canal Way,2023-06-17T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
253642,Canal Way,2023-06-17T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
253642,Canal Way,2023-06-17T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
253642,Canal Way,2023-06-17T04:20:00.000+00:00,busbar,,L3 Active Power,kW,6.21
253642,Canal Way,2023-06-17T04:20:00.000+00:00,busbar,,L2 Active Power,kW,5.35
253642,Canal Way,2023-06-17T04:20:00.000+00:00,busbar,,L1 Active Power,kW,8.8
253642,Canal Way,2023-06-17T04:20:00.000+00:00,busbar,,N Current (RMS),A,24.3
253642,Canal Way,2023-06-17T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
253642,Canal Way,2023-06-17T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
253642,Canal Way,2023-06-17T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
253642,Canal Way,2023-06-17T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
253642,Canal Way,2023-06-17T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
253642,Canal Way,2023-06-17T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
253642,Canal Way,2023-06-17T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.29
253642,Canal Way,2023-06-17T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.78
253642,Canal Way,2023-06-17T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.58
253642,Canal Way,2023-06-17T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.0
253642,Canal Way,2023-06-17T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
253642,Canal Way,2023-06-17T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
253642,Canal Way,2023-06-17T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
253642,Canal Way,2023-06-17T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.25
253642,Canal Way,2023-06-17T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.49
253642,Canal Way,2023-06-17T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.49
253642,Canal Way,2023-06-17T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.77
253642,Canal Way,2023-06-17T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.54
253642,Canal Way,2023-06-17T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.82
253642,Canal Way,2023-06-17T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
253642,Canal Way,2023-06-17T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.2
253642,Canal Way,2023-06-17T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.9
253642,Canal Way,2023-06-17T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.9
253642,Canal Way,2023-06-17T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
253642,Canal Way,2023-06-17T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
253642,Canal Way,2023-06-17T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
253642,Canal Way,2023-06-17T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.28
253642,Canal Way,2023-06-17T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.63
253642,Canal Way,2023-06-17T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.08
253642,Canal Way,2023-06-17T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.0
253642,Canal Way,2023-06-17T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
253642,Canal Way,2023-06-17T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
253642,Canal Way,2023-06-17T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
253642,Canal Way,2023-06-17T04:10:00.000+00:00,transformer,,Temperature,C,31.1
253642,Canal Way,2023-06-17T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
253642,Canal Way,2023-06-17T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
253642,Canal Way,2023-06-17T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
253642,Canal Way,2023-06-17T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
253642,Canal Way,2023-06-17T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
253642,Canal Way,2023-06-17T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
253642,Canal Way,2023-06-17T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
253642,Canal Way,2023-06-17T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
253642,Canal Way,2023-06-17T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
253642,Canal Way,2023-06-17T04:10:00.000+00:00,busbar,,L3 Active Power,kW,7.34
253642,Canal Way,2023-06-17T04:10:00.000+00:00,busbar,,L2 Active Power,kW,6.94
253642,Canal Way,2023-06-17T04:10:00.000+00:00,busbar,,L1 Active Power,kW,8.48
253642,Canal Way,2023-06-17T04:10:00.000+00:00,busbar,,N Current (RMS),A,23.1
253642,Canal Way,2023-06-17T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
253642,Canal Way,2023-06-17T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
253642,Canal Way,2023-06-17T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
253642,Canal Way,2023-06-17T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
253642,Canal Way,2023-06-17T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
253642,Canal Way,2023-06-17T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
253642,Canal Way,2023-06-17T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.25
253642,Canal Way,2023-06-17T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.85
253642,Canal Way,2023-06-17T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.59
253642,Canal Way,2023-06-17T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.1
253642,Canal Way,2023-06-17T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
253642,Canal Way,2023-06-17T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
253642,Canal Way,2023-06-17T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
253642,Canal Way,2023-06-17T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.46
253642,Canal Way,2023-06-17T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.49
253642,Canal Way,2023-06-17T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.32
253642,Canal Way,2023-06-17T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.83
253642,Canal Way,2023-06-17T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.03
253642,Canal Way,2023-06-17T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.84
253642,Canal Way,2023-06-17T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
253642,Canal Way,2023-06-17T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.2
253642,Canal Way,2023-06-17T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.0
253642,Canal Way,2023-06-17T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.6
253642,Canal Way,2023-06-17T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
253642,Canal Way,2023-06-17T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
253642,Canal Way,2023-06-17T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
253642,Canal Way,2023-06-17T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.52
253642,Canal Way,2023-06-17T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.5
253642,Canal Way,2023-06-17T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.15
253642,Canal Way,2023-06-17T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
253642,Canal Way,2023-06-17T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
253642,Canal Way,2023-06-17T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
253642,Canal Way,2023-06-17T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
253642,Canal Way,2023-06-17T04:00:00.000+00:00,transformer,,Temperature,C,31.2
253642,Canal Way,2023-06-17T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
253642,Canal Way,2023-06-17T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
253642,Canal Way,2023-06-17T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
253642,Canal Way,2023-06-17T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
253642,Canal Way,2023-06-17T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
253642,Canal Way,2023-06-17T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
253642,Canal Way,2023-06-17T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
253642,Canal Way,2023-06-17T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
253642,Canal Way,2023-06-17T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
253642,Canal Way,2023-06-17T04:00:00.000+00:00,busbar,,L3 Active Power,kW,6.6
253642,Canal Way,2023-06-17T04:00:00.000+00:00,busbar,,L2 Active Power,kW,7.39
253642,Canal Way,2023-06-17T04:00:00.000+00:00,busbar,,L1 Active Power,kW,8.58
253642,Canal Way,2023-06-17T04:00:00.000+00:00,busbar,,N Current (RMS),A,24.2
253642,Canal Way,2023-06-17T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
253642,Canal Way,2023-06-17T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
253642,Canal Way,2023-06-17T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
253642,Canal Way,2023-06-17T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
253642,Canal Way,2023-06-17T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
253642,Canal Way,2023-06-17T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
253642,Canal Way,2023-06-17T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.58
253642,Canal Way,2023-06-17T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.97
253642,Canal Way,2023-06-17T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.28
253642,Canal Way,2023-06-17T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
253642,Canal Way,2023-06-17T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
253642,Canal Way,2023-06-17T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
253642,Canal Way,2023-06-17T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
253642,Canal Way,2023-06-17T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.43
253642,Canal Way,2023-06-17T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.4
253642,Canal Way,2023-06-17T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.87
253642,Canal Way,2023-06-17T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.3
253642,Canal Way,2023-06-17T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.14
253642,Canal Way,2023-06-17T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.43
253642,Canal Way,2023-06-17T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
253642,Canal Way,2023-06-17T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.0
253642,Canal Way,2023-06-17T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.1
253642,Canal Way,2023-06-17T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.2
253642,Canal Way,2023-06-17T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
253642,Canal Way,2023-06-17T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
253642,Canal Way,2023-06-17T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
253642,Canal Way,2023-06-17T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.35
253642,Canal Way,2023-06-17T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.53
253642,Canal Way,2023-06-17T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.94
253642,Canal Way,2023-06-17T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.3
253642,Canal Way,2023-06-17T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.1
253642,Canal Way,2023-06-17T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
253642,Canal Way,2023-06-17T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
253642,Canal Way,2023-06-17T03:50:00.000+00:00,transformer,,Temperature,C,31.3
253642,Canal Way,2023-06-17T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
253642,Canal Way,2023-06-17T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
253642,Canal Way,2023-06-17T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
253642,Canal Way,2023-06-17T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
253642,Canal Way,2023-06-17T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
253642,Canal Way,2023-06-17T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
253642,Canal Way,2023-06-17T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
253642,Canal Way,2023-06-17T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
253642,Canal Way,2023-06-17T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
253642,Canal Way,2023-06-17T03:50:00.000+00:00,busbar,,L3 Active Power,kW,7.23
253642,Canal Way,2023-06-17T03:50:00.000+00:00,busbar,,L2 Active Power,kW,5.64
253642,Canal Way,2023-06-17T03:50:00.000+00:00,busbar,,L1 Active Power,kW,8.64
253642,Canal Way,2023-06-17T03:50:00.000+00:00,busbar,,N Current (RMS),A,24.2
253642,Canal Way,2023-06-17T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
253642,Canal Way,2023-06-17T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
253642,Canal Way,2023-06-17T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
253642,Canal Way,2023-06-17T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
253642,Canal Way,2023-06-17T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
253642,Canal Way,2023-06-17T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
253642,Canal Way,2023-06-17T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.95
253642,Canal Way,2023-06-17T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.08
253642,Canal Way,2023-06-17T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.37
253642,Canal Way,2023-06-17T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
253642,Canal Way,2023-06-17T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
253642,Canal Way,2023-06-17T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
253642,Canal Way,2023-06-17T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
253642,Canal Way,2023-06-17T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.16
253642,Canal Way,2023-06-17T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.13
253642,Canal Way,2023-06-17T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.99
253642,Canal Way,2023-06-17T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.11
253642,Canal Way,2023-06-17T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.36
253642,Canal Way,2023-06-17T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.62
253642,Canal Way,2023-06-17T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
253642,Canal Way,2023-06-17T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.3
253642,Canal Way,2023-06-17T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
253642,Canal Way,2023-06-17T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.1
253642,Canal Way,2023-06-17T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
253642,Canal Way,2023-06-17T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
253642,Canal Way,2023-06-17T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
253642,Canal Way,2023-06-17T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.17
253642,Canal Way,2023-06-17T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.55
253642,Canal Way,2023-06-17T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.16
253642,Canal Way,2023-06-17T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.8
253642,Canal Way,2023-06-17T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
253642,Canal Way,2023-06-17T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
253642,Canal Way,2023-06-17T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
253642,Canal Way,2023-06-17T03:40:00.000+00:00,transformer,,Temperature,C,31.4
253642,Canal Way,2023-06-17T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
253642,Canal Way,2023-06-17T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
253642,Canal Way,2023-06-17T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
253642,Canal Way,2023-06-17T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
253642,Canal Way,2023-06-17T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
253642,Canal Way,2023-06-17T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
253642,Canal Way,2023-06-17T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
253642,Canal Way,2023-06-17T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
253642,Canal Way,2023-06-17T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
253642,Canal Way,2023-06-17T03:40:00.000+00:00,busbar,,L3 Active Power,kW,8.22
253642,Canal Way,2023-06-17T03:40:00.000+00:00,busbar,,L2 Active Power,kW,5.99
253642,Canal Way,2023-06-17T03:40:00.000+00:00,busbar,,L1 Active Power,kW,8.15
253642,Canal Way,2023-06-17T03:40:00.000+00:00,busbar,,N Current (RMS),A,22.3
253642,Canal Way,2023-06-17T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
253642,Canal Way,2023-06-17T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
253642,Canal Way,2023-06-17T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
