Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253642,Canal Way,2023-06-17T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
253642,Canal Way,2023-06-17T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.05
253642,Canal Way,2023-06-17T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
253642,Canal Way,2023-06-17T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.91
253642,Canal Way,2023-06-17T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.82
253642,Canal Way,2023-06-17T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.57
253642,Canal Way,2023-06-17T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
253642,Canal Way,2023-06-17T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
253642,Canal Way,2023-06-17T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
253642,Canal Way,2023-06-17T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
253642,Canal Way,2023-06-17T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.26
253642,Canal Way,2023-06-17T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.26
253642,Canal Way,2023-06-17T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.54
253642,Canal Way,2023-06-17T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.11
253642,Canal Way,2023-06-17T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.34
253642,Canal Way,2023-06-17T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.65
253642,Canal Way,2023-06-17T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
253642,Canal Way,2023-06-17T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.4
253642,Canal Way,2023-06-17T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
253642,Canal Way,2023-06-17T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.4
253642,Canal Way,2023-06-17T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
253642,Canal Way,2023-06-17T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
253642,Canal Way,2023-06-17T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
253642,Canal Way,2023-06-17T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.31
253642,Canal Way,2023-06-17T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.81
253642,Canal Way,2023-06-17T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.92
253642,Canal Way,2023-06-17T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
253642,Canal Way,2023-06-17T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
253642,Canal Way,2023-06-17T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
253642,Canal Way,2023-06-17T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
253642,Canal Way,2023-06-17T03:30:00.000+00:00,transformer,,Temperature,C,31.4
253642,Canal Way,2023-06-17T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
253642,Canal Way,2023-06-17T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
253642,Canal Way,2023-06-17T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
253642,Canal Way,2023-06-17T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
253642,Canal Way,2023-06-17T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
253642,Canal Way,2023-06-17T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
253642,Canal Way,2023-06-17T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
253642,Canal Way,2023-06-17T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
253642,Canal Way,2023-06-17T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
253642,Canal Way,2023-06-17T03:30:00.000+00:00,busbar,,L3 Active Power,kW,8.33
253642,Canal Way,2023-06-17T03:30:00.000+00:00,busbar,,L2 Active Power,kW,5.97
253642,Canal Way,2023-06-17T03:30:00.000+00:00,busbar,,L1 Active Power,kW,8.14
253642,Canal Way,2023-06-17T03:30:00.000+00:00,busbar,,N Current (RMS),A,22.3
253642,Canal Way,2023-06-17T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
253642,Canal Way,2023-06-17T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
253642,Canal Way,2023-06-17T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
253642,Canal Way,2023-06-17T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
253642,Canal Way,2023-06-17T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.09
253642,Canal Way,2023-06-17T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
253642,Canal Way,2023-06-17T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.94
253642,Canal Way,2023-06-17T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.83
253642,Canal Way,2023-06-17T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.77
253642,Canal Way,2023-06-17T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
253642,Canal Way,2023-06-17T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
253642,Canal Way,2023-06-17T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
253642,Canal Way,2023-06-17T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
253642,Canal Way,2023-06-17T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.41
253642,Canal Way,2023-06-17T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.34
253642,Canal Way,2023-06-17T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.66
253642,Canal Way,2023-06-17T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.9
253642,Canal Way,2023-06-17T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.26
253642,Canal Way,2023-06-17T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.72
253642,Canal Way,2023-06-17T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
253642,Canal Way,2023-06-17T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.0
253642,Canal Way,2023-06-17T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.7
253642,Canal Way,2023-06-17T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.0
253642,Canal Way,2023-06-17T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
253642,Canal Way,2023-06-17T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
253642,Canal Way,2023-06-17T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
253642,Canal Way,2023-06-17T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.4
253642,Canal Way,2023-06-17T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.12
253642,Canal Way,2023-06-17T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.87
253642,Canal Way,2023-06-17T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
253642,Canal Way,2023-06-17T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
253642,Canal Way,2023-06-17T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
253642,Canal Way,2023-06-17T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
253642,Canal Way,2023-06-17T03:20:00.000+00:00,transformer,,Temperature,C,31.5
253642,Canal Way,2023-06-17T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
253642,Canal Way,2023-06-17T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
253642,Canal Way,2023-06-17T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
253642,Canal Way,2023-06-17T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
253642,Canal Way,2023-06-17T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
253642,Canal Way,2023-06-17T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
253642,Canal Way,2023-06-17T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
253642,Canal Way,2023-06-17T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
253642,Canal Way,2023-06-17T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
253642,Canal Way,2023-06-17T03:20:00.000+00:00,busbar,,L3 Active Power,kW,8.24
253642,Canal Way,2023-06-17T03:20:00.000+00:00,busbar,,L2 Active Power,kW,6.21
253642,Canal Way,2023-06-17T03:20:00.000+00:00,busbar,,L1 Active Power,kW,8.37
253642,Canal Way,2023-06-17T03:20:00.000+00:00,busbar,,N Current (RMS),A,22.6
253642,Canal Way,2023-06-17T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
253642,Canal Way,2023-06-17T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
253642,Canal Way,2023-06-17T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
253642,Canal Way,2023-06-17T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
253642,Canal Way,2023-06-17T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
253642,Canal Way,2023-06-17T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
253642,Canal Way,2023-06-17T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.78
253642,Canal Way,2023-06-17T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.1
253642,Canal Way,2023-06-17T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.67
253642,Canal Way,2023-06-17T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
253642,Canal Way,2023-06-17T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
253642,Canal Way,2023-06-17T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
253642,Canal Way,2023-06-17T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.3
253642,Canal Way,2023-06-17T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.37
253642,Canal Way,2023-06-17T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.33
253642,Canal Way,2023-06-17T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.5
253642,Canal Way,2023-06-17T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.88
253642,Canal Way,2023-06-17T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.57
253642,Canal Way,2023-06-17T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.7
253642,Canal Way,2023-06-17T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
253642,Canal Way,2023-06-17T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.8
253642,Canal Way,2023-06-17T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
253642,Canal Way,2023-06-17T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.5
253642,Canal Way,2023-06-17T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
253642,Canal Way,2023-06-17T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
253642,Canal Way,2023-06-17T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
253642,Canal Way,2023-06-17T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.43
253642,Canal Way,2023-06-17T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.65
253642,Canal Way,2023-06-17T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.03
253642,Canal Way,2023-06-17T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.9
253642,Canal Way,2023-06-17T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
253642,Canal Way,2023-06-17T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
253642,Canal Way,2023-06-17T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
253642,Canal Way,2023-06-17T03:10:00.000+00:00,transformer,,Temperature,C,31.6
253642,Canal Way,2023-06-17T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
253642,Canal Way,2023-06-17T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
253642,Canal Way,2023-06-17T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
253642,Canal Way,2023-06-17T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
253642,Canal Way,2023-06-17T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
253642,Canal Way,2023-06-17T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
253642,Canal Way,2023-06-17T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
253642,Canal Way,2023-06-17T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
253642,Canal Way,2023-06-17T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
253642,Canal Way,2023-06-17T03:10:00.000+00:00,busbar,,L3 Active Power,kW,8.08
253642,Canal Way,2023-06-17T03:10:00.000+00:00,busbar,,L2 Active Power,kW,6.32
253642,Canal Way,2023-06-17T03:10:00.000+00:00,busbar,,L1 Active Power,kW,9.4
253642,Canal Way,2023-06-17T03:10:00.000+00:00,busbar,,N Current (RMS),A,22.9
253642,Canal Way,2023-06-17T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
253642,Canal Way,2023-06-17T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
253642,Canal Way,2023-06-17T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
253642,Canal Way,2023-06-17T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
253642,Canal Way,2023-06-17T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
253642,Canal Way,2023-06-17T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
253642,Canal Way,2023-06-17T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.64
253642,Canal Way,2023-06-17T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.15
253642,Canal Way,2023-06-17T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.2
253642,Canal Way,2023-06-17T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
253642,Canal Way,2023-06-17T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
253642,Canal Way,2023-06-17T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
253642,Canal Way,2023-06-17T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
253642,Canal Way,2023-06-17T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.59
253642,Canal Way,2023-06-17T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.28
253642,Canal Way,2023-06-17T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.16
253642,Canal Way,2023-06-17T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.98
253642,Canal Way,2023-06-17T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.38
253642,Canal Way,2023-06-17T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.18
253642,Canal Way,2023-06-17T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
253642,Canal Way,2023-06-17T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.0
253642,Canal Way,2023-06-17T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.7
253642,Canal Way,2023-06-17T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.6
253642,Canal Way,2023-06-17T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
253642,Canal Way,2023-06-17T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
253642,Canal Way,2023-06-17T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
253642,Canal Way,2023-06-17T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.52
253642,Canal Way,2023-06-17T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.48
253642,Canal Way,2023-06-17T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.81
253642,Canal Way,2023-06-17T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.7
253642,Canal Way,2023-06-17T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
253642,Canal Way,2023-06-17T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
253642,Canal Way,2023-06-17T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
253642,Canal Way,2023-06-17T03:00:00.000+00:00,transformer,,Temperature,C,31.7
253642,Canal Way,2023-06-17T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
253642,Canal Way,2023-06-17T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
253642,Canal Way,2023-06-17T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
253642,Canal Way,2023-06-17T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
253642,Canal Way,2023-06-17T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
253642,Canal Way,2023-06-17T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
253642,Canal Way,2023-06-17T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
253642,Canal Way,2023-06-17T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
253642,Canal Way,2023-06-17T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
253642,Canal Way,2023-06-17T03:00:00.000+00:00,busbar,,L3 Active Power,kW,8.14
253642,Canal Way,2023-06-17T03:00:00.000+00:00,busbar,,L2 Active Power,kW,6.01
253642,Canal Way,2023-06-17T03:00:00.000+00:00,busbar,,L1 Active Power,kW,8.19
253642,Canal Way,2023-06-17T03:00:00.000+00:00,busbar,,N Current (RMS),A,22.5
253642,Canal Way,2023-06-17T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
253642,Canal Way,2023-06-17T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
253642,Canal Way,2023-06-17T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
253642,Canal Way,2023-06-17T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
253642,Canal Way,2023-06-17T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
253642,Canal Way,2023-06-17T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
253642,Canal Way,2023-06-17T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.77
253642,Canal Way,2023-06-17T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.11
253642,Canal Way,2023-06-17T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.32
253642,Canal Way,2023-06-17T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
253642,Canal Way,2023-06-17T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
253642,Canal Way,2023-06-17T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
253642,Canal Way,2023-06-17T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
253642,Canal Way,2023-06-17T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.41
253642,Canal Way,2023-06-17T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.3
253642,Canal Way,2023-06-17T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.97
253642,Canal Way,2023-06-17T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.04
253642,Canal Way,2023-06-17T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.91
253642,Canal Way,2023-06-17T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.27
253642,Canal Way,2023-06-17T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
253642,Canal Way,2023-06-17T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.0
253642,Canal Way,2023-06-17T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
253642,Canal Way,2023-06-17T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.8
253642,Canal Way,2023-06-17T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
253642,Canal Way,2023-06-17T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
253642,Canal Way,2023-06-17T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
253642,Canal Way,2023-06-17T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.48
253642,Canal Way,2023-06-17T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.71
253642,Canal Way,2023-06-17T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.94
253642,Canal Way,2023-06-17T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.3
253642,Canal Way,2023-06-17T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
253642,Canal Way,2023-06-17T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
253642,Canal Way,2023-06-17T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
253642,Canal Way,2023-06-17T02:50:00.000+00:00,transformer,,Temperature,C,31.8
253642,Canal Way,2023-06-17T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
253642,Canal Way,2023-06-17T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
253642,Canal Way,2023-06-17T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
253642,Canal Way,2023-06-17T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
253642,Canal Way,2023-06-17T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
253642,Canal Way,2023-06-17T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
253642,Canal Way,2023-06-17T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
253642,Canal Way,2023-06-17T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
253642,Canal Way,2023-06-17T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
253642,Canal Way,2023-06-17T02:50:00.000+00:00,busbar,,L3 Active Power,kW,8.28
253642,Canal Way,2023-06-17T02:50:00.000+00:00,busbar,,L2 Active Power,kW,6.72
253642,Canal Way,2023-06-17T02:50:00.000+00:00,busbar,,L1 Active Power,kW,8.54
253642,Canal Way,2023-06-17T02:50:00.000+00:00,busbar,,N Current (RMS),A,23.0
253642,Canal Way,2023-06-17T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
253642,Canal Way,2023-06-17T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
253642,Canal Way,2023-06-17T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
253642,Canal Way,2023-06-17T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
253642,Canal Way,2023-06-17T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
253642,Canal Way,2023-06-17T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
253642,Canal Way,2023-06-17T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.75
253642,Canal Way,2023-06-17T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.01
253642,Canal Way,2023-06-17T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.31
253642,Canal Way,2023-06-17T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
253642,Canal Way,2023-06-17T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
253642,Canal Way,2023-06-17T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
253642,Canal Way,2023-06-17T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
253642,Canal Way,2023-06-17T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.2
253642,Canal Way,2023-06-17T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.35
253642,Canal Way,2023-06-17T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.96
253642,Canal Way,2023-06-17T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.05
253642,Canal Way,2023-06-17T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.29
253642,Canal Way,2023-06-17T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.4
253642,Canal Way,2023-06-17T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
253642,Canal Way,2023-06-17T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.4
253642,Canal Way,2023-06-17T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
253642,Canal Way,2023-06-17T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.3
253642,Canal Way,2023-06-17T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
253642,Canal Way,2023-06-17T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
253642,Canal Way,2023-06-17T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
253642,Canal Way,2023-06-17T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.53
253642,Canal Way,2023-06-17T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.7
253642,Canal Way,2023-06-17T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.74
253642,Canal Way,2023-06-17T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.8
253642,Canal Way,2023-06-17T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
253642,Canal Way,2023-06-17T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
253642,Canal Way,2023-06-17T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
253642,Canal Way,2023-06-17T02:40:00.000+00:00,transformer,,Temperature,C,31.9
253642,Canal Way,2023-06-17T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
253642,Canal Way,2023-06-17T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
253642,Canal Way,2023-06-17T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
253642,Canal Way,2023-06-17T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
253642,Canal Way,2023-06-17T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
253642,Canal Way,2023-06-17T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
253642,Canal Way,2023-06-17T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
253642,Canal Way,2023-06-17T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
253642,Canal Way,2023-06-17T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
253642,Canal Way,2023-06-17T02:40:00.000+00:00,busbar,,L3 Active Power,kW,8.33
253642,Canal Way,2023-06-17T02:40:00.000+00:00,busbar,,L2 Active Power,kW,6.0
253642,Canal Way,2023-06-17T02:40:00.000+00:00,busbar,,L1 Active Power,kW,8.45
253642,Canal Way,2023-06-17T02:40:00.000+00:00,busbar,,N Current (RMS),A,22.8
253642,Canal Way,2023-06-17T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
253642,Canal Way,2023-06-17T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
253642,Canal Way,2023-06-17T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
253642,Canal Way,2023-06-17T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
253642,Canal Way,2023-06-17T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
253642,Canal Way,2023-06-17T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
253642,Canal Way,2023-06-17T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.78
253642,Canal Way,2023-06-17T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.07
253642,Canal Way,2023-06-17T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.11
253642,Canal Way,2023-06-17T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
253642,Canal Way,2023-06-17T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
253642,Canal Way,2023-06-17T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
253642,Canal Way,2023-06-17T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
253642,Canal Way,2023-06-17T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.93
253642,Canal Way,2023-06-17T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.28
253642,Canal Way,2023-06-17T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.84
253642,Canal Way,2023-06-17T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.44
253642,Canal Way,2023-06-17T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.53
253642,Canal Way,2023-06-17T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.61
253642,Canal Way,2023-06-17T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
253642,Canal Way,2023-06-17T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.9
253642,Canal Way,2023-06-17T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.3
253642,Canal Way,2023-06-17T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.0
253642,Canal Way,2023-06-17T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
253642,Canal Way,2023-06-17T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
253642,Canal Way,2023-06-17T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
253642,Canal Way,2023-06-17T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.53
253642,Canal Way,2023-06-17T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.69
253642,Canal Way,2023-06-17T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.98
253642,Canal Way,2023-06-17T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.5
253642,Canal Way,2023-06-17T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
253642,Canal Way,2023-06-17T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
253642,Canal Way,2023-06-17T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
253642,Canal Way,2023-06-17T02:30:00.000+00:00,transformer,,Temperature,C,31.9
253642,Canal Way,2023-06-17T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
253642,Canal Way,2023-06-17T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
253642,Canal Way,2023-06-17T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
253642,Canal Way,2023-06-17T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
253642,Canal Way,2023-06-17T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
253642,Canal Way,2023-06-17T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
253642,Canal Way,2023-06-17T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
253642,Canal Way,2023-06-17T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
253642,Canal Way,2023-06-17T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
253642,Canal Way,2023-06-17T02:30:00.000+00:00,busbar,,L3 Active Power,kW,8.76
253642,Canal Way,2023-06-17T02:30:00.000+00:00,busbar,,L2 Active Power,kW,6.29
253642,Canal Way,2023-06-17T02:30:00.000+00:00,busbar,,L1 Active Power,kW,8.7
253642,Canal Way,2023-06-17T02:30:00.000+00:00,busbar,,N Current (RMS),A,22.7
253642,Canal Way,2023-06-17T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
253642,Canal Way,2023-06-17T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
253642,Canal Way,2023-06-17T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
253642,Canal Way,2023-06-17T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
253642,Canal Way,2023-06-17T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
253642,Canal Way,2023-06-17T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
253642,Canal Way,2023-06-17T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.9
253642,Canal Way,2023-06-17T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.13
253642,Canal Way,2023-06-17T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.44
253642,Canal Way,2023-06-17T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
253642,Canal Way,2023-06-17T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
253642,Canal Way,2023-06-17T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
253642,Canal Way,2023-06-17T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
253642,Canal Way,2023-06-17T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.05
253642,Canal Way,2023-06-17T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.32
253642,Canal Way,2023-06-17T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.65
253642,Canal Way,2023-06-17T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.37
253642,Canal Way,2023-06-17T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.29
253642,Canal Way,2023-06-17T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.78
253642,Canal Way,2023-06-17T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
253642,Canal Way,2023-06-17T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.9
253642,Canal Way,2023-06-17T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
253642,Canal Way,2023-06-17T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.2
253642,Canal Way,2023-06-17T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
253642,Canal Way,2023-06-17T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
253642,Canal Way,2023-06-17T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
253642,Canal Way,2023-06-17T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.82
253642,Canal Way,2023-06-17T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.71
253642,Canal Way,2023-06-17T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.15
253642,Canal Way,2023-06-17T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.0
253642,Canal Way,2023-06-17T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
253642,Canal Way,2023-06-17T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
253642,Canal Way,2023-06-17T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
253642,Canal Way,2023-06-17T02:20:00.000+00:00,transformer,,Temperature,C,32.0
253642,Canal Way,2023-06-17T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
253642,Canal Way,2023-06-17T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
253642,Canal Way,2023-06-17T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
253642,Canal Way,2023-06-17T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
253642,Canal Way,2023-06-17T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
253642,Canal Way,2023-06-17T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
253642,Canal Way,2023-06-17T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
253642,Canal Way,2023-06-17T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
253642,Canal Way,2023-06-17T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
253642,Canal Way,2023-06-17T02:20:00.000+00:00,busbar,,L3 Active Power,kW,9.09
253642,Canal Way,2023-06-17T02:20:00.000+00:00,busbar,,L2 Active Power,kW,6.12
253642,Canal Way,2023-06-17T02:20:00.000+00:00,busbar,,L1 Active Power,kW,8.37
253642,Canal Way,2023-06-17T02:20:00.000+00:00,busbar,,N Current (RMS),A,24.2
253642,Canal Way,2023-06-17T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
253642,Canal Way,2023-06-17T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
253642,Canal Way,2023-06-17T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
253642,Canal Way,2023-06-17T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
253642,Canal Way,2023-06-17T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
253642,Canal Way,2023-06-17T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
253642,Canal Way,2023-06-17T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.85
253642,Canal Way,2023-06-17T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.03
253642,Canal Way,2023-06-17T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.62
253642,Canal Way,2023-06-17T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
253642,Canal Way,2023-06-17T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
253642,Canal Way,2023-06-17T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
253642,Canal Way,2023-06-17T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
253642,Canal Way,2023-06-17T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.27
253642,Canal Way,2023-06-17T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.46
253642,Canal Way,2023-06-17T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.81
253642,Canal Way,2023-06-17T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.04
253642,Canal Way,2023-06-17T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.5
253642,Canal Way,2023-06-17T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.59
253642,Canal Way,2023-06-17T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
253642,Canal Way,2023-06-17T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.6
253642,Canal Way,2023-06-17T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.9
253642,Canal Way,2023-06-17T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.0
253642,Canal Way,2023-06-17T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
253642,Canal Way,2023-06-17T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
253642,Canal Way,2023-06-17T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
253642,Canal Way,2023-06-17T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.85
253642,Canal Way,2023-06-17T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.74
253642,Canal Way,2023-06-17T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.43
253642,Canal Way,2023-06-17T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.1
253642,Canal Way,2023-06-17T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
253642,Canal Way,2023-06-17T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
253642,Canal Way,2023-06-17T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
253642,Canal Way,2023-06-17T02:10:00.000+00:00,transformer,,Temperature,C,32.1
253642,Canal Way,2023-06-17T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
253642,Canal Way,2023-06-17T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
253642,Canal Way,2023-06-17T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
253642,Canal Way,2023-06-17T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
253642,Canal Way,2023-06-17T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
253642,Canal Way,2023-06-17T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
253642,Canal Way,2023-06-17T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
253642,Canal Way,2023-06-17T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
253642,Canal Way,2023-06-17T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
253642,Canal Way,2023-06-17T02:10:00.000+00:00,busbar,,L3 Active Power,kW,8.74
253642,Canal Way,2023-06-17T02:10:00.000+00:00,busbar,,L2 Active Power,kW,6.26
253642,Canal Way,2023-06-17T02:10:00.000+00:00,busbar,,L1 Active Power,kW,8.65
253642,Canal Way,2023-06-17T02:10:00.000+00:00,busbar,,N Current (RMS),A,23.7
253642,Canal Way,2023-06-17T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
253642,Canal Way,2023-06-17T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
253642,Canal Way,2023-06-17T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
253642,Canal Way,2023-06-17T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
253642,Canal Way,2023-06-17T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
253642,Canal Way,2023-06-17T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
253642,Canal Way,2023-06-17T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.83
253642,Canal Way,2023-06-17T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.14
253642,Canal Way,2023-06-17T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.59
253642,Canal Way,2023-06-17T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
253642,Canal Way,2023-06-17T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
253642,Canal Way,2023-06-17T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.3
253642,Canal Way,2023-06-17T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
253642,Canal Way,2023-06-17T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.32
253642,Canal Way,2023-06-17T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.6
253642,Canal Way,2023-06-17T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.44
253642,Canal Way,2023-06-17T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.07
253642,Canal Way,2023-06-17T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.06
253642,Canal Way,2023-06-17T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.37
253642,Canal Way,2023-06-17T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
253642,Canal Way,2023-06-17T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.8
253642,Canal Way,2023-06-17T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
253642,Canal Way,2023-06-17T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.0
253642,Canal Way,2023-06-17T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
253642,Canal Way,2023-06-17T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
253642,Canal Way,2023-06-17T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
253642,Canal Way,2023-06-17T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.42
253642,Canal Way,2023-06-17T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.24
253642,Canal Way,2023-06-17T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.11
253642,Canal Way,2023-06-17T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
253642,Canal Way,2023-06-17T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
253642,Canal Way,2023-06-17T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
253642,Canal Way,2023-06-17T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
253642,Canal Way,2023-06-17T02:00:00.000+00:00,transformer,,Temperature,C,32.2
253642,Canal Way,2023-06-17T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
253642,Canal Way,2023-06-17T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
253642,Canal Way,2023-06-17T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
253642,Canal Way,2023-06-17T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
253642,Canal Way,2023-06-17T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
253642,Canal Way,2023-06-17T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
253642,Canal Way,2023-06-17T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
253642,Canal Way,2023-06-17T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
253642,Canal Way,2023-06-17T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
253642,Canal Way,2023-06-17T02:00:00.000+00:00,busbar,,L3 Active Power,kW,9.33
253642,Canal Way,2023-06-17T02:00:00.000+00:00,busbar,,L2 Active Power,kW,7.43
253642,Canal Way,2023-06-17T02:00:00.000+00:00,busbar,,L1 Active Power,kW,10.07
253642,Canal Way,2023-06-17T02:00:00.000+00:00,busbar,,N Current (RMS),A,26.0
253642,Canal Way,2023-06-17T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
253642,Canal Way,2023-06-17T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
253642,Canal Way,2023-06-17T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
253642,Canal Way,2023-06-17T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
253642,Canal Way,2023-06-17T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
253642,Canal Way,2023-06-17T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
253642,Canal Way,2023-06-17T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.83
253642,Canal Way,2023-06-17T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.31
253642,Canal Way,2023-06-17T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.48
253642,Canal Way,2023-06-17T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.3
253642,Canal Way,2023-06-17T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
253642,Canal Way,2023-06-17T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
253642,Canal Way,2023-06-17T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
253642,Canal Way,2023-06-17T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.16
253642,Canal Way,2023-06-17T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.18
253642,Canal Way,2023-06-17T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.33
253642,Canal Way,2023-06-17T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.23
253642,Canal Way,2023-06-17T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.43
253642,Canal Way,2023-06-17T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.16
253642,Canal Way,2023-06-17T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
253642,Canal Way,2023-06-17T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.7
253642,Canal Way,2023-06-17T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
253642,Canal Way,2023-06-17T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.8
253642,Canal Way,2023-06-17T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
253642,Canal Way,2023-06-17T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
253642,Canal Way,2023-06-17T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
253642,Canal Way,2023-06-17T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.79
253642,Canal Way,2023-06-17T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.62
253642,Canal Way,2023-06-17T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.15
253642,Canal Way,2023-06-17T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.3
253642,Canal Way,2023-06-17T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
253642,Canal Way,2023-06-17T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
253642,Canal Way,2023-06-17T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
253642,Canal Way,2023-06-17T01:50:00.000+00:00,transformer,,Temperature,C,32.3
253642,Canal Way,2023-06-17T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
253642,Canal Way,2023-06-17T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
253642,Canal Way,2023-06-17T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
253642,Canal Way,2023-06-17T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
253642,Canal Way,2023-06-17T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
253642,Canal Way,2023-06-17T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
253642,Canal Way,2023-06-17T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
253642,Canal Way,2023-06-17T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
253642,Canal Way,2023-06-17T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
253642,Canal Way,2023-06-17T01:50:00.000+00:00,busbar,,L3 Active Power,kW,8.86
253642,Canal Way,2023-06-17T01:50:00.000+00:00,busbar,,L2 Active Power,kW,6.36
253642,Canal Way,2023-06-17T01:50:00.000+00:00,busbar,,L1 Active Power,kW,8.8
253642,Canal Way,2023-06-17T01:50:00.000+00:00,busbar,,N Current (RMS),A,23.3
253642,Canal Way,2023-06-17T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
253642,Canal Way,2023-06-17T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
253642,Canal Way,2023-06-17T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
253642,Canal Way,2023-06-17T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
253642,Canal Way,2023-06-17T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
253642,Canal Way,2023-06-17T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
253642,Canal Way,2023-06-17T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.68
253642,Canal Way,2023-06-17T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.37
253642,Canal Way,2023-06-17T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.46
253642,Canal Way,2023-06-17T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.9
253642,Canal Way,2023-06-17T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
253642,Canal Way,2023-06-17T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
253642,Canal Way,2023-06-17T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
253642,Canal Way,2023-06-17T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.28
253642,Canal Way,2023-06-17T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.01
253642,Canal Way,2023-06-17T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.84
253642,Canal Way,2023-06-17T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.11
253642,Canal Way,2023-06-17T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.71
253642,Canal Way,2023-06-17T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.47
253642,Canal Way,2023-06-17T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
253642,Canal Way,2023-06-17T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.8
253642,Canal Way,2023-06-17T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
253642,Canal Way,2023-06-17T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.1
253642,Canal Way,2023-06-17T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
253642,Canal Way,2023-06-17T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
253642,Canal Way,2023-06-17T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
253642,Canal Way,2023-06-17T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.94
253642,Canal Way,2023-06-17T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.51
253642,Canal Way,2023-06-17T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.96
253642,Canal Way,2023-06-17T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
253642,Canal Way,2023-06-17T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
253642,Canal Way,2023-06-17T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
253642,Canal Way,2023-06-17T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
253642,Canal Way,2023-06-17T01:40:00.000+00:00,transformer,,Temperature,C,32.4
253642,Canal Way,2023-06-17T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
253642,Canal Way,2023-06-17T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
253642,Canal Way,2023-06-17T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
253642,Canal Way,2023-06-17T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
253642,Canal Way,2023-06-17T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
253642,Canal Way,2023-06-17T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
253642,Canal Way,2023-06-17T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
253642,Canal Way,2023-06-17T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
253642,Canal Way,2023-06-17T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
253642,Canal Way,2023-06-17T01:40:00.000+00:00,busbar,,L3 Active Power,kW,8.74
253642,Canal Way,2023-06-17T01:40:00.000+00:00,busbar,,L2 Active Power,kW,6.6
253642,Canal Way,2023-06-17T01:40:00.000+00:00,busbar,,L1 Active Power,kW,8.89
253642,Canal Way,2023-06-17T01:40:00.000+00:00,busbar,,N Current (RMS),A,22.7
253642,Canal Way,2023-06-17T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
253642,Canal Way,2023-06-17T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
253642,Canal Way,2023-06-17T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
253642,Canal Way,2023-06-17T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
253642,Canal Way,2023-06-17T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
253642,Canal Way,2023-06-17T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
253642,Canal Way,2023-06-17T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.69
253642,Canal Way,2023-06-17T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.02
253642,Canal Way,2023-06-17T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.59
253642,Canal Way,2023-06-17T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.4
253642,Canal Way,2023-06-17T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
253642,Canal Way,2023-06-17T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
253642,Canal Way,2023-06-17T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
