Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253642,Canal Way,2023-06-17T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.44
253642,Canal Way,2023-06-17T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.2
253642,Canal Way,2023-06-17T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.81
253642,Canal Way,2023-06-17T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.99
253642,Canal Way,2023-06-17T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.74
253642,Canal Way,2023-06-17T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.66
253642,Canal Way,2023-06-17T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
253642,Canal Way,2023-06-17T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.0
253642,Canal Way,2023-06-17T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.1
253642,Canal Way,2023-06-17T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.0
253642,Canal Way,2023-06-17T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
253642,Canal Way,2023-06-17T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
253642,Canal Way,2023-06-17T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
253642,Canal Way,2023-06-17T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.02
253642,Canal Way,2023-06-17T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.7
253642,Canal Way,2023-06-17T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.08
253642,Canal Way,2023-06-17T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.5
253642,Canal Way,2023-06-17T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
253642,Canal Way,2023-06-17T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
253642,Canal Way,2023-06-17T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
253642,Canal Way,2023-06-17T01:30:00.000+00:00,transformer,,Temperature,C,32.5
253642,Canal Way,2023-06-17T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
253642,Canal Way,2023-06-17T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
253642,Canal Way,2023-06-17T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
253642,Canal Way,2023-06-17T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
253642,Canal Way,2023-06-17T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
253642,Canal Way,2023-06-17T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
253642,Canal Way,2023-06-17T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
253642,Canal Way,2023-06-17T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
253642,Canal Way,2023-06-17T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
253642,Canal Way,2023-06-17T01:30:00.000+00:00,busbar,,L3 Active Power,kW,8.7
253642,Canal Way,2023-06-17T01:30:00.000+00:00,busbar,,L2 Active Power,kW,6.46
253642,Canal Way,2023-06-17T01:30:00.000+00:00,busbar,,L1 Active Power,kW,9.33
253642,Canal Way,2023-06-17T01:30:00.000+00:00,busbar,,N Current (RMS),A,24.0
253642,Canal Way,2023-06-17T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
253642,Canal Way,2023-06-17T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
253642,Canal Way,2023-06-17T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
253642,Canal Way,2023-06-17T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
253642,Canal Way,2023-06-17T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.02
253642,Canal Way,2023-06-17T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
253642,Canal Way,2023-06-17T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.65
253642,Canal Way,2023-06-17T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.95
253642,Canal Way,2023-06-17T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.49
253642,Canal Way,2023-06-17T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
253642,Canal Way,2023-06-17T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
253642,Canal Way,2023-06-17T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
253642,Canal Way,2023-06-17T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
253642,Canal Way,2023-06-17T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.16
253642,Canal Way,2023-06-17T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.17
253642,Canal Way,2023-06-17T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.38
253642,Canal Way,2023-06-17T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.43
253642,Canal Way,2023-06-17T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.16
253642,Canal Way,2023-06-17T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.21
253642,Canal Way,2023-06-17T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
253642,Canal Way,2023-06-17T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.9
253642,Canal Way,2023-06-17T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
253642,Canal Way,2023-06-17T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.2
253642,Canal Way,2023-06-17T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
253642,Canal Way,2023-06-17T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
253642,Canal Way,2023-06-17T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
253642,Canal Way,2023-06-17T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.8
253642,Canal Way,2023-06-17T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.67
253642,Canal Way,2023-06-17T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.21
253642,Canal Way,2023-06-17T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
253642,Canal Way,2023-06-17T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
253642,Canal Way,2023-06-17T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
253642,Canal Way,2023-06-17T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
253642,Canal Way,2023-06-17T01:20:00.000+00:00,transformer,,Temperature,C,32.5
253642,Canal Way,2023-06-17T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
253642,Canal Way,2023-06-17T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
253642,Canal Way,2023-06-17T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
253642,Canal Way,2023-06-17T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
253642,Canal Way,2023-06-17T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
253642,Canal Way,2023-06-17T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
253642,Canal Way,2023-06-17T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
253642,Canal Way,2023-06-17T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
253642,Canal Way,2023-06-17T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
253642,Canal Way,2023-06-17T01:20:00.000+00:00,busbar,,L3 Active Power,kW,8.88
253642,Canal Way,2023-06-17T01:20:00.000+00:00,busbar,,L2 Active Power,kW,6.77
253642,Canal Way,2023-06-17T01:20:00.000+00:00,busbar,,L1 Active Power,kW,8.91
253642,Canal Way,2023-06-17T01:20:00.000+00:00,busbar,,N Current (RMS),A,24.9
253642,Canal Way,2023-06-17T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
253642,Canal Way,2023-06-17T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
253642,Canal Way,2023-06-17T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
253642,Canal Way,2023-06-17T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
253642,Canal Way,2023-06-17T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
253642,Canal Way,2023-06-17T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
253642,Canal Way,2023-06-17T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.83
253642,Canal Way,2023-06-17T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.1
253642,Canal Way,2023-06-17T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.44
253642,Canal Way,2023-06-17T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
253642,Canal Way,2023-06-17T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
253642,Canal Way,2023-06-17T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
253642,Canal Way,2023-06-17T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
253642,Canal Way,2023-06-17T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.29
253642,Canal Way,2023-06-17T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.21
253642,Canal Way,2023-06-17T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.5
253642,Canal Way,2023-06-17T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.65
253642,Canal Way,2023-06-17T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.4
253642,Canal Way,2023-06-17T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.0
253642,Canal Way,2023-06-17T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
253642,Canal Way,2023-06-17T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.8
253642,Canal Way,2023-06-17T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
253642,Canal Way,2023-06-17T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.4
253642,Canal Way,2023-06-17T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
253642,Canal Way,2023-06-17T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
253642,Canal Way,2023-06-17T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
253642,Canal Way,2023-06-17T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.99
253642,Canal Way,2023-06-17T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.56
253642,Canal Way,2023-06-17T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.33
253642,Canal Way,2023-06-17T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
253642,Canal Way,2023-06-17T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
253642,Canal Way,2023-06-17T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
253642,Canal Way,2023-06-17T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
253642,Canal Way,2023-06-17T01:10:00.000+00:00,transformer,,Temperature,C,32.6
253642,Canal Way,2023-06-17T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
253642,Canal Way,2023-06-17T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
253642,Canal Way,2023-06-17T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
253642,Canal Way,2023-06-17T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
253642,Canal Way,2023-06-17T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
253642,Canal Way,2023-06-17T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
253642,Canal Way,2023-06-17T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
253642,Canal Way,2023-06-17T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
253642,Canal Way,2023-06-17T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
253642,Canal Way,2023-06-17T01:10:00.000+00:00,busbar,,L3 Active Power,kW,9.48
253642,Canal Way,2023-06-17T01:10:00.000+00:00,busbar,,L2 Active Power,kW,7.07
253642,Canal Way,2023-06-17T01:10:00.000+00:00,busbar,,L1 Active Power,kW,8.77
253642,Canal Way,2023-06-17T01:10:00.000+00:00,busbar,,N Current (RMS),A,25.4
253642,Canal Way,2023-06-17T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
253642,Canal Way,2023-06-17T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
253642,Canal Way,2023-06-17T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
253642,Canal Way,2023-06-17T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
253642,Canal Way,2023-06-17T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
253642,Canal Way,2023-06-17T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
253642,Canal Way,2023-06-17T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.98
253642,Canal Way,2023-06-17T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.25
253642,Canal Way,2023-06-17T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.7
253642,Canal Way,2023-06-17T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
253642,Canal Way,2023-06-17T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.5
253642,Canal Way,2023-06-17T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.3
253642,Canal Way,2023-06-17T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
253642,Canal Way,2023-06-17T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.32
253642,Canal Way,2023-06-17T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.14
253642,Canal Way,2023-06-17T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.58
253642,Canal Way,2023-06-17T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.51
253642,Canal Way,2023-06-17T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.28
253642,Canal Way,2023-06-17T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.05
253642,Canal Way,2023-06-17T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
253642,Canal Way,2023-06-17T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.1
253642,Canal Way,2023-06-17T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
253642,Canal Way,2023-06-17T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.8
253642,Canal Way,2023-06-17T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
253642,Canal Way,2023-06-17T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
253642,Canal Way,2023-06-17T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
253642,Canal Way,2023-06-17T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.85
253642,Canal Way,2023-06-17T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.68
253642,Canal Way,2023-06-17T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.96
253642,Canal Way,2023-06-17T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
253642,Canal Way,2023-06-17T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
253642,Canal Way,2023-06-17T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
253642,Canal Way,2023-06-17T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
253642,Canal Way,2023-06-17T01:00:00.000+00:00,transformer,,Temperature,C,32.7
253642,Canal Way,2023-06-17T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
253642,Canal Way,2023-06-17T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
253642,Canal Way,2023-06-17T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
253642,Canal Way,2023-06-17T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
253642,Canal Way,2023-06-17T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
253642,Canal Way,2023-06-17T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
253642,Canal Way,2023-06-17T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
253642,Canal Way,2023-06-17T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
253642,Canal Way,2023-06-17T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
253642,Canal Way,2023-06-17T01:00:00.000+00:00,busbar,,L3 Active Power,kW,9.35
253642,Canal Way,2023-06-17T01:00:00.000+00:00,busbar,,L2 Active Power,kW,7.2
253642,Canal Way,2023-06-17T01:00:00.000+00:00,busbar,,L1 Active Power,kW,8.71
253642,Canal Way,2023-06-17T01:00:00.000+00:00,busbar,,N Current (RMS),A,25.3
253642,Canal Way,2023-06-17T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
253642,Canal Way,2023-06-17T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
253642,Canal Way,2023-06-17T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
253642,Canal Way,2023-06-17T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
253642,Canal Way,2023-06-17T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
253642,Canal Way,2023-06-17T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
253642,Canal Way,2023-06-17T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.04
253642,Canal Way,2023-06-17T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.04
253642,Canal Way,2023-06-17T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.71
253642,Canal Way,2023-06-17T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
253642,Canal Way,2023-06-17T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
253642,Canal Way,2023-06-17T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.3
253642,Canal Way,2023-06-17T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
253642,Canal Way,2023-06-17T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.17
253642,Canal Way,2023-06-17T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.27
253642,Canal Way,2023-06-17T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.49
253642,Canal Way,2023-06-17T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.74
253642,Canal Way,2023-06-17T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.99
253642,Canal Way,2023-06-17T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.08
253642,Canal Way,2023-06-17T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
253642,Canal Way,2023-06-17T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.5
253642,Canal Way,2023-06-17T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.0
253642,Canal Way,2023-06-17T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.7
253642,Canal Way,2023-06-17T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
253642,Canal Way,2023-06-17T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
253642,Canal Way,2023-06-17T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
253642,Canal Way,2023-06-17T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.62
253642,Canal Way,2023-06-17T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.46
253642,Canal Way,2023-06-17T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.2
253642,Canal Way,2023-06-17T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
253642,Canal Way,2023-06-17T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
253642,Canal Way,2023-06-17T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
253642,Canal Way,2023-06-17T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
253642,Canal Way,2023-06-17T00:50:00.000+00:00,transformer,,Temperature,C,32.8
253642,Canal Way,2023-06-17T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
253642,Canal Way,2023-06-17T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
253642,Canal Way,2023-06-17T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
253642,Canal Way,2023-06-17T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
253642,Canal Way,2023-06-17T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
253642,Canal Way,2023-06-17T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
253642,Canal Way,2023-06-17T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
253642,Canal Way,2023-06-17T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
253642,Canal Way,2023-06-17T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
253642,Canal Way,2023-06-17T00:50:00.000+00:00,busbar,,L3 Active Power,kW,9.4
253642,Canal Way,2023-06-17T00:50:00.000+00:00,busbar,,L2 Active Power,kW,7.49
253642,Canal Way,2023-06-17T00:50:00.000+00:00,busbar,,L1 Active Power,kW,9.0
253642,Canal Way,2023-06-17T00:50:00.000+00:00,busbar,,N Current (RMS),A,25.7
253642,Canal Way,2023-06-17T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
253642,Canal Way,2023-06-17T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
253642,Canal Way,2023-06-17T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
253642,Canal Way,2023-06-17T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
253642,Canal Way,2023-06-17T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
253642,Canal Way,2023-06-17T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
253642,Canal Way,2023-06-17T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.01
253642,Canal Way,2023-06-17T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.96
253642,Canal Way,2023-06-17T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.78
253642,Canal Way,2023-06-17T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
253642,Canal Way,2023-06-17T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
253642,Canal Way,2023-06-17T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
253642,Canal Way,2023-06-17T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
253642,Canal Way,2023-06-17T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.12
253642,Canal Way,2023-06-17T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.28
253642,Canal Way,2023-06-17T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.02
253642,Canal Way,2023-06-17T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.8
253642,Canal Way,2023-06-17T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.24
253642,Canal Way,2023-06-17T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.51
253642,Canal Way,2023-06-17T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
253642,Canal Way,2023-06-17T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.7
253642,Canal Way,2023-06-17T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.7
253642,Canal Way,2023-06-17T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.6
253642,Canal Way,2023-06-17T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
253642,Canal Way,2023-06-17T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
253642,Canal Way,2023-06-17T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
253642,Canal Way,2023-06-17T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.74
253642,Canal Way,2023-06-17T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.77
253642,Canal Way,2023-06-17T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.26
253642,Canal Way,2023-06-17T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.4
253642,Canal Way,2023-06-17T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
253642,Canal Way,2023-06-17T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
253642,Canal Way,2023-06-17T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
253642,Canal Way,2023-06-17T00:40:00.000+00:00,transformer,,Temperature,C,32.8
253642,Canal Way,2023-06-17T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
253642,Canal Way,2023-06-17T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
253642,Canal Way,2023-06-17T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
253642,Canal Way,2023-06-17T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
253642,Canal Way,2023-06-17T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
253642,Canal Way,2023-06-17T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
253642,Canal Way,2023-06-17T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
253642,Canal Way,2023-06-17T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
253642,Canal Way,2023-06-17T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
253642,Canal Way,2023-06-17T00:40:00.000+00:00,busbar,,L3 Active Power,kW,9.55
253642,Canal Way,2023-06-17T00:40:00.000+00:00,busbar,,L2 Active Power,kW,6.97
253642,Canal Way,2023-06-17T00:40:00.000+00:00,busbar,,L1 Active Power,kW,9.55
253642,Canal Way,2023-06-17T00:40:00.000+00:00,busbar,,N Current (RMS),A,25.1
253642,Canal Way,2023-06-17T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
253642,Canal Way,2023-06-17T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
253642,Canal Way,2023-06-17T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
253642,Canal Way,2023-06-17T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
253642,Canal Way,2023-06-17T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
253642,Canal Way,2023-06-17T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
253642,Canal Way,2023-06-17T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.95
253642,Canal Way,2023-06-17T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.25
253642,Canal Way,2023-06-17T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.73
253642,Canal Way,2023-06-17T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
253642,Canal Way,2023-06-17T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
253642,Canal Way,2023-06-17T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
253642,Canal Way,2023-06-17T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
253642,Canal Way,2023-06-17T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.19
253642,Canal Way,2023-06-17T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.22
253642,Canal Way,2023-06-17T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.16
253642,Canal Way,2023-06-17T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.04
253642,Canal Way,2023-06-17T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.18
253642,Canal Way,2023-06-17T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.44
253642,Canal Way,2023-06-17T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
253642,Canal Way,2023-06-17T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.4
253642,Canal Way,2023-06-17T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
253642,Canal Way,2023-06-17T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.6
253642,Canal Way,2023-06-17T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
253642,Canal Way,2023-06-17T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
253642,Canal Way,2023-06-17T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
253642,Canal Way,2023-06-17T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.97
253642,Canal Way,2023-06-17T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.69
253642,Canal Way,2023-06-17T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.52
253642,Canal Way,2023-06-17T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
253642,Canal Way,2023-06-17T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
253642,Canal Way,2023-06-17T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
253642,Canal Way,2023-06-17T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
253642,Canal Way,2023-06-17T00:30:00.000+00:00,transformer,,Temperature,C,32.8
253642,Canal Way,2023-06-17T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
253642,Canal Way,2023-06-17T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
253642,Canal Way,2023-06-17T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
253642,Canal Way,2023-06-17T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
253642,Canal Way,2023-06-17T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
253642,Canal Way,2023-06-17T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
253642,Canal Way,2023-06-17T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
253642,Canal Way,2023-06-17T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
253642,Canal Way,2023-06-17T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
253642,Canal Way,2023-06-17T00:30:00.000+00:00,busbar,,L3 Active Power,kW,9.95
253642,Canal Way,2023-06-17T00:30:00.000+00:00,busbar,,L2 Active Power,kW,8.12
253642,Canal Way,2023-06-17T00:30:00.000+00:00,busbar,,L1 Active Power,kW,9.68
253642,Canal Way,2023-06-17T00:30:00.000+00:00,busbar,,N Current (RMS),A,25.3
253642,Canal Way,2023-06-17T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
253642,Canal Way,2023-06-17T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
253642,Canal Way,2023-06-17T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
253642,Canal Way,2023-06-17T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
253642,Canal Way,2023-06-17T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
253642,Canal Way,2023-06-17T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
253642,Canal Way,2023-06-17T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.92
253642,Canal Way,2023-06-17T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.13
253642,Canal Way,2023-06-17T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.76
253642,Canal Way,2023-06-17T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
253642,Canal Way,2023-06-17T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
253642,Canal Way,2023-06-17T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
253642,Canal Way,2023-06-17T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
253642,Canal Way,2023-06-17T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.61
253642,Canal Way,2023-06-17T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.21
253642,Canal Way,2023-06-17T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.41
253642,Canal Way,2023-06-17T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.43
253642,Canal Way,2023-06-17T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.23
253642,Canal Way,2023-06-17T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.45
253642,Canal Way,2023-06-17T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
253642,Canal Way,2023-06-17T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.8
253642,Canal Way,2023-06-17T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.8
253642,Canal Way,2023-06-17T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.2
253642,Canal Way,2023-06-17T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
253642,Canal Way,2023-06-17T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
253642,Canal Way,2023-06-17T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
253642,Canal Way,2023-06-17T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.3
253642,Canal Way,2023-06-17T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.88
253642,Canal Way,2023-06-17T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.35
253642,Canal Way,2023-06-17T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
253642,Canal Way,2023-06-17T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
253642,Canal Way,2023-06-17T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
253642,Canal Way,2023-06-17T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
253642,Canal Way,2023-06-17T00:20:00.000+00:00,transformer,,Temperature,C,32.9
253642,Canal Way,2023-06-17T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
253642,Canal Way,2023-06-17T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
253642,Canal Way,2023-06-17T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
253642,Canal Way,2023-06-17T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
253642,Canal Way,2023-06-17T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
253642,Canal Way,2023-06-17T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
253642,Canal Way,2023-06-17T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
253642,Canal Way,2023-06-17T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
253642,Canal Way,2023-06-17T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
253642,Canal Way,2023-06-17T00:20:00.000+00:00,busbar,,L3 Active Power,kW,9.65
253642,Canal Way,2023-06-17T00:20:00.000+00:00,busbar,,L2 Active Power,kW,7.24
253642,Canal Way,2023-06-17T00:20:00.000+00:00,busbar,,L1 Active Power,kW,9.56
253642,Canal Way,2023-06-17T00:20:00.000+00:00,busbar,,N Current (RMS),A,26.3
253642,Canal Way,2023-06-17T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
253642,Canal Way,2023-06-17T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
253642,Canal Way,2023-06-17T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
253642,Canal Way,2023-06-17T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
253642,Canal Way,2023-06-17T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
253642,Canal Way,2023-06-17T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
253642,Canal Way,2023-06-17T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.06
253642,Canal Way,2023-06-17T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.17
253642,Canal Way,2023-06-17T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.75
253642,Canal Way,2023-06-17T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
253642,Canal Way,2023-06-17T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
253642,Canal Way,2023-06-17T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
253642,Canal Way,2023-06-17T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
253642,Canal Way,2023-06-17T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.46
253642,Canal Way,2023-06-17T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.37
253642,Canal Way,2023-06-17T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.64
253642,Canal Way,2023-06-17T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.36
253642,Canal Way,2023-06-17T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.16
253642,Canal Way,2023-06-17T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.33
253642,Canal Way,2023-06-17T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
253642,Canal Way,2023-06-17T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.3
253642,Canal Way,2023-06-17T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.9
253642,Canal Way,2023-06-17T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.0
253642,Canal Way,2023-06-17T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
253642,Canal Way,2023-06-17T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
253642,Canal Way,2023-06-17T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
253642,Canal Way,2023-06-17T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.53
253642,Canal Way,2023-06-17T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.77
253642,Canal Way,2023-06-17T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.14
253642,Canal Way,2023-06-17T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.4
253642,Canal Way,2023-06-17T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
253642,Canal Way,2023-06-17T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
253642,Canal Way,2023-06-17T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
253642,Canal Way,2023-06-17T00:10:00.000+00:00,transformer,,Temperature,C,32.9
253642,Canal Way,2023-06-17T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
253642,Canal Way,2023-06-17T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
253642,Canal Way,2023-06-17T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
253642,Canal Way,2023-06-17T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
253642,Canal Way,2023-06-17T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
253642,Canal Way,2023-06-17T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
253642,Canal Way,2023-06-17T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
253642,Canal Way,2023-06-17T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
253642,Canal Way,2023-06-17T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
253642,Canal Way,2023-06-17T00:10:00.000+00:00,busbar,,L3 Active Power,kW,8.95
253642,Canal Way,2023-06-17T00:10:00.000+00:00,busbar,,L2 Active Power,kW,7.09
253642,Canal Way,2023-06-17T00:10:00.000+00:00,busbar,,L1 Active Power,kW,9.22
253642,Canal Way,2023-06-17T00:10:00.000+00:00,busbar,,N Current (RMS),A,25.7
253642,Canal Way,2023-06-17T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
253642,Canal Way,2023-06-17T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
253642,Canal Way,2023-06-17T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
253642,Canal Way,2023-06-17T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
253642,Canal Way,2023-06-17T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
253642,Canal Way,2023-06-17T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
253642,Canal Way,2023-06-17T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.05
253642,Canal Way,2023-06-17T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.0
253642,Canal Way,2023-06-17T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.07
253642,Canal Way,2023-06-17T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
253642,Canal Way,2023-06-17T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
253642,Canal Way,2023-06-17T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
253642,Canal Way,2023-06-17T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
253642,Canal Way,2023-06-17T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.22
253642,Canal Way,2023-06-17T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.41
253642,Canal Way,2023-06-17T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.36
253642,Canal Way,2023-06-17T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.09
253642,Canal Way,2023-06-17T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.53
253642,Canal Way,2023-06-17T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.83
253642,Canal Way,2023-06-17T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
253642,Canal Way,2023-06-17T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.0
253642,Canal Way,2023-06-17T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.3
253642,Canal Way,2023-06-17T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.4
253642,Canal Way,2023-06-17T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
253642,Canal Way,2023-06-17T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
253642,Canal Way,2023-06-17T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
253642,Canal Way,2023-06-17T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.37
253642,Canal Way,2023-06-17T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.4
253642,Canal Way,2023-06-17T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.59
253642,Canal Way,2023-06-17T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
253642,Canal Way,2023-06-17T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
253642,Canal Way,2023-06-17T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
253642,Canal Way,2023-06-17T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
253642,Canal Way,2023-06-17T00:00:00.000+00:00,transformer,,Temperature,C,33.0
253642,Canal Way,2023-06-17T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
253642,Canal Way,2023-06-17T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
253642,Canal Way,2023-06-17T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
253642,Canal Way,2023-06-17T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
253642,Canal Way,2023-06-17T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
253642,Canal Way,2023-06-17T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
253642,Canal Way,2023-06-17T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
253642,Canal Way,2023-06-17T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
253642,Canal Way,2023-06-17T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
253642,Canal Way,2023-06-17T00:00:00.000+00:00,busbar,,L3 Active Power,kW,10.51
253642,Canal Way,2023-06-17T00:00:00.000+00:00,busbar,,L2 Active Power,kW,6.93
253642,Canal Way,2023-06-17T00:00:00.000+00:00,busbar,,L1 Active Power,kW,10.49
253642,Canal Way,2023-06-17T00:00:00.000+00:00,busbar,,N Current (RMS),A,27.5
253642,Canal Way,2023-06-17T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
253642,Canal Way,2023-06-17T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
253642,Canal Way,2023-06-17T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
253642,Canal Way,2023-06-19T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
253642,Canal Way,2023-06-19T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
253642,Canal Way,2023-06-19T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
253642,Canal Way,2023-06-19T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.87
253642,Canal Way,2023-06-19T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.97
253642,Canal Way,2023-06-19T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.69
253642,Canal Way,2023-06-19T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
253642,Canal Way,2023-06-19T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
253642,Canal Way,2023-06-19T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.3
253642,Canal Way,2023-06-19T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
253642,Canal Way,2023-06-19T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.45
253642,Canal Way,2023-06-19T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.34
253642,Canal Way,2023-06-19T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.78
253642,Canal Way,2023-06-19T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.87
253642,Canal Way,2023-06-19T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.7
253642,Canal Way,2023-06-19T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.83
253642,Canal Way,2023-06-19T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
253642,Canal Way,2023-06-19T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.6
253642,Canal Way,2023-06-19T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.2
253642,Canal Way,2023-06-19T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.0
253642,Canal Way,2023-06-19T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
253642,Canal Way,2023-06-19T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
253642,Canal Way,2023-06-19T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
253642,Canal Way,2023-06-19T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.39
253642,Canal Way,2023-06-19T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.45
253642,Canal Way,2023-06-19T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.23
253642,Canal Way,2023-06-19T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
253642,Canal Way,2023-06-19T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
253642,Canal Way,2023-06-19T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
253642,Canal Way,2023-06-19T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
253642,Canal Way,2023-06-19T23:50:00.000+00:00,transformer,,Temperature,C,31.5
253642,Canal Way,2023-06-19T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
253642,Canal Way,2023-06-19T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
253642,Canal Way,2023-06-19T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
253642,Canal Way,2023-06-19T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
253642,Canal Way,2023-06-19T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
253642,Canal Way,2023-06-19T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
253642,Canal Way,2023-06-19T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
253642,Canal Way,2023-06-19T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
253642,Canal Way,2023-06-19T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
253642,Canal Way,2023-06-19T23:50:00.000+00:00,busbar,,L3 Active Power,kW,10.13
253642,Canal Way,2023-06-19T23:50:00.000+00:00,busbar,,L2 Active Power,kW,7.13
253642,Canal Way,2023-06-19T23:50:00.000+00:00,busbar,,L1 Active Power,kW,11.75
253642,Canal Way,2023-06-19T23:50:00.000+00:00,busbar,,N Current (RMS),A,30.7
253642,Canal Way,2023-06-19T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
253642,Canal Way,2023-06-19T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
253642,Canal Way,2023-06-19T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
253642,Canal Way,2023-06-19T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
253642,Canal Way,2023-06-19T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.16
253642,Canal Way,2023-06-19T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
253642,Canal Way,2023-06-19T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.9
253642,Canal Way,2023-06-19T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.89
253642,Canal Way,2023-06-19T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.66
253642,Canal Way,2023-06-19T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
253642,Canal Way,2023-06-19T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
253642,Canal Way,2023-06-19T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
253642,Canal Way,2023-06-19T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
253642,Canal Way,2023-06-19T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.2
253642,Canal Way,2023-06-19T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.47
253642,Canal Way,2023-06-19T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.5
253642,Canal Way,2023-06-19T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.11
253642,Canal Way,2023-06-19T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.55
253642,Canal Way,2023-06-19T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.19
253642,Canal Way,2023-06-19T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
253642,Canal Way,2023-06-19T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.1
253642,Canal Way,2023-06-19T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.1
253642,Canal Way,2023-06-19T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.2
253642,Canal Way,2023-06-19T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
253642,Canal Way,2023-06-19T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
253642,Canal Way,2023-06-19T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
253642,Canal Way,2023-06-19T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.19
253642,Canal Way,2023-06-19T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.77
253642,Canal Way,2023-06-19T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.04
253642,Canal Way,2023-06-19T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
253642,Canal Way,2023-06-19T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
253642,Canal Way,2023-06-19T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
253642,Canal Way,2023-06-19T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
253642,Canal Way,2023-06-19T23:40:00.000+00:00,transformer,,Temperature,C,31.5
253642,Canal Way,2023-06-19T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
253642,Canal Way,2023-06-19T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
253642,Canal Way,2023-06-19T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
253642,Canal Way,2023-06-19T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
253642,Canal Way,2023-06-19T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
253642,Canal Way,2023-06-19T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
253642,Canal Way,2023-06-19T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
253642,Canal Way,2023-06-19T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
253642,Canal Way,2023-06-19T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
253642,Canal Way,2023-06-19T23:40:00.000+00:00,busbar,,L3 Active Power,kW,10.21
253642,Canal Way,2023-06-19T23:40:00.000+00:00,busbar,,L2 Active Power,kW,7.21
253642,Canal Way,2023-06-19T23:40:00.000+00:00,busbar,,L1 Active Power,kW,10.89
253642,Canal Way,2023-06-19T23:40:00.000+00:00,busbar,,N Current (RMS),A,30.3
253642,Canal Way,2023-06-19T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
253642,Canal Way,2023-06-19T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
253642,Canal Way,2023-06-19T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
253642,Canal Way,2023-06-19T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
253642,Canal Way,2023-06-19T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.07
253642,Canal Way,2023-06-19T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
253642,Canal Way,2023-06-19T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.07
253642,Canal Way,2023-06-19T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.94
253642,Canal Way,2023-06-19T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.73
253642,Canal Way,2023-06-19T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
253642,Canal Way,2023-06-19T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
253642,Canal Way,2023-06-19T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.3
253642,Canal Way,2023-06-19T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
253642,Canal Way,2023-06-19T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.35
253642,Canal Way,2023-06-19T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.25
253642,Canal Way,2023-06-19T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.5
253642,Canal Way,2023-06-19T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.58
253642,Canal Way,2023-06-19T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.87
253642,Canal Way,2023-06-19T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.81
253642,Canal Way,2023-06-19T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
253642,Canal Way,2023-06-19T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.9
253642,Canal Way,2023-06-19T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.7
253642,Canal Way,2023-06-19T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.0
