Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253642,Canal Way,2023-06-19T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
253642,Canal Way,2023-06-19T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
253642,Canal Way,2023-06-19T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
253642,Canal Way,2023-06-19T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.85
253642,Canal Way,2023-06-19T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.75
253642,Canal Way,2023-06-19T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.01
253642,Canal Way,2023-06-19T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
253642,Canal Way,2023-06-19T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
253642,Canal Way,2023-06-19T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
253642,Canal Way,2023-06-19T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
253642,Canal Way,2023-06-19T23:30:00.000+00:00,transformer,,Temperature,C,31.5
253642,Canal Way,2023-06-19T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
253642,Canal Way,2023-06-19T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
253642,Canal Way,2023-06-19T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
253642,Canal Way,2023-06-19T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
253642,Canal Way,2023-06-19T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
253642,Canal Way,2023-06-19T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
253642,Canal Way,2023-06-19T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
253642,Canal Way,2023-06-19T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
253642,Canal Way,2023-06-19T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
253642,Canal Way,2023-06-19T23:30:00.000+00:00,busbar,,L3 Active Power,kW,9.5
253642,Canal Way,2023-06-19T23:30:00.000+00:00,busbar,,L2 Active Power,kW,7.55
253642,Canal Way,2023-06-19T23:30:00.000+00:00,busbar,,L1 Active Power,kW,9.55
253642,Canal Way,2023-06-19T23:30:00.000+00:00,busbar,,N Current (RMS),A,27.9
253642,Canal Way,2023-06-19T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
253642,Canal Way,2023-06-19T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
253642,Canal Way,2023-06-19T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
253642,Canal Way,2023-06-19T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
253642,Canal Way,2023-06-19T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
253642,Canal Way,2023-06-19T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
253642,Canal Way,2023-06-19T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.17
253642,Canal Way,2023-06-19T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.1
253642,Canal Way,2023-06-19T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.86
253642,Canal Way,2023-06-19T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
253642,Canal Way,2023-06-19T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
253642,Canal Way,2023-06-19T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
253642,Canal Way,2023-06-19T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
253642,Canal Way,2023-06-19T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.4
253642,Canal Way,2023-06-19T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.2
253642,Canal Way,2023-06-19T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.53
253642,Canal Way,2023-06-19T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.12
253642,Canal Way,2023-06-19T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.15
253642,Canal Way,2023-06-19T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.78
253642,Canal Way,2023-06-19T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
253642,Canal Way,2023-06-19T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.8
253642,Canal Way,2023-06-19T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.6
253642,Canal Way,2023-06-19T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.0
253642,Canal Way,2023-06-19T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
253642,Canal Way,2023-06-19T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
253642,Canal Way,2023-06-19T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
253642,Canal Way,2023-06-19T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.88
253642,Canal Way,2023-06-19T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.81
253642,Canal Way,2023-06-19T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.02
253642,Canal Way,2023-06-19T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
253642,Canal Way,2023-06-19T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
253642,Canal Way,2023-06-19T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
253642,Canal Way,2023-06-19T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
253642,Canal Way,2023-06-19T23:20:00.000+00:00,transformer,,Temperature,C,31.6
253642,Canal Way,2023-06-19T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
253642,Canal Way,2023-06-19T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
253642,Canal Way,2023-06-19T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
253642,Canal Way,2023-06-19T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
253642,Canal Way,2023-06-19T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
253642,Canal Way,2023-06-19T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
253642,Canal Way,2023-06-19T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
253642,Canal Way,2023-06-19T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
253642,Canal Way,2023-06-19T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
253642,Canal Way,2023-06-19T23:20:00.000+00:00,busbar,,L3 Active Power,kW,11.17
253642,Canal Way,2023-06-19T23:20:00.000+00:00,busbar,,L2 Active Power,kW,8.05
253642,Canal Way,2023-06-19T23:20:00.000+00:00,busbar,,L1 Active Power,kW,10.66
253642,Canal Way,2023-06-19T23:20:00.000+00:00,busbar,,N Current (RMS),A,29.5
253642,Canal Way,2023-06-19T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
253642,Canal Way,2023-06-19T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
253642,Canal Way,2023-06-19T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
253642,Canal Way,2023-06-19T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
253642,Canal Way,2023-06-19T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
253642,Canal Way,2023-06-19T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
253642,Canal Way,2023-06-19T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.12
253642,Canal Way,2023-06-19T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.96
253642,Canal Way,2023-06-19T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.19
253642,Canal Way,2023-06-19T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
253642,Canal Way,2023-06-19T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
253642,Canal Way,2023-06-19T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
253642,Canal Way,2023-06-19T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
253642,Canal Way,2023-06-19T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.17
253642,Canal Way,2023-06-19T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.62
253642,Canal Way,2023-06-19T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.94
253642,Canal Way,2023-06-19T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.87
253642,Canal Way,2023-06-19T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.73
253642,Canal Way,2023-06-19T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.82
253642,Canal Way,2023-06-19T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
253642,Canal Way,2023-06-19T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.3
253642,Canal Way,2023-06-19T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.0
253642,Canal Way,2023-06-19T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.2
253642,Canal Way,2023-06-19T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
253642,Canal Way,2023-06-19T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
253642,Canal Way,2023-06-19T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
253642,Canal Way,2023-06-19T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.25
253642,Canal Way,2023-06-19T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.85
253642,Canal Way,2023-06-19T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.12
253642,Canal Way,2023-06-19T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
253642,Canal Way,2023-06-19T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
253642,Canal Way,2023-06-19T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
253642,Canal Way,2023-06-19T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
253642,Canal Way,2023-06-19T23:10:00.000+00:00,transformer,,Temperature,C,31.6
253642,Canal Way,2023-06-19T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
253642,Canal Way,2023-06-19T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
253642,Canal Way,2023-06-19T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
253642,Canal Way,2023-06-19T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
253642,Canal Way,2023-06-19T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
253642,Canal Way,2023-06-19T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
253642,Canal Way,2023-06-19T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
253642,Canal Way,2023-06-19T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
253642,Canal Way,2023-06-19T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
253642,Canal Way,2023-06-19T23:10:00.000+00:00,busbar,,L3 Active Power,kW,11.24
253642,Canal Way,2023-06-19T23:10:00.000+00:00,busbar,,L2 Active Power,kW,7.54
253642,Canal Way,2023-06-19T23:10:00.000+00:00,busbar,,L1 Active Power,kW,11.13
253642,Canal Way,2023-06-19T23:10:00.000+00:00,busbar,,N Current (RMS),A,30.6
253642,Canal Way,2023-06-19T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
253642,Canal Way,2023-06-19T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
253642,Canal Way,2023-06-19T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
253642,Canal Way,2023-06-19T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
253642,Canal Way,2023-06-19T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
253642,Canal Way,2023-06-19T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
253642,Canal Way,2023-06-19T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.92
253642,Canal Way,2023-06-19T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.06
253642,Canal Way,2023-06-19T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.72
253642,Canal Way,2023-06-19T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
253642,Canal Way,2023-06-19T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
253642,Canal Way,2023-06-19T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
253642,Canal Way,2023-06-19T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.3
253642,Canal Way,2023-06-19T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.1
253642,Canal Way,2023-06-19T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.63
253642,Canal Way,2023-06-19T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.12
253642,Canal Way,2023-06-19T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.94
253642,Canal Way,2023-06-19T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.94
253642,Canal Way,2023-06-19T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.29
253642,Canal Way,2023-06-19T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
253642,Canal Way,2023-06-19T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.8
253642,Canal Way,2023-06-19T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.7
253642,Canal Way,2023-06-19T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.1
253642,Canal Way,2023-06-19T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
253642,Canal Way,2023-06-19T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
253642,Canal Way,2023-06-19T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
253642,Canal Way,2023-06-19T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.64
253642,Canal Way,2023-06-19T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.11
253642,Canal Way,2023-06-19T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.16
253642,Canal Way,2023-06-19T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
253642,Canal Way,2023-06-19T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
253642,Canal Way,2023-06-19T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
253642,Canal Way,2023-06-19T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
253642,Canal Way,2023-06-19T23:00:00.000+00:00,transformer,,Temperature,C,31.7
253642,Canal Way,2023-06-19T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
253642,Canal Way,2023-06-19T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
253642,Canal Way,2023-06-19T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
253642,Canal Way,2023-06-19T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
253642,Canal Way,2023-06-19T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
253642,Canal Way,2023-06-19T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
253642,Canal Way,2023-06-19T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
253642,Canal Way,2023-06-19T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
253642,Canal Way,2023-06-19T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
253642,Canal Way,2023-06-19T23:00:00.000+00:00,busbar,,L3 Active Power,kW,12.5
253642,Canal Way,2023-06-19T23:00:00.000+00:00,busbar,,L2 Active Power,kW,8.1
253642,Canal Way,2023-06-19T23:00:00.000+00:00,busbar,,L1 Active Power,kW,16.17
253642,Canal Way,2023-06-19T23:00:00.000+00:00,busbar,,N Current (RMS),A,37.5
253642,Canal Way,2023-06-19T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
253642,Canal Way,2023-06-19T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
253642,Canal Way,2023-06-19T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
253642,Canal Way,2023-06-19T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
253642,Canal Way,2023-06-19T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.09
253642,Canal Way,2023-06-19T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
253642,Canal Way,2023-06-19T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.8
253642,Canal Way,2023-06-19T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.96
253642,Canal Way,2023-06-19T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.38
253642,Canal Way,2023-06-19T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
253642,Canal Way,2023-06-19T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
253642,Canal Way,2023-06-19T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
253642,Canal Way,2023-06-19T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.0
253642,Canal Way,2023-06-19T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.21
253642,Canal Way,2023-06-19T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.75
253642,Canal Way,2023-06-19T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.36
253642,Canal Way,2023-06-19T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.94
253642,Canal Way,2023-06-19T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.2
253642,Canal Way,2023-06-19T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.99
253642,Canal Way,2023-06-19T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
253642,Canal Way,2023-06-19T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.2
253642,Canal Way,2023-06-19T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.0
253642,Canal Way,2023-06-19T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.2
253642,Canal Way,2023-06-19T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
253642,Canal Way,2023-06-19T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
253642,Canal Way,2023-06-19T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
253642,Canal Way,2023-06-19T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.49
253642,Canal Way,2023-06-19T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.89
253642,Canal Way,2023-06-19T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.18
253642,Canal Way,2023-06-19T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
253642,Canal Way,2023-06-19T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.9
253642,Canal Way,2023-06-19T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
253642,Canal Way,2023-06-19T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
253642,Canal Way,2023-06-19T22:50:00.000+00:00,transformer,,Temperature,C,31.8
253642,Canal Way,2023-06-19T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
253642,Canal Way,2023-06-19T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
253642,Canal Way,2023-06-19T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
253642,Canal Way,2023-06-19T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
253642,Canal Way,2023-06-19T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
253642,Canal Way,2023-06-19T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
253642,Canal Way,2023-06-19T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
253642,Canal Way,2023-06-19T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
253642,Canal Way,2023-06-19T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
253642,Canal Way,2023-06-19T22:50:00.000+00:00,busbar,,L3 Active Power,kW,11.23
253642,Canal Way,2023-06-19T22:50:00.000+00:00,busbar,,L2 Active Power,kW,8.04
253642,Canal Way,2023-06-19T22:50:00.000+00:00,busbar,,L1 Active Power,kW,15.55
253642,Canal Way,2023-06-19T22:50:00.000+00:00,busbar,,N Current (RMS),A,38.1
253642,Canal Way,2023-06-19T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
253642,Canal Way,2023-06-19T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
253642,Canal Way,2023-06-19T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
253642,Canal Way,2023-06-19T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
253642,Canal Way,2023-06-19T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
253642,Canal Way,2023-06-19T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
253642,Canal Way,2023-06-19T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.39
253642,Canal Way,2023-06-19T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.1
253642,Canal Way,2023-06-19T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.79
253642,Canal Way,2023-06-19T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
253642,Canal Way,2023-06-19T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
253642,Canal Way,2023-06-19T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.7
253642,Canal Way,2023-06-19T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.5
253642,Canal Way,2023-06-19T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.43
253642,Canal Way,2023-06-19T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.47
253642,Canal Way,2023-06-19T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.29
253642,Canal Way,2023-06-19T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.0
253642,Canal Way,2023-06-19T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.11
253642,Canal Way,2023-06-19T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.44
253642,Canal Way,2023-06-19T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.5
253642,Canal Way,2023-06-19T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.0
253642,Canal Way,2023-06-19T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.7
253642,Canal Way,2023-06-19T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.3
253642,Canal Way,2023-06-19T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
253642,Canal Way,2023-06-19T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
253642,Canal Way,2023-06-19T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
253642,Canal Way,2023-06-19T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.95
253642,Canal Way,2023-06-19T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.99
253642,Canal Way,2023-06-19T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.05
253642,Canal Way,2023-06-19T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
253642,Canal Way,2023-06-19T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
253642,Canal Way,2023-06-19T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
253642,Canal Way,2023-06-19T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
253642,Canal Way,2023-06-19T22:40:00.000+00:00,transformer,,Temperature,C,31.8
253642,Canal Way,2023-06-19T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
253642,Canal Way,2023-06-19T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
253642,Canal Way,2023-06-19T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
253642,Canal Way,2023-06-19T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
253642,Canal Way,2023-06-19T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
253642,Canal Way,2023-06-19T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
253642,Canal Way,2023-06-19T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
253642,Canal Way,2023-06-19T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
253642,Canal Way,2023-06-19T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
253642,Canal Way,2023-06-19T22:40:00.000+00:00,busbar,,L3 Active Power,kW,11.35
253642,Canal Way,2023-06-19T22:40:00.000+00:00,busbar,,L2 Active Power,kW,10.19
253642,Canal Way,2023-06-19T22:40:00.000+00:00,busbar,,L1 Active Power,kW,16.28
253642,Canal Way,2023-06-19T22:40:00.000+00:00,busbar,,N Current (RMS),A,37.4
253642,Canal Way,2023-06-19T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
253642,Canal Way,2023-06-19T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
253642,Canal Way,2023-06-19T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
253642,Canal Way,2023-06-19T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
253642,Canal Way,2023-06-19T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
253642,Canal Way,2023-06-19T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
253642,Canal Way,2023-06-19T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.0
253642,Canal Way,2023-06-19T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.3
253642,Canal Way,2023-06-19T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.94
253642,Canal Way,2023-06-19T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.2
253642,Canal Way,2023-06-19T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
253642,Canal Way,2023-06-19T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
253642,Canal Way,2023-06-19T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
253642,Canal Way,2023-06-19T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.59
253642,Canal Way,2023-06-19T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.45
253642,Canal Way,2023-06-19T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.57
253642,Canal Way,2023-06-19T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.69
253642,Canal Way,2023-06-19T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.95
253642,Canal Way,2023-06-19T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.89
253642,Canal Way,2023-06-19T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.5
253642,Canal Way,2023-06-19T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.9
253642,Canal Way,2023-06-19T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.0
253642,Canal Way,2023-06-19T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.8
253642,Canal Way,2023-06-19T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
253642,Canal Way,2023-06-19T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
253642,Canal Way,2023-06-19T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
253642,Canal Way,2023-06-19T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.19
253642,Canal Way,2023-06-19T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.94
253642,Canal Way,2023-06-19T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.56
253642,Canal Way,2023-06-19T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
253642,Canal Way,2023-06-19T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
253642,Canal Way,2023-06-19T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
253642,Canal Way,2023-06-19T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
253642,Canal Way,2023-06-19T22:30:00.000+00:00,transformer,,Temperature,C,31.8
253642,Canal Way,2023-06-19T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
253642,Canal Way,2023-06-19T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
253642,Canal Way,2023-06-19T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
253642,Canal Way,2023-06-19T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
253642,Canal Way,2023-06-19T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
253642,Canal Way,2023-06-19T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
253642,Canal Way,2023-06-19T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
253642,Canal Way,2023-06-19T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
253642,Canal Way,2023-06-19T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
253642,Canal Way,2023-06-19T22:30:00.000+00:00,busbar,,L3 Active Power,kW,10.88
253642,Canal Way,2023-06-19T22:30:00.000+00:00,busbar,,L2 Active Power,kW,10.19
253642,Canal Way,2023-06-19T22:30:00.000+00:00,busbar,,L1 Active Power,kW,13.39
253642,Canal Way,2023-06-19T22:30:00.000+00:00,busbar,,N Current (RMS),A,32.6
253642,Canal Way,2023-06-19T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
253642,Canal Way,2023-06-19T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
253642,Canal Way,2023-06-19T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
253642,Canal Way,2023-06-19T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
253642,Canal Way,2023-06-19T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
253642,Canal Way,2023-06-19T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
253642,Canal Way,2023-06-19T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.13
253642,Canal Way,2023-06-19T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.27
253642,Canal Way,2023-06-19T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.11
253642,Canal Way,2023-06-19T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
253642,Canal Way,2023-06-19T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
253642,Canal Way,2023-06-19T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
253642,Canal Way,2023-06-19T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
253642,Canal Way,2023-06-19T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.2
253642,Canal Way,2023-06-19T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.5
253642,Canal Way,2023-06-19T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.21
253642,Canal Way,2023-06-19T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.11
253642,Canal Way,2023-06-19T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.18
253642,Canal Way,2023-06-19T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.37
253642,Canal Way,2023-06-19T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
253642,Canal Way,2023-06-19T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.5
253642,Canal Way,2023-06-19T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.4
253642,Canal Way,2023-06-19T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.5
253642,Canal Way,2023-06-19T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
253642,Canal Way,2023-06-19T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
253642,Canal Way,2023-06-19T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
253642,Canal Way,2023-06-19T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.09
253642,Canal Way,2023-06-19T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.02
253642,Canal Way,2023-06-19T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.04
253642,Canal Way,2023-06-19T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
253642,Canal Way,2023-06-19T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
253642,Canal Way,2023-06-19T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
253642,Canal Way,2023-06-19T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.3
253642,Canal Way,2023-06-19T22:20:00.000+00:00,transformer,,Temperature,C,31.9
253642,Canal Way,2023-06-19T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
253642,Canal Way,2023-06-19T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
253642,Canal Way,2023-06-19T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
253642,Canal Way,2023-06-19T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
253642,Canal Way,2023-06-19T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
253642,Canal Way,2023-06-19T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
253642,Canal Way,2023-06-19T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
253642,Canal Way,2023-06-19T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
253642,Canal Way,2023-06-19T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
253642,Canal Way,2023-06-19T22:20:00.000+00:00,busbar,,L3 Active Power,kW,13.33
253642,Canal Way,2023-06-19T22:20:00.000+00:00,busbar,,L2 Active Power,kW,8.47
253642,Canal Way,2023-06-19T22:20:00.000+00:00,busbar,,L1 Active Power,kW,17.53
253642,Canal Way,2023-06-19T22:20:00.000+00:00,busbar,,N Current (RMS),A,41.0
253642,Canal Way,2023-06-19T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
253642,Canal Way,2023-06-19T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
253642,Canal Way,2023-06-19T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
253642,Canal Way,2023-06-19T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
253642,Canal Way,2023-06-19T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
253642,Canal Way,2023-06-19T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
253642,Canal Way,2023-06-19T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.25
253642,Canal Way,2023-06-19T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.33
253642,Canal Way,2023-06-19T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.1
253642,Canal Way,2023-06-19T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
253642,Canal Way,2023-06-19T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.7
253642,Canal Way,2023-06-19T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.2
253642,Canal Way,2023-06-19T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
253642,Canal Way,2023-06-19T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.08
253642,Canal Way,2023-06-19T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.54
253642,Canal Way,2023-06-19T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.24
253642,Canal Way,2023-06-19T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.43
253642,Canal Way,2023-06-19T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.6
253642,Canal Way,2023-06-19T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.44
253642,Canal Way,2023-06-19T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
253642,Canal Way,2023-06-19T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.6
253642,Canal Way,2023-06-19T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.0
253642,Canal Way,2023-06-19T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.8
253642,Canal Way,2023-06-19T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
253642,Canal Way,2023-06-19T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
253642,Canal Way,2023-06-19T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
253642,Canal Way,2023-06-19T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.84
253642,Canal Way,2023-06-19T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.73
253642,Canal Way,2023-06-19T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.33
253642,Canal Way,2023-06-19T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
253642,Canal Way,2023-06-19T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
253642,Canal Way,2023-06-19T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
253642,Canal Way,2023-06-19T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
253642,Canal Way,2023-06-19T22:10:00.000+00:00,transformer,,Temperature,C,31.9
253642,Canal Way,2023-06-19T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
253642,Canal Way,2023-06-19T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
253642,Canal Way,2023-06-19T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
253642,Canal Way,2023-06-19T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
253642,Canal Way,2023-06-19T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
253642,Canal Way,2023-06-19T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
253642,Canal Way,2023-06-19T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
253642,Canal Way,2023-06-19T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
253642,Canal Way,2023-06-19T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
253642,Canal Way,2023-06-19T22:10:00.000+00:00,busbar,,L3 Active Power,kW,11.52
253642,Canal Way,2023-06-19T22:10:00.000+00:00,busbar,,L2 Active Power,kW,8.66
253642,Canal Way,2023-06-19T22:10:00.000+00:00,busbar,,L1 Active Power,kW,13.87
253642,Canal Way,2023-06-19T22:10:00.000+00:00,busbar,,N Current (RMS),A,35.0
253642,Canal Way,2023-06-19T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
253642,Canal Way,2023-06-19T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
253642,Canal Way,2023-06-19T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
253642,Canal Way,2023-06-19T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
253642,Canal Way,2023-06-19T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
253642,Canal Way,2023-06-19T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
253642,Canal Way,2023-06-19T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.13
253642,Canal Way,2023-06-19T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.34
253642,Canal Way,2023-06-19T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.87
253642,Canal Way,2023-06-19T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
253642,Canal Way,2023-06-19T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
253642,Canal Way,2023-06-19T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.7
253642,Canal Way,2023-06-19T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
253642,Canal Way,2023-06-19T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.16
253642,Canal Way,2023-06-19T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.57
253642,Canal Way,2023-06-19T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.09
253642,Canal Way,2023-06-19T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.3
253642,Canal Way,2023-06-19T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.13
253642,Canal Way,2023-06-19T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.59
253642,Canal Way,2023-06-19T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.5
253642,Canal Way,2023-06-19T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.3
253642,Canal Way,2023-06-19T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.6
253642,Canal Way,2023-06-19T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.4
253642,Canal Way,2023-06-19T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
253642,Canal Way,2023-06-19T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
253642,Canal Way,2023-06-19T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
253642,Canal Way,2023-06-19T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.12
253642,Canal Way,2023-06-19T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.04
253642,Canal Way,2023-06-19T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.9
253642,Canal Way,2023-06-19T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
253642,Canal Way,2023-06-19T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
253642,Canal Way,2023-06-19T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
253642,Canal Way,2023-06-19T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
253642,Canal Way,2023-06-19T22:00:00.000+00:00,transformer,,Temperature,C,31.9
253642,Canal Way,2023-06-19T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
253642,Canal Way,2023-06-19T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
253642,Canal Way,2023-06-19T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
253642,Canal Way,2023-06-19T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
253642,Canal Way,2023-06-19T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
253642,Canal Way,2023-06-19T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
253642,Canal Way,2023-06-19T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
253642,Canal Way,2023-06-19T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
253642,Canal Way,2023-06-19T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
253642,Canal Way,2023-06-19T22:00:00.000+00:00,busbar,,L3 Active Power,kW,12.55
253642,Canal Way,2023-06-19T22:00:00.000+00:00,busbar,,L2 Active Power,kW,10.51
253642,Canal Way,2023-06-19T22:00:00.000+00:00,busbar,,L1 Active Power,kW,16.36
253642,Canal Way,2023-06-19T22:00:00.000+00:00,busbar,,N Current (RMS),A,40.0
253642,Canal Way,2023-06-19T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
253642,Canal Way,2023-06-19T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
253642,Canal Way,2023-06-19T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
253642,Canal Way,2023-06-19T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
253642,Canal Way,2023-06-19T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
253642,Canal Way,2023-06-19T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
253642,Canal Way,2023-06-19T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.17
253642,Canal Way,2023-06-19T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.72
253642,Canal Way,2023-06-19T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.97
253642,Canal Way,2023-06-19T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
253642,Canal Way,2023-06-19T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
253642,Canal Way,2023-06-19T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
253642,Canal Way,2023-06-19T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
253642,Canal Way,2023-06-19T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.59
253642,Canal Way,2023-06-19T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.44
253642,Canal Way,2023-06-19T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.27
253642,Canal Way,2023-06-19T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.52
253642,Canal Way,2023-06-19T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.21
253642,Canal Way,2023-06-19T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.61
253642,Canal Way,2023-06-19T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
253642,Canal Way,2023-06-19T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.3
253642,Canal Way,2023-06-19T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.3
253642,Canal Way,2023-06-19T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.8
253642,Canal Way,2023-06-19T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
253642,Canal Way,2023-06-19T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
253642,Canal Way,2023-06-19T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
253642,Canal Way,2023-06-19T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.06
253642,Canal Way,2023-06-19T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.9
253642,Canal Way,2023-06-19T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.18
253642,Canal Way,2023-06-19T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
253642,Canal Way,2023-06-19T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
253642,Canal Way,2023-06-19T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
253642,Canal Way,2023-06-19T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
253642,Canal Way,2023-06-19T21:50:00.000+00:00,transformer,,Temperature,C,31.9
253642,Canal Way,2023-06-19T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
253642,Canal Way,2023-06-19T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
253642,Canal Way,2023-06-19T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
253642,Canal Way,2023-06-19T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
253642,Canal Way,2023-06-19T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
253642,Canal Way,2023-06-19T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
253642,Canal Way,2023-06-19T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
253642,Canal Way,2023-06-19T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
253642,Canal Way,2023-06-19T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
253642,Canal Way,2023-06-19T21:50:00.000+00:00,busbar,,L3 Active Power,kW,11.75
253642,Canal Way,2023-06-19T21:50:00.000+00:00,busbar,,L2 Active Power,kW,10.83
253642,Canal Way,2023-06-19T21:50:00.000+00:00,busbar,,L1 Active Power,kW,13.76
253642,Canal Way,2023-06-19T21:50:00.000+00:00,busbar,,N Current (RMS),A,36.2
253642,Canal Way,2023-06-19T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
253642,Canal Way,2023-06-19T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
253642,Canal Way,2023-06-19T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
253642,Canal Way,2023-06-19T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
253642,Canal Way,2023-06-19T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
253642,Canal Way,2023-06-19T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
253642,Canal Way,2023-06-19T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.12
253642,Canal Way,2023-06-19T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.39
253642,Canal Way,2023-06-19T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.01
253642,Canal Way,2023-06-19T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
253642,Canal Way,2023-06-19T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
253642,Canal Way,2023-06-19T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
253642,Canal Way,2023-06-19T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
253642,Canal Way,2023-06-19T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.63
253642,Canal Way,2023-06-19T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.41
253642,Canal Way,2023-06-19T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.19
253642,Canal Way,2023-06-19T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.26
253642,Canal Way,2023-06-19T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.58
253642,Canal Way,2023-06-19T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.34
253642,Canal Way,2023-06-19T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.4
253642,Canal Way,2023-06-19T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.1
253642,Canal Way,2023-06-19T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.7
253642,Canal Way,2023-06-19T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.8
253642,Canal Way,2023-06-19T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
253642,Canal Way,2023-06-19T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
253642,Canal Way,2023-06-19T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
253642,Canal Way,2023-06-19T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.14
253642,Canal Way,2023-06-19T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.84
253642,Canal Way,2023-06-19T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.06
253642,Canal Way,2023-06-19T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
253642,Canal Way,2023-06-19T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
253642,Canal Way,2023-06-19T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
253642,Canal Way,2023-06-19T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
253642,Canal Way,2023-06-19T21:40:00.000+00:00,transformer,,Temperature,C,31.9
253642,Canal Way,2023-06-19T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
253642,Canal Way,2023-06-19T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
253642,Canal Way,2023-06-19T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
253642,Canal Way,2023-06-19T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
253642,Canal Way,2023-06-19T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
253642,Canal Way,2023-06-19T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
253642,Canal Way,2023-06-19T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
253642,Canal Way,2023-06-19T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
253642,Canal Way,2023-06-19T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
253642,Canal Way,2023-06-19T21:40:00.000+00:00,busbar,,L3 Active Power,kW,13.51
253642,Canal Way,2023-06-19T21:40:00.000+00:00,busbar,,L2 Active Power,kW,9.82
253642,Canal Way,2023-06-19T21:40:00.000+00:00,busbar,,L1 Active Power,kW,17.41
253642,Canal Way,2023-06-19T21:40:00.000+00:00,busbar,,N Current (RMS),A,40.9
253642,Canal Way,2023-06-19T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
253642,Canal Way,2023-06-19T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
253642,Canal Way,2023-06-19T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
253642,Canal Way,2023-06-19T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
253642,Canal Way,2023-06-19T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
253642,Canal Way,2023-06-19T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
253642,Canal Way,2023-06-19T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.24
253642,Canal Way,2023-06-19T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.64
253642,Canal Way,2023-06-19T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.12
253642,Canal Way,2023-06-19T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
253642,Canal Way,2023-06-19T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.7
253642,Canal Way,2023-06-19T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
253642,Canal Way,2023-06-19T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
253642,Canal Way,2023-06-19T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.7
253642,Canal Way,2023-06-19T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.96
253642,Canal Way,2023-06-19T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.48
253642,Canal Way,2023-06-19T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.95
253642,Canal Way,2023-06-19T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.68
253642,Canal Way,2023-06-19T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.5
253642,Canal Way,2023-06-19T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.5
253642,Canal Way,2023-06-19T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.8
253642,Canal Way,2023-06-19T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.3
253642,Canal Way,2023-06-19T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.6
253642,Canal Way,2023-06-19T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
253642,Canal Way,2023-06-19T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
253642,Canal Way,2023-06-19T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
253642,Canal Way,2023-06-19T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.92
253642,Canal Way,2023-06-19T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.96
253642,Canal Way,2023-06-19T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.28
253642,Canal Way,2023-06-19T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
253642,Canal Way,2023-06-19T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
253642,Canal Way,2023-06-19T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
253642,Canal Way,2023-06-19T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
