Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253642,Canal Way,2023-06-19T21:30:00.000+00:00,transformer,,Temperature,C,31.9
253642,Canal Way,2023-06-19T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
253642,Canal Way,2023-06-19T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
253642,Canal Way,2023-06-19T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
253642,Canal Way,2023-06-19T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
253642,Canal Way,2023-06-19T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
253642,Canal Way,2023-06-19T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
253642,Canal Way,2023-06-19T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
253642,Canal Way,2023-06-19T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
253642,Canal Way,2023-06-19T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
253642,Canal Way,2023-06-19T21:30:00.000+00:00,busbar,,L3 Active Power,kW,13.11
253642,Canal Way,2023-06-19T21:30:00.000+00:00,busbar,,L2 Active Power,kW,11.28
253642,Canal Way,2023-06-19T21:30:00.000+00:00,busbar,,L1 Active Power,kW,13.89
253642,Canal Way,2023-06-19T21:30:00.000+00:00,busbar,,N Current (RMS),A,36.2
253642,Canal Way,2023-06-19T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
253642,Canal Way,2023-06-19T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
253642,Canal Way,2023-06-19T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
253642,Canal Way,2023-06-19T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
253642,Canal Way,2023-06-19T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
253642,Canal Way,2023-06-19T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
253642,Canal Way,2023-06-19T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.25
253642,Canal Way,2023-06-19T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.72
253642,Canal Way,2023-06-19T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.09
253642,Canal Way,2023-06-19T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
253642,Canal Way,2023-06-19T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
253642,Canal Way,2023-06-19T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.3
253642,Canal Way,2023-06-19T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
253642,Canal Way,2023-06-19T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.26
253642,Canal Way,2023-06-19T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
253642,Canal Way,2023-06-19T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.33
253642,Canal Way,2023-06-19T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.06
253642,Canal Way,2023-06-19T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.12
253642,Canal Way,2023-06-19T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.22
253642,Canal Way,2023-06-19T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.2
253642,Canal Way,2023-06-19T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.5
253642,Canal Way,2023-06-19T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.1
253642,Canal Way,2023-06-19T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.3
253642,Canal Way,2023-06-19T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
253642,Canal Way,2023-06-19T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
253642,Canal Way,2023-06-19T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
253642,Canal Way,2023-06-19T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.91
253642,Canal Way,2023-06-19T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.4
253642,Canal Way,2023-06-19T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.07
253642,Canal Way,2023-06-19T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
253642,Canal Way,2023-06-19T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
253642,Canal Way,2023-06-19T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
253642,Canal Way,2023-06-19T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.3
253642,Canal Way,2023-06-19T21:20:00.000+00:00,transformer,,Temperature,C,32.0
253642,Canal Way,2023-06-19T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
253642,Canal Way,2023-06-19T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
253642,Canal Way,2023-06-19T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
253642,Canal Way,2023-06-19T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
253642,Canal Way,2023-06-19T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
253642,Canal Way,2023-06-19T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
253642,Canal Way,2023-06-19T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
253642,Canal Way,2023-06-19T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
253642,Canal Way,2023-06-19T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
253642,Canal Way,2023-06-19T21:20:00.000+00:00,busbar,,L3 Active Power,kW,14.22
253642,Canal Way,2023-06-19T21:20:00.000+00:00,busbar,,L2 Active Power,kW,18.24
253642,Canal Way,2023-06-19T21:20:00.000+00:00,busbar,,L1 Active Power,kW,15.39
253642,Canal Way,2023-06-19T21:20:00.000+00:00,busbar,,N Current (RMS),A,42.8
253642,Canal Way,2023-06-19T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
253642,Canal Way,2023-06-19T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
253642,Canal Way,2023-06-19T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
253642,Canal Way,2023-06-19T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
253642,Canal Way,2023-06-19T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.02
253642,Canal Way,2023-06-19T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
253642,Canal Way,2023-06-19T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.11
253642,Canal Way,2023-06-19T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.33
253642,Canal Way,2023-06-19T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.65
253642,Canal Way,2023-06-19T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
253642,Canal Way,2023-06-19T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
253642,Canal Way,2023-06-19T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
253642,Canal Way,2023-06-19T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
253642,Canal Way,2023-06-19T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.32
253642,Canal Way,2023-06-19T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.93
253642,Canal Way,2023-06-19T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.52
253642,Canal Way,2023-06-19T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.97
253642,Canal Way,2023-06-19T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.72
253642,Canal Way,2023-06-19T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.56
253642,Canal Way,2023-06-19T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,35.0
253642,Canal Way,2023-06-19T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.2
253642,Canal Way,2023-06-19T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.6
253642,Canal Way,2023-06-19T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.7
253642,Canal Way,2023-06-19T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
253642,Canal Way,2023-06-19T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
253642,Canal Way,2023-06-19T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
253642,Canal Way,2023-06-19T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.18
253642,Canal Way,2023-06-19T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.82
253642,Canal Way,2023-06-19T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.91
253642,Canal Way,2023-06-19T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
253642,Canal Way,2023-06-19T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
253642,Canal Way,2023-06-19T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
253642,Canal Way,2023-06-19T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
253642,Canal Way,2023-06-19T21:10:00.000+00:00,transformer,,Temperature,C,32.0
253642,Canal Way,2023-06-19T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
253642,Canal Way,2023-06-19T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
253642,Canal Way,2023-06-19T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
253642,Canal Way,2023-06-19T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
253642,Canal Way,2023-06-19T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
253642,Canal Way,2023-06-19T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
253642,Canal Way,2023-06-19T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
253642,Canal Way,2023-06-19T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
253642,Canal Way,2023-06-19T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
253642,Canal Way,2023-06-19T21:10:00.000+00:00,busbar,,L3 Active Power,kW,13.26
253642,Canal Way,2023-06-19T21:10:00.000+00:00,busbar,,L2 Active Power,kW,20.86
253642,Canal Way,2023-06-19T21:10:00.000+00:00,busbar,,L1 Active Power,kW,17.13
253642,Canal Way,2023-06-19T21:10:00.000+00:00,busbar,,N Current (RMS),A,50.4
253642,Canal Way,2023-06-19T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
253642,Canal Way,2023-06-19T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
253642,Canal Way,2023-06-19T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
253642,Canal Way,2023-06-19T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
253642,Canal Way,2023-06-19T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.14
253642,Canal Way,2023-06-19T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
253642,Canal Way,2023-06-19T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.93
253642,Canal Way,2023-06-19T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.21
253642,Canal Way,2023-06-19T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.83
253642,Canal Way,2023-06-19T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
253642,Canal Way,2023-06-19T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
253642,Canal Way,2023-06-19T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
253642,Canal Way,2023-06-19T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.8
253642,Canal Way,2023-06-19T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.26
253642,Canal Way,2023-06-19T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
253642,Canal Way,2023-06-19T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.61
253642,Canal Way,2023-06-19T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.29
253642,Canal Way,2023-06-19T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.71
253642,Canal Way,2023-06-19T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.73
253642,Canal Way,2023-06-19T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,35.9
253642,Canal Way,2023-06-19T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.8
253642,Canal Way,2023-06-19T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.7
253642,Canal Way,2023-06-19T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.6
253642,Canal Way,2023-06-19T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
253642,Canal Way,2023-06-19T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
253642,Canal Way,2023-06-19T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
253642,Canal Way,2023-06-19T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.44
253642,Canal Way,2023-06-19T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.57
253642,Canal Way,2023-06-19T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.39
253642,Canal Way,2023-06-19T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
253642,Canal Way,2023-06-19T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
253642,Canal Way,2023-06-19T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
253642,Canal Way,2023-06-19T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.7
253642,Canal Way,2023-06-19T21:00:00.000+00:00,transformer,,Temperature,C,32.0
253642,Canal Way,2023-06-19T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
253642,Canal Way,2023-06-19T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.53
253642,Canal Way,2023-06-19T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
253642,Canal Way,2023-06-19T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
253642,Canal Way,2023-06-19T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
253642,Canal Way,2023-06-19T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
253642,Canal Way,2023-06-19T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
253642,Canal Way,2023-06-19T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
253642,Canal Way,2023-06-19T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
253642,Canal Way,2023-06-19T21:00:00.000+00:00,busbar,,L3 Active Power,kW,15.66
253642,Canal Way,2023-06-19T21:00:00.000+00:00,busbar,,L2 Active Power,kW,22.49
253642,Canal Way,2023-06-19T21:00:00.000+00:00,busbar,,L1 Active Power,kW,20.95
253642,Canal Way,2023-06-19T21:00:00.000+00:00,busbar,,N Current (RMS),A,48.1
253642,Canal Way,2023-06-19T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
253642,Canal Way,2023-06-19T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
253642,Canal Way,2023-06-19T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
253642,Canal Way,2023-06-19T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
253642,Canal Way,2023-06-19T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.02
253642,Canal Way,2023-06-19T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
253642,Canal Way,2023-06-19T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.91
253642,Canal Way,2023-06-19T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.16
253642,Canal Way,2023-06-19T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.43
253642,Canal Way,2023-06-19T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
253642,Canal Way,2023-06-19T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
253642,Canal Way,2023-06-19T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
253642,Canal Way,2023-06-19T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.5
253642,Canal Way,2023-06-19T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.42
253642,Canal Way,2023-06-19T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.1
253642,Canal Way,2023-06-19T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.78
253642,Canal Way,2023-06-19T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.04
253642,Canal Way,2023-06-19T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.68
253642,Canal Way,2023-06-19T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.49
253642,Canal Way,2023-06-19T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,35.9
253642,Canal Way,2023-06-19T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.3
253642,Canal Way,2023-06-19T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.8
253642,Canal Way,2023-06-19T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.4
253642,Canal Way,2023-06-19T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
253642,Canal Way,2023-06-19T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
253642,Canal Way,2023-06-19T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
253642,Canal Way,2023-06-19T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.5
253642,Canal Way,2023-06-19T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.86
253642,Canal Way,2023-06-19T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.72
253642,Canal Way,2023-06-19T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
253642,Canal Way,2023-06-19T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
253642,Canal Way,2023-06-19T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
253642,Canal Way,2023-06-19T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
253642,Canal Way,2023-06-19T20:50:00.000+00:00,transformer,,Temperature,C,32.0
253642,Canal Way,2023-06-19T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
253642,Canal Way,2023-06-19T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.74
253642,Canal Way,2023-06-19T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
253642,Canal Way,2023-06-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
253642,Canal Way,2023-06-19T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
253642,Canal Way,2023-06-19T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
253642,Canal Way,2023-06-19T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
253642,Canal Way,2023-06-19T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
253642,Canal Way,2023-06-19T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
253642,Canal Way,2023-06-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,15.45
253642,Canal Way,2023-06-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,21.7
253642,Canal Way,2023-06-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,22.64
253642,Canal Way,2023-06-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,50.6
253642,Canal Way,2023-06-19T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
253642,Canal Way,2023-06-19T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
253642,Canal Way,2023-06-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
253642,Canal Way,2023-06-19T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
253642,Canal Way,2023-06-19T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
253642,Canal Way,2023-06-19T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
253642,Canal Way,2023-06-19T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.48
253642,Canal Way,2023-06-19T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.81
253642,Canal Way,2023-06-19T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.92
253642,Canal Way,2023-06-19T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
253642,Canal Way,2023-06-19T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.1
253642,Canal Way,2023-06-19T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
253642,Canal Way,2023-06-19T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
253642,Canal Way,2023-06-19T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.35
253642,Canal Way,2023-06-19T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.55
253642,Canal Way,2023-06-19T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.94
253642,Canal Way,2023-06-19T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.97
253642,Canal Way,2023-06-19T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.48
253642,Canal Way,2023-06-19T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.46
253642,Canal Way,2023-06-19T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.5
253642,Canal Way,2023-06-19T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.3
253642,Canal Way,2023-06-19T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.4
253642,Canal Way,2023-06-19T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.0
253642,Canal Way,2023-06-19T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
253642,Canal Way,2023-06-19T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
253642,Canal Way,2023-06-19T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
253642,Canal Way,2023-06-19T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.5
253642,Canal Way,2023-06-19T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.86
253642,Canal Way,2023-06-19T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.6
253642,Canal Way,2023-06-19T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
253642,Canal Way,2023-06-19T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.9
253642,Canal Way,2023-06-19T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
253642,Canal Way,2023-06-19T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.7
253642,Canal Way,2023-06-19T20:40:00.000+00:00,transformer,,Temperature,C,32.1
253642,Canal Way,2023-06-19T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
253642,Canal Way,2023-06-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.06
253642,Canal Way,2023-06-19T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
253642,Canal Way,2023-06-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
253642,Canal Way,2023-06-19T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
253642,Canal Way,2023-06-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.35
253642,Canal Way,2023-06-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
253642,Canal Way,2023-06-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
253642,Canal Way,2023-06-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
253642,Canal Way,2023-06-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,14.95
253642,Canal Way,2023-06-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,20.15
253642,Canal Way,2023-06-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,18.98
253642,Canal Way,2023-06-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,47.2
253642,Canal Way,2023-06-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
253642,Canal Way,2023-06-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
253642,Canal Way,2023-06-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
253642,Canal Way,2023-06-19T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
253642,Canal Way,2023-06-19T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
253642,Canal Way,2023-06-19T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
253642,Canal Way,2023-06-19T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.36
253642,Canal Way,2023-06-19T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.09
253642,Canal Way,2023-06-19T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.64
253642,Canal Way,2023-06-19T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
253642,Canal Way,2023-06-19T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
253642,Canal Way,2023-06-19T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
253642,Canal Way,2023-06-19T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
253642,Canal Way,2023-06-19T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.37
253642,Canal Way,2023-06-19T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.64
253642,Canal Way,2023-06-19T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.79
253642,Canal Way,2023-06-19T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.07
253642,Canal Way,2023-06-19T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.79
253642,Canal Way,2023-06-19T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.42
253642,Canal Way,2023-06-19T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.4
253642,Canal Way,2023-06-19T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.3
253642,Canal Way,2023-06-19T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.3
253642,Canal Way,2023-06-19T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.8
253642,Canal Way,2023-06-19T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
253642,Canal Way,2023-06-19T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
253642,Canal Way,2023-06-19T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
253642,Canal Way,2023-06-19T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.56
253642,Canal Way,2023-06-19T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.57
253642,Canal Way,2023-06-19T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.63
253642,Canal Way,2023-06-19T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
253642,Canal Way,2023-06-19T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
253642,Canal Way,2023-06-19T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
253642,Canal Way,2023-06-19T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
253642,Canal Way,2023-06-19T20:30:00.000+00:00,transformer,,Temperature,C,32.1
253642,Canal Way,2023-06-19T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
253642,Canal Way,2023-06-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
253642,Canal Way,2023-06-19T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
253642,Canal Way,2023-06-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
253642,Canal Way,2023-06-19T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
253642,Canal Way,2023-06-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
253642,Canal Way,2023-06-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
253642,Canal Way,2023-06-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
253642,Canal Way,2023-06-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
253642,Canal Way,2023-06-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,11.99
253642,Canal Way,2023-06-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,16.46
253642,Canal Way,2023-06-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,16.69
253642,Canal Way,2023-06-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,44.5
253642,Canal Way,2023-06-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
253642,Canal Way,2023-06-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
253642,Canal Way,2023-06-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
253642,Canal Way,2023-06-19T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
253642,Canal Way,2023-06-19T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.05
253642,Canal Way,2023-06-19T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
253642,Canal Way,2023-06-19T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.62
253642,Canal Way,2023-06-19T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.06
253642,Canal Way,2023-06-19T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.92
253642,Canal Way,2023-06-19T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
253642,Canal Way,2023-06-19T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
253642,Canal Way,2023-06-19T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
253642,Canal Way,2023-06-19T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.7
253642,Canal Way,2023-06-19T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.06
253642,Canal Way,2023-06-19T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.81
253642,Canal Way,2023-06-19T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.56
253642,Canal Way,2023-06-19T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.36
253642,Canal Way,2023-06-19T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.68
253642,Canal Way,2023-06-19T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.08
253642,Canal Way,2023-06-19T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.2
253642,Canal Way,2023-06-19T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.9
253642,Canal Way,2023-06-19T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.1
253642,Canal Way,2023-06-19T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.6
253642,Canal Way,2023-06-19T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
253642,Canal Way,2023-06-19T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
253642,Canal Way,2023-06-19T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
253642,Canal Way,2023-06-19T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.6
253642,Canal Way,2023-06-19T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.01
253642,Canal Way,2023-06-19T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.39
253642,Canal Way,2023-06-19T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
253642,Canal Way,2023-06-19T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
253642,Canal Way,2023-06-19T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.1
253642,Canal Way,2023-06-19T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
253642,Canal Way,2023-06-19T20:20:00.000+00:00,transformer,,Temperature,C,32.1
253642,Canal Way,2023-06-19T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
253642,Canal Way,2023-06-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
253642,Canal Way,2023-06-19T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
253642,Canal Way,2023-06-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
253642,Canal Way,2023-06-19T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
253642,Canal Way,2023-06-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
253642,Canal Way,2023-06-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
253642,Canal Way,2023-06-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
253642,Canal Way,2023-06-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
253642,Canal Way,2023-06-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,12.59
253642,Canal Way,2023-06-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,16.76
253642,Canal Way,2023-06-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,14.38
253642,Canal Way,2023-06-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,46.1
253642,Canal Way,2023-06-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
253642,Canal Way,2023-06-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
253642,Canal Way,2023-06-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
253642,Canal Way,2023-06-19T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
253642,Canal Way,2023-06-19T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
253642,Canal Way,2023-06-19T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
253642,Canal Way,2023-06-19T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.26
253642,Canal Way,2023-06-19T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.69
253642,Canal Way,2023-06-19T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.84
253642,Canal Way,2023-06-19T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
253642,Canal Way,2023-06-19T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
253642,Canal Way,2023-06-19T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
253642,Canal Way,2023-06-19T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
253642,Canal Way,2023-06-19T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.58
253642,Canal Way,2023-06-19T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.68
253642,Canal Way,2023-06-19T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.5
253642,Canal Way,2023-06-19T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.31
253642,Canal Way,2023-06-19T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.26
253642,Canal Way,2023-06-19T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.2
253642,Canal Way,2023-06-19T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.0
253642,Canal Way,2023-06-19T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.3
253642,Canal Way,2023-06-19T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.7
253642,Canal Way,2023-06-19T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.9
253642,Canal Way,2023-06-19T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
253642,Canal Way,2023-06-19T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
253642,Canal Way,2023-06-19T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
253642,Canal Way,2023-06-19T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.84
253642,Canal Way,2023-06-19T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.01
253642,Canal Way,2023-06-19T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.15
253642,Canal Way,2023-06-19T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
253642,Canal Way,2023-06-19T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
253642,Canal Way,2023-06-19T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
253642,Canal Way,2023-06-19T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
253642,Canal Way,2023-06-19T20:10:00.000+00:00,transformer,,Temperature,C,32.1
253642,Canal Way,2023-06-19T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
253642,Canal Way,2023-06-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
253642,Canal Way,2023-06-19T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
253642,Canal Way,2023-06-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
253642,Canal Way,2023-06-19T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
253642,Canal Way,2023-06-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
253642,Canal Way,2023-06-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
253642,Canal Way,2023-06-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
253642,Canal Way,2023-06-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
253642,Canal Way,2023-06-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,14.41
253642,Canal Way,2023-06-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,16.96
253642,Canal Way,2023-06-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,17.19
253642,Canal Way,2023-06-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,43.9
253642,Canal Way,2023-06-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
253642,Canal Way,2023-06-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
253642,Canal Way,2023-06-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
253642,Canal Way,2023-06-19T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
253642,Canal Way,2023-06-19T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
253642,Canal Way,2023-06-19T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
253642,Canal Way,2023-06-19T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.43
253642,Canal Way,2023-06-19T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.62
253642,Canal Way,2023-06-19T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.38
253642,Canal Way,2023-06-19T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
253642,Canal Way,2023-06-19T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
253642,Canal Way,2023-06-19T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
253642,Canal Way,2023-06-19T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.5
253642,Canal Way,2023-06-19T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.6
253642,Canal Way,2023-06-19T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.45
253642,Canal Way,2023-06-19T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.2
253642,Canal Way,2023-06-19T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.2
253642,Canal Way,2023-06-19T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.91
253642,Canal Way,2023-06-19T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.88
253642,Canal Way,2023-06-19T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,49.0
253642,Canal Way,2023-06-19T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,92.4
253642,Canal Way,2023-06-19T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.7
253642,Canal Way,2023-06-19T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.3
253642,Canal Way,2023-06-19T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
253642,Canal Way,2023-06-19T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
253642,Canal Way,2023-06-19T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
253642,Canal Way,2023-06-19T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.69
253642,Canal Way,2023-06-19T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.6
253642,Canal Way,2023-06-19T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.82
253642,Canal Way,2023-06-19T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
253642,Canal Way,2023-06-19T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
253642,Canal Way,2023-06-19T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
253642,Canal Way,2023-06-19T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
253642,Canal Way,2023-06-19T20:00:00.000+00:00,transformer,,Temperature,C,32.1
253642,Canal Way,2023-06-19T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
253642,Canal Way,2023-06-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
253642,Canal Way,2023-06-19T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
253642,Canal Way,2023-06-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
253642,Canal Way,2023-06-19T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
253642,Canal Way,2023-06-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
253642,Canal Way,2023-06-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
253642,Canal Way,2023-06-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
253642,Canal Way,2023-06-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
253642,Canal Way,2023-06-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,25.32
253642,Canal Way,2023-06-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,17.13
253642,Canal Way,2023-06-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,17.09
253642,Canal Way,2023-06-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,56.1
253642,Canal Way,2023-06-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
253642,Canal Way,2023-06-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
253642,Canal Way,2023-06-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
253642,Canal Way,2023-06-19T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.38
253642,Canal Way,2023-06-19T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
253642,Canal Way,2023-06-19T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
253642,Canal Way,2023-06-19T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.08
253642,Canal Way,2023-06-19T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.71
253642,Canal Way,2023-06-19T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.83
253642,Canal Way,2023-06-19T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
253642,Canal Way,2023-06-19T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
253642,Canal Way,2023-06-19T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
253642,Canal Way,2023-06-19T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
253642,Canal Way,2023-06-19T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.79
253642,Canal Way,2023-06-19T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.25
253642,Canal Way,2023-06-19T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.27
253642,Canal Way,2023-06-19T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.37
253642,Canal Way,2023-06-19T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.26
253642,Canal Way,2023-06-19T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.32
253642,Canal Way,2023-06-19T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.9
253642,Canal Way,2023-06-19T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.5
253642,Canal Way,2023-06-19T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.5
253642,Canal Way,2023-06-19T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.2
253642,Canal Way,2023-06-19T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
253642,Canal Way,2023-06-19T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
253642,Canal Way,2023-06-19T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
253642,Canal Way,2023-06-19T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.74
253642,Canal Way,2023-06-19T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.98
253642,Canal Way,2023-06-19T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.64
253642,Canal Way,2023-06-19T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
253642,Canal Way,2023-06-19T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
253642,Canal Way,2023-06-19T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
253642,Canal Way,2023-06-19T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
253642,Canal Way,2023-06-19T19:50:00.000+00:00,transformer,,Temperature,C,32.1
253642,Canal Way,2023-06-19T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
253642,Canal Way,2023-06-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
253642,Canal Way,2023-06-19T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
253642,Canal Way,2023-06-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
253642,Canal Way,2023-06-19T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
253642,Canal Way,2023-06-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
253642,Canal Way,2023-06-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
253642,Canal Way,2023-06-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
253642,Canal Way,2023-06-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
253642,Canal Way,2023-06-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,14.18
253642,Canal Way,2023-06-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,13.95
253642,Canal Way,2023-06-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,18.79
253642,Canal Way,2023-06-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,44.3
253642,Canal Way,2023-06-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
253642,Canal Way,2023-06-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
253642,Canal Way,2023-06-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
253642,Canal Way,2023-06-19T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
253642,Canal Way,2023-06-19T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
253642,Canal Way,2023-06-19T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
253642,Canal Way,2023-06-19T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.0
253642,Canal Way,2023-06-19T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.52
253642,Canal Way,2023-06-19T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.72
253642,Canal Way,2023-06-19T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
253642,Canal Way,2023-06-19T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
253642,Canal Way,2023-06-19T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
253642,Canal Way,2023-06-19T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
253642,Canal Way,2023-06-19T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.21
253642,Canal Way,2023-06-19T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.29
253642,Canal Way,2023-06-19T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.41
253642,Canal Way,2023-06-19T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.75
253642,Canal Way,2023-06-19T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.42
253642,Canal Way,2023-06-19T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.24
253642,Canal Way,2023-06-19T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.3
253642,Canal Way,2023-06-19T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.6
253642,Canal Way,2023-06-19T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.2
253642,Canal Way,2023-06-19T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.1
253642,Canal Way,2023-06-19T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
253642,Canal Way,2023-06-19T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
253642,Canal Way,2023-06-19T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
253642,Canal Way,2023-06-19T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.01
253642,Canal Way,2023-06-19T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.62
253642,Canal Way,2023-06-19T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.48
253642,Canal Way,2023-06-19T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
253642,Canal Way,2023-06-19T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
253642,Canal Way,2023-06-19T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
253642,Canal Way,2023-06-19T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
253642,Canal Way,2023-06-19T19:40:00.000+00:00,transformer,,Temperature,C,32.1
253642,Canal Way,2023-06-19T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
253642,Canal Way,2023-06-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.15
253642,Canal Way,2023-06-19T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
253642,Canal Way,2023-06-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
253642,Canal Way,2023-06-19T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
253642,Canal Way,2023-06-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
253642,Canal Way,2023-06-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
253642,Canal Way,2023-06-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
253642,Canal Way,2023-06-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
253642,Canal Way,2023-06-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,14.77
253642,Canal Way,2023-06-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,14.56
253642,Canal Way,2023-06-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,19.44
253642,Canal Way,2023-06-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,46.5
253642,Canal Way,2023-06-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
253642,Canal Way,2023-06-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
253642,Canal Way,2023-06-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
253642,Canal Way,2023-06-19T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.38
253642,Canal Way,2023-06-19T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.1
253642,Canal Way,2023-06-19T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
253642,Canal Way,2023-06-19T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.01
253642,Canal Way,2023-06-19T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.95
253642,Canal Way,2023-06-19T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.38
253642,Canal Way,2023-06-19T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
253642,Canal Way,2023-06-19T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
253642,Canal Way,2023-06-19T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.3
253642,Canal Way,2023-06-19T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
253642,Canal Way,2023-06-19T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.25
253642,Canal Way,2023-06-19T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.45
253642,Canal Way,2023-06-19T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.21
253642,Canal Way,2023-06-19T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.45
253642,Canal Way,2023-06-19T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.62
253642,Canal Way,2023-06-19T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.84
253642,Canal Way,2023-06-19T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.1
253642,Canal Way,2023-06-19T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.0
253642,Canal Way,2023-06-19T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.9
253642,Canal Way,2023-06-19T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.8
253642,Canal Way,2023-06-19T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
253642,Canal Way,2023-06-19T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
253642,Canal Way,2023-06-19T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
253642,Canal Way,2023-06-19T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.65
253642,Canal Way,2023-06-19T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.13
253642,Canal Way,2023-06-19T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.47
253642,Canal Way,2023-06-19T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
253642,Canal Way,2023-06-19T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.7
253642,Canal Way,2023-06-19T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
253642,Canal Way,2023-06-19T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
253642,Canal Way,2023-06-19T19:30:00.000+00:00,transformer,,Temperature,C,32.2
253642,Canal Way,2023-06-19T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
253642,Canal Way,2023-06-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.17
253642,Canal Way,2023-06-19T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
253642,Canal Way,2023-06-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
253642,Canal Way,2023-06-19T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
253642,Canal Way,2023-06-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
253642,Canal Way,2023-06-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
253642,Canal Way,2023-06-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
