Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253642,Canal Way,2023-06-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
253642,Canal Way,2023-06-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,18.11
253642,Canal Way,2023-06-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,15.69
253642,Canal Way,2023-06-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,21.69
253642,Canal Way,2023-06-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,50.0
253642,Canal Way,2023-06-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
253642,Canal Way,2023-06-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
253642,Canal Way,2023-06-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
253642,Canal Way,2023-06-19T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.38
253642,Canal Way,2023-06-19T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
253642,Canal Way,2023-06-19T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
253642,Canal Way,2023-06-19T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.07
253642,Canal Way,2023-06-19T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.75
253642,Canal Way,2023-06-19T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.25
253642,Canal Way,2023-06-19T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
253642,Canal Way,2023-06-19T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
253642,Canal Way,2023-06-19T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
253642,Canal Way,2023-06-19T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
253642,Canal Way,2023-06-19T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.86
253642,Canal Way,2023-06-19T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.19
253642,Canal Way,2023-06-19T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.95
253642,Canal Way,2023-06-19T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.48
253642,Canal Way,2023-06-19T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.24
253642,Canal Way,2023-06-19T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.91
253642,Canal Way,2023-06-19T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,39.6
253642,Canal Way,2023-06-19T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.8
253642,Canal Way,2023-06-19T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.5
253642,Canal Way,2023-06-19T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.8
253642,Canal Way,2023-06-19T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
253642,Canal Way,2023-06-19T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
253642,Canal Way,2023-06-19T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
253642,Canal Way,2023-06-19T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.54
253642,Canal Way,2023-06-19T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.64
253642,Canal Way,2023-06-19T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.32
253642,Canal Way,2023-06-19T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
253642,Canal Way,2023-06-19T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
253642,Canal Way,2023-06-19T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.6
253642,Canal Way,2023-06-19T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
253642,Canal Way,2023-06-19T19:20:00.000+00:00,transformer,,Temperature,C,32.1
253642,Canal Way,2023-06-19T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
253642,Canal Way,2023-06-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.34
253642,Canal Way,2023-06-19T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
253642,Canal Way,2023-06-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
253642,Canal Way,2023-06-19T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
253642,Canal Way,2023-06-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
253642,Canal Way,2023-06-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
253642,Canal Way,2023-06-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
253642,Canal Way,2023-06-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
253642,Canal Way,2023-06-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,19.09
253642,Canal Way,2023-06-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,15.63
253642,Canal Way,2023-06-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,20.48
253642,Canal Way,2023-06-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,48.9
253642,Canal Way,2023-06-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
253642,Canal Way,2023-06-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
253642,Canal Way,2023-06-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
253642,Canal Way,2023-06-19T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.54
253642,Canal Way,2023-06-19T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
253642,Canal Way,2023-06-19T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
253642,Canal Way,2023-06-19T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.65
253642,Canal Way,2023-06-19T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.11
253642,Canal Way,2023-06-19T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.88
253642,Canal Way,2023-06-19T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
253642,Canal Way,2023-06-19T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
253642,Canal Way,2023-06-19T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
253642,Canal Way,2023-06-19T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
253642,Canal Way,2023-06-19T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.54
253642,Canal Way,2023-06-19T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.15
253642,Canal Way,2023-06-19T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.67
253642,Canal Way,2023-06-19T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.05
253642,Canal Way,2023-06-19T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.01
253642,Canal Way,2023-06-19T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.22
253642,Canal Way,2023-06-19T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,37.3
253642,Canal Way,2023-06-19T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.2
253642,Canal Way,2023-06-19T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.6
253642,Canal Way,2023-06-19T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.9
253642,Canal Way,2023-06-19T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
253642,Canal Way,2023-06-19T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
253642,Canal Way,2023-06-19T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
253642,Canal Way,2023-06-19T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.86
253642,Canal Way,2023-06-19T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.9
253642,Canal Way,2023-06-19T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.98
253642,Canal Way,2023-06-19T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
253642,Canal Way,2023-06-19T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
253642,Canal Way,2023-06-19T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.8
253642,Canal Way,2023-06-19T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.7
253642,Canal Way,2023-06-19T19:10:00.000+00:00,transformer,,Temperature,C,32.2
253642,Canal Way,2023-06-19T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
253642,Canal Way,2023-06-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
253642,Canal Way,2023-06-19T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
253642,Canal Way,2023-06-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
253642,Canal Way,2023-06-19T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
253642,Canal Way,2023-06-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
253642,Canal Way,2023-06-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
253642,Canal Way,2023-06-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
253642,Canal Way,2023-06-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
253642,Canal Way,2023-06-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,17.56
253642,Canal Way,2023-06-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,21.02
253642,Canal Way,2023-06-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,23.08
253642,Canal Way,2023-06-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,50.4
253642,Canal Way,2023-06-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
253642,Canal Way,2023-06-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
253642,Canal Way,2023-06-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
253642,Canal Way,2023-06-19T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.46
253642,Canal Way,2023-06-19T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
253642,Canal Way,2023-06-19T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
253642,Canal Way,2023-06-19T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.62
253642,Canal Way,2023-06-19T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.78
253642,Canal Way,2023-06-19T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.4
253642,Canal Way,2023-06-19T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
253642,Canal Way,2023-06-19T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
253642,Canal Way,2023-06-19T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
253642,Canal Way,2023-06-19T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
253642,Canal Way,2023-06-19T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.59
253642,Canal Way,2023-06-19T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.18
253642,Canal Way,2023-06-19T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.79
253642,Canal Way,2023-06-19T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.53
253642,Canal Way,2023-06-19T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.44
253642,Canal Way,2023-06-19T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.85
253642,Canal Way,2023-06-19T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,33.5
253642,Canal Way,2023-06-19T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.8
253642,Canal Way,2023-06-19T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.8
253642,Canal Way,2023-06-19T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.1
253642,Canal Way,2023-06-19T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
253642,Canal Way,2023-06-19T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
253642,Canal Way,2023-06-19T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
253642,Canal Way,2023-06-19T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.65
253642,Canal Way,2023-06-19T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.81
253642,Canal Way,2023-06-19T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.41
253642,Canal Way,2023-06-19T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
253642,Canal Way,2023-06-19T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.3
253642,Canal Way,2023-06-19T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.2
253642,Canal Way,2023-06-19T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.9
253642,Canal Way,2023-06-19T19:00:00.000+00:00,transformer,,Temperature,C,32.1
253642,Canal Way,2023-06-19T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
253642,Canal Way,2023-06-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
253642,Canal Way,2023-06-19T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
253642,Canal Way,2023-06-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
253642,Canal Way,2023-06-19T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
253642,Canal Way,2023-06-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
253642,Canal Way,2023-06-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
253642,Canal Way,2023-06-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
253642,Canal Way,2023-06-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
253642,Canal Way,2023-06-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,14.81
253642,Canal Way,2023-06-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,21.04
253642,Canal Way,2023-06-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,21.66
253642,Canal Way,2023-06-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,55.2
253642,Canal Way,2023-06-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
253642,Canal Way,2023-06-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
253642,Canal Way,2023-06-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
253642,Canal Way,2023-06-19T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.4
253642,Canal Way,2023-06-19T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
253642,Canal Way,2023-06-19T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
253642,Canal Way,2023-06-19T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.12
253642,Canal Way,2023-06-19T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.83
253642,Canal Way,2023-06-19T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.01
253642,Canal Way,2023-06-19T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
253642,Canal Way,2023-06-19T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
253642,Canal Way,2023-06-19T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
253642,Canal Way,2023-06-19T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
253642,Canal Way,2023-06-19T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.49
253642,Canal Way,2023-06-19T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.68
253642,Canal Way,2023-06-19T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.02
253642,Canal Way,2023-06-19T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.55
253642,Canal Way,2023-06-19T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.8
253642,Canal Way,2023-06-19T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.49
253642,Canal Way,2023-06-19T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.0
253642,Canal Way,2023-06-19T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.0
253642,Canal Way,2023-06-19T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.1
253642,Canal Way,2023-06-19T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.2
253642,Canal Way,2023-06-19T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
253642,Canal Way,2023-06-19T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
253642,Canal Way,2023-06-19T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
253642,Canal Way,2023-06-19T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.41
253642,Canal Way,2023-06-19T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.25
253642,Canal Way,2023-06-19T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.88
253642,Canal Way,2023-06-19T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
253642,Canal Way,2023-06-19T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
253642,Canal Way,2023-06-19T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.4
253642,Canal Way,2023-06-19T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.3
253642,Canal Way,2023-06-19T18:50:00.000+00:00,transformer,,Temperature,C,32.2
253642,Canal Way,2023-06-19T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
253642,Canal Way,2023-06-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
253642,Canal Way,2023-06-19T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
253642,Canal Way,2023-06-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
253642,Canal Way,2023-06-19T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
253642,Canal Way,2023-06-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
253642,Canal Way,2023-06-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
253642,Canal Way,2023-06-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
253642,Canal Way,2023-06-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
253642,Canal Way,2023-06-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,18.09
253642,Canal Way,2023-06-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,21.88
253642,Canal Way,2023-06-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,18.38
253642,Canal Way,2023-06-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,45.6
253642,Canal Way,2023-06-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
253642,Canal Way,2023-06-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
253642,Canal Way,2023-06-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
253642,Canal Way,2023-06-19T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
253642,Canal Way,2023-06-19T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
253642,Canal Way,2023-06-19T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
253642,Canal Way,2023-06-19T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.5
253642,Canal Way,2023-06-19T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.66
253642,Canal Way,2023-06-19T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.88
253642,Canal Way,2023-06-19T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
253642,Canal Way,2023-06-19T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
253642,Canal Way,2023-06-19T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
253642,Canal Way,2023-06-19T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.1
253642,Canal Way,2023-06-19T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.59
253642,Canal Way,2023-06-19T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.39
253642,Canal Way,2023-06-19T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.9
253642,Canal Way,2023-06-19T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.25
253642,Canal Way,2023-06-19T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.49
253642,Canal Way,2023-06-19T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.33
253642,Canal Way,2023-06-19T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.8
253642,Canal Way,2023-06-19T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.9
253642,Canal Way,2023-06-19T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.4
253642,Canal Way,2023-06-19T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.6
253642,Canal Way,2023-06-19T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
253642,Canal Way,2023-06-19T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
253642,Canal Way,2023-06-19T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
253642,Canal Way,2023-06-19T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.28
253642,Canal Way,2023-06-19T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.05
253642,Canal Way,2023-06-19T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.99
253642,Canal Way,2023-06-19T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
253642,Canal Way,2023-06-19T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.9
253642,Canal Way,2023-06-19T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
253642,Canal Way,2023-06-19T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
253642,Canal Way,2023-06-19T18:40:00.000+00:00,transformer,,Temperature,C,32.3
253642,Canal Way,2023-06-19T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
253642,Canal Way,2023-06-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
253642,Canal Way,2023-06-19T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
253642,Canal Way,2023-06-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
253642,Canal Way,2023-06-19T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
253642,Canal Way,2023-06-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
253642,Canal Way,2023-06-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
253642,Canal Way,2023-06-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
253642,Canal Way,2023-06-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
253642,Canal Way,2023-06-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,21.04
253642,Canal Way,2023-06-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,21.2
253642,Canal Way,2023-06-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,17.2
253642,Canal Way,2023-06-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,44.0
253642,Canal Way,2023-06-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
253642,Canal Way,2023-06-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
253642,Canal Way,2023-06-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
253642,Canal Way,2023-06-19T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.38
253642,Canal Way,2023-06-19T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
253642,Canal Way,2023-06-19T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
253642,Canal Way,2023-06-19T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.56
253642,Canal Way,2023-06-19T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.7
253642,Canal Way,2023-06-19T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.17
253642,Canal Way,2023-06-19T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
253642,Canal Way,2023-06-19T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
253642,Canal Way,2023-06-19T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
253642,Canal Way,2023-06-19T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
253642,Canal Way,2023-06-19T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.85
253642,Canal Way,2023-06-19T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
253642,Canal Way,2023-06-19T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.71
253642,Canal Way,2023-06-19T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.33
253642,Canal Way,2023-06-19T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.34
253642,Canal Way,2023-06-19T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.18
253642,Canal Way,2023-06-19T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.4
253642,Canal Way,2023-06-19T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.2
253642,Canal Way,2023-06-19T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.7
253642,Canal Way,2023-06-19T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.1
253642,Canal Way,2023-06-19T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
253642,Canal Way,2023-06-19T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
253642,Canal Way,2023-06-19T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
253642,Canal Way,2023-06-19T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.64
253642,Canal Way,2023-06-19T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.47
253642,Canal Way,2023-06-19T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.15
253642,Canal Way,2023-06-19T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
253642,Canal Way,2023-06-19T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
253642,Canal Way,2023-06-19T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
253642,Canal Way,2023-06-19T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
253642,Canal Way,2023-06-19T18:30:00.000+00:00,transformer,,Temperature,C,32.3
253642,Canal Way,2023-06-19T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
253642,Canal Way,2023-06-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
253642,Canal Way,2023-06-19T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
253642,Canal Way,2023-06-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
253642,Canal Way,2023-06-19T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
253642,Canal Way,2023-06-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
253642,Canal Way,2023-06-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
253642,Canal Way,2023-06-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
253642,Canal Way,2023-06-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
253642,Canal Way,2023-06-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,18.53
253642,Canal Way,2023-06-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,21.51
253642,Canal Way,2023-06-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,19.51
253642,Canal Way,2023-06-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,45.8
253642,Canal Way,2023-06-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
253642,Canal Way,2023-06-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
253642,Canal Way,2023-06-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
253642,Canal Way,2023-06-19T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.45
253642,Canal Way,2023-06-19T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
253642,Canal Way,2023-06-19T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
253642,Canal Way,2023-06-19T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.15
253642,Canal Way,2023-06-19T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.68
253642,Canal Way,2023-06-19T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.33
253642,Canal Way,2023-06-19T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
253642,Canal Way,2023-06-19T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
253642,Canal Way,2023-06-19T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
253642,Canal Way,2023-06-19T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.2
253642,Canal Way,2023-06-19T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.74
253642,Canal Way,2023-06-19T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
253642,Canal Way,2023-06-19T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
253642,Canal Way,2023-06-19T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.64
253642,Canal Way,2023-06-19T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.25
253642,Canal Way,2023-06-19T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.46
253642,Canal Way,2023-06-19T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,36.8
253642,Canal Way,2023-06-19T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.2
253642,Canal Way,2023-06-19T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.0
253642,Canal Way,2023-06-19T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.2
253642,Canal Way,2023-06-19T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
253642,Canal Way,2023-06-19T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.43
253642,Canal Way,2023-06-19T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
253642,Canal Way,2023-06-19T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.88
253642,Canal Way,2023-06-19T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.62
253642,Canal Way,2023-06-19T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.19
253642,Canal Way,2023-06-19T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
253642,Canal Way,2023-06-19T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
253642,Canal Way,2023-06-19T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
253642,Canal Way,2023-06-19T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
253642,Canal Way,2023-06-19T18:20:00.000+00:00,transformer,,Temperature,C,32.3
253642,Canal Way,2023-06-19T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
253642,Canal Way,2023-06-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
253642,Canal Way,2023-06-19T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
253642,Canal Way,2023-06-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
253642,Canal Way,2023-06-19T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
253642,Canal Way,2023-06-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
253642,Canal Way,2023-06-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
253642,Canal Way,2023-06-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
253642,Canal Way,2023-06-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
253642,Canal Way,2023-06-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,15.67
253642,Canal Way,2023-06-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,18.55
253642,Canal Way,2023-06-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,19.98
253642,Canal Way,2023-06-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,45.1
253642,Canal Way,2023-06-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
253642,Canal Way,2023-06-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
253642,Canal Way,2023-06-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
253642,Canal Way,2023-06-19T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
253642,Canal Way,2023-06-19T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
253642,Canal Way,2023-06-19T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
253642,Canal Way,2023-06-19T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.7
253642,Canal Way,2023-06-19T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.18
253642,Canal Way,2023-06-19T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.8
253642,Canal Way,2023-06-19T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
253642,Canal Way,2023-06-19T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
253642,Canal Way,2023-06-19T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
253642,Canal Way,2023-06-19T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
253642,Canal Way,2023-06-19T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.65
253642,Canal Way,2023-06-19T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.16
253642,Canal Way,2023-06-19T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.04
253642,Canal Way,2023-06-19T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.24
253642,Canal Way,2023-06-19T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.84
253642,Canal Way,2023-06-19T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.1
253642,Canal Way,2023-06-19T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,40.8
253642,Canal Way,2023-06-19T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.6
253642,Canal Way,2023-06-19T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.0
253642,Canal Way,2023-06-19T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.1
253642,Canal Way,2023-06-19T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
253642,Canal Way,2023-06-19T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
253642,Canal Way,2023-06-19T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
253642,Canal Way,2023-06-19T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.06
253642,Canal Way,2023-06-19T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.47
253642,Canal Way,2023-06-19T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.28
253642,Canal Way,2023-06-19T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
253642,Canal Way,2023-06-19T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
253642,Canal Way,2023-06-19T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
253642,Canal Way,2023-06-19T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
253642,Canal Way,2023-06-19T18:10:00.000+00:00,transformer,,Temperature,C,32.3
253642,Canal Way,2023-06-19T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
253642,Canal Way,2023-06-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
253642,Canal Way,2023-06-19T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
253642,Canal Way,2023-06-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
253642,Canal Way,2023-06-19T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
253642,Canal Way,2023-06-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
253642,Canal Way,2023-06-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
253642,Canal Way,2023-06-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
253642,Canal Way,2023-06-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
253642,Canal Way,2023-06-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,10.99
253642,Canal Way,2023-06-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,20.49
253642,Canal Way,2023-06-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,15.19
253642,Canal Way,2023-06-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,54.7
253642,Canal Way,2023-06-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
253642,Canal Way,2023-06-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
253642,Canal Way,2023-06-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
253642,Canal Way,2023-06-19T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.59
253642,Canal Way,2023-06-19T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.14
253642,Canal Way,2023-06-19T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
253642,Canal Way,2023-06-19T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.44
253642,Canal Way,2023-06-19T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.84
253642,Canal Way,2023-06-19T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.86
253642,Canal Way,2023-06-19T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
253642,Canal Way,2023-06-19T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
253642,Canal Way,2023-06-19T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.3
253642,Canal Way,2023-06-19T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.1
253642,Canal Way,2023-06-19T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.51
253642,Canal Way,2023-06-19T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.72
253642,Canal Way,2023-06-19T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.01
253642,Canal Way,2023-06-19T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.29
253642,Canal Way,2023-06-19T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.34
253642,Canal Way,2023-06-19T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.72
253642,Canal Way,2023-06-19T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,38.6
253642,Canal Way,2023-06-19T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.2
253642,Canal Way,2023-06-19T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.9
253642,Canal Way,2023-06-19T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.4
253642,Canal Way,2023-06-19T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
253642,Canal Way,2023-06-19T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.66
253642,Canal Way,2023-06-19T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
253642,Canal Way,2023-06-19T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.17
253642,Canal Way,2023-06-19T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.56
253642,Canal Way,2023-06-19T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.32
253642,Canal Way,2023-06-19T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
253642,Canal Way,2023-06-19T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
253642,Canal Way,2023-06-19T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
253642,Canal Way,2023-06-19T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
253642,Canal Way,2023-06-19T18:00:00.000+00:00,transformer,,Temperature,C,32.3
253642,Canal Way,2023-06-19T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
253642,Canal Way,2023-06-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
253642,Canal Way,2023-06-19T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
253642,Canal Way,2023-06-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
253642,Canal Way,2023-06-19T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
253642,Canal Way,2023-06-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
253642,Canal Way,2023-06-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
253642,Canal Way,2023-06-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
253642,Canal Way,2023-06-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
253642,Canal Way,2023-06-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,12.9
253642,Canal Way,2023-06-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,14.73
253642,Canal Way,2023-06-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,19.9
253642,Canal Way,2023-06-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,49.9
253642,Canal Way,2023-06-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
253642,Canal Way,2023-06-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
253642,Canal Way,2023-06-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
253642,Canal Way,2023-06-19T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.45
253642,Canal Way,2023-06-19T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
253642,Canal Way,2023-06-19T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
253642,Canal Way,2023-06-19T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.6
253642,Canal Way,2023-06-19T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.07
253642,Canal Way,2023-06-19T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.57
253642,Canal Way,2023-06-19T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
253642,Canal Way,2023-06-19T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
253642,Canal Way,2023-06-19T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.5
253642,Canal Way,2023-06-19T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.8
253642,Canal Way,2023-06-19T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.82
253642,Canal Way,2023-06-19T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.47
253642,Canal Way,2023-06-19T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.21
253642,Canal Way,2023-06-19T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.41
253642,Canal Way,2023-06-19T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.58
253642,Canal Way,2023-06-19T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.35
253642,Canal Way,2023-06-19T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,36.2
253642,Canal Way,2023-06-19T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.8
253642,Canal Way,2023-06-19T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.8
253642,Canal Way,2023-06-19T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.1
253642,Canal Way,2023-06-19T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
253642,Canal Way,2023-06-19T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.44
253642,Canal Way,2023-06-19T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
253642,Canal Way,2023-06-19T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.48
253642,Canal Way,2023-06-19T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.16
253642,Canal Way,2023-06-19T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.12
253642,Canal Way,2023-06-19T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
253642,Canal Way,2023-06-19T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
253642,Canal Way,2023-06-19T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
253642,Canal Way,2023-06-19T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
253642,Canal Way,2023-06-19T17:50:00.000+00:00,transformer,,Temperature,C,32.3
253642,Canal Way,2023-06-19T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
253642,Canal Way,2023-06-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
253642,Canal Way,2023-06-19T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
253642,Canal Way,2023-06-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
253642,Canal Way,2023-06-19T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
253642,Canal Way,2023-06-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
253642,Canal Way,2023-06-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
253642,Canal Way,2023-06-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
253642,Canal Way,2023-06-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
253642,Canal Way,2023-06-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,13.49
253642,Canal Way,2023-06-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,17.82
253642,Canal Way,2023-06-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,19.04
253642,Canal Way,2023-06-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,48.4
253642,Canal Way,2023-06-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
253642,Canal Way,2023-06-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
253642,Canal Way,2023-06-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
253642,Canal Way,2023-06-19T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.5
253642,Canal Way,2023-06-19T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
253642,Canal Way,2023-06-19T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
253642,Canal Way,2023-06-19T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.33
253642,Canal Way,2023-06-19T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.97
253642,Canal Way,2023-06-19T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.98
253642,Canal Way,2023-06-19T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
253642,Canal Way,2023-06-19T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.3
253642,Canal Way,2023-06-19T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
253642,Canal Way,2023-06-19T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
253642,Canal Way,2023-06-19T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.77
253642,Canal Way,2023-06-19T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.31
253642,Canal Way,2023-06-19T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.4
253642,Canal Way,2023-06-19T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.68
253642,Canal Way,2023-06-19T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.32
253642,Canal Way,2023-06-19T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.84
253642,Canal Way,2023-06-19T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.2
253642,Canal Way,2023-06-19T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.0
253642,Canal Way,2023-06-19T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.3
253642,Canal Way,2023-06-19T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.9
253642,Canal Way,2023-06-19T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
253642,Canal Way,2023-06-19T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.59
253642,Canal Way,2023-06-19T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
253642,Canal Way,2023-06-19T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.03
253642,Canal Way,2023-06-19T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.9
253642,Canal Way,2023-06-19T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.94
253642,Canal Way,2023-06-19T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
253642,Canal Way,2023-06-19T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
253642,Canal Way,2023-06-19T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
253642,Canal Way,2023-06-19T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
253642,Canal Way,2023-06-19T17:40:00.000+00:00,transformer,,Temperature,C,32.3
253642,Canal Way,2023-06-19T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
253642,Canal Way,2023-06-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.75
253642,Canal Way,2023-06-19T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
253642,Canal Way,2023-06-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
253642,Canal Way,2023-06-19T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
253642,Canal Way,2023-06-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
253642,Canal Way,2023-06-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
253642,Canal Way,2023-06-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
253642,Canal Way,2023-06-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
253642,Canal Way,2023-06-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,19.05
253642,Canal Way,2023-06-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,17.19
253642,Canal Way,2023-06-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,16.76
253642,Canal Way,2023-06-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,43.1
253642,Canal Way,2023-06-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
253642,Canal Way,2023-06-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
253642,Canal Way,2023-06-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
253642,Canal Way,2023-06-19T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.7
253642,Canal Way,2023-06-19T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
253642,Canal Way,2023-06-19T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
253642,Canal Way,2023-06-19T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.0
253642,Canal Way,2023-06-19T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.32
253642,Canal Way,2023-06-19T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.4
253642,Canal Way,2023-06-19T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
253642,Canal Way,2023-06-19T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
253642,Canal Way,2023-06-19T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.3
253642,Canal Way,2023-06-19T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
253642,Canal Way,2023-06-19T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.65
253642,Canal Way,2023-06-19T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.76
253642,Canal Way,2023-06-19T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.27
253642,Canal Way,2023-06-19T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.4
253642,Canal Way,2023-06-19T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.71
253642,Canal Way,2023-06-19T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.87
253642,Canal Way,2023-06-19T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.9
253642,Canal Way,2023-06-19T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.3
253642,Canal Way,2023-06-19T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.9
253642,Canal Way,2023-06-19T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.6
253642,Canal Way,2023-06-19T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
253642,Canal Way,2023-06-19T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.5
253642,Canal Way,2023-06-19T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
253642,Canal Way,2023-06-19T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.16
253642,Canal Way,2023-06-19T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.88
253642,Canal Way,2023-06-19T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.96
253642,Canal Way,2023-06-19T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
253642,Canal Way,2023-06-19T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
253642,Canal Way,2023-06-19T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
253642,Canal Way,2023-06-19T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
253642,Canal Way,2023-06-19T17:30:00.000+00:00,transformer,,Temperature,C,32.3
253642,Canal Way,2023-06-19T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
253642,Canal Way,2023-06-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.81
253642,Canal Way,2023-06-19T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
253642,Canal Way,2023-06-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
253642,Canal Way,2023-06-19T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
253642,Canal Way,2023-06-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
253642,Canal Way,2023-06-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
253642,Canal Way,2023-06-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
253642,Canal Way,2023-06-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
253642,Canal Way,2023-06-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,18.56
253642,Canal Way,2023-06-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,19.92
253642,Canal Way,2023-06-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,21.23
253642,Canal Way,2023-06-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,46.7
253642,Canal Way,2023-06-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
253642,Canal Way,2023-06-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
253642,Canal Way,2023-06-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
253642,Canal Way,2023-06-19T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.57
