Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253642,Canal Way,2023-06-19T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
253642,Canal Way,2023-06-19T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
253642,Canal Way,2023-06-19T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.48
253642,Canal Way,2023-06-19T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.18
253642,Canal Way,2023-06-19T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.7
253642,Canal Way,2023-06-19T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
253642,Canal Way,2023-06-19T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
253642,Canal Way,2023-06-19T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
253642,Canal Way,2023-06-19T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.1
253642,Canal Way,2023-06-19T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.54
253642,Canal Way,2023-06-19T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.71
253642,Canal Way,2023-06-19T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.38
253642,Canal Way,2023-06-19T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.37
253642,Canal Way,2023-06-19T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.45
253642,Canal Way,2023-06-19T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.08
253642,Canal Way,2023-06-19T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,48.8
253642,Canal Way,2023-06-19T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.2
253642,Canal Way,2023-06-19T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,82.5
253642,Canal Way,2023-06-19T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.4
253642,Canal Way,2023-06-19T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
253642,Canal Way,2023-06-19T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.44
253642,Canal Way,2023-06-19T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
253642,Canal Way,2023-06-19T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.7
253642,Canal Way,2023-06-19T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.6
253642,Canal Way,2023-06-19T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.53
253642,Canal Way,2023-06-19T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
253642,Canal Way,2023-06-19T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
253642,Canal Way,2023-06-19T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
253642,Canal Way,2023-06-19T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.7
253642,Canal Way,2023-06-19T17:20:00.000+00:00,transformer,,Temperature,C,32.2
253642,Canal Way,2023-06-19T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
253642,Canal Way,2023-06-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
253642,Canal Way,2023-06-19T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
253642,Canal Way,2023-06-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
253642,Canal Way,2023-06-19T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
253642,Canal Way,2023-06-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
253642,Canal Way,2023-06-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
253642,Canal Way,2023-06-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
253642,Canal Way,2023-06-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
253642,Canal Way,2023-06-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,16.55
253642,Canal Way,2023-06-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,27.23
253642,Canal Way,2023-06-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,20.31
253642,Canal Way,2023-06-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,62.1
253642,Canal Way,2023-06-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
253642,Canal Way,2023-06-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
253642,Canal Way,2023-06-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
253642,Canal Way,2023-06-19T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.54
253642,Canal Way,2023-06-19T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
253642,Canal Way,2023-06-19T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.02
253642,Canal Way,2023-06-19T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.62
253642,Canal Way,2023-06-19T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.6
253642,Canal Way,2023-06-19T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.44
253642,Canal Way,2023-06-19T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
253642,Canal Way,2023-06-19T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.9
253642,Canal Way,2023-06-19T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.3
253642,Canal Way,2023-06-19T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
253642,Canal Way,2023-06-19T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.43
253642,Canal Way,2023-06-19T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.32
253642,Canal Way,2023-06-19T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.97
253642,Canal Way,2023-06-19T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.92
253642,Canal Way,2023-06-19T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.35
253642,Canal Way,2023-06-19T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.47
253642,Canal Way,2023-06-19T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,37.5
253642,Canal Way,2023-06-19T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,77.7
253642,Canal Way,2023-06-19T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,75.2
253642,Canal Way,2023-06-19T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.8
253642,Canal Way,2023-06-19T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
253642,Canal Way,2023-06-19T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.46
253642,Canal Way,2023-06-19T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
253642,Canal Way,2023-06-19T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.68
253642,Canal Way,2023-06-19T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.19
253642,Canal Way,2023-06-19T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.07
253642,Canal Way,2023-06-19T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
253642,Canal Way,2023-06-19T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
253642,Canal Way,2023-06-19T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.2
253642,Canal Way,2023-06-19T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.2
253642,Canal Way,2023-06-19T17:10:00.000+00:00,transformer,,Temperature,C,32.1
253642,Canal Way,2023-06-19T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
253642,Canal Way,2023-06-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.85
253642,Canal Way,2023-06-19T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
253642,Canal Way,2023-06-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
253642,Canal Way,2023-06-19T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
253642,Canal Way,2023-06-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
253642,Canal Way,2023-06-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
253642,Canal Way,2023-06-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
253642,Canal Way,2023-06-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
253642,Canal Way,2023-06-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,25.22
253642,Canal Way,2023-06-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,31.14
253642,Canal Way,2023-06-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,22.99
253642,Canal Way,2023-06-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,56.3
253642,Canal Way,2023-06-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
253642,Canal Way,2023-06-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.6
253642,Canal Way,2023-06-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
253642,Canal Way,2023-06-19T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.72
253642,Canal Way,2023-06-19T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
253642,Canal Way,2023-06-19T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
253642,Canal Way,2023-06-19T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.25
253642,Canal Way,2023-06-19T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.19
253642,Canal Way,2023-06-19T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.33
253642,Canal Way,2023-06-19T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
253642,Canal Way,2023-06-19T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.7
253642,Canal Way,2023-06-19T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.5
253642,Canal Way,2023-06-19T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.3
253642,Canal Way,2023-06-19T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.82
253642,Canal Way,2023-06-19T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.64
253642,Canal Way,2023-06-19T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.58
253642,Canal Way,2023-06-19T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.82
253642,Canal Way,2023-06-19T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.47
253642,Canal Way,2023-06-19T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.6
253642,Canal Way,2023-06-19T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,37.0
253642,Canal Way,2023-06-19T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,73.6
253642,Canal Way,2023-06-19T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,80.2
253642,Canal Way,2023-06-19T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.9
253642,Canal Way,2023-06-19T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
253642,Canal Way,2023-06-19T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.52
253642,Canal Way,2023-06-19T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
253642,Canal Way,2023-06-19T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.48
253642,Canal Way,2023-06-19T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.05
253642,Canal Way,2023-06-19T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.26
253642,Canal Way,2023-06-19T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
253642,Canal Way,2023-06-19T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
253642,Canal Way,2023-06-19T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.4
253642,Canal Way,2023-06-19T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
253642,Canal Way,2023-06-19T17:00:00.000+00:00,transformer,,Temperature,C,32.1
253642,Canal Way,2023-06-19T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
253642,Canal Way,2023-06-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.1
253642,Canal Way,2023-06-19T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
253642,Canal Way,2023-06-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
253642,Canal Way,2023-06-19T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
253642,Canal Way,2023-06-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.31
253642,Canal Way,2023-06-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
253642,Canal Way,2023-06-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
253642,Canal Way,2023-06-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
253642,Canal Way,2023-06-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,26.54
253642,Canal Way,2023-06-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,28.71
253642,Canal Way,2023-06-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,24.19
253642,Canal Way,2023-06-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,51.4
253642,Canal Way,2023-06-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
253642,Canal Way,2023-06-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
253642,Canal Way,2023-06-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
253642,Canal Way,2023-06-19T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.56
253642,Canal Way,2023-06-19T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
253642,Canal Way,2023-06-19T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
253642,Canal Way,2023-06-19T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.28
253642,Canal Way,2023-06-19T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.9
253642,Canal Way,2023-06-19T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.5
253642,Canal Way,2023-06-19T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
253642,Canal Way,2023-06-19T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
253642,Canal Way,2023-06-19T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.5
253642,Canal Way,2023-06-19T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
253642,Canal Way,2023-06-19T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.42
253642,Canal Way,2023-06-19T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.01
253642,Canal Way,2023-06-19T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
253642,Canal Way,2023-06-19T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.47
253642,Canal Way,2023-06-19T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.27
253642,Canal Way,2023-06-19T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.97
253642,Canal Way,2023-06-19T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.5
253642,Canal Way,2023-06-19T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.6
253642,Canal Way,2023-06-19T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.1
253642,Canal Way,2023-06-19T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.9
253642,Canal Way,2023-06-19T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
253642,Canal Way,2023-06-19T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
253642,Canal Way,2023-06-19T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
253642,Canal Way,2023-06-19T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.92
253642,Canal Way,2023-06-19T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.46
253642,Canal Way,2023-06-19T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.11
253642,Canal Way,2023-06-19T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
253642,Canal Way,2023-06-19T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.7
253642,Canal Way,2023-06-19T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
253642,Canal Way,2023-06-19T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
253642,Canal Way,2023-06-19T16:50:00.000+00:00,transformer,,Temperature,C,32.0
253642,Canal Way,2023-06-19T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
253642,Canal Way,2023-06-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.44
253642,Canal Way,2023-06-19T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
253642,Canal Way,2023-06-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
253642,Canal Way,2023-06-19T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
253642,Canal Way,2023-06-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.57
253642,Canal Way,2023-06-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
253642,Canal Way,2023-06-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
253642,Canal Way,2023-06-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
253642,Canal Way,2023-06-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,22.67
253642,Canal Way,2023-06-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,20.63
253642,Canal Way,2023-06-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,20.58
253642,Canal Way,2023-06-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,45.5
253642,Canal Way,2023-06-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
253642,Canal Way,2023-06-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
253642,Canal Way,2023-06-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
253642,Canal Way,2023-06-19T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.62
253642,Canal Way,2023-06-19T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
253642,Canal Way,2023-06-19T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
253642,Canal Way,2023-06-19T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.55
253642,Canal Way,2023-06-19T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.27
253642,Canal Way,2023-06-19T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.72
253642,Canal Way,2023-06-19T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.3
253642,Canal Way,2023-06-19T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
253642,Canal Way,2023-06-19T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.8
253642,Canal Way,2023-06-19T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
253642,Canal Way,2023-06-19T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.59
253642,Canal Way,2023-06-19T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.18
253642,Canal Way,2023-06-19T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.48
253642,Canal Way,2023-06-19T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.08
253642,Canal Way,2023-06-19T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.24
253642,Canal Way,2023-06-19T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.67
253642,Canal Way,2023-06-19T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.9
253642,Canal Way,2023-06-19T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.5
253642,Canal Way,2023-06-19T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.6
253642,Canal Way,2023-06-19T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.4
253642,Canal Way,2023-06-19T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
253642,Canal Way,2023-06-19T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
253642,Canal Way,2023-06-19T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
253642,Canal Way,2023-06-19T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.38
253642,Canal Way,2023-06-19T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.14
253642,Canal Way,2023-06-19T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.51
253642,Canal Way,2023-06-19T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
253642,Canal Way,2023-06-19T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.0
253642,Canal Way,2023-06-19T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
253642,Canal Way,2023-06-19T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.3
253642,Canal Way,2023-06-19T16:40:00.000+00:00,transformer,,Temperature,C,31.9
253642,Canal Way,2023-06-19T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
253642,Canal Way,2023-06-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.5
253642,Canal Way,2023-06-19T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
253642,Canal Way,2023-06-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
253642,Canal Way,2023-06-19T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
253642,Canal Way,2023-06-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.74
253642,Canal Way,2023-06-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
253642,Canal Way,2023-06-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
253642,Canal Way,2023-06-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
253642,Canal Way,2023-06-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,24.01
253642,Canal Way,2023-06-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,17.65
253642,Canal Way,2023-06-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,19.91
253642,Canal Way,2023-06-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,47.1
253642,Canal Way,2023-06-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
253642,Canal Way,2023-06-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
253642,Canal Way,2023-06-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
253642,Canal Way,2023-06-19T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.78
253642,Canal Way,2023-06-19T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
253642,Canal Way,2023-06-19T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
253642,Canal Way,2023-06-19T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.81
253642,Canal Way,2023-06-19T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.71
253642,Canal Way,2023-06-19T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.33
253642,Canal Way,2023-06-19T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
253642,Canal Way,2023-06-19T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
253642,Canal Way,2023-06-19T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.5
253642,Canal Way,2023-06-19T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
253642,Canal Way,2023-06-19T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.62
253642,Canal Way,2023-06-19T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.29
253642,Canal Way,2023-06-19T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.96
253642,Canal Way,2023-06-19T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.82
253642,Canal Way,2023-06-19T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.76
253642,Canal Way,2023-06-19T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.87
253642,Canal Way,2023-06-19T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,38.6
253642,Canal Way,2023-06-19T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.3
253642,Canal Way,2023-06-19T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.2
253642,Canal Way,2023-06-19T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.1
253642,Canal Way,2023-06-19T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
253642,Canal Way,2023-06-19T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
253642,Canal Way,2023-06-19T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
253642,Canal Way,2023-06-19T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.47
253642,Canal Way,2023-06-19T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.89
253642,Canal Way,2023-06-19T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.54
253642,Canal Way,2023-06-19T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
253642,Canal Way,2023-06-19T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.3
253642,Canal Way,2023-06-19T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
253642,Canal Way,2023-06-19T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
253642,Canal Way,2023-06-19T16:30:00.000+00:00,transformer,,Temperature,C,31.9
253642,Canal Way,2023-06-19T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
253642,Canal Way,2023-06-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.71
253642,Canal Way,2023-06-19T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
253642,Canal Way,2023-06-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
253642,Canal Way,2023-06-19T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
253642,Canal Way,2023-06-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.79
253642,Canal Way,2023-06-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
253642,Canal Way,2023-06-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
253642,Canal Way,2023-06-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
253642,Canal Way,2023-06-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,16.1
253642,Canal Way,2023-06-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,13.36
253642,Canal Way,2023-06-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,17.75
253642,Canal Way,2023-06-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,52.9
253642,Canal Way,2023-06-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
253642,Canal Way,2023-06-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
253642,Canal Way,2023-06-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
253642,Canal Way,2023-06-19T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.8
253642,Canal Way,2023-06-19T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
253642,Canal Way,2023-06-19T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
253642,Canal Way,2023-06-19T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.84
253642,Canal Way,2023-06-19T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.3
253642,Canal Way,2023-06-19T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.01
253642,Canal Way,2023-06-19T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
253642,Canal Way,2023-06-19T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
253642,Canal Way,2023-06-19T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
253642,Canal Way,2023-06-19T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
253642,Canal Way,2023-06-19T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.92
253642,Canal Way,2023-06-19T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.82
253642,Canal Way,2023-06-19T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.1
253642,Canal Way,2023-06-19T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.77
253642,Canal Way,2023-06-19T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.15
253642,Canal Way,2023-06-19T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.21
253642,Canal Way,2023-06-19T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,41.5
253642,Canal Way,2023-06-19T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.6
253642,Canal Way,2023-06-19T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.4
253642,Canal Way,2023-06-19T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.6
253642,Canal Way,2023-06-19T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
253642,Canal Way,2023-06-19T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
253642,Canal Way,2023-06-19T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
253642,Canal Way,2023-06-19T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.41
253642,Canal Way,2023-06-19T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.88
253642,Canal Way,2023-06-19T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.29
253642,Canal Way,2023-06-19T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
253642,Canal Way,2023-06-19T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.1
253642,Canal Way,2023-06-19T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
253642,Canal Way,2023-06-19T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
253642,Canal Way,2023-06-19T16:20:00.000+00:00,transformer,,Temperature,C,31.9
253642,Canal Way,2023-06-19T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
253642,Canal Way,2023-06-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.34
253642,Canal Way,2023-06-19T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
253642,Canal Way,2023-06-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
253642,Canal Way,2023-06-19T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
253642,Canal Way,2023-06-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.27
253642,Canal Way,2023-06-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
253642,Canal Way,2023-06-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
253642,Canal Way,2023-06-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
253642,Canal Way,2023-06-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,13.03
253642,Canal Way,2023-06-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,17.32
253642,Canal Way,2023-06-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,18.52
253642,Canal Way,2023-06-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,48.6
253642,Canal Way,2023-06-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
253642,Canal Way,2023-06-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
253642,Canal Way,2023-06-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
253642,Canal Way,2023-06-19T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.8
253642,Canal Way,2023-06-19T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
253642,Canal Way,2023-06-19T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
253642,Canal Way,2023-06-19T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.12
253642,Canal Way,2023-06-19T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.91
253642,Canal Way,2023-06-19T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.72
253642,Canal Way,2023-06-19T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.1
253642,Canal Way,2023-06-19T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.9
253642,Canal Way,2023-06-19T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.2
253642,Canal Way,2023-06-19T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
253642,Canal Way,2023-06-19T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.79
253642,Canal Way,2023-06-19T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.65
253642,Canal Way,2023-06-19T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.31
253642,Canal Way,2023-06-19T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.0
253642,Canal Way,2023-06-19T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.74
253642,Canal Way,2023-06-19T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.64
253642,Canal Way,2023-06-19T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,41.7
253642,Canal Way,2023-06-19T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.8
253642,Canal Way,2023-06-19T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.0
253642,Canal Way,2023-06-19T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.6
253642,Canal Way,2023-06-19T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
253642,Canal Way,2023-06-19T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
253642,Canal Way,2023-06-19T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
253642,Canal Way,2023-06-19T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.49
253642,Canal Way,2023-06-19T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.05
253642,Canal Way,2023-06-19T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.08
253642,Canal Way,2023-06-19T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
253642,Canal Way,2023-06-19T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
253642,Canal Way,2023-06-19T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
253642,Canal Way,2023-06-19T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
253642,Canal Way,2023-06-19T16:10:00.000+00:00,transformer,,Temperature,C,31.8
253642,Canal Way,2023-06-19T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
253642,Canal Way,2023-06-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.75
253642,Canal Way,2023-06-19T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
253642,Canal Way,2023-06-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
253642,Canal Way,2023-06-19T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
253642,Canal Way,2023-06-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
253642,Canal Way,2023-06-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
253642,Canal Way,2023-06-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
253642,Canal Way,2023-06-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
253642,Canal Way,2023-06-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,12.6
253642,Canal Way,2023-06-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,22.7
253642,Canal Way,2023-06-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,18.44
253642,Canal Way,2023-06-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,59.1
253642,Canal Way,2023-06-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
253642,Canal Way,2023-06-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
253642,Canal Way,2023-06-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
253642,Canal Way,2023-06-19T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.13
253642,Canal Way,2023-06-19T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
253642,Canal Way,2023-06-19T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
253642,Canal Way,2023-06-19T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.15
253642,Canal Way,2023-06-19T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.58
253642,Canal Way,2023-06-19T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.72
253642,Canal Way,2023-06-19T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
253642,Canal Way,2023-06-19T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.1
253642,Canal Way,2023-06-19T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.4
253642,Canal Way,2023-06-19T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
253642,Canal Way,2023-06-19T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.57
253642,Canal Way,2023-06-19T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.39
253642,Canal Way,2023-06-19T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.97
253642,Canal Way,2023-06-19T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.59
253642,Canal Way,2023-06-19T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.92
253642,Canal Way,2023-06-19T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.02
253642,Canal Way,2023-06-19T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,52.6
253642,Canal Way,2023-06-19T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.8
253642,Canal Way,2023-06-19T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,76.0
253642,Canal Way,2023-06-19T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.7
253642,Canal Way,2023-06-19T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
253642,Canal Way,2023-06-19T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
253642,Canal Way,2023-06-19T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
253642,Canal Way,2023-06-19T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.02
253642,Canal Way,2023-06-19T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.22
253642,Canal Way,2023-06-19T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.04
253642,Canal Way,2023-06-19T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
253642,Canal Way,2023-06-19T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
253642,Canal Way,2023-06-19T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
253642,Canal Way,2023-06-19T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
253642,Canal Way,2023-06-19T16:00:00.000+00:00,transformer,,Temperature,C,31.7
253642,Canal Way,2023-06-19T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
253642,Canal Way,2023-06-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.1
253642,Canal Way,2023-06-19T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
253642,Canal Way,2023-06-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
253642,Canal Way,2023-06-19T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
253642,Canal Way,2023-06-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
253642,Canal Way,2023-06-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
253642,Canal Way,2023-06-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
253642,Canal Way,2023-06-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
253642,Canal Way,2023-06-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,13.76
253642,Canal Way,2023-06-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,26.72
253642,Canal Way,2023-06-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,22.78
253642,Canal Way,2023-06-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,62.0
253642,Canal Way,2023-06-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
253642,Canal Way,2023-06-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
253642,Canal Way,2023-06-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
253642,Canal Way,2023-06-19T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.69
253642,Canal Way,2023-06-19T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
253642,Canal Way,2023-06-19T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
253642,Canal Way,2023-06-19T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.03
253642,Canal Way,2023-06-19T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.76
253642,Canal Way,2023-06-19T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.63
253642,Canal Way,2023-06-19T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
253642,Canal Way,2023-06-19T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.3
253642,Canal Way,2023-06-19T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.2
253642,Canal Way,2023-06-19T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
253642,Canal Way,2023-06-19T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.54
253642,Canal Way,2023-06-19T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.3
253642,Canal Way,2023-06-19T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.62
253642,Canal Way,2023-06-19T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.0
253642,Canal Way,2023-06-19T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.82
253642,Canal Way,2023-06-19T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.71
253642,Canal Way,2023-06-19T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,70.7
253642,Canal Way,2023-06-19T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.2
253642,Canal Way,2023-06-19T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.6
253642,Canal Way,2023-06-19T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,99.1
253642,Canal Way,2023-06-19T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
253642,Canal Way,2023-06-19T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
253642,Canal Way,2023-06-19T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
253642,Canal Way,2023-06-19T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.89
253642,Canal Way,2023-06-19T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.05
253642,Canal Way,2023-06-19T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.73
253642,Canal Way,2023-06-19T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
253642,Canal Way,2023-06-19T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
253642,Canal Way,2023-06-19T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
253642,Canal Way,2023-06-19T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.5
253642,Canal Way,2023-06-19T15:50:00.000+00:00,transformer,,Temperature,C,31.6
253642,Canal Way,2023-06-19T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
253642,Canal Way,2023-06-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.2
253642,Canal Way,2023-06-19T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
253642,Canal Way,2023-06-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
253642,Canal Way,2023-06-19T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
253642,Canal Way,2023-06-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
253642,Canal Way,2023-06-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
253642,Canal Way,2023-06-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
253642,Canal Way,2023-06-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
253642,Canal Way,2023-06-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,13.92
253642,Canal Way,2023-06-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,19.62
253642,Canal Way,2023-06-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,28.07
253642,Canal Way,2023-06-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,70.2
253642,Canal Way,2023-06-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
253642,Canal Way,2023-06-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
253642,Canal Way,2023-06-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
253642,Canal Way,2023-06-19T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.92
253642,Canal Way,2023-06-19T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
253642,Canal Way,2023-06-19T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
253642,Canal Way,2023-06-19T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.9
253642,Canal Way,2023-06-19T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.83
253642,Canal Way,2023-06-19T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.32
253642,Canal Way,2023-06-19T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
253642,Canal Way,2023-06-19T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.1
253642,Canal Way,2023-06-19T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.9
253642,Canal Way,2023-06-19T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
253642,Canal Way,2023-06-19T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.62
253642,Canal Way,2023-06-19T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.09
253642,Canal Way,2023-06-19T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.16
253642,Canal Way,2023-06-19T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.18
253642,Canal Way,2023-06-19T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.57
253642,Canal Way,2023-06-19T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.39
253642,Canal Way,2023-06-19T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,40.2
253642,Canal Way,2023-06-19T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.7
253642,Canal Way,2023-06-19T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.6
253642,Canal Way,2023-06-19T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.9
253642,Canal Way,2023-06-19T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
253642,Canal Way,2023-06-19T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
253642,Canal Way,2023-06-19T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
253642,Canal Way,2023-06-19T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.03
253642,Canal Way,2023-06-19T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.69
253642,Canal Way,2023-06-19T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.04
253642,Canal Way,2023-06-19T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
253642,Canal Way,2023-06-19T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
253642,Canal Way,2023-06-19T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
253642,Canal Way,2023-06-19T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
253642,Canal Way,2023-06-19T15:40:00.000+00:00,transformer,,Temperature,C,31.6
253642,Canal Way,2023-06-19T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
253642,Canal Way,2023-06-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.91
253642,Canal Way,2023-06-19T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
253642,Canal Way,2023-06-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
253642,Canal Way,2023-06-19T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
253642,Canal Way,2023-06-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
253642,Canal Way,2023-06-19T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
253642,Canal Way,2023-06-19T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
253642,Canal Way,2023-06-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
253642,Canal Way,2023-06-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,10.11
253642,Canal Way,2023-06-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,14.09
253642,Canal Way,2023-06-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,16.74
253642,Canal Way,2023-06-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,49.8
253642,Canal Way,2023-06-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
253642,Canal Way,2023-06-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
253642,Canal Way,2023-06-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
253642,Canal Way,2023-06-19T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.54
253642,Canal Way,2023-06-19T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
253642,Canal Way,2023-06-19T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
253642,Canal Way,2023-06-19T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.23
253642,Canal Way,2023-06-19T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.05
253642,Canal Way,2023-06-19T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.13
253642,Canal Way,2023-06-19T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
253642,Canal Way,2023-06-19T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
253642,Canal Way,2023-06-19T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.0
253642,Canal Way,2023-06-19T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
253642,Canal Way,2023-06-19T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.53
253642,Canal Way,2023-06-19T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.09
253642,Canal Way,2023-06-19T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.23
253642,Canal Way,2023-06-19T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.0
253642,Canal Way,2023-06-19T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.91
253642,Canal Way,2023-06-19T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.57
253642,Canal Way,2023-06-19T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.4
253642,Canal Way,2023-06-19T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.2
253642,Canal Way,2023-06-19T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.7
253642,Canal Way,2023-06-19T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.5
253642,Canal Way,2023-06-19T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
253642,Canal Way,2023-06-19T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.35
253642,Canal Way,2023-06-19T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
253642,Canal Way,2023-06-19T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.71
253642,Canal Way,2023-06-19T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.53
253642,Canal Way,2023-06-19T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.58
253642,Canal Way,2023-06-19T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
253642,Canal Way,2023-06-19T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
253642,Canal Way,2023-06-19T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
253642,Canal Way,2023-06-19T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.8
253642,Canal Way,2023-06-19T15:30:00.000+00:00,transformer,,Temperature,C,31.5
253642,Canal Way,2023-06-19T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
253642,Canal Way,2023-06-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.3
253642,Canal Way,2023-06-19T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
253642,Canal Way,2023-06-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
253642,Canal Way,2023-06-19T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
253642,Canal Way,2023-06-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.51
253642,Canal Way,2023-06-19T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
253642,Canal Way,2023-06-19T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
253642,Canal Way,2023-06-19T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
253642,Canal Way,2023-06-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,12.93
253642,Canal Way,2023-06-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,18.5
253642,Canal Way,2023-06-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,15.28
253642,Canal Way,2023-06-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,45.7
253642,Canal Way,2023-06-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
253642,Canal Way,2023-06-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
253642,Canal Way,2023-06-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
253642,Canal Way,2023-06-19T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
253642,Canal Way,2023-06-19T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
253642,Canal Way,2023-06-19T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
253642,Canal Way,2023-06-19T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.8
253642,Canal Way,2023-06-19T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.69
253642,Canal Way,2023-06-19T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.7
253642,Canal Way,2023-06-19T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.5
253642,Canal Way,2023-06-19T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
253642,Canal Way,2023-06-19T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
253642,Canal Way,2023-06-19T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.9
