Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253642,Canal Way,2023-06-19T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.92
253642,Canal Way,2023-06-19T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.28
253642,Canal Way,2023-06-19T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.92
253642,Canal Way,2023-06-19T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.79
253642,Canal Way,2023-06-19T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.91
253642,Canal Way,2023-06-19T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.12
253642,Canal Way,2023-06-19T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,46.0
253642,Canal Way,2023-06-19T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.5
253642,Canal Way,2023-06-19T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.0
253642,Canal Way,2023-06-19T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.5
253642,Canal Way,2023-06-19T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
253642,Canal Way,2023-06-19T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
253642,Canal Way,2023-06-19T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
253642,Canal Way,2023-06-19T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.13
253642,Canal Way,2023-06-19T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.51
253642,Canal Way,2023-06-19T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.64
253642,Canal Way,2023-06-19T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
253642,Canal Way,2023-06-19T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
253642,Canal Way,2023-06-19T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
253642,Canal Way,2023-06-19T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
253642,Canal Way,2023-06-19T15:20:00.000+00:00,transformer,,Temperature,C,31.5
253642,Canal Way,2023-06-19T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
253642,Canal Way,2023-06-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
253642,Canal Way,2023-06-19T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
253642,Canal Way,2023-06-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
253642,Canal Way,2023-06-19T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
253642,Canal Way,2023-06-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
253642,Canal Way,2023-06-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
253642,Canal Way,2023-06-19T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
253642,Canal Way,2023-06-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
253642,Canal Way,2023-06-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,4.72
253642,Canal Way,2023-06-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,19.11
253642,Canal Way,2023-06-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,14.46
253642,Canal Way,2023-06-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,68.3
253642,Canal Way,2023-06-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
253642,Canal Way,2023-06-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
253642,Canal Way,2023-06-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
253642,Canal Way,2023-06-19T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
253642,Canal Way,2023-06-19T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
253642,Canal Way,2023-06-19T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
253642,Canal Way,2023-06-19T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.28
253642,Canal Way,2023-06-19T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.04
253642,Canal Way,2023-06-19T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.46
253642,Canal Way,2023-06-19T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
253642,Canal Way,2023-06-19T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
253642,Canal Way,2023-06-19T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
253642,Canal Way,2023-06-19T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
253642,Canal Way,2023-06-19T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.01
253642,Canal Way,2023-06-19T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.25
253642,Canal Way,2023-06-19T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.1
253642,Canal Way,2023-06-19T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.38
253642,Canal Way,2023-06-19T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.5
253642,Canal Way,2023-06-19T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.95
253642,Canal Way,2023-06-19T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,42.5
253642,Canal Way,2023-06-19T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.1
253642,Canal Way,2023-06-19T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.3
253642,Canal Way,2023-06-19T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.2
253642,Canal Way,2023-06-19T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
253642,Canal Way,2023-06-19T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
253642,Canal Way,2023-06-19T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
253642,Canal Way,2023-06-19T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.76
253642,Canal Way,2023-06-19T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.56
253642,Canal Way,2023-06-19T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.13
253642,Canal Way,2023-06-19T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
253642,Canal Way,2023-06-19T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
253642,Canal Way,2023-06-19T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
253642,Canal Way,2023-06-19T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
253642,Canal Way,2023-06-19T15:10:00.000+00:00,transformer,,Temperature,C,31.4
253642,Canal Way,2023-06-19T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
253642,Canal Way,2023-06-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.41
253642,Canal Way,2023-06-19T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
253642,Canal Way,2023-06-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
253642,Canal Way,2023-06-19T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
253642,Canal Way,2023-06-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
253642,Canal Way,2023-06-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
253642,Canal Way,2023-06-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
253642,Canal Way,2023-06-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
253642,Canal Way,2023-06-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,4.66
253642,Canal Way,2023-06-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,13.1
253642,Canal Way,2023-06-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,11.54
253642,Canal Way,2023-06-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,52.9
253642,Canal Way,2023-06-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
253642,Canal Way,2023-06-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
253642,Canal Way,2023-06-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
253642,Canal Way,2023-06-19T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
253642,Canal Way,2023-06-19T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
253642,Canal Way,2023-06-19T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
253642,Canal Way,2023-06-19T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.97
253642,Canal Way,2023-06-19T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.75
253642,Canal Way,2023-06-19T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.83
253642,Canal Way,2023-06-19T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
253642,Canal Way,2023-06-19T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
253642,Canal Way,2023-06-19T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
253642,Canal Way,2023-06-19T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.1
253642,Canal Way,2023-06-19T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.75
253642,Canal Way,2023-06-19T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.12
253642,Canal Way,2023-06-19T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.06
253642,Canal Way,2023-06-19T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.69
253642,Canal Way,2023-06-19T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.37
253642,Canal Way,2023-06-19T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.03
253642,Canal Way,2023-06-19T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,46.6
253642,Canal Way,2023-06-19T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.3
253642,Canal Way,2023-06-19T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.8
253642,Canal Way,2023-06-19T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
253642,Canal Way,2023-06-19T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
253642,Canal Way,2023-06-19T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
253642,Canal Way,2023-06-19T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
253642,Canal Way,2023-06-19T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.68
253642,Canal Way,2023-06-19T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.07
253642,Canal Way,2023-06-19T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.82
253642,Canal Way,2023-06-19T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
253642,Canal Way,2023-06-19T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
253642,Canal Way,2023-06-19T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
253642,Canal Way,2023-06-19T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
253642,Canal Way,2023-06-19T15:00:00.000+00:00,transformer,,Temperature,C,31.4
253642,Canal Way,2023-06-19T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
253642,Canal Way,2023-06-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.37
253642,Canal Way,2023-06-19T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
253642,Canal Way,2023-06-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
253642,Canal Way,2023-06-19T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
253642,Canal Way,2023-06-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
253642,Canal Way,2023-06-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
253642,Canal Way,2023-06-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
253642,Canal Way,2023-06-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
253642,Canal Way,2023-06-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,1.96
253642,Canal Way,2023-06-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,15.19
253642,Canal Way,2023-06-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,7.68
253642,Canal Way,2023-06-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,65.2
253642,Canal Way,2023-06-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
253642,Canal Way,2023-06-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
253642,Canal Way,2023-06-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
253642,Canal Way,2023-06-19T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
253642,Canal Way,2023-06-19T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
253642,Canal Way,2023-06-19T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
253642,Canal Way,2023-06-19T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.06
253642,Canal Way,2023-06-19T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.65
253642,Canal Way,2023-06-19T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.4
253642,Canal Way,2023-06-19T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
253642,Canal Way,2023-06-19T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
253642,Canal Way,2023-06-19T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.5
253642,Canal Way,2023-06-19T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
253642,Canal Way,2023-06-19T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.89
253642,Canal Way,2023-06-19T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.22
253642,Canal Way,2023-06-19T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.31
253642,Canal Way,2023-06-19T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.14
253642,Canal Way,2023-06-19T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.48
253642,Canal Way,2023-06-19T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
253642,Canal Way,2023-06-19T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,44.8
253642,Canal Way,2023-06-19T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.5
253642,Canal Way,2023-06-19T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.5
253642,Canal Way,2023-06-19T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.5
253642,Canal Way,2023-06-19T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
253642,Canal Way,2023-06-19T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
253642,Canal Way,2023-06-19T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
253642,Canal Way,2023-06-19T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.03
253642,Canal Way,2023-06-19T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.98
253642,Canal Way,2023-06-19T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.93
253642,Canal Way,2023-06-19T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
253642,Canal Way,2023-06-19T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
253642,Canal Way,2023-06-19T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
253642,Canal Way,2023-06-19T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
253642,Canal Way,2023-06-19T14:50:00.000+00:00,transformer,,Temperature,C,31.3
253642,Canal Way,2023-06-19T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
253642,Canal Way,2023-06-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
253642,Canal Way,2023-06-19T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
253642,Canal Way,2023-06-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
253642,Canal Way,2023-06-19T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
253642,Canal Way,2023-06-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
253642,Canal Way,2023-06-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
253642,Canal Way,2023-06-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
253642,Canal Way,2023-06-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
253642,Canal Way,2023-06-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,1.96
253642,Canal Way,2023-06-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,15.11
253642,Canal Way,2023-06-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,5.35
253642,Canal Way,2023-06-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,62.8
253642,Canal Way,2023-06-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
253642,Canal Way,2023-06-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
253642,Canal Way,2023-06-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
253642,Canal Way,2023-06-19T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
253642,Canal Way,2023-06-19T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
253642,Canal Way,2023-06-19T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
253642,Canal Way,2023-06-19T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.72
253642,Canal Way,2023-06-19T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.44
253642,Canal Way,2023-06-19T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.69
253642,Canal Way,2023-06-19T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
253642,Canal Way,2023-06-19T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
253642,Canal Way,2023-06-19T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
253642,Canal Way,2023-06-19T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
253642,Canal Way,2023-06-19T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.0
253642,Canal Way,2023-06-19T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.47
253642,Canal Way,2023-06-19T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.78
253642,Canal Way,2023-06-19T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.65
253642,Canal Way,2023-06-19T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.01
253642,Canal Way,2023-06-19T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.83
253642,Canal Way,2023-06-19T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,43.0
253642,Canal Way,2023-06-19T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.3
253642,Canal Way,2023-06-19T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.4
253642,Canal Way,2023-06-19T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.7
253642,Canal Way,2023-06-19T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
253642,Canal Way,2023-06-19T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
253642,Canal Way,2023-06-19T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
253642,Canal Way,2023-06-19T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.32
253642,Canal Way,2023-06-19T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.41
253642,Canal Way,2023-06-19T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.57
253642,Canal Way,2023-06-19T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
253642,Canal Way,2023-06-19T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
253642,Canal Way,2023-06-19T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
253642,Canal Way,2023-06-19T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
253642,Canal Way,2023-06-19T14:40:00.000+00:00,transformer,,Temperature,C,31.2
253642,Canal Way,2023-06-19T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
253642,Canal Way,2023-06-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
253642,Canal Way,2023-06-19T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
253642,Canal Way,2023-06-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
253642,Canal Way,2023-06-19T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
253642,Canal Way,2023-06-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
253642,Canal Way,2023-06-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
253642,Canal Way,2023-06-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
253642,Canal Way,2023-06-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
253642,Canal Way,2023-06-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.61
253642,Canal Way,2023-06-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,11.86
253642,Canal Way,2023-06-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,6.08
253642,Canal Way,2023-06-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,63.4
253642,Canal Way,2023-06-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.3
253642,Canal Way,2023-06-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
253642,Canal Way,2023-06-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
253642,Canal Way,2023-06-19T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
253642,Canal Way,2023-06-19T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
253642,Canal Way,2023-06-19T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
253642,Canal Way,2023-06-19T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.03
253642,Canal Way,2023-06-19T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.77
253642,Canal Way,2023-06-19T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.56
253642,Canal Way,2023-06-19T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
253642,Canal Way,2023-06-19T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
253642,Canal Way,2023-06-19T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
253642,Canal Way,2023-06-19T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
253642,Canal Way,2023-06-19T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.85
253642,Canal Way,2023-06-19T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.25
253642,Canal Way,2023-06-19T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.94
253642,Canal Way,2023-06-19T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.97
253642,Canal Way,2023-06-19T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.88
253642,Canal Way,2023-06-19T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.01
253642,Canal Way,2023-06-19T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,41.2
253642,Canal Way,2023-06-19T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.9
253642,Canal Way,2023-06-19T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
253642,Canal Way,2023-06-19T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
253642,Canal Way,2023-06-19T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
253642,Canal Way,2023-06-19T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
253642,Canal Way,2023-06-19T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
253642,Canal Way,2023-06-19T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.16
253642,Canal Way,2023-06-19T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.61
253642,Canal Way,2023-06-19T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.56
253642,Canal Way,2023-06-19T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
253642,Canal Way,2023-06-19T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
253642,Canal Way,2023-06-19T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
253642,Canal Way,2023-06-19T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
253642,Canal Way,2023-06-19T14:30:00.000+00:00,transformer,,Temperature,C,31.2
253642,Canal Way,2023-06-19T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
253642,Canal Way,2023-06-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.81
253642,Canal Way,2023-06-19T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
253642,Canal Way,2023-06-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
253642,Canal Way,2023-06-19T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
253642,Canal Way,2023-06-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
253642,Canal Way,2023-06-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
253642,Canal Way,2023-06-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
253642,Canal Way,2023-06-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
253642,Canal Way,2023-06-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,1.22
253642,Canal Way,2023-06-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,9.27
253642,Canal Way,2023-06-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,5.14
253642,Canal Way,2023-06-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,48.8
253642,Canal Way,2023-06-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
253642,Canal Way,2023-06-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
253642,Canal Way,2023-06-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
253642,Canal Way,2023-06-19T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
253642,Canal Way,2023-06-19T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
253642,Canal Way,2023-06-19T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
253642,Canal Way,2023-06-19T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.8
253642,Canal Way,2023-06-19T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.68
253642,Canal Way,2023-06-19T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.68
253642,Canal Way,2023-06-19T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
253642,Canal Way,2023-06-19T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
253642,Canal Way,2023-06-19T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
253642,Canal Way,2023-06-19T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
253642,Canal Way,2023-06-19T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.9
253642,Canal Way,2023-06-19T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.14
253642,Canal Way,2023-06-19T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.14
253642,Canal Way,2023-06-19T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.92
253642,Canal Way,2023-06-19T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.72
253642,Canal Way,2023-06-19T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.9
253642,Canal Way,2023-06-19T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,46.5
253642,Canal Way,2023-06-19T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
253642,Canal Way,2023-06-19T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.6
253642,Canal Way,2023-06-19T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.8
253642,Canal Way,2023-06-19T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
253642,Canal Way,2023-06-19T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
253642,Canal Way,2023-06-19T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
253642,Canal Way,2023-06-19T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.6
253642,Canal Way,2023-06-19T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.63
253642,Canal Way,2023-06-19T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.48
253642,Canal Way,2023-06-19T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
253642,Canal Way,2023-06-19T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
253642,Canal Way,2023-06-19T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
253642,Canal Way,2023-06-19T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
253642,Canal Way,2023-06-19T14:20:00.000+00:00,transformer,,Temperature,C,31.1
253642,Canal Way,2023-06-19T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
253642,Canal Way,2023-06-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
253642,Canal Way,2023-06-19T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
253642,Canal Way,2023-06-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
253642,Canal Way,2023-06-19T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
253642,Canal Way,2023-06-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
253642,Canal Way,2023-06-19T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
253642,Canal Way,2023-06-19T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
253642,Canal Way,2023-06-19T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
253642,Canal Way,2023-06-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,4.48
253642,Canal Way,2023-06-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,14.02
253642,Canal Way,2023-06-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,7.06
253642,Canal Way,2023-06-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,51.5
253642,Canal Way,2023-06-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
253642,Canal Way,2023-06-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
253642,Canal Way,2023-06-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
253642,Canal Way,2023-06-19T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
253642,Canal Way,2023-06-19T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
253642,Canal Way,2023-06-19T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
253642,Canal Way,2023-06-19T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.93
253642,Canal Way,2023-06-19T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.7
253642,Canal Way,2023-06-19T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.62
253642,Canal Way,2023-06-19T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
253642,Canal Way,2023-06-19T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
253642,Canal Way,2023-06-19T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
253642,Canal Way,2023-06-19T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
253642,Canal Way,2023-06-19T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.72
253642,Canal Way,2023-06-19T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.2
253642,Canal Way,2023-06-19T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.15
253642,Canal Way,2023-06-19T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.32
253642,Canal Way,2023-06-19T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.63
253642,Canal Way,2023-06-19T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.37
253642,Canal Way,2023-06-19T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,49.5
253642,Canal Way,2023-06-19T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.3
253642,Canal Way,2023-06-19T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.4
253642,Canal Way,2023-06-19T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
253642,Canal Way,2023-06-19T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
253642,Canal Way,2023-06-19T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
253642,Canal Way,2023-06-19T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
253642,Canal Way,2023-06-19T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.99
253642,Canal Way,2023-06-19T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.36
253642,Canal Way,2023-06-19T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.24
253642,Canal Way,2023-06-19T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
253642,Canal Way,2023-06-19T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
253642,Canal Way,2023-06-19T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
253642,Canal Way,2023-06-19T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
253642,Canal Way,2023-06-19T14:10:00.000+00:00,transformer,,Temperature,C,31.0
253642,Canal Way,2023-06-19T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
253642,Canal Way,2023-06-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.01
253642,Canal Way,2023-06-19T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
253642,Canal Way,2023-06-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
253642,Canal Way,2023-06-19T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
253642,Canal Way,2023-06-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
253642,Canal Way,2023-06-19T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
253642,Canal Way,2023-06-19T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
253642,Canal Way,2023-06-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
253642,Canal Way,2023-06-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,1.6
253642,Canal Way,2023-06-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,13.68
253642,Canal Way,2023-06-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,5.23
253642,Canal Way,2023-06-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,55.8
253642,Canal Way,2023-06-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
253642,Canal Way,2023-06-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
253642,Canal Way,2023-06-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.9
253642,Canal Way,2023-06-19T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
253642,Canal Way,2023-06-19T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
253642,Canal Way,2023-06-19T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
253642,Canal Way,2023-06-19T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.05
253642,Canal Way,2023-06-19T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.82
253642,Canal Way,2023-06-19T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.71
253642,Canal Way,2023-06-19T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
253642,Canal Way,2023-06-19T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
253642,Canal Way,2023-06-19T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
253642,Canal Way,2023-06-19T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
253642,Canal Way,2023-06-19T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.72
253642,Canal Way,2023-06-19T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.02
253642,Canal Way,2023-06-19T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.01
253642,Canal Way,2023-06-19T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.47
253642,Canal Way,2023-06-19T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.89
253642,Canal Way,2023-06-19T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.95
253642,Canal Way,2023-06-19T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,42.2
253642,Canal Way,2023-06-19T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.9
253642,Canal Way,2023-06-19T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.8
253642,Canal Way,2023-06-19T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
253642,Canal Way,2023-06-19T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
253642,Canal Way,2023-06-19T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
253642,Canal Way,2023-06-19T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
253642,Canal Way,2023-06-19T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.21
253642,Canal Way,2023-06-19T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.26
253642,Canal Way,2023-06-19T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.01
253642,Canal Way,2023-06-19T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
253642,Canal Way,2023-06-19T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
253642,Canal Way,2023-06-19T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
253642,Canal Way,2023-06-19T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
253642,Canal Way,2023-06-19T14:00:00.000+00:00,transformer,,Temperature,C,31.0
253642,Canal Way,2023-06-19T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
253642,Canal Way,2023-06-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.87
253642,Canal Way,2023-06-19T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
253642,Canal Way,2023-06-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
253642,Canal Way,2023-06-19T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
253642,Canal Way,2023-06-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
253642,Canal Way,2023-06-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
253642,Canal Way,2023-06-19T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
253642,Canal Way,2023-06-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
253642,Canal Way,2023-06-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,1.79
253642,Canal Way,2023-06-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,12.97
253642,Canal Way,2023-06-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,4.66
253642,Canal Way,2023-06-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,55.8
253642,Canal Way,2023-06-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
253642,Canal Way,2023-06-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
253642,Canal Way,2023-06-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
253642,Canal Way,2023-06-19T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
253642,Canal Way,2023-06-19T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
253642,Canal Way,2023-06-19T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
253642,Canal Way,2023-06-19T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.07
253642,Canal Way,2023-06-19T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.44
253642,Canal Way,2023-06-19T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.23
253642,Canal Way,2023-06-19T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
253642,Canal Way,2023-06-19T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
253642,Canal Way,2023-06-19T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.9
253642,Canal Way,2023-06-19T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
253642,Canal Way,2023-06-19T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.97
253642,Canal Way,2023-06-19T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.99
253642,Canal Way,2023-06-19T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.17
253642,Canal Way,2023-06-19T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.87
253642,Canal Way,2023-06-19T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.47
253642,Canal Way,2023-06-19T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.46
253642,Canal Way,2023-06-19T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,35.6
253642,Canal Way,2023-06-19T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.5
253642,Canal Way,2023-06-19T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.5
253642,Canal Way,2023-06-19T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
253642,Canal Way,2023-06-19T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
253642,Canal Way,2023-06-19T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
253642,Canal Way,2023-06-19T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
253642,Canal Way,2023-06-19T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.2
253642,Canal Way,2023-06-19T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.11
253642,Canal Way,2023-06-19T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.62
253642,Canal Way,2023-06-19T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
253642,Canal Way,2023-06-19T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
253642,Canal Way,2023-06-19T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
253642,Canal Way,2023-06-19T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
253642,Canal Way,2023-06-19T13:50:00.000+00:00,transformer,,Temperature,C,30.9
253642,Canal Way,2023-06-19T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
253642,Canal Way,2023-06-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
253642,Canal Way,2023-06-19T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
253642,Canal Way,2023-06-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
253642,Canal Way,2023-06-19T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
253642,Canal Way,2023-06-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
253642,Canal Way,2023-06-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
253642,Canal Way,2023-06-19T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
253642,Canal Way,2023-06-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
253642,Canal Way,2023-06-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,0.4
253642,Canal Way,2023-06-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,11.02
253642,Canal Way,2023-06-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,4.07
253642,Canal Way,2023-06-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,52.2
253642,Canal Way,2023-06-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.9
253642,Canal Way,2023-06-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
253642,Canal Way,2023-06-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
253642,Canal Way,2023-06-19T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
253642,Canal Way,2023-06-19T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
253642,Canal Way,2023-06-19T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
253642,Canal Way,2023-06-19T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.0
253642,Canal Way,2023-06-19T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.83
253642,Canal Way,2023-06-19T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.74
253642,Canal Way,2023-06-19T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
253642,Canal Way,2023-06-19T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
253642,Canal Way,2023-06-19T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
253642,Canal Way,2023-06-19T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.7
253642,Canal Way,2023-06-19T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.22
253642,Canal Way,2023-06-19T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.68
253642,Canal Way,2023-06-19T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.6
253642,Canal Way,2023-06-19T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.18
253642,Canal Way,2023-06-19T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.85
253642,Canal Way,2023-06-19T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.56
253642,Canal Way,2023-06-19T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,49.8
253642,Canal Way,2023-06-19T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.3
253642,Canal Way,2023-06-19T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.3
253642,Canal Way,2023-06-19T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.3
253642,Canal Way,2023-06-19T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
253642,Canal Way,2023-06-19T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
253642,Canal Way,2023-06-19T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
253642,Canal Way,2023-06-19T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.51
253642,Canal Way,2023-06-19T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.51
253642,Canal Way,2023-06-19T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
253642,Canal Way,2023-06-19T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
253642,Canal Way,2023-06-19T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
253642,Canal Way,2023-06-19T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
253642,Canal Way,2023-06-19T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
253642,Canal Way,2023-06-19T13:40:00.000+00:00,transformer,,Temperature,C,30.8
253642,Canal Way,2023-06-19T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
253642,Canal Way,2023-06-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.2
253642,Canal Way,2023-06-19T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
253642,Canal Way,2023-06-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
253642,Canal Way,2023-06-19T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
253642,Canal Way,2023-06-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
253642,Canal Way,2023-06-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
253642,Canal Way,2023-06-19T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
253642,Canal Way,2023-06-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
253642,Canal Way,2023-06-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,0.32
253642,Canal Way,2023-06-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,15.19
253642,Canal Way,2023-06-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,6.33
253642,Canal Way,2023-06-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,65.3
253642,Canal Way,2023-06-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.1
253642,Canal Way,2023-06-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
253642,Canal Way,2023-06-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
253642,Canal Way,2023-06-19T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
253642,Canal Way,2023-06-19T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
253642,Canal Way,2023-06-19T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
253642,Canal Way,2023-06-19T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.02
253642,Canal Way,2023-06-19T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.01
253642,Canal Way,2023-06-19T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.92
253642,Canal Way,2023-06-19T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
253642,Canal Way,2023-06-19T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
253642,Canal Way,2023-06-19T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.1
253642,Canal Way,2023-06-19T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
253642,Canal Way,2023-06-19T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.05
253642,Canal Way,2023-06-19T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.07
253642,Canal Way,2023-06-19T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.59
253642,Canal Way,2023-06-19T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.91
253642,Canal Way,2023-06-19T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.59
253642,Canal Way,2023-06-19T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.7
253642,Canal Way,2023-06-19T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,49.0
253642,Canal Way,2023-06-19T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.2
253642,Canal Way,2023-06-19T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.8
253642,Canal Way,2023-06-19T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.7
253642,Canal Way,2023-06-19T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
253642,Canal Way,2023-06-19T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
253642,Canal Way,2023-06-19T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
253642,Canal Way,2023-06-19T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.5
253642,Canal Way,2023-06-19T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.97
253642,Canal Way,2023-06-19T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.61
253642,Canal Way,2023-06-19T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
253642,Canal Way,2023-06-19T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
253642,Canal Way,2023-06-19T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
253642,Canal Way,2023-06-19T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
253642,Canal Way,2023-06-19T13:30:00.000+00:00,transformer,,Temperature,C,30.8
253642,Canal Way,2023-06-19T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
253642,Canal Way,2023-06-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.05
253642,Canal Way,2023-06-19T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
253642,Canal Way,2023-06-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
253642,Canal Way,2023-06-19T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
253642,Canal Way,2023-06-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.05
253642,Canal Way,2023-06-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
253642,Canal Way,2023-06-19T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
253642,Canal Way,2023-06-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
253642,Canal Way,2023-06-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,0.61
253642,Canal Way,2023-06-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,12.59
253642,Canal Way,2023-06-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,3.01
253642,Canal Way,2023-06-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,57.7
253642,Canal Way,2023-06-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
253642,Canal Way,2023-06-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
253642,Canal Way,2023-06-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
253642,Canal Way,2023-06-19T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
253642,Canal Way,2023-06-19T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
253642,Canal Way,2023-06-19T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
253642,Canal Way,2023-06-19T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.98
253642,Canal Way,2023-06-19T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.35
253642,Canal Way,2023-06-19T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.83
253642,Canal Way,2023-06-19T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
253642,Canal Way,2023-06-19T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
253642,Canal Way,2023-06-19T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.2
253642,Canal Way,2023-06-19T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
253642,Canal Way,2023-06-19T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.0
253642,Canal Way,2023-06-19T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.26
253642,Canal Way,2023-06-19T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.46
253642,Canal Way,2023-06-19T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.5
253642,Canal Way,2023-06-19T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.28
253642,Canal Way,2023-06-19T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.5
253642,Canal Way,2023-06-19T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,45.2
253642,Canal Way,2023-06-19T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.6
253642,Canal Way,2023-06-19T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.2
