Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253642,Canal Way,2023-06-19T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
253642,Canal Way,2023-06-19T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
253642,Canal Way,2023-06-19T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
253642,Canal Way,2023-06-19T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
253642,Canal Way,2023-06-19T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.58
253642,Canal Way,2023-06-19T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.4
253642,Canal Way,2023-06-19T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.73
253642,Canal Way,2023-06-19T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
253642,Canal Way,2023-06-19T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
253642,Canal Way,2023-06-19T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
253642,Canal Way,2023-06-19T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
253642,Canal Way,2023-06-19T13:20:00.000+00:00,transformer,,Temperature,C,30.7
253642,Canal Way,2023-06-19T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
253642,Canal Way,2023-06-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.44
253642,Canal Way,2023-06-19T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
253642,Canal Way,2023-06-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
253642,Canal Way,2023-06-19T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
253642,Canal Way,2023-06-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
253642,Canal Way,2023-06-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
253642,Canal Way,2023-06-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
253642,Canal Way,2023-06-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
253642,Canal Way,2023-06-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.94
253642,Canal Way,2023-06-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,12.03
253642,Canal Way,2023-06-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,0.6
253642,Canal Way,2023-06-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,61.6
253642,Canal Way,2023-06-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.7
253642,Canal Way,2023-06-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
253642,Canal Way,2023-06-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.5
253642,Canal Way,2023-06-19T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
253642,Canal Way,2023-06-19T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
253642,Canal Way,2023-06-19T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
253642,Canal Way,2023-06-19T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.16
253642,Canal Way,2023-06-19T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.71
253642,Canal Way,2023-06-19T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.9
253642,Canal Way,2023-06-19T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
253642,Canal Way,2023-06-19T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.3
253642,Canal Way,2023-06-19T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
253642,Canal Way,2023-06-19T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
253642,Canal Way,2023-06-19T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.83
253642,Canal Way,2023-06-19T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.28
253642,Canal Way,2023-06-19T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.02
253642,Canal Way,2023-06-19T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.66
253642,Canal Way,2023-06-19T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.62
253642,Canal Way,2023-06-19T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.23
253642,Canal Way,2023-06-19T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,39.9
253642,Canal Way,2023-06-19T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.8
253642,Canal Way,2023-06-19T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.7
253642,Canal Way,2023-06-19T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.9
253642,Canal Way,2023-06-19T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
253642,Canal Way,2023-06-19T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
253642,Canal Way,2023-06-19T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
253642,Canal Way,2023-06-19T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.81
253642,Canal Way,2023-06-19T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.75
253642,Canal Way,2023-06-19T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.4
253642,Canal Way,2023-06-19T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
253642,Canal Way,2023-06-19T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
253642,Canal Way,2023-06-19T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
253642,Canal Way,2023-06-19T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
253642,Canal Way,2023-06-19T13:10:00.000+00:00,transformer,,Temperature,C,30.6
253642,Canal Way,2023-06-19T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
253642,Canal Way,2023-06-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.67
253642,Canal Way,2023-06-19T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
253642,Canal Way,2023-06-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
253642,Canal Way,2023-06-19T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
253642,Canal Way,2023-06-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
253642,Canal Way,2023-06-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
253642,Canal Way,2023-06-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
253642,Canal Way,2023-06-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
253642,Canal Way,2023-06-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.68
253642,Canal Way,2023-06-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,9.08
253642,Canal Way,2023-06-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,3.73
253642,Canal Way,2023-06-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,47.3
253642,Canal Way,2023-06-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
253642,Canal Way,2023-06-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
253642,Canal Way,2023-06-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
253642,Canal Way,2023-06-19T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
253642,Canal Way,2023-06-19T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
253642,Canal Way,2023-06-19T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
253642,Canal Way,2023-06-19T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.74
253642,Canal Way,2023-06-19T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.74
253642,Canal Way,2023-06-19T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.08
253642,Canal Way,2023-06-19T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
253642,Canal Way,2023-06-19T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
253642,Canal Way,2023-06-19T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
253642,Canal Way,2023-06-19T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
253642,Canal Way,2023-06-19T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.75
253642,Canal Way,2023-06-19T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.5
253642,Canal Way,2023-06-19T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.83
253642,Canal Way,2023-06-19T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.31
253642,Canal Way,2023-06-19T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.42
253642,Canal Way,2023-06-19T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.9
253642,Canal Way,2023-06-19T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,36.2
253642,Canal Way,2023-06-19T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.4
253642,Canal Way,2023-06-19T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.6
253642,Canal Way,2023-06-19T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
253642,Canal Way,2023-06-19T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
253642,Canal Way,2023-06-19T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
253642,Canal Way,2023-06-19T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
253642,Canal Way,2023-06-19T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.23
253642,Canal Way,2023-06-19T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.34
253642,Canal Way,2023-06-19T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.5
253642,Canal Way,2023-06-19T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
253642,Canal Way,2023-06-19T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
253642,Canal Way,2023-06-19T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
253642,Canal Way,2023-06-19T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
253642,Canal Way,2023-06-19T13:00:00.000+00:00,transformer,,Temperature,C,30.6
253642,Canal Way,2023-06-19T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
253642,Canal Way,2023-06-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.44
253642,Canal Way,2023-06-19T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
253642,Canal Way,2023-06-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
253642,Canal Way,2023-06-19T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
253642,Canal Way,2023-06-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
253642,Canal Way,2023-06-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
253642,Canal Way,2023-06-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
253642,Canal Way,2023-06-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
253642,Canal Way,2023-06-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.35
253642,Canal Way,2023-06-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,9.5
253642,Canal Way,2023-06-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,5.49
253642,Canal Way,2023-06-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,56.6
253642,Canal Way,2023-06-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
253642,Canal Way,2023-06-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
253642,Canal Way,2023-06-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
253642,Canal Way,2023-06-19T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
253642,Canal Way,2023-06-19T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
253642,Canal Way,2023-06-19T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
253642,Canal Way,2023-06-19T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.74
253642,Canal Way,2023-06-19T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.97
253642,Canal Way,2023-06-19T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.92
253642,Canal Way,2023-06-19T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
253642,Canal Way,2023-06-19T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
253642,Canal Way,2023-06-19T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
253642,Canal Way,2023-06-19T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.3
253642,Canal Way,2023-06-19T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.75
253642,Canal Way,2023-06-19T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.27
253642,Canal Way,2023-06-19T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.97
253642,Canal Way,2023-06-19T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.48
253642,Canal Way,2023-06-19T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.54
253642,Canal Way,2023-06-19T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.43
253642,Canal Way,2023-06-19T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,35.1
253642,Canal Way,2023-06-19T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.8
253642,Canal Way,2023-06-19T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.5
253642,Canal Way,2023-06-19T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.9
253642,Canal Way,2023-06-19T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
253642,Canal Way,2023-06-19T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
253642,Canal Way,2023-06-19T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
253642,Canal Way,2023-06-19T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.16
253642,Canal Way,2023-06-19T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.29
253642,Canal Way,2023-06-19T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.02
253642,Canal Way,2023-06-19T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
253642,Canal Way,2023-06-19T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
253642,Canal Way,2023-06-19T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
253642,Canal Way,2023-06-19T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
253642,Canal Way,2023-06-19T12:50:00.000+00:00,transformer,,Temperature,C,30.5
253642,Canal Way,2023-06-19T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
253642,Canal Way,2023-06-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.46
253642,Canal Way,2023-06-19T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
253642,Canal Way,2023-06-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
253642,Canal Way,2023-06-19T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
253642,Canal Way,2023-06-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.35
253642,Canal Way,2023-06-19T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
253642,Canal Way,2023-06-19T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
253642,Canal Way,2023-06-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
253642,Canal Way,2023-06-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.57
253642,Canal Way,2023-06-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,10.79
253642,Canal Way,2023-06-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,5.38
253642,Canal Way,2023-06-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,56.6
253642,Canal Way,2023-06-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
253642,Canal Way,2023-06-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
253642,Canal Way,2023-06-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
253642,Canal Way,2023-06-19T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
253642,Canal Way,2023-06-19T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
253642,Canal Way,2023-06-19T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
253642,Canal Way,2023-06-19T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.78
253642,Canal Way,2023-06-19T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.01
253642,Canal Way,2023-06-19T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.74
253642,Canal Way,2023-06-19T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.7
253642,Canal Way,2023-06-19T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
253642,Canal Way,2023-06-19T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
253642,Canal Way,2023-06-19T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
253642,Canal Way,2023-06-19T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.35
253642,Canal Way,2023-06-19T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.1
253642,Canal Way,2023-06-19T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.18
253642,Canal Way,2023-06-19T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.03
253642,Canal Way,2023-06-19T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.74
253642,Canal Way,2023-06-19T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.62
253642,Canal Way,2023-06-19T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,41.6
253642,Canal Way,2023-06-19T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.2
253642,Canal Way,2023-06-19T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.5
253642,Canal Way,2023-06-19T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.3
253642,Canal Way,2023-06-19T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
253642,Canal Way,2023-06-19T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
253642,Canal Way,2023-06-19T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
253642,Canal Way,2023-06-19T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.91
253642,Canal Way,2023-06-19T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.64
253642,Canal Way,2023-06-19T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.16
253642,Canal Way,2023-06-19T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
253642,Canal Way,2023-06-19T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
253642,Canal Way,2023-06-19T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
253642,Canal Way,2023-06-19T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
253642,Canal Way,2023-06-19T12:40:00.000+00:00,transformer,,Temperature,C,30.5
253642,Canal Way,2023-06-19T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
253642,Canal Way,2023-06-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.35
253642,Canal Way,2023-06-19T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
253642,Canal Way,2023-06-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
253642,Canal Way,2023-06-19T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
253642,Canal Way,2023-06-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
253642,Canal Way,2023-06-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
253642,Canal Way,2023-06-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
253642,Canal Way,2023-06-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
253642,Canal Way,2023-06-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.35
253642,Canal Way,2023-06-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,10.39
253642,Canal Way,2023-06-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,6.19
253642,Canal Way,2023-06-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,57.9
253642,Canal Way,2023-06-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
253642,Canal Way,2023-06-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
253642,Canal Way,2023-06-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
253642,Canal Way,2023-06-19T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
253642,Canal Way,2023-06-19T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
253642,Canal Way,2023-06-19T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
253642,Canal Way,2023-06-19T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.23
253642,Canal Way,2023-06-19T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.07
253642,Canal Way,2023-06-19T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.1
253642,Canal Way,2023-06-19T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
253642,Canal Way,2023-06-19T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
253642,Canal Way,2023-06-19T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
253642,Canal Way,2023-06-19T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.7
253642,Canal Way,2023-06-19T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.28
253642,Canal Way,2023-06-19T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.29
253642,Canal Way,2023-06-19T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.65
253642,Canal Way,2023-06-19T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.4
253642,Canal Way,2023-06-19T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.51
253642,Canal Way,2023-06-19T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.53
253642,Canal Way,2023-06-19T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,36.1
253642,Canal Way,2023-06-19T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.5
253642,Canal Way,2023-06-19T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.5
253642,Canal Way,2023-06-19T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.3
253642,Canal Way,2023-06-19T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
253642,Canal Way,2023-06-19T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
253642,Canal Way,2023-06-19T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
253642,Canal Way,2023-06-19T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.72
253642,Canal Way,2023-06-19T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.94
253642,Canal Way,2023-06-19T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.25
253642,Canal Way,2023-06-19T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
253642,Canal Way,2023-06-19T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
253642,Canal Way,2023-06-19T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
253642,Canal Way,2023-06-19T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
253642,Canal Way,2023-06-19T12:30:00.000+00:00,transformer,,Temperature,C,30.5
253642,Canal Way,2023-06-19T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
253642,Canal Way,2023-06-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
253642,Canal Way,2023-06-19T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
253642,Canal Way,2023-06-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
253642,Canal Way,2023-06-19T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
253642,Canal Way,2023-06-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
253642,Canal Way,2023-06-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
253642,Canal Way,2023-06-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
253642,Canal Way,2023-06-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
253642,Canal Way,2023-06-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,4.35
253642,Canal Way,2023-06-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,10.53
253642,Canal Way,2023-06-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,10.88
253642,Canal Way,2023-06-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,47.1
253642,Canal Way,2023-06-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
253642,Canal Way,2023-06-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
253642,Canal Way,2023-06-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
253642,Canal Way,2023-06-19T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
253642,Canal Way,2023-06-19T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
253642,Canal Way,2023-06-19T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
253642,Canal Way,2023-06-19T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.84
253642,Canal Way,2023-06-19T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.01
253642,Canal Way,2023-06-19T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.9
253642,Canal Way,2023-06-19T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
253642,Canal Way,2023-06-19T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
253642,Canal Way,2023-06-19T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
253642,Canal Way,2023-06-19T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.9
253642,Canal Way,2023-06-19T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.91
253642,Canal Way,2023-06-19T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.19
253642,Canal Way,2023-06-19T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.25
253642,Canal Way,2023-06-19T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.43
253642,Canal Way,2023-06-19T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.93
253642,Canal Way,2023-06-19T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.59
253642,Canal Way,2023-06-19T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,36.4
253642,Canal Way,2023-06-19T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.7
253642,Canal Way,2023-06-19T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.4
253642,Canal Way,2023-06-19T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.7
253642,Canal Way,2023-06-19T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
253642,Canal Way,2023-06-19T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.27
253642,Canal Way,2023-06-19T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
253642,Canal Way,2023-06-19T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.07
253642,Canal Way,2023-06-19T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.3
253642,Canal Way,2023-06-19T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
253642,Canal Way,2023-06-19T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
253642,Canal Way,2023-06-19T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
253642,Canal Way,2023-06-19T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
253642,Canal Way,2023-06-19T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
253642,Canal Way,2023-06-19T12:20:00.000+00:00,transformer,,Temperature,C,30.4
253642,Canal Way,2023-06-19T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
253642,Canal Way,2023-06-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
253642,Canal Way,2023-06-19T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
253642,Canal Way,2023-06-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
253642,Canal Way,2023-06-19T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
253642,Canal Way,2023-06-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
253642,Canal Way,2023-06-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
253642,Canal Way,2023-06-19T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
253642,Canal Way,2023-06-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
253642,Canal Way,2023-06-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,2.48
253642,Canal Way,2023-06-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,12.24
253642,Canal Way,2023-06-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,6.51
253642,Canal Way,2023-06-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,50.6
253642,Canal Way,2023-06-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
253642,Canal Way,2023-06-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
253642,Canal Way,2023-06-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
253642,Canal Way,2023-06-19T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
253642,Canal Way,2023-06-19T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
253642,Canal Way,2023-06-19T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
253642,Canal Way,2023-06-19T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.0
253642,Canal Way,2023-06-19T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.68
253642,Canal Way,2023-06-19T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.61
253642,Canal Way,2023-06-19T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
253642,Canal Way,2023-06-19T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
253642,Canal Way,2023-06-19T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.7
253642,Canal Way,2023-06-19T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.8
253642,Canal Way,2023-06-19T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.19
253642,Canal Way,2023-06-19T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.5
253642,Canal Way,2023-06-19T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.15
253642,Canal Way,2023-06-19T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.41
253642,Canal Way,2023-06-19T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.8
253642,Canal Way,2023-06-19T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.53
253642,Canal Way,2023-06-19T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.9
253642,Canal Way,2023-06-19T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.5
253642,Canal Way,2023-06-19T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
253642,Canal Way,2023-06-19T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
253642,Canal Way,2023-06-19T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
253642,Canal Way,2023-06-19T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
253642,Canal Way,2023-06-19T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
253642,Canal Way,2023-06-19T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.03
253642,Canal Way,2023-06-19T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.98
253642,Canal Way,2023-06-19T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.77
253642,Canal Way,2023-06-19T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
253642,Canal Way,2023-06-19T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
253642,Canal Way,2023-06-19T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
253642,Canal Way,2023-06-19T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
253642,Canal Way,2023-06-19T12:10:00.000+00:00,transformer,,Temperature,C,30.4
253642,Canal Way,2023-06-19T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
253642,Canal Way,2023-06-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
253642,Canal Way,2023-06-19T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
253642,Canal Way,2023-06-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
253642,Canal Way,2023-06-19T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
253642,Canal Way,2023-06-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
253642,Canal Way,2023-06-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
253642,Canal Way,2023-06-19T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
253642,Canal Way,2023-06-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
253642,Canal Way,2023-06-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,0.62
253642,Canal Way,2023-06-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,9.47
253642,Canal Way,2023-06-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,8.91
253642,Canal Way,2023-06-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,48.8
253642,Canal Way,2023-06-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
253642,Canal Way,2023-06-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
253642,Canal Way,2023-06-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
253642,Canal Way,2023-06-19T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
253642,Canal Way,2023-06-19T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
253642,Canal Way,2023-06-19T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
253642,Canal Way,2023-06-19T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.4
253642,Canal Way,2023-06-19T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.69
253642,Canal Way,2023-06-19T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.52
253642,Canal Way,2023-06-19T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
253642,Canal Way,2023-06-19T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
253642,Canal Way,2023-06-19T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
253642,Canal Way,2023-06-19T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.5
253642,Canal Way,2023-06-19T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.05
253642,Canal Way,2023-06-19T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.5
253642,Canal Way,2023-06-19T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.77
253642,Canal Way,2023-06-19T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.4
253642,Canal Way,2023-06-19T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.29
253642,Canal Way,2023-06-19T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.85
253642,Canal Way,2023-06-19T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.7
253642,Canal Way,2023-06-19T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.7
253642,Canal Way,2023-06-19T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.7
253642,Canal Way,2023-06-19T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.7
253642,Canal Way,2023-06-19T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
253642,Canal Way,2023-06-19T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
253642,Canal Way,2023-06-19T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
253642,Canal Way,2023-06-19T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.11
253642,Canal Way,2023-06-19T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.68
253642,Canal Way,2023-06-19T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.32
253642,Canal Way,2023-06-19T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
253642,Canal Way,2023-06-19T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
253642,Canal Way,2023-06-19T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
253642,Canal Way,2023-06-19T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
253642,Canal Way,2023-06-19T12:00:00.000+00:00,transformer,,Temperature,C,30.4
253642,Canal Way,2023-06-19T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
253642,Canal Way,2023-06-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
253642,Canal Way,2023-06-19T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
253642,Canal Way,2023-06-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
253642,Canal Way,2023-06-19T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
253642,Canal Way,2023-06-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
253642,Canal Way,2023-06-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
253642,Canal Way,2023-06-19T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
253642,Canal Way,2023-06-19T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
253642,Canal Way,2023-06-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,0.11
253642,Canal Way,2023-06-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,8.66
253642,Canal Way,2023-06-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,4.7
253642,Canal Way,2023-06-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,46.2
253642,Canal Way,2023-06-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
253642,Canal Way,2023-06-19T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
253642,Canal Way,2023-06-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
253642,Canal Way,2023-06-19T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
253642,Canal Way,2023-06-19T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
253642,Canal Way,2023-06-19T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
253642,Canal Way,2023-06-19T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.35
253642,Canal Way,2023-06-19T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.58
253642,Canal Way,2023-06-19T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.94
253642,Canal Way,2023-06-19T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
253642,Canal Way,2023-06-19T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
253642,Canal Way,2023-06-19T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
253642,Canal Way,2023-06-19T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
253642,Canal Way,2023-06-19T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.25
253642,Canal Way,2023-06-19T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.25
253642,Canal Way,2023-06-19T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.34
253642,Canal Way,2023-06-19T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.69
253642,Canal Way,2023-06-19T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.82
253642,Canal Way,2023-06-19T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.23
253642,Canal Way,2023-06-19T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,36.4
253642,Canal Way,2023-06-19T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.1
253642,Canal Way,2023-06-19T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.5
253642,Canal Way,2023-06-19T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
253642,Canal Way,2023-06-19T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
253642,Canal Way,2023-06-19T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
253642,Canal Way,2023-06-19T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
253642,Canal Way,2023-06-19T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.53
253642,Canal Way,2023-06-19T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.41
253642,Canal Way,2023-06-19T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.22
253642,Canal Way,2023-06-19T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
253642,Canal Way,2023-06-19T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
253642,Canal Way,2023-06-19T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
253642,Canal Way,2023-06-19T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
253642,Canal Way,2023-06-19T11:50:00.000+00:00,transformer,,Temperature,C,30.4
253642,Canal Way,2023-06-19T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
253642,Canal Way,2023-06-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
253642,Canal Way,2023-06-19T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
253642,Canal Way,2023-06-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
253642,Canal Way,2023-06-19T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
253642,Canal Way,2023-06-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
253642,Canal Way,2023-06-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
253642,Canal Way,2023-06-19T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
253642,Canal Way,2023-06-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
253642,Canal Way,2023-06-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,1.2
253642,Canal Way,2023-06-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,9.82
253642,Canal Way,2023-06-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,3.95
253642,Canal Way,2023-06-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,47.6
253642,Canal Way,2023-06-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
253642,Canal Way,2023-06-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
253642,Canal Way,2023-06-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
253642,Canal Way,2023-06-19T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
253642,Canal Way,2023-06-19T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
253642,Canal Way,2023-06-19T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
253642,Canal Way,2023-06-19T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.22
253642,Canal Way,2023-06-19T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.54
253642,Canal Way,2023-06-19T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.88
253642,Canal Way,2023-06-19T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
253642,Canal Way,2023-06-19T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
253642,Canal Way,2023-06-19T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.1
253642,Canal Way,2023-06-19T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
253642,Canal Way,2023-06-19T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.15
253642,Canal Way,2023-06-19T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.26
253642,Canal Way,2023-06-19T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.24
253642,Canal Way,2023-06-19T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.24
253642,Canal Way,2023-06-19T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.54
253642,Canal Way,2023-06-19T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.32
253642,Canal Way,2023-06-19T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.0
253642,Canal Way,2023-06-19T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.0
253642,Canal Way,2023-06-19T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.8
253642,Canal Way,2023-06-19T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.9
253642,Canal Way,2023-06-19T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
253642,Canal Way,2023-06-19T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.39
253642,Canal Way,2023-06-19T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
253642,Canal Way,2023-06-19T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.43
253642,Canal Way,2023-06-19T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.49
253642,Canal Way,2023-06-19T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.4
253642,Canal Way,2023-06-19T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
253642,Canal Way,2023-06-19T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
253642,Canal Way,2023-06-19T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.3
253642,Canal Way,2023-06-19T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
253642,Canal Way,2023-06-19T11:40:00.000+00:00,transformer,,Temperature,C,30.3
253642,Canal Way,2023-06-19T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
253642,Canal Way,2023-06-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
253642,Canal Way,2023-06-19T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
253642,Canal Way,2023-06-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
253642,Canal Way,2023-06-19T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
253642,Canal Way,2023-06-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
253642,Canal Way,2023-06-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
253642,Canal Way,2023-06-19T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
253642,Canal Way,2023-06-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
253642,Canal Way,2023-06-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,3.89
253642,Canal Way,2023-06-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,12.58
253642,Canal Way,2023-06-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,2.96
253642,Canal Way,2023-06-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,53.9
253642,Canal Way,2023-06-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
253642,Canal Way,2023-06-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
253642,Canal Way,2023-06-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.9
253642,Canal Way,2023-06-19T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
253642,Canal Way,2023-06-19T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
253642,Canal Way,2023-06-19T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
253642,Canal Way,2023-06-19T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.96
253642,Canal Way,2023-06-19T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.54
253642,Canal Way,2023-06-19T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.55
253642,Canal Way,2023-06-19T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
253642,Canal Way,2023-06-19T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
253642,Canal Way,2023-06-19T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.9
253642,Canal Way,2023-06-19T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.9
253642,Canal Way,2023-06-19T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.15
253642,Canal Way,2023-06-19T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.37
253642,Canal Way,2023-06-19T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.27
253642,Canal Way,2023-06-19T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.06
253642,Canal Way,2023-06-19T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.2
253642,Canal Way,2023-06-19T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.29
253642,Canal Way,2023-06-19T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.3
253642,Canal Way,2023-06-19T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.3
253642,Canal Way,2023-06-19T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
253642,Canal Way,2023-06-19T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
253642,Canal Way,2023-06-19T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
253642,Canal Way,2023-06-19T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.49
253642,Canal Way,2023-06-19T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
253642,Canal Way,2023-06-19T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
253642,Canal Way,2023-06-19T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.62
253642,Canal Way,2023-06-19T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.27
253642,Canal Way,2023-06-19T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.7
253642,Canal Way,2023-06-19T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
253642,Canal Way,2023-06-19T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.0
253642,Canal Way,2023-06-19T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.5
253642,Canal Way,2023-06-19T11:30:00.000+00:00,transformer,,Temperature,C,30.3
253642,Canal Way,2023-06-19T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
253642,Canal Way,2023-06-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
253642,Canal Way,2023-06-19T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
253642,Canal Way,2023-06-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
253642,Canal Way,2023-06-19T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
253642,Canal Way,2023-06-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
253642,Canal Way,2023-06-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
253642,Canal Way,2023-06-19T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
253642,Canal Way,2023-06-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
253642,Canal Way,2023-06-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,6.04
253642,Canal Way,2023-06-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,13.36
253642,Canal Way,2023-06-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,4.11
253642,Canal Way,2023-06-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,51.3
253642,Canal Way,2023-06-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
253642,Canal Way,2023-06-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
253642,Canal Way,2023-06-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.9
253642,Canal Way,2023-06-19T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
253642,Canal Way,2023-06-19T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
253642,Canal Way,2023-06-19T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
253642,Canal Way,2023-06-19T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.94
253642,Canal Way,2023-06-19T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.98
253642,Canal Way,2023-06-19T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.63
253642,Canal Way,2023-06-19T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
253642,Canal Way,2023-06-19T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
253642,Canal Way,2023-06-19T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
253642,Canal Way,2023-06-19T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
253642,Canal Way,2023-06-19T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.18
253642,Canal Way,2023-06-19T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.36
253642,Canal Way,2023-06-19T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.26
253642,Canal Way,2023-06-19T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.03
253642,Canal Way,2023-06-19T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.81
253642,Canal Way,2023-06-19T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.99
253642,Canal Way,2023-06-19T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.6
253642,Canal Way,2023-06-19T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.0
253642,Canal Way,2023-06-19T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.3
253642,Canal Way,2023-06-19T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
253642,Canal Way,2023-06-19T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
253642,Canal Way,2023-06-19T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.45
253642,Canal Way,2023-06-19T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
253642,Canal Way,2023-06-19T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.51
253642,Canal Way,2023-06-19T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.35
253642,Canal Way,2023-06-19T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.63
253642,Canal Way,2023-06-19T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.8
253642,Canal Way,2023-06-19T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
