Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253642,Canal Way,2023-06-19T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.5
253642,Canal Way,2023-06-19T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
253642,Canal Way,2023-06-19T11:20:00.000+00:00,transformer,,Temperature,C,30.3
253642,Canal Way,2023-06-19T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
253642,Canal Way,2023-06-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.95
253642,Canal Way,2023-06-19T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
253642,Canal Way,2023-06-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
253642,Canal Way,2023-06-19T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
253642,Canal Way,2023-06-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.21
253642,Canal Way,2023-06-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
253642,Canal Way,2023-06-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
253642,Canal Way,2023-06-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
253642,Canal Way,2023-06-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,5.49
253642,Canal Way,2023-06-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,15.14
253642,Canal Way,2023-06-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,6.25
253642,Canal Way,2023-06-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,55.3
253642,Canal Way,2023-06-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
253642,Canal Way,2023-06-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
253642,Canal Way,2023-06-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
253642,Canal Way,2023-06-19T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
253642,Canal Way,2023-06-19T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
253642,Canal Way,2023-06-19T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
253642,Canal Way,2023-06-19T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.01
253642,Canal Way,2023-06-19T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.41
253642,Canal Way,2023-06-19T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.71
253642,Canal Way,2023-06-19T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
253642,Canal Way,2023-06-19T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
253642,Canal Way,2023-06-19T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.9
253642,Canal Way,2023-06-19T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
253642,Canal Way,2023-06-19T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.59
253642,Canal Way,2023-06-19T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.38
253642,Canal Way,2023-06-19T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
253642,Canal Way,2023-06-19T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.82
253642,Canal Way,2023-06-19T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.3
253642,Canal Way,2023-06-19T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.53
253642,Canal Way,2023-06-19T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,36.3
253642,Canal Way,2023-06-19T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.8
253642,Canal Way,2023-06-19T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.0
253642,Canal Way,2023-06-19T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.0
253642,Canal Way,2023-06-19T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
253642,Canal Way,2023-06-19T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.38
253642,Canal Way,2023-06-19T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
253642,Canal Way,2023-06-19T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
253642,Canal Way,2023-06-19T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.44
253642,Canal Way,2023-06-19T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.21
253642,Canal Way,2023-06-19T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
253642,Canal Way,2023-06-19T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
253642,Canal Way,2023-06-19T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
253642,Canal Way,2023-06-19T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
253642,Canal Way,2023-06-19T11:10:00.000+00:00,transformer,,Temperature,C,30.3
253642,Canal Way,2023-06-19T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
253642,Canal Way,2023-06-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.63
253642,Canal Way,2023-06-19T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
253642,Canal Way,2023-06-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
253642,Canal Way,2023-06-19T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
253642,Canal Way,2023-06-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
253642,Canal Way,2023-06-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
253642,Canal Way,2023-06-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
253642,Canal Way,2023-06-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
253642,Canal Way,2023-06-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,2.8
253642,Canal Way,2023-06-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,15.15
253642,Canal Way,2023-06-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,10.45
253642,Canal Way,2023-06-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,60.4
253642,Canal Way,2023-06-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
253642,Canal Way,2023-06-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
253642,Canal Way,2023-06-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
253642,Canal Way,2023-06-19T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
253642,Canal Way,2023-06-19T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
253642,Canal Way,2023-06-19T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
253642,Canal Way,2023-06-19T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.99
253642,Canal Way,2023-06-19T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.8
253642,Canal Way,2023-06-19T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.46
253642,Canal Way,2023-06-19T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
253642,Canal Way,2023-06-19T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
253642,Canal Way,2023-06-19T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
253642,Canal Way,2023-06-19T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
253642,Canal Way,2023-06-19T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.9
253642,Canal Way,2023-06-19T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.16
253642,Canal Way,2023-06-19T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.71
253642,Canal Way,2023-06-19T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.69
253642,Canal Way,2023-06-19T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.92
253642,Canal Way,2023-06-19T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.93
253642,Canal Way,2023-06-19T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.1
253642,Canal Way,2023-06-19T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.7
253642,Canal Way,2023-06-19T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.2
253642,Canal Way,2023-06-19T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.6
253642,Canal Way,2023-06-19T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
253642,Canal Way,2023-06-19T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
253642,Canal Way,2023-06-19T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
253642,Canal Way,2023-06-19T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.78
253642,Canal Way,2023-06-19T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.77
253642,Canal Way,2023-06-19T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.96
253642,Canal Way,2023-06-19T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
253642,Canal Way,2023-06-19T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.1
253642,Canal Way,2023-06-19T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
253642,Canal Way,2023-06-19T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
253642,Canal Way,2023-06-19T11:00:00.000+00:00,transformer,,Temperature,C,30.3
253642,Canal Way,2023-06-19T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
253642,Canal Way,2023-06-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.97
253642,Canal Way,2023-06-19T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
253642,Canal Way,2023-06-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
253642,Canal Way,2023-06-19T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
253642,Canal Way,2023-06-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
253642,Canal Way,2023-06-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
253642,Canal Way,2023-06-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
253642,Canal Way,2023-06-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
253642,Canal Way,2023-06-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,8.46
253642,Canal Way,2023-06-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,14.49
253642,Canal Way,2023-06-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,8.35
253642,Canal Way,2023-06-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,43.0
253642,Canal Way,2023-06-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
253642,Canal Way,2023-06-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
253642,Canal Way,2023-06-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
253642,Canal Way,2023-06-19T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
253642,Canal Way,2023-06-19T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
253642,Canal Way,2023-06-19T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
253642,Canal Way,2023-06-19T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.18
253642,Canal Way,2023-06-19T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.12
253642,Canal Way,2023-06-19T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.19
253642,Canal Way,2023-06-19T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
253642,Canal Way,2023-06-19T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
253642,Canal Way,2023-06-19T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.9
253642,Canal Way,2023-06-19T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
253642,Canal Way,2023-06-19T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.74
253642,Canal Way,2023-06-19T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.37
253642,Canal Way,2023-06-19T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.2
253642,Canal Way,2023-06-19T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.19
253642,Canal Way,2023-06-19T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.15
253642,Canal Way,2023-06-19T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.99
253642,Canal Way,2023-06-19T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,34.9
253642,Canal Way,2023-06-19T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.1
253642,Canal Way,2023-06-19T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.4
253642,Canal Way,2023-06-19T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.4
253642,Canal Way,2023-06-19T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
253642,Canal Way,2023-06-19T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
253642,Canal Way,2023-06-19T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
253642,Canal Way,2023-06-19T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.71
253642,Canal Way,2023-06-19T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.92
253642,Canal Way,2023-06-19T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.82
253642,Canal Way,2023-06-19T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
253642,Canal Way,2023-06-19T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
253642,Canal Way,2023-06-19T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
253642,Canal Way,2023-06-19T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
253642,Canal Way,2023-06-19T10:50:00.000+00:00,transformer,,Temperature,C,30.3
253642,Canal Way,2023-06-19T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
253642,Canal Way,2023-06-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
253642,Canal Way,2023-06-19T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
253642,Canal Way,2023-06-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
253642,Canal Way,2023-06-19T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
253642,Canal Way,2023-06-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
253642,Canal Way,2023-06-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
253642,Canal Way,2023-06-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
253642,Canal Way,2023-06-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
253642,Canal Way,2023-06-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,6.07
253642,Canal Way,2023-06-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,16.19
253642,Canal Way,2023-06-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,7.0
253642,Canal Way,2023-06-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,56.6
253642,Canal Way,2023-06-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
253642,Canal Way,2023-06-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
253642,Canal Way,2023-06-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
253642,Canal Way,2023-06-19T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
253642,Canal Way,2023-06-19T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
253642,Canal Way,2023-06-19T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
253642,Canal Way,2023-06-19T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.35
253642,Canal Way,2023-06-19T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.04
253642,Canal Way,2023-06-19T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.16
253642,Canal Way,2023-06-19T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
253642,Canal Way,2023-06-19T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
253642,Canal Way,2023-06-19T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
253642,Canal Way,2023-06-19T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
253642,Canal Way,2023-06-19T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.7
253642,Canal Way,2023-06-19T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.28
253642,Canal Way,2023-06-19T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.15
253642,Canal Way,2023-06-19T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.01
253642,Canal Way,2023-06-19T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.39
253642,Canal Way,2023-06-19T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.64
253642,Canal Way,2023-06-19T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.6
253642,Canal Way,2023-06-19T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
253642,Canal Way,2023-06-19T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.2
253642,Canal Way,2023-06-19T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.3
253642,Canal Way,2023-06-19T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
253642,Canal Way,2023-06-19T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
253642,Canal Way,2023-06-19T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
253642,Canal Way,2023-06-19T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.96
253642,Canal Way,2023-06-19T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.71
253642,Canal Way,2023-06-19T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.94
253642,Canal Way,2023-06-19T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
253642,Canal Way,2023-06-19T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
253642,Canal Way,2023-06-19T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
253642,Canal Way,2023-06-19T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
253642,Canal Way,2023-06-19T10:40:00.000+00:00,transformer,,Temperature,C,30.3
253642,Canal Way,2023-06-19T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
253642,Canal Way,2023-06-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
253642,Canal Way,2023-06-19T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
253642,Canal Way,2023-06-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
253642,Canal Way,2023-06-19T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
253642,Canal Way,2023-06-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
253642,Canal Way,2023-06-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
253642,Canal Way,2023-06-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
253642,Canal Way,2023-06-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
253642,Canal Way,2023-06-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,4.31
253642,Canal Way,2023-06-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,13.13
253642,Canal Way,2023-06-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,10.75
253642,Canal Way,2023-06-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,49.6
253642,Canal Way,2023-06-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
253642,Canal Way,2023-06-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
253642,Canal Way,2023-06-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
253642,Canal Way,2023-06-19T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
253642,Canal Way,2023-06-19T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
253642,Canal Way,2023-06-19T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
253642,Canal Way,2023-06-19T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.37
253642,Canal Way,2023-06-19T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.1
253642,Canal Way,2023-06-19T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.34
253642,Canal Way,2023-06-19T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
253642,Canal Way,2023-06-19T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
253642,Canal Way,2023-06-19T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
253642,Canal Way,2023-06-19T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.7
253642,Canal Way,2023-06-19T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.5
253642,Canal Way,2023-06-19T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.25
253642,Canal Way,2023-06-19T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.52
253642,Canal Way,2023-06-19T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.15
253642,Canal Way,2023-06-19T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.21
253642,Canal Way,2023-06-19T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.23
253642,Canal Way,2023-06-19T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.5
253642,Canal Way,2023-06-19T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.6
253642,Canal Way,2023-06-19T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.5
253642,Canal Way,2023-06-19T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.9
253642,Canal Way,2023-06-19T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
253642,Canal Way,2023-06-19T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
253642,Canal Way,2023-06-19T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
253642,Canal Way,2023-06-19T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.5
253642,Canal Way,2023-06-19T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.28
253642,Canal Way,2023-06-19T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.38
253642,Canal Way,2023-06-19T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
253642,Canal Way,2023-06-19T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.1
253642,Canal Way,2023-06-19T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
253642,Canal Way,2023-06-19T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
253642,Canal Way,2023-06-19T10:30:00.000+00:00,transformer,,Temperature,C,30.3
253642,Canal Way,2023-06-19T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
253642,Canal Way,2023-06-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
253642,Canal Way,2023-06-19T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
253642,Canal Way,2023-06-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
253642,Canal Way,2023-06-19T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
253642,Canal Way,2023-06-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
253642,Canal Way,2023-06-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
253642,Canal Way,2023-06-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
253642,Canal Way,2023-06-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
253642,Canal Way,2023-06-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,5.02
253642,Canal Way,2023-06-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,12.59
253642,Canal Way,2023-06-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,9.95
253642,Canal Way,2023-06-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,50.3
253642,Canal Way,2023-06-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
253642,Canal Way,2023-06-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
253642,Canal Way,2023-06-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
253642,Canal Way,2023-06-19T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
253642,Canal Way,2023-06-19T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
253642,Canal Way,2023-06-19T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
253642,Canal Way,2023-06-19T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.33
253642,Canal Way,2023-06-19T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.87
253642,Canal Way,2023-06-19T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.97
253642,Canal Way,2023-06-19T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
253642,Canal Way,2023-06-19T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
253642,Canal Way,2023-06-19T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
253642,Canal Way,2023-06-19T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.1
253642,Canal Way,2023-06-19T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.42
253642,Canal Way,2023-06-19T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.3
253642,Canal Way,2023-06-19T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.69
253642,Canal Way,2023-06-19T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.16
253642,Canal Way,2023-06-19T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.53
253642,Canal Way,2023-06-19T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.58
253642,Canal Way,2023-06-19T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,38.3
253642,Canal Way,2023-06-19T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.0
253642,Canal Way,2023-06-19T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.3
253642,Canal Way,2023-06-19T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.4
253642,Canal Way,2023-06-19T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
253642,Canal Way,2023-06-19T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
253642,Canal Way,2023-06-19T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
253642,Canal Way,2023-06-19T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.21
253642,Canal Way,2023-06-19T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.93
253642,Canal Way,2023-06-19T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.02
253642,Canal Way,2023-06-19T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
253642,Canal Way,2023-06-19T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
253642,Canal Way,2023-06-19T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
253642,Canal Way,2023-06-19T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
253642,Canal Way,2023-06-19T10:20:00.000+00:00,transformer,,Temperature,C,30.2
253642,Canal Way,2023-06-19T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
253642,Canal Way,2023-06-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
253642,Canal Way,2023-06-19T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
253642,Canal Way,2023-06-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
253642,Canal Way,2023-06-19T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
253642,Canal Way,2023-06-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
253642,Canal Way,2023-06-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
253642,Canal Way,2023-06-19T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
253642,Canal Way,2023-06-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
253642,Canal Way,2023-06-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,4.28
253642,Canal Way,2023-06-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,14.34
253642,Canal Way,2023-06-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,11.58
253642,Canal Way,2023-06-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,57.3
253642,Canal Way,2023-06-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
253642,Canal Way,2023-06-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
253642,Canal Way,2023-06-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
253642,Canal Way,2023-06-19T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
253642,Canal Way,2023-06-19T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
253642,Canal Way,2023-06-19T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
253642,Canal Way,2023-06-19T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.11
253642,Canal Way,2023-06-19T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.99
253642,Canal Way,2023-06-19T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.33
253642,Canal Way,2023-06-19T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
253642,Canal Way,2023-06-19T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
253642,Canal Way,2023-06-19T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
253642,Canal Way,2023-06-19T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
253642,Canal Way,2023-06-19T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.58
253642,Canal Way,2023-06-19T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.33
253642,Canal Way,2023-06-19T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.48
253642,Canal Way,2023-06-19T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.82
253642,Canal Way,2023-06-19T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.2
253642,Canal Way,2023-06-19T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.34
253642,Canal Way,2023-06-19T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,36.6
253642,Canal Way,2023-06-19T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
253642,Canal Way,2023-06-19T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.8
253642,Canal Way,2023-06-19T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.6
253642,Canal Way,2023-06-19T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
253642,Canal Way,2023-06-19T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
253642,Canal Way,2023-06-19T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
253642,Canal Way,2023-06-19T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.03
253642,Canal Way,2023-06-19T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.12
253642,Canal Way,2023-06-19T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.12
253642,Canal Way,2023-06-19T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
253642,Canal Way,2023-06-19T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.7
253642,Canal Way,2023-06-19T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
253642,Canal Way,2023-06-19T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.5
253642,Canal Way,2023-06-19T10:10:00.000+00:00,transformer,,Temperature,C,30.2
253642,Canal Way,2023-06-19T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
253642,Canal Way,2023-06-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
253642,Canal Way,2023-06-19T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
253642,Canal Way,2023-06-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
253642,Canal Way,2023-06-19T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
253642,Canal Way,2023-06-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
253642,Canal Way,2023-06-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
253642,Canal Way,2023-06-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
253642,Canal Way,2023-06-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
253642,Canal Way,2023-06-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.74
253642,Canal Way,2023-06-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,11.31
253642,Canal Way,2023-06-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,5.56
253642,Canal Way,2023-06-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,53.2
253642,Canal Way,2023-06-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.9
253642,Canal Way,2023-06-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
253642,Canal Way,2023-06-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
253642,Canal Way,2023-06-19T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
253642,Canal Way,2023-06-19T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.02
253642,Canal Way,2023-06-19T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
253642,Canal Way,2023-06-19T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.41
253642,Canal Way,2023-06-19T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.73
253642,Canal Way,2023-06-19T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.42
253642,Canal Way,2023-06-19T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
253642,Canal Way,2023-06-19T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
253642,Canal Way,2023-06-19T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
253642,Canal Way,2023-06-19T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.1
253642,Canal Way,2023-06-19T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.52
253642,Canal Way,2023-06-19T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.22
253642,Canal Way,2023-06-19T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.47
253642,Canal Way,2023-06-19T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.03
253642,Canal Way,2023-06-19T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.65
253642,Canal Way,2023-06-19T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.44
253642,Canal Way,2023-06-19T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,33.8
253642,Canal Way,2023-06-19T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.7
253642,Canal Way,2023-06-19T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.7
253642,Canal Way,2023-06-19T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.7
253642,Canal Way,2023-06-19T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
253642,Canal Way,2023-06-19T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
253642,Canal Way,2023-06-19T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
253642,Canal Way,2023-06-19T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.23
253642,Canal Way,2023-06-19T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.94
253642,Canal Way,2023-06-19T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.41
253642,Canal Way,2023-06-19T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
253642,Canal Way,2023-06-19T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
253642,Canal Way,2023-06-19T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
253642,Canal Way,2023-06-19T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
253642,Canal Way,2023-06-19T10:00:00.000+00:00,transformer,,Temperature,C,30.1
253642,Canal Way,2023-06-19T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
253642,Canal Way,2023-06-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.91
253642,Canal Way,2023-06-19T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
253642,Canal Way,2023-06-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
253642,Canal Way,2023-06-19T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
253642,Canal Way,2023-06-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
253642,Canal Way,2023-06-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
253642,Canal Way,2023-06-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
253642,Canal Way,2023-06-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
253642,Canal Way,2023-06-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,3.67
253642,Canal Way,2023-06-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,11.32
253642,Canal Way,2023-06-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,10.27
253642,Canal Way,2023-06-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,47.4
253642,Canal Way,2023-06-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
253642,Canal Way,2023-06-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
253642,Canal Way,2023-06-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
253642,Canal Way,2023-06-19T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
253642,Canal Way,2023-06-19T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
253642,Canal Way,2023-06-19T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
253642,Canal Way,2023-06-19T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.48
253642,Canal Way,2023-06-19T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.97
253642,Canal Way,2023-06-19T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.08
253642,Canal Way,2023-06-19T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
253642,Canal Way,2023-06-19T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
253642,Canal Way,2023-06-19T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
253642,Canal Way,2023-06-19T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
253642,Canal Way,2023-06-19T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.32
253642,Canal Way,2023-06-19T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.97
253642,Canal Way,2023-06-19T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.38
253642,Canal Way,2023-06-19T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.04
253642,Canal Way,2023-06-19T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.52
253642,Canal Way,2023-06-19T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.14
253642,Canal Way,2023-06-19T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.4
253642,Canal Way,2023-06-19T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.7
253642,Canal Way,2023-06-19T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.7
253642,Canal Way,2023-06-19T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.7
253642,Canal Way,2023-06-19T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
253642,Canal Way,2023-06-19T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
253642,Canal Way,2023-06-19T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
253642,Canal Way,2023-06-19T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.7
253642,Canal Way,2023-06-19T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.34
253642,Canal Way,2023-06-19T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.17
253642,Canal Way,2023-06-19T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
253642,Canal Way,2023-06-19T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
253642,Canal Way,2023-06-19T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
253642,Canal Way,2023-06-19T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
253642,Canal Way,2023-06-19T09:50:00.000+00:00,transformer,,Temperature,C,30.1
253642,Canal Way,2023-06-19T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
253642,Canal Way,2023-06-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.07
253642,Canal Way,2023-06-19T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
253642,Canal Way,2023-06-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
253642,Canal Way,2023-06-19T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
253642,Canal Way,2023-06-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
253642,Canal Way,2023-06-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
253642,Canal Way,2023-06-19T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
253642,Canal Way,2023-06-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
253642,Canal Way,2023-06-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,10.22
253642,Canal Way,2023-06-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,12.83
253642,Canal Way,2023-06-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,7.39
253642,Canal Way,2023-06-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,40.2
253642,Canal Way,2023-06-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
253642,Canal Way,2023-06-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
253642,Canal Way,2023-06-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
253642,Canal Way,2023-06-19T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
253642,Canal Way,2023-06-19T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
253642,Canal Way,2023-06-19T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
253642,Canal Way,2023-06-19T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.62
253642,Canal Way,2023-06-19T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.78
253642,Canal Way,2023-06-19T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.19
253642,Canal Way,2023-06-19T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
253642,Canal Way,2023-06-19T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
253642,Canal Way,2023-06-19T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
253642,Canal Way,2023-06-19T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
253642,Canal Way,2023-06-19T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.39
253642,Canal Way,2023-06-19T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.09
253642,Canal Way,2023-06-19T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.26
253642,Canal Way,2023-06-19T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.51
253642,Canal Way,2023-06-19T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.52
253642,Canal Way,2023-06-19T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.22
253642,Canal Way,2023-06-19T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.2
253642,Canal Way,2023-06-19T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.4
253642,Canal Way,2023-06-19T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.6
253642,Canal Way,2023-06-19T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.8
253642,Canal Way,2023-06-19T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
253642,Canal Way,2023-06-19T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
253642,Canal Way,2023-06-19T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
253642,Canal Way,2023-06-19T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.07
253642,Canal Way,2023-06-19T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.66
253642,Canal Way,2023-06-19T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.25
253642,Canal Way,2023-06-19T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
253642,Canal Way,2023-06-19T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
253642,Canal Way,2023-06-19T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
253642,Canal Way,2023-06-19T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
253642,Canal Way,2023-06-19T09:40:00.000+00:00,transformer,,Temperature,C,30.1
253642,Canal Way,2023-06-19T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
253642,Canal Way,2023-06-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
253642,Canal Way,2023-06-19T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
253642,Canal Way,2023-06-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
253642,Canal Way,2023-06-19T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
253642,Canal Way,2023-06-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
253642,Canal Way,2023-06-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
253642,Canal Way,2023-06-19T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
253642,Canal Way,2023-06-19T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
253642,Canal Way,2023-06-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,9.21
253642,Canal Way,2023-06-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,13.96
253642,Canal Way,2023-06-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,5.66
253642,Canal Way,2023-06-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,43.6
253642,Canal Way,2023-06-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
253642,Canal Way,2023-06-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
253642,Canal Way,2023-06-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
253642,Canal Way,2023-06-19T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
253642,Canal Way,2023-06-19T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
253642,Canal Way,2023-06-19T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
253642,Canal Way,2023-06-19T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.25
253642,Canal Way,2023-06-19T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.18
253642,Canal Way,2023-06-19T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.26
253642,Canal Way,2023-06-19T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
253642,Canal Way,2023-06-19T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
253642,Canal Way,2023-06-19T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.5
253642,Canal Way,2023-06-19T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
253642,Canal Way,2023-06-19T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.91
253642,Canal Way,2023-06-19T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.81
253642,Canal Way,2023-06-19T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.18
253642,Canal Way,2023-06-19T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.94
253642,Canal Way,2023-06-19T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.92
253642,Canal Way,2023-06-19T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.17
253642,Canal Way,2023-06-19T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.4
253642,Canal Way,2023-06-19T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.5
253642,Canal Way,2023-06-19T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.3
253642,Canal Way,2023-06-19T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
253642,Canal Way,2023-06-19T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
253642,Canal Way,2023-06-19T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
253642,Canal Way,2023-06-19T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
253642,Canal Way,2023-06-19T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.54
253642,Canal Way,2023-06-19T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.94
253642,Canal Way,2023-06-19T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.32
253642,Canal Way,2023-06-19T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
253642,Canal Way,2023-06-19T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
253642,Canal Way,2023-06-19T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
253642,Canal Way,2023-06-19T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
253642,Canal Way,2023-06-19T09:30:00.000+00:00,transformer,,Temperature,C,30.1
253642,Canal Way,2023-06-19T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
253642,Canal Way,2023-06-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
253642,Canal Way,2023-06-19T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
253642,Canal Way,2023-06-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
253642,Canal Way,2023-06-19T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
253642,Canal Way,2023-06-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
253642,Canal Way,2023-06-19T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
253642,Canal Way,2023-06-19T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
253642,Canal Way,2023-06-19T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
253642,Canal Way,2023-06-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,7.74
253642,Canal Way,2023-06-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,14.03
253642,Canal Way,2023-06-19T09:30:00.000+00:00,busbar,,L1 Active Power,kW,5.75
253642,Canal Way,2023-06-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,46.5
253642,Canal Way,2023-06-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
253642,Canal Way,2023-06-19T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
253642,Canal Way,2023-06-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
253642,Canal Way,2023-06-19T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
253642,Canal Way,2023-06-19T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
253642,Canal Way,2023-06-19T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
253642,Canal Way,2023-06-19T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.64
253642,Canal Way,2023-06-19T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.58
253642,Canal Way,2023-06-19T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.13
253642,Canal Way,2023-06-19T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
253642,Canal Way,2023-06-19T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
253642,Canal Way,2023-06-19T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
253642,Canal Way,2023-06-19T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
253642,Canal Way,2023-06-19T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.49
253642,Canal Way,2023-06-19T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.77
253642,Canal Way,2023-06-19T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.35
253642,Canal Way,2023-06-19T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.18
253642,Canal Way,2023-06-19T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.08
253642,Canal Way,2023-06-19T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.3
253642,Canal Way,2023-06-19T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.9
253642,Canal Way,2023-06-19T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.5
253642,Canal Way,2023-06-19T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.2
253642,Canal Way,2023-06-19T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.8
253642,Canal Way,2023-06-19T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
253642,Canal Way,2023-06-19T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
253642,Canal Way,2023-06-19T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
253642,Canal Way,2023-06-19T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.52
253642,Canal Way,2023-06-19T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.88
253642,Canal Way,2023-06-19T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.33
253642,Canal Way,2023-06-19T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
253642,Canal Way,2023-06-19T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
253642,Canal Way,2023-06-19T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
253642,Canal Way,2023-06-19T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
253642,Canal Way,2023-06-19T09:20:00.000+00:00,transformer,,Temperature,C,30.1
253642,Canal Way,2023-06-19T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
253642,Canal Way,2023-06-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
253642,Canal Way,2023-06-19T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
253642,Canal Way,2023-06-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
253642,Canal Way,2023-06-19T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
253642,Canal Way,2023-06-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
253642,Canal Way,2023-06-19T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
