Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253642,Canal Way,2023-06-19T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
253642,Canal Way,2023-06-19T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
253642,Canal Way,2023-06-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,3.34
253642,Canal Way,2023-06-19T09:20:00.000+00:00,busbar,,L2 Active Power,kW,11.54
253642,Canal Way,2023-06-19T09:20:00.000+00:00,busbar,,L1 Active Power,kW,6.77
253642,Canal Way,2023-06-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,44.6
253642,Canal Way,2023-06-19T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
253642,Canal Way,2023-06-19T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
253642,Canal Way,2023-06-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
253642,Canal Way,2023-06-19T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
253642,Canal Way,2023-06-19T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
253642,Canal Way,2023-06-19T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
253642,Canal Way,2023-06-19T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.02
253642,Canal Way,2023-06-19T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.63
253642,Canal Way,2023-06-19T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.56
253642,Canal Way,2023-06-19T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
253642,Canal Way,2023-06-19T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
253642,Canal Way,2023-06-19T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
253642,Canal Way,2023-06-19T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
253642,Canal Way,2023-06-19T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.31
253642,Canal Way,2023-06-19T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.91
253642,Canal Way,2023-06-19T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.32
253642,Canal Way,2023-06-19T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.84
253642,Canal Way,2023-06-19T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.39
253642,Canal Way,2023-06-19T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.85
253642,Canal Way,2023-06-19T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.9
253642,Canal Way,2023-06-19T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.0
253642,Canal Way,2023-06-19T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.6
253642,Canal Way,2023-06-19T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.5
253642,Canal Way,2023-06-19T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
253642,Canal Way,2023-06-19T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
253642,Canal Way,2023-06-19T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
253642,Canal Way,2023-06-19T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.6
253642,Canal Way,2023-06-19T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.9
253642,Canal Way,2023-06-19T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.28
253642,Canal Way,2023-06-19T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
253642,Canal Way,2023-06-19T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
253642,Canal Way,2023-06-19T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
253642,Canal Way,2023-06-19T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.2
253642,Canal Way,2023-06-19T09:10:00.000+00:00,transformer,,Temperature,C,30.0
253642,Canal Way,2023-06-19T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
253642,Canal Way,2023-06-19T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
253642,Canal Way,2023-06-19T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
253642,Canal Way,2023-06-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
253642,Canal Way,2023-06-19T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
253642,Canal Way,2023-06-19T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
253642,Canal Way,2023-06-19T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
253642,Canal Way,2023-06-19T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
253642,Canal Way,2023-06-19T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
253642,Canal Way,2023-06-19T09:10:00.000+00:00,busbar,,L3 Active Power,kW,3.26
253642,Canal Way,2023-06-19T09:10:00.000+00:00,busbar,,L2 Active Power,kW,11.91
253642,Canal Way,2023-06-19T09:10:00.000+00:00,busbar,,L1 Active Power,kW,6.69
253642,Canal Way,2023-06-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,46.0
253642,Canal Way,2023-06-19T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
253642,Canal Way,2023-06-19T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
253642,Canal Way,2023-06-19T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
253642,Canal Way,2023-06-19T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
253642,Canal Way,2023-06-19T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
253642,Canal Way,2023-06-19T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
253642,Canal Way,2023-06-19T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.64
253642,Canal Way,2023-06-19T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.0
253642,Canal Way,2023-06-19T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.55
253642,Canal Way,2023-06-19T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
253642,Canal Way,2023-06-19T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
253642,Canal Way,2023-06-19T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
253642,Canal Way,2023-06-19T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
253642,Canal Way,2023-06-19T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.31
253642,Canal Way,2023-06-19T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.89
253642,Canal Way,2023-06-19T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.12
253642,Canal Way,2023-06-19T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.71
253642,Canal Way,2023-06-19T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.72
253642,Canal Way,2023-06-19T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.09
253642,Canal Way,2023-06-19T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,33.9
253642,Canal Way,2023-06-19T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.7
253642,Canal Way,2023-06-19T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.5
253642,Canal Way,2023-06-19T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.5
253642,Canal Way,2023-06-19T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
253642,Canal Way,2023-06-19T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
253642,Canal Way,2023-06-19T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
253642,Canal Way,2023-06-19T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.49
253642,Canal Way,2023-06-19T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.94
253642,Canal Way,2023-06-19T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.32
253642,Canal Way,2023-06-19T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
253642,Canal Way,2023-06-19T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
253642,Canal Way,2023-06-19T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
253642,Canal Way,2023-06-19T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
253642,Canal Way,2023-06-19T09:00:00.000+00:00,transformer,,Temperature,C,30.0
253642,Canal Way,2023-06-19T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
253642,Canal Way,2023-06-19T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
253642,Canal Way,2023-06-19T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
253642,Canal Way,2023-06-19T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
253642,Canal Way,2023-06-19T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
253642,Canal Way,2023-06-19T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
253642,Canal Way,2023-06-19T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
253642,Canal Way,2023-06-19T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
253642,Canal Way,2023-06-19T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
253642,Canal Way,2023-06-19T09:00:00.000+00:00,busbar,,L3 Active Power,kW,5.84
253642,Canal Way,2023-06-19T09:00:00.000+00:00,busbar,,L2 Active Power,kW,12.66
253642,Canal Way,2023-06-19T09:00:00.000+00:00,busbar,,L1 Active Power,kW,7.96
253642,Canal Way,2023-06-19T09:00:00.000+00:00,busbar,,N Current (RMS),A,46.2
253642,Canal Way,2023-06-19T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
253642,Canal Way,2023-06-19T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
253642,Canal Way,2023-06-19T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
253642,Canal Way,2023-06-19T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
253642,Canal Way,2023-06-19T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
253642,Canal Way,2023-06-19T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
253642,Canal Way,2023-06-19T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.93
253642,Canal Way,2023-06-19T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.15
253642,Canal Way,2023-06-19T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.75
253642,Canal Way,2023-06-19T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
253642,Canal Way,2023-06-19T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
253642,Canal Way,2023-06-19T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.5
253642,Canal Way,2023-06-19T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
253642,Canal Way,2023-06-19T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.31
253642,Canal Way,2023-06-19T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
253642,Canal Way,2023-06-19T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.08
253642,Canal Way,2023-06-19T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.5
253642,Canal Way,2023-06-19T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.54
253642,Canal Way,2023-06-19T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.61
253642,Canal Way,2023-06-19T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.2
253642,Canal Way,2023-06-19T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.4
253642,Canal Way,2023-06-19T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.4
253642,Canal Way,2023-06-19T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.6
253642,Canal Way,2023-06-19T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
253642,Canal Way,2023-06-19T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
253642,Canal Way,2023-06-19T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
253642,Canal Way,2023-06-19T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.09
253642,Canal Way,2023-06-19T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.02
253642,Canal Way,2023-06-19T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.07
253642,Canal Way,2023-06-19T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
253642,Canal Way,2023-06-19T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.1
253642,Canal Way,2023-06-19T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
253642,Canal Way,2023-06-19T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
253642,Canal Way,2023-06-19T08:50:00.000+00:00,transformer,,Temperature,C,30.0
253642,Canal Way,2023-06-19T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
253642,Canal Way,2023-06-19T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
253642,Canal Way,2023-06-19T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
253642,Canal Way,2023-06-19T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
253642,Canal Way,2023-06-19T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
253642,Canal Way,2023-06-19T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
253642,Canal Way,2023-06-19T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
253642,Canal Way,2023-06-19T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
253642,Canal Way,2023-06-19T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
253642,Canal Way,2023-06-19T08:50:00.000+00:00,busbar,,L3 Active Power,kW,4.51
253642,Canal Way,2023-06-19T08:50:00.000+00:00,busbar,,L2 Active Power,kW,11.72
253642,Canal Way,2023-06-19T08:50:00.000+00:00,busbar,,L1 Active Power,kW,9.44
253642,Canal Way,2023-06-19T08:50:00.000+00:00,busbar,,N Current (RMS),A,44.0
253642,Canal Way,2023-06-19T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
253642,Canal Way,2023-06-19T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
253642,Canal Way,2023-06-19T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
253642,Canal Way,2023-06-19T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
253642,Canal Way,2023-06-19T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
253642,Canal Way,2023-06-19T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
253642,Canal Way,2023-06-19T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.92
253642,Canal Way,2023-06-19T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.3
253642,Canal Way,2023-06-19T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.53
253642,Canal Way,2023-06-19T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
253642,Canal Way,2023-06-19T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
253642,Canal Way,2023-06-19T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.0
253642,Canal Way,2023-06-19T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.1
253642,Canal Way,2023-06-19T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.24
253642,Canal Way,2023-06-19T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.96
253642,Canal Way,2023-06-19T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.71
253642,Canal Way,2023-06-19T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.14
253642,Canal Way,2023-06-19T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.04
253642,Canal Way,2023-06-19T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.0
253642,Canal Way,2023-06-19T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.0
253642,Canal Way,2023-06-19T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.3
253642,Canal Way,2023-06-19T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.3
253642,Canal Way,2023-06-19T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.6
253642,Canal Way,2023-06-19T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
253642,Canal Way,2023-06-19T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
253642,Canal Way,2023-06-19T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
253642,Canal Way,2023-06-19T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.66
253642,Canal Way,2023-06-19T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.05
253642,Canal Way,2023-06-19T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.15
253642,Canal Way,2023-06-19T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
253642,Canal Way,2023-06-19T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.1
253642,Canal Way,2023-06-19T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
253642,Canal Way,2023-06-19T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
253642,Canal Way,2023-06-19T08:40:00.000+00:00,transformer,,Temperature,C,30.0
253642,Canal Way,2023-06-19T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
253642,Canal Way,2023-06-19T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
253642,Canal Way,2023-06-19T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
253642,Canal Way,2023-06-19T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
253642,Canal Way,2023-06-19T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
253642,Canal Way,2023-06-19T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
253642,Canal Way,2023-06-19T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
253642,Canal Way,2023-06-19T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
253642,Canal Way,2023-06-19T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
253642,Canal Way,2023-06-19T08:40:00.000+00:00,busbar,,L3 Active Power,kW,3.72
253642,Canal Way,2023-06-19T08:40:00.000+00:00,busbar,,L2 Active Power,kW,13.39
253642,Canal Way,2023-06-19T08:40:00.000+00:00,busbar,,L1 Active Power,kW,11.69
253642,Canal Way,2023-06-19T08:40:00.000+00:00,busbar,,N Current (RMS),A,50.6
253642,Canal Way,2023-06-19T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
253642,Canal Way,2023-06-19T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
253642,Canal Way,2023-06-19T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
253642,Canal Way,2023-06-19T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.3
253642,Canal Way,2023-06-19T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
253642,Canal Way,2023-06-19T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
253642,Canal Way,2023-06-19T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.46
253642,Canal Way,2023-06-19T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.36
253642,Canal Way,2023-06-19T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.8
253642,Canal Way,2023-06-19T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
253642,Canal Way,2023-06-19T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
253642,Canal Way,2023-06-19T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.7
253642,Canal Way,2023-06-19T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
253642,Canal Way,2023-06-19T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.2
253642,Canal Way,2023-06-19T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.45
253642,Canal Way,2023-06-19T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.63
253642,Canal Way,2023-06-19T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.39
253642,Canal Way,2023-06-19T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.7
253642,Canal Way,2023-06-19T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.49
253642,Canal Way,2023-06-19T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,40.4
253642,Canal Way,2023-06-19T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.9
253642,Canal Way,2023-06-19T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.0
253642,Canal Way,2023-06-19T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.8
253642,Canal Way,2023-06-19T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
253642,Canal Way,2023-06-19T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
253642,Canal Way,2023-06-19T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
253642,Canal Way,2023-06-19T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.44
253642,Canal Way,2023-06-19T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.08
253642,Canal Way,2023-06-19T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.57
253642,Canal Way,2023-06-19T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
253642,Canal Way,2023-06-19T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
253642,Canal Way,2023-06-19T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
253642,Canal Way,2023-06-19T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
253642,Canal Way,2023-06-19T08:30:00.000+00:00,transformer,,Temperature,C,30.0
253642,Canal Way,2023-06-19T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
253642,Canal Way,2023-06-19T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
253642,Canal Way,2023-06-19T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
253642,Canal Way,2023-06-19T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
253642,Canal Way,2023-06-19T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
253642,Canal Way,2023-06-19T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
253642,Canal Way,2023-06-19T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
253642,Canal Way,2023-06-19T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
253642,Canal Way,2023-06-19T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
253642,Canal Way,2023-06-19T08:30:00.000+00:00,busbar,,L3 Active Power,kW,3.41
253642,Canal Way,2023-06-19T08:30:00.000+00:00,busbar,,L2 Active Power,kW,14.14
253642,Canal Way,2023-06-19T08:30:00.000+00:00,busbar,,L1 Active Power,kW,13.86
253642,Canal Way,2023-06-19T08:30:00.000+00:00,busbar,,N Current (RMS),A,58.1
253642,Canal Way,2023-06-19T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.1
253642,Canal Way,2023-06-19T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
253642,Canal Way,2023-06-19T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
253642,Canal Way,2023-06-19T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
253642,Canal Way,2023-06-19T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
253642,Canal Way,2023-06-19T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
253642,Canal Way,2023-06-19T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.14
253642,Canal Way,2023-06-19T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.95
253642,Canal Way,2023-06-19T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.66
253642,Canal Way,2023-06-19T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
253642,Canal Way,2023-06-19T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.8
253642,Canal Way,2023-06-19T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
253642,Canal Way,2023-06-19T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
253642,Canal Way,2023-06-19T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.0
253642,Canal Way,2023-06-19T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.27
253642,Canal Way,2023-06-19T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.97
253642,Canal Way,2023-06-19T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.25
253642,Canal Way,2023-06-19T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.54
253642,Canal Way,2023-06-19T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.15
253642,Canal Way,2023-06-19T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
253642,Canal Way,2023-06-19T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.6
253642,Canal Way,2023-06-19T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.8
253642,Canal Way,2023-06-19T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.4
253642,Canal Way,2023-06-19T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
253642,Canal Way,2023-06-19T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
253642,Canal Way,2023-06-19T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
253642,Canal Way,2023-06-19T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.21
253642,Canal Way,2023-06-19T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.14
253642,Canal Way,2023-06-19T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.05
253642,Canal Way,2023-06-19T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
253642,Canal Way,2023-06-19T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
253642,Canal Way,2023-06-19T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
253642,Canal Way,2023-06-19T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
253642,Canal Way,2023-06-19T08:20:00.000+00:00,transformer,,Temperature,C,30.0
253642,Canal Way,2023-06-19T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
253642,Canal Way,2023-06-19T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.28
253642,Canal Way,2023-06-19T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
253642,Canal Way,2023-06-19T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
253642,Canal Way,2023-06-19T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
253642,Canal Way,2023-06-19T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.49
253642,Canal Way,2023-06-19T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
253642,Canal Way,2023-06-19T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
253642,Canal Way,2023-06-19T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
253642,Canal Way,2023-06-19T08:20:00.000+00:00,busbar,,L3 Active Power,kW,7.17
253642,Canal Way,2023-06-19T08:20:00.000+00:00,busbar,,L2 Active Power,kW,10.63
253642,Canal Way,2023-06-19T08:20:00.000+00:00,busbar,,L1 Active Power,kW,11.85
253642,Canal Way,2023-06-19T08:20:00.000+00:00,busbar,,N Current (RMS),A,40.8
253642,Canal Way,2023-06-19T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
253642,Canal Way,2023-06-19T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
253642,Canal Way,2023-06-19T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
253642,Canal Way,2023-06-19T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
253642,Canal Way,2023-06-19T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
253642,Canal Way,2023-06-19T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
253642,Canal Way,2023-06-19T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.77
253642,Canal Way,2023-06-19T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.19
253642,Canal Way,2023-06-19T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.07
253642,Canal Way,2023-06-19T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
253642,Canal Way,2023-06-19T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
253642,Canal Way,2023-06-19T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
253642,Canal Way,2023-06-19T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.9
253642,Canal Way,2023-06-19T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.03
253642,Canal Way,2023-06-19T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.19
253642,Canal Way,2023-06-19T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.33
253642,Canal Way,2023-06-19T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.45
253642,Canal Way,2023-06-19T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.32
253642,Canal Way,2023-06-19T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.67
253642,Canal Way,2023-06-19T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.7
253642,Canal Way,2023-06-19T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.7
253642,Canal Way,2023-06-19T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.8
253642,Canal Way,2023-06-19T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.6
253642,Canal Way,2023-06-19T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
253642,Canal Way,2023-06-19T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
253642,Canal Way,2023-06-19T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
253642,Canal Way,2023-06-19T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.96
253642,Canal Way,2023-06-19T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.07
253642,Canal Way,2023-06-19T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.88
253642,Canal Way,2023-06-19T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
253642,Canal Way,2023-06-19T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
253642,Canal Way,2023-06-19T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
253642,Canal Way,2023-06-19T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
253642,Canal Way,2023-06-19T08:10:00.000+00:00,transformer,,Temperature,C,30.0
253642,Canal Way,2023-06-19T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
253642,Canal Way,2023-06-19T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.93
253642,Canal Way,2023-06-19T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
253642,Canal Way,2023-06-19T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
253642,Canal Way,2023-06-19T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
253642,Canal Way,2023-06-19T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
253642,Canal Way,2023-06-19T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
253642,Canal Way,2023-06-19T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
253642,Canal Way,2023-06-19T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
253642,Canal Way,2023-06-19T08:10:00.000+00:00,busbar,,L3 Active Power,kW,13.18
253642,Canal Way,2023-06-19T08:10:00.000+00:00,busbar,,L2 Active Power,kW,11.59
253642,Canal Way,2023-06-19T08:10:00.000+00:00,busbar,,L1 Active Power,kW,7.63
253642,Canal Way,2023-06-19T08:10:00.000+00:00,busbar,,N Current (RMS),A,39.4
253642,Canal Way,2023-06-19T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
253642,Canal Way,2023-06-19T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
253642,Canal Way,2023-06-19T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
253642,Canal Way,2023-06-19T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
253642,Canal Way,2023-06-19T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
253642,Canal Way,2023-06-19T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
253642,Canal Way,2023-06-19T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.1
253642,Canal Way,2023-06-19T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.89
253642,Canal Way,2023-06-19T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.91
253642,Canal Way,2023-06-19T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
253642,Canal Way,2023-06-19T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
253642,Canal Way,2023-06-19T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
253642,Canal Way,2023-06-19T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
253642,Canal Way,2023-06-19T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.16
253642,Canal Way,2023-06-19T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.01
253642,Canal Way,2023-06-19T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.93
253642,Canal Way,2023-06-19T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.2
253642,Canal Way,2023-06-19T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.92
253642,Canal Way,2023-06-19T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.9
253642,Canal Way,2023-06-19T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,33.7
253642,Canal Way,2023-06-19T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.2
253642,Canal Way,2023-06-19T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.9
253642,Canal Way,2023-06-19T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.7
253642,Canal Way,2023-06-19T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
253642,Canal Way,2023-06-19T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
253642,Canal Way,2023-06-19T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
253642,Canal Way,2023-06-19T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.96
253642,Canal Way,2023-06-19T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.98
253642,Canal Way,2023-06-19T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.98
253642,Canal Way,2023-06-19T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
253642,Canal Way,2023-06-19T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
253642,Canal Way,2023-06-19T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
253642,Canal Way,2023-06-19T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
253642,Canal Way,2023-06-19T08:00:00.000+00:00,transformer,,Temperature,C,30.0
253642,Canal Way,2023-06-19T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
253642,Canal Way,2023-06-19T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
253642,Canal Way,2023-06-19T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
253642,Canal Way,2023-06-19T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
253642,Canal Way,2023-06-19T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
253642,Canal Way,2023-06-19T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
253642,Canal Way,2023-06-19T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
253642,Canal Way,2023-06-19T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
253642,Canal Way,2023-06-19T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
253642,Canal Way,2023-06-19T08:00:00.000+00:00,busbar,,L3 Active Power,kW,10.25
253642,Canal Way,2023-06-19T08:00:00.000+00:00,busbar,,L2 Active Power,kW,14.8
253642,Canal Way,2023-06-19T08:00:00.000+00:00,busbar,,L1 Active Power,kW,9.79
253642,Canal Way,2023-06-19T08:00:00.000+00:00,busbar,,N Current (RMS),A,43.6
253642,Canal Way,2023-06-19T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
253642,Canal Way,2023-06-19T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
253642,Canal Way,2023-06-19T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
253642,Canal Way,2023-06-19T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
253642,Canal Way,2023-06-19T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
253642,Canal Way,2023-06-19T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
253642,Canal Way,2023-06-19T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.9
253642,Canal Way,2023-06-19T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.93
253642,Canal Way,2023-06-19T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.73
253642,Canal Way,2023-06-19T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
253642,Canal Way,2023-06-19T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
253642,Canal Way,2023-06-19T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
253642,Canal Way,2023-06-19T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
253642,Canal Way,2023-06-19T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.61
253642,Canal Way,2023-06-19T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.36
253642,Canal Way,2023-06-19T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
253642,Canal Way,2023-06-19T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.94
253642,Canal Way,2023-06-19T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.97
253642,Canal Way,2023-06-19T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.79
253642,Canal Way,2023-06-19T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,38.8
253642,Canal Way,2023-06-19T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.1
253642,Canal Way,2023-06-19T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.7
253642,Canal Way,2023-06-19T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.4
253642,Canal Way,2023-06-19T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
253642,Canal Way,2023-06-19T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
253642,Canal Way,2023-06-19T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
253642,Canal Way,2023-06-19T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.68
253642,Canal Way,2023-06-19T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.07
253642,Canal Way,2023-06-19T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.71
253642,Canal Way,2023-06-19T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
253642,Canal Way,2023-06-19T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.1
253642,Canal Way,2023-06-19T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
253642,Canal Way,2023-06-19T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
253642,Canal Way,2023-06-19T07:50:00.000+00:00,transformer,,Temperature,C,30.0
253642,Canal Way,2023-06-19T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
253642,Canal Way,2023-06-19T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
253642,Canal Way,2023-06-19T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
253642,Canal Way,2023-06-19T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
253642,Canal Way,2023-06-19T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
253642,Canal Way,2023-06-19T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
253642,Canal Way,2023-06-19T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
253642,Canal Way,2023-06-19T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
253642,Canal Way,2023-06-19T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
253642,Canal Way,2023-06-19T07:50:00.000+00:00,busbar,,L3 Active Power,kW,6.16
253642,Canal Way,2023-06-19T07:50:00.000+00:00,busbar,,L2 Active Power,kW,12.97
253642,Canal Way,2023-06-19T07:50:00.000+00:00,busbar,,L1 Active Power,kW,11.24
253642,Canal Way,2023-06-19T07:50:00.000+00:00,busbar,,N Current (RMS),A,49.6
253642,Canal Way,2023-06-19T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
253642,Canal Way,2023-06-19T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
253642,Canal Way,2023-06-19T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
253642,Canal Way,2023-06-19T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
253642,Canal Way,2023-06-19T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
253642,Canal Way,2023-06-19T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
253642,Canal Way,2023-06-19T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.37
253642,Canal Way,2023-06-19T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.07
253642,Canal Way,2023-06-19T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.69
253642,Canal Way,2023-06-19T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
253642,Canal Way,2023-06-19T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
253642,Canal Way,2023-06-19T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.3
253642,Canal Way,2023-06-19T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
253642,Canal Way,2023-06-19T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.89
253642,Canal Way,2023-06-19T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.49
253642,Canal Way,2023-06-19T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
253642,Canal Way,2023-06-19T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.59
253642,Canal Way,2023-06-19T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.1
253642,Canal Way,2023-06-19T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.07
253642,Canal Way,2023-06-19T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.0
253642,Canal Way,2023-06-19T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.1
253642,Canal Way,2023-06-19T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.7
253642,Canal Way,2023-06-19T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.9
253642,Canal Way,2023-06-19T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
253642,Canal Way,2023-06-19T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
253642,Canal Way,2023-06-19T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
253642,Canal Way,2023-06-19T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.03
253642,Canal Way,2023-06-19T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.79
253642,Canal Way,2023-06-19T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.85
253642,Canal Way,2023-06-19T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
253642,Canal Way,2023-06-19T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
253642,Canal Way,2023-06-19T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
253642,Canal Way,2023-06-19T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
253642,Canal Way,2023-06-19T07:40:00.000+00:00,transformer,,Temperature,C,30.0
253642,Canal Way,2023-06-19T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
253642,Canal Way,2023-06-19T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
253642,Canal Way,2023-06-19T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
253642,Canal Way,2023-06-19T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
253642,Canal Way,2023-06-19T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
253642,Canal Way,2023-06-19T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
253642,Canal Way,2023-06-19T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
253642,Canal Way,2023-06-19T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
253642,Canal Way,2023-06-19T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
253642,Canal Way,2023-06-19T07:40:00.000+00:00,busbar,,L3 Active Power,kW,4.99
253642,Canal Way,2023-06-19T07:40:00.000+00:00,busbar,,L2 Active Power,kW,8.96
253642,Canal Way,2023-06-19T07:40:00.000+00:00,busbar,,L1 Active Power,kW,9.6
253642,Canal Way,2023-06-19T07:40:00.000+00:00,busbar,,N Current (RMS),A,38.8
253642,Canal Way,2023-06-19T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
253642,Canal Way,2023-06-19T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
253642,Canal Way,2023-06-19T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
253642,Canal Way,2023-06-19T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
253642,Canal Way,2023-06-19T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
253642,Canal Way,2023-06-19T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
253642,Canal Way,2023-06-19T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.63
253642,Canal Way,2023-06-19T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.36
253642,Canal Way,2023-06-19T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.87
253642,Canal Way,2023-06-19T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
253642,Canal Way,2023-06-19T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
253642,Canal Way,2023-06-19T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.9
253642,Canal Way,2023-06-19T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
253642,Canal Way,2023-06-19T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.23
253642,Canal Way,2023-06-19T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.36
253642,Canal Way,2023-06-19T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
253642,Canal Way,2023-06-19T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.78
253642,Canal Way,2023-06-19T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.52
253642,Canal Way,2023-06-19T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.05
253642,Canal Way,2023-06-19T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.3
253642,Canal Way,2023-06-19T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.1
253642,Canal Way,2023-06-19T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.4
253642,Canal Way,2023-06-19T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.3
253642,Canal Way,2023-06-19T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
253642,Canal Way,2023-06-19T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
253642,Canal Way,2023-06-19T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
253642,Canal Way,2023-06-19T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.81
253642,Canal Way,2023-06-19T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.74
253642,Canal Way,2023-06-19T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.45
253642,Canal Way,2023-06-19T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
253642,Canal Way,2023-06-19T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
253642,Canal Way,2023-06-19T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
253642,Canal Way,2023-06-19T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
253642,Canal Way,2023-06-19T07:30:00.000+00:00,transformer,,Temperature,C,30.0
253642,Canal Way,2023-06-19T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
253642,Canal Way,2023-06-19T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.63
253642,Canal Way,2023-06-19T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
253642,Canal Way,2023-06-19T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
253642,Canal Way,2023-06-19T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
253642,Canal Way,2023-06-19T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
253642,Canal Way,2023-06-19T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
253642,Canal Way,2023-06-19T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
253642,Canal Way,2023-06-19T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
253642,Canal Way,2023-06-19T07:30:00.000+00:00,busbar,,L3 Active Power,kW,7.22
253642,Canal Way,2023-06-19T07:30:00.000+00:00,busbar,,L2 Active Power,kW,11.62
253642,Canal Way,2023-06-19T07:30:00.000+00:00,busbar,,L1 Active Power,kW,9.37
253642,Canal Way,2023-06-19T07:30:00.000+00:00,busbar,,N Current (RMS),A,38.9
253642,Canal Way,2023-06-19T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
253642,Canal Way,2023-06-19T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
253642,Canal Way,2023-06-19T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
253642,Canal Way,2023-06-19T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
253642,Canal Way,2023-06-19T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
253642,Canal Way,2023-06-19T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
253642,Canal Way,2023-06-19T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.5
253642,Canal Way,2023-06-19T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.83
253642,Canal Way,2023-06-19T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.56
253642,Canal Way,2023-06-19T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
253642,Canal Way,2023-06-19T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
253642,Canal Way,2023-06-19T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
253642,Canal Way,2023-06-19T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
253642,Canal Way,2023-06-19T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.77
253642,Canal Way,2023-06-19T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.22
253642,Canal Way,2023-06-19T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
253642,Canal Way,2023-06-19T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.14
253642,Canal Way,2023-06-19T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.16
253642,Canal Way,2023-06-19T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.88
253642,Canal Way,2023-06-19T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.3
253642,Canal Way,2023-06-19T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.6
253642,Canal Way,2023-06-19T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.5
253642,Canal Way,2023-06-19T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.4
253642,Canal Way,2023-06-19T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
253642,Canal Way,2023-06-19T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
253642,Canal Way,2023-06-19T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
253642,Canal Way,2023-06-19T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.51
253642,Canal Way,2023-06-19T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.42
253642,Canal Way,2023-06-19T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.84
253642,Canal Way,2023-06-19T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
253642,Canal Way,2023-06-19T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
253642,Canal Way,2023-06-19T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
253642,Canal Way,2023-06-19T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
253642,Canal Way,2023-06-19T07:20:00.000+00:00,transformer,,Temperature,C,30.0
253642,Canal Way,2023-06-19T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
253642,Canal Way,2023-06-19T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.44
253642,Canal Way,2023-06-19T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
253642,Canal Way,2023-06-19T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
253642,Canal Way,2023-06-19T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
253642,Canal Way,2023-06-19T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
253642,Canal Way,2023-06-19T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
253642,Canal Way,2023-06-19T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
253642,Canal Way,2023-06-19T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
253642,Canal Way,2023-06-19T07:20:00.000+00:00,busbar,,L3 Active Power,kW,7.13
253642,Canal Way,2023-06-19T07:20:00.000+00:00,busbar,,L2 Active Power,kW,9.41
253642,Canal Way,2023-06-19T07:20:00.000+00:00,busbar,,L1 Active Power,kW,14.29
253642,Canal Way,2023-06-19T07:20:00.000+00:00,busbar,,N Current (RMS),A,41.1
253642,Canal Way,2023-06-19T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
253642,Canal Way,2023-06-19T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
253642,Canal Way,2023-06-19T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
253642,Canal Way,2023-06-19T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
