Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253642,Canal Way,2023-06-19T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
253642,Canal Way,2023-06-19T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
253642,Canal Way,2023-06-19T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.83
253642,Canal Way,2023-06-19T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.82
253642,Canal Way,2023-06-19T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.72
253642,Canal Way,2023-06-19T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
253642,Canal Way,2023-06-19T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
253642,Canal Way,2023-06-19T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
253642,Canal Way,2023-06-19T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
253642,Canal Way,2023-06-19T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.87
253642,Canal Way,2023-06-19T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.44
253642,Canal Way,2023-06-19T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
253642,Canal Way,2023-06-19T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.35
253642,Canal Way,2023-06-19T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.83
253642,Canal Way,2023-06-19T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.44
253642,Canal Way,2023-06-19T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.2
253642,Canal Way,2023-06-19T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.5
253642,Canal Way,2023-06-19T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.7
253642,Canal Way,2023-06-19T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.3
253642,Canal Way,2023-06-19T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
253642,Canal Way,2023-06-19T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
253642,Canal Way,2023-06-19T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
253642,Canal Way,2023-06-19T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.26
253642,Canal Way,2023-06-19T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.32
253642,Canal Way,2023-06-19T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.21
253642,Canal Way,2023-06-19T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
253642,Canal Way,2023-06-19T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
253642,Canal Way,2023-06-19T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
253642,Canal Way,2023-06-19T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
253642,Canal Way,2023-06-19T07:10:00.000+00:00,transformer,,Temperature,C,30.0
253642,Canal Way,2023-06-19T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
253642,Canal Way,2023-06-19T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.25
253642,Canal Way,2023-06-19T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
253642,Canal Way,2023-06-19T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
253642,Canal Way,2023-06-19T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
253642,Canal Way,2023-06-19T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.49
253642,Canal Way,2023-06-19T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
253642,Canal Way,2023-06-19T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
253642,Canal Way,2023-06-19T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
253642,Canal Way,2023-06-19T07:10:00.000+00:00,busbar,,L3 Active Power,kW,5.92
253642,Canal Way,2023-06-19T07:10:00.000+00:00,busbar,,L2 Active Power,kW,8.97
253642,Canal Way,2023-06-19T07:10:00.000+00:00,busbar,,L1 Active Power,kW,13.37
253642,Canal Way,2023-06-19T07:10:00.000+00:00,busbar,,N Current (RMS),A,43.5
253642,Canal Way,2023-06-19T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
253642,Canal Way,2023-06-19T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
253642,Canal Way,2023-06-19T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
253642,Canal Way,2023-06-19T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
253642,Canal Way,2023-06-19T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
253642,Canal Way,2023-06-19T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
253642,Canal Way,2023-06-19T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.59
253642,Canal Way,2023-06-19T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.84
253642,Canal Way,2023-06-19T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.36
253642,Canal Way,2023-06-19T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
253642,Canal Way,2023-06-19T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
253642,Canal Way,2023-06-19T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
253642,Canal Way,2023-06-19T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.3
253642,Canal Way,2023-06-19T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.19
253642,Canal Way,2023-06-19T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.54
253642,Canal Way,2023-06-19T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.57
253642,Canal Way,2023-06-19T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.38
253642,Canal Way,2023-06-19T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.64
253642,Canal Way,2023-06-19T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.4
253642,Canal Way,2023-06-19T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.8
253642,Canal Way,2023-06-19T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.0
253642,Canal Way,2023-06-19T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.2
253642,Canal Way,2023-06-19T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.4
253642,Canal Way,2023-06-19T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
253642,Canal Way,2023-06-19T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
253642,Canal Way,2023-06-19T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
253642,Canal Way,2023-06-19T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.52
253642,Canal Way,2023-06-19T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.56
253642,Canal Way,2023-06-19T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.02
253642,Canal Way,2023-06-19T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
253642,Canal Way,2023-06-19T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
253642,Canal Way,2023-06-19T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
253642,Canal Way,2023-06-19T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
253642,Canal Way,2023-06-19T07:00:00.000+00:00,transformer,,Temperature,C,30.0
253642,Canal Way,2023-06-19T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
253642,Canal Way,2023-06-19T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.48
253642,Canal Way,2023-06-19T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
253642,Canal Way,2023-06-19T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
253642,Canal Way,2023-06-19T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
253642,Canal Way,2023-06-19T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
253642,Canal Way,2023-06-19T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
253642,Canal Way,2023-06-19T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
253642,Canal Way,2023-06-19T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
253642,Canal Way,2023-06-19T07:00:00.000+00:00,busbar,,L3 Active Power,kW,5.46
253642,Canal Way,2023-06-19T07:00:00.000+00:00,busbar,,L2 Active Power,kW,10.04
253642,Canal Way,2023-06-19T07:00:00.000+00:00,busbar,,L1 Active Power,kW,15.78
253642,Canal Way,2023-06-19T07:00:00.000+00:00,busbar,,N Current (RMS),A,51.2
253642,Canal Way,2023-06-19T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
253642,Canal Way,2023-06-19T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
253642,Canal Way,2023-06-19T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
253642,Canal Way,2023-06-19T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
253642,Canal Way,2023-06-19T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
253642,Canal Way,2023-06-19T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
253642,Canal Way,2023-06-19T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.77
253642,Canal Way,2023-06-19T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.26
253642,Canal Way,2023-06-19T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.01
253642,Canal Way,2023-06-19T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
253642,Canal Way,2023-06-19T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
253642,Canal Way,2023-06-19T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
253642,Canal Way,2023-06-19T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
253642,Canal Way,2023-06-19T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.96
253642,Canal Way,2023-06-19T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.59
253642,Canal Way,2023-06-19T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.62
253642,Canal Way,2023-06-19T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.24
253642,Canal Way,2023-06-19T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.2
253642,Canal Way,2023-06-19T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.02
253642,Canal Way,2023-06-19T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
253642,Canal Way,2023-06-19T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.9
253642,Canal Way,2023-06-19T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.5
253642,Canal Way,2023-06-19T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.8
253642,Canal Way,2023-06-19T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
253642,Canal Way,2023-06-19T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
253642,Canal Way,2023-06-19T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
253642,Canal Way,2023-06-19T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.07
253642,Canal Way,2023-06-19T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.94
253642,Canal Way,2023-06-19T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.33
253642,Canal Way,2023-06-19T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
253642,Canal Way,2023-06-19T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
253642,Canal Way,2023-06-19T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
253642,Canal Way,2023-06-19T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
253642,Canal Way,2023-06-19T06:50:00.000+00:00,transformer,,Temperature,C,30.0
253642,Canal Way,2023-06-19T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
253642,Canal Way,2023-06-19T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
253642,Canal Way,2023-06-19T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
253642,Canal Way,2023-06-19T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
253642,Canal Way,2023-06-19T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
253642,Canal Way,2023-06-19T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
253642,Canal Way,2023-06-19T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
253642,Canal Way,2023-06-19T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
253642,Canal Way,2023-06-19T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
253642,Canal Way,2023-06-19T06:50:00.000+00:00,busbar,,L3 Active Power,kW,8.94
253642,Canal Way,2023-06-19T06:50:00.000+00:00,busbar,,L2 Active Power,kW,9.4
253642,Canal Way,2023-06-19T06:50:00.000+00:00,busbar,,L1 Active Power,kW,13.36
253642,Canal Way,2023-06-19T06:50:00.000+00:00,busbar,,N Current (RMS),A,40.8
253642,Canal Way,2023-06-19T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
253642,Canal Way,2023-06-19T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
253642,Canal Way,2023-06-19T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
253642,Canal Way,2023-06-19T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
253642,Canal Way,2023-06-19T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
253642,Canal Way,2023-06-19T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
253642,Canal Way,2023-06-19T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.82
253642,Canal Way,2023-06-19T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.75
253642,Canal Way,2023-06-19T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.85
253642,Canal Way,2023-06-19T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
253642,Canal Way,2023-06-19T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
253642,Canal Way,2023-06-19T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
253642,Canal Way,2023-06-19T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.9
253642,Canal Way,2023-06-19T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.8
253642,Canal Way,2023-06-19T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.38
253642,Canal Way,2023-06-19T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.99
253642,Canal Way,2023-06-19T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.84
253642,Canal Way,2023-06-19T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.42
253642,Canal Way,2023-06-19T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.04
253642,Canal Way,2023-06-19T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
253642,Canal Way,2023-06-19T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.8
253642,Canal Way,2023-06-19T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.6
253642,Canal Way,2023-06-19T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.4
253642,Canal Way,2023-06-19T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
253642,Canal Way,2023-06-19T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
253642,Canal Way,2023-06-19T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
253642,Canal Way,2023-06-19T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.57
253642,Canal Way,2023-06-19T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.31
253642,Canal Way,2023-06-19T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.56
253642,Canal Way,2023-06-19T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
253642,Canal Way,2023-06-19T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
253642,Canal Way,2023-06-19T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
253642,Canal Way,2023-06-19T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
253642,Canal Way,2023-06-19T06:40:00.000+00:00,transformer,,Temperature,C,30.0
253642,Canal Way,2023-06-19T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
253642,Canal Way,2023-06-19T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.71
253642,Canal Way,2023-06-19T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
253642,Canal Way,2023-06-19T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
253642,Canal Way,2023-06-19T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
253642,Canal Way,2023-06-19T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.78
253642,Canal Way,2023-06-19T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
253642,Canal Way,2023-06-19T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
253642,Canal Way,2023-06-19T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
253642,Canal Way,2023-06-19T06:40:00.000+00:00,busbar,,L3 Active Power,kW,9.23
253642,Canal Way,2023-06-19T06:40:00.000+00:00,busbar,,L2 Active Power,kW,13.48
253642,Canal Way,2023-06-19T06:40:00.000+00:00,busbar,,L1 Active Power,kW,14.46
253642,Canal Way,2023-06-19T06:40:00.000+00:00,busbar,,N Current (RMS),A,45.1
253642,Canal Way,2023-06-19T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
253642,Canal Way,2023-06-19T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
253642,Canal Way,2023-06-19T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
253642,Canal Way,2023-06-19T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
253642,Canal Way,2023-06-19T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
253642,Canal Way,2023-06-19T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
253642,Canal Way,2023-06-19T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.32
253642,Canal Way,2023-06-19T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.79
253642,Canal Way,2023-06-19T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.12
253642,Canal Way,2023-06-19T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
253642,Canal Way,2023-06-19T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
253642,Canal Way,2023-06-19T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
253642,Canal Way,2023-06-19T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
253642,Canal Way,2023-06-19T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.9
253642,Canal Way,2023-06-19T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.38
253642,Canal Way,2023-06-19T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.99
253642,Canal Way,2023-06-19T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.6
253642,Canal Way,2023-06-19T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.07
253642,Canal Way,2023-06-19T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.91
253642,Canal Way,2023-06-19T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.0
253642,Canal Way,2023-06-19T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.2
253642,Canal Way,2023-06-19T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.0
253642,Canal Way,2023-06-19T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.1
253642,Canal Way,2023-06-19T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
253642,Canal Way,2023-06-19T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
253642,Canal Way,2023-06-19T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
253642,Canal Way,2023-06-19T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.07
253642,Canal Way,2023-06-19T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.93
253642,Canal Way,2023-06-19T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.1
253642,Canal Way,2023-06-19T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
253642,Canal Way,2023-06-19T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
253642,Canal Way,2023-06-19T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
253642,Canal Way,2023-06-19T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
253642,Canal Way,2023-06-19T06:30:00.000+00:00,transformer,,Temperature,C,30.0
253642,Canal Way,2023-06-19T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
253642,Canal Way,2023-06-19T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.28
253642,Canal Way,2023-06-19T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
253642,Canal Way,2023-06-19T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
253642,Canal Way,2023-06-19T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
253642,Canal Way,2023-06-19T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
253642,Canal Way,2023-06-19T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
253642,Canal Way,2023-06-19T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
253642,Canal Way,2023-06-19T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
253642,Canal Way,2023-06-19T06:30:00.000+00:00,busbar,,L3 Active Power,kW,4.86
253642,Canal Way,2023-06-19T06:30:00.000+00:00,busbar,,L2 Active Power,kW,12.8
253642,Canal Way,2023-06-19T06:30:00.000+00:00,busbar,,L1 Active Power,kW,14.13
253642,Canal Way,2023-06-19T06:30:00.000+00:00,busbar,,N Current (RMS),A,51.8
253642,Canal Way,2023-06-19T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
253642,Canal Way,2023-06-19T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
253642,Canal Way,2023-06-19T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
253642,Canal Way,2023-06-19T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
253642,Canal Way,2023-06-19T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
253642,Canal Way,2023-06-19T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
253642,Canal Way,2023-06-19T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.41
253642,Canal Way,2023-06-19T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.55
253642,Canal Way,2023-06-19T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.21
253642,Canal Way,2023-06-19T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.3
253642,Canal Way,2023-06-19T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
253642,Canal Way,2023-06-19T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
253642,Canal Way,2023-06-19T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.3
253642,Canal Way,2023-06-19T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.69
253642,Canal Way,2023-06-19T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.38
253642,Canal Way,2023-06-19T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.17
253642,Canal Way,2023-06-19T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.36
253642,Canal Way,2023-06-19T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.29
253642,Canal Way,2023-06-19T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.5
253642,Canal Way,2023-06-19T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
253642,Canal Way,2023-06-19T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.8
253642,Canal Way,2023-06-19T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.3
253642,Canal Way,2023-06-19T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.7
253642,Canal Way,2023-06-19T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
253642,Canal Way,2023-06-19T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
253642,Canal Way,2023-06-19T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
253642,Canal Way,2023-06-19T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.32
253642,Canal Way,2023-06-19T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.6
253642,Canal Way,2023-06-19T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.3
253642,Canal Way,2023-06-19T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
253642,Canal Way,2023-06-19T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
253642,Canal Way,2023-06-19T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
253642,Canal Way,2023-06-19T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
253642,Canal Way,2023-06-19T06:20:00.000+00:00,transformer,,Temperature,C,30.0
253642,Canal Way,2023-06-19T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
253642,Canal Way,2023-06-19T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
253642,Canal Way,2023-06-19T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
253642,Canal Way,2023-06-19T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
253642,Canal Way,2023-06-19T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
253642,Canal Way,2023-06-19T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
253642,Canal Way,2023-06-19T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
253642,Canal Way,2023-06-19T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
253642,Canal Way,2023-06-19T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
253642,Canal Way,2023-06-19T06:20:00.000+00:00,busbar,,L3 Active Power,kW,6.1
253642,Canal Way,2023-06-19T06:20:00.000+00:00,busbar,,L2 Active Power,kW,13.44
253642,Canal Way,2023-06-19T06:20:00.000+00:00,busbar,,L1 Active Power,kW,16.01
253642,Canal Way,2023-06-19T06:20:00.000+00:00,busbar,,N Current (RMS),A,50.0
253642,Canal Way,2023-06-19T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
253642,Canal Way,2023-06-19T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
253642,Canal Way,2023-06-19T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
253642,Canal Way,2023-06-19T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
253642,Canal Way,2023-06-19T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
253642,Canal Way,2023-06-19T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
253642,Canal Way,2023-06-19T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.33
253642,Canal Way,2023-06-19T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.24
253642,Canal Way,2023-06-19T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.44
253642,Canal Way,2023-06-19T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
253642,Canal Way,2023-06-19T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
253642,Canal Way,2023-06-19T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
253642,Canal Way,2023-06-19T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
253642,Canal Way,2023-06-19T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.77
253642,Canal Way,2023-06-19T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.47
253642,Canal Way,2023-06-19T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.65
253642,Canal Way,2023-06-19T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.0
253642,Canal Way,2023-06-19T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.24
253642,Canal Way,2023-06-19T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.82
253642,Canal Way,2023-06-19T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.6
253642,Canal Way,2023-06-19T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.6
253642,Canal Way,2023-06-19T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.9
253642,Canal Way,2023-06-19T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.5
253642,Canal Way,2023-06-19T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
253642,Canal Way,2023-06-19T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
253642,Canal Way,2023-06-19T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
253642,Canal Way,2023-06-19T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.98
253642,Canal Way,2023-06-19T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.84
253642,Canal Way,2023-06-19T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.3
253642,Canal Way,2023-06-19T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
253642,Canal Way,2023-06-19T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
253642,Canal Way,2023-06-19T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
253642,Canal Way,2023-06-19T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
253642,Canal Way,2023-06-19T06:10:00.000+00:00,transformer,,Temperature,C,30.0
253642,Canal Way,2023-06-19T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
253642,Canal Way,2023-06-19T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
253642,Canal Way,2023-06-19T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
253642,Canal Way,2023-06-19T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
253642,Canal Way,2023-06-19T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
253642,Canal Way,2023-06-19T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
253642,Canal Way,2023-06-19T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
253642,Canal Way,2023-06-19T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
253642,Canal Way,2023-06-19T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
253642,Canal Way,2023-06-19T06:10:00.000+00:00,busbar,,L3 Active Power,kW,6.31
253642,Canal Way,2023-06-19T06:10:00.000+00:00,busbar,,L2 Active Power,kW,9.32
253642,Canal Way,2023-06-19T06:10:00.000+00:00,busbar,,L1 Active Power,kW,14.57
253642,Canal Way,2023-06-19T06:10:00.000+00:00,busbar,,N Current (RMS),A,46.3
253642,Canal Way,2023-06-19T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
253642,Canal Way,2023-06-19T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
253642,Canal Way,2023-06-19T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
253642,Canal Way,2023-06-19T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
253642,Canal Way,2023-06-19T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
253642,Canal Way,2023-06-19T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
253642,Canal Way,2023-06-19T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.07
253642,Canal Way,2023-06-19T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.57
253642,Canal Way,2023-06-19T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.68
253642,Canal Way,2023-06-19T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
253642,Canal Way,2023-06-19T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
253642,Canal Way,2023-06-19T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
253642,Canal Way,2023-06-19T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
253642,Canal Way,2023-06-19T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.84
253642,Canal Way,2023-06-19T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.31
253642,Canal Way,2023-06-19T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
253642,Canal Way,2023-06-19T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.17
253642,Canal Way,2023-06-19T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.66
253642,Canal Way,2023-06-19T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.46
253642,Canal Way,2023-06-19T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.2
253642,Canal Way,2023-06-19T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.4
253642,Canal Way,2023-06-19T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.2
253642,Canal Way,2023-06-19T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.6
253642,Canal Way,2023-06-19T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
253642,Canal Way,2023-06-19T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
253642,Canal Way,2023-06-19T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
253642,Canal Way,2023-06-19T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.57
253642,Canal Way,2023-06-19T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.12
253642,Canal Way,2023-06-19T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.92
253642,Canal Way,2023-06-19T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
253642,Canal Way,2023-06-19T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
253642,Canal Way,2023-06-19T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
253642,Canal Way,2023-06-19T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
253642,Canal Way,2023-06-19T06:00:00.000+00:00,transformer,,Temperature,C,30.1
253642,Canal Way,2023-06-19T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
253642,Canal Way,2023-06-19T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.43
253642,Canal Way,2023-06-19T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
253642,Canal Way,2023-06-19T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
253642,Canal Way,2023-06-19T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
253642,Canal Way,2023-06-19T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
253642,Canal Way,2023-06-19T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
253642,Canal Way,2023-06-19T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
253642,Canal Way,2023-06-19T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
253642,Canal Way,2023-06-19T06:00:00.000+00:00,busbar,,L3 Active Power,kW,7.81
253642,Canal Way,2023-06-19T06:00:00.000+00:00,busbar,,L2 Active Power,kW,10.34
253642,Canal Way,2023-06-19T06:00:00.000+00:00,busbar,,L1 Active Power,kW,14.06
253642,Canal Way,2023-06-19T06:00:00.000+00:00,busbar,,N Current (RMS),A,41.3
253642,Canal Way,2023-06-19T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
253642,Canal Way,2023-06-19T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
253642,Canal Way,2023-06-19T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
253642,Canal Way,2023-06-19T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
253642,Canal Way,2023-06-19T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
253642,Canal Way,2023-06-19T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
253642,Canal Way,2023-06-19T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.63
253642,Canal Way,2023-06-19T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.78
253642,Canal Way,2023-06-19T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.73
253642,Canal Way,2023-06-19T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
253642,Canal Way,2023-06-19T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
253642,Canal Way,2023-06-19T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
253642,Canal Way,2023-06-19T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
253642,Canal Way,2023-06-19T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.81
253642,Canal Way,2023-06-19T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.45
253642,Canal Way,2023-06-19T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
253642,Canal Way,2023-06-19T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.08
253642,Canal Way,2023-06-19T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.57
253642,Canal Way,2023-06-19T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.68
253642,Canal Way,2023-06-19T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.7
253642,Canal Way,2023-06-19T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.8
253642,Canal Way,2023-06-19T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.4
253642,Canal Way,2023-06-19T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.2
253642,Canal Way,2023-06-19T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
253642,Canal Way,2023-06-19T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
253642,Canal Way,2023-06-19T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
253642,Canal Way,2023-06-19T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.92
253642,Canal Way,2023-06-19T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.39
253642,Canal Way,2023-06-19T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.61
253642,Canal Way,2023-06-19T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
253642,Canal Way,2023-06-19T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
253642,Canal Way,2023-06-19T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
253642,Canal Way,2023-06-19T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
253642,Canal Way,2023-06-19T05:50:00.000+00:00,transformer,,Temperature,C,30.1
253642,Canal Way,2023-06-19T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
253642,Canal Way,2023-06-19T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
253642,Canal Way,2023-06-19T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
253642,Canal Way,2023-06-19T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
253642,Canal Way,2023-06-19T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
253642,Canal Way,2023-06-19T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
253642,Canal Way,2023-06-19T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
253642,Canal Way,2023-06-19T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
253642,Canal Way,2023-06-19T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
253642,Canal Way,2023-06-19T05:50:00.000+00:00,busbar,,L3 Active Power,kW,8.63
253642,Canal Way,2023-06-19T05:50:00.000+00:00,busbar,,L2 Active Power,kW,12.75
253642,Canal Way,2023-06-19T05:50:00.000+00:00,busbar,,L1 Active Power,kW,13.03
253642,Canal Way,2023-06-19T05:50:00.000+00:00,busbar,,N Current (RMS),A,39.7
253642,Canal Way,2023-06-19T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
253642,Canal Way,2023-06-19T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
253642,Canal Way,2023-06-19T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
253642,Canal Way,2023-06-19T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
253642,Canal Way,2023-06-19T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
253642,Canal Way,2023-06-19T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
253642,Canal Way,2023-06-19T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.39
253642,Canal Way,2023-06-19T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.3
253642,Canal Way,2023-06-19T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.42
253642,Canal Way,2023-06-19T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
253642,Canal Way,2023-06-19T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
253642,Canal Way,2023-06-19T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.5
253642,Canal Way,2023-06-19T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
253642,Canal Way,2023-06-19T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.94
253642,Canal Way,2023-06-19T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.35
253642,Canal Way,2023-06-19T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.16
253642,Canal Way,2023-06-19T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.92
253642,Canal Way,2023-06-19T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.52
253642,Canal Way,2023-06-19T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.95
253642,Canal Way,2023-06-19T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
253642,Canal Way,2023-06-19T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.7
253642,Canal Way,2023-06-19T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
253642,Canal Way,2023-06-19T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.9
253642,Canal Way,2023-06-19T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
253642,Canal Way,2023-06-19T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
253642,Canal Way,2023-06-19T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
253642,Canal Way,2023-06-19T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.29
253642,Canal Way,2023-06-19T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.87
253642,Canal Way,2023-06-19T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.28
253642,Canal Way,2023-06-19T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
253642,Canal Way,2023-06-19T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
253642,Canal Way,2023-06-19T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.4
253642,Canal Way,2023-06-19T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
253642,Canal Way,2023-06-19T05:40:00.000+00:00,transformer,,Temperature,C,30.1
253642,Canal Way,2023-06-19T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
253642,Canal Way,2023-06-19T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
253642,Canal Way,2023-06-19T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
253642,Canal Way,2023-06-19T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
253642,Canal Way,2023-06-19T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
253642,Canal Way,2023-06-19T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
253642,Canal Way,2023-06-19T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
253642,Canal Way,2023-06-19T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
253642,Canal Way,2023-06-19T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
253642,Canal Way,2023-06-19T05:40:00.000+00:00,busbar,,L3 Active Power,kW,6.61
253642,Canal Way,2023-06-19T05:40:00.000+00:00,busbar,,L2 Active Power,kW,12.69
253642,Canal Way,2023-06-19T05:40:00.000+00:00,busbar,,L1 Active Power,kW,11.64
253642,Canal Way,2023-06-19T05:40:00.000+00:00,busbar,,N Current (RMS),A,39.4
253642,Canal Way,2023-06-19T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
253642,Canal Way,2023-06-19T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
253642,Canal Way,2023-06-19T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
253642,Canal Way,2023-06-19T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
253642,Canal Way,2023-06-19T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
253642,Canal Way,2023-06-19T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
253642,Canal Way,2023-06-19T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.64
253642,Canal Way,2023-06-19T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.14
253642,Canal Way,2023-06-19T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.03
253642,Canal Way,2023-06-19T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
253642,Canal Way,2023-06-19T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
253642,Canal Way,2023-06-19T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
253642,Canal Way,2023-06-19T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
253642,Canal Way,2023-06-19T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.06
253642,Canal Way,2023-06-19T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.37
253642,Canal Way,2023-06-19T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.16
253642,Canal Way,2023-06-19T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.88
253642,Canal Way,2023-06-19T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.81
253642,Canal Way,2023-06-19T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.81
253642,Canal Way,2023-06-19T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
253642,Canal Way,2023-06-19T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.6
253642,Canal Way,2023-06-19T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
253642,Canal Way,2023-06-19T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.9
253642,Canal Way,2023-06-19T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
253642,Canal Way,2023-06-19T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
253642,Canal Way,2023-06-19T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
253642,Canal Way,2023-06-19T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.21
253642,Canal Way,2023-06-19T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.44
253642,Canal Way,2023-06-19T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.48
253642,Canal Way,2023-06-19T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
253642,Canal Way,2023-06-19T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
253642,Canal Way,2023-06-19T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
253642,Canal Way,2023-06-19T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
253642,Canal Way,2023-06-19T05:30:00.000+00:00,transformer,,Temperature,C,30.1
253642,Canal Way,2023-06-19T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
253642,Canal Way,2023-06-19T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
253642,Canal Way,2023-06-19T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
253642,Canal Way,2023-06-19T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
253642,Canal Way,2023-06-19T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
253642,Canal Way,2023-06-19T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
253642,Canal Way,2023-06-19T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
253642,Canal Way,2023-06-19T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
253642,Canal Way,2023-06-19T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
253642,Canal Way,2023-06-19T05:30:00.000+00:00,busbar,,L3 Active Power,kW,6.73
253642,Canal Way,2023-06-19T05:30:00.000+00:00,busbar,,L2 Active Power,kW,9.4
253642,Canal Way,2023-06-19T05:30:00.000+00:00,busbar,,L1 Active Power,kW,12.32
253642,Canal Way,2023-06-19T05:30:00.000+00:00,busbar,,N Current (RMS),A,33.5
253642,Canal Way,2023-06-19T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
253642,Canal Way,2023-06-19T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
253642,Canal Way,2023-06-19T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
253642,Canal Way,2023-06-19T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
253642,Canal Way,2023-06-19T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
253642,Canal Way,2023-06-19T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
253642,Canal Way,2023-06-19T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.88
253642,Canal Way,2023-06-19T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.99
253642,Canal Way,2023-06-19T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.3
253642,Canal Way,2023-06-19T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
253642,Canal Way,2023-06-19T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
253642,Canal Way,2023-06-19T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
253642,Canal Way,2023-06-19T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
253642,Canal Way,2023-06-19T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.88
253642,Canal Way,2023-06-19T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.62
253642,Canal Way,2023-06-19T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.41
253642,Canal Way,2023-06-19T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.9
253642,Canal Way,2023-06-19T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.7
253642,Canal Way,2023-06-19T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.94
253642,Canal Way,2023-06-19T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.9
253642,Canal Way,2023-06-19T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.1
253642,Canal Way,2023-06-19T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.0
253642,Canal Way,2023-06-19T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.4
253642,Canal Way,2023-06-19T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
253642,Canal Way,2023-06-19T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
253642,Canal Way,2023-06-19T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
253642,Canal Way,2023-06-19T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.47
253642,Canal Way,2023-06-19T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.81
253642,Canal Way,2023-06-19T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.38
253642,Canal Way,2023-06-19T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
253642,Canal Way,2023-06-19T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
253642,Canal Way,2023-06-19T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
253642,Canal Way,2023-06-19T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
253642,Canal Way,2023-06-19T05:20:00.000+00:00,transformer,,Temperature,C,30.2
253642,Canal Way,2023-06-19T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
253642,Canal Way,2023-06-19T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
253642,Canal Way,2023-06-19T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
253642,Canal Way,2023-06-19T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
253642,Canal Way,2023-06-19T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
253642,Canal Way,2023-06-19T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
253642,Canal Way,2023-06-19T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
253642,Canal Way,2023-06-19T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
253642,Canal Way,2023-06-19T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
253642,Canal Way,2023-06-19T05:20:00.000+00:00,busbar,,L3 Active Power,kW,5.25
253642,Canal Way,2023-06-19T05:20:00.000+00:00,busbar,,L2 Active Power,kW,8.5
253642,Canal Way,2023-06-19T05:20:00.000+00:00,busbar,,L1 Active Power,kW,15.62
253642,Canal Way,2023-06-19T05:20:00.000+00:00,busbar,,N Current (RMS),A,46.8
253642,Canal Way,2023-06-19T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
253642,Canal Way,2023-06-19T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
253642,Canal Way,2023-06-19T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
253642,Canal Way,2023-06-19T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
253642,Canal Way,2023-06-19T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
253642,Canal Way,2023-06-19T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
253642,Canal Way,2023-06-19T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.96
253642,Canal Way,2023-06-19T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.28
253642,Canal Way,2023-06-19T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.43
253642,Canal Way,2023-06-19T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
253642,Canal Way,2023-06-19T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
253642,Canal Way,2023-06-19T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
253642,Canal Way,2023-06-19T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.1
