Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253642,Canal Way,2023-06-19T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.81
253642,Canal Way,2023-06-19T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.7
253642,Canal Way,2023-06-19T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.56
253642,Canal Way,2023-06-19T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.22
253642,Canal Way,2023-06-19T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.73
253642,Canal Way,2023-06-19T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.03
253642,Canal Way,2023-06-19T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.9
253642,Canal Way,2023-06-19T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.5
253642,Canal Way,2023-06-19T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.7
253642,Canal Way,2023-06-19T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.2
253642,Canal Way,2023-06-19T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
253642,Canal Way,2023-06-19T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.29
253642,Canal Way,2023-06-19T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
253642,Canal Way,2023-06-19T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.21
253642,Canal Way,2023-06-19T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.1
253642,Canal Way,2023-06-19T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.92
253642,Canal Way,2023-06-19T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
253642,Canal Way,2023-06-19T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.7
253642,Canal Way,2023-06-19T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
253642,Canal Way,2023-06-19T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
253642,Canal Way,2023-06-19T05:10:00.000+00:00,transformer,,Temperature,C,30.2
253642,Canal Way,2023-06-19T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
253642,Canal Way,2023-06-19T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
253642,Canal Way,2023-06-19T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
253642,Canal Way,2023-06-19T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
253642,Canal Way,2023-06-19T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
253642,Canal Way,2023-06-19T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
253642,Canal Way,2023-06-19T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
253642,Canal Way,2023-06-19T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
253642,Canal Way,2023-06-19T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
253642,Canal Way,2023-06-19T05:10:00.000+00:00,busbar,,L3 Active Power,kW,8.39
253642,Canal Way,2023-06-19T05:10:00.000+00:00,busbar,,L2 Active Power,kW,7.11
253642,Canal Way,2023-06-19T05:10:00.000+00:00,busbar,,L1 Active Power,kW,12.38
253642,Canal Way,2023-06-19T05:10:00.000+00:00,busbar,,N Current (RMS),A,34.5
253642,Canal Way,2023-06-19T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
253642,Canal Way,2023-06-19T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
253642,Canal Way,2023-06-19T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
253642,Canal Way,2023-06-19T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
253642,Canal Way,2023-06-19T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
253642,Canal Way,2023-06-19T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
253642,Canal Way,2023-06-19T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.84
253642,Canal Way,2023-06-19T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.37
253642,Canal Way,2023-06-19T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.49
253642,Canal Way,2023-06-19T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
253642,Canal Way,2023-06-19T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
253642,Canal Way,2023-06-19T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
253642,Canal Way,2023-06-19T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
253642,Canal Way,2023-06-19T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.43
253642,Canal Way,2023-06-19T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.69
253642,Canal Way,2023-06-19T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.15
253642,Canal Way,2023-06-19T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.78
253642,Canal Way,2023-06-19T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.78
253642,Canal Way,2023-06-19T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.13
253642,Canal Way,2023-06-19T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
253642,Canal Way,2023-06-19T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.5
253642,Canal Way,2023-06-19T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.3
253642,Canal Way,2023-06-19T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.7
253642,Canal Way,2023-06-19T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
253642,Canal Way,2023-06-19T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
253642,Canal Way,2023-06-19T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
253642,Canal Way,2023-06-19T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.02
253642,Canal Way,2023-06-19T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.65
253642,Canal Way,2023-06-19T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.13
253642,Canal Way,2023-06-19T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
253642,Canal Way,2023-06-19T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.1
253642,Canal Way,2023-06-19T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
253642,Canal Way,2023-06-19T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
253642,Canal Way,2023-06-19T05:00:00.000+00:00,transformer,,Temperature,C,30.3
253642,Canal Way,2023-06-19T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
253642,Canal Way,2023-06-19T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
253642,Canal Way,2023-06-19T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
253642,Canal Way,2023-06-19T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
253642,Canal Way,2023-06-19T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
253642,Canal Way,2023-06-19T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
253642,Canal Way,2023-06-19T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
253642,Canal Way,2023-06-19T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
253642,Canal Way,2023-06-19T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
253642,Canal Way,2023-06-19T05:00:00.000+00:00,busbar,,L3 Active Power,kW,7.64
253642,Canal Way,2023-06-19T05:00:00.000+00:00,busbar,,L2 Active Power,kW,8.8
253642,Canal Way,2023-06-19T05:00:00.000+00:00,busbar,,L1 Active Power,kW,12.76
253642,Canal Way,2023-06-19T05:00:00.000+00:00,busbar,,N Current (RMS),A,37.2
253642,Canal Way,2023-06-19T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
253642,Canal Way,2023-06-19T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
253642,Canal Way,2023-06-19T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
253642,Canal Way,2023-06-19T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
253642,Canal Way,2023-06-19T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
253642,Canal Way,2023-06-19T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
253642,Canal Way,2023-06-19T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.95
253642,Canal Way,2023-06-19T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.14
253642,Canal Way,2023-06-19T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.12
253642,Canal Way,2023-06-19T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
253642,Canal Way,2023-06-19T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
253642,Canal Way,2023-06-19T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
253642,Canal Way,2023-06-19T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
253642,Canal Way,2023-06-19T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.76
253642,Canal Way,2023-06-19T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.47
253642,Canal Way,2023-06-19T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.21
253642,Canal Way,2023-06-19T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.05
253642,Canal Way,2023-06-19T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.44
253642,Canal Way,2023-06-19T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.78
253642,Canal Way,2023-06-19T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
253642,Canal Way,2023-06-19T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.8
253642,Canal Way,2023-06-19T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.7
253642,Canal Way,2023-06-19T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.6
253642,Canal Way,2023-06-19T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
253642,Canal Way,2023-06-19T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
253642,Canal Way,2023-06-19T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
253642,Canal Way,2023-06-19T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.07
253642,Canal Way,2023-06-19T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.8
253642,Canal Way,2023-06-19T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.86
253642,Canal Way,2023-06-19T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
253642,Canal Way,2023-06-19T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.3
253642,Canal Way,2023-06-19T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
253642,Canal Way,2023-06-19T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
253642,Canal Way,2023-06-19T04:50:00.000+00:00,transformer,,Temperature,C,30.3
253642,Canal Way,2023-06-19T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
253642,Canal Way,2023-06-19T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
253642,Canal Way,2023-06-19T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
253642,Canal Way,2023-06-19T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
253642,Canal Way,2023-06-19T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
253642,Canal Way,2023-06-19T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
253642,Canal Way,2023-06-19T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
253642,Canal Way,2023-06-19T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
253642,Canal Way,2023-06-19T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
253642,Canal Way,2023-06-19T04:50:00.000+00:00,busbar,,L3 Active Power,kW,6.08
253642,Canal Way,2023-06-19T04:50:00.000+00:00,busbar,,L2 Active Power,kW,8.37
253642,Canal Way,2023-06-19T04:50:00.000+00:00,busbar,,L1 Active Power,kW,11.76
253642,Canal Way,2023-06-19T04:50:00.000+00:00,busbar,,N Current (RMS),A,33.0
253642,Canal Way,2023-06-19T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
253642,Canal Way,2023-06-19T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
253642,Canal Way,2023-06-19T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
253642,Canal Way,2023-06-19T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
253642,Canal Way,2023-06-19T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
253642,Canal Way,2023-06-19T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
253642,Canal Way,2023-06-19T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.25
253642,Canal Way,2023-06-19T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.19
253642,Canal Way,2023-06-19T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.29
253642,Canal Way,2023-06-19T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.4
253642,Canal Way,2023-06-19T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
253642,Canal Way,2023-06-19T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
253642,Canal Way,2023-06-19T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
253642,Canal Way,2023-06-19T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.72
253642,Canal Way,2023-06-19T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.35
253642,Canal Way,2023-06-19T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.53
253642,Canal Way,2023-06-19T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.19
253642,Canal Way,2023-06-19T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.65
253642,Canal Way,2023-06-19T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.99
253642,Canal Way,2023-06-19T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
253642,Canal Way,2023-06-19T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.9
253642,Canal Way,2023-06-19T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
253642,Canal Way,2023-06-19T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.8
253642,Canal Way,2023-06-19T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
253642,Canal Way,2023-06-19T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
253642,Canal Way,2023-06-19T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
253642,Canal Way,2023-06-19T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.19
253642,Canal Way,2023-06-19T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.97
253642,Canal Way,2023-06-19T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.53
253642,Canal Way,2023-06-19T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
253642,Canal Way,2023-06-19T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
253642,Canal Way,2023-06-19T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
253642,Canal Way,2023-06-19T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
253642,Canal Way,2023-06-19T04:40:00.000+00:00,transformer,,Temperature,C,30.3
253642,Canal Way,2023-06-19T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
253642,Canal Way,2023-06-19T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
253642,Canal Way,2023-06-19T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
253642,Canal Way,2023-06-19T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
253642,Canal Way,2023-06-19T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
253642,Canal Way,2023-06-19T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
253642,Canal Way,2023-06-19T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
253642,Canal Way,2023-06-19T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
253642,Canal Way,2023-06-19T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
253642,Canal Way,2023-06-19T04:40:00.000+00:00,busbar,,L3 Active Power,kW,7.63
253642,Canal Way,2023-06-19T04:40:00.000+00:00,busbar,,L2 Active Power,kW,6.82
253642,Canal Way,2023-06-19T04:40:00.000+00:00,busbar,,L1 Active Power,kW,8.81
253642,Canal Way,2023-06-19T04:40:00.000+00:00,busbar,,N Current (RMS),A,26.2
253642,Canal Way,2023-06-19T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
253642,Canal Way,2023-06-19T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
253642,Canal Way,2023-06-19T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
253642,Canal Way,2023-06-19T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
253642,Canal Way,2023-06-19T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
253642,Canal Way,2023-06-19T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
253642,Canal Way,2023-06-19T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.54
253642,Canal Way,2023-06-19T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.01
253642,Canal Way,2023-06-19T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.69
253642,Canal Way,2023-06-19T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
253642,Canal Way,2023-06-19T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
253642,Canal Way,2023-06-19T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
253642,Canal Way,2023-06-19T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.7
253642,Canal Way,2023-06-19T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.93
253642,Canal Way,2023-06-19T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.32
253642,Canal Way,2023-06-19T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.38
253642,Canal Way,2023-06-19T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.98
253642,Canal Way,2023-06-19T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.47
253642,Canal Way,2023-06-19T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.13
253642,Canal Way,2023-06-19T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
253642,Canal Way,2023-06-19T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.0
253642,Canal Way,2023-06-19T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
253642,Canal Way,2023-06-19T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.3
253642,Canal Way,2023-06-19T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
253642,Canal Way,2023-06-19T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
253642,Canal Way,2023-06-19T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
253642,Canal Way,2023-06-19T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.72
253642,Canal Way,2023-06-19T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.71
253642,Canal Way,2023-06-19T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.04
253642,Canal Way,2023-06-19T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
253642,Canal Way,2023-06-19T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
253642,Canal Way,2023-06-19T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
253642,Canal Way,2023-06-19T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
253642,Canal Way,2023-06-19T04:30:00.000+00:00,transformer,,Temperature,C,30.3
253642,Canal Way,2023-06-19T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
253642,Canal Way,2023-06-19T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
253642,Canal Way,2023-06-19T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
253642,Canal Way,2023-06-19T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
253642,Canal Way,2023-06-19T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
253642,Canal Way,2023-06-19T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
253642,Canal Way,2023-06-19T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
253642,Canal Way,2023-06-19T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
253642,Canal Way,2023-06-19T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
253642,Canal Way,2023-06-19T04:30:00.000+00:00,busbar,,L3 Active Power,kW,9.24
253642,Canal Way,2023-06-19T04:30:00.000+00:00,busbar,,L2 Active Power,kW,6.19
253642,Canal Way,2023-06-19T04:30:00.000+00:00,busbar,,L1 Active Power,kW,10.87
253642,Canal Way,2023-06-19T04:30:00.000+00:00,busbar,,N Current (RMS),A,29.6
253642,Canal Way,2023-06-19T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
253642,Canal Way,2023-06-19T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
253642,Canal Way,2023-06-19T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
253642,Canal Way,2023-06-19T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
253642,Canal Way,2023-06-19T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
253642,Canal Way,2023-06-19T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
253642,Canal Way,2023-06-19T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.25
253642,Canal Way,2023-06-19T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.34
253642,Canal Way,2023-06-19T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.32
253642,Canal Way,2023-06-19T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
253642,Canal Way,2023-06-19T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
253642,Canal Way,2023-06-19T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
253642,Canal Way,2023-06-19T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.9
253642,Canal Way,2023-06-19T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.77
253642,Canal Way,2023-06-19T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.48
253642,Canal Way,2023-06-19T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.36
253642,Canal Way,2023-06-19T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.9
253642,Canal Way,2023-06-19T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.81
253642,Canal Way,2023-06-19T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.38
253642,Canal Way,2023-06-19T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
253642,Canal Way,2023-06-19T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.6
253642,Canal Way,2023-06-19T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
253642,Canal Way,2023-06-19T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.4
253642,Canal Way,2023-06-19T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
253642,Canal Way,2023-06-19T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
253642,Canal Way,2023-06-19T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
253642,Canal Way,2023-06-19T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.49
253642,Canal Way,2023-06-19T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.88
253642,Canal Way,2023-06-19T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.9
253642,Canal Way,2023-06-19T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.9
253642,Canal Way,2023-06-19T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
253642,Canal Way,2023-06-19T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
253642,Canal Way,2023-06-19T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
253642,Canal Way,2023-06-19T04:20:00.000+00:00,transformer,,Temperature,C,30.4
253642,Canal Way,2023-06-19T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
253642,Canal Way,2023-06-19T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
253642,Canal Way,2023-06-19T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
253642,Canal Way,2023-06-19T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
253642,Canal Way,2023-06-19T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
253642,Canal Way,2023-06-19T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
253642,Canal Way,2023-06-19T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
253642,Canal Way,2023-06-19T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
253642,Canal Way,2023-06-19T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
253642,Canal Way,2023-06-19T04:20:00.000+00:00,busbar,,L3 Active Power,kW,8.64
253642,Canal Way,2023-06-19T04:20:00.000+00:00,busbar,,L2 Active Power,kW,7.03
253642,Canal Way,2023-06-19T04:20:00.000+00:00,busbar,,L1 Active Power,kW,10.6
253642,Canal Way,2023-06-19T04:20:00.000+00:00,busbar,,N Current (RMS),A,27.7
253642,Canal Way,2023-06-19T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
253642,Canal Way,2023-06-19T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
253642,Canal Way,2023-06-19T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
253642,Canal Way,2023-06-19T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
253642,Canal Way,2023-06-19T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
253642,Canal Way,2023-06-19T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
253642,Canal Way,2023-06-19T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.23
253642,Canal Way,2023-06-19T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.02
253642,Canal Way,2023-06-19T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.14
253642,Canal Way,2023-06-19T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
253642,Canal Way,2023-06-19T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
253642,Canal Way,2023-06-19T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
253642,Canal Way,2023-06-19T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
253642,Canal Way,2023-06-19T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.75
253642,Canal Way,2023-06-19T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.47
253642,Canal Way,2023-06-19T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.25
253642,Canal Way,2023-06-19T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.17
253642,Canal Way,2023-06-19T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.57
253642,Canal Way,2023-06-19T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.1
253642,Canal Way,2023-06-19T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
253642,Canal Way,2023-06-19T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.7
253642,Canal Way,2023-06-19T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
253642,Canal Way,2023-06-19T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.8
253642,Canal Way,2023-06-19T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
253642,Canal Way,2023-06-19T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
253642,Canal Way,2023-06-19T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
253642,Canal Way,2023-06-19T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.51
253642,Canal Way,2023-06-19T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.86
253642,Canal Way,2023-06-19T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.91
253642,Canal Way,2023-06-19T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.7
253642,Canal Way,2023-06-19T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
253642,Canal Way,2023-06-19T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
253642,Canal Way,2023-06-19T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
253642,Canal Way,2023-06-19T04:10:00.000+00:00,transformer,,Temperature,C,30.4
253642,Canal Way,2023-06-19T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
253642,Canal Way,2023-06-19T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
253642,Canal Way,2023-06-19T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
253642,Canal Way,2023-06-19T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
253642,Canal Way,2023-06-19T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
253642,Canal Way,2023-06-19T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
253642,Canal Way,2023-06-19T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
253642,Canal Way,2023-06-19T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
253642,Canal Way,2023-06-19T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
253642,Canal Way,2023-06-19T04:10:00.000+00:00,busbar,,L3 Active Power,kW,6.91
253642,Canal Way,2023-06-19T04:10:00.000+00:00,busbar,,L2 Active Power,kW,6.45
253642,Canal Way,2023-06-19T04:10:00.000+00:00,busbar,,L1 Active Power,kW,9.15
253642,Canal Way,2023-06-19T04:10:00.000+00:00,busbar,,N Current (RMS),A,24.7
253642,Canal Way,2023-06-19T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
253642,Canal Way,2023-06-19T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
253642,Canal Way,2023-06-19T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
253642,Canal Way,2023-06-19T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
253642,Canal Way,2023-06-19T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
253642,Canal Way,2023-06-19T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
253642,Canal Way,2023-06-19T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.09
253642,Canal Way,2023-06-19T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.95
253642,Canal Way,2023-06-19T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.91
253642,Canal Way,2023-06-19T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
253642,Canal Way,2023-06-19T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
253642,Canal Way,2023-06-19T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
253642,Canal Way,2023-06-19T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
253642,Canal Way,2023-06-19T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.99
253642,Canal Way,2023-06-19T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.53
253642,Canal Way,2023-06-19T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.42
253642,Canal Way,2023-06-19T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.5
253642,Canal Way,2023-06-19T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.26
253642,Canal Way,2023-06-19T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.69
253642,Canal Way,2023-06-19T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
253642,Canal Way,2023-06-19T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.1
253642,Canal Way,2023-06-19T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
253642,Canal Way,2023-06-19T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.6
253642,Canal Way,2023-06-19T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
253642,Canal Way,2023-06-19T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
253642,Canal Way,2023-06-19T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
253642,Canal Way,2023-06-19T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.77
253642,Canal Way,2023-06-19T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.0
253642,Canal Way,2023-06-19T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.34
253642,Canal Way,2023-06-19T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
253642,Canal Way,2023-06-19T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
253642,Canal Way,2023-06-19T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
253642,Canal Way,2023-06-19T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
253642,Canal Way,2023-06-19T04:00:00.000+00:00,transformer,,Temperature,C,30.4
253642,Canal Way,2023-06-19T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
253642,Canal Way,2023-06-19T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
253642,Canal Way,2023-06-19T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
253642,Canal Way,2023-06-19T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
253642,Canal Way,2023-06-19T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
253642,Canal Way,2023-06-19T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
253642,Canal Way,2023-06-19T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
253642,Canal Way,2023-06-19T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
253642,Canal Way,2023-06-19T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
253642,Canal Way,2023-06-19T04:00:00.000+00:00,busbar,,L3 Active Power,kW,6.36
253642,Canal Way,2023-06-19T04:00:00.000+00:00,busbar,,L2 Active Power,kW,6.21
253642,Canal Way,2023-06-19T04:00:00.000+00:00,busbar,,L1 Active Power,kW,10.95
253642,Canal Way,2023-06-19T04:00:00.000+00:00,busbar,,N Current (RMS),A,29.5
253642,Canal Way,2023-06-19T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
253642,Canal Way,2023-06-19T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
253642,Canal Way,2023-06-19T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
253642,Canal Way,2023-06-19T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
253642,Canal Way,2023-06-19T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
253642,Canal Way,2023-06-19T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
253642,Canal Way,2023-06-19T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.17
253642,Canal Way,2023-06-19T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.99
253642,Canal Way,2023-06-19T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.2
253642,Canal Way,2023-06-19T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
253642,Canal Way,2023-06-19T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
253642,Canal Way,2023-06-19T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
253642,Canal Way,2023-06-19T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
253642,Canal Way,2023-06-19T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.06
253642,Canal Way,2023-06-19T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.64
253642,Canal Way,2023-06-19T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.53
253642,Canal Way,2023-06-19T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.96
253642,Canal Way,2023-06-19T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.22
253642,Canal Way,2023-06-19T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.23
253642,Canal Way,2023-06-19T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
253642,Canal Way,2023-06-19T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.1
253642,Canal Way,2023-06-19T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
253642,Canal Way,2023-06-19T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.2
253642,Canal Way,2023-06-19T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
253642,Canal Way,2023-06-19T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
253642,Canal Way,2023-06-19T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
253642,Canal Way,2023-06-19T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.81
253642,Canal Way,2023-06-19T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.19
253642,Canal Way,2023-06-19T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.66
253642,Canal Way,2023-06-19T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
253642,Canal Way,2023-06-19T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
253642,Canal Way,2023-06-19T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
253642,Canal Way,2023-06-19T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
253642,Canal Way,2023-06-19T03:50:00.000+00:00,transformer,,Temperature,C,30.5
253642,Canal Way,2023-06-19T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
253642,Canal Way,2023-06-19T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
253642,Canal Way,2023-06-19T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
253642,Canal Way,2023-06-19T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
253642,Canal Way,2023-06-19T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
253642,Canal Way,2023-06-19T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
253642,Canal Way,2023-06-19T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
253642,Canal Way,2023-06-19T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
253642,Canal Way,2023-06-19T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
253642,Canal Way,2023-06-19T03:50:00.000+00:00,busbar,,L3 Active Power,kW,6.95
253642,Canal Way,2023-06-19T03:50:00.000+00:00,busbar,,L2 Active Power,kW,6.41
253642,Canal Way,2023-06-19T03:50:00.000+00:00,busbar,,L1 Active Power,kW,8.09
253642,Canal Way,2023-06-19T03:50:00.000+00:00,busbar,,N Current (RMS),A,23.4
253642,Canal Way,2023-06-19T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
253642,Canal Way,2023-06-19T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
253642,Canal Way,2023-06-19T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
253642,Canal Way,2023-06-19T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
253642,Canal Way,2023-06-19T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
253642,Canal Way,2023-06-19T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
253642,Canal Way,2023-06-19T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.15
253642,Canal Way,2023-06-19T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.96
253642,Canal Way,2023-06-19T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.85
253642,Canal Way,2023-06-19T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
253642,Canal Way,2023-06-19T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
253642,Canal Way,2023-06-19T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
253642,Canal Way,2023-06-19T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
253642,Canal Way,2023-06-19T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.26
253642,Canal Way,2023-06-19T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.69
253642,Canal Way,2023-06-19T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.11
253642,Canal Way,2023-06-19T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.42
253642,Canal Way,2023-06-19T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.63
253642,Canal Way,2023-06-19T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.84
253642,Canal Way,2023-06-19T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
253642,Canal Way,2023-06-19T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.8
253642,Canal Way,2023-06-19T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
253642,Canal Way,2023-06-19T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.9
253642,Canal Way,2023-06-19T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
253642,Canal Way,2023-06-19T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
253642,Canal Way,2023-06-19T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
253642,Canal Way,2023-06-19T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.49
253642,Canal Way,2023-06-19T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.6
253642,Canal Way,2023-06-19T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.59
253642,Canal Way,2023-06-19T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.9
253642,Canal Way,2023-06-19T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
253642,Canal Way,2023-06-19T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
253642,Canal Way,2023-06-19T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
253642,Canal Way,2023-06-19T03:40:00.000+00:00,transformer,,Temperature,C,30.5
253642,Canal Way,2023-06-19T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
253642,Canal Way,2023-06-19T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
253642,Canal Way,2023-06-19T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
253642,Canal Way,2023-06-19T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
253642,Canal Way,2023-06-19T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
253642,Canal Way,2023-06-19T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
253642,Canal Way,2023-06-19T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
253642,Canal Way,2023-06-19T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
253642,Canal Way,2023-06-19T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
253642,Canal Way,2023-06-19T03:40:00.000+00:00,busbar,,L3 Active Power,kW,6.06
253642,Canal Way,2023-06-19T03:40:00.000+00:00,busbar,,L2 Active Power,kW,6.19
253642,Canal Way,2023-06-19T03:40:00.000+00:00,busbar,,L1 Active Power,kW,8.29
253642,Canal Way,2023-06-19T03:40:00.000+00:00,busbar,,N Current (RMS),A,24.1
253642,Canal Way,2023-06-19T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
253642,Canal Way,2023-06-19T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
253642,Canal Way,2023-06-19T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
253642,Canal Way,2023-06-19T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
253642,Canal Way,2023-06-19T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
253642,Canal Way,2023-06-19T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
253642,Canal Way,2023-06-19T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.18
253642,Canal Way,2023-06-19T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.15
253642,Canal Way,2023-06-19T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.18
253642,Canal Way,2023-06-19T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.9
253642,Canal Way,2023-06-19T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
253642,Canal Way,2023-06-19T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
253642,Canal Way,2023-06-19T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
253642,Canal Way,2023-06-19T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.28
253642,Canal Way,2023-06-19T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.44
253642,Canal Way,2023-06-19T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.53
253642,Canal Way,2023-06-19T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.75
253642,Canal Way,2023-06-19T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.68
253642,Canal Way,2023-06-19T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.09
253642,Canal Way,2023-06-19T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
253642,Canal Way,2023-06-19T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.7
253642,Canal Way,2023-06-19T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.3
253642,Canal Way,2023-06-19T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.3
253642,Canal Way,2023-06-19T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
253642,Canal Way,2023-06-19T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
253642,Canal Way,2023-06-19T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
253642,Canal Way,2023-06-19T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.45
253642,Canal Way,2023-06-19T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.83
253642,Canal Way,2023-06-19T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.68
253642,Canal Way,2023-06-19T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
253642,Canal Way,2023-06-19T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
253642,Canal Way,2023-06-19T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
253642,Canal Way,2023-06-19T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
253642,Canal Way,2023-06-19T03:30:00.000+00:00,transformer,,Temperature,C,30.5
253642,Canal Way,2023-06-19T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
253642,Canal Way,2023-06-19T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
253642,Canal Way,2023-06-19T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
253642,Canal Way,2023-06-19T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
253642,Canal Way,2023-06-19T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
253642,Canal Way,2023-06-19T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
253642,Canal Way,2023-06-19T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
253642,Canal Way,2023-06-19T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
253642,Canal Way,2023-06-19T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
253642,Canal Way,2023-06-19T03:30:00.000+00:00,busbar,,L3 Active Power,kW,7.38
253642,Canal Way,2023-06-19T03:30:00.000+00:00,busbar,,L2 Active Power,kW,6.66
253642,Canal Way,2023-06-19T03:30:00.000+00:00,busbar,,L1 Active Power,kW,8.95
253642,Canal Way,2023-06-19T03:30:00.000+00:00,busbar,,N Current (RMS),A,23.7
253642,Canal Way,2023-06-19T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
253642,Canal Way,2023-06-19T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
253642,Canal Way,2023-06-19T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
253642,Canal Way,2023-06-19T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
253642,Canal Way,2023-06-19T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
253642,Canal Way,2023-06-19T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
253642,Canal Way,2023-06-19T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.74
253642,Canal Way,2023-06-19T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.41
253642,Canal Way,2023-06-19T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.14
253642,Canal Way,2023-06-19T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
253642,Canal Way,2023-06-19T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
253642,Canal Way,2023-06-19T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.5
253642,Canal Way,2023-06-19T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
253642,Canal Way,2023-06-19T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.31
253642,Canal Way,2023-06-19T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.26
253642,Canal Way,2023-06-19T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.8
253642,Canal Way,2023-06-19T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.99
253642,Canal Way,2023-06-19T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.3
253642,Canal Way,2023-06-19T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.46
253642,Canal Way,2023-06-19T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
253642,Canal Way,2023-06-19T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.0
253642,Canal Way,2023-06-19T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
253642,Canal Way,2023-06-19T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.4
253642,Canal Way,2023-06-19T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
253642,Canal Way,2023-06-19T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
253642,Canal Way,2023-06-19T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
253642,Canal Way,2023-06-19T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.54
253642,Canal Way,2023-06-19T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.83
253642,Canal Way,2023-06-19T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.11
253642,Canal Way,2023-06-19T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.2
253642,Canal Way,2023-06-19T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
253642,Canal Way,2023-06-19T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
253642,Canal Way,2023-06-19T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
253642,Canal Way,2023-06-19T03:20:00.000+00:00,transformer,,Temperature,C,30.6
253642,Canal Way,2023-06-19T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
253642,Canal Way,2023-06-19T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
253642,Canal Way,2023-06-19T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
253642,Canal Way,2023-06-19T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
253642,Canal Way,2023-06-19T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
253642,Canal Way,2023-06-19T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
253642,Canal Way,2023-06-19T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
253642,Canal Way,2023-06-19T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
253642,Canal Way,2023-06-19T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
253642,Canal Way,2023-06-19T03:20:00.000+00:00,busbar,,L3 Active Power,kW,8.27
253642,Canal Way,2023-06-19T03:20:00.000+00:00,busbar,,L2 Active Power,kW,6.54
253642,Canal Way,2023-06-19T03:20:00.000+00:00,busbar,,L1 Active Power,kW,7.71
253642,Canal Way,2023-06-19T03:20:00.000+00:00,busbar,,N Current (RMS),A,23.8
253642,Canal Way,2023-06-19T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
253642,Canal Way,2023-06-19T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
253642,Canal Way,2023-06-19T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
253642,Canal Way,2023-06-19T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
253642,Canal Way,2023-06-19T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
253642,Canal Way,2023-06-19T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
253642,Canal Way,2023-06-19T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.73
253642,Canal Way,2023-06-19T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.6
253642,Canal Way,2023-06-19T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.22
253642,Canal Way,2023-06-19T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
253642,Canal Way,2023-06-19T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
253642,Canal Way,2023-06-19T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
253642,Canal Way,2023-06-19T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
253642,Canal Way,2023-06-19T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.19
253642,Canal Way,2023-06-19T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.41
253642,Canal Way,2023-06-19T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.49
253642,Canal Way,2023-06-19T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.74
253642,Canal Way,2023-06-19T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.32
253642,Canal Way,2023-06-19T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.8
253642,Canal Way,2023-06-19T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
253642,Canal Way,2023-06-19T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.2
253642,Canal Way,2023-06-19T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.1
253642,Canal Way,2023-06-19T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.9
