Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253642,Canal Way,2023-06-19T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
253642,Canal Way,2023-06-19T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
253642,Canal Way,2023-06-19T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
253642,Canal Way,2023-06-19T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.36
253642,Canal Way,2023-06-19T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.85
253642,Canal Way,2023-06-19T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.96
253642,Canal Way,2023-06-19T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.9
253642,Canal Way,2023-06-19T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
253642,Canal Way,2023-06-19T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
253642,Canal Way,2023-06-19T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
253642,Canal Way,2023-06-19T03:10:00.000+00:00,transformer,,Temperature,C,30.6
253642,Canal Way,2023-06-19T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
253642,Canal Way,2023-06-19T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
253642,Canal Way,2023-06-19T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
253642,Canal Way,2023-06-19T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
253642,Canal Way,2023-06-19T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
253642,Canal Way,2023-06-19T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
253642,Canal Way,2023-06-19T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
253642,Canal Way,2023-06-19T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
253642,Canal Way,2023-06-19T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
253642,Canal Way,2023-06-19T03:10:00.000+00:00,busbar,,L3 Active Power,kW,7.83
253642,Canal Way,2023-06-19T03:10:00.000+00:00,busbar,,L2 Active Power,kW,6.78
253642,Canal Way,2023-06-19T03:10:00.000+00:00,busbar,,L1 Active Power,kW,7.99
253642,Canal Way,2023-06-19T03:10:00.000+00:00,busbar,,N Current (RMS),A,22.2
253642,Canal Way,2023-06-19T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
253642,Canal Way,2023-06-19T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
253642,Canal Way,2023-06-19T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
253642,Canal Way,2023-06-19T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
253642,Canal Way,2023-06-19T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.08
253642,Canal Way,2023-06-19T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
253642,Canal Way,2023-06-19T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.66
253642,Canal Way,2023-06-19T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.98
253642,Canal Way,2023-06-19T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.31
253642,Canal Way,2023-06-19T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
253642,Canal Way,2023-06-19T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
253642,Canal Way,2023-06-19T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
253642,Canal Way,2023-06-19T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
253642,Canal Way,2023-06-19T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.19
253642,Canal Way,2023-06-19T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.29
253642,Canal Way,2023-06-19T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.4
253642,Canal Way,2023-06-19T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.81
253642,Canal Way,2023-06-19T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.09
253642,Canal Way,2023-06-19T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.03
253642,Canal Way,2023-06-19T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
253642,Canal Way,2023-06-19T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.5
253642,Canal Way,2023-06-19T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.2
253642,Canal Way,2023-06-19T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.6
253642,Canal Way,2023-06-19T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
253642,Canal Way,2023-06-19T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
253642,Canal Way,2023-06-19T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
253642,Canal Way,2023-06-19T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.62
253642,Canal Way,2023-06-19T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.68
253642,Canal Way,2023-06-19T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.92
253642,Canal Way,2023-06-19T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.8
253642,Canal Way,2023-06-19T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
253642,Canal Way,2023-06-19T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
253642,Canal Way,2023-06-19T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
253642,Canal Way,2023-06-19T03:00:00.000+00:00,transformer,,Temperature,C,30.7
253642,Canal Way,2023-06-19T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
253642,Canal Way,2023-06-19T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
253642,Canal Way,2023-06-19T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
253642,Canal Way,2023-06-19T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
253642,Canal Way,2023-06-19T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
253642,Canal Way,2023-06-19T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
253642,Canal Way,2023-06-19T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
253642,Canal Way,2023-06-19T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
253642,Canal Way,2023-06-19T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
253642,Canal Way,2023-06-19T03:00:00.000+00:00,busbar,,L3 Active Power,kW,8.1
253642,Canal Way,2023-06-19T03:00:00.000+00:00,busbar,,L2 Active Power,kW,7.75
253642,Canal Way,2023-06-19T03:00:00.000+00:00,busbar,,L1 Active Power,kW,8.26
253642,Canal Way,2023-06-19T03:00:00.000+00:00,busbar,,N Current (RMS),A,22.1
253642,Canal Way,2023-06-19T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
253642,Canal Way,2023-06-19T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
253642,Canal Way,2023-06-19T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
253642,Canal Way,2023-06-19T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
253642,Canal Way,2023-06-19T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
253642,Canal Way,2023-06-19T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
253642,Canal Way,2023-06-19T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.75
253642,Canal Way,2023-06-19T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.05
253642,Canal Way,2023-06-19T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.27
253642,Canal Way,2023-06-19T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
253642,Canal Way,2023-06-19T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
253642,Canal Way,2023-06-19T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
253642,Canal Way,2023-06-19T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
253642,Canal Way,2023-06-19T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.99
253642,Canal Way,2023-06-19T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.02
253642,Canal Way,2023-06-19T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.4
253642,Canal Way,2023-06-19T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.67
253642,Canal Way,2023-06-19T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.97
253642,Canal Way,2023-06-19T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.88
253642,Canal Way,2023-06-19T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
253642,Canal Way,2023-06-19T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.1
253642,Canal Way,2023-06-19T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.5
253642,Canal Way,2023-06-19T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.0
253642,Canal Way,2023-06-19T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
253642,Canal Way,2023-06-19T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
253642,Canal Way,2023-06-19T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
253642,Canal Way,2023-06-19T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.74
253642,Canal Way,2023-06-19T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.63
253642,Canal Way,2023-06-19T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.62
253642,Canal Way,2023-06-19T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
253642,Canal Way,2023-06-19T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
253642,Canal Way,2023-06-19T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
253642,Canal Way,2023-06-19T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
253642,Canal Way,2023-06-19T02:50:00.000+00:00,transformer,,Temperature,C,30.8
253642,Canal Way,2023-06-19T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
253642,Canal Way,2023-06-19T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
253642,Canal Way,2023-06-19T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
253642,Canal Way,2023-06-19T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
253642,Canal Way,2023-06-19T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
253642,Canal Way,2023-06-19T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
253642,Canal Way,2023-06-19T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
253642,Canal Way,2023-06-19T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
253642,Canal Way,2023-06-19T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
253642,Canal Way,2023-06-19T02:50:00.000+00:00,busbar,,L3 Active Power,kW,9.16
253642,Canal Way,2023-06-19T02:50:00.000+00:00,busbar,,L2 Active Power,kW,7.65
253642,Canal Way,2023-06-19T02:50:00.000+00:00,busbar,,L1 Active Power,kW,8.78
253642,Canal Way,2023-06-19T02:50:00.000+00:00,busbar,,N Current (RMS),A,23.2
253642,Canal Way,2023-06-19T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
253642,Canal Way,2023-06-19T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
253642,Canal Way,2023-06-19T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
253642,Canal Way,2023-06-19T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
253642,Canal Way,2023-06-19T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
253642,Canal Way,2023-06-19T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
253642,Canal Way,2023-06-19T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.83
253642,Canal Way,2023-06-19T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.74
253642,Canal Way,2023-06-19T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.32
253642,Canal Way,2023-06-19T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
253642,Canal Way,2023-06-19T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
253642,Canal Way,2023-06-19T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
253642,Canal Way,2023-06-19T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
253642,Canal Way,2023-06-19T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.12
253642,Canal Way,2023-06-19T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.11
253642,Canal Way,2023-06-19T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.22
253642,Canal Way,2023-06-19T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.14
253642,Canal Way,2023-06-19T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.82
253642,Canal Way,2023-06-19T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.01
253642,Canal Way,2023-06-19T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
253642,Canal Way,2023-06-19T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.4
253642,Canal Way,2023-06-19T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
253642,Canal Way,2023-06-19T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.1
253642,Canal Way,2023-06-19T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
253642,Canal Way,2023-06-19T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
253642,Canal Way,2023-06-19T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
253642,Canal Way,2023-06-19T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.77
253642,Canal Way,2023-06-19T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.75
253642,Canal Way,2023-06-19T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.23
253642,Canal Way,2023-06-19T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.5
253642,Canal Way,2023-06-19T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
253642,Canal Way,2023-06-19T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
253642,Canal Way,2023-06-19T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
253642,Canal Way,2023-06-19T02:40:00.000+00:00,transformer,,Temperature,C,30.8
253642,Canal Way,2023-06-19T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
253642,Canal Way,2023-06-19T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
253642,Canal Way,2023-06-19T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
253642,Canal Way,2023-06-19T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
253642,Canal Way,2023-06-19T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
253642,Canal Way,2023-06-19T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
253642,Canal Way,2023-06-19T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
253642,Canal Way,2023-06-19T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
253642,Canal Way,2023-06-19T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
253642,Canal Way,2023-06-19T02:40:00.000+00:00,busbar,,L3 Active Power,kW,8.74
253642,Canal Way,2023-06-19T02:40:00.000+00:00,busbar,,L2 Active Power,kW,7.32
253642,Canal Way,2023-06-19T02:40:00.000+00:00,busbar,,L1 Active Power,kW,8.56
253642,Canal Way,2023-06-19T02:40:00.000+00:00,busbar,,N Current (RMS),A,22.2
253642,Canal Way,2023-06-19T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
253642,Canal Way,2023-06-19T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
253642,Canal Way,2023-06-19T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
253642,Canal Way,2023-06-19T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
253642,Canal Way,2023-06-19T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.02
253642,Canal Way,2023-06-19T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
253642,Canal Way,2023-06-19T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.82
253642,Canal Way,2023-06-19T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.0
253642,Canal Way,2023-06-19T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.51
253642,Canal Way,2023-06-19T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
253642,Canal Way,2023-06-19T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
253642,Canal Way,2023-06-19T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
253642,Canal Way,2023-06-19T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
253642,Canal Way,2023-06-19T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.31
253642,Canal Way,2023-06-19T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.18
253642,Canal Way,2023-06-19T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.23
253642,Canal Way,2023-06-19T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.02
253642,Canal Way,2023-06-19T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.6
253642,Canal Way,2023-06-19T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.31
253642,Canal Way,2023-06-19T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
253642,Canal Way,2023-06-19T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.5
253642,Canal Way,2023-06-19T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
253642,Canal Way,2023-06-19T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.1
253642,Canal Way,2023-06-19T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
253642,Canal Way,2023-06-19T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
253642,Canal Way,2023-06-19T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
253642,Canal Way,2023-06-19T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.6
253642,Canal Way,2023-06-19T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.77
253642,Canal Way,2023-06-19T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.11
253642,Canal Way,2023-06-19T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.7
253642,Canal Way,2023-06-19T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
253642,Canal Way,2023-06-19T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
253642,Canal Way,2023-06-19T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
253642,Canal Way,2023-06-19T02:30:00.000+00:00,transformer,,Temperature,C,30.8
253642,Canal Way,2023-06-19T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
253642,Canal Way,2023-06-19T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
253642,Canal Way,2023-06-19T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
253642,Canal Way,2023-06-19T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
253642,Canal Way,2023-06-19T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
253642,Canal Way,2023-06-19T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
253642,Canal Way,2023-06-19T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
253642,Canal Way,2023-06-19T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
253642,Canal Way,2023-06-19T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
253642,Canal Way,2023-06-19T02:30:00.000+00:00,busbar,,L3 Active Power,kW,8.44
253642,Canal Way,2023-06-19T02:30:00.000+00:00,busbar,,L2 Active Power,kW,6.36
253642,Canal Way,2023-06-19T02:30:00.000+00:00,busbar,,L1 Active Power,kW,9.94
253642,Canal Way,2023-06-19T02:30:00.000+00:00,busbar,,N Current (RMS),A,23.7
253642,Canal Way,2023-06-19T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
253642,Canal Way,2023-06-19T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
253642,Canal Way,2023-06-19T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
253642,Canal Way,2023-06-19T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
253642,Canal Way,2023-06-19T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.09
253642,Canal Way,2023-06-19T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
253642,Canal Way,2023-06-19T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.93
253642,Canal Way,2023-06-19T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.86
253642,Canal Way,2023-06-19T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.57
253642,Canal Way,2023-06-19T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
253642,Canal Way,2023-06-19T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
253642,Canal Way,2023-06-19T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
253642,Canal Way,2023-06-19T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
253642,Canal Way,2023-06-19T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.03
253642,Canal Way,2023-06-19T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.14
253642,Canal Way,2023-06-19T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.69
253642,Canal Way,2023-06-19T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.3
253642,Canal Way,2023-06-19T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.44
253642,Canal Way,2023-06-19T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.66
253642,Canal Way,2023-06-19T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
253642,Canal Way,2023-06-19T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.7
253642,Canal Way,2023-06-19T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
253642,Canal Way,2023-06-19T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.9
253642,Canal Way,2023-06-19T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
253642,Canal Way,2023-06-19T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
253642,Canal Way,2023-06-19T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
253642,Canal Way,2023-06-19T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.65
253642,Canal Way,2023-06-19T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.92
253642,Canal Way,2023-06-19T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.79
253642,Canal Way,2023-06-19T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
253642,Canal Way,2023-06-19T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
253642,Canal Way,2023-06-19T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
253642,Canal Way,2023-06-19T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
253642,Canal Way,2023-06-19T02:20:00.000+00:00,transformer,,Temperature,C,30.9
253642,Canal Way,2023-06-19T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
253642,Canal Way,2023-06-19T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
253642,Canal Way,2023-06-19T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
253642,Canal Way,2023-06-19T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
253642,Canal Way,2023-06-19T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
253642,Canal Way,2023-06-19T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
253642,Canal Way,2023-06-19T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
253642,Canal Way,2023-06-19T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
253642,Canal Way,2023-06-19T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
253642,Canal Way,2023-06-19T02:20:00.000+00:00,busbar,,L3 Active Power,kW,8.88
253642,Canal Way,2023-06-19T02:20:00.000+00:00,busbar,,L2 Active Power,kW,6.22
253642,Canal Way,2023-06-19T02:20:00.000+00:00,busbar,,L1 Active Power,kW,10.02
253642,Canal Way,2023-06-19T02:20:00.000+00:00,busbar,,N Current (RMS),A,26.0
253642,Canal Way,2023-06-19T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
253642,Canal Way,2023-06-19T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
253642,Canal Way,2023-06-19T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
253642,Canal Way,2023-06-19T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
253642,Canal Way,2023-06-19T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.13
253642,Canal Way,2023-06-19T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
253642,Canal Way,2023-06-19T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.79
253642,Canal Way,2023-06-19T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.78
253642,Canal Way,2023-06-19T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.45
253642,Canal Way,2023-06-19T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
253642,Canal Way,2023-06-19T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
253642,Canal Way,2023-06-19T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
253642,Canal Way,2023-06-19T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
253642,Canal Way,2023-06-19T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.22
253642,Canal Way,2023-06-19T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.46
253642,Canal Way,2023-06-19T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.47
253642,Canal Way,2023-06-19T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.07
253642,Canal Way,2023-06-19T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.04
253642,Canal Way,2023-06-19T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.3
253642,Canal Way,2023-06-19T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
253642,Canal Way,2023-06-19T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.4
253642,Canal Way,2023-06-19T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.1
253642,Canal Way,2023-06-19T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.3
253642,Canal Way,2023-06-19T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
253642,Canal Way,2023-06-19T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
253642,Canal Way,2023-06-19T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
253642,Canal Way,2023-06-19T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.83
253642,Canal Way,2023-06-19T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.32
253642,Canal Way,2023-06-19T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.6
253642,Canal Way,2023-06-19T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
253642,Canal Way,2023-06-19T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
253642,Canal Way,2023-06-19T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
253642,Canal Way,2023-06-19T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
253642,Canal Way,2023-06-19T02:10:00.000+00:00,transformer,,Temperature,C,30.9
253642,Canal Way,2023-06-19T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
253642,Canal Way,2023-06-19T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
253642,Canal Way,2023-06-19T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
253642,Canal Way,2023-06-19T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
253642,Canal Way,2023-06-19T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
253642,Canal Way,2023-06-19T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
253642,Canal Way,2023-06-19T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
253642,Canal Way,2023-06-19T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
253642,Canal Way,2023-06-19T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
253642,Canal Way,2023-06-19T02:10:00.000+00:00,busbar,,L3 Active Power,kW,8.69
253642,Canal Way,2023-06-19T02:10:00.000+00:00,busbar,,L2 Active Power,kW,6.15
253642,Canal Way,2023-06-19T02:10:00.000+00:00,busbar,,L1 Active Power,kW,10.36
253642,Canal Way,2023-06-19T02:10:00.000+00:00,busbar,,N Current (RMS),A,27.5
253642,Canal Way,2023-06-19T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
253642,Canal Way,2023-06-19T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
253642,Canal Way,2023-06-19T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
253642,Canal Way,2023-06-19T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
253642,Canal Way,2023-06-19T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
253642,Canal Way,2023-06-19T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
253642,Canal Way,2023-06-19T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.79
253642,Canal Way,2023-06-19T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.02
253642,Canal Way,2023-06-19T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.46
253642,Canal Way,2023-06-19T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
253642,Canal Way,2023-06-19T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
253642,Canal Way,2023-06-19T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
253642,Canal Way,2023-06-19T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
253642,Canal Way,2023-06-19T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.06
253642,Canal Way,2023-06-19T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.47
253642,Canal Way,2023-06-19T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.53
253642,Canal Way,2023-06-19T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.29
253642,Canal Way,2023-06-19T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.27
253642,Canal Way,2023-06-19T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.85
253642,Canal Way,2023-06-19T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
253642,Canal Way,2023-06-19T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.7
253642,Canal Way,2023-06-19T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.9
253642,Canal Way,2023-06-19T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.4
253642,Canal Way,2023-06-19T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
253642,Canal Way,2023-06-19T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
253642,Canal Way,2023-06-19T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
253642,Canal Way,2023-06-19T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.79
253642,Canal Way,2023-06-19T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.64
253642,Canal Way,2023-06-19T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.46
253642,Canal Way,2023-06-19T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
253642,Canal Way,2023-06-19T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
253642,Canal Way,2023-06-19T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
253642,Canal Way,2023-06-19T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
253642,Canal Way,2023-06-19T02:00:00.000+00:00,transformer,,Temperature,C,31.0
253642,Canal Way,2023-06-19T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
253642,Canal Way,2023-06-19T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
253642,Canal Way,2023-06-19T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
253642,Canal Way,2023-06-19T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
253642,Canal Way,2023-06-19T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
253642,Canal Way,2023-06-19T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
253642,Canal Way,2023-06-19T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
253642,Canal Way,2023-06-19T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
253642,Canal Way,2023-06-19T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
253642,Canal Way,2023-06-19T02:00:00.000+00:00,busbar,,L3 Active Power,kW,8.87
253642,Canal Way,2023-06-19T02:00:00.000+00:00,busbar,,L2 Active Power,kW,5.94
253642,Canal Way,2023-06-19T02:00:00.000+00:00,busbar,,L1 Active Power,kW,9.77
253642,Canal Way,2023-06-19T02:00:00.000+00:00,busbar,,N Current (RMS),A,27.3
253642,Canal Way,2023-06-19T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
253642,Canal Way,2023-06-19T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
253642,Canal Way,2023-06-19T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
253642,Canal Way,2023-06-19T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
253642,Canal Way,2023-06-19T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
253642,Canal Way,2023-06-19T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
253642,Canal Way,2023-06-19T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.85
253642,Canal Way,2023-06-19T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.22
253642,Canal Way,2023-06-19T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.26
253642,Canal Way,2023-06-19T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
253642,Canal Way,2023-06-19T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
253642,Canal Way,2023-06-19T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
253642,Canal Way,2023-06-19T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
253642,Canal Way,2023-06-19T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.94
253642,Canal Way,2023-06-19T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.45
253642,Canal Way,2023-06-19T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.31
253642,Canal Way,2023-06-19T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.33
253642,Canal Way,2023-06-19T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.29
253642,Canal Way,2023-06-19T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.72
253642,Canal Way,2023-06-19T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
253642,Canal Way,2023-06-19T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.7
253642,Canal Way,2023-06-19T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
253642,Canal Way,2023-06-19T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.2
253642,Canal Way,2023-06-19T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
253642,Canal Way,2023-06-19T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
253642,Canal Way,2023-06-19T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
253642,Canal Way,2023-06-19T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.69
253642,Canal Way,2023-06-19T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.71
253642,Canal Way,2023-06-19T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.71
253642,Canal Way,2023-06-19T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.1
253642,Canal Way,2023-06-19T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
253642,Canal Way,2023-06-19T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
253642,Canal Way,2023-06-19T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
253642,Canal Way,2023-06-19T01:50:00.000+00:00,transformer,,Temperature,C,31.0
253642,Canal Way,2023-06-19T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
253642,Canal Way,2023-06-19T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
253642,Canal Way,2023-06-19T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
253642,Canal Way,2023-06-19T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
253642,Canal Way,2023-06-19T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
253642,Canal Way,2023-06-19T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
253642,Canal Way,2023-06-19T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
253642,Canal Way,2023-06-19T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
253642,Canal Way,2023-06-19T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
253642,Canal Way,2023-06-19T01:50:00.000+00:00,busbar,,L3 Active Power,kW,8.88
253642,Canal Way,2023-06-19T01:50:00.000+00:00,busbar,,L2 Active Power,kW,7.22
253642,Canal Way,2023-06-19T01:50:00.000+00:00,busbar,,L1 Active Power,kW,8.7
253642,Canal Way,2023-06-19T01:50:00.000+00:00,busbar,,N Current (RMS),A,24.5
253642,Canal Way,2023-06-19T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
253642,Canal Way,2023-06-19T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
253642,Canal Way,2023-06-19T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
253642,Canal Way,2023-06-19T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
253642,Canal Way,2023-06-19T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
253642,Canal Way,2023-06-19T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
253642,Canal Way,2023-06-19T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.03
253642,Canal Way,2023-06-19T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.13
253642,Canal Way,2023-06-19T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.37
253642,Canal Way,2023-06-19T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
253642,Canal Way,2023-06-19T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
253642,Canal Way,2023-06-19T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
253642,Canal Way,2023-06-19T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
253642,Canal Way,2023-06-19T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.04
253642,Canal Way,2023-06-19T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.27
253642,Canal Way,2023-06-19T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.52
253642,Canal Way,2023-06-19T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.33
253642,Canal Way,2023-06-19T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.76
253642,Canal Way,2023-06-19T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.86
253642,Canal Way,2023-06-19T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
253642,Canal Way,2023-06-19T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.8
253642,Canal Way,2023-06-19T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
253642,Canal Way,2023-06-19T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.1
253642,Canal Way,2023-06-19T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
253642,Canal Way,2023-06-19T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
253642,Canal Way,2023-06-19T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
253642,Canal Way,2023-06-19T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.69
253642,Canal Way,2023-06-19T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.67
253642,Canal Way,2023-06-19T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.0
253642,Canal Way,2023-06-19T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.0
253642,Canal Way,2023-06-19T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
253642,Canal Way,2023-06-19T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
253642,Canal Way,2023-06-19T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
253642,Canal Way,2023-06-19T01:40:00.000+00:00,transformer,,Temperature,C,31.1
253642,Canal Way,2023-06-19T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
253642,Canal Way,2023-06-19T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
253642,Canal Way,2023-06-19T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
253642,Canal Way,2023-06-19T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
253642,Canal Way,2023-06-19T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
253642,Canal Way,2023-06-19T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
253642,Canal Way,2023-06-19T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
253642,Canal Way,2023-06-19T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
253642,Canal Way,2023-06-19T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
253642,Canal Way,2023-06-19T01:40:00.000+00:00,busbar,,L3 Active Power,kW,9.06
253642,Canal Way,2023-06-19T01:40:00.000+00:00,busbar,,L2 Active Power,kW,6.56
253642,Canal Way,2023-06-19T01:40:00.000+00:00,busbar,,L1 Active Power,kW,8.23
253642,Canal Way,2023-06-19T01:40:00.000+00:00,busbar,,N Current (RMS),A,23.7
253642,Canal Way,2023-06-19T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
253642,Canal Way,2023-06-19T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
253642,Canal Way,2023-06-19T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
253642,Canal Way,2023-06-19T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
253642,Canal Way,2023-06-19T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
253642,Canal Way,2023-06-19T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
253642,Canal Way,2023-06-19T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.9
253642,Canal Way,2023-06-19T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.04
253642,Canal Way,2023-06-19T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.39
253642,Canal Way,2023-06-19T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
253642,Canal Way,2023-06-19T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
253642,Canal Way,2023-06-19T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.3
253642,Canal Way,2023-06-19T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
253642,Canal Way,2023-06-19T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.25
253642,Canal Way,2023-06-19T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.51
253642,Canal Way,2023-06-19T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.8
253642,Canal Way,2023-06-19T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.3
253642,Canal Way,2023-06-19T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.6
253642,Canal Way,2023-06-19T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.93
253642,Canal Way,2023-06-19T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
253642,Canal Way,2023-06-19T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.1
253642,Canal Way,2023-06-19T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.1
253642,Canal Way,2023-06-19T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.8
253642,Canal Way,2023-06-19T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
253642,Canal Way,2023-06-19T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
253642,Canal Way,2023-06-19T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
253642,Canal Way,2023-06-19T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.39
253642,Canal Way,2023-06-19T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.84
253642,Canal Way,2023-06-19T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.41
253642,Canal Way,2023-06-19T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.3
253642,Canal Way,2023-06-19T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
253642,Canal Way,2023-06-19T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
253642,Canal Way,2023-06-19T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
253642,Canal Way,2023-06-19T01:30:00.000+00:00,transformer,,Temperature,C,31.1
253642,Canal Way,2023-06-19T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
253642,Canal Way,2023-06-19T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
253642,Canal Way,2023-06-19T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
253642,Canal Way,2023-06-19T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
253642,Canal Way,2023-06-19T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
253642,Canal Way,2023-06-19T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
253642,Canal Way,2023-06-19T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
253642,Canal Way,2023-06-19T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
253642,Canal Way,2023-06-19T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
253642,Canal Way,2023-06-19T01:30:00.000+00:00,busbar,,L3 Active Power,kW,9.59
253642,Canal Way,2023-06-19T01:30:00.000+00:00,busbar,,L2 Active Power,kW,6.48
253642,Canal Way,2023-06-19T01:30:00.000+00:00,busbar,,L1 Active Power,kW,8.73
253642,Canal Way,2023-06-19T01:30:00.000+00:00,busbar,,N Current (RMS),A,25.2
253642,Canal Way,2023-06-19T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
253642,Canal Way,2023-06-19T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
253642,Canal Way,2023-06-19T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
253642,Canal Way,2023-06-19T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
253642,Canal Way,2023-06-19T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
253642,Canal Way,2023-06-19T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
253642,Canal Way,2023-06-19T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.85
253642,Canal Way,2023-06-19T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.22
253642,Canal Way,2023-06-19T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.39
253642,Canal Way,2023-06-19T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
253642,Canal Way,2023-06-19T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
253642,Canal Way,2023-06-19T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.7
253642,Canal Way,2023-06-19T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
253642,Canal Way,2023-06-19T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.33
253642,Canal Way,2023-06-19T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.69
253642,Canal Way,2023-06-19T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.63
253642,Canal Way,2023-06-19T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.27
253642,Canal Way,2023-06-19T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.85
253642,Canal Way,2023-06-19T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.08
253642,Canal Way,2023-06-19T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
253642,Canal Way,2023-06-19T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.2
253642,Canal Way,2023-06-19T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.7
253642,Canal Way,2023-06-19T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.1
253642,Canal Way,2023-06-19T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
253642,Canal Way,2023-06-19T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
253642,Canal Way,2023-06-19T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
253642,Canal Way,2023-06-19T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.09
253642,Canal Way,2023-06-19T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.04
253642,Canal Way,2023-06-19T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.14
253642,Canal Way,2023-06-19T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.4
253642,Canal Way,2023-06-19T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
253642,Canal Way,2023-06-19T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
253642,Canal Way,2023-06-19T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
253642,Canal Way,2023-06-19T01:20:00.000+00:00,transformer,,Temperature,C,31.1
253642,Canal Way,2023-06-19T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
253642,Canal Way,2023-06-19T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
253642,Canal Way,2023-06-19T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
253642,Canal Way,2023-06-19T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
253642,Canal Way,2023-06-19T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
253642,Canal Way,2023-06-19T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
253642,Canal Way,2023-06-19T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
253642,Canal Way,2023-06-19T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
253642,Canal Way,2023-06-19T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
253642,Canal Way,2023-06-19T01:20:00.000+00:00,busbar,,L3 Active Power,kW,9.21
253642,Canal Way,2023-06-19T01:20:00.000+00:00,busbar,,L2 Active Power,kW,7.11
253642,Canal Way,2023-06-19T01:20:00.000+00:00,busbar,,L1 Active Power,kW,8.61
253642,Canal Way,2023-06-19T01:20:00.000+00:00,busbar,,N Current (RMS),A,24.9
253642,Canal Way,2023-06-19T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
253642,Canal Way,2023-06-19T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
253642,Canal Way,2023-06-19T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
253642,Canal Way,2023-06-19T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
253642,Canal Way,2023-06-19T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
253642,Canal Way,2023-06-19T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
253642,Canal Way,2023-06-19T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.76
253642,Canal Way,2023-06-19T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.22
253642,Canal Way,2023-06-19T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.44
253642,Canal Way,2023-06-19T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.3
253642,Canal Way,2023-06-19T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
253642,Canal Way,2023-06-19T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
253642,Canal Way,2023-06-19T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
253642,Canal Way,2023-06-19T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.53
253642,Canal Way,2023-06-19T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.61
253642,Canal Way,2023-06-19T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.26
253642,Canal Way,2023-06-19T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.83
253642,Canal Way,2023-06-19T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.01
253642,Canal Way,2023-06-19T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.47
253642,Canal Way,2023-06-19T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
253642,Canal Way,2023-06-19T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.6
253642,Canal Way,2023-06-19T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.9
253642,Canal Way,2023-06-19T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.0
253642,Canal Way,2023-06-19T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
253642,Canal Way,2023-06-19T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
253642,Canal Way,2023-06-19T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
253642,Canal Way,2023-06-19T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.01
253642,Canal Way,2023-06-19T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.27
253642,Canal Way,2023-06-19T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.06
253642,Canal Way,2023-06-19T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
253642,Canal Way,2023-06-19T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
253642,Canal Way,2023-06-19T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
253642,Canal Way,2023-06-19T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
