Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253642,Canal Way,2023-06-19T01:10:00.000+00:00,transformer,,Temperature,C,31.1
253642,Canal Way,2023-06-19T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
253642,Canal Way,2023-06-19T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
253642,Canal Way,2023-06-19T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
253642,Canal Way,2023-06-19T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
253642,Canal Way,2023-06-19T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
253642,Canal Way,2023-06-19T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
253642,Canal Way,2023-06-19T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
253642,Canal Way,2023-06-19T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
253642,Canal Way,2023-06-19T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
253642,Canal Way,2023-06-19T01:10:00.000+00:00,busbar,,L3 Active Power,kW,8.6
253642,Canal Way,2023-06-19T01:10:00.000+00:00,busbar,,L2 Active Power,kW,7.5
253642,Canal Way,2023-06-19T01:10:00.000+00:00,busbar,,L1 Active Power,kW,8.98
253642,Canal Way,2023-06-19T01:10:00.000+00:00,busbar,,N Current (RMS),A,24.6
253642,Canal Way,2023-06-19T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
253642,Canal Way,2023-06-19T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
253642,Canal Way,2023-06-19T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
253642,Canal Way,2023-06-19T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
253642,Canal Way,2023-06-19T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
253642,Canal Way,2023-06-19T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
253642,Canal Way,2023-06-19T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.78
253642,Canal Way,2023-06-19T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.24
253642,Canal Way,2023-06-19T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.5
253642,Canal Way,2023-06-19T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.4
253642,Canal Way,2023-06-19T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
253642,Canal Way,2023-06-19T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
253642,Canal Way,2023-06-19T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
253642,Canal Way,2023-06-19T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.43
253642,Canal Way,2023-06-19T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.65
253642,Canal Way,2023-06-19T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.53
253642,Canal Way,2023-06-19T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.86
253642,Canal Way,2023-06-19T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.96
253642,Canal Way,2023-06-19T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.27
253642,Canal Way,2023-06-19T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
253642,Canal Way,2023-06-19T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.5
253642,Canal Way,2023-06-19T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.6
253642,Canal Way,2023-06-19T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.6
253642,Canal Way,2023-06-19T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
253642,Canal Way,2023-06-19T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
253642,Canal Way,2023-06-19T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
253642,Canal Way,2023-06-19T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.8
253642,Canal Way,2023-06-19T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.83
253642,Canal Way,2023-06-19T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.85
253642,Canal Way,2023-06-19T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
253642,Canal Way,2023-06-19T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
253642,Canal Way,2023-06-19T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
253642,Canal Way,2023-06-19T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
253642,Canal Way,2023-06-19T01:00:00.000+00:00,transformer,,Temperature,C,31.2
253642,Canal Way,2023-06-19T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
253642,Canal Way,2023-06-19T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
253642,Canal Way,2023-06-19T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
253642,Canal Way,2023-06-19T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
253642,Canal Way,2023-06-19T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
253642,Canal Way,2023-06-19T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
253642,Canal Way,2023-06-19T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
253642,Canal Way,2023-06-19T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
253642,Canal Way,2023-06-19T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
253642,Canal Way,2023-06-19T01:00:00.000+00:00,busbar,,L3 Active Power,kW,8.44
253642,Canal Way,2023-06-19T01:00:00.000+00:00,busbar,,L2 Active Power,kW,8.03
253642,Canal Way,2023-06-19T01:00:00.000+00:00,busbar,,L1 Active Power,kW,9.63
253642,Canal Way,2023-06-19T01:00:00.000+00:00,busbar,,N Current (RMS),A,25.5
253642,Canal Way,2023-06-19T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
253642,Canal Way,2023-06-19T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
253642,Canal Way,2023-06-19T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
253642,Canal Way,2023-06-19T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
253642,Canal Way,2023-06-19T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
253642,Canal Way,2023-06-19T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
253642,Canal Way,2023-06-19T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.86
253642,Canal Way,2023-06-19T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.13
253642,Canal Way,2023-06-19T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.82
253642,Canal Way,2023-06-19T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
253642,Canal Way,2023-06-19T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
253642,Canal Way,2023-06-19T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
253642,Canal Way,2023-06-19T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
253642,Canal Way,2023-06-19T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.03
253642,Canal Way,2023-06-19T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.65
253642,Canal Way,2023-06-19T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.35
253642,Canal Way,2023-06-19T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.37
253642,Canal Way,2023-06-19T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.47
253642,Canal Way,2023-06-19T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.94
253642,Canal Way,2023-06-19T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
253642,Canal Way,2023-06-19T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.1
253642,Canal Way,2023-06-19T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
253642,Canal Way,2023-06-19T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.8
253642,Canal Way,2023-06-19T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
253642,Canal Way,2023-06-19T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
253642,Canal Way,2023-06-19T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
253642,Canal Way,2023-06-19T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.05
253642,Canal Way,2023-06-19T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.44
253642,Canal Way,2023-06-19T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.84
253642,Canal Way,2023-06-19T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
253642,Canal Way,2023-06-19T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
253642,Canal Way,2023-06-19T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
253642,Canal Way,2023-06-19T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
253642,Canal Way,2023-06-19T00:50:00.000+00:00,transformer,,Temperature,C,31.3
253642,Canal Way,2023-06-19T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
253642,Canal Way,2023-06-19T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
253642,Canal Way,2023-06-19T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
253642,Canal Way,2023-06-19T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
253642,Canal Way,2023-06-19T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
253642,Canal Way,2023-06-19T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
253642,Canal Way,2023-06-19T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
253642,Canal Way,2023-06-19T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
253642,Canal Way,2023-06-19T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
253642,Canal Way,2023-06-19T00:50:00.000+00:00,busbar,,L3 Active Power,kW,9.27
253642,Canal Way,2023-06-19T00:50:00.000+00:00,busbar,,L2 Active Power,kW,7.04
253642,Canal Way,2023-06-19T00:50:00.000+00:00,busbar,,L1 Active Power,kW,10.6
253642,Canal Way,2023-06-19T00:50:00.000+00:00,busbar,,N Current (RMS),A,27.7
253642,Canal Way,2023-06-19T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
253642,Canal Way,2023-06-19T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
253642,Canal Way,2023-06-19T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
253642,Canal Way,2023-06-19T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
253642,Canal Way,2023-06-19T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
253642,Canal Way,2023-06-19T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
253642,Canal Way,2023-06-19T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.85
253642,Canal Way,2023-06-19T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.09
253642,Canal Way,2023-06-19T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.85
253642,Canal Way,2023-06-19T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
253642,Canal Way,2023-06-19T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
253642,Canal Way,2023-06-19T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
253642,Canal Way,2023-06-19T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
253642,Canal Way,2023-06-19T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.97
253642,Canal Way,2023-06-19T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.67
253642,Canal Way,2023-06-19T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.36
253642,Canal Way,2023-06-19T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.41
253642,Canal Way,2023-06-19T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.18
253642,Canal Way,2023-06-19T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.19
253642,Canal Way,2023-06-19T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
253642,Canal Way,2023-06-19T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.1
253642,Canal Way,2023-06-19T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.7
253642,Canal Way,2023-06-19T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.8
253642,Canal Way,2023-06-19T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
253642,Canal Way,2023-06-19T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
253642,Canal Way,2023-06-19T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
253642,Canal Way,2023-06-19T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.01
253642,Canal Way,2023-06-19T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.53
253642,Canal Way,2023-06-19T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.94
253642,Canal Way,2023-06-19T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
253642,Canal Way,2023-06-19T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
253642,Canal Way,2023-06-19T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
253642,Canal Way,2023-06-19T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
253642,Canal Way,2023-06-19T00:40:00.000+00:00,transformer,,Temperature,C,31.4
253642,Canal Way,2023-06-19T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
253642,Canal Way,2023-06-19T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
253642,Canal Way,2023-06-19T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
253642,Canal Way,2023-06-19T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
253642,Canal Way,2023-06-19T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
253642,Canal Way,2023-06-19T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
253642,Canal Way,2023-06-19T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
253642,Canal Way,2023-06-19T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
253642,Canal Way,2023-06-19T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
253642,Canal Way,2023-06-19T00:40:00.000+00:00,busbar,,L3 Active Power,kW,9.28
253642,Canal Way,2023-06-19T00:40:00.000+00:00,busbar,,L2 Active Power,kW,6.8
253642,Canal Way,2023-06-19T00:40:00.000+00:00,busbar,,L1 Active Power,kW,10.99
253642,Canal Way,2023-06-19T00:40:00.000+00:00,busbar,,N Current (RMS),A,28.2
253642,Canal Way,2023-06-19T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
253642,Canal Way,2023-06-19T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
253642,Canal Way,2023-06-19T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
253642,Canal Way,2023-06-19T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
253642,Canal Way,2023-06-19T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.05
253642,Canal Way,2023-06-19T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
253642,Canal Way,2023-06-19T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.77
253642,Canal Way,2023-06-19T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.98
253642,Canal Way,2023-06-19T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.85
253642,Canal Way,2023-06-19T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
253642,Canal Way,2023-06-19T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
253642,Canal Way,2023-06-19T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.3
253642,Canal Way,2023-06-19T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
253642,Canal Way,2023-06-19T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.87
253642,Canal Way,2023-06-19T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.35
253642,Canal Way,2023-06-19T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.57
253642,Canal Way,2023-06-19T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.69
253642,Canal Way,2023-06-19T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.05
253642,Canal Way,2023-06-19T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.3
253642,Canal Way,2023-06-19T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
253642,Canal Way,2023-06-19T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.5
253642,Canal Way,2023-06-19T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.3
253642,Canal Way,2023-06-19T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.3
253642,Canal Way,2023-06-19T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
253642,Canal Way,2023-06-19T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
253642,Canal Way,2023-06-19T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
253642,Canal Way,2023-06-19T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.38
253642,Canal Way,2023-06-19T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.77
253642,Canal Way,2023-06-19T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.72
253642,Canal Way,2023-06-19T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
253642,Canal Way,2023-06-19T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
253642,Canal Way,2023-06-19T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
253642,Canal Way,2023-06-19T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
253642,Canal Way,2023-06-19T00:30:00.000+00:00,transformer,,Temperature,C,31.4
253642,Canal Way,2023-06-19T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
253642,Canal Way,2023-06-19T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
253642,Canal Way,2023-06-19T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
253642,Canal Way,2023-06-19T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
253642,Canal Way,2023-06-19T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
253642,Canal Way,2023-06-19T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
253642,Canal Way,2023-06-19T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
253642,Canal Way,2023-06-19T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
253642,Canal Way,2023-06-19T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
253642,Canal Way,2023-06-19T00:30:00.000+00:00,busbar,,L3 Active Power,kW,9.84
253642,Canal Way,2023-06-19T00:30:00.000+00:00,busbar,,L2 Active Power,kW,7.8
253642,Canal Way,2023-06-19T00:30:00.000+00:00,busbar,,L1 Active Power,kW,10.88
253642,Canal Way,2023-06-19T00:30:00.000+00:00,busbar,,N Current (RMS),A,26.9
253642,Canal Way,2023-06-19T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
253642,Canal Way,2023-06-19T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
253642,Canal Way,2023-06-19T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
253642,Canal Way,2023-06-19T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
253642,Canal Way,2023-06-19T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
253642,Canal Way,2023-06-19T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
253642,Canal Way,2023-06-19T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.94
253642,Canal Way,2023-06-19T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.97
253642,Canal Way,2023-06-19T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.78
253642,Canal Way,2023-06-19T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
253642,Canal Way,2023-06-19T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
253642,Canal Way,2023-06-19T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
253642,Canal Way,2023-06-19T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
253642,Canal Way,2023-06-19T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.21
253642,Canal Way,2023-06-19T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.53
253642,Canal Way,2023-06-19T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.67
253642,Canal Way,2023-06-19T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.6
253642,Canal Way,2023-06-19T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.18
253642,Canal Way,2023-06-19T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.22
253642,Canal Way,2023-06-19T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
253642,Canal Way,2023-06-19T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.8
253642,Canal Way,2023-06-19T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
253642,Canal Way,2023-06-19T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.1
253642,Canal Way,2023-06-19T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
253642,Canal Way,2023-06-19T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
253642,Canal Way,2023-06-19T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
253642,Canal Way,2023-06-19T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.36
253642,Canal Way,2023-06-19T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.89
253642,Canal Way,2023-06-19T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.84
253642,Canal Way,2023-06-19T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
253642,Canal Way,2023-06-19T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
253642,Canal Way,2023-06-19T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
253642,Canal Way,2023-06-19T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
253642,Canal Way,2023-06-19T00:20:00.000+00:00,transformer,,Temperature,C,31.5
253642,Canal Way,2023-06-19T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
253642,Canal Way,2023-06-19T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
253642,Canal Way,2023-06-19T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
253642,Canal Way,2023-06-19T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
253642,Canal Way,2023-06-19T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
253642,Canal Way,2023-06-19T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
253642,Canal Way,2023-06-19T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
253642,Canal Way,2023-06-19T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
253642,Canal Way,2023-06-19T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
253642,Canal Way,2023-06-19T00:20:00.000+00:00,busbar,,L3 Active Power,kW,9.9
253642,Canal Way,2023-06-19T00:20:00.000+00:00,busbar,,L2 Active Power,kW,7.04
253642,Canal Way,2023-06-19T00:20:00.000+00:00,busbar,,L1 Active Power,kW,10.85
253642,Canal Way,2023-06-19T00:20:00.000+00:00,busbar,,N Current (RMS),A,27.2
253642,Canal Way,2023-06-19T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
253642,Canal Way,2023-06-19T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
253642,Canal Way,2023-06-19T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
253642,Canal Way,2023-06-19T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
253642,Canal Way,2023-06-19T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
253642,Canal Way,2023-06-19T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
253642,Canal Way,2023-06-19T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.99
253642,Canal Way,2023-06-19T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.1
253642,Canal Way,2023-06-19T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.72
253642,Canal Way,2023-06-19T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
253642,Canal Way,2023-06-19T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.5
253642,Canal Way,2023-06-19T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.3
253642,Canal Way,2023-06-19T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
253642,Canal Way,2023-06-19T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.23
253642,Canal Way,2023-06-19T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.55
253642,Canal Way,2023-06-19T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.68
253642,Canal Way,2023-06-19T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.72
253642,Canal Way,2023-06-19T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.03
253642,Canal Way,2023-06-19T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.78
253642,Canal Way,2023-06-19T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
253642,Canal Way,2023-06-19T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.5
253642,Canal Way,2023-06-19T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.8
253642,Canal Way,2023-06-19T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.8
253642,Canal Way,2023-06-19T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
253642,Canal Way,2023-06-19T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
253642,Canal Way,2023-06-19T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
253642,Canal Way,2023-06-19T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.9
253642,Canal Way,2023-06-19T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.85
253642,Canal Way,2023-06-19T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.7
253642,Canal Way,2023-06-19T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
253642,Canal Way,2023-06-19T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
253642,Canal Way,2023-06-19T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
253642,Canal Way,2023-06-19T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
253642,Canal Way,2023-06-19T00:10:00.000+00:00,transformer,,Temperature,C,31.6
253642,Canal Way,2023-06-19T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
253642,Canal Way,2023-06-19T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
253642,Canal Way,2023-06-19T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
253642,Canal Way,2023-06-19T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
253642,Canal Way,2023-06-19T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
253642,Canal Way,2023-06-19T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
253642,Canal Way,2023-06-19T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
253642,Canal Way,2023-06-19T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
253642,Canal Way,2023-06-19T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
253642,Canal Way,2023-06-19T00:10:00.000+00:00,busbar,,L3 Active Power,kW,9.61
253642,Canal Way,2023-06-19T00:10:00.000+00:00,busbar,,L2 Active Power,kW,6.99
253642,Canal Way,2023-06-19T00:10:00.000+00:00,busbar,,L1 Active Power,kW,10.21
253642,Canal Way,2023-06-19T00:10:00.000+00:00,busbar,,N Current (RMS),A,27.7
253642,Canal Way,2023-06-19T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
253642,Canal Way,2023-06-19T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
253642,Canal Way,2023-06-19T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
253642,Canal Way,2023-06-19T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
253642,Canal Way,2023-06-19T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
253642,Canal Way,2023-06-19T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
253642,Canal Way,2023-06-19T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.91
253642,Canal Way,2023-06-19T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.2
253642,Canal Way,2023-06-19T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.75
253642,Canal Way,2023-06-19T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
253642,Canal Way,2023-06-19T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
253642,Canal Way,2023-06-19T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
253642,Canal Way,2023-06-19T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
253642,Canal Way,2023-06-19T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.02
253642,Canal Way,2023-06-19T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.51
253642,Canal Way,2023-06-19T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.55
253642,Canal Way,2023-06-19T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.36
253642,Canal Way,2023-06-19T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.21
253642,Canal Way,2023-06-19T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.44
253642,Canal Way,2023-06-19T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
253642,Canal Way,2023-06-19T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.5
253642,Canal Way,2023-06-19T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.7
253642,Canal Way,2023-06-19T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.3
253642,Canal Way,2023-06-19T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
253642,Canal Way,2023-06-19T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
253642,Canal Way,2023-06-19T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
253642,Canal Way,2023-06-19T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.26
253642,Canal Way,2023-06-19T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.84
253642,Canal Way,2023-06-19T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.86
253642,Canal Way,2023-06-19T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
253642,Canal Way,2023-06-19T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
253642,Canal Way,2023-06-19T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
253642,Canal Way,2023-06-19T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
253642,Canal Way,2023-06-19T00:00:00.000+00:00,transformer,,Temperature,C,31.7
253642,Canal Way,2023-06-19T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
253642,Canal Way,2023-06-19T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
253642,Canal Way,2023-06-19T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
253642,Canal Way,2023-06-19T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
253642,Canal Way,2023-06-19T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
253642,Canal Way,2023-06-19T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
253642,Canal Way,2023-06-19T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
253642,Canal Way,2023-06-19T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
253642,Canal Way,2023-06-19T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
253642,Canal Way,2023-06-19T00:00:00.000+00:00,busbar,,L3 Active Power,kW,10.53
253642,Canal Way,2023-06-19T00:00:00.000+00:00,busbar,,L2 Active Power,kW,7.25
253642,Canal Way,2023-06-19T00:00:00.000+00:00,busbar,,L1 Active Power,kW,9.05
253642,Canal Way,2023-06-19T00:00:00.000+00:00,busbar,,N Current (RMS),A,28.6
253642,Canal Way,2023-06-19T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
253642,Canal Way,2023-06-19T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
253642,Canal Way,2023-06-19T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
253642,Canal Way,2023-06-20T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
253642,Canal Way,2023-06-20T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.02
253642,Canal Way,2023-06-20T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
253642,Canal Way,2023-06-20T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.94
253642,Canal Way,2023-06-20T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.76
253642,Canal Way,2023-06-20T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.35
253642,Canal Way,2023-06-20T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.0
253642,Canal Way,2023-06-20T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.5
253642,Canal Way,2023-06-20T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
253642,Canal Way,2023-06-20T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
253642,Canal Way,2023-06-20T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.21
253642,Canal Way,2023-06-20T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.49
253642,Canal Way,2023-06-20T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.4
253642,Canal Way,2023-06-20T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.59
253642,Canal Way,2023-06-20T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.33
253642,Canal Way,2023-06-20T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.66
253642,Canal Way,2023-06-20T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
253642,Canal Way,2023-06-20T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.6
253642,Canal Way,2023-06-20T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.9
253642,Canal Way,2023-06-20T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.5
253642,Canal Way,2023-06-20T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
253642,Canal Way,2023-06-20T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
253642,Canal Way,2023-06-20T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
253642,Canal Way,2023-06-20T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.02
253642,Canal Way,2023-06-20T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.65
253642,Canal Way,2023-06-20T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.06
253642,Canal Way,2023-06-20T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
253642,Canal Way,2023-06-20T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
253642,Canal Way,2023-06-20T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
253642,Canal Way,2023-06-20T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
253642,Canal Way,2023-06-20T23:50:00.000+00:00,transformer,,Temperature,C,31.1
253642,Canal Way,2023-06-20T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
253642,Canal Way,2023-06-20T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
253642,Canal Way,2023-06-20T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
253642,Canal Way,2023-06-20T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
253642,Canal Way,2023-06-20T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
253642,Canal Way,2023-06-20T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
253642,Canal Way,2023-06-20T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
253642,Canal Way,2023-06-20T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
253642,Canal Way,2023-06-20T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
253642,Canal Way,2023-06-20T23:50:00.000+00:00,busbar,,L3 Active Power,kW,9.55
253642,Canal Way,2023-06-20T23:50:00.000+00:00,busbar,,L2 Active Power,kW,8.74
253642,Canal Way,2023-06-20T23:50:00.000+00:00,busbar,,L1 Active Power,kW,10.07
253642,Canal Way,2023-06-20T23:50:00.000+00:00,busbar,,N Current (RMS),A,27.0
253642,Canal Way,2023-06-20T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
253642,Canal Way,2023-06-20T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
253642,Canal Way,2023-06-20T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
253642,Canal Way,2023-06-20T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
253642,Canal Way,2023-06-20T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.05
253642,Canal Way,2023-06-20T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
253642,Canal Way,2023-06-20T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.87
253642,Canal Way,2023-06-20T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.42
253642,Canal Way,2023-06-20T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.85
253642,Canal Way,2023-06-20T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
253642,Canal Way,2023-06-20T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
253642,Canal Way,2023-06-20T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
253642,Canal Way,2023-06-20T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.9
253642,Canal Way,2023-06-20T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.27
253642,Canal Way,2023-06-20T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.59
253642,Canal Way,2023-06-20T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.27
253642,Canal Way,2023-06-20T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.71
253642,Canal Way,2023-06-20T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.58
253642,Canal Way,2023-06-20T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.44
253642,Canal Way,2023-06-20T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
253642,Canal Way,2023-06-20T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.8
253642,Canal Way,2023-06-20T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.5
253642,Canal Way,2023-06-20T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.4
253642,Canal Way,2023-06-20T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
253642,Canal Way,2023-06-20T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
253642,Canal Way,2023-06-20T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
253642,Canal Way,2023-06-20T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.86
253642,Canal Way,2023-06-20T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.75
253642,Canal Way,2023-06-20T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.9
253642,Canal Way,2023-06-20T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
253642,Canal Way,2023-06-20T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
253642,Canal Way,2023-06-20T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
253642,Canal Way,2023-06-20T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
253642,Canal Way,2023-06-20T23:40:00.000+00:00,transformer,,Temperature,C,31.2
253642,Canal Way,2023-06-20T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
253642,Canal Way,2023-06-20T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
253642,Canal Way,2023-06-20T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
253642,Canal Way,2023-06-20T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
253642,Canal Way,2023-06-20T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
253642,Canal Way,2023-06-20T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
253642,Canal Way,2023-06-20T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
253642,Canal Way,2023-06-20T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
253642,Canal Way,2023-06-20T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
253642,Canal Way,2023-06-20T23:40:00.000+00:00,busbar,,L3 Active Power,kW,9.45
253642,Canal Way,2023-06-20T23:40:00.000+00:00,busbar,,L2 Active Power,kW,8.75
253642,Canal Way,2023-06-20T23:40:00.000+00:00,busbar,,L1 Active Power,kW,12.19
253642,Canal Way,2023-06-20T23:40:00.000+00:00,busbar,,N Current (RMS),A,30.5
253642,Canal Way,2023-06-20T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
253642,Canal Way,2023-06-20T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
253642,Canal Way,2023-06-20T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
253642,Canal Way,2023-06-20T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
253642,Canal Way,2023-06-20T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
253642,Canal Way,2023-06-20T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
253642,Canal Way,2023-06-20T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.92
253642,Canal Way,2023-06-20T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.56
253642,Canal Way,2023-06-20T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.74
253642,Canal Way,2023-06-20T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
253642,Canal Way,2023-06-20T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
253642,Canal Way,2023-06-20T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
253642,Canal Way,2023-06-20T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.5
253642,Canal Way,2023-06-20T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.37
253642,Canal Way,2023-06-20T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.67
253642,Canal Way,2023-06-20T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.56
253642,Canal Way,2023-06-20T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.25
253642,Canal Way,2023-06-20T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.96
253642,Canal Way,2023-06-20T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.88
253642,Canal Way,2023-06-20T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
253642,Canal Way,2023-06-20T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.6
253642,Canal Way,2023-06-20T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.5
253642,Canal Way,2023-06-20T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.3
253642,Canal Way,2023-06-20T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
253642,Canal Way,2023-06-20T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
253642,Canal Way,2023-06-20T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
253642,Canal Way,2023-06-20T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.7
253642,Canal Way,2023-06-20T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.8
253642,Canal Way,2023-06-20T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.99
253642,Canal Way,2023-06-20T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
253642,Canal Way,2023-06-20T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
253642,Canal Way,2023-06-20T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
253642,Canal Way,2023-06-20T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
253642,Canal Way,2023-06-20T23:30:00.000+00:00,transformer,,Temperature,C,31.3
253642,Canal Way,2023-06-20T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
253642,Canal Way,2023-06-20T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
253642,Canal Way,2023-06-20T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
253642,Canal Way,2023-06-20T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
253642,Canal Way,2023-06-20T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
253642,Canal Way,2023-06-20T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
253642,Canal Way,2023-06-20T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
253642,Canal Way,2023-06-20T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
253642,Canal Way,2023-06-20T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
253642,Canal Way,2023-06-20T23:30:00.000+00:00,busbar,,L3 Active Power,kW,8.87
253642,Canal Way,2023-06-20T23:30:00.000+00:00,busbar,,L2 Active Power,kW,10.32
253642,Canal Way,2023-06-20T23:30:00.000+00:00,busbar,,L1 Active Power,kW,12.6
253642,Canal Way,2023-06-20T23:30:00.000+00:00,busbar,,N Current (RMS),A,31.5
253642,Canal Way,2023-06-20T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
253642,Canal Way,2023-06-20T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
253642,Canal Way,2023-06-20T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
253642,Canal Way,2023-06-20T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
253642,Canal Way,2023-06-20T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
253642,Canal Way,2023-06-20T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
253642,Canal Way,2023-06-20T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.96
253642,Canal Way,2023-06-20T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.18
253642,Canal Way,2023-06-20T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.68
253642,Canal Way,2023-06-20T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
253642,Canal Way,2023-06-20T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
253642,Canal Way,2023-06-20T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.7
253642,Canal Way,2023-06-20T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
253642,Canal Way,2023-06-20T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.04
253642,Canal Way,2023-06-20T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.61
253642,Canal Way,2023-06-20T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.31
253642,Canal Way,2023-06-20T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.12
253642,Canal Way,2023-06-20T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.56
253642,Canal Way,2023-06-20T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.95
253642,Canal Way,2023-06-20T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
253642,Canal Way,2023-06-20T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.8
253642,Canal Way,2023-06-20T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.9
253642,Canal Way,2023-06-20T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.2
253642,Canal Way,2023-06-20T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
253642,Canal Way,2023-06-20T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
253642,Canal Way,2023-06-20T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
253642,Canal Way,2023-06-20T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.74
253642,Canal Way,2023-06-20T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.61
253642,Canal Way,2023-06-20T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.8
253642,Canal Way,2023-06-20T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
253642,Canal Way,2023-06-20T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
253642,Canal Way,2023-06-20T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
253642,Canal Way,2023-06-20T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
253642,Canal Way,2023-06-20T23:20:00.000+00:00,transformer,,Temperature,C,31.3
253642,Canal Way,2023-06-20T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
253642,Canal Way,2023-06-20T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
253642,Canal Way,2023-06-20T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
253642,Canal Way,2023-06-20T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
253642,Canal Way,2023-06-20T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
253642,Canal Way,2023-06-20T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
253642,Canal Way,2023-06-20T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
253642,Canal Way,2023-06-20T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
253642,Canal Way,2023-06-20T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
253642,Canal Way,2023-06-20T23:20:00.000+00:00,busbar,,L3 Active Power,kW,9.82
253642,Canal Way,2023-06-20T23:20:00.000+00:00,busbar,,L2 Active Power,kW,8.35
253642,Canal Way,2023-06-20T23:20:00.000+00:00,busbar,,L1 Active Power,kW,12.43
253642,Canal Way,2023-06-20T23:20:00.000+00:00,busbar,,N Current (RMS),A,31.4
253642,Canal Way,2023-06-20T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
253642,Canal Way,2023-06-20T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
253642,Canal Way,2023-06-20T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
253642,Canal Way,2023-06-20T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
253642,Canal Way,2023-06-20T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
253642,Canal Way,2023-06-20T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
253642,Canal Way,2023-06-20T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.94
253642,Canal Way,2023-06-20T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.11
253642,Canal Way,2023-06-20T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.82
253642,Canal Way,2023-06-20T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
253642,Canal Way,2023-06-20T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.5
253642,Canal Way,2023-06-20T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
253642,Canal Way,2023-06-20T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.9
253642,Canal Way,2023-06-20T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.2
253642,Canal Way,2023-06-20T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.53
253642,Canal Way,2023-06-20T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.14
253642,Canal Way,2023-06-20T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.73
253642,Canal Way,2023-06-20T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.03
253642,Canal Way,2023-06-20T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.21
253642,Canal Way,2023-06-20T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
253642,Canal Way,2023-06-20T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.9
253642,Canal Way,2023-06-20T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.2
253642,Canal Way,2023-06-20T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.0
253642,Canal Way,2023-06-20T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
253642,Canal Way,2023-06-20T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
253642,Canal Way,2023-06-20T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
253642,Canal Way,2023-06-20T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.97
253642,Canal Way,2023-06-20T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.5
253642,Canal Way,2023-06-20T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.89
253642,Canal Way,2023-06-20T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
253642,Canal Way,2023-06-20T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
253642,Canal Way,2023-06-20T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
253642,Canal Way,2023-06-20T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
253642,Canal Way,2023-06-20T23:10:00.000+00:00,transformer,,Temperature,C,31.4
253642,Canal Way,2023-06-20T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
253642,Canal Way,2023-06-20T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
253642,Canal Way,2023-06-20T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
253642,Canal Way,2023-06-20T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
253642,Canal Way,2023-06-20T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
253642,Canal Way,2023-06-20T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
253642,Canal Way,2023-06-20T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
253642,Canal Way,2023-06-20T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
253642,Canal Way,2023-06-20T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
