Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253642,Canal Way,2023-06-20T23:10:00.000+00:00,busbar,,L3 Active Power,kW,9.64
253642,Canal Way,2023-06-20T23:10:00.000+00:00,busbar,,L2 Active Power,kW,8.64
253642,Canal Way,2023-06-20T23:10:00.000+00:00,busbar,,L1 Active Power,kW,12.92
253642,Canal Way,2023-06-20T23:10:00.000+00:00,busbar,,N Current (RMS),A,32.7
253642,Canal Way,2023-06-20T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
253642,Canal Way,2023-06-20T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
253642,Canal Way,2023-06-20T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
253642,Canal Way,2023-06-20T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
253642,Canal Way,2023-06-20T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
253642,Canal Way,2023-06-20T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
253642,Canal Way,2023-06-20T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.0
253642,Canal Way,2023-06-20T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.02
253642,Canal Way,2023-06-20T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.74
253642,Canal Way,2023-06-20T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
253642,Canal Way,2023-06-20T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
253642,Canal Way,2023-06-20T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
253642,Canal Way,2023-06-20T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
253642,Canal Way,2023-06-20T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.16
253642,Canal Way,2023-06-20T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.39
253642,Canal Way,2023-06-20T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.16
253642,Canal Way,2023-06-20T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.58
253642,Canal Way,2023-06-20T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.49
253642,Canal Way,2023-06-20T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.34
253642,Canal Way,2023-06-20T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
253642,Canal Way,2023-06-20T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.8
253642,Canal Way,2023-06-20T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.9
253642,Canal Way,2023-06-20T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.5
253642,Canal Way,2023-06-20T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
253642,Canal Way,2023-06-20T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
253642,Canal Way,2023-06-20T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
253642,Canal Way,2023-06-20T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.96
253642,Canal Way,2023-06-20T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.83
253642,Canal Way,2023-06-20T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.88
253642,Canal Way,2023-06-20T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
253642,Canal Way,2023-06-20T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
253642,Canal Way,2023-06-20T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
253642,Canal Way,2023-06-20T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
253642,Canal Way,2023-06-20T23:00:00.000+00:00,transformer,,Temperature,C,31.4
253642,Canal Way,2023-06-20T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
253642,Canal Way,2023-06-20T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.51
253642,Canal Way,2023-06-20T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
253642,Canal Way,2023-06-20T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
253642,Canal Way,2023-06-20T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
253642,Canal Way,2023-06-20T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
253642,Canal Way,2023-06-20T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
253642,Canal Way,2023-06-20T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
253642,Canal Way,2023-06-20T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
253642,Canal Way,2023-06-20T23:00:00.000+00:00,busbar,,L3 Active Power,kW,10.54
253642,Canal Way,2023-06-20T23:00:00.000+00:00,busbar,,L2 Active Power,kW,8.34
253642,Canal Way,2023-06-20T23:00:00.000+00:00,busbar,,L1 Active Power,kW,12.96
253642,Canal Way,2023-06-20T23:00:00.000+00:00,busbar,,N Current (RMS),A,33.4
253642,Canal Way,2023-06-20T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
253642,Canal Way,2023-06-20T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
253642,Canal Way,2023-06-20T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
253642,Canal Way,2023-06-20T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
253642,Canal Way,2023-06-20T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
253642,Canal Way,2023-06-20T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
253642,Canal Way,2023-06-20T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.9
253642,Canal Way,2023-06-20T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.14
253642,Canal Way,2023-06-20T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.94
253642,Canal Way,2023-06-20T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
253642,Canal Way,2023-06-20T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
253642,Canal Way,2023-06-20T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.7
253642,Canal Way,2023-06-20T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
253642,Canal Way,2023-06-20T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.5
253642,Canal Way,2023-06-20T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.5
253642,Canal Way,2023-06-20T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.19
253642,Canal Way,2023-06-20T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.1
253642,Canal Way,2023-06-20T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.22
253642,Canal Way,2023-06-20T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.94
253642,Canal Way,2023-06-20T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
253642,Canal Way,2023-06-20T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.9
253642,Canal Way,2023-06-20T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.1
253642,Canal Way,2023-06-20T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.0
253642,Canal Way,2023-06-20T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
253642,Canal Way,2023-06-20T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
253642,Canal Way,2023-06-20T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
253642,Canal Way,2023-06-20T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.88
253642,Canal Way,2023-06-20T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.74
253642,Canal Way,2023-06-20T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.19
253642,Canal Way,2023-06-20T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
253642,Canal Way,2023-06-20T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
253642,Canal Way,2023-06-20T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
253642,Canal Way,2023-06-20T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
253642,Canal Way,2023-06-20T22:50:00.000+00:00,transformer,,Temperature,C,31.5
253642,Canal Way,2023-06-20T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
253642,Canal Way,2023-06-20T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
253642,Canal Way,2023-06-20T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
253642,Canal Way,2023-06-20T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
253642,Canal Way,2023-06-20T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
253642,Canal Way,2023-06-20T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
253642,Canal Way,2023-06-20T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
253642,Canal Way,2023-06-20T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
253642,Canal Way,2023-06-20T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
253642,Canal Way,2023-06-20T22:50:00.000+00:00,busbar,,L3 Active Power,kW,9.88
253642,Canal Way,2023-06-20T22:50:00.000+00:00,busbar,,L2 Active Power,kW,10.11
253642,Canal Way,2023-06-20T22:50:00.000+00:00,busbar,,L1 Active Power,kW,15.07
253642,Canal Way,2023-06-20T22:50:00.000+00:00,busbar,,N Current (RMS),A,35.0
253642,Canal Way,2023-06-20T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
253642,Canal Way,2023-06-20T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
253642,Canal Way,2023-06-20T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
253642,Canal Way,2023-06-20T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
253642,Canal Way,2023-06-20T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
253642,Canal Way,2023-06-20T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
253642,Canal Way,2023-06-20T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.95
253642,Canal Way,2023-06-20T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.23
253642,Canal Way,2023-06-20T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.67
253642,Canal Way,2023-06-20T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
253642,Canal Way,2023-06-20T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.5
253642,Canal Way,2023-06-20T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
253642,Canal Way,2023-06-20T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
253642,Canal Way,2023-06-20T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.78
253642,Canal Way,2023-06-20T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.67
253642,Canal Way,2023-06-20T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.42
253642,Canal Way,2023-06-20T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.78
253642,Canal Way,2023-06-20T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.85
253642,Canal Way,2023-06-20T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.53
253642,Canal Way,2023-06-20T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
253642,Canal Way,2023-06-20T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.7
253642,Canal Way,2023-06-20T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.9
253642,Canal Way,2023-06-20T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.4
253642,Canal Way,2023-06-20T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
253642,Canal Way,2023-06-20T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
253642,Canal Way,2023-06-20T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
253642,Canal Way,2023-06-20T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.11
253642,Canal Way,2023-06-20T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.84
253642,Canal Way,2023-06-20T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.92
253642,Canal Way,2023-06-20T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
253642,Canal Way,2023-06-20T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
253642,Canal Way,2023-06-20T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
253642,Canal Way,2023-06-20T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
253642,Canal Way,2023-06-20T22:40:00.000+00:00,transformer,,Temperature,C,31.5
253642,Canal Way,2023-06-20T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
253642,Canal Way,2023-06-20T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.01
253642,Canal Way,2023-06-20T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
253642,Canal Way,2023-06-20T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
253642,Canal Way,2023-06-20T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
253642,Canal Way,2023-06-20T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
253642,Canal Way,2023-06-20T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
253642,Canal Way,2023-06-20T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
253642,Canal Way,2023-06-20T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
253642,Canal Way,2023-06-20T22:40:00.000+00:00,busbar,,L3 Active Power,kW,10.84
253642,Canal Way,2023-06-20T22:40:00.000+00:00,busbar,,L2 Active Power,kW,9.92
253642,Canal Way,2023-06-20T22:40:00.000+00:00,busbar,,L1 Active Power,kW,13.13
253642,Canal Way,2023-06-20T22:40:00.000+00:00,busbar,,N Current (RMS),A,30.6
253642,Canal Way,2023-06-20T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
253642,Canal Way,2023-06-20T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
253642,Canal Way,2023-06-20T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
253642,Canal Way,2023-06-20T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
253642,Canal Way,2023-06-20T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
253642,Canal Way,2023-06-20T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
253642,Canal Way,2023-06-20T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.05
253642,Canal Way,2023-06-20T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.06
253642,Canal Way,2023-06-20T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.09
253642,Canal Way,2023-06-20T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
253642,Canal Way,2023-06-20T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
253642,Canal Way,2023-06-20T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
253642,Canal Way,2023-06-20T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
253642,Canal Way,2023-06-20T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.47
253642,Canal Way,2023-06-20T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.5
253642,Canal Way,2023-06-20T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.21
253642,Canal Way,2023-06-20T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.37
253642,Canal Way,2023-06-20T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.03
253642,Canal Way,2023-06-20T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.05
253642,Canal Way,2023-06-20T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
253642,Canal Way,2023-06-20T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.6
253642,Canal Way,2023-06-20T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.0
253642,Canal Way,2023-06-20T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.4
253642,Canal Way,2023-06-20T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
253642,Canal Way,2023-06-20T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
253642,Canal Way,2023-06-20T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
253642,Canal Way,2023-06-20T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.5
253642,Canal Way,2023-06-20T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.67
253642,Canal Way,2023-06-20T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.19
253642,Canal Way,2023-06-20T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
253642,Canal Way,2023-06-20T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
253642,Canal Way,2023-06-20T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
253642,Canal Way,2023-06-20T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
253642,Canal Way,2023-06-20T22:30:00.000+00:00,transformer,,Temperature,C,31.6
253642,Canal Way,2023-06-20T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
253642,Canal Way,2023-06-20T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
253642,Canal Way,2023-06-20T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
253642,Canal Way,2023-06-20T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
253642,Canal Way,2023-06-20T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
253642,Canal Way,2023-06-20T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
253642,Canal Way,2023-06-20T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
253642,Canal Way,2023-06-20T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
253642,Canal Way,2023-06-20T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
253642,Canal Way,2023-06-20T22:30:00.000+00:00,busbar,,L3 Active Power,kW,11.91
253642,Canal Way,2023-06-20T22:30:00.000+00:00,busbar,,L2 Active Power,kW,9.77
253642,Canal Way,2023-06-20T22:30:00.000+00:00,busbar,,L1 Active Power,kW,11.33
253642,Canal Way,2023-06-20T22:30:00.000+00:00,busbar,,N Current (RMS),A,31.3
253642,Canal Way,2023-06-20T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
253642,Canal Way,2023-06-20T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
253642,Canal Way,2023-06-20T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
253642,Canal Way,2023-06-20T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
253642,Canal Way,2023-06-20T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.09
253642,Canal Way,2023-06-20T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
253642,Canal Way,2023-06-20T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.11
253642,Canal Way,2023-06-20T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.08
253642,Canal Way,2023-06-20T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.13
253642,Canal Way,2023-06-20T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
253642,Canal Way,2023-06-20T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
253642,Canal Way,2023-06-20T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
253642,Canal Way,2023-06-20T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
253642,Canal Way,2023-06-20T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.05
253642,Canal Way,2023-06-20T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.43
253642,Canal Way,2023-06-20T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.06
253642,Canal Way,2023-06-20T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.17
253642,Canal Way,2023-06-20T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.56
253642,Canal Way,2023-06-20T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.55
253642,Canal Way,2023-06-20T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
253642,Canal Way,2023-06-20T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.2
253642,Canal Way,2023-06-20T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.4
253642,Canal Way,2023-06-20T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.5
253642,Canal Way,2023-06-20T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
253642,Canal Way,2023-06-20T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
253642,Canal Way,2023-06-20T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
253642,Canal Way,2023-06-20T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.1
253642,Canal Way,2023-06-20T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.78
253642,Canal Way,2023-06-20T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.02
253642,Canal Way,2023-06-20T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
253642,Canal Way,2023-06-20T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
253642,Canal Way,2023-06-20T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
253642,Canal Way,2023-06-20T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
253642,Canal Way,2023-06-20T22:20:00.000+00:00,transformer,,Temperature,C,31.6
253642,Canal Way,2023-06-20T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
253642,Canal Way,2023-06-20T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.96
253642,Canal Way,2023-06-20T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
253642,Canal Way,2023-06-20T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
253642,Canal Way,2023-06-20T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
253642,Canal Way,2023-06-20T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
253642,Canal Way,2023-06-20T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
253642,Canal Way,2023-06-20T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
253642,Canal Way,2023-06-20T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
253642,Canal Way,2023-06-20T22:20:00.000+00:00,busbar,,L3 Active Power,kW,13.38
253642,Canal Way,2023-06-20T22:20:00.000+00:00,busbar,,L2 Active Power,kW,10.42
253642,Canal Way,2023-06-20T22:20:00.000+00:00,busbar,,L1 Active Power,kW,12.71
253642,Canal Way,2023-06-20T22:20:00.000+00:00,busbar,,N Current (RMS),A,33.4
253642,Canal Way,2023-06-20T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
253642,Canal Way,2023-06-20T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
253642,Canal Way,2023-06-20T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
253642,Canal Way,2023-06-20T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
253642,Canal Way,2023-06-20T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
253642,Canal Way,2023-06-20T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
253642,Canal Way,2023-06-20T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.0
253642,Canal Way,2023-06-20T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.11
253642,Canal Way,2023-06-20T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.59
253642,Canal Way,2023-06-20T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
253642,Canal Way,2023-06-20T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
253642,Canal Way,2023-06-20T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
253642,Canal Way,2023-06-20T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
253642,Canal Way,2023-06-20T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.03
253642,Canal Way,2023-06-20T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.49
253642,Canal Way,2023-06-20T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.06
253642,Canal Way,2023-06-20T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.39
253642,Canal Way,2023-06-20T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.47
253642,Canal Way,2023-06-20T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.71
253642,Canal Way,2023-06-20T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
253642,Canal Way,2023-06-20T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.4
253642,Canal Way,2023-06-20T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.1
253642,Canal Way,2023-06-20T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.5
253642,Canal Way,2023-06-20T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
253642,Canal Way,2023-06-20T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
253642,Canal Way,2023-06-20T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
253642,Canal Way,2023-06-20T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.08
253642,Canal Way,2023-06-20T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.03
253642,Canal Way,2023-06-20T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.87
253642,Canal Way,2023-06-20T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
253642,Canal Way,2023-06-20T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
253642,Canal Way,2023-06-20T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
253642,Canal Way,2023-06-20T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
253642,Canal Way,2023-06-20T22:10:00.000+00:00,transformer,,Temperature,C,31.7
253642,Canal Way,2023-06-20T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
253642,Canal Way,2023-06-20T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.0
253642,Canal Way,2023-06-20T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
253642,Canal Way,2023-06-20T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
253642,Canal Way,2023-06-20T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
253642,Canal Way,2023-06-20T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
253642,Canal Way,2023-06-20T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
253642,Canal Way,2023-06-20T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
253642,Canal Way,2023-06-20T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
253642,Canal Way,2023-06-20T22:10:00.000+00:00,busbar,,L3 Active Power,kW,11.48
253642,Canal Way,2023-06-20T22:10:00.000+00:00,busbar,,L2 Active Power,kW,9.6
253642,Canal Way,2023-06-20T22:10:00.000+00:00,busbar,,L1 Active Power,kW,12.17
253642,Canal Way,2023-06-20T22:10:00.000+00:00,busbar,,N Current (RMS),A,33.1
253642,Canal Way,2023-06-20T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
253642,Canal Way,2023-06-20T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
253642,Canal Way,2023-06-20T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
253642,Canal Way,2023-06-20T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
253642,Canal Way,2023-06-20T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
253642,Canal Way,2023-06-20T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
253642,Canal Way,2023-06-20T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.08
253642,Canal Way,2023-06-20T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.16
253642,Canal Way,2023-06-20T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.48
253642,Canal Way,2023-06-20T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
253642,Canal Way,2023-06-20T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.1
253642,Canal Way,2023-06-20T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
253642,Canal Way,2023-06-20T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.3
253642,Canal Way,2023-06-20T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.16
253642,Canal Way,2023-06-20T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.48
253642,Canal Way,2023-06-20T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.05
253642,Canal Way,2023-06-20T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.77
253642,Canal Way,2023-06-20T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.31
253642,Canal Way,2023-06-20T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.71
253642,Canal Way,2023-06-20T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.7
253642,Canal Way,2023-06-20T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.4
253642,Canal Way,2023-06-20T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.6
253642,Canal Way,2023-06-20T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.4
253642,Canal Way,2023-06-20T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
253642,Canal Way,2023-06-20T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
253642,Canal Way,2023-06-20T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
253642,Canal Way,2023-06-20T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.19
253642,Canal Way,2023-06-20T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.91
253642,Canal Way,2023-06-20T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.19
253642,Canal Way,2023-06-20T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
253642,Canal Way,2023-06-20T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
253642,Canal Way,2023-06-20T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
253642,Canal Way,2023-06-20T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
253642,Canal Way,2023-06-20T22:00:00.000+00:00,transformer,,Temperature,C,31.7
253642,Canal Way,2023-06-20T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
253642,Canal Way,2023-06-20T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
253642,Canal Way,2023-06-20T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
253642,Canal Way,2023-06-20T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
253642,Canal Way,2023-06-20T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
253642,Canal Way,2023-06-20T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
253642,Canal Way,2023-06-20T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
253642,Canal Way,2023-06-20T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
253642,Canal Way,2023-06-20T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
253642,Canal Way,2023-06-20T22:00:00.000+00:00,busbar,,L3 Active Power,kW,14.04
253642,Canal Way,2023-06-20T22:00:00.000+00:00,busbar,,L2 Active Power,kW,8.39
253642,Canal Way,2023-06-20T22:00:00.000+00:00,busbar,,L1 Active Power,kW,15.38
253642,Canal Way,2023-06-20T22:00:00.000+00:00,busbar,,N Current (RMS),A,40.0
253642,Canal Way,2023-06-20T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
253642,Canal Way,2023-06-20T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
253642,Canal Way,2023-06-20T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
253642,Canal Way,2023-06-20T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
253642,Canal Way,2023-06-20T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
253642,Canal Way,2023-06-20T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
253642,Canal Way,2023-06-20T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.1
253642,Canal Way,2023-06-20T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.17
253642,Canal Way,2023-06-20T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.18
253642,Canal Way,2023-06-20T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
253642,Canal Way,2023-06-20T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.1
253642,Canal Way,2023-06-20T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.7
253642,Canal Way,2023-06-20T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
253642,Canal Way,2023-06-20T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.05
253642,Canal Way,2023-06-20T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.57
253642,Canal Way,2023-06-20T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.21
253642,Canal Way,2023-06-20T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.94
253642,Canal Way,2023-06-20T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.68
253642,Canal Way,2023-06-20T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.75
253642,Canal Way,2023-06-20T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.3
253642,Canal Way,2023-06-20T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.9
253642,Canal Way,2023-06-20T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.2
253642,Canal Way,2023-06-20T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.4
253642,Canal Way,2023-06-20T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
253642,Canal Way,2023-06-20T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
253642,Canal Way,2023-06-20T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
253642,Canal Way,2023-06-20T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.06
253642,Canal Way,2023-06-20T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.17
253642,Canal Way,2023-06-20T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.44
253642,Canal Way,2023-06-20T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
253642,Canal Way,2023-06-20T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
253642,Canal Way,2023-06-20T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
253642,Canal Way,2023-06-20T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
253642,Canal Way,2023-06-20T21:50:00.000+00:00,transformer,,Temperature,C,31.8
253642,Canal Way,2023-06-20T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
253642,Canal Way,2023-06-20T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
253642,Canal Way,2023-06-20T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
253642,Canal Way,2023-06-20T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
253642,Canal Way,2023-06-20T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
253642,Canal Way,2023-06-20T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
253642,Canal Way,2023-06-20T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
253642,Canal Way,2023-06-20T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
253642,Canal Way,2023-06-20T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
253642,Canal Way,2023-06-20T21:50:00.000+00:00,busbar,,L3 Active Power,kW,14.1
253642,Canal Way,2023-06-20T21:50:00.000+00:00,busbar,,L2 Active Power,kW,10.02
253642,Canal Way,2023-06-20T21:50:00.000+00:00,busbar,,L1 Active Power,kW,16.38
253642,Canal Way,2023-06-20T21:50:00.000+00:00,busbar,,N Current (RMS),A,41.6
253642,Canal Way,2023-06-20T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
253642,Canal Way,2023-06-20T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
253642,Canal Way,2023-06-20T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
253642,Canal Way,2023-06-20T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
253642,Canal Way,2023-06-20T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
253642,Canal Way,2023-06-20T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
253642,Canal Way,2023-06-20T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.01
253642,Canal Way,2023-06-20T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.25
253642,Canal Way,2023-06-20T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.7
253642,Canal Way,2023-06-20T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
253642,Canal Way,2023-06-20T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
253642,Canal Way,2023-06-20T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.0
253642,Canal Way,2023-06-20T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.9
253642,Canal Way,2023-06-20T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.24
253642,Canal Way,2023-06-20T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.42
253642,Canal Way,2023-06-20T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.78
253642,Canal Way,2023-06-20T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.49
253642,Canal Way,2023-06-20T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.09
253642,Canal Way,2023-06-20T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.01
253642,Canal Way,2023-06-20T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
253642,Canal Way,2023-06-20T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.1
253642,Canal Way,2023-06-20T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.5
253642,Canal Way,2023-06-20T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.8
253642,Canal Way,2023-06-20T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
253642,Canal Way,2023-06-20T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
253642,Canal Way,2023-06-20T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
253642,Canal Way,2023-06-20T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.29
253642,Canal Way,2023-06-20T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.49
253642,Canal Way,2023-06-20T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.39
253642,Canal Way,2023-06-20T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
253642,Canal Way,2023-06-20T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
253642,Canal Way,2023-06-20T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
253642,Canal Way,2023-06-20T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
253642,Canal Way,2023-06-20T21:40:00.000+00:00,transformer,,Temperature,C,31.8
253642,Canal Way,2023-06-20T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
253642,Canal Way,2023-06-20T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
253642,Canal Way,2023-06-20T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
253642,Canal Way,2023-06-20T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
253642,Canal Way,2023-06-20T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
253642,Canal Way,2023-06-20T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
253642,Canal Way,2023-06-20T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
253642,Canal Way,2023-06-20T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
253642,Canal Way,2023-06-20T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
253642,Canal Way,2023-06-20T21:40:00.000+00:00,busbar,,L3 Active Power,kW,13.79
253642,Canal Way,2023-06-20T21:40:00.000+00:00,busbar,,L2 Active Power,kW,11.84
253642,Canal Way,2023-06-20T21:40:00.000+00:00,busbar,,L1 Active Power,kW,15.09
253642,Canal Way,2023-06-20T21:40:00.000+00:00,busbar,,N Current (RMS),A,38.3
253642,Canal Way,2023-06-20T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
253642,Canal Way,2023-06-20T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
253642,Canal Way,2023-06-20T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
253642,Canal Way,2023-06-20T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
253642,Canal Way,2023-06-20T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.14
253642,Canal Way,2023-06-20T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
253642,Canal Way,2023-06-20T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.5
253642,Canal Way,2023-06-20T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.57
253642,Canal Way,2023-06-20T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.31
253642,Canal Way,2023-06-20T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
253642,Canal Way,2023-06-20T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
253642,Canal Way,2023-06-20T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
253642,Canal Way,2023-06-20T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.1
253642,Canal Way,2023-06-20T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.2
253642,Canal Way,2023-06-20T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.46
253642,Canal Way,2023-06-20T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.58
253642,Canal Way,2023-06-20T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.8
253642,Canal Way,2023-06-20T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.2
253642,Canal Way,2023-06-20T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.21
253642,Canal Way,2023-06-20T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.8
253642,Canal Way,2023-06-20T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.3
253642,Canal Way,2023-06-20T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.7
253642,Canal Way,2023-06-20T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.6
253642,Canal Way,2023-06-20T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
253642,Canal Way,2023-06-20T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
253642,Canal Way,2023-06-20T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
253642,Canal Way,2023-06-20T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.54
253642,Canal Way,2023-06-20T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.83
253642,Canal Way,2023-06-20T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.33
253642,Canal Way,2023-06-20T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
253642,Canal Way,2023-06-20T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
253642,Canal Way,2023-06-20T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
253642,Canal Way,2023-06-20T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
253642,Canal Way,2023-06-20T21:30:00.000+00:00,transformer,,Temperature,C,31.8
253642,Canal Way,2023-06-20T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
253642,Canal Way,2023-06-20T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
253642,Canal Way,2023-06-20T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
253642,Canal Way,2023-06-20T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
253642,Canal Way,2023-06-20T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
253642,Canal Way,2023-06-20T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
253642,Canal Way,2023-06-20T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
253642,Canal Way,2023-06-20T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
253642,Canal Way,2023-06-20T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
253642,Canal Way,2023-06-20T21:30:00.000+00:00,busbar,,L3 Active Power,kW,14.84
253642,Canal Way,2023-06-20T21:30:00.000+00:00,busbar,,L2 Active Power,kW,16.6
253642,Canal Way,2023-06-20T21:30:00.000+00:00,busbar,,L1 Active Power,kW,19.85
253642,Canal Way,2023-06-20T21:30:00.000+00:00,busbar,,N Current (RMS),A,43.9
253642,Canal Way,2023-06-20T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
253642,Canal Way,2023-06-20T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
253642,Canal Way,2023-06-20T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
253642,Canal Way,2023-06-20T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
253642,Canal Way,2023-06-20T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.05
253642,Canal Way,2023-06-20T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
253642,Canal Way,2023-06-20T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.21
253642,Canal Way,2023-06-20T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.31
253642,Canal Way,2023-06-20T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.73
253642,Canal Way,2023-06-20T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
253642,Canal Way,2023-06-20T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
253642,Canal Way,2023-06-20T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.5
253642,Canal Way,2023-06-20T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
253642,Canal Way,2023-06-20T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.12
253642,Canal Way,2023-06-20T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.26
253642,Canal Way,2023-06-20T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.41
253642,Canal Way,2023-06-20T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.52
253642,Canal Way,2023-06-20T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.06
253642,Canal Way,2023-06-20T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.3
253642,Canal Way,2023-06-20T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.6
253642,Canal Way,2023-06-20T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.9
253642,Canal Way,2023-06-20T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.6
253642,Canal Way,2023-06-20T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.1
253642,Canal Way,2023-06-20T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
253642,Canal Way,2023-06-20T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
253642,Canal Way,2023-06-20T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
253642,Canal Way,2023-06-20T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.75
253642,Canal Way,2023-06-20T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.04
253642,Canal Way,2023-06-20T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.52
253642,Canal Way,2023-06-20T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
253642,Canal Way,2023-06-20T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
253642,Canal Way,2023-06-20T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
253642,Canal Way,2023-06-20T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
253642,Canal Way,2023-06-20T21:20:00.000+00:00,transformer,,Temperature,C,31.9
253642,Canal Way,2023-06-20T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
253642,Canal Way,2023-06-20T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
253642,Canal Way,2023-06-20T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
253642,Canal Way,2023-06-20T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
253642,Canal Way,2023-06-20T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
253642,Canal Way,2023-06-20T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
253642,Canal Way,2023-06-20T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
253642,Canal Way,2023-06-20T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
253642,Canal Way,2023-06-20T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
253642,Canal Way,2023-06-20T21:20:00.000+00:00,busbar,,L3 Active Power,kW,15.48
253642,Canal Way,2023-06-20T21:20:00.000+00:00,busbar,,L2 Active Power,kW,15.41
253642,Canal Way,2023-06-20T21:20:00.000+00:00,busbar,,L1 Active Power,kW,18.54
253642,Canal Way,2023-06-20T21:20:00.000+00:00,busbar,,N Current (RMS),A,40.6
253642,Canal Way,2023-06-20T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
253642,Canal Way,2023-06-20T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
253642,Canal Way,2023-06-20T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
253642,Canal Way,2023-06-20T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
253642,Canal Way,2023-06-20T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.05
253642,Canal Way,2023-06-20T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
253642,Canal Way,2023-06-20T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.25
253642,Canal Way,2023-06-20T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.35
253642,Canal Way,2023-06-20T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.87
253642,Canal Way,2023-06-20T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
253642,Canal Way,2023-06-20T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
253642,Canal Way,2023-06-20T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.7
253642,Canal Way,2023-06-20T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
253642,Canal Way,2023-06-20T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.23
253642,Canal Way,2023-06-20T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.38
253642,Canal Way,2023-06-20T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.43
253642,Canal Way,2023-06-20T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.34
253642,Canal Way,2023-06-20T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.87
253642,Canal Way,2023-06-20T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.43
253642,Canal Way,2023-06-20T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.6
253642,Canal Way,2023-06-20T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.5
253642,Canal Way,2023-06-20T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.7
253642,Canal Way,2023-06-20T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.6
253642,Canal Way,2023-06-20T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
253642,Canal Way,2023-06-20T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
253642,Canal Way,2023-06-20T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
253642,Canal Way,2023-06-20T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.26
253642,Canal Way,2023-06-20T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.98
253642,Canal Way,2023-06-20T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.72
253642,Canal Way,2023-06-20T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
253642,Canal Way,2023-06-20T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
253642,Canal Way,2023-06-20T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
253642,Canal Way,2023-06-20T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
253642,Canal Way,2023-06-20T21:10:00.000+00:00,transformer,,Temperature,C,31.9
253642,Canal Way,2023-06-20T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
253642,Canal Way,2023-06-20T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
253642,Canal Way,2023-06-20T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
253642,Canal Way,2023-06-20T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
253642,Canal Way,2023-06-20T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
253642,Canal Way,2023-06-20T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
253642,Canal Way,2023-06-20T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
253642,Canal Way,2023-06-20T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
253642,Canal Way,2023-06-20T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
253642,Canal Way,2023-06-20T21:10:00.000+00:00,busbar,,L3 Active Power,kW,16.85
253642,Canal Way,2023-06-20T21:10:00.000+00:00,busbar,,L2 Active Power,kW,13.2
253642,Canal Way,2023-06-20T21:10:00.000+00:00,busbar,,L1 Active Power,kW,18.03
253642,Canal Way,2023-06-20T21:10:00.000+00:00,busbar,,N Current (RMS),A,41.4
253642,Canal Way,2023-06-20T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
253642,Canal Way,2023-06-20T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
253642,Canal Way,2023-06-20T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
253642,Canal Way,2023-06-20T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
253642,Canal Way,2023-06-20T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
253642,Canal Way,2023-06-20T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
