Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253642,Canal Way,2023-06-20T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.56
253642,Canal Way,2023-06-20T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.05
253642,Canal Way,2023-06-20T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.84
253642,Canal Way,2023-06-20T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
253642,Canal Way,2023-06-20T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.1
253642,Canal Way,2023-06-20T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
253642,Canal Way,2023-06-20T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
253642,Canal Way,2023-06-20T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.09
253642,Canal Way,2023-06-20T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.62
253642,Canal Way,2023-06-20T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.06
253642,Canal Way,2023-06-20T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.4
253642,Canal Way,2023-06-20T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.24
253642,Canal Way,2023-06-20T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.87
253642,Canal Way,2023-06-20T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,44.0
253642,Canal Way,2023-06-20T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,81.2
253642,Canal Way,2023-06-20T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.2
253642,Canal Way,2023-06-20T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.1
253642,Canal Way,2023-06-20T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
253642,Canal Way,2023-06-20T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
253642,Canal Way,2023-06-20T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
253642,Canal Way,2023-06-20T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.55
253642,Canal Way,2023-06-20T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.77
253642,Canal Way,2023-06-20T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.93
253642,Canal Way,2023-06-20T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
253642,Canal Way,2023-06-20T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
253642,Canal Way,2023-06-20T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
253642,Canal Way,2023-06-20T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
253642,Canal Way,2023-06-20T21:00:00.000+00:00,transformer,,Temperature,C,32.0
253642,Canal Way,2023-06-20T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
253642,Canal Way,2023-06-20T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
253642,Canal Way,2023-06-20T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
253642,Canal Way,2023-06-20T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
253642,Canal Way,2023-06-20T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
253642,Canal Way,2023-06-20T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
253642,Canal Way,2023-06-20T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
253642,Canal Way,2023-06-20T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
253642,Canal Way,2023-06-20T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
253642,Canal Way,2023-06-20T21:00:00.000+00:00,busbar,,L3 Active Power,kW,24.5
253642,Canal Way,2023-06-20T21:00:00.000+00:00,busbar,,L2 Active Power,kW,14.06
253642,Canal Way,2023-06-20T21:00:00.000+00:00,busbar,,L1 Active Power,kW,18.64
253642,Canal Way,2023-06-20T21:00:00.000+00:00,busbar,,N Current (RMS),A,53.7
253642,Canal Way,2023-06-20T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
253642,Canal Way,2023-06-20T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
253642,Canal Way,2023-06-20T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
253642,Canal Way,2023-06-20T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
253642,Canal Way,2023-06-20T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.15
253642,Canal Way,2023-06-20T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
253642,Canal Way,2023-06-20T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.27
253642,Canal Way,2023-06-20T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.77
253642,Canal Way,2023-06-20T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.73
253642,Canal Way,2023-06-20T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
253642,Canal Way,2023-06-20T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.9
253642,Canal Way,2023-06-20T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
253642,Canal Way,2023-06-20T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
253642,Canal Way,2023-06-20T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.93
253642,Canal Way,2023-06-20T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.9
253642,Canal Way,2023-06-20T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.38
253642,Canal Way,2023-06-20T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.79
253642,Canal Way,2023-06-20T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.29
253642,Canal Way,2023-06-20T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.67
253642,Canal Way,2023-06-20T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.0
253642,Canal Way,2023-06-20T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.8
253642,Canal Way,2023-06-20T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.0
253642,Canal Way,2023-06-20T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.8
253642,Canal Way,2023-06-20T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
253642,Canal Way,2023-06-20T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
253642,Canal Way,2023-06-20T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
253642,Canal Way,2023-06-20T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.53
253642,Canal Way,2023-06-20T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.91
253642,Canal Way,2023-06-20T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.36
253642,Canal Way,2023-06-20T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
253642,Canal Way,2023-06-20T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
253642,Canal Way,2023-06-20T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
253642,Canal Way,2023-06-20T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
253642,Canal Way,2023-06-20T20:50:00.000+00:00,transformer,,Temperature,C,32.0
253642,Canal Way,2023-06-20T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
253642,Canal Way,2023-06-20T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
253642,Canal Way,2023-06-20T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
253642,Canal Way,2023-06-20T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
253642,Canal Way,2023-06-20T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
253642,Canal Way,2023-06-20T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
253642,Canal Way,2023-06-20T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
253642,Canal Way,2023-06-20T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
253642,Canal Way,2023-06-20T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
253642,Canal Way,2023-06-20T20:50:00.000+00:00,busbar,,L3 Active Power,kW,15.6
253642,Canal Way,2023-06-20T20:50:00.000+00:00,busbar,,L2 Active Power,kW,14.97
253642,Canal Way,2023-06-20T20:50:00.000+00:00,busbar,,L1 Active Power,kW,19.76
253642,Canal Way,2023-06-20T20:50:00.000+00:00,busbar,,N Current (RMS),A,44.5
253642,Canal Way,2023-06-20T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
253642,Canal Way,2023-06-20T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
253642,Canal Way,2023-06-20T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
253642,Canal Way,2023-06-20T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
253642,Canal Way,2023-06-20T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.19
253642,Canal Way,2023-06-20T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
253642,Canal Way,2023-06-20T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.49
253642,Canal Way,2023-06-20T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.64
253642,Canal Way,2023-06-20T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.32
253642,Canal Way,2023-06-20T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
253642,Canal Way,2023-06-20T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
253642,Canal Way,2023-06-20T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
253642,Canal Way,2023-06-20T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
253642,Canal Way,2023-06-20T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.2
253642,Canal Way,2023-06-20T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.81
253642,Canal Way,2023-06-20T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.55
253642,Canal Way,2023-06-20T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.36
253642,Canal Way,2023-06-20T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.32
253642,Canal Way,2023-06-20T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.04
253642,Canal Way,2023-06-20T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.0
253642,Canal Way,2023-06-20T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.7
253642,Canal Way,2023-06-20T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.6
253642,Canal Way,2023-06-20T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.8
253642,Canal Way,2023-06-20T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
253642,Canal Way,2023-06-20T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
253642,Canal Way,2023-06-20T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
253642,Canal Way,2023-06-20T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.79
253642,Canal Way,2023-06-20T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.18
253642,Canal Way,2023-06-20T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.05
253642,Canal Way,2023-06-20T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
253642,Canal Way,2023-06-20T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
253642,Canal Way,2023-06-20T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
253642,Canal Way,2023-06-20T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.5
253642,Canal Way,2023-06-20T20:40:00.000+00:00,transformer,,Temperature,C,32.0
253642,Canal Way,2023-06-20T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
253642,Canal Way,2023-06-20T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
253642,Canal Way,2023-06-20T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
253642,Canal Way,2023-06-20T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
253642,Canal Way,2023-06-20T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
253642,Canal Way,2023-06-20T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
253642,Canal Way,2023-06-20T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
253642,Canal Way,2023-06-20T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
253642,Canal Way,2023-06-20T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
253642,Canal Way,2023-06-20T20:40:00.000+00:00,busbar,,L3 Active Power,kW,14.64
253642,Canal Way,2023-06-20T20:40:00.000+00:00,busbar,,L2 Active Power,kW,14.14
253642,Canal Way,2023-06-20T20:40:00.000+00:00,busbar,,L1 Active Power,kW,21.41
253642,Canal Way,2023-06-20T20:40:00.000+00:00,busbar,,N Current (RMS),A,48.9
253642,Canal Way,2023-06-20T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
253642,Canal Way,2023-06-20T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
253642,Canal Way,2023-06-20T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
253642,Canal Way,2023-06-20T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
253642,Canal Way,2023-06-20T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.16
253642,Canal Way,2023-06-20T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
253642,Canal Way,2023-06-20T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.63
253642,Canal Way,2023-06-20T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.71
253642,Canal Way,2023-06-20T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.53
253642,Canal Way,2023-06-20T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.6
253642,Canal Way,2023-06-20T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
253642,Canal Way,2023-06-20T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
253642,Canal Way,2023-06-20T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.0
253642,Canal Way,2023-06-20T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.17
253642,Canal Way,2023-06-20T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.63
253642,Canal Way,2023-06-20T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.58
253642,Canal Way,2023-06-20T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.93
253642,Canal Way,2023-06-20T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.65
253642,Canal Way,2023-06-20T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.27
253642,Canal Way,2023-06-20T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.3
253642,Canal Way,2023-06-20T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.8
253642,Canal Way,2023-06-20T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.6
253642,Canal Way,2023-06-20T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.0
253642,Canal Way,2023-06-20T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
253642,Canal Way,2023-06-20T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
253642,Canal Way,2023-06-20T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
253642,Canal Way,2023-06-20T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.39
253642,Canal Way,2023-06-20T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.83
253642,Canal Way,2023-06-20T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.47
253642,Canal Way,2023-06-20T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
253642,Canal Way,2023-06-20T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
253642,Canal Way,2023-06-20T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
253642,Canal Way,2023-06-20T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
253642,Canal Way,2023-06-20T20:30:00.000+00:00,transformer,,Temperature,C,32.0
253642,Canal Way,2023-06-20T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
253642,Canal Way,2023-06-20T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
253642,Canal Way,2023-06-20T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
253642,Canal Way,2023-06-20T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
253642,Canal Way,2023-06-20T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
253642,Canal Way,2023-06-20T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
253642,Canal Way,2023-06-20T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
253642,Canal Way,2023-06-20T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
253642,Canal Way,2023-06-20T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
253642,Canal Way,2023-06-20T20:30:00.000+00:00,busbar,,L3 Active Power,kW,13.95
253642,Canal Way,2023-06-20T20:30:00.000+00:00,busbar,,L2 Active Power,kW,15.19
253642,Canal Way,2023-06-20T20:30:00.000+00:00,busbar,,L1 Active Power,kW,20.26
253642,Canal Way,2023-06-20T20:30:00.000+00:00,busbar,,N Current (RMS),A,47.2
253642,Canal Way,2023-06-20T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
253642,Canal Way,2023-06-20T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
253642,Canal Way,2023-06-20T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
253642,Canal Way,2023-06-20T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
253642,Canal Way,2023-06-20T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.02
253642,Canal Way,2023-06-20T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
253642,Canal Way,2023-06-20T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.62
253642,Canal Way,2023-06-20T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.92
253642,Canal Way,2023-06-20T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.63
253642,Canal Way,2023-06-20T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.1
253642,Canal Way,2023-06-20T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
253642,Canal Way,2023-06-20T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
253642,Canal Way,2023-06-20T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.8
253642,Canal Way,2023-06-20T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.32
253642,Canal Way,2023-06-20T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.55
253642,Canal Way,2023-06-20T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.44
253642,Canal Way,2023-06-20T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.18
253642,Canal Way,2023-06-20T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.23
253642,Canal Way,2023-06-20T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.07
253642,Canal Way,2023-06-20T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.8
253642,Canal Way,2023-06-20T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.2
253642,Canal Way,2023-06-20T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.7
253642,Canal Way,2023-06-20T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.1
253642,Canal Way,2023-06-20T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
253642,Canal Way,2023-06-20T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
253642,Canal Way,2023-06-20T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
253642,Canal Way,2023-06-20T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.18
253642,Canal Way,2023-06-20T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.43
253642,Canal Way,2023-06-20T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.48
253642,Canal Way,2023-06-20T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
253642,Canal Way,2023-06-20T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
253642,Canal Way,2023-06-20T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
253642,Canal Way,2023-06-20T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.5
253642,Canal Way,2023-06-20T20:20:00.000+00:00,transformer,,Temperature,C,32.0
253642,Canal Way,2023-06-20T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
253642,Canal Way,2023-06-20T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
253642,Canal Way,2023-06-20T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
253642,Canal Way,2023-06-20T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
253642,Canal Way,2023-06-20T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
253642,Canal Way,2023-06-20T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
253642,Canal Way,2023-06-20T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
253642,Canal Way,2023-06-20T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
253642,Canal Way,2023-06-20T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
253642,Canal Way,2023-06-20T20:20:00.000+00:00,busbar,,L3 Active Power,kW,11.98
253642,Canal Way,2023-06-20T20:20:00.000+00:00,busbar,,L2 Active Power,kW,15.59
253642,Canal Way,2023-06-20T20:20:00.000+00:00,busbar,,L1 Active Power,kW,23.18
253642,Canal Way,2023-06-20T20:20:00.000+00:00,busbar,,N Current (RMS),A,57.1
253642,Canal Way,2023-06-20T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
253642,Canal Way,2023-06-20T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
253642,Canal Way,2023-06-20T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
253642,Canal Way,2023-06-20T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
253642,Canal Way,2023-06-20T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.12
253642,Canal Way,2023-06-20T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
253642,Canal Way,2023-06-20T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.6
253642,Canal Way,2023-06-20T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.88
253642,Canal Way,2023-06-20T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.51
253642,Canal Way,2023-06-20T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.9
253642,Canal Way,2023-06-20T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
253642,Canal Way,2023-06-20T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
253642,Canal Way,2023-06-20T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.8
253642,Canal Way,2023-06-20T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.5
253642,Canal Way,2023-06-20T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.74
253642,Canal Way,2023-06-20T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.84
253642,Canal Way,2023-06-20T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.19
253642,Canal Way,2023-06-20T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.37
253642,Canal Way,2023-06-20T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.66
253642,Canal Way,2023-06-20T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.8
253642,Canal Way,2023-06-20T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.8
253642,Canal Way,2023-06-20T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.6
253642,Canal Way,2023-06-20T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.7
253642,Canal Way,2023-06-20T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
253642,Canal Way,2023-06-20T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
253642,Canal Way,2023-06-20T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
253642,Canal Way,2023-06-20T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.55
253642,Canal Way,2023-06-20T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.31
253642,Canal Way,2023-06-20T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.56
253642,Canal Way,2023-06-20T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
253642,Canal Way,2023-06-20T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
253642,Canal Way,2023-06-20T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
253642,Canal Way,2023-06-20T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
253642,Canal Way,2023-06-20T20:10:00.000+00:00,transformer,,Temperature,C,32.0
253642,Canal Way,2023-06-20T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
253642,Canal Way,2023-06-20T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
253642,Canal Way,2023-06-20T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
253642,Canal Way,2023-06-20T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
253642,Canal Way,2023-06-20T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
253642,Canal Way,2023-06-20T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
253642,Canal Way,2023-06-20T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
253642,Canal Way,2023-06-20T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
253642,Canal Way,2023-06-20T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
253642,Canal Way,2023-06-20T20:10:00.000+00:00,busbar,,L3 Active Power,kW,12.34
253642,Canal Way,2023-06-20T20:10:00.000+00:00,busbar,,L2 Active Power,kW,14.57
253642,Canal Way,2023-06-20T20:10:00.000+00:00,busbar,,L1 Active Power,kW,22.74
253642,Canal Way,2023-06-20T20:10:00.000+00:00,busbar,,N Current (RMS),A,55.8
253642,Canal Way,2023-06-20T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
253642,Canal Way,2023-06-20T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
253642,Canal Way,2023-06-20T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
253642,Canal Way,2023-06-20T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
253642,Canal Way,2023-06-20T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
253642,Canal Way,2023-06-20T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
253642,Canal Way,2023-06-20T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.49
253642,Canal Way,2023-06-20T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.4
253642,Canal Way,2023-06-20T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.78
253642,Canal Way,2023-06-20T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
253642,Canal Way,2023-06-20T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
253642,Canal Way,2023-06-20T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.7
253642,Canal Way,2023-06-20T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
253642,Canal Way,2023-06-20T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.32
253642,Canal Way,2023-06-20T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.74
253642,Canal Way,2023-06-20T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.81
253642,Canal Way,2023-06-20T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.19
253642,Canal Way,2023-06-20T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.52
253642,Canal Way,2023-06-20T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.94
253642,Canal Way,2023-06-20T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.1
253642,Canal Way,2023-06-20T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.3
253642,Canal Way,2023-06-20T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.2
253642,Canal Way,2023-06-20T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.2
253642,Canal Way,2023-06-20T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
253642,Canal Way,2023-06-20T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
253642,Canal Way,2023-06-20T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
253642,Canal Way,2023-06-20T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.91
253642,Canal Way,2023-06-20T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.13
253642,Canal Way,2023-06-20T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.56
253642,Canal Way,2023-06-20T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
253642,Canal Way,2023-06-20T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.3
253642,Canal Way,2023-06-20T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
253642,Canal Way,2023-06-20T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
253642,Canal Way,2023-06-20T20:00:00.000+00:00,transformer,,Temperature,C,32.0
253642,Canal Way,2023-06-20T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
253642,Canal Way,2023-06-20T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
253642,Canal Way,2023-06-20T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
253642,Canal Way,2023-06-20T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
253642,Canal Way,2023-06-20T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
253642,Canal Way,2023-06-20T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
253642,Canal Way,2023-06-20T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
253642,Canal Way,2023-06-20T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
253642,Canal Way,2023-06-20T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
253642,Canal Way,2023-06-20T20:00:00.000+00:00,busbar,,L3 Active Power,kW,14.6
253642,Canal Way,2023-06-20T20:00:00.000+00:00,busbar,,L2 Active Power,kW,15.06
253642,Canal Way,2023-06-20T20:00:00.000+00:00,busbar,,L1 Active Power,kW,23.28
253642,Canal Way,2023-06-20T20:00:00.000+00:00,busbar,,N Current (RMS),A,55.2
253642,Canal Way,2023-06-20T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
253642,Canal Way,2023-06-20T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
253642,Canal Way,2023-06-20T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
253642,Canal Way,2023-06-20T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.45
253642,Canal Way,2023-06-20T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.15
253642,Canal Way,2023-06-20T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
253642,Canal Way,2023-06-20T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.51
253642,Canal Way,2023-06-20T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.68
253642,Canal Way,2023-06-20T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.16
253642,Canal Way,2023-06-20T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
253642,Canal Way,2023-06-20T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
253642,Canal Way,2023-06-20T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
253642,Canal Way,2023-06-20T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
253642,Canal Way,2023-06-20T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.76
253642,Canal Way,2023-06-20T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.76
253642,Canal Way,2023-06-20T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.67
253642,Canal Way,2023-06-20T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.22
253642,Canal Way,2023-06-20T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.03
253642,Canal Way,2023-06-20T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.23
253642,Canal Way,2023-06-20T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,38.4
253642,Canal Way,2023-06-20T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.5
253642,Canal Way,2023-06-20T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.0
253642,Canal Way,2023-06-20T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.9
253642,Canal Way,2023-06-20T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
253642,Canal Way,2023-06-20T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
253642,Canal Way,2023-06-20T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
253642,Canal Way,2023-06-20T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.9
253642,Canal Way,2023-06-20T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.68
253642,Canal Way,2023-06-20T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
253642,Canal Way,2023-06-20T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
253642,Canal Way,2023-06-20T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
253642,Canal Way,2023-06-20T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
253642,Canal Way,2023-06-20T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.1
253642,Canal Way,2023-06-20T19:50:00.000+00:00,transformer,,Temperature,C,32.0
253642,Canal Way,2023-06-20T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
253642,Canal Way,2023-06-20T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.85
253642,Canal Way,2023-06-20T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
253642,Canal Way,2023-06-20T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
253642,Canal Way,2023-06-20T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
253642,Canal Way,2023-06-20T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
253642,Canal Way,2023-06-20T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
253642,Canal Way,2023-06-20T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
253642,Canal Way,2023-06-20T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
253642,Canal Way,2023-06-20T19:50:00.000+00:00,busbar,,L3 Active Power,kW,15.63
253642,Canal Way,2023-06-20T19:50:00.000+00:00,busbar,,L2 Active Power,kW,14.39
253642,Canal Way,2023-06-20T19:50:00.000+00:00,busbar,,L1 Active Power,kW,22.39
253642,Canal Way,2023-06-20T19:50:00.000+00:00,busbar,,N Current (RMS),A,55.6
253642,Canal Way,2023-06-20T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
253642,Canal Way,2023-06-20T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
253642,Canal Way,2023-06-20T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
253642,Canal Way,2023-06-20T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.38
253642,Canal Way,2023-06-20T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.18
253642,Canal Way,2023-06-20T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
253642,Canal Way,2023-06-20T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.59
253642,Canal Way,2023-06-20T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.26
253642,Canal Way,2023-06-20T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.85
253642,Canal Way,2023-06-20T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
253642,Canal Way,2023-06-20T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
253642,Canal Way,2023-06-20T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.9
253642,Canal Way,2023-06-20T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
253642,Canal Way,2023-06-20T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.89
253642,Canal Way,2023-06-20T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.72
253642,Canal Way,2023-06-20T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.95
253642,Canal Way,2023-06-20T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.22
253642,Canal Way,2023-06-20T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.79
253642,Canal Way,2023-06-20T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.25
253642,Canal Way,2023-06-20T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,35.1
253642,Canal Way,2023-06-20T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.0
253642,Canal Way,2023-06-20T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.7
253642,Canal Way,2023-06-20T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.6
253642,Canal Way,2023-06-20T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
253642,Canal Way,2023-06-20T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
253642,Canal Way,2023-06-20T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
253642,Canal Way,2023-06-20T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.59
253642,Canal Way,2023-06-20T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.74
253642,Canal Way,2023-06-20T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.37
253642,Canal Way,2023-06-20T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
253642,Canal Way,2023-06-20T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
253642,Canal Way,2023-06-20T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
253642,Canal Way,2023-06-20T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.5
253642,Canal Way,2023-06-20T19:40:00.000+00:00,transformer,,Temperature,C,32.0
253642,Canal Way,2023-06-20T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
253642,Canal Way,2023-06-20T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
253642,Canal Way,2023-06-20T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
253642,Canal Way,2023-06-20T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
253642,Canal Way,2023-06-20T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
253642,Canal Way,2023-06-20T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
253642,Canal Way,2023-06-20T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
253642,Canal Way,2023-06-20T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
253642,Canal Way,2023-06-20T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
253642,Canal Way,2023-06-20T19:40:00.000+00:00,busbar,,L3 Active Power,kW,15.41
253642,Canal Way,2023-06-20T19:40:00.000+00:00,busbar,,L2 Active Power,kW,12.79
253642,Canal Way,2023-06-20T19:40:00.000+00:00,busbar,,L1 Active Power,kW,20.47
253642,Canal Way,2023-06-20T19:40:00.000+00:00,busbar,,N Current (RMS),A,52.5
253642,Canal Way,2023-06-20T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
253642,Canal Way,2023-06-20T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
253642,Canal Way,2023-06-20T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
253642,Canal Way,2023-06-20T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.34
253642,Canal Way,2023-06-20T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.08
253642,Canal Way,2023-06-20T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
253642,Canal Way,2023-06-20T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.64
253642,Canal Way,2023-06-20T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.39
253642,Canal Way,2023-06-20T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.5
253642,Canal Way,2023-06-20T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
253642,Canal Way,2023-06-20T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
253642,Canal Way,2023-06-20T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.7
253642,Canal Way,2023-06-20T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
253642,Canal Way,2023-06-20T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.77
253642,Canal Way,2023-06-20T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.66
253642,Canal Way,2023-06-20T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.06
253642,Canal Way,2023-06-20T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.23
253642,Canal Way,2023-06-20T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.74
253642,Canal Way,2023-06-20T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.78
253642,Canal Way,2023-06-20T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.8
253642,Canal Way,2023-06-20T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.3
253642,Canal Way,2023-06-20T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.2
253642,Canal Way,2023-06-20T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.5
253642,Canal Way,2023-06-20T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
253642,Canal Way,2023-06-20T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
253642,Canal Way,2023-06-20T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
253642,Canal Way,2023-06-20T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.83
253642,Canal Way,2023-06-20T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.52
253642,Canal Way,2023-06-20T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.62
253642,Canal Way,2023-06-20T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
253642,Canal Way,2023-06-20T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
253642,Canal Way,2023-06-20T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
253642,Canal Way,2023-06-20T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.1
253642,Canal Way,2023-06-20T19:30:00.000+00:00,transformer,,Temperature,C,32.1
253642,Canal Way,2023-06-20T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
253642,Canal Way,2023-06-20T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
253642,Canal Way,2023-06-20T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
253642,Canal Way,2023-06-20T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
253642,Canal Way,2023-06-20T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
253642,Canal Way,2023-06-20T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
253642,Canal Way,2023-06-20T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
253642,Canal Way,2023-06-20T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
253642,Canal Way,2023-06-20T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
253642,Canal Way,2023-06-20T19:30:00.000+00:00,busbar,,L3 Active Power,kW,12.71
253642,Canal Way,2023-06-20T19:30:00.000+00:00,busbar,,L2 Active Power,kW,14.65
253642,Canal Way,2023-06-20T19:30:00.000+00:00,busbar,,L1 Active Power,kW,20.9
253642,Canal Way,2023-06-20T19:30:00.000+00:00,busbar,,N Current (RMS),A,53.6
253642,Canal Way,2023-06-20T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
253642,Canal Way,2023-06-20T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
253642,Canal Way,2023-06-20T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
253642,Canal Way,2023-06-20T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
253642,Canal Way,2023-06-20T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
253642,Canal Way,2023-06-20T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
253642,Canal Way,2023-06-20T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.63
253642,Canal Way,2023-06-20T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.93
253642,Canal Way,2023-06-20T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.25
253642,Canal Way,2023-06-20T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
253642,Canal Way,2023-06-20T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
253642,Canal Way,2023-06-20T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
253642,Canal Way,2023-06-20T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
253642,Canal Way,2023-06-20T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.56
253642,Canal Way,2023-06-20T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.35
253642,Canal Way,2023-06-20T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.63
253642,Canal Way,2023-06-20T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.89
253642,Canal Way,2023-06-20T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.31
253642,Canal Way,2023-06-20T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.5
253642,Canal Way,2023-06-20T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.2
253642,Canal Way,2023-06-20T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.6
253642,Canal Way,2023-06-20T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.0
253642,Canal Way,2023-06-20T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.1
253642,Canal Way,2023-06-20T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
253642,Canal Way,2023-06-20T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
253642,Canal Way,2023-06-20T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
253642,Canal Way,2023-06-20T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.44
253642,Canal Way,2023-06-20T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.98
253642,Canal Way,2023-06-20T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.9
253642,Canal Way,2023-06-20T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
253642,Canal Way,2023-06-20T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
253642,Canal Way,2023-06-20T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
253642,Canal Way,2023-06-20T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
253642,Canal Way,2023-06-20T19:20:00.000+00:00,transformer,,Temperature,C,32.1
253642,Canal Way,2023-06-20T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
253642,Canal Way,2023-06-20T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
253642,Canal Way,2023-06-20T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
253642,Canal Way,2023-06-20T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
253642,Canal Way,2023-06-20T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
253642,Canal Way,2023-06-20T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
253642,Canal Way,2023-06-20T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
253642,Canal Way,2023-06-20T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
253642,Canal Way,2023-06-20T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
253642,Canal Way,2023-06-20T19:20:00.000+00:00,busbar,,L3 Active Power,kW,14.97
253642,Canal Way,2023-06-20T19:20:00.000+00:00,busbar,,L2 Active Power,kW,15.22
253642,Canal Way,2023-06-20T19:20:00.000+00:00,busbar,,L1 Active Power,kW,15.64
253642,Canal Way,2023-06-20T19:20:00.000+00:00,busbar,,N Current (RMS),A,44.0
253642,Canal Way,2023-06-20T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
253642,Canal Way,2023-06-20T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
253642,Canal Way,2023-06-20T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
253642,Canal Way,2023-06-20T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
253642,Canal Way,2023-06-20T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.14
253642,Canal Way,2023-06-20T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
253642,Canal Way,2023-06-20T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.83
253642,Canal Way,2023-06-20T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.19
253642,Canal Way,2023-06-20T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.66
253642,Canal Way,2023-06-20T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
253642,Canal Way,2023-06-20T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
253642,Canal Way,2023-06-20T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
253642,Canal Way,2023-06-20T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
253642,Canal Way,2023-06-20T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.51
253642,Canal Way,2023-06-20T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.23
253642,Canal Way,2023-06-20T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.11
253642,Canal Way,2023-06-20T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.84
253642,Canal Way,2023-06-20T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.35
253642,Canal Way,2023-06-20T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.33
253642,Canal Way,2023-06-20T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.9
253642,Canal Way,2023-06-20T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.7
253642,Canal Way,2023-06-20T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.5
253642,Canal Way,2023-06-20T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.2
253642,Canal Way,2023-06-20T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
253642,Canal Way,2023-06-20T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
253642,Canal Way,2023-06-20T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
253642,Canal Way,2023-06-20T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.69
253642,Canal Way,2023-06-20T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.63
253642,Canal Way,2023-06-20T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.63
253642,Canal Way,2023-06-20T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
253642,Canal Way,2023-06-20T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
253642,Canal Way,2023-06-20T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
253642,Canal Way,2023-06-20T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
253642,Canal Way,2023-06-20T19:10:00.000+00:00,transformer,,Temperature,C,32.1
253642,Canal Way,2023-06-20T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
253642,Canal Way,2023-06-20T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
253642,Canal Way,2023-06-20T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
253642,Canal Way,2023-06-20T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
253642,Canal Way,2023-06-20T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
253642,Canal Way,2023-06-20T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
253642,Canal Way,2023-06-20T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
253642,Canal Way,2023-06-20T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
253642,Canal Way,2023-06-20T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
253642,Canal Way,2023-06-20T19:10:00.000+00:00,busbar,,L3 Active Power,kW,14.36
253642,Canal Way,2023-06-20T19:10:00.000+00:00,busbar,,L2 Active Power,kW,15.18
253642,Canal Way,2023-06-20T19:10:00.000+00:00,busbar,,L1 Active Power,kW,18.63
253642,Canal Way,2023-06-20T19:10:00.000+00:00,busbar,,N Current (RMS),A,46.8
253642,Canal Way,2023-06-20T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
253642,Canal Way,2023-06-20T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
253642,Canal Way,2023-06-20T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
253642,Canal Way,2023-06-20T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
253642,Canal Way,2023-06-20T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.17
253642,Canal Way,2023-06-20T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
253642,Canal Way,2023-06-20T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.56
253642,Canal Way,2023-06-20T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.96
253642,Canal Way,2023-06-20T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.19
253642,Canal Way,2023-06-20T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
253642,Canal Way,2023-06-20T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
253642,Canal Way,2023-06-20T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.1
253642,Canal Way,2023-06-20T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.1
253642,Canal Way,2023-06-20T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.58
253642,Canal Way,2023-06-20T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.26
