Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253642,Canal Way,2023-06-20T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.11
253642,Canal Way,2023-06-20T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.0
253642,Canal Way,2023-06-20T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.52
253642,Canal Way,2023-06-20T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.29
253642,Canal Way,2023-06-20T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.1
253642,Canal Way,2023-06-20T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.0
253642,Canal Way,2023-06-20T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.8
253642,Canal Way,2023-06-20T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.8
253642,Canal Way,2023-06-20T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
253642,Canal Way,2023-06-20T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
253642,Canal Way,2023-06-20T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
253642,Canal Way,2023-06-20T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.47
253642,Canal Way,2023-06-20T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.61
253642,Canal Way,2023-06-20T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.38
253642,Canal Way,2023-06-20T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
253642,Canal Way,2023-06-20T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
253642,Canal Way,2023-06-20T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
253642,Canal Way,2023-06-20T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.7
253642,Canal Way,2023-06-20T19:00:00.000+00:00,transformer,,Temperature,C,32.1
253642,Canal Way,2023-06-20T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
253642,Canal Way,2023-06-20T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
253642,Canal Way,2023-06-20T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
253642,Canal Way,2023-06-20T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
253642,Canal Way,2023-06-20T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
253642,Canal Way,2023-06-20T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
253642,Canal Way,2023-06-20T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
253642,Canal Way,2023-06-20T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
253642,Canal Way,2023-06-20T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
253642,Canal Way,2023-06-20T19:00:00.000+00:00,busbar,,L3 Active Power,kW,15.03
253642,Canal Way,2023-06-20T19:00:00.000+00:00,busbar,,L2 Active Power,kW,14.09
253642,Canal Way,2023-06-20T19:00:00.000+00:00,busbar,,L1 Active Power,kW,20.86
253642,Canal Way,2023-06-20T19:00:00.000+00:00,busbar,,N Current (RMS),A,50.1
253642,Canal Way,2023-06-20T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
253642,Canal Way,2023-06-20T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
253642,Canal Way,2023-06-20T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
253642,Canal Way,2023-06-20T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.4
253642,Canal Way,2023-06-20T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.16
253642,Canal Way,2023-06-20T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
253642,Canal Way,2023-06-20T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.64
253642,Canal Way,2023-06-20T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.0
253642,Canal Way,2023-06-20T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.18
253642,Canal Way,2023-06-20T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
253642,Canal Way,2023-06-20T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
253642,Canal Way,2023-06-20T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.3
253642,Canal Way,2023-06-20T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
253642,Canal Way,2023-06-20T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.17
253642,Canal Way,2023-06-20T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.01
253642,Canal Way,2023-06-20T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.08
253642,Canal Way,2023-06-20T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.72
253642,Canal Way,2023-06-20T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.65
253642,Canal Way,2023-06-20T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.7
253642,Canal Way,2023-06-20T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.4
253642,Canal Way,2023-06-20T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.7
253642,Canal Way,2023-06-20T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.7
253642,Canal Way,2023-06-20T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.8
253642,Canal Way,2023-06-20T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
253642,Canal Way,2023-06-20T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
253642,Canal Way,2023-06-20T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
253642,Canal Way,2023-06-20T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.57
253642,Canal Way,2023-06-20T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.74
253642,Canal Way,2023-06-20T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.54
253642,Canal Way,2023-06-20T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
253642,Canal Way,2023-06-20T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
253642,Canal Way,2023-06-20T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
253642,Canal Way,2023-06-20T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
253642,Canal Way,2023-06-20T18:50:00.000+00:00,transformer,,Temperature,C,32.1
253642,Canal Way,2023-06-20T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
253642,Canal Way,2023-06-20T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
253642,Canal Way,2023-06-20T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
253642,Canal Way,2023-06-20T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
253642,Canal Way,2023-06-20T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
253642,Canal Way,2023-06-20T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
253642,Canal Way,2023-06-20T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
253642,Canal Way,2023-06-20T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
253642,Canal Way,2023-06-20T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
253642,Canal Way,2023-06-20T18:50:00.000+00:00,busbar,,L3 Active Power,kW,15.93
253642,Canal Way,2023-06-20T18:50:00.000+00:00,busbar,,L2 Active Power,kW,17.38
253642,Canal Way,2023-06-20T18:50:00.000+00:00,busbar,,L1 Active Power,kW,21.41
253642,Canal Way,2023-06-20T18:50:00.000+00:00,busbar,,N Current (RMS),A,51.4
253642,Canal Way,2023-06-20T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
253642,Canal Way,2023-06-20T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
253642,Canal Way,2023-06-20T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
253642,Canal Way,2023-06-20T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.37
253642,Canal Way,2023-06-20T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
253642,Canal Way,2023-06-20T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
253642,Canal Way,2023-06-20T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.67
253642,Canal Way,2023-06-20T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.44
253642,Canal Way,2023-06-20T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.65
253642,Canal Way,2023-06-20T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
253642,Canal Way,2023-06-20T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
253642,Canal Way,2023-06-20T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
253642,Canal Way,2023-06-20T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
253642,Canal Way,2023-06-20T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.17
253642,Canal Way,2023-06-20T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.84
253642,Canal Way,2023-06-20T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.22
253642,Canal Way,2023-06-20T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.08
253642,Canal Way,2023-06-20T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.14
253642,Canal Way,2023-06-20T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.39
253642,Canal Way,2023-06-20T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,36.9
253642,Canal Way,2023-06-20T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.6
253642,Canal Way,2023-06-20T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.1
253642,Canal Way,2023-06-20T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.9
253642,Canal Way,2023-06-20T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
253642,Canal Way,2023-06-20T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
253642,Canal Way,2023-06-20T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
253642,Canal Way,2023-06-20T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.5
253642,Canal Way,2023-06-20T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.55
253642,Canal Way,2023-06-20T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.99
253642,Canal Way,2023-06-20T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
253642,Canal Way,2023-06-20T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
253642,Canal Way,2023-06-20T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.7
253642,Canal Way,2023-06-20T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.4
253642,Canal Way,2023-06-20T18:40:00.000+00:00,transformer,,Temperature,C,32.0
253642,Canal Way,2023-06-20T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
253642,Canal Way,2023-06-20T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
253642,Canal Way,2023-06-20T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
253642,Canal Way,2023-06-20T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
253642,Canal Way,2023-06-20T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
253642,Canal Way,2023-06-20T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
253642,Canal Way,2023-06-20T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
253642,Canal Way,2023-06-20T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
253642,Canal Way,2023-06-20T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
253642,Canal Way,2023-06-20T18:40:00.000+00:00,busbar,,L3 Active Power,kW,13.25
253642,Canal Way,2023-06-20T18:40:00.000+00:00,busbar,,L2 Active Power,kW,22.12
253642,Canal Way,2023-06-20T18:40:00.000+00:00,busbar,,L1 Active Power,kW,22.03
253642,Canal Way,2023-06-20T18:40:00.000+00:00,busbar,,N Current (RMS),A,56.2
253642,Canal Way,2023-06-20T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
253642,Canal Way,2023-06-20T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
253642,Canal Way,2023-06-20T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
253642,Canal Way,2023-06-20T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.72
253642,Canal Way,2023-06-20T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.12
253642,Canal Way,2023-06-20T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
253642,Canal Way,2023-06-20T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.38
253642,Canal Way,2023-06-20T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.44
253642,Canal Way,2023-06-20T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.43
253642,Canal Way,2023-06-20T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
253642,Canal Way,2023-06-20T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
253642,Canal Way,2023-06-20T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
253642,Canal Way,2023-06-20T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
253642,Canal Way,2023-06-20T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.71
253642,Canal Way,2023-06-20T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.14
253642,Canal Way,2023-06-20T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.48
253642,Canal Way,2023-06-20T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.54
253642,Canal Way,2023-06-20T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.89
253642,Canal Way,2023-06-20T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.42
253642,Canal Way,2023-06-20T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,37.7
253642,Canal Way,2023-06-20T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.3
253642,Canal Way,2023-06-20T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.5
253642,Canal Way,2023-06-20T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.2
253642,Canal Way,2023-06-20T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
253642,Canal Way,2023-06-20T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
253642,Canal Way,2023-06-20T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
253642,Canal Way,2023-06-20T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.05
253642,Canal Way,2023-06-20T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.44
253642,Canal Way,2023-06-20T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.55
253642,Canal Way,2023-06-20T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
253642,Canal Way,2023-06-20T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.9
253642,Canal Way,2023-06-20T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
253642,Canal Way,2023-06-20T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.2
253642,Canal Way,2023-06-20T18:30:00.000+00:00,transformer,,Temperature,C,32.0
253642,Canal Way,2023-06-20T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
253642,Canal Way,2023-06-20T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
253642,Canal Way,2023-06-20T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
253642,Canal Way,2023-06-20T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
253642,Canal Way,2023-06-20T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
253642,Canal Way,2023-06-20T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
253642,Canal Way,2023-06-20T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
253642,Canal Way,2023-06-20T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
253642,Canal Way,2023-06-20T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
253642,Canal Way,2023-06-20T18:30:00.000+00:00,busbar,,L3 Active Power,kW,13.98
253642,Canal Way,2023-06-20T18:30:00.000+00:00,busbar,,L2 Active Power,kW,19.76
253642,Canal Way,2023-06-20T18:30:00.000+00:00,busbar,,L1 Active Power,kW,26.41
253642,Canal Way,2023-06-20T18:30:00.000+00:00,busbar,,N Current (RMS),A,62.7
253642,Canal Way,2023-06-20T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
253642,Canal Way,2023-06-20T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
253642,Canal Way,2023-06-20T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
253642,Canal Way,2023-06-20T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.8
253642,Canal Way,2023-06-20T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
253642,Canal Way,2023-06-20T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
253642,Canal Way,2023-06-20T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.53
253642,Canal Way,2023-06-20T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.9
253642,Canal Way,2023-06-20T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.63
253642,Canal Way,2023-06-20T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
253642,Canal Way,2023-06-20T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
253642,Canal Way,2023-06-20T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
253642,Canal Way,2023-06-20T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.4
253642,Canal Way,2023-06-20T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.54
253642,Canal Way,2023-06-20T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.56
253642,Canal Way,2023-06-20T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.61
253642,Canal Way,2023-06-20T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.53
253642,Canal Way,2023-06-20T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.4
253642,Canal Way,2023-06-20T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.58
253642,Canal Way,2023-06-20T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,36.0
253642,Canal Way,2023-06-20T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.9
253642,Canal Way,2023-06-20T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.9
253642,Canal Way,2023-06-20T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.8
253642,Canal Way,2023-06-20T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
253642,Canal Way,2023-06-20T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.27
253642,Canal Way,2023-06-20T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
253642,Canal Way,2023-06-20T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.22
253642,Canal Way,2023-06-20T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.27
253642,Canal Way,2023-06-20T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.0
253642,Canal Way,2023-06-20T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
253642,Canal Way,2023-06-20T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
253642,Canal Way,2023-06-20T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
253642,Canal Way,2023-06-20T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.6
253642,Canal Way,2023-06-20T18:20:00.000+00:00,transformer,,Temperature,C,32.0
253642,Canal Way,2023-06-20T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
253642,Canal Way,2023-06-20T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
253642,Canal Way,2023-06-20T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
253642,Canal Way,2023-06-20T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
253642,Canal Way,2023-06-20T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
253642,Canal Way,2023-06-20T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
253642,Canal Way,2023-06-20T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
253642,Canal Way,2023-06-20T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
253642,Canal Way,2023-06-20T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
253642,Canal Way,2023-06-20T18:20:00.000+00:00,busbar,,L3 Active Power,kW,15.27
253642,Canal Way,2023-06-20T18:20:00.000+00:00,busbar,,L2 Active Power,kW,19.57
253642,Canal Way,2023-06-20T18:20:00.000+00:00,busbar,,L1 Active Power,kW,30.21
253642,Canal Way,2023-06-20T18:20:00.000+00:00,busbar,,N Current (RMS),A,70.1
253642,Canal Way,2023-06-20T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
253642,Canal Way,2023-06-20T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
253642,Canal Way,2023-06-20T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.4
253642,Canal Way,2023-06-20T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.77
253642,Canal Way,2023-06-20T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.12
253642,Canal Way,2023-06-20T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
253642,Canal Way,2023-06-20T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.91
253642,Canal Way,2023-06-20T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.9
253642,Canal Way,2023-06-20T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.15
253642,Canal Way,2023-06-20T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.1
253642,Canal Way,2023-06-20T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
253642,Canal Way,2023-06-20T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
253642,Canal Way,2023-06-20T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.5
253642,Canal Way,2023-06-20T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.0
253642,Canal Way,2023-06-20T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.34
253642,Canal Way,2023-06-20T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.77
253642,Canal Way,2023-06-20T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.2
253642,Canal Way,2023-06-20T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.51
253642,Canal Way,2023-06-20T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.57
253642,Canal Way,2023-06-20T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,37.8
253642,Canal Way,2023-06-20T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.1
253642,Canal Way,2023-06-20T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.8
253642,Canal Way,2023-06-20T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.3
253642,Canal Way,2023-06-20T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
253642,Canal Way,2023-06-20T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.61
253642,Canal Way,2023-06-20T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
253642,Canal Way,2023-06-20T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.69
253642,Canal Way,2023-06-20T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.53
253642,Canal Way,2023-06-20T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.97
253642,Canal Way,2023-06-20T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
253642,Canal Way,2023-06-20T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.9
253642,Canal Way,2023-06-20T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.1
253642,Canal Way,2023-06-20T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.5
253642,Canal Way,2023-06-20T18:10:00.000+00:00,transformer,,Temperature,C,32.0
253642,Canal Way,2023-06-20T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
253642,Canal Way,2023-06-20T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
253642,Canal Way,2023-06-20T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
253642,Canal Way,2023-06-20T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
253642,Canal Way,2023-06-20T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
253642,Canal Way,2023-06-20T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
253642,Canal Way,2023-06-20T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
253642,Canal Way,2023-06-20T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
253642,Canal Way,2023-06-20T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
253642,Canal Way,2023-06-20T18:10:00.000+00:00,busbar,,L3 Active Power,kW,16.81
253642,Canal Way,2023-06-20T18:10:00.000+00:00,busbar,,L2 Active Power,kW,20.95
253642,Canal Way,2023-06-20T18:10:00.000+00:00,busbar,,L1 Active Power,kW,30.69
253642,Canal Way,2023-06-20T18:10:00.000+00:00,busbar,,N Current (RMS),A,65.5
253642,Canal Way,2023-06-20T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
253642,Canal Way,2023-06-20T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
253642,Canal Way,2023-06-20T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.2
253642,Canal Way,2023-06-20T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.87
253642,Canal Way,2023-06-20T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
253642,Canal Way,2023-06-20T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
253642,Canal Way,2023-06-20T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.35
253642,Canal Way,2023-06-20T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.2
253642,Canal Way,2023-06-20T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.83
253642,Canal Way,2023-06-20T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.3
253642,Canal Way,2023-06-20T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
253642,Canal Way,2023-06-20T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
253642,Canal Way,2023-06-20T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.9
253642,Canal Way,2023-06-20T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.93
253642,Canal Way,2023-06-20T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.32
253642,Canal Way,2023-06-20T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.44
253642,Canal Way,2023-06-20T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.17
253642,Canal Way,2023-06-20T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.72
253642,Canal Way,2023-06-20T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.96
253642,Canal Way,2023-06-20T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,33.0
253642,Canal Way,2023-06-20T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.2
253642,Canal Way,2023-06-20T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.0
253642,Canal Way,2023-06-20T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.6
253642,Canal Way,2023-06-20T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
253642,Canal Way,2023-06-20T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.53
253642,Canal Way,2023-06-20T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
253642,Canal Way,2023-06-20T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.77
253642,Canal Way,2023-06-20T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.44
253642,Canal Way,2023-06-20T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.05
253642,Canal Way,2023-06-20T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
253642,Canal Way,2023-06-20T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.1
253642,Canal Way,2023-06-20T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.4
253642,Canal Way,2023-06-20T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.6
253642,Canal Way,2023-06-20T18:00:00.000+00:00,transformer,,Temperature,C,32.0
253642,Canal Way,2023-06-20T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
253642,Canal Way,2023-06-20T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
253642,Canal Way,2023-06-20T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
253642,Canal Way,2023-06-20T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
253642,Canal Way,2023-06-20T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
253642,Canal Way,2023-06-20T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.49
253642,Canal Way,2023-06-20T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
253642,Canal Way,2023-06-20T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
253642,Canal Way,2023-06-20T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
253642,Canal Way,2023-06-20T18:00:00.000+00:00,busbar,,L3 Active Power,kW,17.3
253642,Canal Way,2023-06-20T18:00:00.000+00:00,busbar,,L2 Active Power,kW,20.36
253642,Canal Way,2023-06-20T18:00:00.000+00:00,busbar,,L1 Active Power,kW,29.84
253642,Canal Way,2023-06-20T18:00:00.000+00:00,busbar,,N Current (RMS),A,65.1
253642,Canal Way,2023-06-20T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
253642,Canal Way,2023-06-20T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
253642,Canal Way,2023-06-20T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.7
253642,Canal Way,2023-06-20T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.84
253642,Canal Way,2023-06-20T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
253642,Canal Way,2023-06-20T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
253642,Canal Way,2023-06-20T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.8
253642,Canal Way,2023-06-20T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.89
253642,Canal Way,2023-06-20T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.79
253642,Canal Way,2023-06-20T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.2
253642,Canal Way,2023-06-20T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
253642,Canal Way,2023-06-20T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
253642,Canal Way,2023-06-20T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.8
253642,Canal Way,2023-06-20T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.26
253642,Canal Way,2023-06-20T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.12
253642,Canal Way,2023-06-20T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.16
253642,Canal Way,2023-06-20T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.41
253642,Canal Way,2023-06-20T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.23
253642,Canal Way,2023-06-20T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.01
253642,Canal Way,2023-06-20T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,41.6
253642,Canal Way,2023-06-20T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,85.7
253642,Canal Way,2023-06-20T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.1
253642,Canal Way,2023-06-20T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.0
253642,Canal Way,2023-06-20T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
253642,Canal Way,2023-06-20T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.46
253642,Canal Way,2023-06-20T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
253642,Canal Way,2023-06-20T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.72
253642,Canal Way,2023-06-20T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.64
253642,Canal Way,2023-06-20T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.84
253642,Canal Way,2023-06-20T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
253642,Canal Way,2023-06-20T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.8
253642,Canal Way,2023-06-20T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.3
253642,Canal Way,2023-06-20T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
253642,Canal Way,2023-06-20T17:50:00.000+00:00,transformer,,Temperature,C,32.0
253642,Canal Way,2023-06-20T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
253642,Canal Way,2023-06-20T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.05
253642,Canal Way,2023-06-20T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
253642,Canal Way,2023-06-20T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
253642,Canal Way,2023-06-20T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
253642,Canal Way,2023-06-20T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
253642,Canal Way,2023-06-20T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
253642,Canal Way,2023-06-20T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
253642,Canal Way,2023-06-20T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
253642,Canal Way,2023-06-20T17:50:00.000+00:00,busbar,,L3 Active Power,kW,29.93
253642,Canal Way,2023-06-20T17:50:00.000+00:00,busbar,,L2 Active Power,kW,18.76
253642,Canal Way,2023-06-20T17:50:00.000+00:00,busbar,,L1 Active Power,kW,25.65
253642,Canal Way,2023-06-20T17:50:00.000+00:00,busbar,,N Current (RMS),A,61.4
253642,Canal Way,2023-06-20T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.5
253642,Canal Way,2023-06-20T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
253642,Canal Way,2023-06-20T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
253642,Canal Way,2023-06-20T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.15
253642,Canal Way,2023-06-20T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.08
253642,Canal Way,2023-06-20T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
253642,Canal Way,2023-06-20T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.05
253642,Canal Way,2023-06-20T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.96
253642,Canal Way,2023-06-20T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.87
253642,Canal Way,2023-06-20T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
253642,Canal Way,2023-06-20T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.3
253642,Canal Way,2023-06-20T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.5
253642,Canal Way,2023-06-20T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.9
253642,Canal Way,2023-06-20T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.2
253642,Canal Way,2023-06-20T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.13
253642,Canal Way,2023-06-20T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.35
253642,Canal Way,2023-06-20T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.26
253642,Canal Way,2023-06-20T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.49
253642,Canal Way,2023-06-20T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.2
253642,Canal Way,2023-06-20T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.9
253642,Canal Way,2023-06-20T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.8
253642,Canal Way,2023-06-20T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.4
253642,Canal Way,2023-06-20T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.1
253642,Canal Way,2023-06-20T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
253642,Canal Way,2023-06-20T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
253642,Canal Way,2023-06-20T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
253642,Canal Way,2023-06-20T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.61
253642,Canal Way,2023-06-20T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.09
253642,Canal Way,2023-06-20T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.82
253642,Canal Way,2023-06-20T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
253642,Canal Way,2023-06-20T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.3
253642,Canal Way,2023-06-20T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
253642,Canal Way,2023-06-20T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.9
253642,Canal Way,2023-06-20T17:40:00.000+00:00,transformer,,Temperature,C,32.0
253642,Canal Way,2023-06-20T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
253642,Canal Way,2023-06-20T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.1
253642,Canal Way,2023-06-20T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
253642,Canal Way,2023-06-20T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
253642,Canal Way,2023-06-20T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
253642,Canal Way,2023-06-20T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.42
253642,Canal Way,2023-06-20T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
253642,Canal Way,2023-06-20T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
253642,Canal Way,2023-06-20T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
253642,Canal Way,2023-06-20T17:40:00.000+00:00,busbar,,L3 Active Power,kW,22.92
253642,Canal Way,2023-06-20T17:40:00.000+00:00,busbar,,L2 Active Power,kW,16.54
253642,Canal Way,2023-06-20T17:40:00.000+00:00,busbar,,L1 Active Power,kW,26.89
253642,Canal Way,2023-06-20T17:40:00.000+00:00,busbar,,N Current (RMS),A,61.4
253642,Canal Way,2023-06-20T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
253642,Canal Way,2023-06-20T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
253642,Canal Way,2023-06-20T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
253642,Canal Way,2023-06-20T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.7
253642,Canal Way,2023-06-20T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
253642,Canal Way,2023-06-20T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
253642,Canal Way,2023-06-20T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.14
253642,Canal Way,2023-06-20T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.56
253642,Canal Way,2023-06-20T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.99
253642,Canal Way,2023-06-20T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
253642,Canal Way,2023-06-20T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.7
253642,Canal Way,2023-06-20T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.9
253642,Canal Way,2023-06-20T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
253642,Canal Way,2023-06-20T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.85
253642,Canal Way,2023-06-20T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.08
253642,Canal Way,2023-06-20T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.98
253642,Canal Way,2023-06-20T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.9
253642,Canal Way,2023-06-20T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.52
253642,Canal Way,2023-06-20T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.33
253642,Canal Way,2023-06-20T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.1
253642,Canal Way,2023-06-20T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.5
253642,Canal Way,2023-06-20T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.5
253642,Canal Way,2023-06-20T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.0
253642,Canal Way,2023-06-20T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
253642,Canal Way,2023-06-20T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.46
253642,Canal Way,2023-06-20T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
253642,Canal Way,2023-06-20T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.76
253642,Canal Way,2023-06-20T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.89
253642,Canal Way,2023-06-20T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.1
253642,Canal Way,2023-06-20T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
253642,Canal Way,2023-06-20T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.3
253642,Canal Way,2023-06-20T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.4
253642,Canal Way,2023-06-20T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.5
253642,Canal Way,2023-06-20T17:30:00.000+00:00,transformer,,Temperature,C,32.0
253642,Canal Way,2023-06-20T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
253642,Canal Way,2023-06-20T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.94
253642,Canal Way,2023-06-20T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
253642,Canal Way,2023-06-20T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
253642,Canal Way,2023-06-20T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
253642,Canal Way,2023-06-20T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.39
253642,Canal Way,2023-06-20T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
253642,Canal Way,2023-06-20T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
253642,Canal Way,2023-06-20T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
253642,Canal Way,2023-06-20T17:30:00.000+00:00,busbar,,L3 Active Power,kW,23.81
253642,Canal Way,2023-06-20T17:30:00.000+00:00,busbar,,L2 Active Power,kW,21.97
253642,Canal Way,2023-06-20T17:30:00.000+00:00,busbar,,L1 Active Power,kW,21.42
253642,Canal Way,2023-06-20T17:30:00.000+00:00,busbar,,N Current (RMS),A,48.1
253642,Canal Way,2023-06-20T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
253642,Canal Way,2023-06-20T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
253642,Canal Way,2023-06-20T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
253642,Canal Way,2023-06-20T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.93
253642,Canal Way,2023-06-20T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
253642,Canal Way,2023-06-20T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
253642,Canal Way,2023-06-20T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.7
253642,Canal Way,2023-06-20T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.87
253642,Canal Way,2023-06-20T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.62
253642,Canal Way,2023-06-20T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.7
253642,Canal Way,2023-06-20T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.6
253642,Canal Way,2023-06-20T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
253642,Canal Way,2023-06-20T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.5
253642,Canal Way,2023-06-20T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.68
253642,Canal Way,2023-06-20T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.98
253642,Canal Way,2023-06-20T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
253642,Canal Way,2023-06-20T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.23
253642,Canal Way,2023-06-20T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.6
253642,Canal Way,2023-06-20T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.81
253642,Canal Way,2023-06-20T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,38.4
253642,Canal Way,2023-06-20T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.1
253642,Canal Way,2023-06-20T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.3
253642,Canal Way,2023-06-20T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.0
253642,Canal Way,2023-06-20T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
253642,Canal Way,2023-06-20T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.41
253642,Canal Way,2023-06-20T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
253642,Canal Way,2023-06-20T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.66
253642,Canal Way,2023-06-20T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.62
253642,Canal Way,2023-06-20T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.31
253642,Canal Way,2023-06-20T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
253642,Canal Way,2023-06-20T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.1
253642,Canal Way,2023-06-20T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.9
253642,Canal Way,2023-06-20T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.0
253642,Canal Way,2023-06-20T17:20:00.000+00:00,transformer,,Temperature,C,31.9
253642,Canal Way,2023-06-20T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
253642,Canal Way,2023-06-20T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.62
253642,Canal Way,2023-06-20T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
253642,Canal Way,2023-06-20T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
253642,Canal Way,2023-06-20T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
253642,Canal Way,2023-06-20T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.73
253642,Canal Way,2023-06-20T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
253642,Canal Way,2023-06-20T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
253642,Canal Way,2023-06-20T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
253642,Canal Way,2023-06-20T17:20:00.000+00:00,busbar,,L3 Active Power,kW,20.6
253642,Canal Way,2023-06-20T17:20:00.000+00:00,busbar,,L2 Active Power,kW,20.09
253642,Canal Way,2023-06-20T17:20:00.000+00:00,busbar,,L1 Active Power,kW,24.74
253642,Canal Way,2023-06-20T17:20:00.000+00:00,busbar,,N Current (RMS),A,48.4
253642,Canal Way,2023-06-20T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
253642,Canal Way,2023-06-20T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
253642,Canal Way,2023-06-20T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
253642,Canal Way,2023-06-20T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.12
253642,Canal Way,2023-06-20T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
253642,Canal Way,2023-06-20T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
253642,Canal Way,2023-06-20T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.27
253642,Canal Way,2023-06-20T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.67
253642,Canal Way,2023-06-20T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.1
253642,Canal Way,2023-06-20T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
253642,Canal Way,2023-06-20T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.9
253642,Canal Way,2023-06-20T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
253642,Canal Way,2023-06-20T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.1
253642,Canal Way,2023-06-20T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.83
253642,Canal Way,2023-06-20T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.14
253642,Canal Way,2023-06-20T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
253642,Canal Way,2023-06-20T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.06
253642,Canal Way,2023-06-20T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.5
253642,Canal Way,2023-06-20T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.41
253642,Canal Way,2023-06-20T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,49.3
253642,Canal Way,2023-06-20T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.7
253642,Canal Way,2023-06-20T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.2
253642,Canal Way,2023-06-20T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,83.3
253642,Canal Way,2023-06-20T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
253642,Canal Way,2023-06-20T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
253642,Canal Way,2023-06-20T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
253642,Canal Way,2023-06-20T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.3
253642,Canal Way,2023-06-20T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.21
253642,Canal Way,2023-06-20T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.05
253642,Canal Way,2023-06-20T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
253642,Canal Way,2023-06-20T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.4
253642,Canal Way,2023-06-20T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.6
253642,Canal Way,2023-06-20T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.6
253642,Canal Way,2023-06-20T17:10:00.000+00:00,transformer,,Temperature,C,31.9
253642,Canal Way,2023-06-20T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
253642,Canal Way,2023-06-20T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.97
253642,Canal Way,2023-06-20T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
253642,Canal Way,2023-06-20T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
253642,Canal Way,2023-06-20T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
253642,Canal Way,2023-06-20T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
253642,Canal Way,2023-06-20T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
253642,Canal Way,2023-06-20T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
253642,Canal Way,2023-06-20T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
253642,Canal Way,2023-06-20T17:10:00.000+00:00,busbar,,L3 Active Power,kW,17.64
253642,Canal Way,2023-06-20T17:10:00.000+00:00,busbar,,L2 Active Power,kW,21.38
253642,Canal Way,2023-06-20T17:10:00.000+00:00,busbar,,L1 Active Power,kW,29.56
253642,Canal Way,2023-06-20T17:10:00.000+00:00,busbar,,N Current (RMS),A,60.9
253642,Canal Way,2023-06-20T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
253642,Canal Way,2023-06-20T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
253642,Canal Way,2023-06-20T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
253642,Canal Way,2023-06-20T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.97
253642,Canal Way,2023-06-20T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.09
253642,Canal Way,2023-06-20T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
253642,Canal Way,2023-06-20T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.13
253642,Canal Way,2023-06-20T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.53
253642,Canal Way,2023-06-20T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.4
253642,Canal Way,2023-06-20T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.1
253642,Canal Way,2023-06-20T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.6
253642,Canal Way,2023-06-20T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
253642,Canal Way,2023-06-20T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
253642,Canal Way,2023-06-20T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.65
253642,Canal Way,2023-06-20T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.67
253642,Canal Way,2023-06-20T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.87
253642,Canal Way,2023-06-20T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.2
253642,Canal Way,2023-06-20T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.66
253642,Canal Way,2023-06-20T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.24
253642,Canal Way,2023-06-20T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,59.4
253642,Canal Way,2023-06-20T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.3
253642,Canal Way,2023-06-20T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.7
253642,Canal Way,2023-06-20T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.3
253642,Canal Way,2023-06-20T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
