Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253642,Canal Way,2023-06-20T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
253642,Canal Way,2023-06-20T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
253642,Canal Way,2023-06-20T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.57
253642,Canal Way,2023-06-20T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.42
253642,Canal Way,2023-06-20T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.78
253642,Canal Way,2023-06-20T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
253642,Canal Way,2023-06-20T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
253642,Canal Way,2023-06-20T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.7
253642,Canal Way,2023-06-20T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.7
253642,Canal Way,2023-06-20T17:00:00.000+00:00,transformer,,Temperature,C,31.8
253642,Canal Way,2023-06-20T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
253642,Canal Way,2023-06-20T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.48
253642,Canal Way,2023-06-20T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
253642,Canal Way,2023-06-20T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
253642,Canal Way,2023-06-20T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
253642,Canal Way,2023-06-20T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
253642,Canal Way,2023-06-20T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
253642,Canal Way,2023-06-20T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
253642,Canal Way,2023-06-20T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
253642,Canal Way,2023-06-20T17:00:00.000+00:00,busbar,,L3 Active Power,kW,14.9
253642,Canal Way,2023-06-20T17:00:00.000+00:00,busbar,,L2 Active Power,kW,22.61
253642,Canal Way,2023-06-20T17:00:00.000+00:00,busbar,,L1 Active Power,kW,23.42
253642,Canal Way,2023-06-20T17:00:00.000+00:00,busbar,,N Current (RMS),A,58.5
253642,Canal Way,2023-06-20T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
253642,Canal Way,2023-06-20T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
253642,Canal Way,2023-06-20T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
253642,Canal Way,2023-06-20T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.8
253642,Canal Way,2023-06-20T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.08
253642,Canal Way,2023-06-20T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
253642,Canal Way,2023-06-20T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.65
253642,Canal Way,2023-06-20T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.53
253642,Canal Way,2023-06-20T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.94
253642,Canal Way,2023-06-20T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.9
253642,Canal Way,2023-06-20T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.9
253642,Canal Way,2023-06-20T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
253642,Canal Way,2023-06-20T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
253642,Canal Way,2023-06-20T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.54
253642,Canal Way,2023-06-20T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.54
253642,Canal Way,2023-06-20T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.83
253642,Canal Way,2023-06-20T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.93
253642,Canal Way,2023-06-20T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.39
253642,Canal Way,2023-06-20T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.77
253642,Canal Way,2023-06-20T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,39.1
253642,Canal Way,2023-06-20T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.9
253642,Canal Way,2023-06-20T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.8
253642,Canal Way,2023-06-20T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.7
253642,Canal Way,2023-06-20T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
253642,Canal Way,2023-06-20T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
253642,Canal Way,2023-06-20T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
253642,Canal Way,2023-06-20T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.52
253642,Canal Way,2023-06-20T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.85
253642,Canal Way,2023-06-20T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.03
253642,Canal Way,2023-06-20T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
253642,Canal Way,2023-06-20T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.1
253642,Canal Way,2023-06-20T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.5
253642,Canal Way,2023-06-20T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
253642,Canal Way,2023-06-20T16:50:00.000+00:00,transformer,,Temperature,C,31.7
253642,Canal Way,2023-06-20T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
253642,Canal Way,2023-06-20T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
253642,Canal Way,2023-06-20T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
253642,Canal Way,2023-06-20T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
253642,Canal Way,2023-06-20T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
253642,Canal Way,2023-06-20T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
253642,Canal Way,2023-06-20T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
253642,Canal Way,2023-06-20T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
253642,Canal Way,2023-06-20T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
253642,Canal Way,2023-06-20T16:50:00.000+00:00,busbar,,L3 Active Power,kW,18.11
253642,Canal Way,2023-06-20T16:50:00.000+00:00,busbar,,L2 Active Power,kW,18.77
253642,Canal Way,2023-06-20T16:50:00.000+00:00,busbar,,L1 Active Power,kW,20.74
253642,Canal Way,2023-06-20T16:50:00.000+00:00,busbar,,N Current (RMS),A,46.5
253642,Canal Way,2023-06-20T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
253642,Canal Way,2023-06-20T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
253642,Canal Way,2023-06-20T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
253642,Canal Way,2023-06-20T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.78
253642,Canal Way,2023-06-20T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
253642,Canal Way,2023-06-20T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
253642,Canal Way,2023-06-20T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.96
253642,Canal Way,2023-06-20T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.71
253642,Canal Way,2023-06-20T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.9
253642,Canal Way,2023-06-20T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
253642,Canal Way,2023-06-20T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.0
253642,Canal Way,2023-06-20T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.5
253642,Canal Way,2023-06-20T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.1
253642,Canal Way,2023-06-20T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.49
253642,Canal Way,2023-06-20T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.61
253642,Canal Way,2023-06-20T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.99
253642,Canal Way,2023-06-20T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.62
253642,Canal Way,2023-06-20T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.24
253642,Canal Way,2023-06-20T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.2
253642,Canal Way,2023-06-20T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,38.9
253642,Canal Way,2023-06-20T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.4
253642,Canal Way,2023-06-20T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.8
253642,Canal Way,2023-06-20T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.8
253642,Canal Way,2023-06-20T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
253642,Canal Way,2023-06-20T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
253642,Canal Way,2023-06-20T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
253642,Canal Way,2023-06-20T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.41
253642,Canal Way,2023-06-20T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.92
253642,Canal Way,2023-06-20T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.89
253642,Canal Way,2023-06-20T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
253642,Canal Way,2023-06-20T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.7
253642,Canal Way,2023-06-20T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
253642,Canal Way,2023-06-20T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.9
253642,Canal Way,2023-06-20T16:40:00.000+00:00,transformer,,Temperature,C,31.6
253642,Canal Way,2023-06-20T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
253642,Canal Way,2023-06-20T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.4
253642,Canal Way,2023-06-20T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
253642,Canal Way,2023-06-20T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
253642,Canal Way,2023-06-20T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
253642,Canal Way,2023-06-20T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
253642,Canal Way,2023-06-20T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
253642,Canal Way,2023-06-20T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
253642,Canal Way,2023-06-20T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
253642,Canal Way,2023-06-20T16:40:00.000+00:00,busbar,,L3 Active Power,kW,16.99
253642,Canal Way,2023-06-20T16:40:00.000+00:00,busbar,,L2 Active Power,kW,15.88
253642,Canal Way,2023-06-20T16:40:00.000+00:00,busbar,,L1 Active Power,kW,23.0
253642,Canal Way,2023-06-20T16:40:00.000+00:00,busbar,,N Current (RMS),A,51.2
253642,Canal Way,2023-06-20T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
253642,Canal Way,2023-06-20T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
253642,Canal Way,2023-06-20T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
253642,Canal Way,2023-06-20T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.35
253642,Canal Way,2023-06-20T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
253642,Canal Way,2023-06-20T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
253642,Canal Way,2023-06-20T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.53
253642,Canal Way,2023-06-20T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.29
253642,Canal Way,2023-06-20T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.05
253642,Canal Way,2023-06-20T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
253642,Canal Way,2023-06-20T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.4
253642,Canal Way,2023-06-20T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
253642,Canal Way,2023-06-20T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
253642,Canal Way,2023-06-20T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.62
253642,Canal Way,2023-06-20T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.31
253642,Canal Way,2023-06-20T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.29
253642,Canal Way,2023-06-20T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.33
253642,Canal Way,2023-06-20T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.89
253642,Canal Way,2023-06-20T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.97
253642,Canal Way,2023-06-20T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.6
253642,Canal Way,2023-06-20T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.6
253642,Canal Way,2023-06-20T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.1
253642,Canal Way,2023-06-20T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.2
253642,Canal Way,2023-06-20T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
253642,Canal Way,2023-06-20T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
253642,Canal Way,2023-06-20T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
253642,Canal Way,2023-06-20T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.64
253642,Canal Way,2023-06-20T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.34
253642,Canal Way,2023-06-20T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.3
253642,Canal Way,2023-06-20T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
253642,Canal Way,2023-06-20T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
253642,Canal Way,2023-06-20T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
253642,Canal Way,2023-06-20T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.1
253642,Canal Way,2023-06-20T16:30:00.000+00:00,transformer,,Temperature,C,31.5
253642,Canal Way,2023-06-20T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
253642,Canal Way,2023-06-20T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.93
253642,Canal Way,2023-06-20T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
253642,Canal Way,2023-06-20T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
253642,Canal Way,2023-06-20T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
253642,Canal Way,2023-06-20T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
253642,Canal Way,2023-06-20T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
253642,Canal Way,2023-06-20T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
253642,Canal Way,2023-06-20T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
253642,Canal Way,2023-06-20T16:30:00.000+00:00,busbar,,L3 Active Power,kW,16.5
253642,Canal Way,2023-06-20T16:30:00.000+00:00,busbar,,L2 Active Power,kW,17.51
253642,Canal Way,2023-06-20T16:30:00.000+00:00,busbar,,L1 Active Power,kW,18.32
253642,Canal Way,2023-06-20T16:30:00.000+00:00,busbar,,N Current (RMS),A,44.7
253642,Canal Way,2023-06-20T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
253642,Canal Way,2023-06-20T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
253642,Canal Way,2023-06-20T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
253642,Canal Way,2023-06-20T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.53
253642,Canal Way,2023-06-20T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
253642,Canal Way,2023-06-20T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
253642,Canal Way,2023-06-20T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.39
253642,Canal Way,2023-06-20T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.98
253642,Canal Way,2023-06-20T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.12
253642,Canal Way,2023-06-20T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
253642,Canal Way,2023-06-20T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
253642,Canal Way,2023-06-20T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
253642,Canal Way,2023-06-20T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
253642,Canal Way,2023-06-20T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.84
253642,Canal Way,2023-06-20T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.17
253642,Canal Way,2023-06-20T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.4
253642,Canal Way,2023-06-20T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.5
253642,Canal Way,2023-06-20T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.08
253642,Canal Way,2023-06-20T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.2
253642,Canal Way,2023-06-20T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,36.9
253642,Canal Way,2023-06-20T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.7
253642,Canal Way,2023-06-20T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.6
253642,Canal Way,2023-06-20T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.0
253642,Canal Way,2023-06-20T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
253642,Canal Way,2023-06-20T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
253642,Canal Way,2023-06-20T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
253642,Canal Way,2023-06-20T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.33
253642,Canal Way,2023-06-20T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.89
253642,Canal Way,2023-06-20T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.61
253642,Canal Way,2023-06-20T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
253642,Canal Way,2023-06-20T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
253642,Canal Way,2023-06-20T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.8
253642,Canal Way,2023-06-20T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
253642,Canal Way,2023-06-20T16:20:00.000+00:00,transformer,,Temperature,C,31.5
253642,Canal Way,2023-06-20T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
253642,Canal Way,2023-06-20T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
253642,Canal Way,2023-06-20T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
253642,Canal Way,2023-06-20T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
253642,Canal Way,2023-06-20T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
253642,Canal Way,2023-06-20T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
253642,Canal Way,2023-06-20T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
253642,Canal Way,2023-06-20T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
253642,Canal Way,2023-06-20T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
253642,Canal Way,2023-06-20T16:20:00.000+00:00,busbar,,L3 Active Power,kW,17.22
253642,Canal Way,2023-06-20T16:20:00.000+00:00,busbar,,L2 Active Power,kW,20.95
253642,Canal Way,2023-06-20T16:20:00.000+00:00,busbar,,L1 Active Power,kW,21.92
253642,Canal Way,2023-06-20T16:20:00.000+00:00,busbar,,N Current (RMS),A,48.2
253642,Canal Way,2023-06-20T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
253642,Canal Way,2023-06-20T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
253642,Canal Way,2023-06-20T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
253642,Canal Way,2023-06-20T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
253642,Canal Way,2023-06-20T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
253642,Canal Way,2023-06-20T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
253642,Canal Way,2023-06-20T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.03
253642,Canal Way,2023-06-20T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.39
253642,Canal Way,2023-06-20T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.79
253642,Canal Way,2023-06-20T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
253642,Canal Way,2023-06-20T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.7
253642,Canal Way,2023-06-20T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
253642,Canal Way,2023-06-20T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
253642,Canal Way,2023-06-20T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.51
253642,Canal Way,2023-06-20T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.13
253642,Canal Way,2023-06-20T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.32
253642,Canal Way,2023-06-20T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.86
253642,Canal Way,2023-06-20T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.47
253642,Canal Way,2023-06-20T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.13
253642,Canal Way,2023-06-20T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,39.0
253642,Canal Way,2023-06-20T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.6
253642,Canal Way,2023-06-20T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.9
253642,Canal Way,2023-06-20T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.6
253642,Canal Way,2023-06-20T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
253642,Canal Way,2023-06-20T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.36
253642,Canal Way,2023-06-20T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
253642,Canal Way,2023-06-20T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.62
253642,Canal Way,2023-06-20T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.81
253642,Canal Way,2023-06-20T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.5
253642,Canal Way,2023-06-20T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
253642,Canal Way,2023-06-20T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
253642,Canal Way,2023-06-20T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.3
253642,Canal Way,2023-06-20T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.1
253642,Canal Way,2023-06-20T16:10:00.000+00:00,transformer,,Temperature,C,31.4
253642,Canal Way,2023-06-20T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
253642,Canal Way,2023-06-20T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
253642,Canal Way,2023-06-20T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
253642,Canal Way,2023-06-20T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
253642,Canal Way,2023-06-20T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
253642,Canal Way,2023-06-20T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
253642,Canal Way,2023-06-20T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
253642,Canal Way,2023-06-20T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
253642,Canal Way,2023-06-20T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
253642,Canal Way,2023-06-20T16:10:00.000+00:00,busbar,,L3 Active Power,kW,9.52
253642,Canal Way,2023-06-20T16:10:00.000+00:00,busbar,,L2 Active Power,kW,21.67
253642,Canal Way,2023-06-20T16:10:00.000+00:00,busbar,,L1 Active Power,kW,18.43
253642,Canal Way,2023-06-20T16:10:00.000+00:00,busbar,,N Current (RMS),A,61.8
253642,Canal Way,2023-06-20T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
253642,Canal Way,2023-06-20T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
253642,Canal Way,2023-06-20T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
253642,Canal Way,2023-06-20T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
253642,Canal Way,2023-06-20T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
253642,Canal Way,2023-06-20T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
253642,Canal Way,2023-06-20T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.91
253642,Canal Way,2023-06-20T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.24
253642,Canal Way,2023-06-20T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.74
253642,Canal Way,2023-06-20T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
253642,Canal Way,2023-06-20T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
253642,Canal Way,2023-06-20T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
253642,Canal Way,2023-06-20T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
253642,Canal Way,2023-06-20T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.19
253642,Canal Way,2023-06-20T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.8
253642,Canal Way,2023-06-20T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.15
253642,Canal Way,2023-06-20T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.58
253642,Canal Way,2023-06-20T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.04
253642,Canal Way,2023-06-20T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.45
253642,Canal Way,2023-06-20T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,51.6
253642,Canal Way,2023-06-20T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.3
253642,Canal Way,2023-06-20T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.7
253642,Canal Way,2023-06-20T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.8
253642,Canal Way,2023-06-20T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
253642,Canal Way,2023-06-20T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
253642,Canal Way,2023-06-20T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
253642,Canal Way,2023-06-20T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.12
253642,Canal Way,2023-06-20T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.79
253642,Canal Way,2023-06-20T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.59
253642,Canal Way,2023-06-20T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
253642,Canal Way,2023-06-20T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.5
253642,Canal Way,2023-06-20T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.1
253642,Canal Way,2023-06-20T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.8
253642,Canal Way,2023-06-20T16:00:00.000+00:00,transformer,,Temperature,C,31.3
253642,Canal Way,2023-06-20T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
253642,Canal Way,2023-06-20T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
253642,Canal Way,2023-06-20T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
253642,Canal Way,2023-06-20T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
253642,Canal Way,2023-06-20T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
253642,Canal Way,2023-06-20T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
253642,Canal Way,2023-06-20T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
253642,Canal Way,2023-06-20T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
253642,Canal Way,2023-06-20T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
253642,Canal Way,2023-06-20T16:00:00.000+00:00,busbar,,L3 Active Power,kW,11.61
253642,Canal Way,2023-06-20T16:00:00.000+00:00,busbar,,L2 Active Power,kW,23.07
253642,Canal Way,2023-06-20T16:00:00.000+00:00,busbar,,L1 Active Power,kW,17.78
253642,Canal Way,2023-06-20T16:00:00.000+00:00,busbar,,N Current (RMS),A,62.5
253642,Canal Way,2023-06-20T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
253642,Canal Way,2023-06-20T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
253642,Canal Way,2023-06-20T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
253642,Canal Way,2023-06-20T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
253642,Canal Way,2023-06-20T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.02
253642,Canal Way,2023-06-20T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
253642,Canal Way,2023-06-20T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.0
253642,Canal Way,2023-06-20T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.29
253642,Canal Way,2023-06-20T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.47
253642,Canal Way,2023-06-20T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
253642,Canal Way,2023-06-20T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
253642,Canal Way,2023-06-20T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
253642,Canal Way,2023-06-20T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
253642,Canal Way,2023-06-20T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.14
253642,Canal Way,2023-06-20T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.85
253642,Canal Way,2023-06-20T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.28
253642,Canal Way,2023-06-20T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.23
253642,Canal Way,2023-06-20T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.43
253642,Canal Way,2023-06-20T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.22
253642,Canal Way,2023-06-20T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,40.9
253642,Canal Way,2023-06-20T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.2
253642,Canal Way,2023-06-20T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.5
253642,Canal Way,2023-06-20T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.8
253642,Canal Way,2023-06-20T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
253642,Canal Way,2023-06-20T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
253642,Canal Way,2023-06-20T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
253642,Canal Way,2023-06-20T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.18
253642,Canal Way,2023-06-20T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.53
253642,Canal Way,2023-06-20T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.22
253642,Canal Way,2023-06-20T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
253642,Canal Way,2023-06-20T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
253642,Canal Way,2023-06-20T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.4
253642,Canal Way,2023-06-20T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.6
253642,Canal Way,2023-06-20T15:50:00.000+00:00,transformer,,Temperature,C,31.2
253642,Canal Way,2023-06-20T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
253642,Canal Way,2023-06-20T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
253642,Canal Way,2023-06-20T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
253642,Canal Way,2023-06-20T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
253642,Canal Way,2023-06-20T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
253642,Canal Way,2023-06-20T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
253642,Canal Way,2023-06-20T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
253642,Canal Way,2023-06-20T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
253642,Canal Way,2023-06-20T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
253642,Canal Way,2023-06-20T15:50:00.000+00:00,busbar,,L3 Active Power,kW,7.41
253642,Canal Way,2023-06-20T15:50:00.000+00:00,busbar,,L2 Active Power,kW,19.24
253642,Canal Way,2023-06-20T15:50:00.000+00:00,busbar,,L1 Active Power,kW,16.92
253642,Canal Way,2023-06-20T15:50:00.000+00:00,busbar,,N Current (RMS),A,59.7
253642,Canal Way,2023-06-20T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
253642,Canal Way,2023-06-20T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
253642,Canal Way,2023-06-20T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
253642,Canal Way,2023-06-20T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
253642,Canal Way,2023-06-20T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
253642,Canal Way,2023-06-20T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
253642,Canal Way,2023-06-20T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.33
253642,Canal Way,2023-06-20T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.78
253642,Canal Way,2023-06-20T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.64
253642,Canal Way,2023-06-20T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
253642,Canal Way,2023-06-20T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
253642,Canal Way,2023-06-20T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
253642,Canal Way,2023-06-20T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
253642,Canal Way,2023-06-20T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.08
253642,Canal Way,2023-06-20T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.14
253642,Canal Way,2023-06-20T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.2
253642,Canal Way,2023-06-20T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.39
253642,Canal Way,2023-06-20T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.26
253642,Canal Way,2023-06-20T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.27
253642,Canal Way,2023-06-20T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,35.5
253642,Canal Way,2023-06-20T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.2
253642,Canal Way,2023-06-20T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.4
253642,Canal Way,2023-06-20T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.4
253642,Canal Way,2023-06-20T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
253642,Canal Way,2023-06-20T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
253642,Canal Way,2023-06-20T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
253642,Canal Way,2023-06-20T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.49
253642,Canal Way,2023-06-20T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.79
253642,Canal Way,2023-06-20T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.96
253642,Canal Way,2023-06-20T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
253642,Canal Way,2023-06-20T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
253642,Canal Way,2023-06-20T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.9
253642,Canal Way,2023-06-20T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.4
253642,Canal Way,2023-06-20T15:40:00.000+00:00,transformer,,Temperature,C,31.1
253642,Canal Way,2023-06-20T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
253642,Canal Way,2023-06-20T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
253642,Canal Way,2023-06-20T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
253642,Canal Way,2023-06-20T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
253642,Canal Way,2023-06-20T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
253642,Canal Way,2023-06-20T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
253642,Canal Way,2023-06-20T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
253642,Canal Way,2023-06-20T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
253642,Canal Way,2023-06-20T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
253642,Canal Way,2023-06-20T15:40:00.000+00:00,busbar,,L3 Active Power,kW,8.21
253642,Canal Way,2023-06-20T15:40:00.000+00:00,busbar,,L2 Active Power,kW,18.83
253642,Canal Way,2023-06-20T15:40:00.000+00:00,busbar,,L1 Active Power,kW,14.87
253642,Canal Way,2023-06-20T15:40:00.000+00:00,busbar,,N Current (RMS),A,57.3
253642,Canal Way,2023-06-20T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
253642,Canal Way,2023-06-20T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
253642,Canal Way,2023-06-20T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
253642,Canal Way,2023-06-20T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
253642,Canal Way,2023-06-20T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
253642,Canal Way,2023-06-20T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
253642,Canal Way,2023-06-20T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.24
253642,Canal Way,2023-06-20T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.69
253642,Canal Way,2023-06-20T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.03
253642,Canal Way,2023-06-20T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
253642,Canal Way,2023-06-20T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
253642,Canal Way,2023-06-20T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
253642,Canal Way,2023-06-20T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
253642,Canal Way,2023-06-20T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.93
253642,Canal Way,2023-06-20T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.26
253642,Canal Way,2023-06-20T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.39
253642,Canal Way,2023-06-20T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.44
253642,Canal Way,2023-06-20T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.91
253642,Canal Way,2023-06-20T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.43
253642,Canal Way,2023-06-20T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,57.4
253642,Canal Way,2023-06-20T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.2
253642,Canal Way,2023-06-20T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.5
253642,Canal Way,2023-06-20T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.8
253642,Canal Way,2023-06-20T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
253642,Canal Way,2023-06-20T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
253642,Canal Way,2023-06-20T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
253642,Canal Way,2023-06-20T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.68
253642,Canal Way,2023-06-20T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.79
253642,Canal Way,2023-06-20T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.65
253642,Canal Way,2023-06-20T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
253642,Canal Way,2023-06-20T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
253642,Canal Way,2023-06-20T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
253642,Canal Way,2023-06-20T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
253642,Canal Way,2023-06-20T15:30:00.000+00:00,transformer,,Temperature,C,31.0
253642,Canal Way,2023-06-20T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
253642,Canal Way,2023-06-20T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
253642,Canal Way,2023-06-20T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
253642,Canal Way,2023-06-20T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
253642,Canal Way,2023-06-20T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
253642,Canal Way,2023-06-20T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
253642,Canal Way,2023-06-20T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
253642,Canal Way,2023-06-20T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
253642,Canal Way,2023-06-20T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
253642,Canal Way,2023-06-20T15:30:00.000+00:00,busbar,,L3 Active Power,kW,8.35
253642,Canal Way,2023-06-20T15:30:00.000+00:00,busbar,,L2 Active Power,kW,22.39
253642,Canal Way,2023-06-20T15:30:00.000+00:00,busbar,,L1 Active Power,kW,9.1
253642,Canal Way,2023-06-20T15:30:00.000+00:00,busbar,,N Current (RMS),A,71.7
253642,Canal Way,2023-06-20T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
253642,Canal Way,2023-06-20T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
253642,Canal Way,2023-06-20T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
253642,Canal Way,2023-06-20T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
253642,Canal Way,2023-06-20T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
253642,Canal Way,2023-06-20T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
253642,Canal Way,2023-06-20T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.37
253642,Canal Way,2023-06-20T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.93
253642,Canal Way,2023-06-20T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.88
253642,Canal Way,2023-06-20T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
253642,Canal Way,2023-06-20T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
253642,Canal Way,2023-06-20T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
253642,Canal Way,2023-06-20T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
253642,Canal Way,2023-06-20T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.17
253642,Canal Way,2023-06-20T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.61
253642,Canal Way,2023-06-20T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.47
253642,Canal Way,2023-06-20T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.38
253642,Canal Way,2023-06-20T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.61
253642,Canal Way,2023-06-20T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.17
253642,Canal Way,2023-06-20T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.8
253642,Canal Way,2023-06-20T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.9
253642,Canal Way,2023-06-20T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.1
253642,Canal Way,2023-06-20T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.4
253642,Canal Way,2023-06-20T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
253642,Canal Way,2023-06-20T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
253642,Canal Way,2023-06-20T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
253642,Canal Way,2023-06-20T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.12
253642,Canal Way,2023-06-20T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.51
253642,Canal Way,2023-06-20T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.03
253642,Canal Way,2023-06-20T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
253642,Canal Way,2023-06-20T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
253642,Canal Way,2023-06-20T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
253642,Canal Way,2023-06-20T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
253642,Canal Way,2023-06-20T15:20:00.000+00:00,transformer,,Temperature,C,30.9
253642,Canal Way,2023-06-20T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
253642,Canal Way,2023-06-20T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
253642,Canal Way,2023-06-20T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
253642,Canal Way,2023-06-20T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
253642,Canal Way,2023-06-20T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
253642,Canal Way,2023-06-20T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
253642,Canal Way,2023-06-20T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
253642,Canal Way,2023-06-20T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
253642,Canal Way,2023-06-20T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
253642,Canal Way,2023-06-20T15:20:00.000+00:00,busbar,,L3 Active Power,kW,9.87
253642,Canal Way,2023-06-20T15:20:00.000+00:00,busbar,,L2 Active Power,kW,15.05
253642,Canal Way,2023-06-20T15:20:00.000+00:00,busbar,,L1 Active Power,kW,12.08
253642,Canal Way,2023-06-20T15:20:00.000+00:00,busbar,,N Current (RMS),A,48.8
253642,Canal Way,2023-06-20T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
253642,Canal Way,2023-06-20T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
253642,Canal Way,2023-06-20T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
253642,Canal Way,2023-06-20T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
253642,Canal Way,2023-06-20T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
253642,Canal Way,2023-06-20T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
253642,Canal Way,2023-06-20T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.72
253642,Canal Way,2023-06-20T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.33
253642,Canal Way,2023-06-20T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.49
253642,Canal Way,2023-06-20T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
253642,Canal Way,2023-06-20T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
253642,Canal Way,2023-06-20T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.6
253642,Canal Way,2023-06-20T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
253642,Canal Way,2023-06-20T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.12
253642,Canal Way,2023-06-20T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.44
253642,Canal Way,2023-06-20T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.59
253642,Canal Way,2023-06-20T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.6
253642,Canal Way,2023-06-20T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.22
253642,Canal Way,2023-06-20T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.02
253642,Canal Way,2023-06-20T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.4
253642,Canal Way,2023-06-20T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.0
253642,Canal Way,2023-06-20T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.9
253642,Canal Way,2023-06-20T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.1
253642,Canal Way,2023-06-20T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
253642,Canal Way,2023-06-20T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
253642,Canal Way,2023-06-20T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
253642,Canal Way,2023-06-20T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.4
253642,Canal Way,2023-06-20T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.61
253642,Canal Way,2023-06-20T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.99
253642,Canal Way,2023-06-20T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
253642,Canal Way,2023-06-20T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.3
253642,Canal Way,2023-06-20T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
253642,Canal Way,2023-06-20T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
253642,Canal Way,2023-06-20T15:10:00.000+00:00,transformer,,Temperature,C,30.8
253642,Canal Way,2023-06-20T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
253642,Canal Way,2023-06-20T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
253642,Canal Way,2023-06-20T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
253642,Canal Way,2023-06-20T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
253642,Canal Way,2023-06-20T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
253642,Canal Way,2023-06-20T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
253642,Canal Way,2023-06-20T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
253642,Canal Way,2023-06-20T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
253642,Canal Way,2023-06-20T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
253642,Canal Way,2023-06-20T15:10:00.000+00:00,busbar,,L3 Active Power,kW,8.72
253642,Canal Way,2023-06-20T15:10:00.000+00:00,busbar,,L2 Active Power,kW,10.15
253642,Canal Way,2023-06-20T15:10:00.000+00:00,busbar,,L1 Active Power,kW,11.5
253642,Canal Way,2023-06-20T15:10:00.000+00:00,busbar,,N Current (RMS),A,42.2
253642,Canal Way,2023-06-20T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
253642,Canal Way,2023-06-20T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
253642,Canal Way,2023-06-20T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
253642,Canal Way,2023-06-20T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
253642,Canal Way,2023-06-20T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.08
253642,Canal Way,2023-06-20T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
253642,Canal Way,2023-06-20T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.08
253642,Canal Way,2023-06-20T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.34
253642,Canal Way,2023-06-20T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.79
253642,Canal Way,2023-06-20T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
253642,Canal Way,2023-06-20T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
253642,Canal Way,2023-06-20T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.1
253642,Canal Way,2023-06-20T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
253642,Canal Way,2023-06-20T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.81
253642,Canal Way,2023-06-20T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.38
253642,Canal Way,2023-06-20T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.55
253642,Canal Way,2023-06-20T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.24
253642,Canal Way,2023-06-20T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.36
253642,Canal Way,2023-06-20T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.46
253642,Canal Way,2023-06-20T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.8
253642,Canal Way,2023-06-20T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
253642,Canal Way,2023-06-20T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.4
253642,Canal Way,2023-06-20T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.1
253642,Canal Way,2023-06-20T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
253642,Canal Way,2023-06-20T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
253642,Canal Way,2023-06-20T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
253642,Canal Way,2023-06-20T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.75
253642,Canal Way,2023-06-20T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.82
253642,Canal Way,2023-06-20T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.59
253642,Canal Way,2023-06-20T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
253642,Canal Way,2023-06-20T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
253642,Canal Way,2023-06-20T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
253642,Canal Way,2023-06-20T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
