Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253642,Canal Way,2023-06-20T15:00:00.000+00:00,transformer,,Temperature,C,30.7
253642,Canal Way,2023-06-20T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
253642,Canal Way,2023-06-20T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
253642,Canal Way,2023-06-20T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
253642,Canal Way,2023-06-20T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
253642,Canal Way,2023-06-20T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
253642,Canal Way,2023-06-20T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
253642,Canal Way,2023-06-20T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
253642,Canal Way,2023-06-20T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
253642,Canal Way,2023-06-20T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
253642,Canal Way,2023-06-20T15:00:00.000+00:00,busbar,,L3 Active Power,kW,3.6
253642,Canal Way,2023-06-20T15:00:00.000+00:00,busbar,,L2 Active Power,kW,8.52
253642,Canal Way,2023-06-20T15:00:00.000+00:00,busbar,,L1 Active Power,kW,5.84
253642,Canal Way,2023-06-20T15:00:00.000+00:00,busbar,,N Current (RMS),A,43.4
253642,Canal Way,2023-06-20T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
253642,Canal Way,2023-06-20T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
253642,Canal Way,2023-06-20T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
253642,Canal Way,2023-06-20T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
253642,Canal Way,2023-06-20T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.08
253642,Canal Way,2023-06-20T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
253642,Canal Way,2023-06-20T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.17
253642,Canal Way,2023-06-20T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.39
253642,Canal Way,2023-06-20T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.63
253642,Canal Way,2023-06-20T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
253642,Canal Way,2023-06-20T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
253642,Canal Way,2023-06-20T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.1
253642,Canal Way,2023-06-20T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
253642,Canal Way,2023-06-20T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.08
253642,Canal Way,2023-06-20T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.44
253642,Canal Way,2023-06-20T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.98
253642,Canal Way,2023-06-20T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.08
253642,Canal Way,2023-06-20T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.34
253642,Canal Way,2023-06-20T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.53
253642,Canal Way,2023-06-20T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,44.5
253642,Canal Way,2023-06-20T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.4
253642,Canal Way,2023-06-20T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.5
253642,Canal Way,2023-06-20T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.8
253642,Canal Way,2023-06-20T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
253642,Canal Way,2023-06-20T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
253642,Canal Way,2023-06-20T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
253642,Canal Way,2023-06-20T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.89
253642,Canal Way,2023-06-20T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.94
253642,Canal Way,2023-06-20T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.22
253642,Canal Way,2023-06-20T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
253642,Canal Way,2023-06-20T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
253642,Canal Way,2023-06-20T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
253642,Canal Way,2023-06-20T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
253642,Canal Way,2023-06-20T14:50:00.000+00:00,transformer,,Temperature,C,30.6
253642,Canal Way,2023-06-20T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
253642,Canal Way,2023-06-20T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
253642,Canal Way,2023-06-20T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
253642,Canal Way,2023-06-20T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
253642,Canal Way,2023-06-20T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
253642,Canal Way,2023-06-20T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
253642,Canal Way,2023-06-20T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
253642,Canal Way,2023-06-20T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
253642,Canal Way,2023-06-20T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
253642,Canal Way,2023-06-20T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.02
253642,Canal Way,2023-06-20T14:50:00.000+00:00,busbar,,L2 Active Power,kW,9.68
253642,Canal Way,2023-06-20T14:50:00.000+00:00,busbar,,L1 Active Power,kW,7.38
253642,Canal Way,2023-06-20T14:50:00.000+00:00,busbar,,N Current (RMS),A,54.7
253642,Canal Way,2023-06-20T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
253642,Canal Way,2023-06-20T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
253642,Canal Way,2023-06-20T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
253642,Canal Way,2023-06-20T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
253642,Canal Way,2023-06-20T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.1
253642,Canal Way,2023-06-20T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
253642,Canal Way,2023-06-20T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.27
253642,Canal Way,2023-06-20T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.39
253642,Canal Way,2023-06-20T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.06
253642,Canal Way,2023-06-20T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
253642,Canal Way,2023-06-20T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
253642,Canal Way,2023-06-20T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.2
253642,Canal Way,2023-06-20T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
253642,Canal Way,2023-06-20T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.16
253642,Canal Way,2023-06-20T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.23
253642,Canal Way,2023-06-20T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.55
253642,Canal Way,2023-06-20T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.54
253642,Canal Way,2023-06-20T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.5
253642,Canal Way,2023-06-20T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.04
253642,Canal Way,2023-06-20T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.0
253642,Canal Way,2023-06-20T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.9
253642,Canal Way,2023-06-20T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.9
253642,Canal Way,2023-06-20T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.2
253642,Canal Way,2023-06-20T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
253642,Canal Way,2023-06-20T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
253642,Canal Way,2023-06-20T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
253642,Canal Way,2023-06-20T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.62
253642,Canal Way,2023-06-20T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.74
253642,Canal Way,2023-06-20T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.62
253642,Canal Way,2023-06-20T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
253642,Canal Way,2023-06-20T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
253642,Canal Way,2023-06-20T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
253642,Canal Way,2023-06-20T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
253642,Canal Way,2023-06-20T14:40:00.000+00:00,transformer,,Temperature,C,30.6
253642,Canal Way,2023-06-20T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
253642,Canal Way,2023-06-20T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
253642,Canal Way,2023-06-20T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
253642,Canal Way,2023-06-20T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
253642,Canal Way,2023-06-20T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
253642,Canal Way,2023-06-20T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
253642,Canal Way,2023-06-20T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
253642,Canal Way,2023-06-20T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
253642,Canal Way,2023-06-20T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
253642,Canal Way,2023-06-20T14:40:00.000+00:00,busbar,,L3 Active Power,kW,5.44
253642,Canal Way,2023-06-20T14:40:00.000+00:00,busbar,,L2 Active Power,kW,9.63
253642,Canal Way,2023-06-20T14:40:00.000+00:00,busbar,,L1 Active Power,kW,8.72
253642,Canal Way,2023-06-20T14:40:00.000+00:00,busbar,,N Current (RMS),A,43.6
253642,Canal Way,2023-06-20T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
253642,Canal Way,2023-06-20T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
253642,Canal Way,2023-06-20T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
253642,Canal Way,2023-06-20T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
253642,Canal Way,2023-06-20T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.05
253642,Canal Way,2023-06-20T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
253642,Canal Way,2023-06-20T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.29
253642,Canal Way,2023-06-20T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.26
253642,Canal Way,2023-06-20T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.88
253642,Canal Way,2023-06-20T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
253642,Canal Way,2023-06-20T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
253642,Canal Way,2023-06-20T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.3
253642,Canal Way,2023-06-20T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
253642,Canal Way,2023-06-20T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.1
253642,Canal Way,2023-06-20T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.26
253642,Canal Way,2023-06-20T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.6
253642,Canal Way,2023-06-20T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.32
253642,Canal Way,2023-06-20T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.26
253642,Canal Way,2023-06-20T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.87
253642,Canal Way,2023-06-20T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,38.0
253642,Canal Way,2023-06-20T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.4
253642,Canal Way,2023-06-20T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.8
253642,Canal Way,2023-06-20T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.0
253642,Canal Way,2023-06-20T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
253642,Canal Way,2023-06-20T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
253642,Canal Way,2023-06-20T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
253642,Canal Way,2023-06-20T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.35
253642,Canal Way,2023-06-20T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.6
253642,Canal Way,2023-06-20T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.75
253642,Canal Way,2023-06-20T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
253642,Canal Way,2023-06-20T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
253642,Canal Way,2023-06-20T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
253642,Canal Way,2023-06-20T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
253642,Canal Way,2023-06-20T14:30:00.000+00:00,transformer,,Temperature,C,30.5
253642,Canal Way,2023-06-20T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
253642,Canal Way,2023-06-20T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
253642,Canal Way,2023-06-20T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
253642,Canal Way,2023-06-20T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
253642,Canal Way,2023-06-20T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
253642,Canal Way,2023-06-20T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
253642,Canal Way,2023-06-20T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
253642,Canal Way,2023-06-20T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
253642,Canal Way,2023-06-20T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
253642,Canal Way,2023-06-20T14:30:00.000+00:00,busbar,,L3 Active Power,kW,0.32
253642,Canal Way,2023-06-20T14:30:00.000+00:00,busbar,,L2 Active Power,kW,10.12
253642,Canal Way,2023-06-20T14:30:00.000+00:00,busbar,,L1 Active Power,kW,7.5
253642,Canal Way,2023-06-20T14:30:00.000+00:00,busbar,,N Current (RMS),A,53.4
253642,Canal Way,2023-06-20T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
253642,Canal Way,2023-06-20T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
253642,Canal Way,2023-06-20T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
253642,Canal Way,2023-06-20T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
253642,Canal Way,2023-06-20T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
253642,Canal Way,2023-06-20T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
253642,Canal Way,2023-06-20T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.19
253642,Canal Way,2023-06-20T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.84
253642,Canal Way,2023-06-20T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.67
253642,Canal Way,2023-06-20T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
253642,Canal Way,2023-06-20T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.5
253642,Canal Way,2023-06-20T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
253642,Canal Way,2023-06-20T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
253642,Canal Way,2023-06-20T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.66
253642,Canal Way,2023-06-20T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.41
253642,Canal Way,2023-06-20T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.95
253642,Canal Way,2023-06-20T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.01
253642,Canal Way,2023-06-20T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.66
253642,Canal Way,2023-06-20T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.9
253642,Canal Way,2023-06-20T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,38.3
253642,Canal Way,2023-06-20T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.8
253642,Canal Way,2023-06-20T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.6
253642,Canal Way,2023-06-20T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.7
253642,Canal Way,2023-06-20T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
253642,Canal Way,2023-06-20T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
253642,Canal Way,2023-06-20T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
253642,Canal Way,2023-06-20T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.87
253642,Canal Way,2023-06-20T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.98
253642,Canal Way,2023-06-20T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.71
253642,Canal Way,2023-06-20T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
253642,Canal Way,2023-06-20T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
253642,Canal Way,2023-06-20T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
253642,Canal Way,2023-06-20T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
253642,Canal Way,2023-06-20T14:20:00.000+00:00,transformer,,Temperature,C,30.5
253642,Canal Way,2023-06-20T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
253642,Canal Way,2023-06-20T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
253642,Canal Way,2023-06-20T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
253642,Canal Way,2023-06-20T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
253642,Canal Way,2023-06-20T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
253642,Canal Way,2023-06-20T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
253642,Canal Way,2023-06-20T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
253642,Canal Way,2023-06-20T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
253642,Canal Way,2023-06-20T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
253642,Canal Way,2023-06-20T14:20:00.000+00:00,busbar,,L3 Active Power,kW,1.04
253642,Canal Way,2023-06-20T14:20:00.000+00:00,busbar,,L2 Active Power,kW,12.48
253642,Canal Way,2023-06-20T14:20:00.000+00:00,busbar,,L1 Active Power,kW,7.29
253642,Canal Way,2023-06-20T14:20:00.000+00:00,busbar,,N Current (RMS),A,53.8
253642,Canal Way,2023-06-20T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
253642,Canal Way,2023-06-20T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
253642,Canal Way,2023-06-20T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
253642,Canal Way,2023-06-20T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
253642,Canal Way,2023-06-20T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
253642,Canal Way,2023-06-20T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
253642,Canal Way,2023-06-20T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.41
253642,Canal Way,2023-06-20T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.72
253642,Canal Way,2023-06-20T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.8
253642,Canal Way,2023-06-20T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
253642,Canal Way,2023-06-20T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.1
253642,Canal Way,2023-06-20T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
253642,Canal Way,2023-06-20T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
253642,Canal Way,2023-06-20T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.65
253642,Canal Way,2023-06-20T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.44
253642,Canal Way,2023-06-20T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.99
253642,Canal Way,2023-06-20T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.74
253642,Canal Way,2023-06-20T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.59
253642,Canal Way,2023-06-20T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.7
253642,Canal Way,2023-06-20T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.6
253642,Canal Way,2023-06-20T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
253642,Canal Way,2023-06-20T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.3
253642,Canal Way,2023-06-20T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.0
253642,Canal Way,2023-06-20T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
253642,Canal Way,2023-06-20T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
253642,Canal Way,2023-06-20T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
253642,Canal Way,2023-06-20T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.23
253642,Canal Way,2023-06-20T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.3
253642,Canal Way,2023-06-20T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.16
253642,Canal Way,2023-06-20T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
253642,Canal Way,2023-06-20T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
253642,Canal Way,2023-06-20T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
253642,Canal Way,2023-06-20T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
253642,Canal Way,2023-06-20T14:10:00.000+00:00,transformer,,Temperature,C,30.4
253642,Canal Way,2023-06-20T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
253642,Canal Way,2023-06-20T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
253642,Canal Way,2023-06-20T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
253642,Canal Way,2023-06-20T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
253642,Canal Way,2023-06-20T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
253642,Canal Way,2023-06-20T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
253642,Canal Way,2023-06-20T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
253642,Canal Way,2023-06-20T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
253642,Canal Way,2023-06-20T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
253642,Canal Way,2023-06-20T14:10:00.000+00:00,busbar,,L3 Active Power,kW,4.37
253642,Canal Way,2023-06-20T14:10:00.000+00:00,busbar,,L2 Active Power,kW,10.61
253642,Canal Way,2023-06-20T14:10:00.000+00:00,busbar,,L1 Active Power,kW,9.67
253642,Canal Way,2023-06-20T14:10:00.000+00:00,busbar,,N Current (RMS),A,42.5
253642,Canal Way,2023-06-20T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
253642,Canal Way,2023-06-20T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
253642,Canal Way,2023-06-20T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
253642,Canal Way,2023-06-20T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
253642,Canal Way,2023-06-20T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
253642,Canal Way,2023-06-20T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
253642,Canal Way,2023-06-20T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.27
253642,Canal Way,2023-06-20T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.82
253642,Canal Way,2023-06-20T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.27
253642,Canal Way,2023-06-20T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
253642,Canal Way,2023-06-20T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
253642,Canal Way,2023-06-20T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
253642,Canal Way,2023-06-20T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
253642,Canal Way,2023-06-20T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.62
253642,Canal Way,2023-06-20T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.33
253642,Canal Way,2023-06-20T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.85
253642,Canal Way,2023-06-20T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.71
253642,Canal Way,2023-06-20T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.32
253642,Canal Way,2023-06-20T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.35
253642,Canal Way,2023-06-20T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.4
253642,Canal Way,2023-06-20T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.8
253642,Canal Way,2023-06-20T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.1
253642,Canal Way,2023-06-20T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.1
253642,Canal Way,2023-06-20T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
253642,Canal Way,2023-06-20T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
253642,Canal Way,2023-06-20T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
253642,Canal Way,2023-06-20T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.46
253642,Canal Way,2023-06-20T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.78
253642,Canal Way,2023-06-20T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
253642,Canal Way,2023-06-20T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
253642,Canal Way,2023-06-20T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
253642,Canal Way,2023-06-20T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
253642,Canal Way,2023-06-20T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
253642,Canal Way,2023-06-20T14:00:00.000+00:00,transformer,,Temperature,C,30.5
253642,Canal Way,2023-06-20T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
253642,Canal Way,2023-06-20T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
253642,Canal Way,2023-06-20T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
253642,Canal Way,2023-06-20T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
253642,Canal Way,2023-06-20T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
253642,Canal Way,2023-06-20T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
253642,Canal Way,2023-06-20T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
253642,Canal Way,2023-06-20T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
253642,Canal Way,2023-06-20T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
253642,Canal Way,2023-06-20T14:00:00.000+00:00,busbar,,L3 Active Power,kW,6.44
253642,Canal Way,2023-06-20T14:00:00.000+00:00,busbar,,L2 Active Power,kW,11.92
253642,Canal Way,2023-06-20T14:00:00.000+00:00,busbar,,L1 Active Power,kW,11.62
253642,Canal Way,2023-06-20T14:00:00.000+00:00,busbar,,N Current (RMS),A,41.3
253642,Canal Way,2023-06-20T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
253642,Canal Way,2023-06-20T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
253642,Canal Way,2023-06-20T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
253642,Canal Way,2023-06-20T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
253642,Canal Way,2023-06-20T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
253642,Canal Way,2023-06-20T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
253642,Canal Way,2023-06-20T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.44
253642,Canal Way,2023-06-20T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.23
253642,Canal Way,2023-06-20T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.37
253642,Canal Way,2023-06-20T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
253642,Canal Way,2023-06-20T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
253642,Canal Way,2023-06-20T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
253642,Canal Way,2023-06-20T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
253642,Canal Way,2023-06-20T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.56
253642,Canal Way,2023-06-20T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.12
253642,Canal Way,2023-06-20T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.75
253642,Canal Way,2023-06-20T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.11
253642,Canal Way,2023-06-20T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.35
253642,Canal Way,2023-06-20T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.68
253642,Canal Way,2023-06-20T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
253642,Canal Way,2023-06-20T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.6
253642,Canal Way,2023-06-20T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.8
253642,Canal Way,2023-06-20T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.7
253642,Canal Way,2023-06-20T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
253642,Canal Way,2023-06-20T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
253642,Canal Way,2023-06-20T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
253642,Canal Way,2023-06-20T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.94
253642,Canal Way,2023-06-20T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.67
253642,Canal Way,2023-06-20T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.02
253642,Canal Way,2023-06-20T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
253642,Canal Way,2023-06-20T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
253642,Canal Way,2023-06-20T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
253642,Canal Way,2023-06-20T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
253642,Canal Way,2023-06-20T13:50:00.000+00:00,transformer,,Temperature,C,30.4
253642,Canal Way,2023-06-20T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
253642,Canal Way,2023-06-20T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
253642,Canal Way,2023-06-20T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
253642,Canal Way,2023-06-20T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
253642,Canal Way,2023-06-20T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
253642,Canal Way,2023-06-20T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
253642,Canal Way,2023-06-20T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
253642,Canal Way,2023-06-20T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
253642,Canal Way,2023-06-20T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
253642,Canal Way,2023-06-20T13:50:00.000+00:00,busbar,,L3 Active Power,kW,8.49
253642,Canal Way,2023-06-20T13:50:00.000+00:00,busbar,,L2 Active Power,kW,11.25
253642,Canal Way,2023-06-20T13:50:00.000+00:00,busbar,,L1 Active Power,kW,13.07
253642,Canal Way,2023-06-20T13:50:00.000+00:00,busbar,,N Current (RMS),A,38.8
253642,Canal Way,2023-06-20T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
253642,Canal Way,2023-06-20T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
253642,Canal Way,2023-06-20T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
253642,Canal Way,2023-06-20T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
253642,Canal Way,2023-06-20T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
253642,Canal Way,2023-06-20T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
253642,Canal Way,2023-06-20T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.99
253642,Canal Way,2023-06-20T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.71
253642,Canal Way,2023-06-20T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.35
253642,Canal Way,2023-06-20T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
253642,Canal Way,2023-06-20T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
253642,Canal Way,2023-06-20T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
253642,Canal Way,2023-06-20T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
253642,Canal Way,2023-06-20T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.44
253642,Canal Way,2023-06-20T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.42
253642,Canal Way,2023-06-20T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.9
253642,Canal Way,2023-06-20T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.81
253642,Canal Way,2023-06-20T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.06
253642,Canal Way,2023-06-20T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.01
253642,Canal Way,2023-06-20T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
253642,Canal Way,2023-06-20T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.6
253642,Canal Way,2023-06-20T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.4
253642,Canal Way,2023-06-20T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.3
253642,Canal Way,2023-06-20T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
253642,Canal Way,2023-06-20T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
253642,Canal Way,2023-06-20T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
253642,Canal Way,2023-06-20T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.5
253642,Canal Way,2023-06-20T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.76
253642,Canal Way,2023-06-20T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.41
253642,Canal Way,2023-06-20T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
253642,Canal Way,2023-06-20T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
253642,Canal Way,2023-06-20T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
253642,Canal Way,2023-06-20T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
253642,Canal Way,2023-06-20T13:40:00.000+00:00,transformer,,Temperature,C,30.4
253642,Canal Way,2023-06-20T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
253642,Canal Way,2023-06-20T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
253642,Canal Way,2023-06-20T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
253642,Canal Way,2023-06-20T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
253642,Canal Way,2023-06-20T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
253642,Canal Way,2023-06-20T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
253642,Canal Way,2023-06-20T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
253642,Canal Way,2023-06-20T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
253642,Canal Way,2023-06-20T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
253642,Canal Way,2023-06-20T13:40:00.000+00:00,busbar,,L3 Active Power,kW,6.3
253642,Canal Way,2023-06-20T13:40:00.000+00:00,busbar,,L2 Active Power,kW,9.53
253642,Canal Way,2023-06-20T13:40:00.000+00:00,busbar,,L1 Active Power,kW,8.77
253642,Canal Way,2023-06-20T13:40:00.000+00:00,busbar,,N Current (RMS),A,36.0
253642,Canal Way,2023-06-20T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
253642,Canal Way,2023-06-20T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
253642,Canal Way,2023-06-20T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
253642,Canal Way,2023-06-20T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
253642,Canal Way,2023-06-20T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
253642,Canal Way,2023-06-20T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
253642,Canal Way,2023-06-20T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.04
253642,Canal Way,2023-06-20T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.63
253642,Canal Way,2023-06-20T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.62
253642,Canal Way,2023-06-20T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
253642,Canal Way,2023-06-20T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
253642,Canal Way,2023-06-20T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
253642,Canal Way,2023-06-20T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
253642,Canal Way,2023-06-20T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.25
253642,Canal Way,2023-06-20T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.49
253642,Canal Way,2023-06-20T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.98
253642,Canal Way,2023-06-20T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.51
253642,Canal Way,2023-06-20T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.84
253642,Canal Way,2023-06-20T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.07
253642,Canal Way,2023-06-20T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
253642,Canal Way,2023-06-20T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.7
253642,Canal Way,2023-06-20T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.9
253642,Canal Way,2023-06-20T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.2
253642,Canal Way,2023-06-20T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
253642,Canal Way,2023-06-20T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
253642,Canal Way,2023-06-20T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
253642,Canal Way,2023-06-20T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.76
253642,Canal Way,2023-06-20T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.1
253642,Canal Way,2023-06-20T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.94
253642,Canal Way,2023-06-20T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
253642,Canal Way,2023-06-20T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
253642,Canal Way,2023-06-20T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
253642,Canal Way,2023-06-20T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
253642,Canal Way,2023-06-20T13:30:00.000+00:00,transformer,,Temperature,C,30.4
253642,Canal Way,2023-06-20T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
253642,Canal Way,2023-06-20T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
253642,Canal Way,2023-06-20T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
253642,Canal Way,2023-06-20T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
253642,Canal Way,2023-06-20T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
253642,Canal Way,2023-06-20T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
253642,Canal Way,2023-06-20T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
253642,Canal Way,2023-06-20T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
253642,Canal Way,2023-06-20T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
253642,Canal Way,2023-06-20T13:30:00.000+00:00,busbar,,L3 Active Power,kW,7.31
253642,Canal Way,2023-06-20T13:30:00.000+00:00,busbar,,L2 Active Power,kW,8.58
253642,Canal Way,2023-06-20T13:30:00.000+00:00,busbar,,L1 Active Power,kW,10.64
253642,Canal Way,2023-06-20T13:30:00.000+00:00,busbar,,N Current (RMS),A,38.1
253642,Canal Way,2023-06-20T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
253642,Canal Way,2023-06-20T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
253642,Canal Way,2023-06-20T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
253642,Canal Way,2023-06-20T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
253642,Canal Way,2023-06-20T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
253642,Canal Way,2023-06-20T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
253642,Canal Way,2023-06-20T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.09
253642,Canal Way,2023-06-20T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.55
253642,Canal Way,2023-06-20T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.4
253642,Canal Way,2023-06-20T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
253642,Canal Way,2023-06-20T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
253642,Canal Way,2023-06-20T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
253642,Canal Way,2023-06-20T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
253642,Canal Way,2023-06-20T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.98
253642,Canal Way,2023-06-20T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.52
253642,Canal Way,2023-06-20T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.56
253642,Canal Way,2023-06-20T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.86
253642,Canal Way,2023-06-20T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.24
253642,Canal Way,2023-06-20T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.88
253642,Canal Way,2023-06-20T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
253642,Canal Way,2023-06-20T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.5
253642,Canal Way,2023-06-20T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.5
253642,Canal Way,2023-06-20T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.6
253642,Canal Way,2023-06-20T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
253642,Canal Way,2023-06-20T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
253642,Canal Way,2023-06-20T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
253642,Canal Way,2023-06-20T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.38
253642,Canal Way,2023-06-20T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.79
253642,Canal Way,2023-06-20T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.32
253642,Canal Way,2023-06-20T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
253642,Canal Way,2023-06-20T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
253642,Canal Way,2023-06-20T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
253642,Canal Way,2023-06-20T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
253642,Canal Way,2023-06-20T13:20:00.000+00:00,transformer,,Temperature,C,30.3
253642,Canal Way,2023-06-20T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
253642,Canal Way,2023-06-20T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
253642,Canal Way,2023-06-20T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
253642,Canal Way,2023-06-20T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
253642,Canal Way,2023-06-20T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
253642,Canal Way,2023-06-20T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
253642,Canal Way,2023-06-20T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
253642,Canal Way,2023-06-20T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
253642,Canal Way,2023-06-20T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
253642,Canal Way,2023-06-20T13:20:00.000+00:00,busbar,,L3 Active Power,kW,7.34
253642,Canal Way,2023-06-20T13:20:00.000+00:00,busbar,,L2 Active Power,kW,7.58
253642,Canal Way,2023-06-20T13:20:00.000+00:00,busbar,,L1 Active Power,kW,10.6
253642,Canal Way,2023-06-20T13:20:00.000+00:00,busbar,,N Current (RMS),A,36.8
253642,Canal Way,2023-06-20T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
253642,Canal Way,2023-06-20T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
253642,Canal Way,2023-06-20T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
253642,Canal Way,2023-06-20T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
253642,Canal Way,2023-06-20T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
253642,Canal Way,2023-06-20T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
253642,Canal Way,2023-06-20T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.06
253642,Canal Way,2023-06-20T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.38
253642,Canal Way,2023-06-20T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.36
253642,Canal Way,2023-06-20T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.5
253642,Canal Way,2023-06-20T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
253642,Canal Way,2023-06-20T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.6
253642,Canal Way,2023-06-20T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
253642,Canal Way,2023-06-20T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.91
253642,Canal Way,2023-06-20T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.22
253642,Canal Way,2023-06-20T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.75
253642,Canal Way,2023-06-20T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.59
253642,Canal Way,2023-06-20T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.41
253642,Canal Way,2023-06-20T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.98
253642,Canal Way,2023-06-20T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
253642,Canal Way,2023-06-20T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.5
253642,Canal Way,2023-06-20T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.5
253642,Canal Way,2023-06-20T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.9
253642,Canal Way,2023-06-20T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
253642,Canal Way,2023-06-20T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
253642,Canal Way,2023-06-20T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
253642,Canal Way,2023-06-20T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.93
253642,Canal Way,2023-06-20T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.84
253642,Canal Way,2023-06-20T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.8
253642,Canal Way,2023-06-20T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
253642,Canal Way,2023-06-20T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
253642,Canal Way,2023-06-20T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
253642,Canal Way,2023-06-20T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.3
253642,Canal Way,2023-06-20T13:10:00.000+00:00,transformer,,Temperature,C,30.3
253642,Canal Way,2023-06-20T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
253642,Canal Way,2023-06-20T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
253642,Canal Way,2023-06-20T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
253642,Canal Way,2023-06-20T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
253642,Canal Way,2023-06-20T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
253642,Canal Way,2023-06-20T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
253642,Canal Way,2023-06-20T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
253642,Canal Way,2023-06-20T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
253642,Canal Way,2023-06-20T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
253642,Canal Way,2023-06-20T13:10:00.000+00:00,busbar,,L3 Active Power,kW,4.57
253642,Canal Way,2023-06-20T13:10:00.000+00:00,busbar,,L2 Active Power,kW,9.64
253642,Canal Way,2023-06-20T13:10:00.000+00:00,busbar,,L1 Active Power,kW,12.14
253642,Canal Way,2023-06-20T13:10:00.000+00:00,busbar,,N Current (RMS),A,42.8
253642,Canal Way,2023-06-20T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
253642,Canal Way,2023-06-20T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
253642,Canal Way,2023-06-20T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
253642,Canal Way,2023-06-20T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
253642,Canal Way,2023-06-20T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
253642,Canal Way,2023-06-20T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
253642,Canal Way,2023-06-20T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.39
253642,Canal Way,2023-06-20T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.42
253642,Canal Way,2023-06-20T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.37
253642,Canal Way,2023-06-20T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
253642,Canal Way,2023-06-20T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
253642,Canal Way,2023-06-20T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.2
253642,Canal Way,2023-06-20T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
253642,Canal Way,2023-06-20T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.12
253642,Canal Way,2023-06-20T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.22
253642,Canal Way,2023-06-20T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.53
253642,Canal Way,2023-06-20T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.23
253642,Canal Way,2023-06-20T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.05
253642,Canal Way,2023-06-20T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.75
253642,Canal Way,2023-06-20T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.4
253642,Canal Way,2023-06-20T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.8
253642,Canal Way,2023-06-20T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.5
253642,Canal Way,2023-06-20T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.3
253642,Canal Way,2023-06-20T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
253642,Canal Way,2023-06-20T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
253642,Canal Way,2023-06-20T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
253642,Canal Way,2023-06-20T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.0
253642,Canal Way,2023-06-20T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.43
253642,Canal Way,2023-06-20T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.32
253642,Canal Way,2023-06-20T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
253642,Canal Way,2023-06-20T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.3
253642,Canal Way,2023-06-20T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
253642,Canal Way,2023-06-20T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
253642,Canal Way,2023-06-20T13:00:00.000+00:00,transformer,,Temperature,C,30.2
253642,Canal Way,2023-06-20T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
253642,Canal Way,2023-06-20T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.17
253642,Canal Way,2023-06-20T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
253642,Canal Way,2023-06-20T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
253642,Canal Way,2023-06-20T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
253642,Canal Way,2023-06-20T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.15
253642,Canal Way,2023-06-20T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
253642,Canal Way,2023-06-20T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
253642,Canal Way,2023-06-20T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
