Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253642,Canal Way,2023-06-20T13:00:00.000+00:00,busbar,,L3 Active Power,kW,4.62
253642,Canal Way,2023-06-20T13:00:00.000+00:00,busbar,,L2 Active Power,kW,8.9
253642,Canal Way,2023-06-20T13:00:00.000+00:00,busbar,,L1 Active Power,kW,9.44
253642,Canal Way,2023-06-20T13:00:00.000+00:00,busbar,,N Current (RMS),A,40.4
253642,Canal Way,2023-06-20T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
253642,Canal Way,2023-06-20T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
253642,Canal Way,2023-06-20T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
253642,Canal Way,2023-06-20T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
253642,Canal Way,2023-06-20T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.14
253642,Canal Way,2023-06-20T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
253642,Canal Way,2023-06-20T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.59
253642,Canal Way,2023-06-20T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.25
253642,Canal Way,2023-06-20T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.52
253642,Canal Way,2023-06-20T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
253642,Canal Way,2023-06-20T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
253642,Canal Way,2023-06-20T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
253642,Canal Way,2023-06-20T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
253642,Canal Way,2023-06-20T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.14
253642,Canal Way,2023-06-20T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.31
253642,Canal Way,2023-06-20T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.07
253642,Canal Way,2023-06-20T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.62
253642,Canal Way,2023-06-20T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.35
253642,Canal Way,2023-06-20T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.15
253642,Canal Way,2023-06-20T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,37.1
253642,Canal Way,2023-06-20T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.9
253642,Canal Way,2023-06-20T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.8
253642,Canal Way,2023-06-20T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.9
253642,Canal Way,2023-06-20T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
253642,Canal Way,2023-06-20T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
253642,Canal Way,2023-06-20T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
253642,Canal Way,2023-06-20T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.06
253642,Canal Way,2023-06-20T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.66
253642,Canal Way,2023-06-20T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.26
253642,Canal Way,2023-06-20T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
253642,Canal Way,2023-06-20T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.4
253642,Canal Way,2023-06-20T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
253642,Canal Way,2023-06-20T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
253642,Canal Way,2023-06-20T12:50:00.000+00:00,transformer,,Temperature,C,30.2
253642,Canal Way,2023-06-20T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
253642,Canal Way,2023-06-20T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
253642,Canal Way,2023-06-20T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
253642,Canal Way,2023-06-20T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
253642,Canal Way,2023-06-20T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
253642,Canal Way,2023-06-20T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
253642,Canal Way,2023-06-20T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
253642,Canal Way,2023-06-20T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
253642,Canal Way,2023-06-20T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
253642,Canal Way,2023-06-20T12:50:00.000+00:00,busbar,,L3 Active Power,kW,4.27
253642,Canal Way,2023-06-20T12:50:00.000+00:00,busbar,,L2 Active Power,kW,10.27
253642,Canal Way,2023-06-20T12:50:00.000+00:00,busbar,,L1 Active Power,kW,13.93
253642,Canal Way,2023-06-20T12:50:00.000+00:00,busbar,,N Current (RMS),A,50.2
253642,Canal Way,2023-06-20T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
253642,Canal Way,2023-06-20T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
253642,Canal Way,2023-06-20T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
253642,Canal Way,2023-06-20T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
253642,Canal Way,2023-06-20T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.02
253642,Canal Way,2023-06-20T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
253642,Canal Way,2023-06-20T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.93
253642,Canal Way,2023-06-20T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.38
253642,Canal Way,2023-06-20T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.08
253642,Canal Way,2023-06-20T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
253642,Canal Way,2023-06-20T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
253642,Canal Way,2023-06-20T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
253642,Canal Way,2023-06-20T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
253642,Canal Way,2023-06-20T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.6
253642,Canal Way,2023-06-20T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.28
253642,Canal Way,2023-06-20T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.08
253642,Canal Way,2023-06-20T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.28
253642,Canal Way,2023-06-20T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.3
253642,Canal Way,2023-06-20T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.32
253642,Canal Way,2023-06-20T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.7
253642,Canal Way,2023-06-20T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.2
253642,Canal Way,2023-06-20T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.8
253642,Canal Way,2023-06-20T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.3
253642,Canal Way,2023-06-20T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
253642,Canal Way,2023-06-20T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
253642,Canal Way,2023-06-20T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
253642,Canal Way,2023-06-20T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.07
253642,Canal Way,2023-06-20T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.75
253642,Canal Way,2023-06-20T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.17
253642,Canal Way,2023-06-20T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
253642,Canal Way,2023-06-20T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.4
253642,Canal Way,2023-06-20T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
253642,Canal Way,2023-06-20T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
253642,Canal Way,2023-06-20T12:40:00.000+00:00,transformer,,Temperature,C,30.1
253642,Canal Way,2023-06-20T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
253642,Canal Way,2023-06-20T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
253642,Canal Way,2023-06-20T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
253642,Canal Way,2023-06-20T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
253642,Canal Way,2023-06-20T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
253642,Canal Way,2023-06-20T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
253642,Canal Way,2023-06-20T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
253642,Canal Way,2023-06-20T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
253642,Canal Way,2023-06-20T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
253642,Canal Way,2023-06-20T12:40:00.000+00:00,busbar,,L3 Active Power,kW,3.28
253642,Canal Way,2023-06-20T12:40:00.000+00:00,busbar,,L2 Active Power,kW,8.42
253642,Canal Way,2023-06-20T12:40:00.000+00:00,busbar,,L1 Active Power,kW,11.57
253642,Canal Way,2023-06-20T12:40:00.000+00:00,busbar,,N Current (RMS),A,45.0
253642,Canal Way,2023-06-20T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.9
253642,Canal Way,2023-06-20T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
253642,Canal Way,2023-06-20T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
253642,Canal Way,2023-06-20T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
253642,Canal Way,2023-06-20T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
253642,Canal Way,2023-06-20T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
253642,Canal Way,2023-06-20T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.83
253642,Canal Way,2023-06-20T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.97
253642,Canal Way,2023-06-20T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.68
253642,Canal Way,2023-06-20T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
253642,Canal Way,2023-06-20T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
253642,Canal Way,2023-06-20T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
253642,Canal Way,2023-06-20T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.1
253642,Canal Way,2023-06-20T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.82
253642,Canal Way,2023-06-20T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.27
253642,Canal Way,2023-06-20T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.12
253642,Canal Way,2023-06-20T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.53
253642,Canal Way,2023-06-20T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.08
253642,Canal Way,2023-06-20T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.25
253642,Canal Way,2023-06-20T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.9
253642,Canal Way,2023-06-20T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.6
253642,Canal Way,2023-06-20T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.1
253642,Canal Way,2023-06-20T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.6
253642,Canal Way,2023-06-20T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
253642,Canal Way,2023-06-20T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
253642,Canal Way,2023-06-20T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
253642,Canal Way,2023-06-20T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.69
253642,Canal Way,2023-06-20T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.83
253642,Canal Way,2023-06-20T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.72
253642,Canal Way,2023-06-20T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
253642,Canal Way,2023-06-20T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
253642,Canal Way,2023-06-20T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
253642,Canal Way,2023-06-20T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
253642,Canal Way,2023-06-20T12:30:00.000+00:00,transformer,,Temperature,C,30.1
253642,Canal Way,2023-06-20T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
253642,Canal Way,2023-06-20T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
253642,Canal Way,2023-06-20T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
253642,Canal Way,2023-06-20T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
253642,Canal Way,2023-06-20T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
253642,Canal Way,2023-06-20T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
253642,Canal Way,2023-06-20T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
253642,Canal Way,2023-06-20T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
253642,Canal Way,2023-06-20T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
253642,Canal Way,2023-06-20T12:30:00.000+00:00,busbar,,L3 Active Power,kW,8.04
253642,Canal Way,2023-06-20T12:30:00.000+00:00,busbar,,L2 Active Power,kW,8.88
253642,Canal Way,2023-06-20T12:30:00.000+00:00,busbar,,L1 Active Power,kW,16.64
253642,Canal Way,2023-06-20T12:30:00.000+00:00,busbar,,N Current (RMS),A,47.3
253642,Canal Way,2023-06-20T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
253642,Canal Way,2023-06-20T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
253642,Canal Way,2023-06-20T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
253642,Canal Way,2023-06-20T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
253642,Canal Way,2023-06-20T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
253642,Canal Way,2023-06-20T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
253642,Canal Way,2023-06-20T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.19
253642,Canal Way,2023-06-20T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.63
253642,Canal Way,2023-06-20T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.33
253642,Canal Way,2023-06-20T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
253642,Canal Way,2023-06-20T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
253642,Canal Way,2023-06-20T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
253642,Canal Way,2023-06-20T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.1
253642,Canal Way,2023-06-20T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.9
253642,Canal Way,2023-06-20T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.44
253642,Canal Way,2023-06-20T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.06
253642,Canal Way,2023-06-20T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.48
253642,Canal Way,2023-06-20T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.07
253642,Canal Way,2023-06-20T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.01
253642,Canal Way,2023-06-20T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
253642,Canal Way,2023-06-20T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.9
253642,Canal Way,2023-06-20T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.3
253642,Canal Way,2023-06-20T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.3
253642,Canal Way,2023-06-20T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
253642,Canal Way,2023-06-20T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
253642,Canal Way,2023-06-20T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
253642,Canal Way,2023-06-20T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.86
253642,Canal Way,2023-06-20T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.08
253642,Canal Way,2023-06-20T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.38
253642,Canal Way,2023-06-20T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
253642,Canal Way,2023-06-20T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
253642,Canal Way,2023-06-20T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
253642,Canal Way,2023-06-20T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.3
253642,Canal Way,2023-06-20T12:20:00.000+00:00,transformer,,Temperature,C,30.1
253642,Canal Way,2023-06-20T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
253642,Canal Way,2023-06-20T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
253642,Canal Way,2023-06-20T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
253642,Canal Way,2023-06-20T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
253642,Canal Way,2023-06-20T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
253642,Canal Way,2023-06-20T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
253642,Canal Way,2023-06-20T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
253642,Canal Way,2023-06-20T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
253642,Canal Way,2023-06-20T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
253642,Canal Way,2023-06-20T12:20:00.000+00:00,busbar,,L3 Active Power,kW,12.52
253642,Canal Way,2023-06-20T12:20:00.000+00:00,busbar,,L2 Active Power,kW,8.79
253642,Canal Way,2023-06-20T12:20:00.000+00:00,busbar,,L1 Active Power,kW,14.73
253642,Canal Way,2023-06-20T12:20:00.000+00:00,busbar,,N Current (RMS),A,39.9
253642,Canal Way,2023-06-20T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
253642,Canal Way,2023-06-20T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
253642,Canal Way,2023-06-20T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
253642,Canal Way,2023-06-20T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
253642,Canal Way,2023-06-20T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.12
253642,Canal Way,2023-06-20T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
253642,Canal Way,2023-06-20T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.9
253642,Canal Way,2023-06-20T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.2
253642,Canal Way,2023-06-20T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.5
253642,Canal Way,2023-06-20T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
253642,Canal Way,2023-06-20T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
253642,Canal Way,2023-06-20T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
253642,Canal Way,2023-06-20T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
253642,Canal Way,2023-06-20T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.89
253642,Canal Way,2023-06-20T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.57
253642,Canal Way,2023-06-20T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.22
253642,Canal Way,2023-06-20T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.24
253642,Canal Way,2023-06-20T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.99
253642,Canal Way,2023-06-20T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.11
253642,Canal Way,2023-06-20T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
253642,Canal Way,2023-06-20T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.5
253642,Canal Way,2023-06-20T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.1
253642,Canal Way,2023-06-20T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.0
253642,Canal Way,2023-06-20T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
253642,Canal Way,2023-06-20T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
253642,Canal Way,2023-06-20T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
253642,Canal Way,2023-06-20T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.75
253642,Canal Way,2023-06-20T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.2
253642,Canal Way,2023-06-20T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.74
253642,Canal Way,2023-06-20T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
253642,Canal Way,2023-06-20T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
253642,Canal Way,2023-06-20T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
253642,Canal Way,2023-06-20T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
253642,Canal Way,2023-06-20T12:10:00.000+00:00,transformer,,Temperature,C,30.1
253642,Canal Way,2023-06-20T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
253642,Canal Way,2023-06-20T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
253642,Canal Way,2023-06-20T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
253642,Canal Way,2023-06-20T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
253642,Canal Way,2023-06-20T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
253642,Canal Way,2023-06-20T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
253642,Canal Way,2023-06-20T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
253642,Canal Way,2023-06-20T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
253642,Canal Way,2023-06-20T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
253642,Canal Way,2023-06-20T12:10:00.000+00:00,busbar,,L3 Active Power,kW,10.88
253642,Canal Way,2023-06-20T12:10:00.000+00:00,busbar,,L2 Active Power,kW,8.38
253642,Canal Way,2023-06-20T12:10:00.000+00:00,busbar,,L1 Active Power,kW,13.35
253642,Canal Way,2023-06-20T12:10:00.000+00:00,busbar,,N Current (RMS),A,38.9
253642,Canal Way,2023-06-20T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
253642,Canal Way,2023-06-20T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
253642,Canal Way,2023-06-20T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
253642,Canal Way,2023-06-20T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
253642,Canal Way,2023-06-20T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.1
253642,Canal Way,2023-06-20T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
253642,Canal Way,2023-06-20T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.9
253642,Canal Way,2023-06-20T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.3
253642,Canal Way,2023-06-20T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.4
253642,Canal Way,2023-06-20T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
253642,Canal Way,2023-06-20T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
253642,Canal Way,2023-06-20T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.6
253642,Canal Way,2023-06-20T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
253642,Canal Way,2023-06-20T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.08
253642,Canal Way,2023-06-20T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.46
253642,Canal Way,2023-06-20T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.41
253642,Canal Way,2023-06-20T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.12
253642,Canal Way,2023-06-20T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.26
253642,Canal Way,2023-06-20T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.37
253642,Canal Way,2023-06-20T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.7
253642,Canal Way,2023-06-20T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.3
253642,Canal Way,2023-06-20T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.2
253642,Canal Way,2023-06-20T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.9
253642,Canal Way,2023-06-20T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
253642,Canal Way,2023-06-20T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
253642,Canal Way,2023-06-20T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
253642,Canal Way,2023-06-20T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.74
253642,Canal Way,2023-06-20T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.16
253642,Canal Way,2023-06-20T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.25
253642,Canal Way,2023-06-20T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
253642,Canal Way,2023-06-20T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
253642,Canal Way,2023-06-20T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
253642,Canal Way,2023-06-20T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
253642,Canal Way,2023-06-20T12:00:00.000+00:00,transformer,,Temperature,C,30.0
253642,Canal Way,2023-06-20T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
253642,Canal Way,2023-06-20T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
253642,Canal Way,2023-06-20T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
253642,Canal Way,2023-06-20T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
253642,Canal Way,2023-06-20T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
253642,Canal Way,2023-06-20T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
253642,Canal Way,2023-06-20T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
253642,Canal Way,2023-06-20T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
253642,Canal Way,2023-06-20T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
253642,Canal Way,2023-06-20T12:00:00.000+00:00,busbar,,L3 Active Power,kW,5.76
253642,Canal Way,2023-06-20T12:00:00.000+00:00,busbar,,L2 Active Power,kW,9.72
253642,Canal Way,2023-06-20T12:00:00.000+00:00,busbar,,L1 Active Power,kW,11.02
253642,Canal Way,2023-06-20T12:00:00.000+00:00,busbar,,N Current (RMS),A,44.6
253642,Canal Way,2023-06-20T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
253642,Canal Way,2023-06-20T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
253642,Canal Way,2023-06-20T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
253642,Canal Way,2023-06-20T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
253642,Canal Way,2023-06-20T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.11
253642,Canal Way,2023-06-20T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
253642,Canal Way,2023-06-20T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.74
253642,Canal Way,2023-06-20T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.6
253642,Canal Way,2023-06-20T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.48
253642,Canal Way,2023-06-20T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
253642,Canal Way,2023-06-20T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
253642,Canal Way,2023-06-20T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
253642,Canal Way,2023-06-20T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
253642,Canal Way,2023-06-20T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.3
253642,Canal Way,2023-06-20T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.31
253642,Canal Way,2023-06-20T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.88
253642,Canal Way,2023-06-20T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.52
253642,Canal Way,2023-06-20T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.05
253642,Canal Way,2023-06-20T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.2
253642,Canal Way,2023-06-20T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,53.5
253642,Canal Way,2023-06-20T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.8
253642,Canal Way,2023-06-20T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.4
253642,Canal Way,2023-06-20T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.6
253642,Canal Way,2023-06-20T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
253642,Canal Way,2023-06-20T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
253642,Canal Way,2023-06-20T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
253642,Canal Way,2023-06-20T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.44
253642,Canal Way,2023-06-20T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.95
253642,Canal Way,2023-06-20T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.44
253642,Canal Way,2023-06-20T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
253642,Canal Way,2023-06-20T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
253642,Canal Way,2023-06-20T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
253642,Canal Way,2023-06-20T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
253642,Canal Way,2023-06-20T11:50:00.000+00:00,transformer,,Temperature,C,30.0
253642,Canal Way,2023-06-20T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
253642,Canal Way,2023-06-20T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
253642,Canal Way,2023-06-20T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
253642,Canal Way,2023-06-20T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
253642,Canal Way,2023-06-20T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
253642,Canal Way,2023-06-20T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
253642,Canal Way,2023-06-20T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
253642,Canal Way,2023-06-20T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
253642,Canal Way,2023-06-20T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
253642,Canal Way,2023-06-20T11:50:00.000+00:00,busbar,,L3 Active Power,kW,1.7
253642,Canal Way,2023-06-20T11:50:00.000+00:00,busbar,,L2 Active Power,kW,17.6
253642,Canal Way,2023-06-20T11:50:00.000+00:00,busbar,,L1 Active Power,kW,12.13
253642,Canal Way,2023-06-20T11:50:00.000+00:00,busbar,,N Current (RMS),A,73.5
253642,Canal Way,2023-06-20T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.1
253642,Canal Way,2023-06-20T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
253642,Canal Way,2023-06-20T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
253642,Canal Way,2023-06-20T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
253642,Canal Way,2023-06-20T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
253642,Canal Way,2023-06-20T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
253642,Canal Way,2023-06-20T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.83
253642,Canal Way,2023-06-20T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.47
253642,Canal Way,2023-06-20T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.44
253642,Canal Way,2023-06-20T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
253642,Canal Way,2023-06-20T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
253642,Canal Way,2023-06-20T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
253642,Canal Way,2023-06-20T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
253642,Canal Way,2023-06-20T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.82
253642,Canal Way,2023-06-20T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.19
253642,Canal Way,2023-06-20T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.76
253642,Canal Way,2023-06-20T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.12
253642,Canal Way,2023-06-20T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.33
253642,Canal Way,2023-06-20T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.09
253642,Canal Way,2023-06-20T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,37.8
253642,Canal Way,2023-06-20T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.4
253642,Canal Way,2023-06-20T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.2
253642,Canal Way,2023-06-20T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.9
253642,Canal Way,2023-06-20T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
253642,Canal Way,2023-06-20T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
253642,Canal Way,2023-06-20T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
253642,Canal Way,2023-06-20T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.24
253642,Canal Way,2023-06-20T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.48
253642,Canal Way,2023-06-20T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.56
253642,Canal Way,2023-06-20T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
253642,Canal Way,2023-06-20T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
253642,Canal Way,2023-06-20T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
253642,Canal Way,2023-06-20T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
253642,Canal Way,2023-06-20T11:40:00.000+00:00,transformer,,Temperature,C,30.0
253642,Canal Way,2023-06-20T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
253642,Canal Way,2023-06-20T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
253642,Canal Way,2023-06-20T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
253642,Canal Way,2023-06-20T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
253642,Canal Way,2023-06-20T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
253642,Canal Way,2023-06-20T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
253642,Canal Way,2023-06-20T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
253642,Canal Way,2023-06-20T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
253642,Canal Way,2023-06-20T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
253642,Canal Way,2023-06-20T11:40:00.000+00:00,busbar,,L3 Active Power,kW,6.2
253642,Canal Way,2023-06-20T11:40:00.000+00:00,busbar,,L2 Active Power,kW,17.28
253642,Canal Way,2023-06-20T11:40:00.000+00:00,busbar,,L1 Active Power,kW,11.1
253642,Canal Way,2023-06-20T11:40:00.000+00:00,busbar,,N Current (RMS),A,56.4
253642,Canal Way,2023-06-20T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
253642,Canal Way,2023-06-20T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
253642,Canal Way,2023-06-20T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
253642,Canal Way,2023-06-20T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
253642,Canal Way,2023-06-20T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
253642,Canal Way,2023-06-20T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
253642,Canal Way,2023-06-20T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.65
253642,Canal Way,2023-06-20T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.6
253642,Canal Way,2023-06-20T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.24
253642,Canal Way,2023-06-20T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
253642,Canal Way,2023-06-20T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
253642,Canal Way,2023-06-20T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
253642,Canal Way,2023-06-20T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
253642,Canal Way,2023-06-20T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.74
253642,Canal Way,2023-06-20T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.11
253642,Canal Way,2023-06-20T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.39
253642,Canal Way,2023-06-20T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.39
253642,Canal Way,2023-06-20T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.83
253642,Canal Way,2023-06-20T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.87
253642,Canal Way,2023-06-20T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,40.9
253642,Canal Way,2023-06-20T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.1
253642,Canal Way,2023-06-20T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.1
253642,Canal Way,2023-06-20T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
253642,Canal Way,2023-06-20T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
253642,Canal Way,2023-06-20T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
253642,Canal Way,2023-06-20T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
253642,Canal Way,2023-06-20T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.22
253642,Canal Way,2023-06-20T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.97
253642,Canal Way,2023-06-20T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.57
253642,Canal Way,2023-06-20T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
253642,Canal Way,2023-06-20T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.1
253642,Canal Way,2023-06-20T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
253642,Canal Way,2023-06-20T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
253642,Canal Way,2023-06-20T11:30:00.000+00:00,transformer,,Temperature,C,29.9
253642,Canal Way,2023-06-20T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
253642,Canal Way,2023-06-20T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
253642,Canal Way,2023-06-20T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
253642,Canal Way,2023-06-20T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
253642,Canal Way,2023-06-20T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
253642,Canal Way,2023-06-20T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
253642,Canal Way,2023-06-20T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
253642,Canal Way,2023-06-20T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
253642,Canal Way,2023-06-20T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
253642,Canal Way,2023-06-20T11:30:00.000+00:00,busbar,,L3 Active Power,kW,3.26
253642,Canal Way,2023-06-20T11:30:00.000+00:00,busbar,,L2 Active Power,kW,15.41
253642,Canal Way,2023-06-20T11:30:00.000+00:00,busbar,,L1 Active Power,kW,5.67
253642,Canal Way,2023-06-20T11:30:00.000+00:00,busbar,,N Current (RMS),A,60.5
253642,Canal Way,2023-06-20T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
253642,Canal Way,2023-06-20T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
253642,Canal Way,2023-06-20T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
253642,Canal Way,2023-06-20T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
253642,Canal Way,2023-06-20T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
253642,Canal Way,2023-06-20T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
253642,Canal Way,2023-06-20T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.71
253642,Canal Way,2023-06-20T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.32
253642,Canal Way,2023-06-20T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.95
253642,Canal Way,2023-06-20T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
253642,Canal Way,2023-06-20T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
253642,Canal Way,2023-06-20T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
253642,Canal Way,2023-06-20T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
253642,Canal Way,2023-06-20T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.95
253642,Canal Way,2023-06-20T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.15
253642,Canal Way,2023-06-20T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.79
253642,Canal Way,2023-06-20T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.21
253642,Canal Way,2023-06-20T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.12
253642,Canal Way,2023-06-20T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.09
253642,Canal Way,2023-06-20T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,48.2
253642,Canal Way,2023-06-20T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.1
253642,Canal Way,2023-06-20T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.1
253642,Canal Way,2023-06-20T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.7
253642,Canal Way,2023-06-20T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
253642,Canal Way,2023-06-20T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
253642,Canal Way,2023-06-20T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
253642,Canal Way,2023-06-20T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
253642,Canal Way,2023-06-20T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.88
253642,Canal Way,2023-06-20T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.87
253642,Canal Way,2023-06-20T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
253642,Canal Way,2023-06-20T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
253642,Canal Way,2023-06-20T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
253642,Canal Way,2023-06-20T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
253642,Canal Way,2023-06-20T11:20:00.000+00:00,transformer,,Temperature,C,29.8
253642,Canal Way,2023-06-20T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
253642,Canal Way,2023-06-20T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
253642,Canal Way,2023-06-20T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
253642,Canal Way,2023-06-20T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
253642,Canal Way,2023-06-20T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
253642,Canal Way,2023-06-20T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
253642,Canal Way,2023-06-20T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
253642,Canal Way,2023-06-20T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
253642,Canal Way,2023-06-20T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
253642,Canal Way,2023-06-20T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.53
253642,Canal Way,2023-06-20T11:20:00.000+00:00,busbar,,L2 Active Power,kW,16.32
253642,Canal Way,2023-06-20T11:20:00.000+00:00,busbar,,L1 Active Power,kW,4.73
253642,Canal Way,2023-06-20T11:20:00.000+00:00,busbar,,N Current (RMS),A,73.9
253642,Canal Way,2023-06-20T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
253642,Canal Way,2023-06-20T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
253642,Canal Way,2023-06-20T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
253642,Canal Way,2023-06-20T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
253642,Canal Way,2023-06-20T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
253642,Canal Way,2023-06-20T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
253642,Canal Way,2023-06-20T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.56
253642,Canal Way,2023-06-20T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.55
253642,Canal Way,2023-06-20T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.59
253642,Canal Way,2023-06-20T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
253642,Canal Way,2023-06-20T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
253642,Canal Way,2023-06-20T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.7
253642,Canal Way,2023-06-20T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
253642,Canal Way,2023-06-20T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.99
253642,Canal Way,2023-06-20T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.97
253642,Canal Way,2023-06-20T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.98
253642,Canal Way,2023-06-20T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.45
253642,Canal Way,2023-06-20T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.17
253642,Canal Way,2023-06-20T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.3
253642,Canal Way,2023-06-20T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,43.2
253642,Canal Way,2023-06-20T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.0
253642,Canal Way,2023-06-20T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.5
253642,Canal Way,2023-06-20T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.8
253642,Canal Way,2023-06-20T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
253642,Canal Way,2023-06-20T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
253642,Canal Way,2023-06-20T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
253642,Canal Way,2023-06-20T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.3
253642,Canal Way,2023-06-20T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.57
253642,Canal Way,2023-06-20T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.84
253642,Canal Way,2023-06-20T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
253642,Canal Way,2023-06-20T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
253642,Canal Way,2023-06-20T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
253642,Canal Way,2023-06-20T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
253642,Canal Way,2023-06-20T11:10:00.000+00:00,transformer,,Temperature,C,29.8
253642,Canal Way,2023-06-20T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
253642,Canal Way,2023-06-20T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
253642,Canal Way,2023-06-20T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
253642,Canal Way,2023-06-20T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
253642,Canal Way,2023-06-20T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
253642,Canal Way,2023-06-20T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
253642,Canal Way,2023-06-20T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
253642,Canal Way,2023-06-20T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
253642,Canal Way,2023-06-20T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
253642,Canal Way,2023-06-20T11:10:00.000+00:00,busbar,,L3 Active Power,kW,0.41
253642,Canal Way,2023-06-20T11:10:00.000+00:00,busbar,,L2 Active Power,kW,16.29
253642,Canal Way,2023-06-20T11:10:00.000+00:00,busbar,,L1 Active Power,kW,10.73
253642,Canal Way,2023-06-20T11:10:00.000+00:00,busbar,,N Current (RMS),A,66.0
253642,Canal Way,2023-06-20T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
253642,Canal Way,2023-06-20T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
253642,Canal Way,2023-06-20T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
253642,Canal Way,2023-06-20T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
253642,Canal Way,2023-06-20T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
253642,Canal Way,2023-06-20T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
253642,Canal Way,2023-06-20T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.54
253642,Canal Way,2023-06-20T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.63
253642,Canal Way,2023-06-20T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.91
253642,Canal Way,2023-06-20T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
253642,Canal Way,2023-06-20T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
253642,Canal Way,2023-06-20T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.2
253642,Canal Way,2023-06-20T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
253642,Canal Way,2023-06-20T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.05
253642,Canal Way,2023-06-20T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.81
253642,Canal Way,2023-06-20T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.89
253642,Canal Way,2023-06-20T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.61
253642,Canal Way,2023-06-20T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.3
253642,Canal Way,2023-06-20T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.59
253642,Canal Way,2023-06-20T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,53.7
253642,Canal Way,2023-06-20T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.8
253642,Canal Way,2023-06-20T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.6
253642,Canal Way,2023-06-20T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.1
253642,Canal Way,2023-06-20T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
253642,Canal Way,2023-06-20T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
253642,Canal Way,2023-06-20T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
253642,Canal Way,2023-06-20T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.27
253642,Canal Way,2023-06-20T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.24
253642,Canal Way,2023-06-20T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.32
253642,Canal Way,2023-06-20T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
253642,Canal Way,2023-06-20T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
253642,Canal Way,2023-06-20T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
253642,Canal Way,2023-06-20T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
253642,Canal Way,2023-06-20T11:00:00.000+00:00,transformer,,Temperature,C,29.8
253642,Canal Way,2023-06-20T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
253642,Canal Way,2023-06-20T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
253642,Canal Way,2023-06-20T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
253642,Canal Way,2023-06-20T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
253642,Canal Way,2023-06-20T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
253642,Canal Way,2023-06-20T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
253642,Canal Way,2023-06-20T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
253642,Canal Way,2023-06-20T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
253642,Canal Way,2023-06-20T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
253642,Canal Way,2023-06-20T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.33
253642,Canal Way,2023-06-20T11:00:00.000+00:00,busbar,,L2 Active Power,kW,18.16
253642,Canal Way,2023-06-20T11:00:00.000+00:00,busbar,,L1 Active Power,kW,6.82
253642,Canal Way,2023-06-20T11:00:00.000+00:00,busbar,,N Current (RMS),A,82.3
253642,Canal Way,2023-06-20T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
253642,Canal Way,2023-06-20T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
253642,Canal Way,2023-06-20T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
253642,Canal Way,2023-06-20T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
253642,Canal Way,2023-06-20T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
253642,Canal Way,2023-06-20T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
