Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253642,Canal Way,2023-06-20T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.77
253642,Canal Way,2023-06-20T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.51
253642,Canal Way,2023-06-20T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.42
253642,Canal Way,2023-06-20T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
253642,Canal Way,2023-06-20T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
253642,Canal Way,2023-06-20T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
253642,Canal Way,2023-06-20T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
253642,Canal Way,2023-06-20T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.05
253642,Canal Way,2023-06-20T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.24
253642,Canal Way,2023-06-20T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.87
253642,Canal Way,2023-06-20T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.31
253642,Canal Way,2023-06-20T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.82
253642,Canal Way,2023-06-20T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.43
253642,Canal Way,2023-06-20T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,37.0
253642,Canal Way,2023-06-20T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.5
253642,Canal Way,2023-06-20T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.5
253642,Canal Way,2023-06-20T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.2
253642,Canal Way,2023-06-20T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
253642,Canal Way,2023-06-20T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
253642,Canal Way,2023-06-20T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
253642,Canal Way,2023-06-20T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.41
253642,Canal Way,2023-06-20T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.19
253642,Canal Way,2023-06-20T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.72
253642,Canal Way,2023-06-20T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
253642,Canal Way,2023-06-20T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
253642,Canal Way,2023-06-20T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
253642,Canal Way,2023-06-20T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
253642,Canal Way,2023-06-20T10:50:00.000+00:00,transformer,,Temperature,C,29.7
253642,Canal Way,2023-06-20T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
253642,Canal Way,2023-06-20T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
253642,Canal Way,2023-06-20T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
253642,Canal Way,2023-06-20T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
253642,Canal Way,2023-06-20T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
253642,Canal Way,2023-06-20T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
253642,Canal Way,2023-06-20T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
253642,Canal Way,2023-06-20T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
253642,Canal Way,2023-06-20T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
253642,Canal Way,2023-06-20T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.95
253642,Canal Way,2023-06-20T10:50:00.000+00:00,busbar,,L2 Active Power,kW,11.52
253642,Canal Way,2023-06-20T10:50:00.000+00:00,busbar,,L1 Active Power,kW,5.58
253642,Canal Way,2023-06-20T10:50:00.000+00:00,busbar,,N Current (RMS),A,57.7
253642,Canal Way,2023-06-20T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
253642,Canal Way,2023-06-20T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
253642,Canal Way,2023-06-20T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
253642,Canal Way,2023-06-20T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
253642,Canal Way,2023-06-20T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
253642,Canal Way,2023-06-20T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
253642,Canal Way,2023-06-20T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.82
253642,Canal Way,2023-06-20T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.66
253642,Canal Way,2023-06-20T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.08
253642,Canal Way,2023-06-20T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
253642,Canal Way,2023-06-20T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
253642,Canal Way,2023-06-20T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
253642,Canal Way,2023-06-20T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
253642,Canal Way,2023-06-20T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.23
253642,Canal Way,2023-06-20T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.33
253642,Canal Way,2023-06-20T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.63
253642,Canal Way,2023-06-20T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.01
253642,Canal Way,2023-06-20T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.77
253642,Canal Way,2023-06-20T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.25
253642,Canal Way,2023-06-20T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,42.5
253642,Canal Way,2023-06-20T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.4
253642,Canal Way,2023-06-20T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.1
253642,Canal Way,2023-06-20T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
253642,Canal Way,2023-06-20T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
253642,Canal Way,2023-06-20T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
253642,Canal Way,2023-06-20T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
253642,Canal Way,2023-06-20T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.45
253642,Canal Way,2023-06-20T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.01
253642,Canal Way,2023-06-20T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.34
253642,Canal Way,2023-06-20T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
253642,Canal Way,2023-06-20T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
253642,Canal Way,2023-06-20T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
253642,Canal Way,2023-06-20T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
253642,Canal Way,2023-06-20T10:40:00.000+00:00,transformer,,Temperature,C,29.6
253642,Canal Way,2023-06-20T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
253642,Canal Way,2023-06-20T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
253642,Canal Way,2023-06-20T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
253642,Canal Way,2023-06-20T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
253642,Canal Way,2023-06-20T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
253642,Canal Way,2023-06-20T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
253642,Canal Way,2023-06-20T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
253642,Canal Way,2023-06-20T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
253642,Canal Way,2023-06-20T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
253642,Canal Way,2023-06-20T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.65
253642,Canal Way,2023-06-20T10:40:00.000+00:00,busbar,,L2 Active Power,kW,9.45
253642,Canal Way,2023-06-20T10:40:00.000+00:00,busbar,,L1 Active Power,kW,6.67
253642,Canal Way,2023-06-20T10:40:00.000+00:00,busbar,,N Current (RMS),A,60.6
253642,Canal Way,2023-06-20T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
253642,Canal Way,2023-06-20T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
253642,Canal Way,2023-06-20T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
253642,Canal Way,2023-06-20T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
253642,Canal Way,2023-06-20T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
253642,Canal Way,2023-06-20T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
253642,Canal Way,2023-06-20T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.94
253642,Canal Way,2023-06-20T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.6
253642,Canal Way,2023-06-20T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.45
253642,Canal Way,2023-06-20T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
253642,Canal Way,2023-06-20T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
253642,Canal Way,2023-06-20T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
253642,Canal Way,2023-06-20T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
253642,Canal Way,2023-06-20T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.2
253642,Canal Way,2023-06-20T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.47
253642,Canal Way,2023-06-20T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.45
253642,Canal Way,2023-06-20T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.61
253642,Canal Way,2023-06-20T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.96
253642,Canal Way,2023-06-20T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.79
253642,Canal Way,2023-06-20T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,38.2
253642,Canal Way,2023-06-20T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.9
253642,Canal Way,2023-06-20T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.2
253642,Canal Way,2023-06-20T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
253642,Canal Way,2023-06-20T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
253642,Canal Way,2023-06-20T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
253642,Canal Way,2023-06-20T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
253642,Canal Way,2023-06-20T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.81
253642,Canal Way,2023-06-20T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.02
253642,Canal Way,2023-06-20T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.39
253642,Canal Way,2023-06-20T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
253642,Canal Way,2023-06-20T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
253642,Canal Way,2023-06-20T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
253642,Canal Way,2023-06-20T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
253642,Canal Way,2023-06-20T10:30:00.000+00:00,transformer,,Temperature,C,29.6
253642,Canal Way,2023-06-20T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
253642,Canal Way,2023-06-20T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
253642,Canal Way,2023-06-20T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
253642,Canal Way,2023-06-20T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
253642,Canal Way,2023-06-20T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
253642,Canal Way,2023-06-20T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
253642,Canal Way,2023-06-20T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
253642,Canal Way,2023-06-20T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
253642,Canal Way,2023-06-20T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
253642,Canal Way,2023-06-20T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.49
253642,Canal Way,2023-06-20T10:30:00.000+00:00,busbar,,L2 Active Power,kW,8.58
253642,Canal Way,2023-06-20T10:30:00.000+00:00,busbar,,L1 Active Power,kW,5.62
253642,Canal Way,2023-06-20T10:30:00.000+00:00,busbar,,N Current (RMS),A,57.9
253642,Canal Way,2023-06-20T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
253642,Canal Way,2023-06-20T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
253642,Canal Way,2023-06-20T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
253642,Canal Way,2023-06-20T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
253642,Canal Way,2023-06-20T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
253642,Canal Way,2023-06-20T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
253642,Canal Way,2023-06-20T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.85
253642,Canal Way,2023-06-20T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.77
253642,Canal Way,2023-06-20T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.39
253642,Canal Way,2023-06-20T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
253642,Canal Way,2023-06-20T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
253642,Canal Way,2023-06-20T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
253642,Canal Way,2023-06-20T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
253642,Canal Way,2023-06-20T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.48
253642,Canal Way,2023-06-20T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.47
253642,Canal Way,2023-06-20T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.47
253642,Canal Way,2023-06-20T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.68
253642,Canal Way,2023-06-20T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.78
253642,Canal Way,2023-06-20T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.96
253642,Canal Way,2023-06-20T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
253642,Canal Way,2023-06-20T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.9
253642,Canal Way,2023-06-20T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.7
253642,Canal Way,2023-06-20T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.1
253642,Canal Way,2023-06-20T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
253642,Canal Way,2023-06-20T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
253642,Canal Way,2023-06-20T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
253642,Canal Way,2023-06-20T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.22
253642,Canal Way,2023-06-20T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.89
253642,Canal Way,2023-06-20T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.94
253642,Canal Way,2023-06-20T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
253642,Canal Way,2023-06-20T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
253642,Canal Way,2023-06-20T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
253642,Canal Way,2023-06-20T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
253642,Canal Way,2023-06-20T10:20:00.000+00:00,transformer,,Temperature,C,29.6
253642,Canal Way,2023-06-20T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
253642,Canal Way,2023-06-20T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
253642,Canal Way,2023-06-20T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
253642,Canal Way,2023-06-20T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
253642,Canal Way,2023-06-20T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
253642,Canal Way,2023-06-20T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
253642,Canal Way,2023-06-20T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
253642,Canal Way,2023-06-20T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
253642,Canal Way,2023-06-20T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
253642,Canal Way,2023-06-20T10:20:00.000+00:00,busbar,,L3 Active Power,kW,2.75
253642,Canal Way,2023-06-20T10:20:00.000+00:00,busbar,,L2 Active Power,kW,8.44
253642,Canal Way,2023-06-20T10:20:00.000+00:00,busbar,,L1 Active Power,kW,9.3
253642,Canal Way,2023-06-20T10:20:00.000+00:00,busbar,,N Current (RMS),A,42.7
253642,Canal Way,2023-06-20T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
253642,Canal Way,2023-06-20T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
253642,Canal Way,2023-06-20T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
253642,Canal Way,2023-06-20T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
253642,Canal Way,2023-06-20T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
253642,Canal Way,2023-06-20T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
253642,Canal Way,2023-06-20T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.79
253642,Canal Way,2023-06-20T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.52
253642,Canal Way,2023-06-20T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.15
253642,Canal Way,2023-06-20T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.2
253642,Canal Way,2023-06-20T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
253642,Canal Way,2023-06-20T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.9
253642,Canal Way,2023-06-20T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
253642,Canal Way,2023-06-20T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.22
253642,Canal Way,2023-06-20T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.22
253642,Canal Way,2023-06-20T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.63
253642,Canal Way,2023-06-20T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.43
253642,Canal Way,2023-06-20T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.89
253642,Canal Way,2023-06-20T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.88
253642,Canal Way,2023-06-20T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,41.0
253642,Canal Way,2023-06-20T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.9
253642,Canal Way,2023-06-20T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.6
253642,Canal Way,2023-06-20T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
253642,Canal Way,2023-06-20T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
253642,Canal Way,2023-06-20T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
253642,Canal Way,2023-06-20T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
253642,Canal Way,2023-06-20T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.14
253642,Canal Way,2023-06-20T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.98
253642,Canal Way,2023-06-20T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.36
253642,Canal Way,2023-06-20T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
253642,Canal Way,2023-06-20T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
253642,Canal Way,2023-06-20T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
253642,Canal Way,2023-06-20T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
253642,Canal Way,2023-06-20T10:10:00.000+00:00,transformer,,Temperature,C,29.6
253642,Canal Way,2023-06-20T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
253642,Canal Way,2023-06-20T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
253642,Canal Way,2023-06-20T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
253642,Canal Way,2023-06-20T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
253642,Canal Way,2023-06-20T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
253642,Canal Way,2023-06-20T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
253642,Canal Way,2023-06-20T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
253642,Canal Way,2023-06-20T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
253642,Canal Way,2023-06-20T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
253642,Canal Way,2023-06-20T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.49
253642,Canal Way,2023-06-20T10:10:00.000+00:00,busbar,,L2 Active Power,kW,10.38
253642,Canal Way,2023-06-20T10:10:00.000+00:00,busbar,,L1 Active Power,kW,2.68
253642,Canal Way,2023-06-20T10:10:00.000+00:00,busbar,,N Current (RMS),A,55.0
253642,Canal Way,2023-06-20T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.1
253642,Canal Way,2023-06-20T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
253642,Canal Way,2023-06-20T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.9
253642,Canal Way,2023-06-20T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
253642,Canal Way,2023-06-20T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
253642,Canal Way,2023-06-20T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
253642,Canal Way,2023-06-20T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.28
253642,Canal Way,2023-06-20T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.4
253642,Canal Way,2023-06-20T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.41
253642,Canal Way,2023-06-20T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
253642,Canal Way,2023-06-20T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
253642,Canal Way,2023-06-20T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.6
253642,Canal Way,2023-06-20T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
253642,Canal Way,2023-06-20T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.76
253642,Canal Way,2023-06-20T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.21
253642,Canal Way,2023-06-20T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.68
253642,Canal Way,2023-06-20T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.97
253642,Canal Way,2023-06-20T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.95
253642,Canal Way,2023-06-20T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.32
253642,Canal Way,2023-06-20T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,36.8
253642,Canal Way,2023-06-20T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
253642,Canal Way,2023-06-20T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.4
253642,Canal Way,2023-06-20T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
253642,Canal Way,2023-06-20T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
253642,Canal Way,2023-06-20T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
253642,Canal Way,2023-06-20T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
253642,Canal Way,2023-06-20T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.46
253642,Canal Way,2023-06-20T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.16
253642,Canal Way,2023-06-20T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.58
253642,Canal Way,2023-06-20T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
253642,Canal Way,2023-06-20T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.1
253642,Canal Way,2023-06-20T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
253642,Canal Way,2023-06-20T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
253642,Canal Way,2023-06-20T10:00:00.000+00:00,transformer,,Temperature,C,29.6
253642,Canal Way,2023-06-20T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
253642,Canal Way,2023-06-20T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
253642,Canal Way,2023-06-20T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
253642,Canal Way,2023-06-20T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
253642,Canal Way,2023-06-20T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
253642,Canal Way,2023-06-20T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
253642,Canal Way,2023-06-20T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
253642,Canal Way,2023-06-20T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
253642,Canal Way,2023-06-20T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
253642,Canal Way,2023-06-20T10:00:00.000+00:00,busbar,,L3 Active Power,kW,2.7
253642,Canal Way,2023-06-20T10:00:00.000+00:00,busbar,,L2 Active Power,kW,11.52
253642,Canal Way,2023-06-20T10:00:00.000+00:00,busbar,,L1 Active Power,kW,3.31
253642,Canal Way,2023-06-20T10:00:00.000+00:00,busbar,,N Current (RMS),A,48.0
253642,Canal Way,2023-06-20T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
253642,Canal Way,2023-06-20T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
253642,Canal Way,2023-06-20T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
253642,Canal Way,2023-06-20T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
253642,Canal Way,2023-06-20T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
253642,Canal Way,2023-06-20T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
253642,Canal Way,2023-06-20T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.3
253642,Canal Way,2023-06-20T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.63
253642,Canal Way,2023-06-20T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.28
253642,Canal Way,2023-06-20T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
253642,Canal Way,2023-06-20T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
253642,Canal Way,2023-06-20T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
253642,Canal Way,2023-06-20T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
253642,Canal Way,2023-06-20T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.1
253642,Canal Way,2023-06-20T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.25
253642,Canal Way,2023-06-20T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.84
253642,Canal Way,2023-06-20T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.03
253642,Canal Way,2023-06-20T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.79
253642,Canal Way,2023-06-20T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.92
253642,Canal Way,2023-06-20T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.8
253642,Canal Way,2023-06-20T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.5
253642,Canal Way,2023-06-20T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.0
253642,Canal Way,2023-06-20T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.1
253642,Canal Way,2023-06-20T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
253642,Canal Way,2023-06-20T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
253642,Canal Way,2023-06-20T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
253642,Canal Way,2023-06-20T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.5
253642,Canal Way,2023-06-20T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.31
253642,Canal Way,2023-06-20T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.6
253642,Canal Way,2023-06-20T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
253642,Canal Way,2023-06-20T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
253642,Canal Way,2023-06-20T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
253642,Canal Way,2023-06-20T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
253642,Canal Way,2023-06-20T09:50:00.000+00:00,transformer,,Temperature,C,29.6
253642,Canal Way,2023-06-20T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
253642,Canal Way,2023-06-20T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
253642,Canal Way,2023-06-20T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
253642,Canal Way,2023-06-20T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
253642,Canal Way,2023-06-20T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
253642,Canal Way,2023-06-20T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
253642,Canal Way,2023-06-20T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
253642,Canal Way,2023-06-20T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
253642,Canal Way,2023-06-20T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
253642,Canal Way,2023-06-20T09:50:00.000+00:00,busbar,,L3 Active Power,kW,5.83
253642,Canal Way,2023-06-20T09:50:00.000+00:00,busbar,,L2 Active Power,kW,13.73
253642,Canal Way,2023-06-20T09:50:00.000+00:00,busbar,,L1 Active Power,kW,8.81
253642,Canal Way,2023-06-20T09:50:00.000+00:00,busbar,,N Current (RMS),A,43.0
253642,Canal Way,2023-06-20T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
253642,Canal Way,2023-06-20T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
253642,Canal Way,2023-06-20T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
253642,Canal Way,2023-06-20T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
253642,Canal Way,2023-06-20T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
253642,Canal Way,2023-06-20T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
253642,Canal Way,2023-06-20T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.5
253642,Canal Way,2023-06-20T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.34
253642,Canal Way,2023-06-20T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.25
253642,Canal Way,2023-06-20T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
253642,Canal Way,2023-06-20T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
253642,Canal Way,2023-06-20T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
253642,Canal Way,2023-06-20T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
253642,Canal Way,2023-06-20T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.05
253642,Canal Way,2023-06-20T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.15
253642,Canal Way,2023-06-20T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.88
253642,Canal Way,2023-06-20T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.6
253642,Canal Way,2023-06-20T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.49
253642,Canal Way,2023-06-20T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.72
253642,Canal Way,2023-06-20T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.5
253642,Canal Way,2023-06-20T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.7
253642,Canal Way,2023-06-20T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.5
253642,Canal Way,2023-06-20T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.6
253642,Canal Way,2023-06-20T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
253642,Canal Way,2023-06-20T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
253642,Canal Way,2023-06-20T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
253642,Canal Way,2023-06-20T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.3
253642,Canal Way,2023-06-20T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.15
253642,Canal Way,2023-06-20T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.33
253642,Canal Way,2023-06-20T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
253642,Canal Way,2023-06-20T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
253642,Canal Way,2023-06-20T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
253642,Canal Way,2023-06-20T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
253642,Canal Way,2023-06-20T09:40:00.000+00:00,transformer,,Temperature,C,29.6
253642,Canal Way,2023-06-20T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
253642,Canal Way,2023-06-20T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
253642,Canal Way,2023-06-20T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
253642,Canal Way,2023-06-20T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
253642,Canal Way,2023-06-20T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
253642,Canal Way,2023-06-20T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
253642,Canal Way,2023-06-20T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
253642,Canal Way,2023-06-20T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
253642,Canal Way,2023-06-20T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
253642,Canal Way,2023-06-20T09:40:00.000+00:00,busbar,,L3 Active Power,kW,5.4
253642,Canal Way,2023-06-20T09:40:00.000+00:00,busbar,,L2 Active Power,kW,10.98
253642,Canal Way,2023-06-20T09:40:00.000+00:00,busbar,,L1 Active Power,kW,4.31
253642,Canal Way,2023-06-20T09:40:00.000+00:00,busbar,,N Current (RMS),A,45.1
253642,Canal Way,2023-06-20T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
253642,Canal Way,2023-06-20T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
253642,Canal Way,2023-06-20T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
253642,Canal Way,2023-06-20T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
253642,Canal Way,2023-06-20T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
253642,Canal Way,2023-06-20T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
253642,Canal Way,2023-06-20T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.72
253642,Canal Way,2023-06-20T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.25
253642,Canal Way,2023-06-20T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.71
253642,Canal Way,2023-06-20T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
253642,Canal Way,2023-06-20T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
253642,Canal Way,2023-06-20T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
253642,Canal Way,2023-06-20T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
253642,Canal Way,2023-06-20T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.41
253642,Canal Way,2023-06-20T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.51
253642,Canal Way,2023-06-20T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.96
253642,Canal Way,2023-06-20T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.11
253642,Canal Way,2023-06-20T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.39
253642,Canal Way,2023-06-20T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.54
253642,Canal Way,2023-06-20T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.9
253642,Canal Way,2023-06-20T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.6
253642,Canal Way,2023-06-20T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.8
253642,Canal Way,2023-06-20T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.0
253642,Canal Way,2023-06-20T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
253642,Canal Way,2023-06-20T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
253642,Canal Way,2023-06-20T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
253642,Canal Way,2023-06-20T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.69
253642,Canal Way,2023-06-20T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.51
253642,Canal Way,2023-06-20T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
253642,Canal Way,2023-06-20T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
253642,Canal Way,2023-06-20T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
253642,Canal Way,2023-06-20T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
253642,Canal Way,2023-06-20T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
253642,Canal Way,2023-06-20T09:30:00.000+00:00,transformer,,Temperature,C,29.5
253642,Canal Way,2023-06-20T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
253642,Canal Way,2023-06-20T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
253642,Canal Way,2023-06-20T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
253642,Canal Way,2023-06-20T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
253642,Canal Way,2023-06-20T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
253642,Canal Way,2023-06-20T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
253642,Canal Way,2023-06-20T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
253642,Canal Way,2023-06-20T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
253642,Canal Way,2023-06-20T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
253642,Canal Way,2023-06-20T09:30:00.000+00:00,busbar,,L3 Active Power,kW,3.51
253642,Canal Way,2023-06-20T09:30:00.000+00:00,busbar,,L2 Active Power,kW,9.15
253642,Canal Way,2023-06-20T09:30:00.000+00:00,busbar,,L1 Active Power,kW,5.76
253642,Canal Way,2023-06-20T09:30:00.000+00:00,busbar,,N Current (RMS),A,41.6
253642,Canal Way,2023-06-20T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
253642,Canal Way,2023-06-20T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
253642,Canal Way,2023-06-20T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
253642,Canal Way,2023-06-20T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
253642,Canal Way,2023-06-20T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
253642,Canal Way,2023-06-20T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
253642,Canal Way,2023-06-20T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.75
253642,Canal Way,2023-06-20T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.47
253642,Canal Way,2023-06-20T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.39
253642,Canal Way,2023-06-20T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
253642,Canal Way,2023-06-20T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
253642,Canal Way,2023-06-20T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.9
253642,Canal Way,2023-06-20T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
253642,Canal Way,2023-06-20T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.04
253642,Canal Way,2023-06-20T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.21
253642,Canal Way,2023-06-20T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.97
253642,Canal Way,2023-06-20T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.65
253642,Canal Way,2023-06-20T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.28
253642,Canal Way,2023-06-20T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.04
253642,Canal Way,2023-06-20T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.3
253642,Canal Way,2023-06-20T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.1
253642,Canal Way,2023-06-20T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.8
253642,Canal Way,2023-06-20T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.3
253642,Canal Way,2023-06-20T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
253642,Canal Way,2023-06-20T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
253642,Canal Way,2023-06-20T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
253642,Canal Way,2023-06-20T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.97
253642,Canal Way,2023-06-20T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.71
253642,Canal Way,2023-06-20T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.13
253642,Canal Way,2023-06-20T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
253642,Canal Way,2023-06-20T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
253642,Canal Way,2023-06-20T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
253642,Canal Way,2023-06-20T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
253642,Canal Way,2023-06-20T09:20:00.000+00:00,transformer,,Temperature,C,29.5
253642,Canal Way,2023-06-20T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
253642,Canal Way,2023-06-20T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
253642,Canal Way,2023-06-20T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
253642,Canal Way,2023-06-20T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
253642,Canal Way,2023-06-20T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
253642,Canal Way,2023-06-20T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
253642,Canal Way,2023-06-20T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
253642,Canal Way,2023-06-20T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
253642,Canal Way,2023-06-20T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
253642,Canal Way,2023-06-20T09:20:00.000+00:00,busbar,,L3 Active Power,kW,0.13
253642,Canal Way,2023-06-20T09:20:00.000+00:00,busbar,,L2 Active Power,kW,9.46
253642,Canal Way,2023-06-20T09:20:00.000+00:00,busbar,,L1 Active Power,kW,6.56
253642,Canal Way,2023-06-20T09:20:00.000+00:00,busbar,,N Current (RMS),A,48.6
253642,Canal Way,2023-06-20T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.1
253642,Canal Way,2023-06-20T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
253642,Canal Way,2023-06-20T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
253642,Canal Way,2023-06-20T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
253642,Canal Way,2023-06-20T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
253642,Canal Way,2023-06-20T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
253642,Canal Way,2023-06-20T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.47
253642,Canal Way,2023-06-20T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.21
253642,Canal Way,2023-06-20T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.04
253642,Canal Way,2023-06-20T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
253642,Canal Way,2023-06-20T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
253642,Canal Way,2023-06-20T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
253642,Canal Way,2023-06-20T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.5
253642,Canal Way,2023-06-20T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.99
253642,Canal Way,2023-06-20T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.03
253642,Canal Way,2023-06-20T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.11
253642,Canal Way,2023-06-20T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.17
253642,Canal Way,2023-06-20T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.91
253642,Canal Way,2023-06-20T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.07
253642,Canal Way,2023-06-20T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.9
253642,Canal Way,2023-06-20T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.0
253642,Canal Way,2023-06-20T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.1
253642,Canal Way,2023-06-20T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.6
253642,Canal Way,2023-06-20T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
253642,Canal Way,2023-06-20T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
253642,Canal Way,2023-06-20T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
253642,Canal Way,2023-06-20T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.12
253642,Canal Way,2023-06-20T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.39
253642,Canal Way,2023-06-20T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.94
253642,Canal Way,2023-06-20T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
253642,Canal Way,2023-06-20T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
253642,Canal Way,2023-06-20T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
253642,Canal Way,2023-06-20T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
253642,Canal Way,2023-06-20T09:10:00.000+00:00,transformer,,Temperature,C,29.5
253642,Canal Way,2023-06-20T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
253642,Canal Way,2023-06-20T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
253642,Canal Way,2023-06-20T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
253642,Canal Way,2023-06-20T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
253642,Canal Way,2023-06-20T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
253642,Canal Way,2023-06-20T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
253642,Canal Way,2023-06-20T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
253642,Canal Way,2023-06-20T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
253642,Canal Way,2023-06-20T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
253642,Canal Way,2023-06-20T09:10:00.000+00:00,busbar,,L3 Active Power,kW,6.75
253642,Canal Way,2023-06-20T09:10:00.000+00:00,busbar,,L2 Active Power,kW,7.51
253642,Canal Way,2023-06-20T09:10:00.000+00:00,busbar,,L1 Active Power,kW,9.05
253642,Canal Way,2023-06-20T09:10:00.000+00:00,busbar,,N Current (RMS),A,35.7
253642,Canal Way,2023-06-20T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
253642,Canal Way,2023-06-20T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
253642,Canal Way,2023-06-20T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
253642,Canal Way,2023-06-20T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
253642,Canal Way,2023-06-20T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
253642,Canal Way,2023-06-20T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
253642,Canal Way,2023-06-20T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.56
253642,Canal Way,2023-06-20T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.21
253642,Canal Way,2023-06-20T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.47
253642,Canal Way,2023-06-20T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
253642,Canal Way,2023-06-20T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
253642,Canal Way,2023-06-20T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.5
253642,Canal Way,2023-06-20T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
253642,Canal Way,2023-06-20T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.78
253642,Canal Way,2023-06-20T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
253642,Canal Way,2023-06-20T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.12
253642,Canal Way,2023-06-20T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.8
253642,Canal Way,2023-06-20T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.44
253642,Canal Way,2023-06-20T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.98
253642,Canal Way,2023-06-20T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.9
253642,Canal Way,2023-06-20T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.4
253642,Canal Way,2023-06-20T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
253642,Canal Way,2023-06-20T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.5
253642,Canal Way,2023-06-20T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
253642,Canal Way,2023-06-20T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
253642,Canal Way,2023-06-20T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
253642,Canal Way,2023-06-20T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.4
253642,Canal Way,2023-06-20T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.91
253642,Canal Way,2023-06-20T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.92
253642,Canal Way,2023-06-20T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
253642,Canal Way,2023-06-20T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
253642,Canal Way,2023-06-20T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
253642,Canal Way,2023-06-20T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
253642,Canal Way,2023-06-20T09:00:00.000+00:00,transformer,,Temperature,C,29.5
253642,Canal Way,2023-06-20T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
253642,Canal Way,2023-06-20T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
253642,Canal Way,2023-06-20T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
253642,Canal Way,2023-06-20T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
253642,Canal Way,2023-06-20T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
253642,Canal Way,2023-06-20T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
253642,Canal Way,2023-06-20T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
253642,Canal Way,2023-06-20T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
253642,Canal Way,2023-06-20T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
253642,Canal Way,2023-06-20T09:00:00.000+00:00,busbar,,L3 Active Power,kW,5.75
253642,Canal Way,2023-06-20T09:00:00.000+00:00,busbar,,L2 Active Power,kW,8.57
253642,Canal Way,2023-06-20T09:00:00.000+00:00,busbar,,L1 Active Power,kW,9.37
253642,Canal Way,2023-06-20T09:00:00.000+00:00,busbar,,N Current (RMS),A,41.2
253642,Canal Way,2023-06-20T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
253642,Canal Way,2023-06-20T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
253642,Canal Way,2023-06-20T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
253642,Canal Way,2023-06-20T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
253642,Canal Way,2023-06-20T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
253642,Canal Way,2023-06-20T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
253642,Canal Way,2023-06-20T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.04
253642,Canal Way,2023-06-20T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.47
253642,Canal Way,2023-06-20T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.16
253642,Canal Way,2023-06-20T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
253642,Canal Way,2023-06-20T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
253642,Canal Way,2023-06-20T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
253642,Canal Way,2023-06-20T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
253642,Canal Way,2023-06-20T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.2
253642,Canal Way,2023-06-20T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.79
