Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253642,Canal Way,2023-06-20T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.19
253642,Canal Way,2023-06-20T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.7
253642,Canal Way,2023-06-20T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.87
253642,Canal Way,2023-06-20T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.96
253642,Canal Way,2023-06-20T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,54.9
253642,Canal Way,2023-06-20T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
253642,Canal Way,2023-06-20T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.7
253642,Canal Way,2023-06-20T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.3
253642,Canal Way,2023-06-20T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
253642,Canal Way,2023-06-20T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
253642,Canal Way,2023-06-20T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
253642,Canal Way,2023-06-20T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.5
253642,Canal Way,2023-06-20T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.05
253642,Canal Way,2023-06-20T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.14
253642,Canal Way,2023-06-20T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
253642,Canal Way,2023-06-20T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
253642,Canal Way,2023-06-20T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
253642,Canal Way,2023-06-20T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
253642,Canal Way,2023-06-20T08:50:00.000+00:00,transformer,,Temperature,C,29.5
253642,Canal Way,2023-06-20T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
253642,Canal Way,2023-06-20T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
253642,Canal Way,2023-06-20T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
253642,Canal Way,2023-06-20T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
253642,Canal Way,2023-06-20T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
253642,Canal Way,2023-06-20T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
253642,Canal Way,2023-06-20T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
253642,Canal Way,2023-06-20T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
253642,Canal Way,2023-06-20T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
253642,Canal Way,2023-06-20T08:50:00.000+00:00,busbar,,L3 Active Power,kW,2.23
253642,Canal Way,2023-06-20T08:50:00.000+00:00,busbar,,L2 Active Power,kW,15.38
253642,Canal Way,2023-06-20T08:50:00.000+00:00,busbar,,L1 Active Power,kW,8.26
253642,Canal Way,2023-06-20T08:50:00.000+00:00,busbar,,N Current (RMS),A,64.0
253642,Canal Way,2023-06-20T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
253642,Canal Way,2023-06-20T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
253642,Canal Way,2023-06-20T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
253642,Canal Way,2023-06-20T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
253642,Canal Way,2023-06-20T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.12
253642,Canal Way,2023-06-20T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
253642,Canal Way,2023-06-20T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.05
253642,Canal Way,2023-06-20T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.19
253642,Canal Way,2023-06-20T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.91
253642,Canal Way,2023-06-20T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
253642,Canal Way,2023-06-20T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
253642,Canal Way,2023-06-20T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
253642,Canal Way,2023-06-20T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.5
253642,Canal Way,2023-06-20T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.43
253642,Canal Way,2023-06-20T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.38
253642,Canal Way,2023-06-20T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.57
253642,Canal Way,2023-06-20T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.27
253642,Canal Way,2023-06-20T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.93
253642,Canal Way,2023-06-20T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.27
253642,Canal Way,2023-06-20T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,44.0
253642,Canal Way,2023-06-20T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.5
253642,Canal Way,2023-06-20T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.4
253642,Canal Way,2023-06-20T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.7
253642,Canal Way,2023-06-20T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
253642,Canal Way,2023-06-20T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
253642,Canal Way,2023-06-20T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
253642,Canal Way,2023-06-20T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
253642,Canal Way,2023-06-20T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.19
253642,Canal Way,2023-06-20T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.4
253642,Canal Way,2023-06-20T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
253642,Canal Way,2023-06-20T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
253642,Canal Way,2023-06-20T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
253642,Canal Way,2023-06-20T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
253642,Canal Way,2023-06-20T08:40:00.000+00:00,transformer,,Temperature,C,29.5
253642,Canal Way,2023-06-20T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
253642,Canal Way,2023-06-20T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
253642,Canal Way,2023-06-20T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
253642,Canal Way,2023-06-20T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
253642,Canal Way,2023-06-20T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
253642,Canal Way,2023-06-20T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
253642,Canal Way,2023-06-20T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
253642,Canal Way,2023-06-20T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
253642,Canal Way,2023-06-20T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
253642,Canal Way,2023-06-20T08:40:00.000+00:00,busbar,,L3 Active Power,kW,0.77
253642,Canal Way,2023-06-20T08:40:00.000+00:00,busbar,,L2 Active Power,kW,14.31
253642,Canal Way,2023-06-20T08:40:00.000+00:00,busbar,,L1 Active Power,kW,8.58
253642,Canal Way,2023-06-20T08:40:00.000+00:00,busbar,,N Current (RMS),A,60.8
253642,Canal Way,2023-06-20T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.1
253642,Canal Way,2023-06-20T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
253642,Canal Way,2023-06-20T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
253642,Canal Way,2023-06-20T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
253642,Canal Way,2023-06-20T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.12
253642,Canal Way,2023-06-20T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
253642,Canal Way,2023-06-20T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.28
253642,Canal Way,2023-06-20T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.16
253642,Canal Way,2023-06-20T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.24
253642,Canal Way,2023-06-20T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
253642,Canal Way,2023-06-20T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
253642,Canal Way,2023-06-20T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.3
253642,Canal Way,2023-06-20T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
253642,Canal Way,2023-06-20T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.48
253642,Canal Way,2023-06-20T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.33
253642,Canal Way,2023-06-20T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.91
253642,Canal Way,2023-06-20T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.33
253642,Canal Way,2023-06-20T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.99
253642,Canal Way,2023-06-20T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.41
253642,Canal Way,2023-06-20T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
253642,Canal Way,2023-06-20T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.9
253642,Canal Way,2023-06-20T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.3
253642,Canal Way,2023-06-20T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.9
253642,Canal Way,2023-06-20T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
253642,Canal Way,2023-06-20T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
253642,Canal Way,2023-06-20T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
253642,Canal Way,2023-06-20T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.22
253642,Canal Way,2023-06-20T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.85
253642,Canal Way,2023-06-20T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.38
253642,Canal Way,2023-06-20T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
253642,Canal Way,2023-06-20T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
253642,Canal Way,2023-06-20T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
253642,Canal Way,2023-06-20T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
253642,Canal Way,2023-06-20T08:30:00.000+00:00,transformer,,Temperature,C,29.5
253642,Canal Way,2023-06-20T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
253642,Canal Way,2023-06-20T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.48
253642,Canal Way,2023-06-20T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
253642,Canal Way,2023-06-20T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
253642,Canal Way,2023-06-20T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
253642,Canal Way,2023-06-20T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
253642,Canal Way,2023-06-20T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
253642,Canal Way,2023-06-20T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
253642,Canal Way,2023-06-20T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
253642,Canal Way,2023-06-20T08:30:00.000+00:00,busbar,,L3 Active Power,kW,4.39
253642,Canal Way,2023-06-20T08:30:00.000+00:00,busbar,,L2 Active Power,kW,10.0
253642,Canal Way,2023-06-20T08:30:00.000+00:00,busbar,,L1 Active Power,kW,9.04
253642,Canal Way,2023-06-20T08:30:00.000+00:00,busbar,,N Current (RMS),A,37.2
253642,Canal Way,2023-06-20T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
253642,Canal Way,2023-06-20T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
253642,Canal Way,2023-06-20T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
253642,Canal Way,2023-06-20T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
253642,Canal Way,2023-06-20T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
253642,Canal Way,2023-06-20T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
253642,Canal Way,2023-06-20T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.01
253642,Canal Way,2023-06-20T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.79
253642,Canal Way,2023-06-20T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.52
253642,Canal Way,2023-06-20T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
253642,Canal Way,2023-06-20T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
253642,Canal Way,2023-06-20T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
253642,Canal Way,2023-06-20T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
253642,Canal Way,2023-06-20T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.94
253642,Canal Way,2023-06-20T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.34
253642,Canal Way,2023-06-20T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.63
253642,Canal Way,2023-06-20T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.24
253642,Canal Way,2023-06-20T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.15
253642,Canal Way,2023-06-20T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.41
253642,Canal Way,2023-06-20T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.1
253642,Canal Way,2023-06-20T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.7
253642,Canal Way,2023-06-20T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.9
253642,Canal Way,2023-06-20T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.1
253642,Canal Way,2023-06-20T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
253642,Canal Way,2023-06-20T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
253642,Canal Way,2023-06-20T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
253642,Canal Way,2023-06-20T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.77
253642,Canal Way,2023-06-20T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.38
253642,Canal Way,2023-06-20T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.59
253642,Canal Way,2023-06-20T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
253642,Canal Way,2023-06-20T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
253642,Canal Way,2023-06-20T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
253642,Canal Way,2023-06-20T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
253642,Canal Way,2023-06-20T08:20:00.000+00:00,transformer,,Temperature,C,29.5
253642,Canal Way,2023-06-20T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
253642,Canal Way,2023-06-20T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.87
253642,Canal Way,2023-06-20T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
253642,Canal Way,2023-06-20T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
253642,Canal Way,2023-06-20T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
253642,Canal Way,2023-06-20T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
253642,Canal Way,2023-06-20T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
253642,Canal Way,2023-06-20T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
253642,Canal Way,2023-06-20T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
253642,Canal Way,2023-06-20T08:20:00.000+00:00,busbar,,L3 Active Power,kW,1.49
253642,Canal Way,2023-06-20T08:20:00.000+00:00,busbar,,L2 Active Power,kW,10.32
253642,Canal Way,2023-06-20T08:20:00.000+00:00,busbar,,L1 Active Power,kW,9.53
253642,Canal Way,2023-06-20T08:20:00.000+00:00,busbar,,N Current (RMS),A,45.8
253642,Canal Way,2023-06-20T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
253642,Canal Way,2023-06-20T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
253642,Canal Way,2023-06-20T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
253642,Canal Way,2023-06-20T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
253642,Canal Way,2023-06-20T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
253642,Canal Way,2023-06-20T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
253642,Canal Way,2023-06-20T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.93
253642,Canal Way,2023-06-20T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.22
253642,Canal Way,2023-06-20T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.5
253642,Canal Way,2023-06-20T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
253642,Canal Way,2023-06-20T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
253642,Canal Way,2023-06-20T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.7
253642,Canal Way,2023-06-20T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.5
253642,Canal Way,2023-06-20T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.09
253642,Canal Way,2023-06-20T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.16
253642,Canal Way,2023-06-20T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.71
253642,Canal Way,2023-06-20T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.87
253642,Canal Way,2023-06-20T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.38
253642,Canal Way,2023-06-20T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.06
253642,Canal Way,2023-06-20T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
253642,Canal Way,2023-06-20T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.1
253642,Canal Way,2023-06-20T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.7
253642,Canal Way,2023-06-20T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.9
253642,Canal Way,2023-06-20T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
253642,Canal Way,2023-06-20T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
253642,Canal Way,2023-06-20T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
253642,Canal Way,2023-06-20T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.34
253642,Canal Way,2023-06-20T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.75
253642,Canal Way,2023-06-20T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.8
253642,Canal Way,2023-06-20T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
253642,Canal Way,2023-06-20T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
253642,Canal Way,2023-06-20T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
253642,Canal Way,2023-06-20T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
253642,Canal Way,2023-06-20T08:10:00.000+00:00,transformer,,Temperature,C,29.5
253642,Canal Way,2023-06-20T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
253642,Canal Way,2023-06-20T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.93
253642,Canal Way,2023-06-20T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
253642,Canal Way,2023-06-20T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
253642,Canal Way,2023-06-20T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
253642,Canal Way,2023-06-20T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
253642,Canal Way,2023-06-20T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
253642,Canal Way,2023-06-20T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
253642,Canal Way,2023-06-20T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
253642,Canal Way,2023-06-20T08:10:00.000+00:00,busbar,,L3 Active Power,kW,4.14
253642,Canal Way,2023-06-20T08:10:00.000+00:00,busbar,,L2 Active Power,kW,9.36
253642,Canal Way,2023-06-20T08:10:00.000+00:00,busbar,,L1 Active Power,kW,10.36
253642,Canal Way,2023-06-20T08:10:00.000+00:00,busbar,,N Current (RMS),A,39.8
253642,Canal Way,2023-06-20T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
253642,Canal Way,2023-06-20T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
253642,Canal Way,2023-06-20T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
253642,Canal Way,2023-06-20T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
253642,Canal Way,2023-06-20T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
253642,Canal Way,2023-06-20T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
253642,Canal Way,2023-06-20T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.24
253642,Canal Way,2023-06-20T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.45
253642,Canal Way,2023-06-20T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.9
253642,Canal Way,2023-06-20T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
253642,Canal Way,2023-06-20T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
253642,Canal Way,2023-06-20T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
253642,Canal Way,2023-06-20T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
253642,Canal Way,2023-06-20T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.14
253642,Canal Way,2023-06-20T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.25
253642,Canal Way,2023-06-20T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.86
253642,Canal Way,2023-06-20T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.39
253642,Canal Way,2023-06-20T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.89
253642,Canal Way,2023-06-20T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.97
253642,Canal Way,2023-06-20T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
253642,Canal Way,2023-06-20T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
253642,Canal Way,2023-06-20T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.7
253642,Canal Way,2023-06-20T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.5
253642,Canal Way,2023-06-20T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
253642,Canal Way,2023-06-20T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
253642,Canal Way,2023-06-20T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
253642,Canal Way,2023-06-20T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.74
253642,Canal Way,2023-06-20T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.33
253642,Canal Way,2023-06-20T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.61
253642,Canal Way,2023-06-20T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
253642,Canal Way,2023-06-20T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
253642,Canal Way,2023-06-20T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
253642,Canal Way,2023-06-20T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
253642,Canal Way,2023-06-20T08:00:00.000+00:00,transformer,,Temperature,C,29.5
253642,Canal Way,2023-06-20T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
253642,Canal Way,2023-06-20T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.08
253642,Canal Way,2023-06-20T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
253642,Canal Way,2023-06-20T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
253642,Canal Way,2023-06-20T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
253642,Canal Way,2023-06-20T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
253642,Canal Way,2023-06-20T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
253642,Canal Way,2023-06-20T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
253642,Canal Way,2023-06-20T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
253642,Canal Way,2023-06-20T08:00:00.000+00:00,busbar,,L3 Active Power,kW,1.89
253642,Canal Way,2023-06-20T08:00:00.000+00:00,busbar,,L2 Active Power,kW,8.68
253642,Canal Way,2023-06-20T08:00:00.000+00:00,busbar,,L1 Active Power,kW,10.48
253642,Canal Way,2023-06-20T08:00:00.000+00:00,busbar,,N Current (RMS),A,43.4
253642,Canal Way,2023-06-20T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
253642,Canal Way,2023-06-20T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
253642,Canal Way,2023-06-20T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
253642,Canal Way,2023-06-20T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.35
253642,Canal Way,2023-06-20T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.14
253642,Canal Way,2023-06-20T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
253642,Canal Way,2023-06-20T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.94
253642,Canal Way,2023-06-20T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.98
253642,Canal Way,2023-06-20T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.99
253642,Canal Way,2023-06-20T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
253642,Canal Way,2023-06-20T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
253642,Canal Way,2023-06-20T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.0
253642,Canal Way,2023-06-20T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
253642,Canal Way,2023-06-20T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.87
253642,Canal Way,2023-06-20T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.34
253642,Canal Way,2023-06-20T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.57
253642,Canal Way,2023-06-20T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.81
253642,Canal Way,2023-06-20T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.22
253642,Canal Way,2023-06-20T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.78
253642,Canal Way,2023-06-20T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
253642,Canal Way,2023-06-20T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.4
253642,Canal Way,2023-06-20T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.0
253642,Canal Way,2023-06-20T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.3
253642,Canal Way,2023-06-20T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
253642,Canal Way,2023-06-20T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
253642,Canal Way,2023-06-20T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
253642,Canal Way,2023-06-20T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.64
253642,Canal Way,2023-06-20T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.93
253642,Canal Way,2023-06-20T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.16
253642,Canal Way,2023-06-20T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
253642,Canal Way,2023-06-20T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
253642,Canal Way,2023-06-20T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
253642,Canal Way,2023-06-20T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
253642,Canal Way,2023-06-20T07:50:00.000+00:00,transformer,,Temperature,C,29.5
253642,Canal Way,2023-06-20T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
253642,Canal Way,2023-06-20T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
253642,Canal Way,2023-06-20T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
253642,Canal Way,2023-06-20T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
253642,Canal Way,2023-06-20T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
253642,Canal Way,2023-06-20T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
253642,Canal Way,2023-06-20T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
253642,Canal Way,2023-06-20T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
253642,Canal Way,2023-06-20T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
253642,Canal Way,2023-06-20T07:50:00.000+00:00,busbar,,L3 Active Power,kW,7.39
253642,Canal Way,2023-06-20T07:50:00.000+00:00,busbar,,L2 Active Power,kW,9.12
253642,Canal Way,2023-06-20T07:50:00.000+00:00,busbar,,L1 Active Power,kW,9.93
253642,Canal Way,2023-06-20T07:50:00.000+00:00,busbar,,N Current (RMS),A,32.6
253642,Canal Way,2023-06-20T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
253642,Canal Way,2023-06-20T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
253642,Canal Way,2023-06-20T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
253642,Canal Way,2023-06-20T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
253642,Canal Way,2023-06-20T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.11
253642,Canal Way,2023-06-20T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
253642,Canal Way,2023-06-20T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.36
253642,Canal Way,2023-06-20T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.26
253642,Canal Way,2023-06-20T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.34
253642,Canal Way,2023-06-20T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
253642,Canal Way,2023-06-20T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
253642,Canal Way,2023-06-20T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.6
253642,Canal Way,2023-06-20T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.1
253642,Canal Way,2023-06-20T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.98
253642,Canal Way,2023-06-20T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.47
253642,Canal Way,2023-06-20T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.19
253642,Canal Way,2023-06-20T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.71
253642,Canal Way,2023-06-20T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.45
253642,Canal Way,2023-06-20T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.45
253642,Canal Way,2023-06-20T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.4
253642,Canal Way,2023-06-20T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.9
253642,Canal Way,2023-06-20T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.7
253642,Canal Way,2023-06-20T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.1
253642,Canal Way,2023-06-20T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
253642,Canal Way,2023-06-20T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.35
253642,Canal Way,2023-06-20T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
253642,Canal Way,2023-06-20T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.98
253642,Canal Way,2023-06-20T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.64
253642,Canal Way,2023-06-20T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.36
253642,Canal Way,2023-06-20T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
253642,Canal Way,2023-06-20T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
253642,Canal Way,2023-06-20T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
253642,Canal Way,2023-06-20T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
253642,Canal Way,2023-06-20T07:40:00.000+00:00,transformer,,Temperature,C,29.5
253642,Canal Way,2023-06-20T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
253642,Canal Way,2023-06-20T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
253642,Canal Way,2023-06-20T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
253642,Canal Way,2023-06-20T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
253642,Canal Way,2023-06-20T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
253642,Canal Way,2023-06-20T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
253642,Canal Way,2023-06-20T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
253642,Canal Way,2023-06-20T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
253642,Canal Way,2023-06-20T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
253642,Canal Way,2023-06-20T07:40:00.000+00:00,busbar,,L3 Active Power,kW,4.1
253642,Canal Way,2023-06-20T07:40:00.000+00:00,busbar,,L2 Active Power,kW,9.35
253642,Canal Way,2023-06-20T07:40:00.000+00:00,busbar,,L1 Active Power,kW,13.15
253642,Canal Way,2023-06-20T07:40:00.000+00:00,busbar,,N Current (RMS),A,44.4
253642,Canal Way,2023-06-20T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
253642,Canal Way,2023-06-20T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
253642,Canal Way,2023-06-20T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
253642,Canal Way,2023-06-20T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
253642,Canal Way,2023-06-20T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.02
253642,Canal Way,2023-06-20T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
253642,Canal Way,2023-06-20T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.37
253642,Canal Way,2023-06-20T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.12
253642,Canal Way,2023-06-20T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.69
253642,Canal Way,2023-06-20T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
253642,Canal Way,2023-06-20T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
253642,Canal Way,2023-06-20T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
253642,Canal Way,2023-06-20T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
253642,Canal Way,2023-06-20T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.9
253642,Canal Way,2023-06-20T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.51
253642,Canal Way,2023-06-20T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.56
253642,Canal Way,2023-06-20T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.34
253642,Canal Way,2023-06-20T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.18
253642,Canal Way,2023-06-20T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.43
253642,Canal Way,2023-06-20T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.0
253642,Canal Way,2023-06-20T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.7
253642,Canal Way,2023-06-20T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
253642,Canal Way,2023-06-20T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.7
253642,Canal Way,2023-06-20T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
253642,Canal Way,2023-06-20T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
253642,Canal Way,2023-06-20T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
253642,Canal Way,2023-06-20T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.39
253642,Canal Way,2023-06-20T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.23
253642,Canal Way,2023-06-20T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.28
253642,Canal Way,2023-06-20T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
253642,Canal Way,2023-06-20T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
253642,Canal Way,2023-06-20T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
253642,Canal Way,2023-06-20T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
253642,Canal Way,2023-06-20T07:30:00.000+00:00,transformer,,Temperature,C,29.5
253642,Canal Way,2023-06-20T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
253642,Canal Way,2023-06-20T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
253642,Canal Way,2023-06-20T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
253642,Canal Way,2023-06-20T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
253642,Canal Way,2023-06-20T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
253642,Canal Way,2023-06-20T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
253642,Canal Way,2023-06-20T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
253642,Canal Way,2023-06-20T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
253642,Canal Way,2023-06-20T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
253642,Canal Way,2023-06-20T07:30:00.000+00:00,busbar,,L3 Active Power,kW,5.11
253642,Canal Way,2023-06-20T07:30:00.000+00:00,busbar,,L2 Active Power,kW,9.53
253642,Canal Way,2023-06-20T07:30:00.000+00:00,busbar,,L1 Active Power,kW,13.4
253642,Canal Way,2023-06-20T07:30:00.000+00:00,busbar,,N Current (RMS),A,42.1
253642,Canal Way,2023-06-20T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
253642,Canal Way,2023-06-20T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
253642,Canal Way,2023-06-20T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
253642,Canal Way,2023-06-20T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
253642,Canal Way,2023-06-20T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
253642,Canal Way,2023-06-20T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
253642,Canal Way,2023-06-20T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.64
253642,Canal Way,2023-06-20T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.65
253642,Canal Way,2023-06-20T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.56
253642,Canal Way,2023-06-20T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
253642,Canal Way,2023-06-20T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
253642,Canal Way,2023-06-20T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
253642,Canal Way,2023-06-20T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
253642,Canal Way,2023-06-20T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.87
253642,Canal Way,2023-06-20T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.33
253642,Canal Way,2023-06-20T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.48
253642,Canal Way,2023-06-20T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.48
253642,Canal Way,2023-06-20T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.07
253642,Canal Way,2023-06-20T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.85
253642,Canal Way,2023-06-20T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.3
253642,Canal Way,2023-06-20T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.2
253642,Canal Way,2023-06-20T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.9
253642,Canal Way,2023-06-20T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.3
253642,Canal Way,2023-06-20T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
253642,Canal Way,2023-06-20T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
253642,Canal Way,2023-06-20T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
253642,Canal Way,2023-06-20T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.62
253642,Canal Way,2023-06-20T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.67
253642,Canal Way,2023-06-20T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.83
253642,Canal Way,2023-06-20T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
253642,Canal Way,2023-06-20T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
253642,Canal Way,2023-06-20T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.8
253642,Canal Way,2023-06-20T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
253642,Canal Way,2023-06-20T07:20:00.000+00:00,transformer,,Temperature,C,29.5
253642,Canal Way,2023-06-20T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
253642,Canal Way,2023-06-20T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
253642,Canal Way,2023-06-20T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
253642,Canal Way,2023-06-20T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
253642,Canal Way,2023-06-20T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
253642,Canal Way,2023-06-20T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
253642,Canal Way,2023-06-20T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
253642,Canal Way,2023-06-20T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
253642,Canal Way,2023-06-20T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
253642,Canal Way,2023-06-20T07:20:00.000+00:00,busbar,,L3 Active Power,kW,5.74
253642,Canal Way,2023-06-20T07:20:00.000+00:00,busbar,,L2 Active Power,kW,12.39
253642,Canal Way,2023-06-20T07:20:00.000+00:00,busbar,,L1 Active Power,kW,11.24
253642,Canal Way,2023-06-20T07:20:00.000+00:00,busbar,,N Current (RMS),A,42.2
253642,Canal Way,2023-06-20T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
253642,Canal Way,2023-06-20T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
253642,Canal Way,2023-06-20T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
253642,Canal Way,2023-06-20T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
253642,Canal Way,2023-06-20T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
253642,Canal Way,2023-06-20T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
253642,Canal Way,2023-06-20T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.54
253642,Canal Way,2023-06-20T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.46
253642,Canal Way,2023-06-20T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.58
253642,Canal Way,2023-06-20T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
253642,Canal Way,2023-06-20T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
253642,Canal Way,2023-06-20T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
253642,Canal Way,2023-06-20T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.5
253642,Canal Way,2023-06-20T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.05
253642,Canal Way,2023-06-20T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.55
253642,Canal Way,2023-06-20T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.53
253642,Canal Way,2023-06-20T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.4
253642,Canal Way,2023-06-20T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.44
253642,Canal Way,2023-06-20T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.18
253642,Canal Way,2023-06-20T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
253642,Canal Way,2023-06-20T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.1
253642,Canal Way,2023-06-20T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.0
253642,Canal Way,2023-06-20T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.1
253642,Canal Way,2023-06-20T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
253642,Canal Way,2023-06-20T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
253642,Canal Way,2023-06-20T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
253642,Canal Way,2023-06-20T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.57
253642,Canal Way,2023-06-20T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.0
253642,Canal Way,2023-06-20T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.09
253642,Canal Way,2023-06-20T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
253642,Canal Way,2023-06-20T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
253642,Canal Way,2023-06-20T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.9
253642,Canal Way,2023-06-20T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.3
253642,Canal Way,2023-06-20T07:10:00.000+00:00,transformer,,Temperature,C,29.5
253642,Canal Way,2023-06-20T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
253642,Canal Way,2023-06-20T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
253642,Canal Way,2023-06-20T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
253642,Canal Way,2023-06-20T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
253642,Canal Way,2023-06-20T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
253642,Canal Way,2023-06-20T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
253642,Canal Way,2023-06-20T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
253642,Canal Way,2023-06-20T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
253642,Canal Way,2023-06-20T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
253642,Canal Way,2023-06-20T07:10:00.000+00:00,busbar,,L3 Active Power,kW,7.51
253642,Canal Way,2023-06-20T07:10:00.000+00:00,busbar,,L2 Active Power,kW,12.9
253642,Canal Way,2023-06-20T07:10:00.000+00:00,busbar,,L1 Active Power,kW,14.86
253642,Canal Way,2023-06-20T07:10:00.000+00:00,busbar,,N Current (RMS),A,44.1
253642,Canal Way,2023-06-20T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
253642,Canal Way,2023-06-20T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
253642,Canal Way,2023-06-20T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
253642,Canal Way,2023-06-20T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
253642,Canal Way,2023-06-20T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
253642,Canal Way,2023-06-20T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
253642,Canal Way,2023-06-20T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.48
253642,Canal Way,2023-06-20T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.62
253642,Canal Way,2023-06-20T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.06
253642,Canal Way,2023-06-20T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
253642,Canal Way,2023-06-20T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
253642,Canal Way,2023-06-20T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
253642,Canal Way,2023-06-20T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.1
253642,Canal Way,2023-06-20T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.0
253642,Canal Way,2023-06-20T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.61
253642,Canal Way,2023-06-20T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.23
253642,Canal Way,2023-06-20T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.18
253642,Canal Way,2023-06-20T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.41
253642,Canal Way,2023-06-20T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.29
253642,Canal Way,2023-06-20T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.6
253642,Canal Way,2023-06-20T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.0
253642,Canal Way,2023-06-20T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
253642,Canal Way,2023-06-20T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.2
253642,Canal Way,2023-06-20T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
253642,Canal Way,2023-06-20T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
253642,Canal Way,2023-06-20T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
253642,Canal Way,2023-06-20T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.59
253642,Canal Way,2023-06-20T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.34
253642,Canal Way,2023-06-20T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.48
253642,Canal Way,2023-06-20T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
253642,Canal Way,2023-06-20T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
253642,Canal Way,2023-06-20T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.7
253642,Canal Way,2023-06-20T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
253642,Canal Way,2023-06-20T07:00:00.000+00:00,transformer,,Temperature,C,29.5
253642,Canal Way,2023-06-20T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
253642,Canal Way,2023-06-20T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.01
253642,Canal Way,2023-06-20T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
253642,Canal Way,2023-06-20T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
253642,Canal Way,2023-06-20T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
253642,Canal Way,2023-06-20T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
253642,Canal Way,2023-06-20T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
253642,Canal Way,2023-06-20T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
253642,Canal Way,2023-06-20T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
253642,Canal Way,2023-06-20T07:00:00.000+00:00,busbar,,L3 Active Power,kW,7.25
253642,Canal Way,2023-06-20T07:00:00.000+00:00,busbar,,L2 Active Power,kW,12.37
253642,Canal Way,2023-06-20T07:00:00.000+00:00,busbar,,L1 Active Power,kW,17.84
253642,Canal Way,2023-06-20T07:00:00.000+00:00,busbar,,N Current (RMS),A,49.3
253642,Canal Way,2023-06-20T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
253642,Canal Way,2023-06-20T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
253642,Canal Way,2023-06-20T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
253642,Canal Way,2023-06-20T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
253642,Canal Way,2023-06-20T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
253642,Canal Way,2023-06-20T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
253642,Canal Way,2023-06-20T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.69
253642,Canal Way,2023-06-20T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.8
253642,Canal Way,2023-06-20T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.37
253642,Canal Way,2023-06-20T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
253642,Canal Way,2023-06-20T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
253642,Canal Way,2023-06-20T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
253642,Canal Way,2023-06-20T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.3
253642,Canal Way,2023-06-20T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.62
253642,Canal Way,2023-06-20T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.46
253642,Canal Way,2023-06-20T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.5
253642,Canal Way,2023-06-20T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.94
253642,Canal Way,2023-06-20T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.68
253642,Canal Way,2023-06-20T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.07
253642,Canal Way,2023-06-20T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.5
253642,Canal Way,2023-06-20T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.4
253642,Canal Way,2023-06-20T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.3
253642,Canal Way,2023-06-20T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.3
253642,Canal Way,2023-06-20T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
