Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253642,Canal Way,2023-06-20T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
253642,Canal Way,2023-06-20T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
253642,Canal Way,2023-06-20T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.37
253642,Canal Way,2023-06-20T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.13
253642,Canal Way,2023-06-20T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.34
253642,Canal Way,2023-06-20T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
253642,Canal Way,2023-06-20T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
253642,Canal Way,2023-06-20T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.7
253642,Canal Way,2023-06-20T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
253642,Canal Way,2023-06-20T06:50:00.000+00:00,transformer,,Temperature,C,29.5
253642,Canal Way,2023-06-20T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
253642,Canal Way,2023-06-20T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
253642,Canal Way,2023-06-20T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
253642,Canal Way,2023-06-20T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
253642,Canal Way,2023-06-20T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
253642,Canal Way,2023-06-20T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
253642,Canal Way,2023-06-20T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
253642,Canal Way,2023-06-20T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
253642,Canal Way,2023-06-20T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
253642,Canal Way,2023-06-20T06:50:00.000+00:00,busbar,,L3 Active Power,kW,7.99
253642,Canal Way,2023-06-20T06:50:00.000+00:00,busbar,,L2 Active Power,kW,14.61
253642,Canal Way,2023-06-20T06:50:00.000+00:00,busbar,,L1 Active Power,kW,15.78
253642,Canal Way,2023-06-20T06:50:00.000+00:00,busbar,,N Current (RMS),A,45.7
253642,Canal Way,2023-06-20T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
253642,Canal Way,2023-06-20T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
253642,Canal Way,2023-06-20T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
253642,Canal Way,2023-06-20T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
253642,Canal Way,2023-06-20T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
253642,Canal Way,2023-06-20T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
253642,Canal Way,2023-06-20T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.09
253642,Canal Way,2023-06-20T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.05
253642,Canal Way,2023-06-20T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.37
253642,Canal Way,2023-06-20T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
253642,Canal Way,2023-06-20T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
253642,Canal Way,2023-06-20T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
253642,Canal Way,2023-06-20T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.5
253642,Canal Way,2023-06-20T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.52
253642,Canal Way,2023-06-20T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.68
253642,Canal Way,2023-06-20T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.02
253642,Canal Way,2023-06-20T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.59
253642,Canal Way,2023-06-20T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.97
253642,Canal Way,2023-06-20T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.59
253642,Canal Way,2023-06-20T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.2
253642,Canal Way,2023-06-20T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.5
253642,Canal Way,2023-06-20T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
253642,Canal Way,2023-06-20T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.7
253642,Canal Way,2023-06-20T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
253642,Canal Way,2023-06-20T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
253642,Canal Way,2023-06-20T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
253642,Canal Way,2023-06-20T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.84
253642,Canal Way,2023-06-20T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.23
253642,Canal Way,2023-06-20T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.51
253642,Canal Way,2023-06-20T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
253642,Canal Way,2023-06-20T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
253642,Canal Way,2023-06-20T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
253642,Canal Way,2023-06-20T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
253642,Canal Way,2023-06-20T06:40:00.000+00:00,transformer,,Temperature,C,29.5
253642,Canal Way,2023-06-20T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
253642,Canal Way,2023-06-20T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
253642,Canal Way,2023-06-20T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
253642,Canal Way,2023-06-20T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
253642,Canal Way,2023-06-20T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
253642,Canal Way,2023-06-20T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
253642,Canal Way,2023-06-20T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
253642,Canal Way,2023-06-20T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
253642,Canal Way,2023-06-20T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
253642,Canal Way,2023-06-20T06:40:00.000+00:00,busbar,,L3 Active Power,kW,10.52
253642,Canal Way,2023-06-20T06:40:00.000+00:00,busbar,,L2 Active Power,kW,7.25
253642,Canal Way,2023-06-20T06:40:00.000+00:00,busbar,,L1 Active Power,kW,14.48
253642,Canal Way,2023-06-20T06:40:00.000+00:00,busbar,,N Current (RMS),A,42.4
253642,Canal Way,2023-06-20T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
253642,Canal Way,2023-06-20T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
253642,Canal Way,2023-06-20T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
253642,Canal Way,2023-06-20T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
253642,Canal Way,2023-06-20T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
253642,Canal Way,2023-06-20T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
253642,Canal Way,2023-06-20T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.17
253642,Canal Way,2023-06-20T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.31
253642,Canal Way,2023-06-20T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.42
253642,Canal Way,2023-06-20T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
253642,Canal Way,2023-06-20T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
253642,Canal Way,2023-06-20T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.2
253642,Canal Way,2023-06-20T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.7
253642,Canal Way,2023-06-20T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.68
253642,Canal Way,2023-06-20T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.67
253642,Canal Way,2023-06-20T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.74
253642,Canal Way,2023-06-20T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.26
253642,Canal Way,2023-06-20T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.08
253642,Canal Way,2023-06-20T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.04
253642,Canal Way,2023-06-20T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.3
253642,Canal Way,2023-06-20T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.5
253642,Canal Way,2023-06-20T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.7
253642,Canal Way,2023-06-20T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.4
253642,Canal Way,2023-06-20T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
253642,Canal Way,2023-06-20T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
253642,Canal Way,2023-06-20T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
253642,Canal Way,2023-06-20T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.91
253642,Canal Way,2023-06-20T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.27
253642,Canal Way,2023-06-20T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
253642,Canal Way,2023-06-20T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
253642,Canal Way,2023-06-20T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
253642,Canal Way,2023-06-20T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
253642,Canal Way,2023-06-20T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
253642,Canal Way,2023-06-20T06:30:00.000+00:00,transformer,,Temperature,C,29.6
253642,Canal Way,2023-06-20T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
253642,Canal Way,2023-06-20T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
253642,Canal Way,2023-06-20T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
253642,Canal Way,2023-06-20T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
253642,Canal Way,2023-06-20T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
253642,Canal Way,2023-06-20T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
253642,Canal Way,2023-06-20T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
253642,Canal Way,2023-06-20T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
253642,Canal Way,2023-06-20T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
253642,Canal Way,2023-06-20T06:30:00.000+00:00,busbar,,L3 Active Power,kW,7.35
253642,Canal Way,2023-06-20T06:30:00.000+00:00,busbar,,L2 Active Power,kW,8.66
253642,Canal Way,2023-06-20T06:30:00.000+00:00,busbar,,L1 Active Power,kW,14.46
253642,Canal Way,2023-06-20T06:30:00.000+00:00,busbar,,N Current (RMS),A,43.0
253642,Canal Way,2023-06-20T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
253642,Canal Way,2023-06-20T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
253642,Canal Way,2023-06-20T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
253642,Canal Way,2023-06-20T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
253642,Canal Way,2023-06-20T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.02
253642,Canal Way,2023-06-20T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
253642,Canal Way,2023-06-20T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.64
253642,Canal Way,2023-06-20T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.36
253642,Canal Way,2023-06-20T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.28
253642,Canal Way,2023-06-20T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.1
253642,Canal Way,2023-06-20T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
253642,Canal Way,2023-06-20T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.6
253642,Canal Way,2023-06-20T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
253642,Canal Way,2023-06-20T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.61
253642,Canal Way,2023-06-20T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.77
253642,Canal Way,2023-06-20T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.66
253642,Canal Way,2023-06-20T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.35
253642,Canal Way,2023-06-20T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.78
253642,Canal Way,2023-06-20T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.85
253642,Canal Way,2023-06-20T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
253642,Canal Way,2023-06-20T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.5
253642,Canal Way,2023-06-20T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.7
253642,Canal Way,2023-06-20T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.5
253642,Canal Way,2023-06-20T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
253642,Canal Way,2023-06-20T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
253642,Canal Way,2023-06-20T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
253642,Canal Way,2023-06-20T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.37
253642,Canal Way,2023-06-20T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.01
253642,Canal Way,2023-06-20T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.81
253642,Canal Way,2023-06-20T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
253642,Canal Way,2023-06-20T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
253642,Canal Way,2023-06-20T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
253642,Canal Way,2023-06-20T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
253642,Canal Way,2023-06-20T06:20:00.000+00:00,transformer,,Temperature,C,29.6
253642,Canal Way,2023-06-20T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
253642,Canal Way,2023-06-20T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
253642,Canal Way,2023-06-20T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
253642,Canal Way,2023-06-20T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
253642,Canal Way,2023-06-20T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
253642,Canal Way,2023-06-20T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
253642,Canal Way,2023-06-20T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
253642,Canal Way,2023-06-20T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
253642,Canal Way,2023-06-20T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
253642,Canal Way,2023-06-20T06:20:00.000+00:00,busbar,,L3 Active Power,kW,8.36
253642,Canal Way,2023-06-20T06:20:00.000+00:00,busbar,,L2 Active Power,kW,8.15
253642,Canal Way,2023-06-20T06:20:00.000+00:00,busbar,,L1 Active Power,kW,13.94
253642,Canal Way,2023-06-20T06:20:00.000+00:00,busbar,,N Current (RMS),A,42.4
253642,Canal Way,2023-06-20T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
253642,Canal Way,2023-06-20T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
253642,Canal Way,2023-06-20T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
253642,Canal Way,2023-06-20T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
253642,Canal Way,2023-06-20T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
253642,Canal Way,2023-06-20T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
253642,Canal Way,2023-06-20T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.15
253642,Canal Way,2023-06-20T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.66
253642,Canal Way,2023-06-20T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.43
253642,Canal Way,2023-06-20T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
253642,Canal Way,2023-06-20T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
253642,Canal Way,2023-06-20T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
253642,Canal Way,2023-06-20T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
253642,Canal Way,2023-06-20T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.63
253642,Canal Way,2023-06-20T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.71
253642,Canal Way,2023-06-20T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.09
253642,Canal Way,2023-06-20T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.13
253642,Canal Way,2023-06-20T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.37
253642,Canal Way,2023-06-20T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.93
253642,Canal Way,2023-06-20T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
253642,Canal Way,2023-06-20T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.5
253642,Canal Way,2023-06-20T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
253642,Canal Way,2023-06-20T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.3
253642,Canal Way,2023-06-20T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
253642,Canal Way,2023-06-20T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
253642,Canal Way,2023-06-20T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
253642,Canal Way,2023-06-20T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.39
253642,Canal Way,2023-06-20T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.32
253642,Canal Way,2023-06-20T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.91
253642,Canal Way,2023-06-20T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
253642,Canal Way,2023-06-20T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
253642,Canal Way,2023-06-20T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
253642,Canal Way,2023-06-20T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
253642,Canal Way,2023-06-20T06:10:00.000+00:00,transformer,,Temperature,C,29.6
253642,Canal Way,2023-06-20T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
253642,Canal Way,2023-06-20T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
253642,Canal Way,2023-06-20T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
253642,Canal Way,2023-06-20T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
253642,Canal Way,2023-06-20T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
253642,Canal Way,2023-06-20T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
253642,Canal Way,2023-06-20T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
253642,Canal Way,2023-06-20T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
253642,Canal Way,2023-06-20T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
253642,Canal Way,2023-06-20T06:10:00.000+00:00,busbar,,L3 Active Power,kW,8.67
253642,Canal Way,2023-06-20T06:10:00.000+00:00,busbar,,L2 Active Power,kW,8.35
253642,Canal Way,2023-06-20T06:10:00.000+00:00,busbar,,L1 Active Power,kW,13.26
253642,Canal Way,2023-06-20T06:10:00.000+00:00,busbar,,N Current (RMS),A,36.8
253642,Canal Way,2023-06-20T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
253642,Canal Way,2023-06-20T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
253642,Canal Way,2023-06-20T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
253642,Canal Way,2023-06-20T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
253642,Canal Way,2023-06-20T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.02
253642,Canal Way,2023-06-20T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
253642,Canal Way,2023-06-20T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.16
253642,Canal Way,2023-06-20T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.39
253642,Canal Way,2023-06-20T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.5
253642,Canal Way,2023-06-20T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
253642,Canal Way,2023-06-20T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.5
253642,Canal Way,2023-06-20T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
253642,Canal Way,2023-06-20T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
253642,Canal Way,2023-06-20T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.53
253642,Canal Way,2023-06-20T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.62
253642,Canal Way,2023-06-20T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.67
253642,Canal Way,2023-06-20T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.97
253642,Canal Way,2023-06-20T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.7
253642,Canal Way,2023-06-20T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.61
253642,Canal Way,2023-06-20T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.1
253642,Canal Way,2023-06-20T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.2
253642,Canal Way,2023-06-20T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
253642,Canal Way,2023-06-20T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.6
253642,Canal Way,2023-06-20T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
253642,Canal Way,2023-06-20T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
253642,Canal Way,2023-06-20T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
253642,Canal Way,2023-06-20T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.38
253642,Canal Way,2023-06-20T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.46
253642,Canal Way,2023-06-20T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.5
253642,Canal Way,2023-06-20T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
253642,Canal Way,2023-06-20T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
253642,Canal Way,2023-06-20T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
253642,Canal Way,2023-06-20T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.9
253642,Canal Way,2023-06-20T06:00:00.000+00:00,transformer,,Temperature,C,29.6
253642,Canal Way,2023-06-20T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
253642,Canal Way,2023-06-20T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.02
253642,Canal Way,2023-06-20T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
253642,Canal Way,2023-06-20T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
253642,Canal Way,2023-06-20T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
253642,Canal Way,2023-06-20T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
253642,Canal Way,2023-06-20T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
253642,Canal Way,2023-06-20T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
253642,Canal Way,2023-06-20T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
253642,Canal Way,2023-06-20T06:00:00.000+00:00,busbar,,L3 Active Power,kW,10.51
253642,Canal Way,2023-06-20T06:00:00.000+00:00,busbar,,L2 Active Power,kW,11.55
253642,Canal Way,2023-06-20T06:00:00.000+00:00,busbar,,L1 Active Power,kW,14.62
253642,Canal Way,2023-06-20T06:00:00.000+00:00,busbar,,N Current (RMS),A,37.2
253642,Canal Way,2023-06-20T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
253642,Canal Way,2023-06-20T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
253642,Canal Way,2023-06-20T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
253642,Canal Way,2023-06-20T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.33
253642,Canal Way,2023-06-20T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
253642,Canal Way,2023-06-20T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
253642,Canal Way,2023-06-20T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.08
253642,Canal Way,2023-06-20T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.25
253642,Canal Way,2023-06-20T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.94
253642,Canal Way,2023-06-20T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
253642,Canal Way,2023-06-20T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.3
253642,Canal Way,2023-06-20T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.0
253642,Canal Way,2023-06-20T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
253642,Canal Way,2023-06-20T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.76
253642,Canal Way,2023-06-20T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.56
253642,Canal Way,2023-06-20T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.89
253642,Canal Way,2023-06-20T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.16
253642,Canal Way,2023-06-20T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.18
253642,Canal Way,2023-06-20T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.0
253642,Canal Way,2023-06-20T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
253642,Canal Way,2023-06-20T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.3
253642,Canal Way,2023-06-20T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.8
253642,Canal Way,2023-06-20T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.6
253642,Canal Way,2023-06-20T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
253642,Canal Way,2023-06-20T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
253642,Canal Way,2023-06-20T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
253642,Canal Way,2023-06-20T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.19
253642,Canal Way,2023-06-20T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.47
253642,Canal Way,2023-06-20T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.2
253642,Canal Way,2023-06-20T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
253642,Canal Way,2023-06-20T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
253642,Canal Way,2023-06-20T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
253642,Canal Way,2023-06-20T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
253642,Canal Way,2023-06-20T05:50:00.000+00:00,transformer,,Temperature,C,29.7
253642,Canal Way,2023-06-20T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
253642,Canal Way,2023-06-20T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.7
253642,Canal Way,2023-06-20T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
253642,Canal Way,2023-06-20T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
253642,Canal Way,2023-06-20T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
253642,Canal Way,2023-06-20T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.95
253642,Canal Way,2023-06-20T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
253642,Canal Way,2023-06-20T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
253642,Canal Way,2023-06-20T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
253642,Canal Way,2023-06-20T05:50:00.000+00:00,busbar,,L3 Active Power,kW,10.43
253642,Canal Way,2023-06-20T05:50:00.000+00:00,busbar,,L2 Active Power,kW,10.89
253642,Canal Way,2023-06-20T05:50:00.000+00:00,busbar,,L1 Active Power,kW,15.14
253642,Canal Way,2023-06-20T05:50:00.000+00:00,busbar,,N Current (RMS),A,39.0
253642,Canal Way,2023-06-20T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
253642,Canal Way,2023-06-20T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
253642,Canal Way,2023-06-20T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
253642,Canal Way,2023-06-20T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
253642,Canal Way,2023-06-20T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
253642,Canal Way,2023-06-20T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
253642,Canal Way,2023-06-20T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.78
253642,Canal Way,2023-06-20T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.57
253642,Canal Way,2023-06-20T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.67
253642,Canal Way,2023-06-20T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
253642,Canal Way,2023-06-20T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
253642,Canal Way,2023-06-20T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
253642,Canal Way,2023-06-20T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
253642,Canal Way,2023-06-20T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.69
253642,Canal Way,2023-06-20T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.64
253642,Canal Way,2023-06-20T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.06
253642,Canal Way,2023-06-20T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.35
253642,Canal Way,2023-06-20T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.81
253642,Canal Way,2023-06-20T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.87
253642,Canal Way,2023-06-20T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.0
253642,Canal Way,2023-06-20T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.4
253642,Canal Way,2023-06-20T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.3
253642,Canal Way,2023-06-20T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.9
253642,Canal Way,2023-06-20T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
253642,Canal Way,2023-06-20T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
253642,Canal Way,2023-06-20T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
253642,Canal Way,2023-06-20T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.24
253642,Canal Way,2023-06-20T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.5
253642,Canal Way,2023-06-20T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.49
253642,Canal Way,2023-06-20T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
253642,Canal Way,2023-06-20T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
253642,Canal Way,2023-06-20T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
253642,Canal Way,2023-06-20T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
253642,Canal Way,2023-06-20T05:40:00.000+00:00,transformer,,Temperature,C,29.8
253642,Canal Way,2023-06-20T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
253642,Canal Way,2023-06-20T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.45
253642,Canal Way,2023-06-20T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
253642,Canal Way,2023-06-20T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
253642,Canal Way,2023-06-20T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
253642,Canal Way,2023-06-20T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
253642,Canal Way,2023-06-20T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
253642,Canal Way,2023-06-20T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
253642,Canal Way,2023-06-20T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
253642,Canal Way,2023-06-20T05:40:00.000+00:00,busbar,,L3 Active Power,kW,8.37
253642,Canal Way,2023-06-20T05:40:00.000+00:00,busbar,,L2 Active Power,kW,11.88
253642,Canal Way,2023-06-20T05:40:00.000+00:00,busbar,,L1 Active Power,kW,14.03
253642,Canal Way,2023-06-20T05:40:00.000+00:00,busbar,,N Current (RMS),A,39.4
253642,Canal Way,2023-06-20T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
253642,Canal Way,2023-06-20T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
253642,Canal Way,2023-06-20T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
253642,Canal Way,2023-06-20T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
253642,Canal Way,2023-06-20T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
253642,Canal Way,2023-06-20T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
253642,Canal Way,2023-06-20T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.48
253642,Canal Way,2023-06-20T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.55
253642,Canal Way,2023-06-20T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.09
253642,Canal Way,2023-06-20T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
253642,Canal Way,2023-06-20T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
253642,Canal Way,2023-06-20T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.2
253642,Canal Way,2023-06-20T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
253642,Canal Way,2023-06-20T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.83
253642,Canal Way,2023-06-20T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.88
253642,Canal Way,2023-06-20T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.48
253642,Canal Way,2023-06-20T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.02
253642,Canal Way,2023-06-20T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.21
253642,Canal Way,2023-06-20T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.75
253642,Canal Way,2023-06-20T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
253642,Canal Way,2023-06-20T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.0
253642,Canal Way,2023-06-20T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
253642,Canal Way,2023-06-20T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.7
253642,Canal Way,2023-06-20T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
253642,Canal Way,2023-06-20T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.32
253642,Canal Way,2023-06-20T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
253642,Canal Way,2023-06-20T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.81
253642,Canal Way,2023-06-20T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.31
253642,Canal Way,2023-06-20T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.62
253642,Canal Way,2023-06-20T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
253642,Canal Way,2023-06-20T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
253642,Canal Way,2023-06-20T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
253642,Canal Way,2023-06-20T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
253642,Canal Way,2023-06-20T05:30:00.000+00:00,transformer,,Temperature,C,29.8
253642,Canal Way,2023-06-20T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
253642,Canal Way,2023-06-20T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
253642,Canal Way,2023-06-20T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
253642,Canal Way,2023-06-20T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
253642,Canal Way,2023-06-20T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
253642,Canal Way,2023-06-20T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
253642,Canal Way,2023-06-20T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
253642,Canal Way,2023-06-20T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
253642,Canal Way,2023-06-20T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
253642,Canal Way,2023-06-20T05:30:00.000+00:00,busbar,,L3 Active Power,kW,9.32
253642,Canal Way,2023-06-20T05:30:00.000+00:00,busbar,,L2 Active Power,kW,9.07
253642,Canal Way,2023-06-20T05:30:00.000+00:00,busbar,,L1 Active Power,kW,12.47
253642,Canal Way,2023-06-20T05:30:00.000+00:00,busbar,,N Current (RMS),A,34.8
253642,Canal Way,2023-06-20T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
253642,Canal Way,2023-06-20T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
253642,Canal Way,2023-06-20T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
253642,Canal Way,2023-06-20T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.39
253642,Canal Way,2023-06-20T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
253642,Canal Way,2023-06-20T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
253642,Canal Way,2023-06-20T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.37
253642,Canal Way,2023-06-20T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.81
253642,Canal Way,2023-06-20T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.4
253642,Canal Way,2023-06-20T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
253642,Canal Way,2023-06-20T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
253642,Canal Way,2023-06-20T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
253642,Canal Way,2023-06-20T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
253642,Canal Way,2023-06-20T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.59
253642,Canal Way,2023-06-20T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.87
253642,Canal Way,2023-06-20T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.39
253642,Canal Way,2023-06-20T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.13
253642,Canal Way,2023-06-20T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.36
253642,Canal Way,2023-06-20T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.91
253642,Canal Way,2023-06-20T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.2
253642,Canal Way,2023-06-20T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.4
253642,Canal Way,2023-06-20T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.5
253642,Canal Way,2023-06-20T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.0
253642,Canal Way,2023-06-20T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
253642,Canal Way,2023-06-20T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
253642,Canal Way,2023-06-20T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
253642,Canal Way,2023-06-20T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.37
253642,Canal Way,2023-06-20T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.03
253642,Canal Way,2023-06-20T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.71
253642,Canal Way,2023-06-20T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
253642,Canal Way,2023-06-20T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
253642,Canal Way,2023-06-20T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
253642,Canal Way,2023-06-20T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
253642,Canal Way,2023-06-20T05:20:00.000+00:00,transformer,,Temperature,C,29.9
253642,Canal Way,2023-06-20T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
253642,Canal Way,2023-06-20T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.05
253642,Canal Way,2023-06-20T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
253642,Canal Way,2023-06-20T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
253642,Canal Way,2023-06-20T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
253642,Canal Way,2023-06-20T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.31
253642,Canal Way,2023-06-20T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
253642,Canal Way,2023-06-20T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
253642,Canal Way,2023-06-20T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
253642,Canal Way,2023-06-20T05:20:00.000+00:00,busbar,,L3 Active Power,kW,10.87
253642,Canal Way,2023-06-20T05:20:00.000+00:00,busbar,,L2 Active Power,kW,9.2
253642,Canal Way,2023-06-20T05:20:00.000+00:00,busbar,,L1 Active Power,kW,14.02
253642,Canal Way,2023-06-20T05:20:00.000+00:00,busbar,,N Current (RMS),A,35.8
253642,Canal Way,2023-06-20T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
253642,Canal Way,2023-06-20T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
253642,Canal Way,2023-06-20T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
253642,Canal Way,2023-06-20T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
253642,Canal Way,2023-06-20T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
253642,Canal Way,2023-06-20T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
253642,Canal Way,2023-06-20T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.19
253642,Canal Way,2023-06-20T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.64
253642,Canal Way,2023-06-20T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.24
253642,Canal Way,2023-06-20T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.5
253642,Canal Way,2023-06-20T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
253642,Canal Way,2023-06-20T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
253642,Canal Way,2023-06-20T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
253642,Canal Way,2023-06-20T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.78
253642,Canal Way,2023-06-20T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.59
253642,Canal Way,2023-06-20T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.99
253642,Canal Way,2023-06-20T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.35
253642,Canal Way,2023-06-20T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.41
253642,Canal Way,2023-06-20T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.42
253642,Canal Way,2023-06-20T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.0
253642,Canal Way,2023-06-20T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.6
253642,Canal Way,2023-06-20T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.3
253642,Canal Way,2023-06-20T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.4
253642,Canal Way,2023-06-20T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
253642,Canal Way,2023-06-20T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
253642,Canal Way,2023-06-20T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
253642,Canal Way,2023-06-20T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.43
253642,Canal Way,2023-06-20T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.68
253642,Canal Way,2023-06-20T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.86
253642,Canal Way,2023-06-20T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
253642,Canal Way,2023-06-20T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
253642,Canal Way,2023-06-20T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
253642,Canal Way,2023-06-20T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
253642,Canal Way,2023-06-20T05:10:00.000+00:00,transformer,,Temperature,C,29.9
253642,Canal Way,2023-06-20T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
253642,Canal Way,2023-06-20T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.5
253642,Canal Way,2023-06-20T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
253642,Canal Way,2023-06-20T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
253642,Canal Way,2023-06-20T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
253642,Canal Way,2023-06-20T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
253642,Canal Way,2023-06-20T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
253642,Canal Way,2023-06-20T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
253642,Canal Way,2023-06-20T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
253642,Canal Way,2023-06-20T05:10:00.000+00:00,busbar,,L3 Active Power,kW,6.96
253642,Canal Way,2023-06-20T05:10:00.000+00:00,busbar,,L2 Active Power,kW,9.72
253642,Canal Way,2023-06-20T05:10:00.000+00:00,busbar,,L1 Active Power,kW,12.52
253642,Canal Way,2023-06-20T05:10:00.000+00:00,busbar,,N Current (RMS),A,34.2
253642,Canal Way,2023-06-20T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
253642,Canal Way,2023-06-20T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
253642,Canal Way,2023-06-20T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
253642,Canal Way,2023-06-20T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
253642,Canal Way,2023-06-20T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
253642,Canal Way,2023-06-20T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
253642,Canal Way,2023-06-20T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.14
253642,Canal Way,2023-06-20T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.99
253642,Canal Way,2023-06-20T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.26
253642,Canal Way,2023-06-20T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
253642,Canal Way,2023-06-20T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
253642,Canal Way,2023-06-20T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
253642,Canal Way,2023-06-20T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
253642,Canal Way,2023-06-20T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.24
253642,Canal Way,2023-06-20T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.43
253642,Canal Way,2023-06-20T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.43
253642,Canal Way,2023-06-20T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.86
253642,Canal Way,2023-06-20T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.4
253642,Canal Way,2023-06-20T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.78
253642,Canal Way,2023-06-20T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
253642,Canal Way,2023-06-20T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.6
253642,Canal Way,2023-06-20T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
253642,Canal Way,2023-06-20T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.0
253642,Canal Way,2023-06-20T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
253642,Canal Way,2023-06-20T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
253642,Canal Way,2023-06-20T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
253642,Canal Way,2023-06-20T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.38
253642,Canal Way,2023-06-20T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.75
253642,Canal Way,2023-06-20T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.7
253642,Canal Way,2023-06-20T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
253642,Canal Way,2023-06-20T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
253642,Canal Way,2023-06-20T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
253642,Canal Way,2023-06-20T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
253642,Canal Way,2023-06-20T05:00:00.000+00:00,transformer,,Temperature,C,29.9
253642,Canal Way,2023-06-20T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
253642,Canal Way,2023-06-20T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
253642,Canal Way,2023-06-20T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
253642,Canal Way,2023-06-20T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
253642,Canal Way,2023-06-20T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
253642,Canal Way,2023-06-20T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
253642,Canal Way,2023-06-20T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
253642,Canal Way,2023-06-20T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
253642,Canal Way,2023-06-20T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
253642,Canal Way,2023-06-20T05:00:00.000+00:00,busbar,,L3 Active Power,kW,7.38
253642,Canal Way,2023-06-20T05:00:00.000+00:00,busbar,,L2 Active Power,kW,8.14
253642,Canal Way,2023-06-20T05:00:00.000+00:00,busbar,,L1 Active Power,kW,8.74
253642,Canal Way,2023-06-20T05:00:00.000+00:00,busbar,,N Current (RMS),A,27.5
253642,Canal Way,2023-06-20T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
253642,Canal Way,2023-06-20T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
253642,Canal Way,2023-06-20T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
253642,Canal Way,2023-06-20T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
253642,Canal Way,2023-06-20T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
253642,Canal Way,2023-06-20T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
253642,Canal Way,2023-06-20T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.48
253642,Canal Way,2023-06-20T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.22
253642,Canal Way,2023-06-20T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.89
253642,Canal Way,2023-06-20T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
253642,Canal Way,2023-06-20T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
253642,Canal Way,2023-06-20T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
253642,Canal Way,2023-06-20T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
253642,Canal Way,2023-06-20T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.36
253642,Canal Way,2023-06-20T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.46
253642,Canal Way,2023-06-20T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.31
253642,Canal Way,2023-06-20T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.61
253642,Canal Way,2023-06-20T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.01
253642,Canal Way,2023-06-20T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.88
253642,Canal Way,2023-06-20T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
253642,Canal Way,2023-06-20T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.3
253642,Canal Way,2023-06-20T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.1
253642,Canal Way,2023-06-20T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.3
253642,Canal Way,2023-06-20T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
253642,Canal Way,2023-06-20T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
253642,Canal Way,2023-06-20T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
253642,Canal Way,2023-06-20T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.17
253642,Canal Way,2023-06-20T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.39
253642,Canal Way,2023-06-20T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.99
253642,Canal Way,2023-06-20T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
253642,Canal Way,2023-06-20T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
253642,Canal Way,2023-06-20T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
253642,Canal Way,2023-06-20T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
253642,Canal Way,2023-06-20T04:50:00.000+00:00,transformer,,Temperature,C,30.0
