Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253642,Canal Way,2023-06-20T02:50:00.000+00:00,busbar,,L2 Active Power,kW,6.67
253642,Canal Way,2023-06-20T02:50:00.000+00:00,busbar,,L1 Active Power,kW,8.65
253642,Canal Way,2023-06-20T02:50:00.000+00:00,busbar,,N Current (RMS),A,24.0
253642,Canal Way,2023-06-20T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
253642,Canal Way,2023-06-20T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
253642,Canal Way,2023-06-20T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
253642,Canal Way,2023-06-20T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
253642,Canal Way,2023-06-20T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
253642,Canal Way,2023-06-20T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
253642,Canal Way,2023-06-20T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.91
253642,Canal Way,2023-06-20T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.09
253642,Canal Way,2023-06-20T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.96
253642,Canal Way,2023-06-20T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
253642,Canal Way,2023-06-20T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
253642,Canal Way,2023-06-20T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.3
253642,Canal Way,2023-06-20T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
253642,Canal Way,2023-06-20T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.49
253642,Canal Way,2023-06-20T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.38
253642,Canal Way,2023-06-20T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.85
253642,Canal Way,2023-06-20T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.77
253642,Canal Way,2023-06-20T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.48
253642,Canal Way,2023-06-20T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.42
253642,Canal Way,2023-06-20T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
253642,Canal Way,2023-06-20T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.4
253642,Canal Way,2023-06-20T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
253642,Canal Way,2023-06-20T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.4
253642,Canal Way,2023-06-20T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
253642,Canal Way,2023-06-20T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
253642,Canal Way,2023-06-20T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
253642,Canal Way,2023-06-20T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.51
253642,Canal Way,2023-06-20T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.64
253642,Canal Way,2023-06-20T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.95
253642,Canal Way,2023-06-20T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.7
253642,Canal Way,2023-06-20T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
253642,Canal Way,2023-06-20T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
253642,Canal Way,2023-06-20T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
253642,Canal Way,2023-06-20T02:40:00.000+00:00,transformer,,Temperature,C,30.6
253642,Canal Way,2023-06-20T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
253642,Canal Way,2023-06-20T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
253642,Canal Way,2023-06-20T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
253642,Canal Way,2023-06-20T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
253642,Canal Way,2023-06-20T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
253642,Canal Way,2023-06-20T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
253642,Canal Way,2023-06-20T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
253642,Canal Way,2023-06-20T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
253642,Canal Way,2023-06-20T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
253642,Canal Way,2023-06-20T02:40:00.000+00:00,busbar,,L3 Active Power,kW,8.19
253642,Canal Way,2023-06-20T02:40:00.000+00:00,busbar,,L2 Active Power,kW,6.21
253642,Canal Way,2023-06-20T02:40:00.000+00:00,busbar,,L1 Active Power,kW,8.33
253642,Canal Way,2023-06-20T02:40:00.000+00:00,busbar,,N Current (RMS),A,23.1
253642,Canal Way,2023-06-20T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
253642,Canal Way,2023-06-20T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
253642,Canal Way,2023-06-20T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
253642,Canal Way,2023-06-20T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
253642,Canal Way,2023-06-20T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
253642,Canal Way,2023-06-20T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
253642,Canal Way,2023-06-20T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.84
253642,Canal Way,2023-06-20T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.13
253642,Canal Way,2023-06-20T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.22
253642,Canal Way,2023-06-20T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
253642,Canal Way,2023-06-20T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
253642,Canal Way,2023-06-20T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
253642,Canal Way,2023-06-20T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
253642,Canal Way,2023-06-20T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.42
253642,Canal Way,2023-06-20T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.35
253642,Canal Way,2023-06-20T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.53
253642,Canal Way,2023-06-20T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.84
253642,Canal Way,2023-06-20T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.12
253642,Canal Way,2023-06-20T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.75
253642,Canal Way,2023-06-20T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
253642,Canal Way,2023-06-20T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.2
253642,Canal Way,2023-06-20T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.1
253642,Canal Way,2023-06-20T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.8
253642,Canal Way,2023-06-20T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
253642,Canal Way,2023-06-20T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
253642,Canal Way,2023-06-20T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
253642,Canal Way,2023-06-20T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.49
253642,Canal Way,2023-06-20T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.83
253642,Canal Way,2023-06-20T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.07
253642,Canal Way,2023-06-20T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.9
253642,Canal Way,2023-06-20T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
253642,Canal Way,2023-06-20T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
253642,Canal Way,2023-06-20T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
253642,Canal Way,2023-06-20T02:30:00.000+00:00,transformer,,Temperature,C,30.7
253642,Canal Way,2023-06-20T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
253642,Canal Way,2023-06-20T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
253642,Canal Way,2023-06-20T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
253642,Canal Way,2023-06-20T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
253642,Canal Way,2023-06-20T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
253642,Canal Way,2023-06-20T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
253642,Canal Way,2023-06-20T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
253642,Canal Way,2023-06-20T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
253642,Canal Way,2023-06-20T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
253642,Canal Way,2023-06-20T02:30:00.000+00:00,busbar,,L3 Active Power,kW,8.16
253642,Canal Way,2023-06-20T02:30:00.000+00:00,busbar,,L2 Active Power,kW,7.08
253642,Canal Way,2023-06-20T02:30:00.000+00:00,busbar,,L1 Active Power,kW,9.05
253642,Canal Way,2023-06-20T02:30:00.000+00:00,busbar,,N Current (RMS),A,22.8
253642,Canal Way,2023-06-20T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
253642,Canal Way,2023-06-20T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
253642,Canal Way,2023-06-20T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
253642,Canal Way,2023-06-20T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
253642,Canal Way,2023-06-20T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
253642,Canal Way,2023-06-20T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
253642,Canal Way,2023-06-20T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.76
253642,Canal Way,2023-06-20T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.13
253642,Canal Way,2023-06-20T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.14
253642,Canal Way,2023-06-20T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
253642,Canal Way,2023-06-20T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
253642,Canal Way,2023-06-20T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.3
253642,Canal Way,2023-06-20T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
253642,Canal Way,2023-06-20T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.29
253642,Canal Way,2023-06-20T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.3
253642,Canal Way,2023-06-20T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.35
253642,Canal Way,2023-06-20T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.09
253642,Canal Way,2023-06-20T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.43
253642,Canal Way,2023-06-20T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.72
253642,Canal Way,2023-06-20T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
253642,Canal Way,2023-06-20T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.7
253642,Canal Way,2023-06-20T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
253642,Canal Way,2023-06-20T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.5
253642,Canal Way,2023-06-20T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
253642,Canal Way,2023-06-20T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
253642,Canal Way,2023-06-20T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
253642,Canal Way,2023-06-20T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.73
253642,Canal Way,2023-06-20T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.87
253642,Canal Way,2023-06-20T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.27
253642,Canal Way,2023-06-20T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
253642,Canal Way,2023-06-20T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
253642,Canal Way,2023-06-20T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
253642,Canal Way,2023-06-20T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
253642,Canal Way,2023-06-20T02:20:00.000+00:00,transformer,,Temperature,C,30.8
253642,Canal Way,2023-06-20T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
253642,Canal Way,2023-06-20T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
253642,Canal Way,2023-06-20T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
253642,Canal Way,2023-06-20T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
253642,Canal Way,2023-06-20T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
253642,Canal Way,2023-06-20T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
253642,Canal Way,2023-06-20T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
253642,Canal Way,2023-06-20T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
253642,Canal Way,2023-06-20T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
253642,Canal Way,2023-06-20T02:20:00.000+00:00,busbar,,L3 Active Power,kW,8.58
253642,Canal Way,2023-06-20T02:20:00.000+00:00,busbar,,L2 Active Power,kW,7.43
253642,Canal Way,2023-06-20T02:20:00.000+00:00,busbar,,L1 Active Power,kW,9.12
253642,Canal Way,2023-06-20T02:20:00.000+00:00,busbar,,N Current (RMS),A,22.8
253642,Canal Way,2023-06-20T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
253642,Canal Way,2023-06-20T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
253642,Canal Way,2023-06-20T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
253642,Canal Way,2023-06-20T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
253642,Canal Way,2023-06-20T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
253642,Canal Way,2023-06-20T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
253642,Canal Way,2023-06-20T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.78
253642,Canal Way,2023-06-20T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.16
253642,Canal Way,2023-06-20T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.31
253642,Canal Way,2023-06-20T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
253642,Canal Way,2023-06-20T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
253642,Canal Way,2023-06-20T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
253642,Canal Way,2023-06-20T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
253642,Canal Way,2023-06-20T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.23
253642,Canal Way,2023-06-20T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.44
253642,Canal Way,2023-06-20T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.59
253642,Canal Way,2023-06-20T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.1
253642,Canal Way,2023-06-20T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.63
253642,Canal Way,2023-06-20T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.38
253642,Canal Way,2023-06-20T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
253642,Canal Way,2023-06-20T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.3
253642,Canal Way,2023-06-20T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.9
253642,Canal Way,2023-06-20T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.0
253642,Canal Way,2023-06-20T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
253642,Canal Way,2023-06-20T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
253642,Canal Way,2023-06-20T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
253642,Canal Way,2023-06-20T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.83
253642,Canal Way,2023-06-20T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.62
253642,Canal Way,2023-06-20T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.91
253642,Canal Way,2023-06-20T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.1
253642,Canal Way,2023-06-20T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
253642,Canal Way,2023-06-20T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
253642,Canal Way,2023-06-20T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
253642,Canal Way,2023-06-20T02:10:00.000+00:00,transformer,,Temperature,C,30.8
253642,Canal Way,2023-06-20T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
253642,Canal Way,2023-06-20T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
253642,Canal Way,2023-06-20T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
253642,Canal Way,2023-06-20T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
253642,Canal Way,2023-06-20T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
253642,Canal Way,2023-06-20T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
253642,Canal Way,2023-06-20T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
253642,Canal Way,2023-06-20T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
253642,Canal Way,2023-06-20T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
253642,Canal Way,2023-06-20T02:10:00.000+00:00,busbar,,L3 Active Power,kW,8.71
253642,Canal Way,2023-06-20T02:10:00.000+00:00,busbar,,L2 Active Power,kW,6.41
253642,Canal Way,2023-06-20T02:10:00.000+00:00,busbar,,L1 Active Power,kW,10.6
253642,Canal Way,2023-06-20T02:10:00.000+00:00,busbar,,N Current (RMS),A,25.5
253642,Canal Way,2023-06-20T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
253642,Canal Way,2023-06-20T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
253642,Canal Way,2023-06-20T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
253642,Canal Way,2023-06-20T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
253642,Canal Way,2023-06-20T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
253642,Canal Way,2023-06-20T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
253642,Canal Way,2023-06-20T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.67
253642,Canal Way,2023-06-20T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.1
253642,Canal Way,2023-06-20T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.37
253642,Canal Way,2023-06-20T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
253642,Canal Way,2023-06-20T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
253642,Canal Way,2023-06-20T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
253642,Canal Way,2023-06-20T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
253642,Canal Way,2023-06-20T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.34
253642,Canal Way,2023-06-20T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.47
253642,Canal Way,2023-06-20T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.17
253642,Canal Way,2023-06-20T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.87
253642,Canal Way,2023-06-20T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.75
253642,Canal Way,2023-06-20T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.12
253642,Canal Way,2023-06-20T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
253642,Canal Way,2023-06-20T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.9
253642,Canal Way,2023-06-20T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.5
253642,Canal Way,2023-06-20T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.1
253642,Canal Way,2023-06-20T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
253642,Canal Way,2023-06-20T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
253642,Canal Way,2023-06-20T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
253642,Canal Way,2023-06-20T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.73
253642,Canal Way,2023-06-20T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.58
253642,Canal Way,2023-06-20T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.88
253642,Canal Way,2023-06-20T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.7
253642,Canal Way,2023-06-20T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
253642,Canal Way,2023-06-20T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
253642,Canal Way,2023-06-20T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
253642,Canal Way,2023-06-20T02:00:00.000+00:00,transformer,,Temperature,C,30.8
253642,Canal Way,2023-06-20T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
253642,Canal Way,2023-06-20T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
253642,Canal Way,2023-06-20T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
253642,Canal Way,2023-06-20T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
253642,Canal Way,2023-06-20T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
253642,Canal Way,2023-06-20T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
253642,Canal Way,2023-06-20T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
253642,Canal Way,2023-06-20T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
253642,Canal Way,2023-06-20T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
253642,Canal Way,2023-06-20T02:00:00.000+00:00,busbar,,L3 Active Power,kW,8.27
253642,Canal Way,2023-06-20T02:00:00.000+00:00,busbar,,L2 Active Power,kW,6.43
253642,Canal Way,2023-06-20T02:00:00.000+00:00,busbar,,L1 Active Power,kW,11.37
253642,Canal Way,2023-06-20T02:00:00.000+00:00,busbar,,N Current (RMS),A,26.9
253642,Canal Way,2023-06-20T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
253642,Canal Way,2023-06-20T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
253642,Canal Way,2023-06-20T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
253642,Canal Way,2023-06-20T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
253642,Canal Way,2023-06-20T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
253642,Canal Way,2023-06-20T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
253642,Canal Way,2023-06-20T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.7
253642,Canal Way,2023-06-20T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.13
253642,Canal Way,2023-06-20T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.2
253642,Canal Way,2023-06-20T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
253642,Canal Way,2023-06-20T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
253642,Canal Way,2023-06-20T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
253642,Canal Way,2023-06-20T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
253642,Canal Way,2023-06-20T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.59
253642,Canal Way,2023-06-20T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.62
253642,Canal Way,2023-06-20T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.2
253642,Canal Way,2023-06-20T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.48
253642,Canal Way,2023-06-20T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.4
253642,Canal Way,2023-06-20T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.95
253642,Canal Way,2023-06-20T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
253642,Canal Way,2023-06-20T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.6
253642,Canal Way,2023-06-20T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.9
253642,Canal Way,2023-06-20T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.7
253642,Canal Way,2023-06-20T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
253642,Canal Way,2023-06-20T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
253642,Canal Way,2023-06-20T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
253642,Canal Way,2023-06-20T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.79
253642,Canal Way,2023-06-20T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.77
253642,Canal Way,2023-06-20T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.83
253642,Canal Way,2023-06-20T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.0
253642,Canal Way,2023-06-20T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
253642,Canal Way,2023-06-20T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
253642,Canal Way,2023-06-20T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
253642,Canal Way,2023-06-20T01:50:00.000+00:00,transformer,,Temperature,C,30.9
253642,Canal Way,2023-06-20T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
253642,Canal Way,2023-06-20T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
253642,Canal Way,2023-06-20T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
253642,Canal Way,2023-06-20T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
253642,Canal Way,2023-06-20T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
253642,Canal Way,2023-06-20T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
253642,Canal Way,2023-06-20T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
253642,Canal Way,2023-06-20T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
253642,Canal Way,2023-06-20T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
253642,Canal Way,2023-06-20T01:50:00.000+00:00,busbar,,L3 Active Power,kW,7.97
253642,Canal Way,2023-06-20T01:50:00.000+00:00,busbar,,L2 Active Power,kW,6.29
253642,Canal Way,2023-06-20T01:50:00.000+00:00,busbar,,L1 Active Power,kW,10.99
253642,Canal Way,2023-06-20T01:50:00.000+00:00,busbar,,N Current (RMS),A,26.5
253642,Canal Way,2023-06-20T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
253642,Canal Way,2023-06-20T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
253642,Canal Way,2023-06-20T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
253642,Canal Way,2023-06-20T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
253642,Canal Way,2023-06-20T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
253642,Canal Way,2023-06-20T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
253642,Canal Way,2023-06-20T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.79
253642,Canal Way,2023-06-20T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.05
253642,Canal Way,2023-06-20T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.13
253642,Canal Way,2023-06-20T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
253642,Canal Way,2023-06-20T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
253642,Canal Way,2023-06-20T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
253642,Canal Way,2023-06-20T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
253642,Canal Way,2023-06-20T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.34
253642,Canal Way,2023-06-20T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.77
253642,Canal Way,2023-06-20T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.34
253642,Canal Way,2023-06-20T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.99
253642,Canal Way,2023-06-20T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.08
253642,Canal Way,2023-06-20T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.9
253642,Canal Way,2023-06-20T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
253642,Canal Way,2023-06-20T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.4
253642,Canal Way,2023-06-20T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.3
253642,Canal Way,2023-06-20T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.7
253642,Canal Way,2023-06-20T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
253642,Canal Way,2023-06-20T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
253642,Canal Way,2023-06-20T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
253642,Canal Way,2023-06-20T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.12
253642,Canal Way,2023-06-20T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.62
253642,Canal Way,2023-06-20T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.55
253642,Canal Way,2023-06-20T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
253642,Canal Way,2023-06-20T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
253642,Canal Way,2023-06-20T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
253642,Canal Way,2023-06-20T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
253642,Canal Way,2023-06-20T01:40:00.000+00:00,transformer,,Temperature,C,30.9
253642,Canal Way,2023-06-20T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
253642,Canal Way,2023-06-20T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
253642,Canal Way,2023-06-20T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
253642,Canal Way,2023-06-20T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
253642,Canal Way,2023-06-20T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
253642,Canal Way,2023-06-20T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
253642,Canal Way,2023-06-20T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
253642,Canal Way,2023-06-20T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
253642,Canal Way,2023-06-20T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
253642,Canal Way,2023-06-20T01:40:00.000+00:00,busbar,,L3 Active Power,kW,8.9
253642,Canal Way,2023-06-20T01:40:00.000+00:00,busbar,,L2 Active Power,kW,5.75
253642,Canal Way,2023-06-20T01:40:00.000+00:00,busbar,,L1 Active Power,kW,11.57
253642,Canal Way,2023-06-20T01:40:00.000+00:00,busbar,,N Current (RMS),A,30.6
253642,Canal Way,2023-06-20T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
253642,Canal Way,2023-06-20T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
253642,Canal Way,2023-06-20T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
253642,Canal Way,2023-06-20T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
253642,Canal Way,2023-06-20T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
253642,Canal Way,2023-06-20T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
253642,Canal Way,2023-06-20T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.77
253642,Canal Way,2023-06-20T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.24
253642,Canal Way,2023-06-20T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.42
253642,Canal Way,2023-06-20T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
253642,Canal Way,2023-06-20T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
253642,Canal Way,2023-06-20T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
253642,Canal Way,2023-06-20T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
253642,Canal Way,2023-06-20T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.47
253642,Canal Way,2023-06-20T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.71
253642,Canal Way,2023-06-20T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.27
253642,Canal Way,2023-06-20T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.96
253642,Canal Way,2023-06-20T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.31
253642,Canal Way,2023-06-20T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.94
253642,Canal Way,2023-06-20T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
253642,Canal Way,2023-06-20T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.7
253642,Canal Way,2023-06-20T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.7
253642,Canal Way,2023-06-20T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.7
253642,Canal Way,2023-06-20T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
253642,Canal Way,2023-06-20T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
253642,Canal Way,2023-06-20T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
253642,Canal Way,2023-06-20T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.9
253642,Canal Way,2023-06-20T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.52
253642,Canal Way,2023-06-20T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.11
253642,Canal Way,2023-06-20T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
253642,Canal Way,2023-06-20T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
253642,Canal Way,2023-06-20T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
253642,Canal Way,2023-06-20T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
253642,Canal Way,2023-06-20T01:30:00.000+00:00,transformer,,Temperature,C,31.0
253642,Canal Way,2023-06-20T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
253642,Canal Way,2023-06-20T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
253642,Canal Way,2023-06-20T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
253642,Canal Way,2023-06-20T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
253642,Canal Way,2023-06-20T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
253642,Canal Way,2023-06-20T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
253642,Canal Way,2023-06-20T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
253642,Canal Way,2023-06-20T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
253642,Canal Way,2023-06-20T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
253642,Canal Way,2023-06-20T01:30:00.000+00:00,busbar,,L3 Active Power,kW,8.63
253642,Canal Way,2023-06-20T01:30:00.000+00:00,busbar,,L2 Active Power,kW,6.07
253642,Canal Way,2023-06-20T01:30:00.000+00:00,busbar,,L1 Active Power,kW,11.48
253642,Canal Way,2023-06-20T01:30:00.000+00:00,busbar,,N Current (RMS),A,29.0
253642,Canal Way,2023-06-20T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
253642,Canal Way,2023-06-20T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
253642,Canal Way,2023-06-20T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
253642,Canal Way,2023-06-20T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
253642,Canal Way,2023-06-20T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
253642,Canal Way,2023-06-20T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
253642,Canal Way,2023-06-20T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.8
253642,Canal Way,2023-06-20T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.3
253642,Canal Way,2023-06-20T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.37
253642,Canal Way,2023-06-20T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
253642,Canal Way,2023-06-20T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
253642,Canal Way,2023-06-20T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
253642,Canal Way,2023-06-20T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
253642,Canal Way,2023-06-20T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.47
253642,Canal Way,2023-06-20T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.46
253642,Canal Way,2023-06-20T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.38
253642,Canal Way,2023-06-20T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.84
253642,Canal Way,2023-06-20T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.7
253642,Canal Way,2023-06-20T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.65
253642,Canal Way,2023-06-20T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
253642,Canal Way,2023-06-20T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.4
253642,Canal Way,2023-06-20T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
253642,Canal Way,2023-06-20T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.8
253642,Canal Way,2023-06-20T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
253642,Canal Way,2023-06-20T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
253642,Canal Way,2023-06-20T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
253642,Canal Way,2023-06-20T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.19
253642,Canal Way,2023-06-20T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.4
253642,Canal Way,2023-06-20T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.87
253642,Canal Way,2023-06-20T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
253642,Canal Way,2023-06-20T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
253642,Canal Way,2023-06-20T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
253642,Canal Way,2023-06-20T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
253642,Canal Way,2023-06-20T01:20:00.000+00:00,transformer,,Temperature,C,31.0
253642,Canal Way,2023-06-20T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
253642,Canal Way,2023-06-20T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
253642,Canal Way,2023-06-20T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
253642,Canal Way,2023-06-20T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
253642,Canal Way,2023-06-20T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
253642,Canal Way,2023-06-20T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
253642,Canal Way,2023-06-20T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
253642,Canal Way,2023-06-20T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
253642,Canal Way,2023-06-20T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
253642,Canal Way,2023-06-20T01:20:00.000+00:00,busbar,,L3 Active Power,kW,8.83
253642,Canal Way,2023-06-20T01:20:00.000+00:00,busbar,,L2 Active Power,kW,6.4
253642,Canal Way,2023-06-20T01:20:00.000+00:00,busbar,,L1 Active Power,kW,10.89
253642,Canal Way,2023-06-20T01:20:00.000+00:00,busbar,,N Current (RMS),A,28.2
253642,Canal Way,2023-06-20T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
253642,Canal Way,2023-06-20T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
253642,Canal Way,2023-06-20T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
253642,Canal Way,2023-06-20T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
253642,Canal Way,2023-06-20T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
253642,Canal Way,2023-06-20T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
253642,Canal Way,2023-06-20T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.85
253642,Canal Way,2023-06-20T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.13
253642,Canal Way,2023-06-20T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.19
253642,Canal Way,2023-06-20T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
253642,Canal Way,2023-06-20T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
253642,Canal Way,2023-06-20T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
253642,Canal Way,2023-06-20T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
253642,Canal Way,2023-06-20T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.28
253642,Canal Way,2023-06-20T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.45
253642,Canal Way,2023-06-20T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.66
253642,Canal Way,2023-06-20T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.29
253642,Canal Way,2023-06-20T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.68
253642,Canal Way,2023-06-20T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.34
253642,Canal Way,2023-06-20T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
253642,Canal Way,2023-06-20T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.0
253642,Canal Way,2023-06-20T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.3
253642,Canal Way,2023-06-20T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.6
253642,Canal Way,2023-06-20T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
253642,Canal Way,2023-06-20T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
253642,Canal Way,2023-06-20T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
253642,Canal Way,2023-06-20T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.35
253642,Canal Way,2023-06-20T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.79
253642,Canal Way,2023-06-20T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.06
253642,Canal Way,2023-06-20T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
253642,Canal Way,2023-06-20T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
253642,Canal Way,2023-06-20T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
253642,Canal Way,2023-06-20T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
253642,Canal Way,2023-06-20T01:10:00.000+00:00,transformer,,Temperature,C,31.1
253642,Canal Way,2023-06-20T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
253642,Canal Way,2023-06-20T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
253642,Canal Way,2023-06-20T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
253642,Canal Way,2023-06-20T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
253642,Canal Way,2023-06-20T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
253642,Canal Way,2023-06-20T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
253642,Canal Way,2023-06-20T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
253642,Canal Way,2023-06-20T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
253642,Canal Way,2023-06-20T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
253642,Canal Way,2023-06-20T01:10:00.000+00:00,busbar,,L3 Active Power,kW,9.5
253642,Canal Way,2023-06-20T01:10:00.000+00:00,busbar,,L2 Active Power,kW,6.6
253642,Canal Way,2023-06-20T01:10:00.000+00:00,busbar,,L1 Active Power,kW,9.6
253642,Canal Way,2023-06-20T01:10:00.000+00:00,busbar,,N Current (RMS),A,26.8
253642,Canal Way,2023-06-20T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
253642,Canal Way,2023-06-20T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
253642,Canal Way,2023-06-20T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
253642,Canal Way,2023-06-20T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
253642,Canal Way,2023-06-20T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
253642,Canal Way,2023-06-20T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
253642,Canal Way,2023-06-20T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.77
253642,Canal Way,2023-06-20T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.04
253642,Canal Way,2023-06-20T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.21
253642,Canal Way,2023-06-20T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
253642,Canal Way,2023-06-20T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
253642,Canal Way,2023-06-20T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
253642,Canal Way,2023-06-20T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
253642,Canal Way,2023-06-20T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.5
253642,Canal Way,2023-06-20T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.55
253642,Canal Way,2023-06-20T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.93
253642,Canal Way,2023-06-20T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.21
253642,Canal Way,2023-06-20T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.29
253642,Canal Way,2023-06-20T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.74
253642,Canal Way,2023-06-20T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
253642,Canal Way,2023-06-20T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.5
253642,Canal Way,2023-06-20T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
253642,Canal Way,2023-06-20T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.8
253642,Canal Way,2023-06-20T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
253642,Canal Way,2023-06-20T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
253642,Canal Way,2023-06-20T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
253642,Canal Way,2023-06-20T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.21
253642,Canal Way,2023-06-20T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.56
253642,Canal Way,2023-06-20T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.96
253642,Canal Way,2023-06-20T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
253642,Canal Way,2023-06-20T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
253642,Canal Way,2023-06-20T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
253642,Canal Way,2023-06-20T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
253642,Canal Way,2023-06-20T01:00:00.000+00:00,transformer,,Temperature,C,31.1
253642,Canal Way,2023-06-20T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
253642,Canal Way,2023-06-20T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
253642,Canal Way,2023-06-20T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
253642,Canal Way,2023-06-20T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
253642,Canal Way,2023-06-20T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
253642,Canal Way,2023-06-20T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
253642,Canal Way,2023-06-20T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
253642,Canal Way,2023-06-20T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
253642,Canal Way,2023-06-20T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
253642,Canal Way,2023-06-20T01:00:00.000+00:00,busbar,,L3 Active Power,kW,9.19
253642,Canal Way,2023-06-20T01:00:00.000+00:00,busbar,,L2 Active Power,kW,5.89
253642,Canal Way,2023-06-20T01:00:00.000+00:00,busbar,,L1 Active Power,kW,8.91
253642,Canal Way,2023-06-20T01:00:00.000+00:00,busbar,,N Current (RMS),A,26.6
253642,Canal Way,2023-06-20T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
253642,Canal Way,2023-06-20T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
253642,Canal Way,2023-06-20T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
253642,Canal Way,2023-06-20T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
253642,Canal Way,2023-06-20T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
253642,Canal Way,2023-06-20T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
253642,Canal Way,2023-06-20T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.73
253642,Canal Way,2023-06-20T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.06
253642,Canal Way,2023-06-20T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.22
253642,Canal Way,2023-06-20T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
253642,Canal Way,2023-06-20T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
253642,Canal Way,2023-06-20T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
253642,Canal Way,2023-06-20T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
253642,Canal Way,2023-06-20T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.48
253642,Canal Way,2023-06-20T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.49
253642,Canal Way,2023-06-20T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.76
253642,Canal Way,2023-06-20T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.96
253642,Canal Way,2023-06-20T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.44
253642,Canal Way,2023-06-20T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.84
253642,Canal Way,2023-06-20T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
253642,Canal Way,2023-06-20T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.7
253642,Canal Way,2023-06-20T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
253642,Canal Way,2023-06-20T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.9
253642,Canal Way,2023-06-20T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
253642,Canal Way,2023-06-20T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
253642,Canal Way,2023-06-20T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
253642,Canal Way,2023-06-20T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.01
253642,Canal Way,2023-06-20T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.51
253642,Canal Way,2023-06-20T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.14
253642,Canal Way,2023-06-20T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
253642,Canal Way,2023-06-20T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
253642,Canal Way,2023-06-20T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
253642,Canal Way,2023-06-20T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
253642,Canal Way,2023-06-20T00:50:00.000+00:00,transformer,,Temperature,C,31.2
253642,Canal Way,2023-06-20T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
253642,Canal Way,2023-06-20T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
253642,Canal Way,2023-06-20T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
253642,Canal Way,2023-06-20T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
253642,Canal Way,2023-06-20T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
253642,Canal Way,2023-06-20T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
253642,Canal Way,2023-06-20T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
253642,Canal Way,2023-06-20T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
253642,Canal Way,2023-06-20T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
253642,Canal Way,2023-06-20T00:50:00.000+00:00,busbar,,L3 Active Power,kW,8.7
253642,Canal Way,2023-06-20T00:50:00.000+00:00,busbar,,L2 Active Power,kW,6.01
253642,Canal Way,2023-06-20T00:50:00.000+00:00,busbar,,L1 Active Power,kW,9.2
253642,Canal Way,2023-06-20T00:50:00.000+00:00,busbar,,N Current (RMS),A,25.9
253642,Canal Way,2023-06-20T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
253642,Canal Way,2023-06-20T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
253642,Canal Way,2023-06-20T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
253642,Canal Way,2023-06-20T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
253642,Canal Way,2023-06-20T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
253642,Canal Way,2023-06-20T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
253642,Canal Way,2023-06-20T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.79
