Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253642,Canal Way,2023-06-20T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.04
253642,Canal Way,2023-06-20T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.18
253642,Canal Way,2023-06-20T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
253642,Canal Way,2023-06-20T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
253642,Canal Way,2023-06-20T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.3
253642,Canal Way,2023-06-20T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
253642,Canal Way,2023-06-20T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.34
253642,Canal Way,2023-06-20T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.19
253642,Canal Way,2023-06-20T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.73
253642,Canal Way,2023-06-20T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.32
253642,Canal Way,2023-06-20T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.99
253642,Canal Way,2023-06-20T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.09
253642,Canal Way,2023-06-20T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
253642,Canal Way,2023-06-20T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.4
253642,Canal Way,2023-06-20T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
253642,Canal Way,2023-06-20T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.7
253642,Canal Way,2023-06-20T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
253642,Canal Way,2023-06-20T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
253642,Canal Way,2023-06-20T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
253642,Canal Way,2023-06-20T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.13
253642,Canal Way,2023-06-20T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.5
253642,Canal Way,2023-06-20T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.04
253642,Canal Way,2023-06-20T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
253642,Canal Way,2023-06-20T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
253642,Canal Way,2023-06-20T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
253642,Canal Way,2023-06-20T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
253642,Canal Way,2023-06-20T00:40:00.000+00:00,transformer,,Temperature,C,31.3
253642,Canal Way,2023-06-20T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
253642,Canal Way,2023-06-20T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
253642,Canal Way,2023-06-20T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
253642,Canal Way,2023-06-20T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
253642,Canal Way,2023-06-20T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
253642,Canal Way,2023-06-20T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
253642,Canal Way,2023-06-20T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
253642,Canal Way,2023-06-20T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
253642,Canal Way,2023-06-20T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
253642,Canal Way,2023-06-20T00:40:00.000+00:00,busbar,,L3 Active Power,kW,9.24
253642,Canal Way,2023-06-20T00:40:00.000+00:00,busbar,,L2 Active Power,kW,6.52
253642,Canal Way,2023-06-20T00:40:00.000+00:00,busbar,,L1 Active Power,kW,9.31
253642,Canal Way,2023-06-20T00:40:00.000+00:00,busbar,,N Current (RMS),A,26.2
253642,Canal Way,2023-06-20T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
253642,Canal Way,2023-06-20T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
253642,Canal Way,2023-06-20T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
253642,Canal Way,2023-06-20T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
253642,Canal Way,2023-06-20T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
253642,Canal Way,2023-06-20T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
253642,Canal Way,2023-06-20T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.69
253642,Canal Way,2023-06-20T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.08
253642,Canal Way,2023-06-20T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.34
253642,Canal Way,2023-06-20T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
253642,Canal Way,2023-06-20T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
253642,Canal Way,2023-06-20T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
253642,Canal Way,2023-06-20T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
253642,Canal Way,2023-06-20T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.44
253642,Canal Way,2023-06-20T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.37
253642,Canal Way,2023-06-20T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.6
253642,Canal Way,2023-06-20T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.11
253642,Canal Way,2023-06-20T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.44
253642,Canal Way,2023-06-20T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.85
253642,Canal Way,2023-06-20T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
253642,Canal Way,2023-06-20T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.2
253642,Canal Way,2023-06-20T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
253642,Canal Way,2023-06-20T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.2
253642,Canal Way,2023-06-20T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
253642,Canal Way,2023-06-20T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
253642,Canal Way,2023-06-20T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
253642,Canal Way,2023-06-20T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.99
253642,Canal Way,2023-06-20T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.75
253642,Canal Way,2023-06-20T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.24
253642,Canal Way,2023-06-20T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
253642,Canal Way,2023-06-20T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
253642,Canal Way,2023-06-20T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
253642,Canal Way,2023-06-20T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
253642,Canal Way,2023-06-20T00:30:00.000+00:00,transformer,,Temperature,C,31.3
253642,Canal Way,2023-06-20T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
253642,Canal Way,2023-06-20T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
253642,Canal Way,2023-06-20T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
253642,Canal Way,2023-06-20T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
253642,Canal Way,2023-06-20T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
253642,Canal Way,2023-06-20T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
253642,Canal Way,2023-06-20T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
253642,Canal Way,2023-06-20T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
253642,Canal Way,2023-06-20T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
253642,Canal Way,2023-06-20T00:30:00.000+00:00,busbar,,L3 Active Power,kW,8.79
253642,Canal Way,2023-06-20T00:30:00.000+00:00,busbar,,L2 Active Power,kW,7.27
253642,Canal Way,2023-06-20T00:30:00.000+00:00,busbar,,L1 Active Power,kW,10.42
253642,Canal Way,2023-06-20T00:30:00.000+00:00,busbar,,N Current (RMS),A,26.8
253642,Canal Way,2023-06-20T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
253642,Canal Way,2023-06-20T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
253642,Canal Way,2023-06-20T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
253642,Canal Way,2023-06-20T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
253642,Canal Way,2023-06-20T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.11
253642,Canal Way,2023-06-20T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
253642,Canal Way,2023-06-20T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.71
253642,Canal Way,2023-06-20T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.96
253642,Canal Way,2023-06-20T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.13
253642,Canal Way,2023-06-20T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
253642,Canal Way,2023-06-20T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
253642,Canal Way,2023-06-20T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
253642,Canal Way,2023-06-20T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.3
253642,Canal Way,2023-06-20T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.51
253642,Canal Way,2023-06-20T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.39
253642,Canal Way,2023-06-20T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.43
253642,Canal Way,2023-06-20T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.96
253642,Canal Way,2023-06-20T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.76
253642,Canal Way,2023-06-20T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.69
253642,Canal Way,2023-06-20T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
253642,Canal Way,2023-06-20T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.9
253642,Canal Way,2023-06-20T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
253642,Canal Way,2023-06-20T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.1
253642,Canal Way,2023-06-20T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
253642,Canal Way,2023-06-20T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
253642,Canal Way,2023-06-20T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
253642,Canal Way,2023-06-20T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.72
253642,Canal Way,2023-06-20T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.49
253642,Canal Way,2023-06-20T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.35
253642,Canal Way,2023-06-20T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
253642,Canal Way,2023-06-20T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
253642,Canal Way,2023-06-20T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
253642,Canal Way,2023-06-20T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
253642,Canal Way,2023-06-20T00:20:00.000+00:00,transformer,,Temperature,C,31.4
253642,Canal Way,2023-06-20T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
253642,Canal Way,2023-06-20T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
253642,Canal Way,2023-06-20T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
253642,Canal Way,2023-06-20T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
253642,Canal Way,2023-06-20T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
253642,Canal Way,2023-06-20T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
253642,Canal Way,2023-06-20T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
253642,Canal Way,2023-06-20T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
253642,Canal Way,2023-06-20T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
253642,Canal Way,2023-06-20T00:20:00.000+00:00,busbar,,L3 Active Power,kW,8.39
253642,Canal Way,2023-06-20T00:20:00.000+00:00,busbar,,L2 Active Power,kW,6.21
253642,Canal Way,2023-06-20T00:20:00.000+00:00,busbar,,L1 Active Power,kW,13.18
253642,Canal Way,2023-06-20T00:20:00.000+00:00,busbar,,N Current (RMS),A,33.5
253642,Canal Way,2023-06-20T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
253642,Canal Way,2023-06-20T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
253642,Canal Way,2023-06-20T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
253642,Canal Way,2023-06-20T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
253642,Canal Way,2023-06-20T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.11
253642,Canal Way,2023-06-20T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
253642,Canal Way,2023-06-20T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.83
253642,Canal Way,2023-06-20T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.87
253642,Canal Way,2023-06-20T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.59
253642,Canal Way,2023-06-20T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
253642,Canal Way,2023-06-20T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
253642,Canal Way,2023-06-20T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
253642,Canal Way,2023-06-20T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.6
253642,Canal Way,2023-06-20T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.25
253642,Canal Way,2023-06-20T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.41
253642,Canal Way,2023-06-20T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.51
253642,Canal Way,2023-06-20T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.36
253642,Canal Way,2023-06-20T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.82
253642,Canal Way,2023-06-20T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.83
253642,Canal Way,2023-06-20T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
253642,Canal Way,2023-06-20T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.7
253642,Canal Way,2023-06-20T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.7
253642,Canal Way,2023-06-20T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.8
253642,Canal Way,2023-06-20T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
253642,Canal Way,2023-06-20T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
253642,Canal Way,2023-06-20T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
253642,Canal Way,2023-06-20T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.25
253642,Canal Way,2023-06-20T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.47
253642,Canal Way,2023-06-20T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.31
253642,Canal Way,2023-06-20T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
253642,Canal Way,2023-06-20T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
253642,Canal Way,2023-06-20T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
253642,Canal Way,2023-06-20T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
253642,Canal Way,2023-06-20T00:10:00.000+00:00,transformer,,Temperature,C,31.4
253642,Canal Way,2023-06-20T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
253642,Canal Way,2023-06-20T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
253642,Canal Way,2023-06-20T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
253642,Canal Way,2023-06-20T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
253642,Canal Way,2023-06-20T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
253642,Canal Way,2023-06-20T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
253642,Canal Way,2023-06-20T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
253642,Canal Way,2023-06-20T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
253642,Canal Way,2023-06-20T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
253642,Canal Way,2023-06-20T00:10:00.000+00:00,busbar,,L3 Active Power,kW,9.45
253642,Canal Way,2023-06-20T00:10:00.000+00:00,busbar,,L2 Active Power,kW,6.17
253642,Canal Way,2023-06-20T00:10:00.000+00:00,busbar,,L1 Active Power,kW,14.73
253642,Canal Way,2023-06-20T00:10:00.000+00:00,busbar,,N Current (RMS),A,38.1
253642,Canal Way,2023-06-20T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
253642,Canal Way,2023-06-20T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
253642,Canal Way,2023-06-20T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
253642,Canal Way,2023-06-20T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
253642,Canal Way,2023-06-20T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
253642,Canal Way,2023-06-20T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
253642,Canal Way,2023-06-20T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.87
253642,Canal Way,2023-06-20T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.99
253642,Canal Way,2023-06-20T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.26
253642,Canal Way,2023-06-20T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
253642,Canal Way,2023-06-20T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
253642,Canal Way,2023-06-20T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
253642,Canal Way,2023-06-20T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
253642,Canal Way,2023-06-20T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.47
253642,Canal Way,2023-06-20T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.3
253642,Canal Way,2023-06-20T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.7
253642,Canal Way,2023-06-20T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.06
253642,Canal Way,2023-06-20T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.48
253642,Canal Way,2023-06-20T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.78
253642,Canal Way,2023-06-20T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
253642,Canal Way,2023-06-20T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.6
253642,Canal Way,2023-06-20T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
253642,Canal Way,2023-06-20T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.8
253642,Canal Way,2023-06-20T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
253642,Canal Way,2023-06-20T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
253642,Canal Way,2023-06-20T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
253642,Canal Way,2023-06-20T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.07
253642,Canal Way,2023-06-20T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.96
253642,Canal Way,2023-06-20T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.28
253642,Canal Way,2023-06-20T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
253642,Canal Way,2023-06-20T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
253642,Canal Way,2023-06-20T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
253642,Canal Way,2023-06-20T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
253642,Canal Way,2023-06-20T00:00:00.000+00:00,transformer,,Temperature,C,31.5
253642,Canal Way,2023-06-20T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
253642,Canal Way,2023-06-20T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
253642,Canal Way,2023-06-20T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
253642,Canal Way,2023-06-20T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
253642,Canal Way,2023-06-20T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
253642,Canal Way,2023-06-20T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
253642,Canal Way,2023-06-20T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
253642,Canal Way,2023-06-20T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
253642,Canal Way,2023-06-20T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
253642,Canal Way,2023-06-20T00:00:00.000+00:00,busbar,,L3 Active Power,kW,12.01
253642,Canal Way,2023-06-20T00:00:00.000+00:00,busbar,,L2 Active Power,kW,7.42
253642,Canal Way,2023-06-20T00:00:00.000+00:00,busbar,,L1 Active Power,kW,12.33
253642,Canal Way,2023-06-20T00:00:00.000+00:00,busbar,,N Current (RMS),A,32.2
253642,Canal Way,2023-06-20T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
253642,Canal Way,2023-06-20T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
253642,Canal Way,2023-06-20T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
253642,Canal Way,2023-06-21T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
253642,Canal Way,2023-06-21T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.07
253642,Canal Way,2023-06-21T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
253642,Canal Way,2023-06-21T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.75
253642,Canal Way,2023-06-21T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.22
253642,Canal Way,2023-06-21T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.35
253642,Canal Way,2023-06-21T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.4
253642,Canal Way,2023-06-21T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.6
253642,Canal Way,2023-06-21T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.0
253642,Canal Way,2023-06-21T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.2
253642,Canal Way,2023-06-21T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.23
253642,Canal Way,2023-06-21T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.34
253642,Canal Way,2023-06-21T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.49
253642,Canal Way,2023-06-21T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.73
253642,Canal Way,2023-06-21T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.09
253642,Canal Way,2023-06-21T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.05
253642,Canal Way,2023-06-21T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.4
253642,Canal Way,2023-06-21T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.4
253642,Canal Way,2023-06-21T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.0
253642,Canal Way,2023-06-21T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.2
253642,Canal Way,2023-06-21T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.39
253642,Canal Way,2023-06-21T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
253642,Canal Way,2023-06-21T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
253642,Canal Way,2023-06-21T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.03
253642,Canal Way,2023-06-21T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.62
253642,Canal Way,2023-06-21T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.76
253642,Canal Way,2023-06-21T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.7
253642,Canal Way,2023-06-21T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.0
253642,Canal Way,2023-06-21T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.1
253642,Canal Way,2023-06-21T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.9
253642,Canal Way,2023-06-21T23:50:00.000+00:00,transformer,,Temperature,C,31.7
253642,Canal Way,2023-06-21T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
253642,Canal Way,2023-06-21T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
253642,Canal Way,2023-06-21T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
253642,Canal Way,2023-06-21T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
253642,Canal Way,2023-06-21T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
253642,Canal Way,2023-06-21T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
253642,Canal Way,2023-06-21T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
253642,Canal Way,2023-06-21T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
253642,Canal Way,2023-06-21T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
253642,Canal Way,2023-06-21T23:50:00.000+00:00,busbar,,L3 Active Power,kW,11.5
253642,Canal Way,2023-06-21T23:50:00.000+00:00,busbar,,L2 Active Power,kW,6.93
253642,Canal Way,2023-06-21T23:50:00.000+00:00,busbar,,L1 Active Power,kW,10.17
253642,Canal Way,2023-06-21T23:50:00.000+00:00,busbar,,N Current (RMS),A,30.7
253642,Canal Way,2023-06-21T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
253642,Canal Way,2023-06-21T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
253642,Canal Way,2023-06-21T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
253642,Canal Way,2023-06-21T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
253642,Canal Way,2023-06-21T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.92
253642,Canal Way,2023-06-21T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.8
253642,Canal Way,2023-06-21T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.2
253642,Canal Way,2023-06-21T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.29
253642,Canal Way,2023-06-21T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.52
253642,Canal Way,2023-06-21T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,9.3
253642,Canal Way,2023-06-21T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.6
253642,Canal Way,2023-06-21T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.9
253642,Canal Way,2023-06-21T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.2
253642,Canal Way,2023-06-21T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.0
253642,Canal Way,2023-06-21T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.31
253642,Canal Way,2023-06-21T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.43
253642,Canal Way,2023-06-21T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.95
253642,Canal Way,2023-06-21T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.17
253642,Canal Way,2023-06-21T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.59
253642,Canal Way,2023-06-21T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.6
253642,Canal Way,2023-06-21T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.9
253642,Canal Way,2023-06-21T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.2
253642,Canal Way,2023-06-21T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.1
253642,Canal Way,2023-06-21T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
253642,Canal Way,2023-06-21T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
253642,Canal Way,2023-06-21T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
253642,Canal Way,2023-06-21T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.44
253642,Canal Way,2023-06-21T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.38
253642,Canal Way,2023-06-21T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.77
253642,Canal Way,2023-06-21T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.6
253642,Canal Way,2023-06-21T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.1
253642,Canal Way,2023-06-21T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.3
253642,Canal Way,2023-06-21T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.0
253642,Canal Way,2023-06-21T23:40:00.000+00:00,transformer,,Temperature,C,31.8
253642,Canal Way,2023-06-21T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
253642,Canal Way,2023-06-21T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
253642,Canal Way,2023-06-21T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
253642,Canal Way,2023-06-21T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
253642,Canal Way,2023-06-21T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
253642,Canal Way,2023-06-21T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
253642,Canal Way,2023-06-21T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
253642,Canal Way,2023-06-21T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
253642,Canal Way,2023-06-21T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
253642,Canal Way,2023-06-21T23:40:00.000+00:00,busbar,,L3 Active Power,kW,11.58
253642,Canal Way,2023-06-21T23:40:00.000+00:00,busbar,,L2 Active Power,kW,6.84
253642,Canal Way,2023-06-21T23:40:00.000+00:00,busbar,,L1 Active Power,kW,11.88
253642,Canal Way,2023-06-21T23:40:00.000+00:00,busbar,,N Current (RMS),A,34.3
253642,Canal Way,2023-06-21T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
253642,Canal Way,2023-06-21T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
253642,Canal Way,2023-06-21T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
253642,Canal Way,2023-06-21T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
253642,Canal Way,2023-06-21T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
253642,Canal Way,2023-06-21T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
253642,Canal Way,2023-06-21T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.24
253642,Canal Way,2023-06-21T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.25
253642,Canal Way,2023-06-21T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.44
253642,Canal Way,2023-06-21T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,8.3
253642,Canal Way,2023-06-21T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.7
253642,Canal Way,2023-06-21T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.7
253642,Canal Way,2023-06-21T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.4
253642,Canal Way,2023-06-21T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.42
253642,Canal Way,2023-06-21T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.24
253642,Canal Way,2023-06-21T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.26
253642,Canal Way,2023-06-21T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.37
253642,Canal Way,2023-06-21T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.3
253642,Canal Way,2023-06-21T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.73
253642,Canal Way,2023-06-21T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.7
253642,Canal Way,2023-06-21T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.0
253642,Canal Way,2023-06-21T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.5
253642,Canal Way,2023-06-21T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.9
253642,Canal Way,2023-06-21T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.45
253642,Canal Way,2023-06-21T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
253642,Canal Way,2023-06-21T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
253642,Canal Way,2023-06-21T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.93
253642,Canal Way,2023-06-21T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.72
253642,Canal Way,2023-06-21T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.31
253642,Canal Way,2023-06-21T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.0
253642,Canal Way,2023-06-21T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.8
253642,Canal Way,2023-06-21T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.5
253642,Canal Way,2023-06-21T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.8
253642,Canal Way,2023-06-21T23:30:00.000+00:00,transformer,,Temperature,C,31.8
253642,Canal Way,2023-06-21T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
253642,Canal Way,2023-06-21T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
253642,Canal Way,2023-06-21T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
253642,Canal Way,2023-06-21T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
253642,Canal Way,2023-06-21T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
253642,Canal Way,2023-06-21T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
253642,Canal Way,2023-06-21T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
253642,Canal Way,2023-06-21T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
253642,Canal Way,2023-06-21T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
253642,Canal Way,2023-06-21T23:30:00.000+00:00,busbar,,L3 Active Power,kW,10.53
253642,Canal Way,2023-06-21T23:30:00.000+00:00,busbar,,L2 Active Power,kW,7.26
253642,Canal Way,2023-06-21T23:30:00.000+00:00,busbar,,L1 Active Power,kW,11.48
253642,Canal Way,2023-06-21T23:30:00.000+00:00,busbar,,N Current (RMS),A,31.9
253642,Canal Way,2023-06-21T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
253642,Canal Way,2023-06-21T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
253642,Canal Way,2023-06-21T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
253642,Canal Way,2023-06-21T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
253642,Canal Way,2023-06-21T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.98
253642,Canal Way,2023-06-21T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
253642,Canal Way,2023-06-21T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.02
253642,Canal Way,2023-06-21T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.19
253642,Canal Way,2023-06-21T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.29
253642,Canal Way,2023-06-21T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,10.3
253642,Canal Way,2023-06-21T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.8
253642,Canal Way,2023-06-21T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.9
253642,Canal Way,2023-06-21T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.6
253642,Canal Way,2023-06-21T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.48
253642,Canal Way,2023-06-21T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.21
253642,Canal Way,2023-06-21T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.0
253642,Canal Way,2023-06-21T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.29
253642,Canal Way,2023-06-21T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.67
253642,Canal Way,2023-06-21T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.76
253642,Canal Way,2023-06-21T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.7
253642,Canal Way,2023-06-21T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.7
253642,Canal Way,2023-06-21T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.1
253642,Canal Way,2023-06-21T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.1
253642,Canal Way,2023-06-21T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
253642,Canal Way,2023-06-21T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.14
253642,Canal Way,2023-06-21T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
253642,Canal Way,2023-06-21T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.83
253642,Canal Way,2023-06-21T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.93
253642,Canal Way,2023-06-21T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.57
253642,Canal Way,2023-06-21T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,6.4
253642,Canal Way,2023-06-21T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.6
253642,Canal Way,2023-06-21T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.4
253642,Canal Way,2023-06-21T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.6
253642,Canal Way,2023-06-21T23:20:00.000+00:00,transformer,,Temperature,C,31.8
253642,Canal Way,2023-06-21T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
253642,Canal Way,2023-06-21T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
253642,Canal Way,2023-06-21T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
253642,Canal Way,2023-06-21T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
253642,Canal Way,2023-06-21T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
253642,Canal Way,2023-06-21T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
253642,Canal Way,2023-06-21T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
253642,Canal Way,2023-06-21T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
253642,Canal Way,2023-06-21T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
253642,Canal Way,2023-06-21T23:20:00.000+00:00,busbar,,L3 Active Power,kW,10.14
253642,Canal Way,2023-06-21T23:20:00.000+00:00,busbar,,L2 Active Power,kW,7.8
253642,Canal Way,2023-06-21T23:20:00.000+00:00,busbar,,L1 Active Power,kW,16.62
253642,Canal Way,2023-06-21T23:20:00.000+00:00,busbar,,N Current (RMS),A,39.3
253642,Canal Way,2023-06-21T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
253642,Canal Way,2023-06-21T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
253642,Canal Way,2023-06-21T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
253642,Canal Way,2023-06-21T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
253642,Canal Way,2023-06-21T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.16
253642,Canal Way,2023-06-21T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
253642,Canal Way,2023-06-21T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.98
253642,Canal Way,2023-06-21T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.95
253642,Canal Way,2023-06-21T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.54
253642,Canal Way,2023-06-21T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,8.6
253642,Canal Way,2023-06-21T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.7
253642,Canal Way,2023-06-21T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.7
253642,Canal Way,2023-06-21T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.9
253642,Canal Way,2023-06-21T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.27
253642,Canal Way,2023-06-21T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.29
253642,Canal Way,2023-06-21T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.94
253642,Canal Way,2023-06-21T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.26
253642,Canal Way,2023-06-21T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.82
253642,Canal Way,2023-06-21T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.5
253642,Canal Way,2023-06-21T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.8
253642,Canal Way,2023-06-21T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.2
253642,Canal Way,2023-06-21T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.8
253642,Canal Way,2023-06-21T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.8
253642,Canal Way,2023-06-21T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
253642,Canal Way,2023-06-21T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.16
253642,Canal Way,2023-06-21T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
253642,Canal Way,2023-06-21T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
253642,Canal Way,2023-06-21T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.9
253642,Canal Way,2023-06-21T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.42
253642,Canal Way,2023-06-21T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,6.9
253642,Canal Way,2023-06-21T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.1
253642,Canal Way,2023-06-21T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.3
253642,Canal Way,2023-06-21T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.1
253642,Canal Way,2023-06-21T23:10:00.000+00:00,transformer,,Temperature,C,31.9
253642,Canal Way,2023-06-21T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
253642,Canal Way,2023-06-21T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
253642,Canal Way,2023-06-21T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
253642,Canal Way,2023-06-21T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
253642,Canal Way,2023-06-21T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
253642,Canal Way,2023-06-21T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
253642,Canal Way,2023-06-21T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
253642,Canal Way,2023-06-21T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
253642,Canal Way,2023-06-21T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
253642,Canal Way,2023-06-21T23:10:00.000+00:00,busbar,,L3 Active Power,kW,10.24
253642,Canal Way,2023-06-21T23:10:00.000+00:00,busbar,,L2 Active Power,kW,8.67
253642,Canal Way,2023-06-21T23:10:00.000+00:00,busbar,,L1 Active Power,kW,12.46
253642,Canal Way,2023-06-21T23:10:00.000+00:00,busbar,,N Current (RMS),A,32.3
253642,Canal Way,2023-06-21T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
253642,Canal Way,2023-06-21T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
253642,Canal Way,2023-06-21T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
253642,Canal Way,2023-06-21T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
253642,Canal Way,2023-06-21T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.11
253642,Canal Way,2023-06-21T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
253642,Canal Way,2023-06-21T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.97
253642,Canal Way,2023-06-21T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.16
253642,Canal Way,2023-06-21T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.9
253642,Canal Way,2023-06-21T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,7.9
253642,Canal Way,2023-06-21T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.7
253642,Canal Way,2023-06-21T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.2
253642,Canal Way,2023-06-21T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.3
253642,Canal Way,2023-06-21T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.29
253642,Canal Way,2023-06-21T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.5
253642,Canal Way,2023-06-21T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.66
253642,Canal Way,2023-06-21T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.78
253642,Canal Way,2023-06-21T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.99
253642,Canal Way,2023-06-21T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.59
253642,Canal Way,2023-06-21T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.6
253642,Canal Way,2023-06-21T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.8
253642,Canal Way,2023-06-21T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.3
253642,Canal Way,2023-06-21T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.9
253642,Canal Way,2023-06-21T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.35
253642,Canal Way,2023-06-21T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.22
253642,Canal Way,2023-06-21T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
253642,Canal Way,2023-06-21T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.07
253642,Canal Way,2023-06-21T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.8
253642,Canal Way,2023-06-21T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.29
253642,Canal Way,2023-06-21T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.3
253642,Canal Way,2023-06-21T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.2
253642,Canal Way,2023-06-21T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.4
253642,Canal Way,2023-06-21T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.5
253642,Canal Way,2023-06-21T23:00:00.000+00:00,transformer,,Temperature,C,31.9
253642,Canal Way,2023-06-21T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
253642,Canal Way,2023-06-21T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
253642,Canal Way,2023-06-21T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
253642,Canal Way,2023-06-21T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
253642,Canal Way,2023-06-21T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
253642,Canal Way,2023-06-21T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
253642,Canal Way,2023-06-21T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
253642,Canal Way,2023-06-21T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
253642,Canal Way,2023-06-21T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
253642,Canal Way,2023-06-21T23:00:00.000+00:00,busbar,,L3 Active Power,kW,10.82
253642,Canal Way,2023-06-21T23:00:00.000+00:00,busbar,,L2 Active Power,kW,10.96
253642,Canal Way,2023-06-21T23:00:00.000+00:00,busbar,,L1 Active Power,kW,12.78
253642,Canal Way,2023-06-21T23:00:00.000+00:00,busbar,,N Current (RMS),A,33.1
253642,Canal Way,2023-06-21T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
253642,Canal Way,2023-06-21T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
253642,Canal Way,2023-06-21T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
253642,Canal Way,2023-06-21T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
253642,Canal Way,2023-06-21T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.92
253642,Canal Way,2023-06-21T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
253642,Canal Way,2023-06-21T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.02
253642,Canal Way,2023-06-21T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.27
253642,Canal Way,2023-06-21T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.38
253642,Canal Way,2023-06-21T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,8.8
253642,Canal Way,2023-06-21T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.9
253642,Canal Way,2023-06-21T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.0
253642,Canal Way,2023-06-21T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.4
253642,Canal Way,2023-06-21T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.2
253642,Canal Way,2023-06-21T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.32
253642,Canal Way,2023-06-21T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.79
253642,Canal Way,2023-06-21T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.55
253642,Canal Way,2023-06-21T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.43
253642,Canal Way,2023-06-21T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.57
253642,Canal Way,2023-06-21T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.3
253642,Canal Way,2023-06-21T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.9
253642,Canal Way,2023-06-21T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.4
253642,Canal Way,2023-06-21T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.1
253642,Canal Way,2023-06-21T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
253642,Canal Way,2023-06-21T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.11
253642,Canal Way,2023-06-21T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
253642,Canal Way,2023-06-21T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.11
253642,Canal Way,2023-06-21T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.8
253642,Canal Way,2023-06-21T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.52
253642,Canal Way,2023-06-21T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,7.6
253642,Canal Way,2023-06-21T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.3
253642,Canal Way,2023-06-21T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.8
253642,Canal Way,2023-06-21T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.8
253642,Canal Way,2023-06-21T22:50:00.000+00:00,transformer,,Temperature,C,31.9
253642,Canal Way,2023-06-21T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
253642,Canal Way,2023-06-21T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
253642,Canal Way,2023-06-21T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
253642,Canal Way,2023-06-21T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
253642,Canal Way,2023-06-21T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
253642,Canal Way,2023-06-21T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
253642,Canal Way,2023-06-21T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
253642,Canal Way,2023-06-21T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
253642,Canal Way,2023-06-21T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
253642,Canal Way,2023-06-21T22:50:00.000+00:00,busbar,,L3 Active Power,kW,10.68
253642,Canal Way,2023-06-21T22:50:00.000+00:00,busbar,,L2 Active Power,kW,8.5
253642,Canal Way,2023-06-21T22:50:00.000+00:00,busbar,,L1 Active Power,kW,13.48
253642,Canal Way,2023-06-21T22:50:00.000+00:00,busbar,,N Current (RMS),A,33.3
253642,Canal Way,2023-06-21T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
253642,Canal Way,2023-06-21T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
253642,Canal Way,2023-06-21T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
253642,Canal Way,2023-06-21T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
253642,Canal Way,2023-06-21T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
253642,Canal Way,2023-06-21T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
253642,Canal Way,2023-06-21T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.16
253642,Canal Way,2023-06-21T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.21
253642,Canal Way,2023-06-21T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.13
253642,Canal Way,2023-06-21T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,9.2
253642,Canal Way,2023-06-21T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.3
253642,Canal Way,2023-06-21T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.9
253642,Canal Way,2023-06-21T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.9
253642,Canal Way,2023-06-21T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.38
253642,Canal Way,2023-06-21T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.4
253642,Canal Way,2023-06-21T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.95
