Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253642,Canal Way,2023-06-21T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.0
253642,Canal Way,2023-06-21T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.34
253642,Canal Way,2023-06-21T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.11
253642,Canal Way,2023-06-21T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.7
253642,Canal Way,2023-06-21T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.6
253642,Canal Way,2023-06-21T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.7
253642,Canal Way,2023-06-21T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.8
253642,Canal Way,2023-06-21T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
253642,Canal Way,2023-06-21T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.29
253642,Canal Way,2023-06-21T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
253642,Canal Way,2023-06-21T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.35
253642,Canal Way,2023-06-21T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.99
253642,Canal Way,2023-06-21T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.93
253642,Canal Way,2023-06-21T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.8
253642,Canal Way,2023-06-21T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.1
253642,Canal Way,2023-06-21T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.5
253642,Canal Way,2023-06-21T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.7
253642,Canal Way,2023-06-21T22:40:00.000+00:00,transformer,,Temperature,C,31.9
253642,Canal Way,2023-06-21T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
253642,Canal Way,2023-06-21T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
253642,Canal Way,2023-06-21T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
253642,Canal Way,2023-06-21T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
253642,Canal Way,2023-06-21T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
253642,Canal Way,2023-06-21T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
253642,Canal Way,2023-06-21T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
253642,Canal Way,2023-06-21T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
253642,Canal Way,2023-06-21T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
253642,Canal Way,2023-06-21T22:40:00.000+00:00,busbar,,L3 Active Power,kW,12.51
253642,Canal Way,2023-06-21T22:40:00.000+00:00,busbar,,L2 Active Power,kW,8.53
253642,Canal Way,2023-06-21T22:40:00.000+00:00,busbar,,L1 Active Power,kW,13.17
253642,Canal Way,2023-06-21T22:40:00.000+00:00,busbar,,N Current (RMS),A,32.8
253642,Canal Way,2023-06-21T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
253642,Canal Way,2023-06-21T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
253642,Canal Way,2023-06-21T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
253642,Canal Way,2023-06-21T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.11
253642,Canal Way,2023-06-21T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.15
253642,Canal Way,2023-06-21T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
253642,Canal Way,2023-06-21T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.25
253642,Canal Way,2023-06-21T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.1
253642,Canal Way,2023-06-21T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.65
253642,Canal Way,2023-06-21T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,8.6
253642,Canal Way,2023-06-21T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.6
253642,Canal Way,2023-06-21T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.0
253642,Canal Way,2023-06-21T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.2
253642,Canal Way,2023-06-21T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.48
253642,Canal Way,2023-06-21T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.6
253642,Canal Way,2023-06-21T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.93
253642,Canal Way,2023-06-21T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.68
253642,Canal Way,2023-06-21T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.64
253642,Canal Way,2023-06-21T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.21
253642,Canal Way,2023-06-21T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.4
253642,Canal Way,2023-06-21T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.6
253642,Canal Way,2023-06-21T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.4
253642,Canal Way,2023-06-21T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.3
253642,Canal Way,2023-06-21T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
253642,Canal Way,2023-06-21T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.26
253642,Canal Way,2023-06-21T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
253642,Canal Way,2023-06-21T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.74
253642,Canal Way,2023-06-21T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.13
253642,Canal Way,2023-06-21T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.67
253642,Canal Way,2023-06-21T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,9.4
253642,Canal Way,2023-06-21T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.4
253642,Canal Way,2023-06-21T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.1
253642,Canal Way,2023-06-21T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.4
253642,Canal Way,2023-06-21T22:30:00.000+00:00,transformer,,Temperature,C,32.0
253642,Canal Way,2023-06-21T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
253642,Canal Way,2023-06-21T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
253642,Canal Way,2023-06-21T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
253642,Canal Way,2023-06-21T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
253642,Canal Way,2023-06-21T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
253642,Canal Way,2023-06-21T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
253642,Canal Way,2023-06-21T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
253642,Canal Way,2023-06-21T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
253642,Canal Way,2023-06-21T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
253642,Canal Way,2023-06-21T22:30:00.000+00:00,busbar,,L3 Active Power,kW,11.67
253642,Canal Way,2023-06-21T22:30:00.000+00:00,busbar,,L2 Active Power,kW,7.87
253642,Canal Way,2023-06-21T22:30:00.000+00:00,busbar,,L1 Active Power,kW,12.53
253642,Canal Way,2023-06-21T22:30:00.000+00:00,busbar,,N Current (RMS),A,32.2
253642,Canal Way,2023-06-21T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
253642,Canal Way,2023-06-21T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
253642,Canal Way,2023-06-21T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
253642,Canal Way,2023-06-21T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.11
253642,Canal Way,2023-06-21T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.98
253642,Canal Way,2023-06-21T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
253642,Canal Way,2023-06-21T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.28
253642,Canal Way,2023-06-21T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.12
253642,Canal Way,2023-06-21T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.12
253642,Canal Way,2023-06-21T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.5
253642,Canal Way,2023-06-21T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.8
253642,Canal Way,2023-06-21T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.6
253642,Canal Way,2023-06-21T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.5
253642,Canal Way,2023-06-21T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.25
253642,Canal Way,2023-06-21T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.38
253642,Canal Way,2023-06-21T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.38
253642,Canal Way,2023-06-21T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.3
253642,Canal Way,2023-06-21T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.0
253642,Canal Way,2023-06-21T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.71
253642,Canal Way,2023-06-21T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.3
253642,Canal Way,2023-06-21T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.5
253642,Canal Way,2023-06-21T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.2
253642,Canal Way,2023-06-21T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.2
253642,Canal Way,2023-06-21T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.55
253642,Canal Way,2023-06-21T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
253642,Canal Way,2023-06-21T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
253642,Canal Way,2023-06-21T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.87
253642,Canal Way,2023-06-21T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.88
253642,Canal Way,2023-06-21T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.75
253642,Canal Way,2023-06-21T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,7.7
253642,Canal Way,2023-06-21T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.6
253642,Canal Way,2023-06-21T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.2
253642,Canal Way,2023-06-21T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.7
253642,Canal Way,2023-06-21T22:20:00.000+00:00,transformer,,Temperature,C,32.0
253642,Canal Way,2023-06-21T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
253642,Canal Way,2023-06-21T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
253642,Canal Way,2023-06-21T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
253642,Canal Way,2023-06-21T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
253642,Canal Way,2023-06-21T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
253642,Canal Way,2023-06-21T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
253642,Canal Way,2023-06-21T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
253642,Canal Way,2023-06-21T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
253642,Canal Way,2023-06-21T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
253642,Canal Way,2023-06-21T22:20:00.000+00:00,busbar,,L3 Active Power,kW,11.45
253642,Canal Way,2023-06-21T22:20:00.000+00:00,busbar,,L2 Active Power,kW,7.99
253642,Canal Way,2023-06-21T22:20:00.000+00:00,busbar,,L1 Active Power,kW,11.58
253642,Canal Way,2023-06-21T22:20:00.000+00:00,busbar,,N Current (RMS),A,32.6
253642,Canal Way,2023-06-21T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
253642,Canal Way,2023-06-21T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
253642,Canal Way,2023-06-21T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
253642,Canal Way,2023-06-21T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
253642,Canal Way,2023-06-21T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
253642,Canal Way,2023-06-21T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
253642,Canal Way,2023-06-21T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.96
253642,Canal Way,2023-06-21T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.28
253642,Canal Way,2023-06-21T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.91
253642,Canal Way,2023-06-21T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,7.6
253642,Canal Way,2023-06-21T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.6
253642,Canal Way,2023-06-21T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.7
253642,Canal Way,2023-06-21T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.1
253642,Canal Way,2023-06-21T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.16
253642,Canal Way,2023-06-21T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.19
253642,Canal Way,2023-06-21T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.73
253642,Canal Way,2023-06-21T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.74
253642,Canal Way,2023-06-21T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.97
253642,Canal Way,2023-06-21T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.43
253642,Canal Way,2023-06-21T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.5
253642,Canal Way,2023-06-21T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.0
253642,Canal Way,2023-06-21T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.7
253642,Canal Way,2023-06-21T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.7
253642,Canal Way,2023-06-21T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
253642,Canal Way,2023-06-21T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.21
253642,Canal Way,2023-06-21T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
253642,Canal Way,2023-06-21T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.67
253642,Canal Way,2023-06-21T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.13
253642,Canal Way,2023-06-21T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.8
253642,Canal Way,2023-06-21T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.3
253642,Canal Way,2023-06-21T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.1
253642,Canal Way,2023-06-21T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.1
253642,Canal Way,2023-06-21T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.4
253642,Canal Way,2023-06-21T22:10:00.000+00:00,transformer,,Temperature,C,32.0
253642,Canal Way,2023-06-21T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
253642,Canal Way,2023-06-21T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
253642,Canal Way,2023-06-21T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
253642,Canal Way,2023-06-21T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
253642,Canal Way,2023-06-21T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
253642,Canal Way,2023-06-21T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
253642,Canal Way,2023-06-21T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
253642,Canal Way,2023-06-21T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
253642,Canal Way,2023-06-21T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
253642,Canal Way,2023-06-21T22:10:00.000+00:00,busbar,,L3 Active Power,kW,11.38
253642,Canal Way,2023-06-21T22:10:00.000+00:00,busbar,,L2 Active Power,kW,9.38
253642,Canal Way,2023-06-21T22:10:00.000+00:00,busbar,,L1 Active Power,kW,13.14
253642,Canal Way,2023-06-21T22:10:00.000+00:00,busbar,,N Current (RMS),A,32.4
253642,Canal Way,2023-06-21T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
253642,Canal Way,2023-06-21T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
253642,Canal Way,2023-06-21T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
253642,Canal Way,2023-06-21T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
253642,Canal Way,2023-06-21T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
253642,Canal Way,2023-06-21T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
253642,Canal Way,2023-06-21T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.9
253642,Canal Way,2023-06-21T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.3
253642,Canal Way,2023-06-21T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.65
253642,Canal Way,2023-06-21T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,7.6
253642,Canal Way,2023-06-21T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.3
253642,Canal Way,2023-06-21T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.0
253642,Canal Way,2023-06-21T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.2
253642,Canal Way,2023-06-21T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.33
253642,Canal Way,2023-06-21T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.25
253642,Canal Way,2023-06-21T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.08
253642,Canal Way,2023-06-21T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.23
253642,Canal Way,2023-06-21T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.13
253642,Canal Way,2023-06-21T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.29
253642,Canal Way,2023-06-21T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.9
253642,Canal Way,2023-06-21T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.2
253642,Canal Way,2023-06-21T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.5
253642,Canal Way,2023-06-21T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.1
253642,Canal Way,2023-06-21T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
253642,Canal Way,2023-06-21T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
253642,Canal Way,2023-06-21T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
253642,Canal Way,2023-06-21T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.71
253642,Canal Way,2023-06-21T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.55
253642,Canal Way,2023-06-21T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.07
253642,Canal Way,2023-06-21T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.0
253642,Canal Way,2023-06-21T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.2
253642,Canal Way,2023-06-21T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.7
253642,Canal Way,2023-06-21T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.2
253642,Canal Way,2023-06-21T22:00:00.000+00:00,transformer,,Temperature,C,32.0
253642,Canal Way,2023-06-21T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
253642,Canal Way,2023-06-21T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
253642,Canal Way,2023-06-21T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
253642,Canal Way,2023-06-21T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
253642,Canal Way,2023-06-21T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
253642,Canal Way,2023-06-21T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
253642,Canal Way,2023-06-21T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
253642,Canal Way,2023-06-21T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
253642,Canal Way,2023-06-21T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
253642,Canal Way,2023-06-21T22:00:00.000+00:00,busbar,,L3 Active Power,kW,11.85
253642,Canal Way,2023-06-21T22:00:00.000+00:00,busbar,,L2 Active Power,kW,9.99
253642,Canal Way,2023-06-21T22:00:00.000+00:00,busbar,,L1 Active Power,kW,12.01
253642,Canal Way,2023-06-21T22:00:00.000+00:00,busbar,,N Current (RMS),A,32.9
253642,Canal Way,2023-06-21T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
253642,Canal Way,2023-06-21T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
253642,Canal Way,2023-06-21T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
253642,Canal Way,2023-06-21T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
253642,Canal Way,2023-06-21T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
253642,Canal Way,2023-06-21T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.83
253642,Canal Way,2023-06-21T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.87
253642,Canal Way,2023-06-21T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.41
253642,Canal Way,2023-06-21T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.58
253642,Canal Way,2023-06-21T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,7.8
253642,Canal Way,2023-06-21T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.2
253642,Canal Way,2023-06-21T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.5
253642,Canal Way,2023-06-21T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.3
253642,Canal Way,2023-06-21T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.43
253642,Canal Way,2023-06-21T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.29
253642,Canal Way,2023-06-21T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.47
253642,Canal Way,2023-06-21T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.18
253642,Canal Way,2023-06-21T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.54
253642,Canal Way,2023-06-21T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.82
253642,Canal Way,2023-06-21T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.2
253642,Canal Way,2023-06-21T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.3
253642,Canal Way,2023-06-21T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.1
253642,Canal Way,2023-06-21T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.8
253642,Canal Way,2023-06-21T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
253642,Canal Way,2023-06-21T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.17
253642,Canal Way,2023-06-21T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.76
253642,Canal Way,2023-06-21T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.86
253642,Canal Way,2023-06-21T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.32
253642,Canal Way,2023-06-21T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.55
253642,Canal Way,2023-06-21T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.9
253642,Canal Way,2023-06-21T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.6
253642,Canal Way,2023-06-21T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.0
253642,Canal Way,2023-06-21T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.3
253642,Canal Way,2023-06-21T21:50:00.000+00:00,transformer,,Temperature,C,32.1
253642,Canal Way,2023-06-21T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
253642,Canal Way,2023-06-21T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
253642,Canal Way,2023-06-21T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
253642,Canal Way,2023-06-21T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
253642,Canal Way,2023-06-21T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
253642,Canal Way,2023-06-21T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
253642,Canal Way,2023-06-21T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
253642,Canal Way,2023-06-21T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
253642,Canal Way,2023-06-21T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
253642,Canal Way,2023-06-21T21:50:00.000+00:00,busbar,,L3 Active Power,kW,11.91
253642,Canal Way,2023-06-21T21:50:00.000+00:00,busbar,,L2 Active Power,kW,11.26
253642,Canal Way,2023-06-21T21:50:00.000+00:00,busbar,,L1 Active Power,kW,16.96
253642,Canal Way,2023-06-21T21:50:00.000+00:00,busbar,,N Current (RMS),A,38.9
253642,Canal Way,2023-06-21T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
253642,Canal Way,2023-06-21T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
253642,Canal Way,2023-06-21T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
253642,Canal Way,2023-06-21T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
253642,Canal Way,2023-06-21T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.08
253642,Canal Way,2023-06-21T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
253642,Canal Way,2023-06-21T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.1
253642,Canal Way,2023-06-21T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.01
253642,Canal Way,2023-06-21T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.23
253642,Canal Way,2023-06-21T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,7.8
253642,Canal Way,2023-06-21T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.2
253642,Canal Way,2023-06-21T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.1
253642,Canal Way,2023-06-21T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.4
253642,Canal Way,2023-06-21T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.52
253642,Canal Way,2023-06-21T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.45
253642,Canal Way,2023-06-21T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.59
253642,Canal Way,2023-06-21T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.53
253642,Canal Way,2023-06-21T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.59
253642,Canal Way,2023-06-21T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.12
253642,Canal Way,2023-06-21T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,24.6
253642,Canal Way,2023-06-21T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.5
253642,Canal Way,2023-06-21T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.7
253642,Canal Way,2023-06-21T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.1
253642,Canal Way,2023-06-21T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
253642,Canal Way,2023-06-21T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
253642,Canal Way,2023-06-21T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
253642,Canal Way,2023-06-21T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.89
253642,Canal Way,2023-06-21T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.5
253642,Canal Way,2023-06-21T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.15
253642,Canal Way,2023-06-21T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.1
253642,Canal Way,2023-06-21T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.8
253642,Canal Way,2023-06-21T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.7
253642,Canal Way,2023-06-21T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.0
253642,Canal Way,2023-06-21T21:40:00.000+00:00,transformer,,Temperature,C,32.1
253642,Canal Way,2023-06-21T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
253642,Canal Way,2023-06-21T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
253642,Canal Way,2023-06-21T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
253642,Canal Way,2023-06-21T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
253642,Canal Way,2023-06-21T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
253642,Canal Way,2023-06-21T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
253642,Canal Way,2023-06-21T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
253642,Canal Way,2023-06-21T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
253642,Canal Way,2023-06-21T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
253642,Canal Way,2023-06-21T21:40:00.000+00:00,busbar,,L3 Active Power,kW,13.52
253642,Canal Way,2023-06-21T21:40:00.000+00:00,busbar,,L2 Active Power,kW,12.1
253642,Canal Way,2023-06-21T21:40:00.000+00:00,busbar,,L1 Active Power,kW,17.5
253642,Canal Way,2023-06-21T21:40:00.000+00:00,busbar,,N Current (RMS),A,39.6
253642,Canal Way,2023-06-21T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
253642,Canal Way,2023-06-21T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
253642,Canal Way,2023-06-21T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
253642,Canal Way,2023-06-21T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
253642,Canal Way,2023-06-21T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.01
253642,Canal Way,2023-06-21T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
253642,Canal Way,2023-06-21T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.15
253642,Canal Way,2023-06-21T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.26
253642,Canal Way,2023-06-21T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.97
253642,Canal Way,2023-06-21T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.8
253642,Canal Way,2023-06-21T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.4
253642,Canal Way,2023-06-21T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.4
253642,Canal Way,2023-06-21T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.1
253642,Canal Way,2023-06-21T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.32
253642,Canal Way,2023-06-21T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.62
253642,Canal Way,2023-06-21T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.19
253642,Canal Way,2023-06-21T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.79
253642,Canal Way,2023-06-21T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.46
253642,Canal Way,2023-06-21T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.92
253642,Canal Way,2023-06-21T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.8
253642,Canal Way,2023-06-21T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.1
253642,Canal Way,2023-06-21T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.2
253642,Canal Way,2023-06-21T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.1
253642,Canal Way,2023-06-21T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
253642,Canal Way,2023-06-21T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
253642,Canal Way,2023-06-21T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
253642,Canal Way,2023-06-21T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.01
253642,Canal Way,2023-06-21T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.11
253642,Canal Way,2023-06-21T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.67
253642,Canal Way,2023-06-21T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.2
253642,Canal Way,2023-06-21T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.2
253642,Canal Way,2023-06-21T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.2
253642,Canal Way,2023-06-21T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.9
253642,Canal Way,2023-06-21T21:30:00.000+00:00,transformer,,Temperature,C,32.1
253642,Canal Way,2023-06-21T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
253642,Canal Way,2023-06-21T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
253642,Canal Way,2023-06-21T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
253642,Canal Way,2023-06-21T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
253642,Canal Way,2023-06-21T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
253642,Canal Way,2023-06-21T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
253642,Canal Way,2023-06-21T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
253642,Canal Way,2023-06-21T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
253642,Canal Way,2023-06-21T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
253642,Canal Way,2023-06-21T21:30:00.000+00:00,busbar,,L3 Active Power,kW,13.95
253642,Canal Way,2023-06-21T21:30:00.000+00:00,busbar,,L2 Active Power,kW,12.83
253642,Canal Way,2023-06-21T21:30:00.000+00:00,busbar,,L1 Active Power,kW,17.56
253642,Canal Way,2023-06-21T21:30:00.000+00:00,busbar,,N Current (RMS),A,39.1
253642,Canal Way,2023-06-21T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
253642,Canal Way,2023-06-21T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
253642,Canal Way,2023-06-21T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
253642,Canal Way,2023-06-21T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.18
253642,Canal Way,2023-06-21T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
253642,Canal Way,2023-06-21T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
253642,Canal Way,2023-06-21T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.06
253642,Canal Way,2023-06-21T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.36
253642,Canal Way,2023-06-21T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.65
253642,Canal Way,2023-06-21T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.0
253642,Canal Way,2023-06-21T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.1
253642,Canal Way,2023-06-21T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.5
253642,Canal Way,2023-06-21T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.5
253642,Canal Way,2023-06-21T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.27
253642,Canal Way,2023-06-21T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.71
253642,Canal Way,2023-06-21T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.1
253642,Canal Way,2023-06-21T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.02
253642,Canal Way,2023-06-21T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.58
253642,Canal Way,2023-06-21T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.66
253642,Canal Way,2023-06-21T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,28.5
253642,Canal Way,2023-06-21T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.8
253642,Canal Way,2023-06-21T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.1
253642,Canal Way,2023-06-21T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.2
253642,Canal Way,2023-06-21T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
253642,Canal Way,2023-06-21T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
253642,Canal Way,2023-06-21T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
253642,Canal Way,2023-06-21T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.26
253642,Canal Way,2023-06-21T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.25
253642,Canal Way,2023-06-21T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.65
253642,Canal Way,2023-06-21T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.4
253642,Canal Way,2023-06-21T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.0
253642,Canal Way,2023-06-21T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.8
253642,Canal Way,2023-06-21T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.1
253642,Canal Way,2023-06-21T21:20:00.000+00:00,transformer,,Temperature,C,32.1
253642,Canal Way,2023-06-21T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
253642,Canal Way,2023-06-21T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
253642,Canal Way,2023-06-21T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
253642,Canal Way,2023-06-21T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
253642,Canal Way,2023-06-21T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
253642,Canal Way,2023-06-21T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
253642,Canal Way,2023-06-21T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
253642,Canal Way,2023-06-21T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
253642,Canal Way,2023-06-21T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
253642,Canal Way,2023-06-21T21:20:00.000+00:00,busbar,,L3 Active Power,kW,14.33
253642,Canal Way,2023-06-21T21:20:00.000+00:00,busbar,,L2 Active Power,kW,12.2
253642,Canal Way,2023-06-21T21:20:00.000+00:00,busbar,,L1 Active Power,kW,17.96
253642,Canal Way,2023-06-21T21:20:00.000+00:00,busbar,,N Current (RMS),A,41.2
253642,Canal Way,2023-06-21T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
253642,Canal Way,2023-06-21T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
253642,Canal Way,2023-06-21T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
253642,Canal Way,2023-06-21T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
253642,Canal Way,2023-06-21T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.02
253642,Canal Way,2023-06-21T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
253642,Canal Way,2023-06-21T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.2
253642,Canal Way,2023-06-21T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.75
253642,Canal Way,2023-06-21T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.31
253642,Canal Way,2023-06-21T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,9.2
253642,Canal Way,2023-06-21T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.7
253642,Canal Way,2023-06-21T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.5
253642,Canal Way,2023-06-21T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.5
253642,Canal Way,2023-06-21T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.23
253642,Canal Way,2023-06-21T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.47
253642,Canal Way,2023-06-21T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.5
253642,Canal Way,2023-06-21T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.08
253642,Canal Way,2023-06-21T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.21
253642,Canal Way,2023-06-21T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.99
253642,Canal Way,2023-06-21T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,28.5
253642,Canal Way,2023-06-21T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.1
253642,Canal Way,2023-06-21T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.9
253642,Canal Way,2023-06-21T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.0
253642,Canal Way,2023-06-21T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
253642,Canal Way,2023-06-21T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
253642,Canal Way,2023-06-21T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
253642,Canal Way,2023-06-21T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.4
253642,Canal Way,2023-06-21T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.42
253642,Canal Way,2023-06-21T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.57
253642,Canal Way,2023-06-21T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.0
253642,Canal Way,2023-06-21T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.3
253642,Canal Way,2023-06-21T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.4
253642,Canal Way,2023-06-21T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.6
253642,Canal Way,2023-06-21T21:10:00.000+00:00,transformer,,Temperature,C,32.1
253642,Canal Way,2023-06-21T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
253642,Canal Way,2023-06-21T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.44
253642,Canal Way,2023-06-21T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
253642,Canal Way,2023-06-21T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
253642,Canal Way,2023-06-21T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
253642,Canal Way,2023-06-21T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
253642,Canal Way,2023-06-21T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
253642,Canal Way,2023-06-21T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
253642,Canal Way,2023-06-21T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
253642,Canal Way,2023-06-21T21:10:00.000+00:00,busbar,,L3 Active Power,kW,15.67
253642,Canal Way,2023-06-21T21:10:00.000+00:00,busbar,,L2 Active Power,kW,15.38
253642,Canal Way,2023-06-21T21:10:00.000+00:00,busbar,,L1 Active Power,kW,15.86
253642,Canal Way,2023-06-21T21:10:00.000+00:00,busbar,,N Current (RMS),A,39.3
253642,Canal Way,2023-06-21T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
253642,Canal Way,2023-06-21T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
253642,Canal Way,2023-06-21T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
253642,Canal Way,2023-06-21T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
253642,Canal Way,2023-06-21T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.09
253642,Canal Way,2023-06-21T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.95
253642,Canal Way,2023-06-21T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.24
253642,Canal Way,2023-06-21T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.71
253642,Canal Way,2023-06-21T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.28
253642,Canal Way,2023-06-21T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,8.5
253642,Canal Way,2023-06-21T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.9
253642,Canal Way,2023-06-21T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.2
253642,Canal Way,2023-06-21T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.4
253642,Canal Way,2023-06-21T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.28
253642,Canal Way,2023-06-21T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.39
253642,Canal Way,2023-06-21T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.29
253642,Canal Way,2023-06-21T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.71
253642,Canal Way,2023-06-21T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.91
253642,Canal Way,2023-06-21T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.87
253642,Canal Way,2023-06-21T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.5
253642,Canal Way,2023-06-21T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.7
253642,Canal Way,2023-06-21T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.8
253642,Canal Way,2023-06-21T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.0
253642,Canal Way,2023-06-21T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
253642,Canal Way,2023-06-21T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
253642,Canal Way,2023-06-21T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
253642,Canal Way,2023-06-21T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.9
253642,Canal Way,2023-06-21T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.36
253642,Canal Way,2023-06-21T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.53
253642,Canal Way,2023-06-21T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.7
253642,Canal Way,2023-06-21T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.2
253642,Canal Way,2023-06-21T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.2
253642,Canal Way,2023-06-21T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.7
253642,Canal Way,2023-06-21T21:00:00.000+00:00,transformer,,Temperature,C,32.2
253642,Canal Way,2023-06-21T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
253642,Canal Way,2023-06-21T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.39
253642,Canal Way,2023-06-21T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
253642,Canal Way,2023-06-21T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
253642,Canal Way,2023-06-21T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
253642,Canal Way,2023-06-21T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
253642,Canal Way,2023-06-21T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
253642,Canal Way,2023-06-21T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
253642,Canal Way,2023-06-21T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
253642,Canal Way,2023-06-21T21:00:00.000+00:00,busbar,,L3 Active Power,kW,17.86
253642,Canal Way,2023-06-21T21:00:00.000+00:00,busbar,,L2 Active Power,kW,14.98
253642,Canal Way,2023-06-21T21:00:00.000+00:00,busbar,,L1 Active Power,kW,14.67
253642,Canal Way,2023-06-21T21:00:00.000+00:00,busbar,,N Current (RMS),A,39.8
253642,Canal Way,2023-06-21T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
253642,Canal Way,2023-06-21T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
253642,Canal Way,2023-06-21T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
253642,Canal Way,2023-06-21T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
253642,Canal Way,2023-06-21T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.02
253642,Canal Way,2023-06-21T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
253642,Canal Way,2023-06-21T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.41
253642,Canal Way,2023-06-21T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.47
253642,Canal Way,2023-06-21T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.5
253642,Canal Way,2023-06-21T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.2
253642,Canal Way,2023-06-21T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.6
253642,Canal Way,2023-06-21T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.7
253642,Canal Way,2023-06-21T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.8
253642,Canal Way,2023-06-21T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.17
253642,Canal Way,2023-06-21T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.35
253642,Canal Way,2023-06-21T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.52
253642,Canal Way,2023-06-21T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.06
253642,Canal Way,2023-06-21T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.3
253642,Canal Way,2023-06-21T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.25
253642,Canal Way,2023-06-21T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,26.0
253642,Canal Way,2023-06-21T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.5
253642,Canal Way,2023-06-21T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.2
253642,Canal Way,2023-06-21T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.8
253642,Canal Way,2023-06-21T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
253642,Canal Way,2023-06-21T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
253642,Canal Way,2023-06-21T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
253642,Canal Way,2023-06-21T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.47
253642,Canal Way,2023-06-21T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.62
253642,Canal Way,2023-06-21T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.69
253642,Canal Way,2023-06-21T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.8
253642,Canal Way,2023-06-21T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.0
253642,Canal Way,2023-06-21T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.3
253642,Canal Way,2023-06-21T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.2
253642,Canal Way,2023-06-21T20:50:00.000+00:00,transformer,,Temperature,C,32.2
253642,Canal Way,2023-06-21T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
253642,Canal Way,2023-06-21T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
253642,Canal Way,2023-06-21T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
253642,Canal Way,2023-06-21T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
253642,Canal Way,2023-06-21T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
253642,Canal Way,2023-06-21T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
253642,Canal Way,2023-06-21T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
253642,Canal Way,2023-06-21T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
253642,Canal Way,2023-06-21T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
253642,Canal Way,2023-06-21T20:50:00.000+00:00,busbar,,L3 Active Power,kW,15.94
253642,Canal Way,2023-06-21T20:50:00.000+00:00,busbar,,L2 Active Power,kW,15.38
253642,Canal Way,2023-06-21T20:50:00.000+00:00,busbar,,L1 Active Power,kW,15.44
253642,Canal Way,2023-06-21T20:50:00.000+00:00,busbar,,N Current (RMS),A,39.7
253642,Canal Way,2023-06-21T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
253642,Canal Way,2023-06-21T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
253642,Canal Way,2023-06-21T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
253642,Canal Way,2023-06-21T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.16
253642,Canal Way,2023-06-21T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
253642,Canal Way,2023-06-21T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
253642,Canal Way,2023-06-21T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.87
253642,Canal Way,2023-06-21T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.29
253642,Canal Way,2023-06-21T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.8
253642,Canal Way,2023-06-21T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.5
253642,Canal Way,2023-06-21T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.5
253642,Canal Way,2023-06-21T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.9
253642,Canal Way,2023-06-21T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.6
253642,Canal Way,2023-06-21T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.07
253642,Canal Way,2023-06-21T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.31
253642,Canal Way,2023-06-21T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.21
253642,Canal Way,2023-06-21T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.61
253642,Canal Way,2023-06-21T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.64
253642,Canal Way,2023-06-21T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.46
253642,Canal Way,2023-06-21T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,31.4
253642,Canal Way,2023-06-21T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.4
253642,Canal Way,2023-06-21T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.6
253642,Canal Way,2023-06-21T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.6
253642,Canal Way,2023-06-21T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
253642,Canal Way,2023-06-21T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
