Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253642,Canal Way,2023-06-21T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
253642,Canal Way,2023-06-21T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.46
253642,Canal Way,2023-06-21T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.53
253642,Canal Way,2023-06-21T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.66
253642,Canal Way,2023-06-21T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.9
253642,Canal Way,2023-06-21T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.0
253642,Canal Way,2023-06-21T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.9
253642,Canal Way,2023-06-21T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.2
253642,Canal Way,2023-06-21T20:40:00.000+00:00,transformer,,Temperature,C,32.2
253642,Canal Way,2023-06-21T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
253642,Canal Way,2023-06-21T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
253642,Canal Way,2023-06-21T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
253642,Canal Way,2023-06-21T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
253642,Canal Way,2023-06-21T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
253642,Canal Way,2023-06-21T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
253642,Canal Way,2023-06-21T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
253642,Canal Way,2023-06-21T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
253642,Canal Way,2023-06-21T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
253642,Canal Way,2023-06-21T20:40:00.000+00:00,busbar,,L3 Active Power,kW,18.93
253642,Canal Way,2023-06-21T20:40:00.000+00:00,busbar,,L2 Active Power,kW,16.46
253642,Canal Way,2023-06-21T20:40:00.000+00:00,busbar,,L1 Active Power,kW,15.93
253642,Canal Way,2023-06-21T20:40:00.000+00:00,busbar,,N Current (RMS),A,42.1
253642,Canal Way,2023-06-21T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
253642,Canal Way,2023-06-21T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
253642,Canal Way,2023-06-21T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
253642,Canal Way,2023-06-21T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
253642,Canal Way,2023-06-21T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.06
253642,Canal Way,2023-06-21T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
253642,Canal Way,2023-06-21T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.61
253642,Canal Way,2023-06-21T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.87
253642,Canal Way,2023-06-21T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.78
253642,Canal Way,2023-06-21T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,7.3
253642,Canal Way,2023-06-21T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.7
253642,Canal Way,2023-06-21T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.9
253642,Canal Way,2023-06-21T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.5
253642,Canal Way,2023-06-21T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.27
253642,Canal Way,2023-06-21T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.76
253642,Canal Way,2023-06-21T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.28
253642,Canal Way,2023-06-21T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.94
253642,Canal Way,2023-06-21T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.86
253642,Canal Way,2023-06-21T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.84
253642,Canal Way,2023-06-21T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,28.2
253642,Canal Way,2023-06-21T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.8
253642,Canal Way,2023-06-21T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.9
253642,Canal Way,2023-06-21T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.3
253642,Canal Way,2023-06-21T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
253642,Canal Way,2023-06-21T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
253642,Canal Way,2023-06-21T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
253642,Canal Way,2023-06-21T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.29
253642,Canal Way,2023-06-21T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.83
253642,Canal Way,2023-06-21T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.74
253642,Canal Way,2023-06-21T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,8.5
253642,Canal Way,2023-06-21T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.3
253642,Canal Way,2023-06-21T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.4
253642,Canal Way,2023-06-21T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.2
253642,Canal Way,2023-06-21T20:30:00.000+00:00,transformer,,Temperature,C,32.2
253642,Canal Way,2023-06-21T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
253642,Canal Way,2023-06-21T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
253642,Canal Way,2023-06-21T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
253642,Canal Way,2023-06-21T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
253642,Canal Way,2023-06-21T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
253642,Canal Way,2023-06-21T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
253642,Canal Way,2023-06-21T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
253642,Canal Way,2023-06-21T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
253642,Canal Way,2023-06-21T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
253642,Canal Way,2023-06-21T20:30:00.000+00:00,busbar,,L3 Active Power,kW,14.84
253642,Canal Way,2023-06-21T20:30:00.000+00:00,busbar,,L2 Active Power,kW,14.56
253642,Canal Way,2023-06-21T20:30:00.000+00:00,busbar,,L1 Active Power,kW,13.36
253642,Canal Way,2023-06-21T20:30:00.000+00:00,busbar,,N Current (RMS),A,41.2
253642,Canal Way,2023-06-21T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
253642,Canal Way,2023-06-21T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
253642,Canal Way,2023-06-21T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
253642,Canal Way,2023-06-21T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.29
253642,Canal Way,2023-06-21T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
253642,Canal Way,2023-06-21T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
253642,Canal Way,2023-06-21T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.81
253642,Canal Way,2023-06-21T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.74
253642,Canal Way,2023-06-21T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.72
253642,Canal Way,2023-06-21T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,7.1
253642,Canal Way,2023-06-21T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.1
253642,Canal Way,2023-06-21T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.0
253642,Canal Way,2023-06-21T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.2
253642,Canal Way,2023-06-21T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.14
253642,Canal Way,2023-06-21T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.85
253642,Canal Way,2023-06-21T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.02
253642,Canal Way,2023-06-21T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.61
253642,Canal Way,2023-06-21T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.99
253642,Canal Way,2023-06-21T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.91
253642,Canal Way,2023-06-21T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,33.7
253642,Canal Way,2023-06-21T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.4
253642,Canal Way,2023-06-21T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.4
253642,Canal Way,2023-06-21T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.0
253642,Canal Way,2023-06-21T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
253642,Canal Way,2023-06-21T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
253642,Canal Way,2023-06-21T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.14
253642,Canal Way,2023-06-21T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.3
253642,Canal Way,2023-06-21T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.07
253642,Canal Way,2023-06-21T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.91
253642,Canal Way,2023-06-21T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.4
253642,Canal Way,2023-06-21T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.2
253642,Canal Way,2023-06-21T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.3
253642,Canal Way,2023-06-21T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.8
253642,Canal Way,2023-06-21T20:20:00.000+00:00,transformer,,Temperature,C,32.2
253642,Canal Way,2023-06-21T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
253642,Canal Way,2023-06-21T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
253642,Canal Way,2023-06-21T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
253642,Canal Way,2023-06-21T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
253642,Canal Way,2023-06-21T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
253642,Canal Way,2023-06-21T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
253642,Canal Way,2023-06-21T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
253642,Canal Way,2023-06-21T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
253642,Canal Way,2023-06-21T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
253642,Canal Way,2023-06-21T20:20:00.000+00:00,busbar,,L3 Active Power,kW,11.72
253642,Canal Way,2023-06-21T20:20:00.000+00:00,busbar,,L2 Active Power,kW,16.79
253642,Canal Way,2023-06-21T20:20:00.000+00:00,busbar,,L1 Active Power,kW,17.54
253642,Canal Way,2023-06-21T20:20:00.000+00:00,busbar,,N Current (RMS),A,49.2
253642,Canal Way,2023-06-21T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
253642,Canal Way,2023-06-21T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
253642,Canal Way,2023-06-21T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
253642,Canal Way,2023-06-21T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.68
253642,Canal Way,2023-06-21T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
253642,Canal Way,2023-06-21T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
253642,Canal Way,2023-06-21T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.91
253642,Canal Way,2023-06-21T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.13
253642,Canal Way,2023-06-21T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.08
253642,Canal Way,2023-06-21T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,9.6
253642,Canal Way,2023-06-21T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.8
253642,Canal Way,2023-06-21T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.8
253642,Canal Way,2023-06-21T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.5
253642,Canal Way,2023-06-21T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.39
253642,Canal Way,2023-06-21T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.0
253642,Canal Way,2023-06-21T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.25
253642,Canal Way,2023-06-21T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.49
253642,Canal Way,2023-06-21T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.01
253642,Canal Way,2023-06-21T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,18.06
253642,Canal Way,2023-06-21T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,47.8
253642,Canal Way,2023-06-21T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.4
253642,Canal Way,2023-06-21T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.4
253642,Canal Way,2023-06-21T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.1
253642,Canal Way,2023-06-21T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.43
253642,Canal Way,2023-06-21T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
253642,Canal Way,2023-06-21T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
253642,Canal Way,2023-06-21T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.31
253642,Canal Way,2023-06-21T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.14
253642,Canal Way,2023-06-21T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.53
253642,Canal Way,2023-06-21T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.2
253642,Canal Way,2023-06-21T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.2
253642,Canal Way,2023-06-21T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.8
253642,Canal Way,2023-06-21T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.4
253642,Canal Way,2023-06-21T20:10:00.000+00:00,transformer,,Temperature,C,32.2
253642,Canal Way,2023-06-21T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
253642,Canal Way,2023-06-21T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
253642,Canal Way,2023-06-21T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
253642,Canal Way,2023-06-21T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
253642,Canal Way,2023-06-21T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
253642,Canal Way,2023-06-21T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
253642,Canal Way,2023-06-21T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
253642,Canal Way,2023-06-21T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
253642,Canal Way,2023-06-21T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
253642,Canal Way,2023-06-21T20:10:00.000+00:00,busbar,,L3 Active Power,kW,11.71
253642,Canal Way,2023-06-21T20:10:00.000+00:00,busbar,,L2 Active Power,kW,14.29
253642,Canal Way,2023-06-21T20:10:00.000+00:00,busbar,,L1 Active Power,kW,24.67
253642,Canal Way,2023-06-21T20:10:00.000+00:00,busbar,,N Current (RMS),A,60.8
253642,Canal Way,2023-06-21T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
253642,Canal Way,2023-06-21T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
253642,Canal Way,2023-06-21T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
253642,Canal Way,2023-06-21T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.57
253642,Canal Way,2023-06-21T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.95
253642,Canal Way,2023-06-21T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
253642,Canal Way,2023-06-21T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.89
253642,Canal Way,2023-06-21T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.31
253642,Canal Way,2023-06-21T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.39
253642,Canal Way,2023-06-21T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.8
253642,Canal Way,2023-06-21T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.6
253642,Canal Way,2023-06-21T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.4
253642,Canal Way,2023-06-21T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.2
253642,Canal Way,2023-06-21T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.98
253642,Canal Way,2023-06-21T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.69
253642,Canal Way,2023-06-21T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.69
253642,Canal Way,2023-06-21T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.74
253642,Canal Way,2023-06-21T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.19
253642,Canal Way,2023-06-21T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.42
253642,Canal Way,2023-06-21T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,44.1
253642,Canal Way,2023-06-21T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.9
253642,Canal Way,2023-06-21T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.0
253642,Canal Way,2023-06-21T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.3
253642,Canal Way,2023-06-21T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
253642,Canal Way,2023-06-21T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
253642,Canal Way,2023-06-21T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
253642,Canal Way,2023-06-21T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.19
253642,Canal Way,2023-06-21T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.07
253642,Canal Way,2023-06-21T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.27
253642,Canal Way,2023-06-21T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.6
253642,Canal Way,2023-06-21T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.8
253642,Canal Way,2023-06-21T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.2
253642,Canal Way,2023-06-21T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.8
253642,Canal Way,2023-06-21T20:00:00.000+00:00,transformer,,Temperature,C,32.3
253642,Canal Way,2023-06-21T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
253642,Canal Way,2023-06-21T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
253642,Canal Way,2023-06-21T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
253642,Canal Way,2023-06-21T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
253642,Canal Way,2023-06-21T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
253642,Canal Way,2023-06-21T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
253642,Canal Way,2023-06-21T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
253642,Canal Way,2023-06-21T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
253642,Canal Way,2023-06-21T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
253642,Canal Way,2023-06-21T20:00:00.000+00:00,busbar,,L3 Active Power,kW,11.82
253642,Canal Way,2023-06-21T20:00:00.000+00:00,busbar,,L2 Active Power,kW,14.58
253642,Canal Way,2023-06-21T20:00:00.000+00:00,busbar,,L1 Active Power,kW,28.08
253642,Canal Way,2023-06-21T20:00:00.000+00:00,busbar,,N Current (RMS),A,72.5
253642,Canal Way,2023-06-21T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
253642,Canal Way,2023-06-21T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
253642,Canal Way,2023-06-21T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
253642,Canal Way,2023-06-21T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.53
253642,Canal Way,2023-06-21T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
253642,Canal Way,2023-06-21T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
253642,Canal Way,2023-06-21T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.19
253642,Canal Way,2023-06-21T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.84
253642,Canal Way,2023-06-21T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.46
253642,Canal Way,2023-06-21T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.3
253642,Canal Way,2023-06-21T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.4
253642,Canal Way,2023-06-21T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.8
253642,Canal Way,2023-06-21T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.5
253642,Canal Way,2023-06-21T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.0
253642,Canal Way,2023-06-21T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.68
253642,Canal Way,2023-06-21T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.05
253642,Canal Way,2023-06-21T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.78
253642,Canal Way,2023-06-21T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.08
253642,Canal Way,2023-06-21T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.21
253642,Canal Way,2023-06-21T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,40.6
253642,Canal Way,2023-06-21T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.2
253642,Canal Way,2023-06-21T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.8
253642,Canal Way,2023-06-21T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.0
253642,Canal Way,2023-06-21T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
253642,Canal Way,2023-06-21T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
253642,Canal Way,2023-06-21T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
253642,Canal Way,2023-06-21T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.13
253642,Canal Way,2023-06-21T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.8
253642,Canal Way,2023-06-21T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.25
253642,Canal Way,2023-06-21T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.2
253642,Canal Way,2023-06-21T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.4
253642,Canal Way,2023-06-21T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.0
253642,Canal Way,2023-06-21T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.1
253642,Canal Way,2023-06-21T19:50:00.000+00:00,transformer,,Temperature,C,32.2
253642,Canal Way,2023-06-21T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
253642,Canal Way,2023-06-21T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
253642,Canal Way,2023-06-21T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
253642,Canal Way,2023-06-21T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
253642,Canal Way,2023-06-21T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
253642,Canal Way,2023-06-21T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
253642,Canal Way,2023-06-21T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
253642,Canal Way,2023-06-21T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
253642,Canal Way,2023-06-21T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
253642,Canal Way,2023-06-21T19:50:00.000+00:00,busbar,,L3 Active Power,kW,14.1
253642,Canal Way,2023-06-21T19:50:00.000+00:00,busbar,,L2 Active Power,kW,16.72
253642,Canal Way,2023-06-21T19:50:00.000+00:00,busbar,,L1 Active Power,kW,25.92
253642,Canal Way,2023-06-21T19:50:00.000+00:00,busbar,,N Current (RMS),A,61.5
253642,Canal Way,2023-06-21T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
253642,Canal Way,2023-06-21T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
253642,Canal Way,2023-06-21T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
253642,Canal Way,2023-06-21T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.5
253642,Canal Way,2023-06-21T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
253642,Canal Way,2023-06-21T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
253642,Canal Way,2023-06-21T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.66
253642,Canal Way,2023-06-21T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.65
253642,Canal Way,2023-06-21T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.37
253642,Canal Way,2023-06-21T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.8
253642,Canal Way,2023-06-21T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.4
253642,Canal Way,2023-06-21T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.7
253642,Canal Way,2023-06-21T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.7
253642,Canal Way,2023-06-21T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.03
253642,Canal Way,2023-06-21T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.28
253642,Canal Way,2023-06-21T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.46
253642,Canal Way,2023-06-21T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.04
253642,Canal Way,2023-06-21T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.3
253642,Canal Way,2023-06-21T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.03
253642,Canal Way,2023-06-21T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,36.6
253642,Canal Way,2023-06-21T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.8
253642,Canal Way,2023-06-21T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.3
253642,Canal Way,2023-06-21T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.4
253642,Canal Way,2023-06-21T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
253642,Canal Way,2023-06-21T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.11
253642,Canal Way,2023-06-21T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
253642,Canal Way,2023-06-21T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.11
253642,Canal Way,2023-06-21T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.07
253642,Canal Way,2023-06-21T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.06
253642,Canal Way,2023-06-21T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.7
253642,Canal Way,2023-06-21T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.0
253642,Canal Way,2023-06-21T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.9
253642,Canal Way,2023-06-21T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.1
253642,Canal Way,2023-06-21T19:40:00.000+00:00,transformer,,Temperature,C,32.2
253642,Canal Way,2023-06-21T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
253642,Canal Way,2023-06-21T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
253642,Canal Way,2023-06-21T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
253642,Canal Way,2023-06-21T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
253642,Canal Way,2023-06-21T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
253642,Canal Way,2023-06-21T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
253642,Canal Way,2023-06-21T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
253642,Canal Way,2023-06-21T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
253642,Canal Way,2023-06-21T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
253642,Canal Way,2023-06-21T19:40:00.000+00:00,busbar,,L3 Active Power,kW,11.81
253642,Canal Way,2023-06-21T19:40:00.000+00:00,busbar,,L2 Active Power,kW,18.03
253642,Canal Way,2023-06-21T19:40:00.000+00:00,busbar,,L1 Active Power,kW,22.46
253642,Canal Way,2023-06-21T19:40:00.000+00:00,busbar,,N Current (RMS),A,58.4
253642,Canal Way,2023-06-21T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
253642,Canal Way,2023-06-21T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
253642,Canal Way,2023-06-21T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
253642,Canal Way,2023-06-21T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.4
253642,Canal Way,2023-06-21T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
253642,Canal Way,2023-06-21T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
253642,Canal Way,2023-06-21T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.51
253642,Canal Way,2023-06-21T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.43
253642,Canal Way,2023-06-21T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.87
253642,Canal Way,2023-06-21T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.8
253642,Canal Way,2023-06-21T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.4
253642,Canal Way,2023-06-21T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.5
253642,Canal Way,2023-06-21T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.0
253642,Canal Way,2023-06-21T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.99
253642,Canal Way,2023-06-21T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
253642,Canal Way,2023-06-21T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.09
253642,Canal Way,2023-06-21T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.49
253642,Canal Way,2023-06-21T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.11
253642,Canal Way,2023-06-21T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.1
253642,Canal Way,2023-06-21T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,32.2
253642,Canal Way,2023-06-21T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.0
253642,Canal Way,2023-06-21T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.2
253642,Canal Way,2023-06-21T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.2
253642,Canal Way,2023-06-21T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
253642,Canal Way,2023-06-21T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.12
253642,Canal Way,2023-06-21T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.12
253642,Canal Way,2023-06-21T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.18
253642,Canal Way,2023-06-21T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.78
253642,Canal Way,2023-06-21T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.26
253642,Canal Way,2023-06-21T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.8
253642,Canal Way,2023-06-21T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.8
253642,Canal Way,2023-06-21T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.0
253642,Canal Way,2023-06-21T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.8
253642,Canal Way,2023-06-21T19:30:00.000+00:00,transformer,,Temperature,C,32.2
253642,Canal Way,2023-06-21T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
253642,Canal Way,2023-06-21T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
253642,Canal Way,2023-06-21T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
253642,Canal Way,2023-06-21T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
253642,Canal Way,2023-06-21T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
253642,Canal Way,2023-06-21T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
253642,Canal Way,2023-06-21T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
253642,Canal Way,2023-06-21T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
253642,Canal Way,2023-06-21T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
253642,Canal Way,2023-06-21T19:30:00.000+00:00,busbar,,L3 Active Power,kW,13.18
253642,Canal Way,2023-06-21T19:30:00.000+00:00,busbar,,L2 Active Power,kW,16.31
253642,Canal Way,2023-06-21T19:30:00.000+00:00,busbar,,L1 Active Power,kW,21.24
253642,Canal Way,2023-06-21T19:30:00.000+00:00,busbar,,N Current (RMS),A,52.5
253642,Canal Way,2023-06-21T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
253642,Canal Way,2023-06-21T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
253642,Canal Way,2023-06-21T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
253642,Canal Way,2023-06-21T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.22
253642,Canal Way,2023-06-21T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
253642,Canal Way,2023-06-21T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
253642,Canal Way,2023-06-21T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.39
253642,Canal Way,2023-06-21T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.17
253642,Canal Way,2023-06-21T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.88
253642,Canal Way,2023-06-21T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,21.6
253642,Canal Way,2023-06-21T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.3
253642,Canal Way,2023-06-21T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.5
253642,Canal Way,2023-06-21T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.9
253642,Canal Way,2023-06-21T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.03
253642,Canal Way,2023-06-21T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.26
253642,Canal Way,2023-06-21T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.13
253642,Canal Way,2023-06-21T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.7
253642,Canal Way,2023-06-21T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.02
253642,Canal Way,2023-06-21T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.28
253642,Canal Way,2023-06-21T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,33.3
253642,Canal Way,2023-06-21T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.8
253642,Canal Way,2023-06-21T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.0
253642,Canal Way,2023-06-21T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.0
253642,Canal Way,2023-06-21T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
253642,Canal Way,2023-06-21T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
253642,Canal Way,2023-06-21T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
253642,Canal Way,2023-06-21T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.23
253642,Canal Way,2023-06-21T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.45
253642,Canal Way,2023-06-21T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.57
253642,Canal Way,2023-06-21T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.0
253642,Canal Way,2023-06-21T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.1
253642,Canal Way,2023-06-21T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.3
253642,Canal Way,2023-06-21T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.0
253642,Canal Way,2023-06-21T19:20:00.000+00:00,transformer,,Temperature,C,32.2
253642,Canal Way,2023-06-21T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
253642,Canal Way,2023-06-21T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
253642,Canal Way,2023-06-21T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
253642,Canal Way,2023-06-21T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
253642,Canal Way,2023-06-21T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
253642,Canal Way,2023-06-21T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
253642,Canal Way,2023-06-21T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
253642,Canal Way,2023-06-21T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
253642,Canal Way,2023-06-21T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
253642,Canal Way,2023-06-21T19:20:00.000+00:00,busbar,,L3 Active Power,kW,12.32
253642,Canal Way,2023-06-21T19:20:00.000+00:00,busbar,,L2 Active Power,kW,18.64
253642,Canal Way,2023-06-21T19:20:00.000+00:00,busbar,,L1 Active Power,kW,21.73
253642,Canal Way,2023-06-21T19:20:00.000+00:00,busbar,,N Current (RMS),A,54.9
253642,Canal Way,2023-06-21T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
253642,Canal Way,2023-06-21T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
253642,Canal Way,2023-06-21T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
253642,Canal Way,2023-06-21T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.37
253642,Canal Way,2023-06-21T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.08
253642,Canal Way,2023-06-21T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
253642,Canal Way,2023-06-21T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.62
253642,Canal Way,2023-06-21T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.85
253642,Canal Way,2023-06-21T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.52
253642,Canal Way,2023-06-21T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.9
253642,Canal Way,2023-06-21T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.2
253642,Canal Way,2023-06-21T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.9
253642,Canal Way,2023-06-21T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.0
253642,Canal Way,2023-06-21T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.08
253642,Canal Way,2023-06-21T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.62
253642,Canal Way,2023-06-21T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.42
253642,Canal Way,2023-06-21T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.63
253642,Canal Way,2023-06-21T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.85
253642,Canal Way,2023-06-21T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.84
253642,Canal Way,2023-06-21T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,34.4
253642,Canal Way,2023-06-21T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.4
253642,Canal Way,2023-06-21T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.2
253642,Canal Way,2023-06-21T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.2
253642,Canal Way,2023-06-21T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.55
253642,Canal Way,2023-06-21T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
253642,Canal Way,2023-06-21T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
253642,Canal Way,2023-06-21T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.3
253642,Canal Way,2023-06-21T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.89
253642,Canal Way,2023-06-21T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.74
253642,Canal Way,2023-06-21T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.0
253642,Canal Way,2023-06-21T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.3
253642,Canal Way,2023-06-21T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.6
253642,Canal Way,2023-06-21T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.5
253642,Canal Way,2023-06-21T19:10:00.000+00:00,transformer,,Temperature,C,32.2
253642,Canal Way,2023-06-21T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
253642,Canal Way,2023-06-21T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
253642,Canal Way,2023-06-21T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
253642,Canal Way,2023-06-21T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
253642,Canal Way,2023-06-21T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
253642,Canal Way,2023-06-21T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
253642,Canal Way,2023-06-21T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
253642,Canal Way,2023-06-21T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
253642,Canal Way,2023-06-21T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
253642,Canal Way,2023-06-21T19:10:00.000+00:00,busbar,,L3 Active Power,kW,13.55
253642,Canal Way,2023-06-21T19:10:00.000+00:00,busbar,,L2 Active Power,kW,17.59
253642,Canal Way,2023-06-21T19:10:00.000+00:00,busbar,,L1 Active Power,kW,23.11
253642,Canal Way,2023-06-21T19:10:00.000+00:00,busbar,,N Current (RMS),A,56.5
253642,Canal Way,2023-06-21T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
253642,Canal Way,2023-06-21T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
253642,Canal Way,2023-06-21T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
253642,Canal Way,2023-06-21T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.3
253642,Canal Way,2023-06-21T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.06
253642,Canal Way,2023-06-21T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
253642,Canal Way,2023-06-21T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.65
253642,Canal Way,2023-06-21T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.08
253642,Canal Way,2023-06-21T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.15
253642,Canal Way,2023-06-21T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.7
253642,Canal Way,2023-06-21T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.3
253642,Canal Way,2023-06-21T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.9
253642,Canal Way,2023-06-21T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.5
253642,Canal Way,2023-06-21T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.84
253642,Canal Way,2023-06-21T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.15
253642,Canal Way,2023-06-21T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.07
253642,Canal Way,2023-06-21T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.28
253642,Canal Way,2023-06-21T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.52
253642,Canal Way,2023-06-21T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.09
253642,Canal Way,2023-06-21T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,29.5
253642,Canal Way,2023-06-21T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.9
253642,Canal Way,2023-06-21T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.0
253642,Canal Way,2023-06-21T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.2
253642,Canal Way,2023-06-21T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.45
253642,Canal Way,2023-06-21T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
253642,Canal Way,2023-06-21T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.82
253642,Canal Way,2023-06-21T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.93
253642,Canal Way,2023-06-21T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.96
253642,Canal Way,2023-06-21T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.64
253642,Canal Way,2023-06-21T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.2
253642,Canal Way,2023-06-21T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.8
253642,Canal Way,2023-06-21T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.7
253642,Canal Way,2023-06-21T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.2
253642,Canal Way,2023-06-21T19:00:00.000+00:00,transformer,,Temperature,C,32.1
253642,Canal Way,2023-06-21T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
253642,Canal Way,2023-06-21T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
253642,Canal Way,2023-06-21T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
253642,Canal Way,2023-06-21T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
253642,Canal Way,2023-06-21T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
253642,Canal Way,2023-06-21T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
253642,Canal Way,2023-06-21T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
253642,Canal Way,2023-06-21T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
253642,Canal Way,2023-06-21T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
253642,Canal Way,2023-06-21T19:00:00.000+00:00,busbar,,L3 Active Power,kW,16.86
253642,Canal Way,2023-06-21T19:00:00.000+00:00,busbar,,L2 Active Power,kW,18.56
253642,Canal Way,2023-06-21T19:00:00.000+00:00,busbar,,L1 Active Power,kW,17.87
253642,Canal Way,2023-06-21T19:00:00.000+00:00,busbar,,N Current (RMS),A,44.4
253642,Canal Way,2023-06-21T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
253642,Canal Way,2023-06-21T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
253642,Canal Way,2023-06-21T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
253642,Canal Way,2023-06-21T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.5
253642,Canal Way,2023-06-21T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.12
253642,Canal Way,2023-06-21T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
253642,Canal Way,2023-06-21T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.59
253642,Canal Way,2023-06-21T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.18
253642,Canal Way,2023-06-21T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.75
253642,Canal Way,2023-06-21T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,9.7
253642,Canal Way,2023-06-21T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.1
253642,Canal Way,2023-06-21T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.6
253642,Canal Way,2023-06-21T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.5
253642,Canal Way,2023-06-21T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.14
253642,Canal Way,2023-06-21T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.41
253642,Canal Way,2023-06-21T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.1
253642,Canal Way,2023-06-21T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.75
253642,Canal Way,2023-06-21T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.63
253642,Canal Way,2023-06-21T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.99
253642,Canal Way,2023-06-21T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,35.7
253642,Canal Way,2023-06-21T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.1
253642,Canal Way,2023-06-21T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.0
253642,Canal Way,2023-06-21T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.9
253642,Canal Way,2023-06-21T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.36
253642,Canal Way,2023-06-21T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
253642,Canal Way,2023-06-21T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
253642,Canal Way,2023-06-21T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.59
253642,Canal Way,2023-06-21T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.84
253642,Canal Way,2023-06-21T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.2
253642,Canal Way,2023-06-21T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.9
253642,Canal Way,2023-06-21T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.0
253642,Canal Way,2023-06-21T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.0
253642,Canal Way,2023-06-21T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.7
253642,Canal Way,2023-06-21T18:50:00.000+00:00,transformer,,Temperature,C,32.1
253642,Canal Way,2023-06-21T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
253642,Canal Way,2023-06-21T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
253642,Canal Way,2023-06-21T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
253642,Canal Way,2023-06-21T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
253642,Canal Way,2023-06-21T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
253642,Canal Way,2023-06-21T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
253642,Canal Way,2023-06-21T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
253642,Canal Way,2023-06-21T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
253642,Canal Way,2023-06-21T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
253642,Canal Way,2023-06-21T18:50:00.000+00:00,busbar,,L3 Active Power,kW,15.93
253642,Canal Way,2023-06-21T18:50:00.000+00:00,busbar,,L2 Active Power,kW,20.66
253642,Canal Way,2023-06-21T18:50:00.000+00:00,busbar,,L1 Active Power,kW,18.93
253642,Canal Way,2023-06-21T18:50:00.000+00:00,busbar,,N Current (RMS),A,48.8
253642,Canal Way,2023-06-21T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
253642,Canal Way,2023-06-21T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
253642,Canal Way,2023-06-21T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
253642,Canal Way,2023-06-21T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.52
253642,Canal Way,2023-06-21T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
253642,Canal Way,2023-06-21T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
253642,Canal Way,2023-06-21T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.4
253642,Canal Way,2023-06-21T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.04
253642,Canal Way,2023-06-21T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.71
253642,Canal Way,2023-06-21T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,9.3
253642,Canal Way,2023-06-21T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.7
253642,Canal Way,2023-06-21T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.8
253642,Canal Way,2023-06-21T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.4
253642,Canal Way,2023-06-21T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.98
253642,Canal Way,2023-06-21T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.24
253642,Canal Way,2023-06-21T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.37
253642,Canal Way,2023-06-21T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.57
253642,Canal Way,2023-06-21T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.78
253642,Canal Way,2023-06-21T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.37
253642,Canal Way,2023-06-21T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,32.1
253642,Canal Way,2023-06-21T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.9
253642,Canal Way,2023-06-21T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.7
253642,Canal Way,2023-06-21T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.7
253642,Canal Way,2023-06-21T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.48
253642,Canal Way,2023-06-21T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
253642,Canal Way,2023-06-21T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
253642,Canal Way,2023-06-21T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.07
253642,Canal Way,2023-06-21T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.91
253642,Canal Way,2023-06-21T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.82
253642,Canal Way,2023-06-21T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.2
253642,Canal Way,2023-06-21T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.0
253642,Canal Way,2023-06-21T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.8
253642,Canal Way,2023-06-21T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.1
253642,Canal Way,2023-06-21T18:40:00.000+00:00,transformer,,Temperature,C,32.1
